Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,97.5,6.5,0.95,1.5,9.5,0.0,0.0
2016,1,1,7,30,195.0,13.0,1.0,2.0,19.0,113.58,0.0
2016,1,1,7,45,337.0,23.5,1.05,2.5,54.5,242.29,166.2
2016,1,1,8,0,479.0,34.0,1.1,3.0,90.0,344.26,283.15
2016,1,1,8,15,558.5,41.0,1.25,3.5,132.5,405.08,340.12
2016,1,1,8,30,638.0,48.0,1.4,4.0,175.0,461.37,390.01
2016,1,1,8,45,442.0,77.5,1.6,5.0,174.5,383.72,326.5
2016,1,1,9,0,246.0,107.0,1.8,6.0,174.0,287.33,244.93
2016,1,1,9,15,261.0,120.0,1.95,6.5,200.5,308.85,263.27
2016,1,1,9,30,276.0,133.0,2.1,7.0,227.0,329.37,279.7
2016,1,1,9,45,539.5,106.5,2.25,7.5,312.5,473.67,399.44
2016,1,1,10,0,803.0,80.0,2.4,8.0,398.0,597.18,497.25
2016,1,1,10,15,467.0,138.0,2.4,8.0,326.0,444.11,370.65
2016,1,1,10,30,131.0,196.0,2.4,8.0,254.0,278.7,231.9
2016,1,1,10,45,397.5,156.0,2.4,8.5,343.0,401.35,334.32
2016,1,1,11,0,664.0,116.0,2.4,9.0,432.0,501.27,412.9
2016,1,1,11,15,365.0,166.5,2.4,9.0,341.0,369.1,303.86
2016,1,1,11,30,66.0,217.0,2.4,9.0,250.0,234.49,192.34
2016,1,1,11,45,65.5,220.0,2.4,9.5,253.5,232.28,190.22
2016,1,1,12,0,65.0,223.0,2.4,10.0,257.0,229.85,187.51
2016,1,1,12,15,65.0,222.5,2.35,10.0,256.0,224.28,182.57
2016,1,1,12,30,65.0,222.0,2.3,10.0,255.0,218.53,177.47
2016,1,1,12,45,64.5,218.0,2.3,10.0,250.0,209.49,169.71
2016,1,1,13,0,64.0,214.0,2.3,10.0,245.0,200.36,161.88
2016,1,1,13,15,63.0,206.5,2.25,10.0,236.5,188.3,151.64
2016,1,1,13,30,62.0,199.0,2.2,10.0,228.0,176.28,141.5
2016,1,1,13,45,454.0,136.0,2.15,10.0,329.0,175.84,123.57
2016,1,1,14,0,846.0,73.0,2.1,10.0,430.0,146.34,83.07
2016,1,1,14,15,827.5,70.5,2.0,10.0,399.0,98.24,53.55
2016,1,1,14,30,809.0,68.0,1.9,10.0,368.0,53.05,42.48
2016,1,1,14,45,785.5,64.5,1.8,10.0,332.5,51.04,40.76
2016,1,1,15,0,762.0,61.0,1.7,10.0,297.0,49.05,39.01
2016,1,1,15,15,722.5,57.0,1.45,9.0,256.5,46.57,36.91
2016,1,1,15,30,683.0,53.0,1.2,8.0,216.0,44.12,34.76
2016,1,1,15,45,624.5,47.0,0.95,7.5,174.0,39.8,30.7
2016,1,1,16,0,566.0,41.0,0.7,7.0,132.0,35.46,26.48
2016,1,1,16,15,463.5,33.0,0.65,6.5,92.0,26.57,17.93
2016,1,1,16,30,361.0,25.0,0.6,6.0,52.0,20.6,10.02
2016,1,1,16,45,180.5,12.5,0.55,6.0,26.0,11.37,0.0
2016,1,1,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,6.5,1.25,3.0,6.5,0.0,0.0
2016,1,2,7,30,0.0,13.0,1.4,4.0,13.0,11.82,0.0
2016,1,2,7,45,105.0,26.5,1.55,5.0,39.0,106.53,70.02
2016,1,2,8,0,210.0,40.0,1.7,6.0,65.0,198.24,162.2
2016,1,2,8,15,243.5,55.5,1.95,6.5,95.5,237.48,199.44
2016,1,2,8,30,277.0,71.0,2.2,7.0,126.0,276.67,234.77
2016,1,2,8,45,299.0,85.0,2.45,7.5,157.0,306.53,261.03
2016,1,2,9,0,321.0,99.0,2.7,8.0,188.0,335.46,285.58
2016,1,2,9,15,337.5,111.0,2.85,8.5,216.0,357.42,303.45
2016,1,2,9,30,354.0,123.0,3.0,9.0,244.0,377.96,319.62
2016,1,2,9,45,212.0,145.0,3.15,9.5,219.5,299.01,251.58
2016,1,2,10,0,70.0,167.0,3.3,10.0,195.0,211.45,175.77
2016,1,2,10,15,375.0,133.5,3.35,10.5,298.5,384.56,322.27
2016,1,2,10,30,680.0,100.0,3.4,11.0,402.0,526.1,435.9
2016,1,2,10,45,780.0,86.5,3.45,11.5,447.5,553.49,454.97
2016,1,2,11,0,880.0,73.0,3.5,12.0,493.0,574.15,468.62
2016,1,2,11,15,515.5,150.5,3.55,12.0,398.5,434.41,354.75
2016,1,2,11,30,151.0,228.0,3.6,12.0,304.0,293.99,239.51
2016,1,2,11,45,151.5,231.0,3.65,12.5,308.0,288.58,234.4
2016,1,2,12,0,152.0,234.0,3.7,13.0,312.0,282.61,228.41
2016,1,2,12,15,521.5,155.0,3.7,13.0,420.0,362.0,288.35
2016,1,2,12,30,891.0,76.0,3.7,13.0,528.0,410.74,318.53
2016,1,2,12,45,883.0,76.5,3.7,13.0,517.5,371.41,281.83
2016,1,2,13,0,875.0,77.0,3.7,13.0,507.0,328.02,241.66
2016,1,2,13,15,867.0,76.0,3.65,13.0,490.0,284.18,200.87
2016,1,2,13,30,859.0,75.0,3.6,13.0,473.0,239.46,159.81
2016,1,2,13,45,846.5,73.0,3.55,13.0,449.0,192.49,118.83
2016,1,2,14,0,834.0,71.0,3.5,13.0,425.0,145.52,81.83
2016,1,2,14,15,816.0,69.0,3.25,12.5,395.0,98.44,52.82
2016,1,2,14,30,798.0,67.0,3.0,12.0,365.0,52.36,41.51
2016,1,2,14,45,771.0,64.0,2.8,12.0,329.0,50.47,39.9
2016,1,2,15,0,744.0,61.0,2.6,12.0,293.0,48.87,38.51
2016,1,2,15,15,704.5,57.0,2.25,11.0,253.5,46.4,36.44
2016,1,2,15,30,665.0,53.0,1.9,10.0,214.0,43.96,34.31
2016,1,2,15,45,603.5,47.5,1.55,9.5,172.0,36.71,27.65
2016,1,2,16,0,542.0,42.0,1.2,9.0,130.0,33.18,24.22
2016,1,2,16,15,441.5,33.5,1.15,8.5,91.0,26.89,18.07
2016,1,2,16,30,341.0,25.0,1.1,8.0,52.0,20.49,10.18
2016,1,2,16,45,170.5,12.5,1.05,7.5,26.0,11.37,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,6.5,3.35,6.5,6.5,0.0,0.0
2016,1,3,7,30,0.0,13.0,3.5,7.0,13.0,11.82,0.0
2016,1,3,7,45,105.5,27.0,3.7,7.5,39.0,107.93,70.03
2016,1,3,8,0,211.0,41.0,3.9,8.0,65.0,200.61,163.57
2016,1,3,8,15,250.5,56.5,3.95,8.5,97.0,243.23,203.83
2016,1,3,8,30,290.0,72.0,4.0,9.0,129.0,286.08,242.26
2016,1,3,8,45,314.0,86.0,4.1,9.5,161.0,317.31,269.62
2016,1,3,9,0,338.0,100.0,4.2,10.0,193.0,347.61,295.21
2016,1,3,9,15,364.5,109.5,4.25,10.5,222.5,373.01,315.98
2016,1,3,9,30,391.0,119.0,4.3,11.0,252.0,397.1,335.04
2016,1,3,9,45,444.5,122.5,4.4,11.5,288.0,429.59,360.91
2016,1,3,10,0,498.0,126.0,4.5,12.0,324.0,460.03,384.5
2016,1,3,10,15,454.0,145.5,4.55,12.5,335.5,445.97,370.65
2016,1,3,10,30,410.0,165.0,4.6,13.0,347.0,430.27,355.68
2016,1,3,10,45,304.5,190.0,4.65,13.5,328.5,375.36,308.78
2016,1,3,11,0,199.0,215.0,4.7,14.0,310.0,323.92,264.86
2016,1,3,11,15,272.0,211.0,4.75,14.0,345.0,357.39,291.67
2016,1,3,11,30,345.0,207.0,4.8,14.0,380.0,379.05,308.16
2016,1,3,11,45,331.5,212.5,4.9,14.0,380.5,363.34,294.14
2016,1,3,12,0,318.0,218.0,5.0,14.0,381.0,347.22,279.83
2016,1,3,12,15,383.0,203.5,5.05,14.0,399.0,345.66,276.51
2016,1,3,12,30,448.0,189.0,5.1,14.0,417.0,341.59,270.22
2016,1,3,12,45,445.5,186.0,5.2,14.5,409.5,315.47,246.1
2016,1,3,13,0,443.0,183.0,5.3,15.0,402.0,288.61,221.25
2016,1,3,13,15,341.0,193.5,5.15,15.0,358.5,247.12,188.13
2016,1,3,13,30,239.0,204.0,5.0,15.0,315.0,213.66,163.01
2016,1,3,13,45,338.0,177.5,4.9,15.0,326.5,193.68,141.59
2016,1,3,14,0,437.0,151.0,4.8,15.0,338.0,161.2,111.14
2016,1,3,14,15,276.0,156.0,4.4,14.5,271.0,132.03,97.18
2016,1,3,14,30,115.0,161.0,4.0,14.0,204.0,119.05,100.01
2016,1,3,14,45,106.0,146.5,3.6,14.0,183.5,108.94,91.27
2016,1,3,15,0,97.0,132.0,3.2,14.0,163.0,99.13,82.71
2016,1,3,15,15,89.0,115.0,2.85,13.0,140.5,87.53,72.76
2016,1,3,15,30,81.0,98.0,2.5,12.0,118.0,75.61,62.3
2016,1,3,15,45,68.0,80.0,2.2,11.5,95.0,62.7,50.62
2016,1,3,16,0,55.0,62.0,1.9,11.0,72.0,50.73,39.58
2016,1,3,16,15,32.0,44.5,1.7,10.5,50.0,37.05,26.8
2016,1,3,16,30,9.0,27.0,1.5,10.0,28.0,23.11,12.43
2016,1,3,16,45,4.5,13.5,1.35,10.0,14.0,12.28,0.0
2016,1,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,1.5,1.6,7.5,1.5,0.0,0.0
2016,1,4,7,30,0.0,3.0,1.8,8.0,3.0,2.73,0.0
2016,1,4,7,45,0.0,10.5,2.0,9.0,10.5,9.22,0.71
2016,1,4,8,0,0.0,18.0,2.2,10.0,18.0,15.83,7.58
2016,1,4,8,15,0.0,27.0,2.4,10.0,27.0,23.78,14.74
2016,1,4,8,30,0.0,36.0,2.6,10.0,36.0,31.73,21.85
2016,1,4,8,45,0.0,45.0,2.8,10.5,45.0,39.7,28.86
2016,1,4,9,0,0.0,54.0,3.0,11.0,54.0,47.68,35.77
2016,1,4,9,15,0.0,62.5,3.15,11.5,62.5,55.23,42.21
2016,1,4,9,30,0.0,71.0,3.3,12.0,71.0,63.07,48.8
2016,1,4,9,45,1.5,104.5,3.5,12.5,105.0,96.57,77.21
2016,1,4,10,0,3.0,138.0,3.7,13.0,139.0,130.33,105.38
2016,1,4,10,15,1.5,120.5,3.75,13.0,121.0,110.51,88.48
2016,1,4,10,30,0.0,103.0,3.8,13.0,103.0,92.22,72.92
2016,1,4,10,45,0.0,81.0,3.9,13.5,81.0,71.68,55.37
2016,1,4,11,0,0.0,59.0,4.0,14.0,59.0,52.14,38.7
2016,1,4,11,15,0.0,51.5,4.0,14.0,51.5,45.49,33.04
2016,1,4,11,30,0.0,44.0,4.0,14.0,44.0,38.85,27.39
2016,1,4,11,45,0.0,44.5,4.05,14.0,44.5,39.29,27.75
2016,1,4,12,0,0.0,45.0,4.1,14.0,45.0,39.74,28.12
2016,1,4,12,15,8.5,118.0,4.05,14.0,122.5,107.89,85.35
2016,1,4,12,30,17.0,191.0,4.0,14.0,200.0,173.68,139.62
2016,1,4,12,45,30.0,198.5,4.0,14.0,213.5,182.48,146.44
2016,1,4,13,0,43.0,206.0,4.0,14.0,227.0,188.61,150.99
2016,1,4,13,15,21.5,175.5,3.95,14.0,186.0,156.16,124.81
2016,1,4,13,30,0.0,145.0,3.9,14.0,145.0,124.95,99.82
2016,1,4,13,45,0.5,144.5,3.9,14.0,144.5,123.6,98.84
2016,1,4,14,0,1.0,144.0,3.9,14.0,144.0,121.94,97.59
2016,1,4,14,15,35.0,151.0,3.7,13.5,164.0,122.96,97.65
2016,1,4,14,30,69.0,158.0,3.5,13.0,184.0,122.05,102.99
2016,1,4,14,45,64.5,144.0,3.3,13.0,166.5,111.46,93.81
2016,1,4,15,0,60.0,130.0,3.1,13.0,149.0,101.33,84.97
2016,1,4,15,15,54.5,113.5,2.7,12.5,129.0,89.43,74.58
2016,1,4,15,30,49.0,97.0,2.3,12.0,109.0,77.25,63.76
2016,1,4,15,45,40.0,79.5,1.9,11.5,88.0,64.15,51.93
2016,1,4,16,0,31.0,62.0,1.5,11.0,67.0,50.77,39.66
2016,1,4,16,15,15.5,44.5,1.4,10.5,47.0,37.11,26.92
2016,1,4,16,30,0.0,27.0,1.3,10.0,27.0,23.33,12.95
2016,1,4,16,45,0.0,13.5,1.25,10.0,13.5,12.28,0.0
2016,1,4,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,6.5,2.25,9.0,6.5,0.0,0.0
2016,1,5,7,30,0.0,13.0,2.3,9.0,13.0,11.82,0.0
2016,1,5,7,45,99.0,26.5,2.4,9.5,38.0,103.55,66.18
2016,1,5,8,0,198.0,40.0,2.5,10.0,63.0,192.16,155.1
2016,1,5,8,15,236.0,56.0,2.65,10.0,94.5,234.67,195.0
2016,1,5,8,30,274.0,72.0,2.8,10.0,126.0,277.24,233.22
2016,1,5,8,45,306.0,85.0,3.0,10.5,158.5,312.08,263.48
2016,1,5,9,0,338.0,98.0,3.2,11.0,191.0,346.28,292.22
2016,1,5,9,15,356.5,110.0,3.35,11.0,220.5,369.8,311.74
2016,1,5,9,30,375.0,122.0,3.5,11.0,250.0,391.85,329.57
2016,1,5,9,45,187.5,107.5,3.65,11.5,171.5,241.09,202.3
2016,1,5,10,0,0.0,93.0,3.8,12.0,93.0,83.49,65.91
2016,1,5,10,15,0.0,83.5,3.9,12.0,83.5,74.14,57.98
2016,1,5,10,30,0.0,74.0,4.0,12.0,74.0,65.45,50.49
2016,1,5,10,45,0.0,71.0,4.1,12.0,71.0,62.79,48.15
2016,1,5,11,0,0.0,68.0,4.2,12.0,68.0,60.13,45.82
2016,1,5,11,15,0.0,87.0,4.2,12.0,87.0,77.06,60.14
2016,1,5,11,30,0.0,106.0,4.2,12.0,106.0,94.15,74.52
2016,1,5,11,45,24.5,162.0,4.2,12.0,174.5,159.48,129.29
2016,1,5,12,0,49.0,218.0,4.2,12.0,243.0,219.01,178.17
2016,1,5,12,15,24.5,185.5,4.15,11.5,198.0,173.87,140.97
2016,1,5,12,30,0.0,153.0,4.1,11.0,153.0,134.54,108.65
2016,1,5,12,45,0.0,81.0,4.1,11.0,81.0,71.7,55.71
2016,1,5,13,0,0.0,9.0,4.1,11.0,9.0,7.93,1.17
2016,1,5,13,15,9.0,93.0,4.05,10.5,97.0,84.42,66.54
2016,1,5,13,30,18.0,177.0,4.0,10.0,185.0,154.32,125.45
2016,1,5,13,45,16.0,168.5,4.0,10.0,175.5,144.88,117.58
2016,1,5,14,0,14.0,160.0,4.0,10.0,166.0,135.6,110.04
2016,1,5,14,15,7.0,128.0,3.85,9.5,131.0,108.83,88.03
2016,1,5,14,30,0.0,96.0,3.7,9.0,96.0,82.84,69.48
2016,1,5,14,45,0.0,87.0,3.6,9.0,87.0,75.3,62.82
2016,1,5,15,0,0.0,78.0,3.5,9.0,78.0,67.74,56.06
2016,1,5,15,15,0.0,67.5,3.25,8.5,67.5,58.93,48.19
2016,1,5,15,30,0.0,57.0,3.0,8.0,57.0,50.04,40.13
2016,1,5,15,45,0.0,46.5,2.8,8.0,46.5,41.05,31.79
2016,1,5,16,0,0.0,36.0,2.6,8.0,36.0,31.75,23.07
2016,1,5,16,15,0.0,25.5,2.35,7.5,25.5,22.46,14.34
2016,1,5,16,30,0.0,15.0,2.1,7.0,15.0,13.19,5.14
2016,1,5,16,45,0.0,7.5,1.85,7.0,7.5,6.59,0.0
2016,1,5,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,4.5,3.55,9.0,4.5,0.0,0.0
2016,1,6,7,30,0.0,9.0,3.5,9.0,9.0,8.19,0.0
2016,1,6,7,45,34.0,29.0,3.45,9.0,33.0,64.08,38.76
2016,1,6,8,0,68.0,49.0,3.4,9.0,57.0,112.17,88.71
2016,1,6,8,15,114.5,68.0,3.5,9.0,88.5,160.8,132.93
2016,1,6,8,30,161.0,87.0,3.6,9.0,120.0,219.86,185.04
2016,1,6,8,45,206.0,102.5,3.7,9.0,153.5,263.24,223.26
2016,1,6,9,0,251.0,118.0,3.8,9.0,187.0,306.82,260.84
2016,1,6,9,15,310.5,120.0,3.85,9.0,218.0,341.94,291.01
2016,1,6,9,30,370.0,122.0,3.9,9.0,249.0,389.44,330.54
2016,1,6,9,45,185.0,68.5,3.95,9.5,132.0,205.89,174.63
2016,1,6,10,0,0.0,15.0,4.0,10.0,15.0,13.2,5.82
2016,1,6,10,15,0.0,53.0,4.1,10.0,53.0,46.8,34.93
2016,1,6,10,30,0.0,91.0,4.2,10.0,91.0,80.97,64.2
2016,1,6,10,45,0.0,97.5,4.3,10.0,97.5,86.82,69.08
2016,1,6,11,0,0.0,104.0,4.4,10.0,104.0,92.64,73.94
2016,1,6,11,15,0.0,131.0,4.45,10.0,131.5,117.2,94.7
2016,1,6,11,30,0.0,158.0,4.5,10.0,159.0,141.47,115.08
2016,1,6,11,45,149.0,191.0,4.55,10.0,268.5,252.0,207.66
2016,1,6,12,0,298.0,224.0,4.6,10.0,378.0,346.29,283.42
2016,1,6,12,15,152.0,199.0,4.55,10.0,278.0,244.56,199.5
2016,1,6,12,30,6.0,174.0,4.5,10.0,178.0,155.01,126.13
2016,1,6,12,45,4.0,168.0,4.45,10.0,170.5,148.09,120.48
2016,1,6,13,0,2.0,162.0,4.4,10.0,163.0,141.4,114.96
2016,1,6,13,15,19.0,176.5,4.3,9.5,186.0,156.59,127.48
2016,1,6,13,30,36.0,191.0,4.2,9.0,209.0,166.4,135.28
2016,1,6,13,45,19.0,168.5,4.1,9.0,178.5,145.53,118.42
2016,1,6,14,0,2.0,146.0,4.0,9.0,148.0,123.78,100.93
2016,1,6,14,15,1.0,99.0,3.8,9.0,100.0,86.02,68.87
2016,1,6,14,30,0.0,52.0,3.6,9.0,52.0,45.9,34.38
2016,1,6,14,45,0.0,47.0,3.45,9.0,47.0,41.46,32.2
2016,1,6,15,0,0.0,42.0,3.3,9.0,42.0,37.03,28.21
2016,1,6,15,15,0.0,36.0,3.1,8.5,36.0,31.72,23.43
2016,1,6,15,30,0.0,30.0,2.9,8.0,30.0,26.41,18.59
2016,1,6,15,45,0.0,24.0,2.7,7.5,24.0,21.11,13.69
2016,1,6,16,0,0.0,18.0,2.5,7.0,18.0,15.82,8.75
2016,1,6,16,15,0.0,12.5,2.4,6.5,12.5,10.98,4.17
2016,1,6,16,30,0.0,7.0,2.3,6.0,7.0,6.14,0.0
2016,1,6,16,45,0.0,3.5,2.2,6.0,3.5,3.07,0.0
2016,1,6,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,7.0,0.55,5.0,7.0,0.0,0.0
2016,1,7,7,30,0.0,14.0,0.6,5.0,14.0,12.73,0.0
2016,1,7,7,45,127.5,30.0,0.65,5.5,45.0,126.83,83.59
2016,1,7,8,0,255.0,46.0,0.7,6.0,76.0,234.26,190.9
2016,1,7,8,15,343.5,57.5,0.85,6.0,115.5,300.63,251.11
2016,1,7,8,30,432.0,69.0,1.0,6.0,155.0,369.46,311.14
2016,1,7,8,45,282.5,92.5,1.15,6.5,154.0,296.64,251.23
2016,1,7,9,0,133.0,116.0,1.3,7.0,153.0,220.18,186.04
2016,1,7,9,15,152.0,129.5,1.45,7.5,177.5,243.98,206.44
2016,1,7,9,30,171.0,143.0,1.6,8.0,202.0,267.42,225.64
2016,1,7,9,45,498.0,105.5,1.8,8.5,300.5,447.18,376.06
2016,1,7,10,0,825.0,68.0,2.0,9.0,399.0,606.0,501.66
2016,1,7,10,15,429.0,123.5,2.05,9.0,296.5,410.81,342.01
2016,1,7,10,30,33.0,179.0,2.1,9.0,194.0,194.49,159.99
2016,1,7,10,45,67.5,198.0,2.2,9.0,230.0,231.05,191.18
2016,1,7,11,0,102.0,217.0,2.3,9.0,266.0,265.56,219.48
2016,1,7,11,15,259.5,206.0,2.35,9.0,336.5,348.58,287.72
2016,1,7,11,30,417.0,195.0,2.4,9.0,407.0,414.89,340.02
2016,1,7,11,45,415.0,199.5,2.5,9.5,412.5,401.15,326.63
2016,1,7,12,0,413.0,204.0,2.6,10.0,418.0,386.08,312.42
2016,1,7,12,15,335.0,217.0,2.65,10.0,390.5,341.66,275.59
2016,1,7,12,30,257.0,230.0,2.7,10.0,363.0,305.59,245.87
2016,1,7,12,45,136.5,208.0,2.75,10.0,278.5,229.05,184.47
2016,1,7,13,0,16.0,186.0,2.8,10.0,194.0,165.68,134.51
2016,1,7,13,15,12.0,176.0,2.85,10.0,182.0,154.47,125.43
2016,1,7,13,30,8.0,166.0,2.9,10.0,170.0,143.73,116.68
2016,1,7,13,45,409.5,124.0,2.95,10.0,303.0,166.9,118.48
2016,1,7,14,0,811.0,82.0,3.0,10.0,436.0,163.2,97.65
2016,1,7,14,15,550.0,118.0,2.95,9.5,351.0,124.96,81.99
2016,1,7,14,30,289.0,154.0,2.9,9.0,266.0,115.71,91.2
2016,1,7,14,45,273.0,143.0,2.85,9.0,241.0,103.63,88.19
2016,1,7,15,0,257.0,132.0,2.8,9.0,216.0,96.59,82.0
2016,1,7,15,15,245.0,116.0,2.45,8.5,187.5,86.11,72.74
2016,1,7,15,30,233.0,100.0,2.1,8.0,159.0,75.32,63.05
2016,1,7,15,45,375.5,75.0,1.8,8.0,150.0,56.31,45.65
2016,1,7,16,0,518.0,50.0,1.5,8.0,141.0,39.62,30.23
2016,1,7,16,15,421.5,40.5,1.35,7.5,101.0,32.66,23.51
2016,1,7,16,30,325.0,31.0,1.2,7.0,61.0,25.57,15.79
2016,1,7,16,45,162.5,15.5,1.1,6.5,30.5,12.49,0.0
2016,1,7,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,6.0,0.55,4.0,6.0,0.0,0.0
2016,1,8,7,30,0.0,12.0,0.5,4.0,12.0,10.91,0.0
2016,1,8,7,45,88.0,26.5,0.5,4.5,37.0,97.93,63.96
2016,1,8,8,0,176.0,41.0,0.5,5.0,62.0,181.93,148.45
2016,1,8,8,15,204.5,57.5,0.55,5.5,91.5,206.99,173.2
2016,1,8,8,30,233.0,74.0,0.6,6.0,121.0,244.44,206.45
2016,1,8,8,45,255.0,89.0,0.65,6.5,151.0,275.27,232.94
2016,1,8,9,0,277.0,104.0,0.7,7.0,181.0,305.41,257.92
2016,1,8,9,15,289.0,118.0,0.75,7.5,208.5,327.0,275.05
2016,1,8,9,30,301.0,132.0,0.8,8.0,236.0,347.37,290.72
2016,1,8,9,45,347.0,139.5,0.9,9.0,270.5,380.11,316.04
2016,1,8,10,0,393.0,147.0,1.0,10.0,305.0,422.52,347.99
2016,1,8,10,15,618.5,111.5,1.1,10.0,380.5,521.04,426.14
2016,1,8,10,30,844.0,76.0,1.2,10.0,456.0,605.74,490.74
2016,1,8,10,45,798.5,85.5,1.3,10.5,458.0,573.46,463.24
2016,1,8,11,0,753.0,95.0,1.4,11.0,460.0,539.56,435.42
2016,1,8,11,15,432.0,163.0,1.4,11.0,374.0,408.86,331.03
2016,1,8,11,30,111.0,231.0,1.4,11.0,288.0,272.86,220.96
2016,1,8,11,45,255.5,218.0,1.45,11.5,350.5,335.76,271.2
2016,1,8,12,0,400.0,205.0,1.5,12.0,413.0,377.77,301.92
2016,1,8,12,15,643.0,143.0,1.4,12.0,476.0,414.65,326.49
2016,1,8,12,30,886.0,81.0,1.3,12.0,539.0,426.04,328.36
2016,1,8,12,45,874.0,82.5,1.25,12.0,529.0,385.75,291.93
2016,1,8,13,0,862.0,84.0,1.2,12.0,519.0,344.37,254.4
2016,1,8,13,15,854.0,83.0,1.1,12.0,502.5,300.96,214.69
2016,1,8,13,30,846.0,82.0,1.0,12.0,486.0,256.66,174.4
2016,1,8,13,45,648.0,118.0,0.95,12.0,418.5,205.42,137.86
2016,1,8,14,0,450.0,154.0,0.9,12.0,351.0,171.72,118.97
2016,1,8,14,15,578.0,116.0,0.85,11.5,351.5,126.98,81.22
2016,1,8,14,30,706.0,78.0,0.8,11.0,352.0,67.02,42.97
2016,1,8,14,45,651.5,83.5,0.75,11.0,318.0,59.5,48.16
2016,1,8,15,0,597.0,89.0,0.7,11.0,284.0,65.29,53.43
2016,1,8,15,15,566.0,81.0,0.6,10.5,247.0,60.51,49.26
2016,1,8,15,30,535.0,73.0,0.5,10.0,210.0,55.65,44.94
2016,1,8,15,45,478.5,65.0,0.4,9.5,171.0,50.6,40.32
2016,1,8,16,0,422.0,57.0,0.3,9.0,132.0,45.5,35.48
2016,1,8,16,15,342.5,45.0,0.25,8.5,95.0,36.5,26.93
2016,1,8,16,30,263.0,33.0,0.2,8.0,58.0,27.24,17.39
2016,1,8,16,45,131.5,16.5,0.2,8.0,29.0,12.99,0.0
2016,1,8,17,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,5.0,2.05,6.0,5.0,0.0,0.0
2016,1,9,7,30,0.0,10.0,2.2,6.0,10.0,9.1,0.0
2016,1,9,7,45,31.0,26.0,2.35,6.5,29.5,56.13,34.1
2016,1,9,8,0,62.0,42.0,2.5,7.0,49.0,95.14,75.28
2016,1,9,8,15,78.0,60.0,2.6,7.0,73.0,125.78,103.74
2016,1,9,8,30,94.0,78.0,2.7,7.0,97.0,155.57,130.76
2016,1,9,8,45,103.5,95.5,2.8,7.5,121.0,180.07,152.32
2016,1,9,9,0,113.0,113.0,2.9,8.0,145.0,203.95,172.79
2016,1,9,9,15,121.5,129.0,2.95,8.0,167.5,224.57,190.33
2016,1,9,9,30,130.0,145.0,3.0,8.0,190.0,244.56,206.99
2016,1,9,9,45,101.5,158.0,3.05,8.5,195.0,236.82,199.11
2016,1,9,10,0,73.0,171.0,3.1,9.0,200.0,218.83,182.75
2016,1,9,10,15,125.0,185.5,3.05,9.0,240.0,272.08,227.5
2016,1,9,10,30,177.0,200.0,3.0,9.0,280.0,313.45,261.48
2016,1,9,10,45,105.0,198.0,2.95,9.0,246.0,253.49,210.38
2016,1,9,11,0,33.0,196.0,2.9,9.0,212.0,205.35,169.16
2016,1,9,11,15,58.5,212.0,2.85,9.0,241.5,231.75,191.12
2016,1,9,11,30,84.0,228.0,2.8,9.0,271.0,256.17,210.93
2016,1,9,11,45,47.5,206.5,2.75,9.5,230.5,212.57,174.05
2016,1,9,12,0,11.0,185.0,2.7,10.0,190.0,169.39,137.83
2016,1,9,12,15,12.5,187.5,2.55,10.0,193.5,170.87,139.03
2016,1,9,12,30,14.0,190.0,2.4,10.0,197.0,172.11,139.95
2016,1,9,12,45,9.0,179.0,2.25,10.0,184.0,159.35,129.36
2016,1,9,13,0,4.0,168.0,2.1,10.0,171.0,147.2,119.37
2016,1,9,13,15,30.5,186.0,1.95,10.0,201.5,166.13,134.35
2016,1,9,13,30,57.0,204.0,1.8,10.0,232.0,181.58,145.98
2016,1,9,13,45,38.0,185.5,1.7,10.0,203.5,158.75,127.67
2016,1,9,14,0,19.0,167.0,1.6,10.0,175.0,142.14,114.84
2016,1,9,14,15,33.5,163.0,1.5,10.0,176.5,132.35,106.41
2016,1,9,14,30,48.0,159.0,1.4,10.0,178.0,124.48,100.5
2016,1,9,14,45,44.0,145.5,1.3,10.0,161.5,112.89,95.89
2016,1,9,15,0,40.0,132.0,1.2,10.0,145.0,103.11,87.35
2016,1,9,15,15,35.0,116.0,1.1,9.5,126.5,91.55,77.26
2016,1,9,15,30,30.0,100.0,1.0,9.0,108.0,79.72,66.75
2016,1,9,15,45,23.0,83.0,0.9,9.0,88.5,66.99,55.11
2016,1,9,16,0,16.0,66.0,0.8,9.0,69.0,55.2,44.14
2016,1,9,16,15,8.0,48.5,0.8,8.5,50.0,41.04,30.95
2016,1,9,16,30,0.0,31.0,0.8,8.0,31.0,26.72,17.09
2016,1,9,16,45,0.0,15.5,0.8,8.0,15.5,13.66,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,86.0,6.5,0.85,7.0,9.0,0.0,0.0
2016,1,10,7,30,172.0,13.0,1.0,7.0,18.0,102.71,0.0
2016,1,10,7,45,318.5,23.0,1.15,7.0,53.0,234.72,159.3
2016,1,10,8,0,465.0,33.0,1.3,7.0,88.0,339.8,276.81
2016,1,10,8,15,544.5,39.5,1.3,7.0,130.0,395.03,328.92
2016,1,10,8,30,624.0,46.0,1.3,7.0,172.0,458.26,383.8
2016,1,10,8,45,332.0,77.5,1.35,7.5,146.0,321.4,271.53
2016,1,10,9,0,40.0,109.0,1.4,8.0,120.0,142.35,118.08
2016,1,10,9,15,44.5,124.0,1.3,8.5,138.0,159.01,132.55
2016,1,10,9,30,49.0,139.0,1.2,9.0,156.0,175.44,145.94
2016,1,10,9,45,123.0,156.0,1.15,10.0,204.5,248.27,206.74
2016,1,10,10,0,197.0,173.0,1.1,11.0,253.0,309.19,255.52
2016,1,10,10,15,536.5,119.5,1.05,11.5,357.5,481.58,393.73
2016,1,10,10,30,876.0,66.0,1.0,12.0,462.0,614.26,492.98
2016,1,10,10,45,886.5,67.0,0.95,12.5,484.0,606.0,482.16
2016,1,10,11,0,897.0,68.0,0.9,13.0,506.0,594.46,470.31
2016,1,10,11,15,587.0,146.0,1.0,13.0,436.0,484.14,384.67
2016,1,10,11,30,277.0,224.0,1.1,13.0,366.0,366.42,292.54
2016,1,10,11,45,152.0,215.0,1.2,13.5,293.5,277.78,222.37
2016,1,10,12,0,27.0,206.0,1.3,14.0,221.0,195.68,156.27
2016,1,10,12,15,40.5,215.0,1.35,14.0,236.5,209.39,167.45
2016,1,10,12,30,54.0,224.0,1.4,14.0,252.0,218.36,174.29
2016,1,10,12,45,57.5,222.0,1.45,14.0,251.5,212.92,169.58
2016,1,10,13,0,61.0,220.0,1.5,14.0,251.0,206.99,164.49
2016,1,10,13,15,30.5,164.0,1.5,13.5,179.5,148.82,118.08
2016,1,10,13,30,0.0,108.0,1.5,13.0,108.0,94.71,74.62
2016,1,10,13,45,220.5,133.0,1.5,13.0,230.5,146.82,108.66
2016,1,10,14,0,441.0,158.0,1.5,13.0,353.0,176.43,123.12
2016,1,10,14,15,424.0,149.0,1.4,12.5,326.5,141.52,98.11
2016,1,10,14,30,407.0,140.0,1.3,12.0,300.0,108.1,79.88
2016,1,10,14,45,391.5,129.5,1.25,12.0,272.5,90.79,75.7
2016,1,10,15,0,376.0,119.0,1.2,12.0,245.0,84.65,70.39
2016,1,10,15,15,361.5,105.5,1.0,11.5,214.0,76.19,63.04
2016,1,10,15,30,347.0,92.0,0.8,11.0,183.0,67.5,55.36
2016,1,10,15,45,317.5,78.0,0.65,10.5,150.0,58.1,46.88
2016,1,10,16,0,288.0,64.0,0.5,10.0,117.0,48.42,37.97
2016,1,10,16,15,244.5,49.0,0.4,9.5,85.5,37.61,27.87
2016,1,10,16,30,201.0,34.0,0.3,9.0,54.0,26.47,17.0
2016,1,10,16,45,100.5,17.0,0.25,9.0,27.0,13.32,0.0
2016,1,10,17,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,4.5,0.6,8.5,4.5,0.0,0.0
2016,1,11,7,30,0.0,9.0,0.6,9.0,9.0,8.19,0.0
2016,1,11,7,45,20.5,25.5,0.65,9.5,28.0,41.13,23.62
2016,1,11,8,0,41.0,42.0,0.7,10.0,47.0,83.0,64.17
2016,1,11,8,15,53.5,60.0,0.8,10.0,69.0,101.45,81.63
2016,1,11,8,30,66.0,78.0,0.9,10.0,91.0,138.65,114.21
2016,1,11,8,45,74.5,95.5,1.0,10.5,113.5,151.91,125.9
2016,1,11,9,0,83.0,113.0,1.1,11.0,136.0,174.83,145.28
2016,1,11,9,15,89.0,129.0,1.0,11.5,157.0,193.73,160.63
2016,1,11,9,30,95.0,145.0,0.9,12.0,178.0,212.21,175.22
2016,1,11,9,45,78.5,157.5,0.85,12.5,186.5,211.66,173.58
2016,1,11,10,0,62.0,170.0,0.8,13.0,195.0,210.98,171.89
2016,1,11,10,15,69.5,183.5,0.7,13.0,213.5,226.29,183.83
2016,1,11,10,30,77.0,197.0,0.6,13.0,232.0,240.99,195.01
2016,1,11,10,45,95.0,209.0,0.5,13.5,254.0,259.62,208.88
2016,1,11,11,0,113.0,221.0,0.4,14.0,276.0,277.08,221.45
2016,1,11,11,15,118.5,228.0,0.35,14.0,287.5,288.15,229.21
2016,1,11,11,30,124.0,235.0,0.3,14.0,299.0,290.66,230.32
2016,1,11,11,45,118.0,238.0,0.25,14.5,299.5,282.76,222.95
2016,1,11,12,0,112.0,241.0,0.2,15.0,300.0,270.68,212.49
2016,1,11,12,15,101.0,239.0,0.3,15.0,292.0,257.08,201.89
2016,1,11,12,30,90.0,237.0,0.4,15.0,284.0,244.07,191.74
2016,1,11,12,45,107.0,235.0,0.55,15.0,290.5,241.74,189.62
2016,1,11,13,0,124.0,233.0,0.7,15.0,297.0,237.81,185.85
2016,1,11,13,15,123.0,226.0,0.75,15.0,287.5,222.19,172.91
2016,1,11,13,30,122.0,219.0,0.8,15.0,278.0,206.5,159.96
2016,1,11,13,45,168.0,207.0,0.9,15.0,284.0,195.73,149.15
2016,1,11,14,0,214.0,195.0,1.0,15.0,290.0,180.53,134.98
2016,1,11,14,15,246.5,178.0,0.95,14.5,281.0,152.27,112.46
2016,1,11,14,30,279.0,161.0,0.9,14.0,272.0,124.14,94.1
2016,1,11,14,45,268.5,148.5,0.85,14.0,247.5,107.03,89.19
2016,1,11,15,0,258.0,136.0,0.8,14.0,223.0,99.14,82.47
2016,1,11,15,15,248.5,119.5,0.75,13.5,195.0,88.43,73.29
2016,1,11,15,30,239.0,103.0,0.7,13.0,167.0,77.4,63.66
2016,1,11,15,45,221.0,86.5,0.7,12.5,138.0,65.99,53.51
2016,1,11,16,0,203.0,70.0,0.7,12.0,109.0,54.24,42.83
2016,1,11,16,15,171.0,53.0,0.7,11.5,80.0,41.74,31.29
