Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,139.0,36.0,0.7,11.0,51.0,28.89,19.01
2016,1,11,16,45,69.5,18.0,0.75,11.0,25.5,14.84,1.17
2016,1,11,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,15,124.0,6.0,1.7,5.5,10.0,0.0,0.0
2016,1,12,7,30,248.0,12.0,2.0,6.0,20.0,142.58,0.0
2016,1,12,7,45,386.5,21.0,2.35,7.0,56.5,265.31,184.12
2016,1,12,8,0,525.0,30.0,2.7,8.0,93.0,365.88,299.67
2016,1,12,8,15,601.5,36.0,2.75,8.5,136.5,427.21,356.98
2016,1,12,8,30,678.0,42.0,2.8,9.0,180.0,489.02,410.85
2016,1,12,8,45,721.5,47.0,2.85,10.0,223.0,528.75,443.71
2016,1,12,9,0,765.0,52.0,2.9,11.0,266.0,566.78,473.42
2016,1,12,9,15,796.0,55.0,2.85,11.5,306.0,592.21,492.39
2016,1,12,9,30,827.0,58.0,2.8,12.0,346.0,614.96,508.4
2016,1,12,9,45,845.0,61.0,2.75,12.5,381.0,626.43,515.01
2016,1,12,10,0,863.0,64.0,2.7,13.0,416.0,630.27,515.57
2016,1,12,10,15,877.5,66.0,2.55,13.0,445.0,632.18,514.85
2016,1,12,10,30,892.0,68.0,2.4,13.0,474.0,630.76,511.35
2016,1,12,10,45,900.0,69.5,2.25,13.5,496.0,621.46,500.75
2016,1,12,11,0,908.0,71.0,2.1,14.0,518.0,608.88,487.56
2016,1,12,11,15,913.5,72.0,2.05,14.0,533.0,591.07,471.64
2016,1,12,11,30,919.0,73.0,2.0,14.0,548.0,570.12,453.05
2016,1,12,11,45,920.0,73.5,2.0,14.5,554.5,543.29,429.06
2016,1,12,12,0,921.0,74.0,2.0,15.0,561.0,513.7,402.56
2016,1,12,12,15,920.5,74.0,1.9,15.0,560.5,480.32,373.0
2016,1,12,12,30,920.0,74.0,1.8,15.0,560.0,444.55,340.94
2016,1,12,12,45,917.5,73.5,1.7,15.5,551.5,405.33,304.98
2016,1,12,13,0,915.0,73.0,1.6,16.0,543.0,364.19,266.97
2016,1,12,13,15,815.5,89.0,1.5,16.0,498.5,305.77,218.36
2016,1,12,13,30,716.0,105.0,1.4,16.0,454.0,252.68,174.96
2016,1,12,13,45,580.5,132.5,1.3,16.0,407.0,212.92,145.37
2016,1,12,14,0,445.0,160.0,1.2,16.0,360.0,181.37,125.08
2016,1,12,14,15,444.0,148.5,1.1,15.5,337.0,145.65,98.89
2016,1,12,14,30,443.0,137.0,1.0,15.0,314.0,109.87,78.26
2016,1,12,14,45,428.0,127.0,0.9,15.0,285.5,89.01,73.18
2016,1,12,15,0,413.0,117.0,0.8,15.0,257.0,83.2,68.24
2016,1,12,15,15,397.5,104.0,0.8,14.0,225.5,75.08,61.43
2016,1,12,15,30,382.0,91.0,0.8,13.0,194.0,66.74,54.26
2016,1,12,15,45,349.0,78.5,0.85,12.5,160.5,58.44,46.84
2016,1,12,16,0,316.0,66.0,0.9,12.0,127.0,49.9,39.02
2016,1,12,16,15,273.5,51.0,0.95,11.5,93.5,39.13,29.03
2016,1,12,16,30,231.0,36.0,1.0,11.0,60.0,28.02,18.38
2016,1,12,16,45,115.5,18.0,1.05,10.5,30.0,14.09,1.95
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,6.0,2.0,10.0,6.0,0.0,0.0
2016,1,13,7,30,0.0,12.0,2.1,10.0,12.0,10.91,0.0
2016,1,13,7,45,74.5,27.5,2.25,10.5,36.5,93.4,61.62
2016,1,13,8,0,149.0,43.0,2.4,11.0,61.0,157.93,126.99
2016,1,13,8,15,175.5,60.0,2.55,11.0,90.0,194.95,161.39
2016,1,13,8,30,202.0,77.0,2.7,11.0,119.0,231.6,194.22
2016,1,13,8,45,222.5,93.0,2.85,11.5,148.5,262.65,221.03
2016,1,13,9,0,243.0,109.0,3.0,12.0,178.0,293.01,246.44
2016,1,13,9,15,254.5,124.0,3.1,12.0,205.0,315.42,264.92
2016,1,13,9,30,266.0,139.0,3.2,12.0,232.0,336.69,282.05
2016,1,13,9,45,539.0,108.0,3.3,12.5,320.5,488.63,407.08
2016,1,13,10,0,812.0,77.0,3.4,13.0,409.0,619.53,510.06
2016,1,13,10,15,551.0,134.5,3.5,13.0,367.0,505.94,416.49
2016,1,13,10,30,290.0,192.0,3.6,13.0,325.0,385.8,317.21
2016,1,13,10,45,145.0,174.5,3.7,13.5,241.5,262.6,215.3
2016,1,13,11,0,0.0,157.0,3.8,14.0,158.0,142.11,113.71
2016,1,13,11,15,0.0,156.5,3.85,14.0,157.0,140.83,112.69
2016,1,13,11,30,0.0,156.0,3.9,14.0,156.0,139.68,111.65
2016,1,13,11,45,30.5,193.5,4.0,14.0,210.0,192.55,155.31
2016,1,13,12,0,61.0,231.0,4.1,14.0,264.0,238.16,192.23
2016,1,13,12,15,200.5,227.0,4.05,14.0,334.0,294.38,236.64
2016,1,13,12,30,340.0,223.0,4.0,14.0,404.0,338.48,269.24
2016,1,13,12,45,390.0,208.5,4.0,14.0,413.0,326.38,256.69
2016,1,13,13,0,440.0,194.0,4.0,14.0,422.0,310.67,240.55
2016,1,13,13,15,649.0,139.5,3.9,13.5,464.0,302.13,225.08
2016,1,13,13,30,858.0,85.0,3.8,13.0,506.0,274.77,191.53
2016,1,13,13,45,647.5,124.0,3.75,13.0,433.0,220.21,151.36
2016,1,13,14,0,437.0,163.0,3.7,13.0,360.0,184.01,129.79
2016,1,13,14,15,467.5,145.5,3.55,12.5,344.0,147.01,100.43
2016,1,13,14,30,498.0,128.0,3.4,12.0,328.0,107.0,75.09
2016,1,13,14,45,474.5,121.5,3.3,12.0,299.0,85.34,70.92
2016,1,13,15,0,451.0,115.0,3.2,12.0,270.0,81.88,67.97
2016,1,13,15,15,569.5,88.0,2.8,11.5,259.0,65.5,53.51
2016,1,13,15,30,688.0,61.0,2.4,11.0,248.0,45.74,35.82
2016,1,13,15,45,638.5,55.0,2.0,10.5,205.5,42.01,32.45
2016,1,13,16,0,589.0,49.0,1.6,10.0,163.0,38.25,28.91
2016,1,13,16,15,501.0,41.5,1.45,9.0,121.0,33.03,23.94
2016,1,13,16,30,413.0,34.0,1.3,8.0,79.0,27.76,18.53
2016,1,13,16,45,265.5,22.5,1.15,7.5,46.0,18.54,5.67
2016,1,13,17,0,118.0,11.0,1.0,7.0,13.0,10.01,0.0
2016,1,13,17,15,59.0,5.5,1.0,7.0,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,7.0,0.15,5.0,7.0,0.0,0.0
2016,1,14,7,30,0.0,14.0,0.2,5.0,14.0,12.73,0.0
2016,1,14,7,45,106.0,28.0,0.3,5.5,41.0,112.25,77.46
2016,1,14,8,0,212.0,42.0,0.4,6.0,68.0,205.8,168.29
2016,1,14,8,15,247.5,57.5,0.45,6.5,99.5,247.03,205.99
2016,1,14,8,30,283.0,73.0,0.5,7.0,131.0,288.44,242.15
2016,1,14,8,45,312.0,86.5,0.6,8.0,163.5,322.97,271.02
2016,1,14,9,0,341.0,100.0,0.7,9.0,196.0,356.79,298.19
2016,1,14,9,15,350.0,114.0,0.9,9.5,225.0,377.23,314.51
2016,1,14,9,30,359.0,128.0,1.1,10.0,254.0,396.03,329.08
2016,1,14,9,45,312.0,149.0,1.35,11.0,266.5,373.63,309.44
2016,1,14,10,0,265.0,170.0,1.6,12.0,279.0,361.68,297.96
2016,1,14,10,15,407.0,155.5,1.7,12.0,336.5,439.35,360.76
2016,1,14,10,30,549.0,141.0,1.8,12.0,394.0,502.84,410.48
2016,1,14,10,45,577.5,140.0,1.95,12.5,417.0,511.37,415.2
2016,1,14,11,0,606.0,139.0,2.1,13.0,440.0,512.44,414.41
2016,1,14,11,15,769.0,103.5,2.1,13.0,497.0,550.88,443.23
2016,1,14,11,30,932.0,68.0,2.1,13.0,554.0,577.23,461.34
2016,1,14,11,45,932.5,69.0,2.15,13.0,560.5,550.5,437.98
2016,1,14,12,0,933.0,70.0,2.2,13.0,567.0,520.97,412.28
2016,1,14,12,15,932.5,70.0,2.15,13.0,566.5,487.34,382.45
2016,1,14,12,30,932.0,70.0,2.1,13.0,566.0,451.27,350.03
2016,1,14,12,45,630.0,145.0,2.1,13.0,478.0,365.96,283.06
2016,1,14,13,0,328.0,220.0,2.1,13.0,390.0,296.1,230.7
2016,1,14,13,15,462.5,180.5,2.05,13.0,412.5,283.17,214.61
2016,1,14,13,30,597.0,141.0,2.0,13.0,435.0,259.29,187.67
2016,1,14,13,45,311.0,158.5,1.95,13.0,311.5,186.69,137.53
2016,1,14,14,0,25.0,176.0,1.9,13.0,188.0,150.75,120.29
2016,1,14,14,15,33.5,170.0,1.75,12.5,185.0,138.69,110.5
2016,1,14,14,30,42.0,164.0,1.6,12.0,182.0,129.5,103.62
2016,1,14,14,45,39.0,150.5,1.5,12.0,165.5,116.6,98.36
2016,1,14,15,0,36.0,137.0,1.4,12.0,149.0,106.88,89.98
2016,1,14,15,15,32.0,121.0,1.3,11.5,131.0,95.38,80.06
2016,1,14,15,30,28.0,105.0,1.2,11.0,113.0,83.61,69.75
2016,1,14,15,45,20.5,88.0,1.1,10.5,93.5,70.92,58.41
2016,1,14,16,0,13.0,71.0,1.0,10.0,74.0,59.35,47.84
2016,1,14,16,15,6.5,53.5,1.0,9.5,55.0,45.21,34.77
2016,1,14,16,30,0.0,36.0,1.0,9.0,36.0,30.91,21.28
2016,1,14,16,45,0.0,21.0,1.0,9.0,21.0,18.36,6.45
2016,1,14,17,0,0.0,6.0,1.0,9.0,6.0,5.46,0.0
2016,1,14,17,15,0.0,3.0,0.95,9.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,83.5,7.0,0.85,7.0,9.5,0.0,0.0
2016,1,15,7,30,167.0,14.0,1.0,7.0,19.0,102.14,0.0
2016,1,15,7,45,299.0,25.0,1.15,7.5,54.0,230.59,163.56
2016,1,15,8,0,431.0,36.0,1.3,8.0,89.0,327.68,267.47
2016,1,15,8,15,511.0,43.5,1.35,8.0,131.0,390.93,325.25
2016,1,15,8,30,591.0,51.0,1.4,8.0,173.0,455.33,380.94
2016,1,15,8,45,641.5,56.5,1.45,8.5,215.5,498.85,417.04
2016,1,15,9,0,692.0,62.0,1.5,9.0,258.0,541.15,450.61
2016,1,15,9,15,726.0,65.5,1.5,9.5,298.0,565.17,468.43
2016,1,15,9,30,760.0,69.0,1.5,10.0,338.0,590.75,486.65
2016,1,15,9,45,764.0,77.0,1.5,10.5,370.0,599.16,490.81
2016,1,15,10,0,768.0,85.0,1.5,11.0,402.0,604.49,492.49
2016,1,15,10,15,500.0,143.0,1.4,11.0,355.5,486.03,396.66
2016,1,15,10,30,232.0,201.0,1.3,11.0,309.0,351.5,287.22
2016,1,15,10,45,532.0,146.0,1.25,11.5,408.0,487.12,395.94
2016,1,15,11,0,832.0,91.0,1.2,12.0,507.0,596.4,477.14
2016,1,15,11,15,839.5,92.5,1.15,12.0,522.0,581.12,462.09
2016,1,15,11,30,847.0,94.0,1.1,12.0,537.0,562.74,445.72
2016,1,15,11,45,854.5,93.0,1.05,12.0,545.5,538.78,424.88
2016,1,15,12,0,862.0,92.0,1.0,12.0,554.0,511.88,401.4
2016,1,15,12,15,862.0,92.0,0.9,12.0,554.0,479.71,373.1
2016,1,15,12,30,862.0,92.0,0.8,12.0,554.0,445.23,342.46
2016,1,15,12,45,695.5,133.0,0.75,12.5,502.0,381.69,291.09
2016,1,15,13,0,529.0,174.0,0.7,13.0,450.0,326.43,247.4
2016,1,15,13,15,482.5,179.5,0.65,13.0,425.5,289.68,216.78
2016,1,15,13,30,436.0,185.0,0.6,13.0,401.0,255.81,188.74
2016,1,15,13,45,472.0,167.5,0.55,13.0,392.0,223.43,159.34
2016,1,15,14,0,508.0,150.0,0.5,13.0,383.0,187.45,127.86
2016,1,15,14,15,647.5,114.0,0.45,13.0,391.5,144.23,89.19
2016,1,15,14,30,787.0,78.0,0.4,13.0,400.0,90.36,51.86
2016,1,15,14,45,773.5,72.5,0.4,13.0,365.5,56.15,44.69
2016,1,15,15,0,760.0,67.0,0.4,13.0,331.0,52.72,41.79
2016,1,15,15,15,725.0,63.0,0.4,12.5,291.0,50.37,39.83
2016,1,15,15,30,690.0,59.0,0.4,12.0,251.0,48.05,37.84
2016,1,15,15,45,645.0,53.0,0.45,12.0,209.0,43.92,34.04
2016,1,15,16,0,600.0,47.0,0.5,12.0,167.0,36.37,27.08
2016,1,15,16,15,516.5,40.0,0.5,11.5,125.0,31.53,22.47
2016,1,15,16,30,433.0,33.0,0.5,11.0,83.0,26.64,17.54
2016,1,15,16,45,286.5,22.5,0.5,10.5,49.0,18.35,7.17
2016,1,15,17,0,140.0,12.0,0.5,10.0,15.0,10.91,0.0
2016,1,15,17,15,70.0,6.0,0.45,10.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,6.0,1.0,8.5,6.0,0.0,0.0
2016,1,16,7,30,0.0,12.0,1.1,9.0,12.0,10.91,0.0
2016,1,16,7,45,40.0,28.5,1.25,9.5,33.5,66.47,43.87
2016,1,16,8,0,80.0,45.0,1.4,10.0,55.0,110.58,87.92
2016,1,16,8,15,101.5,63.5,1.5,10.0,81.5,145.57,119.75
2016,1,16,8,30,123.0,82.0,1.6,10.0,108.0,179.9,150.26
2016,1,16,8,45,135.0,100.0,1.75,10.5,134.5,207.03,173.64
2016,1,16,9,0,147.0,118.0,1.9,11.0,161.0,233.51,195.82
2016,1,16,9,15,160.0,133.5,1.9,11.5,185.5,256.63,214.6
2016,1,16,9,30,173.0,149.0,1.9,12.0,210.0,279.13,232.39
2016,1,16,9,45,188.0,163.5,1.95,12.5,236.5,300.87,249.29
2016,1,16,10,0,203.0,178.0,2.0,13.0,263.0,321.63,265.07
2016,1,16,10,15,310.5,175.0,1.95,13.0,314.5,390.81,320.89
2016,1,16,10,30,418.0,172.0,1.9,13.0,366.0,456.91,372.41
2016,1,16,10,45,365.0,192.0,1.9,13.5,367.0,425.05,344.73
2016,1,16,11,0,312.0,212.0,1.9,14.0,368.0,403.16,325.39
2016,1,16,11,15,362.0,208.5,1.85,14.0,395.0,416.58,335.19
2016,1,16,11,30,412.0,205.0,1.8,14.0,422.0,433.53,347.01
2016,1,16,11,45,441.0,201.5,1.75,14.0,436.5,428.48,341.44
2016,1,16,12,0,470.0,198.0,1.7,14.0,451.0,420.47,333.35
2016,1,16,12,15,453.0,207.5,1.65,14.0,451.0,400.12,315.45
2016,1,16,12,30,436.0,217.0,1.6,14.0,451.0,379.29,297.12
2016,1,16,12,45,290.0,229.5,1.55,14.0,384.5,310.68,243.3
2016,1,16,13,0,144.0,242.0,1.5,14.0,318.0,254.46,200.33
2016,1,16,13,15,142.5,234.5,1.4,14.0,308.0,237.27,185.92
2016,1,16,13,30,141.0,227.0,1.3,14.0,298.0,220.05,171.33
2016,1,16,13,45,111.5,214.0,1.25,14.0,269.0,195.93,152.52
2016,1,16,14,0,82.0,201.0,1.2,14.0,240.0,173.03,135.17
2016,1,16,14,15,43.5,172.5,1.05,14.0,193.5,142.03,111.85
2016,1,16,14,30,5.0,144.0,0.9,14.0,147.0,120.1,95.64
2016,1,16,14,45,2.5,132.5,0.8,14.0,134.0,109.83,91.55
2016,1,16,15,0,0.0,121.0,0.7,14.0,121.0,100.57,83.63
2016,1,16,15,15,0.0,106.5,0.65,13.5,106.5,89.06,73.81
2016,1,16,15,30,0.0,92.0,0.6,13.0,92.0,77.4,63.69
2016,1,16,15,45,0.0,76.5,0.55,13.0,76.5,64.88,52.51
2016,1,16,16,0,0.0,61.0,0.5,13.0,61.0,52.21,41.03
2016,1,16,16,15,0.0,45.5,0.5,12.5,45.5,39.39,29.34
2016,1,16,16,30,0.0,30.0,0.5,12.0,30.0,26.4,17.32
2016,1,16,16,45,0.0,18.0,0.5,12.0,18.0,15.86,5.9
2016,1,16,17,0,0.0,6.0,0.5,12.0,6.0,5.46,0.0
2016,1,16,17,15,0.0,3.0,0.5,12.0,3.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,4.0,1.0,10.0,4.0,3.64,0.0
2016,1,17,7,30,0.0,8.0,1.0,10.0,8.0,7.28,0.0
2016,1,17,7,45,0.0,22.0,1.05,10.5,22.0,19.59,8.94
2016,1,17,8,0,0.0,36.0,1.1,11.0,36.0,34.18,23.04
2016,1,17,8,15,0.0,53.0,1.4,11.5,53.0,51.82,38.59
2016,1,17,8,30,0.0,70.0,1.7,12.0,70.0,68.7,53.34
2016,1,17,8,45,2.0,86.5,2.05,12.5,87.0,85.79,68.09
2016,1,17,9,0,4.0,103.0,2.4,13.0,104.0,102.66,82.42
2016,1,17,9,15,8.0,117.0,2.45,13.0,119.5,117.79,95.25
2016,1,17,9,30,12.0,131.0,2.5,13.0,135.0,132.9,107.91
2016,1,17,9,45,170.5,147.5,2.6,13.5,218.5,270.96,225.12
2016,1,17,10,0,329.0,164.0,2.7,14.0,302.0,398.38,328.58
2016,1,17,10,15,307.0,180.5,2.75,14.0,316.0,395.59,324.45
2016,1,17,10,30,285.0,197.0,2.8,14.0,330.0,391.54,319.92
2016,1,17,10,45,307.5,203.5,2.9,14.5,353.0,403.13,327.94
2016,1,17,11,0,330.0,210.0,3.0,15.0,376.0,412.81,334.19
2016,1,17,11,15,201.5,222.0,3.1,15.0,324.5,332.01,268.25
2016,1,17,11,30,73.0,234.0,3.2,15.0,273.0,258.15,207.64
2016,1,17,11,45,93.0,241.5,3.35,15.0,292.0,270.4,217.46
2016,1,17,12,0,113.0,249.0,3.5,15.0,311.0,280.91,225.48
2016,1,17,12,15,205.0,243.0,3.5,15.0,354.5,313.49,250.63
2016,1,17,12,30,297.0,237.0,3.5,15.0,398.0,337.5,267.73
2016,1,17,12,45,149.5,202.0,3.5,15.5,283.0,234.33,185.37
2016,1,17,13,0,2.0,167.0,3.5,16.0,168.0,146.22,115.85
2016,1,17,13,15,1.0,162.0,3.3,15.5,162.5,140.82,111.86
2016,1,17,13,30,0.0,157.0,3.1,15.0,157.0,135.53,107.85
2016,1,17,13,45,0.0,150.5,2.95,15.0,150.5,129.31,102.86
2016,1,17,14,0,0.0,144.0,2.8,15.0,144.0,123.09,97.86
2016,1,17,14,15,6.0,148.0,2.6,14.5,150.5,125.41,99.89
2016,1,17,14,30,12.0,152.0,2.4,14.0,157.0,126.37,100.96
2016,1,17,14,45,6.0,109.5,2.25,14.0,112.0,93.23,77.19
2016,1,17,15,0,0.0,67.0,2.1,14.0,67.0,59.22,47.31
2016,1,17,15,15,0.0,59.0,1.8,13.5,59.0,52.11,41.16
2016,1,17,15,30,0.0,51.0,1.5,13.0,51.0,45.01,34.92
2016,1,17,15,45,0.0,42.5,1.2,12.5,42.5,37.48,28.18
2016,1,17,16,0,0.0,34.0,0.9,12.0,34.0,29.96,21.35
2016,1,17,16,15,0.0,25.5,0.9,11.5,25.5,22.45,14.43
2016,1,17,16,30,0.0,17.0,0.9,11.0,17.0,14.95,7.45
2016,1,17,16,45,0.0,10.0,0.9,10.5,10.0,8.78,1.02
2016,1,17,17,0,0.0,3.0,0.9,10.0,3.0,2.73,0.0
2016,1,17,17,15,0.0,1.5,0.9,10.0,1.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,100.5,7.0,1.25,11.0,10.5,6.37,0.0
2016,1,18,7,30,201.0,14.0,1.2,11.0,21.0,121.4,0.0
2016,1,18,7,45,338.5,23.5,1.2,11.5,57.0,254.7,183.94
2016,1,18,8,0,476.0,33.0,1.2,12.0,93.0,353.27,284.63
2016,1,18,8,15,552.0,39.0,1.2,12.0,135.5,408.19,334.65
2016,1,18,8,30,628.0,45.0,1.2,12.0,178.0,470.36,387.27
2016,1,18,8,45,679.5,49.0,1.2,12.5,221.0,514.38,422.64
2016,1,18,9,0,731.0,53.0,1.2,13.0,264.0,556.97,455.23
2016,1,18,9,15,762.0,56.0,1.15,13.5,304.0,583.05,473.5
2016,1,18,9,30,793.0,59.0,1.1,14.0,344.0,606.58,489.1
2016,1,18,9,45,799.0,65.5,1.05,14.5,377.0,615.15,492.73
2016,1,18,10,0,805.0,72.0,1.0,15.0,410.0,620.56,493.86
2016,1,18,10,15,821.0,74.0,1.05,15.0,439.0,624.05,495.45
2016,1,18,10,30,837.0,76.0,1.1,15.0,468.0,624.26,494.47
2016,1,18,10,45,848.5,77.5,1.15,15.5,491.0,617.75,487.53
2016,1,18,11,0,860.0,79.0,1.2,16.0,514.0,607.94,478.02
2016,1,18,11,15,866.5,80.0,1.4,16.0,529.5,591.36,465.29
2016,1,18,11,30,873.0,81.0,1.6,16.0,545.0,571.66,449.69
2016,1,18,11,45,875.0,82.0,1.8,16.5,552.5,545.35,427.73
2016,1,18,12,0,877.0,83.0,2.0,17.0,560.0,518.12,404.39
2016,1,18,12,15,877.0,83.0,2.05,17.0,560.0,486.39,377.16
2016,1,18,12,30,877.0,83.0,2.1,17.0,560.0,452.3,347.41
2016,1,18,12,45,578.5,158.5,2.15,17.0,471.5,364.07,279.12
2016,1,18,13,0,280.0,234.0,2.2,17.0,383.0,296.03,228.7
2016,1,18,13,15,565.0,158.5,2.1,16.5,448.0,301.94,224.64
2016,1,18,13,30,850.0,83.0,2.0,16.0,513.0,284.71,198.06
2016,1,18,13,45,655.0,124.5,1.95,16.0,447.0,232.6,159.34
2016,1,18,14,0,460.0,166.0,1.9,16.0,381.0,197.3,137.46
2016,1,18,14,15,306.0,174.5,1.7,16.0,314.0,162.89,117.18
2016,1,18,14,30,152.0,183.0,1.5,16.0,247.0,144.0,110.43
2016,1,18,14,45,452.5,126.0,1.35,16.0,293.0,87.62,71.59
2016,1,18,15,0,753.0,69.0,1.2,16.0,339.0,53.96,42.28
2016,1,18,15,15,720.0,65.5,1.0,15.5,299.5,52.1,40.82
2016,1,18,15,30,687.0,62.0,0.8,15.0,260.0,45.94,35.46
2016,1,18,15,45,641.5,56.0,0.65,14.5,218.0,42.26,32.23
2016,1,18,16,0,596.0,50.0,0.5,14.0,176.0,38.53,28.82
2016,1,18,16,15,517.0,43.0,0.6,13.5,133.5,33.78,24.35
2016,1,18,16,30,438.0,36.0,0.7,13.0,91.0,28.99,19.61
2016,1,18,16,45,219.0,28.0,0.8,12.5,55.5,21.99,11.41
2016,1,18,17,0,0.0,20.0,0.9,12.0,20.0,18.19,0.0
2016,1,18,17,15,0.0,10.0,0.9,12.0,10.0,9.1,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,4.0,11.5,0.5,0.44,0.0
2016,1,19,8,0,0.0,1.0,4.3,12.0,1.0,0.88,0.0
2016,1,19,8,15,0.0,2.0,4.55,12.0,2.0,1.75,0.0
2016,1,19,8,30,0.0,3.0,4.8,12.0,3.0,2.63,0.0
2016,1,19,8,45,0.0,3.5,5.1,12.5,3.5,3.07,0.0
2016,1,19,9,0,0.0,4.0,5.4,13.0,4.0,3.51,0.0
2016,1,19,9,15,0.0,5.0,5.35,13.0,5.0,4.39,0.0
2016,1,19,9,30,0.0,6.0,5.3,13.0,6.0,5.27,0.0
2016,1,19,9,45,0.0,32.0,5.25,13.5,32.0,28.2,18.58
2016,1,19,10,0,0.0,58.0,5.2,14.0,58.0,51.23,38.12
2016,1,19,10,15,0.0,33.5,5.15,14.0,33.5,29.54,19.58
2016,1,19,10,30,0.0,9.0,5.1,14.0,9.0,7.92,1.11
2016,1,19,10,45,0.0,9.5,5.05,14.5,9.5,8.37,1.46
2016,1,19,11,0,0.0,10.0,5.0,15.0,10.0,8.81,1.82
2016,1,19,11,15,0.0,52.5,4.9,15.0,52.5,46.39,33.58
2016,1,19,11,30,0.0,95.0,4.8,15.0,95.0,84.24,65.25
2016,1,19,11,45,0.0,124.0,4.75,15.0,124.0,110.22,86.8
2016,1,19,12,0,0.0,153.0,4.7,15.0,153.0,135.88,107.96
2016,1,19,12,15,0.0,113.5,4.7,15.0,113.5,100.51,78.64
2016,1,19,12,30,0.0,74.0,4.7,15.0,74.0,65.49,49.49
2016,1,19,12,45,160.0,151.5,4.75,15.0,237.5,197.21,156.52
2016,1,19,13,0,320.0,229.0,4.8,15.0,401.0,306.75,240.72
2016,1,19,13,15,160.0,136.5,4.7,15.0,222.5,164.94,127.65
2016,1,19,13,30,0.0,44.0,4.6,15.0,44.0,38.85,27.21
2016,1,19,13,45,0.0,79.5,4.6,15.0,79.5,70.36,53.84
2016,1,19,14,0,0.0,115.0,4.6,15.0,115.0,100.04,78.79
2016,1,19,14,15,0.0,92.5,4.35,15.0,92.5,81.21,63.11
2016,1,19,14,30,0.0,70.0,4.1,15.0,70.0,61.89,46.96
2016,1,19,14,45,381.5,71.0,3.85,15.0,209.0,46.9,36.13
2016,1,19,15,0,763.0,72.0,3.6,15.0,348.0,56.37,44.61
2016,1,19,15,15,730.0,68.0,3.3,14.5,308.0,54.15,42.79
2016,1,19,15,30,697.0,64.0,3.0,14.0,268.0,47.44,36.91
2016,1,19,15,45,638.0,60.5,2.7,13.5,224.0,45.78,35.46
2016,1,19,16,0,579.0,57.0,2.4,13.0,180.0,44.26,34.02
2016,1,19,16,15,496.5,49.0,2.1,12.5,137.0,38.85,28.93
2016,1,19,16,30,414.0,41.0,1.8,12.0,94.0,33.38,23.55
2016,1,19,16,45,278.5,29.0,1.55,12.0,58.0,23.93,13.36
2016,1,19,17,0,143.0,17.0,1.3,12.0,22.0,15.46,0.0
2016,1,19,17,15,71.5,8.5,1.15,11.5,11.0,7.73,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,7.5,0.25,9.0,7.5,6.82,0.0
2016,1,20,7,30,0.0,15.0,0.3,9.0,15.0,13.64,0.0
2016,1,20,7,45,73.0,31.0,0.35,9.5,40.5,101.66,73.08
2016,1,20,8,0,146.0,47.0,0.4,10.0,66.0,163.68,132.44
2016,1,20,8,15,172.0,65.0,0.5,10.0,96.0,202.11,167.09
2016,1,20,8,30,198.0,83.0,0.6,10.0,126.0,240.11,200.34
2016,1,20,8,45,216.5,100.0,0.7,10.5,156.0,271.4,226.67
2016,1,20,9,0,235.0,117.0,0.8,11.0,186.0,301.97,251.58
2016,1,20,9,15,249.5,131.0,0.8,11.5,213.5,325.14,269.52
2016,1,20,9,30,264.0,145.0,0.8,12.0,241.0,347.36,286.2
2016,1,20,9,45,536.0,113.0,0.85,12.5,332.0,497.67,405.88
2016,1,20,10,0,808.0,81.0,0.9,13.0,423.0,637.64,510.35
2016,1,20,10,15,823.5,83.5,0.85,13.0,453.0,641.43,509.49
2016,1,20,10,30,839.0,86.0,0.8,13.0,483.0,641.9,507.65
2016,1,20,10,45,854.0,86.0,0.8,13.5,506.5,635.91,500.71
2016,1,20,11,0,869.0,86.0,0.8,14.0,530.0,626.48,491.2
2016,1,20,11,15,875.5,87.0,0.7,14.5,546.0,609.67,475.08
2016,1,20,11,30,882.0,88.0,0.6,15.0,562.0,589.69,456.54
2016,1,20,11,45,752.0,121.5,0.5,15.5,529.5,526.72,406.23
2016,1,20,12,0,622.0,155.0,0.4,16.0,497.0,466.46,358.5
2016,1,20,12,15,758.0,120.5,0.4,16.0,537.5,471.76,360.13
2016,1,20,12,30,894.0,86.0,0.4,16.0,578.0,467.36,352.32
2016,1,20,12,45,898.0,83.0,0.45,16.5,571.5,429.96,319.76
2016,1,20,13,0,902.0,80.0,0.5,17.0,565.0,389.4,284.24
2016,1,20,13,15,697.0,129.5,0.65,17.0,498.0,323.09,234.33
2016,1,20,13,30,492.0,179.0,0.8,17.0,431.0,273.13,198.6
2016,1,20,13,45,683.0,126.0,1.0,17.0,459.5,244.05,166.22
2016,1,20,14,0,874.0,73.0,1.2,17.0,488.0,203.19,123.41
2016,1,20,14,15,858.5,71.5,1.2,16.5,458.5,148.52,81.44
2016,1,20,14,30,843.0,70.0,1.2,16.0,429.0,99.43,51.98
2016,1,20,14,45,823.5,66.5,1.2,16.0,393.5,51.15,39.69
2016,1,20,15,0,804.0,63.0,1.2,16.0,358.0,49.2,38.1
2016,1,20,15,15,773.5,60.0,1.1,15.5,317.5,47.58,36.82
2016,1,20,15,30,743.0,57.0,1.0,15.0,277.0,46.02,35.53
2016,1,20,15,45,699.0,52.0,0.9,14.5,233.5,42.69,32.61
2016,1,20,16,0,655.0,47.0,0.8,14.0,190.0,39.34,29.56
2016,1,20,16,15,581.5,41.0,0.8,13.5,146.0,34.96,25.44
2016,1,20,16,30,508.0,35.0,0.8,13.0,102.0,30.59,21.12
2016,1,20,16,45,379.0,25.5,0.8,12.5,64.0,20.7,11.09
2016,1,20,17,0,250.0,16.0,0.8,12.0,26.0,13.18,0.0
2016,1,20,17,15,125.0,8.0,0.75,11.5,13.0,7.28,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.0,1.5,8.5,8.0,7.28,0.0
2016,1,21,7,30,0.0,16.0,1.6,9.0,16.0,15.39,0.0
2016,1,21,7,45,61.5,32.0,1.7,9.5,40.0,85.97,61.7
2016,1,21,8,0,123.0,48.0,1.8,10.0,64.0,151.76,123.24
2016,1,21,8,15,145.5,66.5,2.0,10.5,93.0,188.36,156.39
2016,1,21,8,30,168.0,85.0,2.2,11.0,122.0,224.41,188.06
2016,1,21,8,45,182.5,103.0,2.45,12.0,150.5,254.06,213.02
2016,1,21,9,0,197.0,121.0,2.7,13.0,179.0,282.9,236.48
2016,1,21,9,15,210.5,136.0,2.8,13.5,206.0,306.32,255.19
2016,1,21,9,30,224.0,151.0,2.9,14.0,233.0,328.85,272.72
2016,1,21,9,45,397.5,136.5,3.05,14.5,299.0,434.37,359.0
2016,1,21,10,0,571.0,122.0,3.2,15.0,365.0,532.09,436.04
2016,1,21,10,15,616.0,119.0,3.45,15.5,397.5,550.56,448.89
2016,1,21,10,30,661.0,116.0,3.7,16.0,430.0,565.62,459.23
2016,1,21,10,45,765.0,100.0,3.95,17.0,480.5,599.76,483.63
2016,1,21,11,0,869.0,84.0,4.2,18.0,531.0,627.2,502.08
2016,1,21,11,15,754.0,115.0,4.15,18.0,511.0,571.47,456.35
2016,1,21,11,30,639.0,146.0,4.1,18.0,491.0,515.27,410.61
2016,1,21,11,45,626.5,154.5,4.1,18.0,497.0,494.41,392.6
2016,1,21,12,0,614.0,163.0,4.1,18.0,503.0,472.03,373.04
2016,1,21,12,15,588.0,169.5,3.9,18.0,495.0,437.14,343.43
2016,1,21,12,30,562.0,176.0,3.7,18.0,487.0,405.62,316.23
2016,1,21,12,45,532.5,183.5,3.5,18.0,475.0,373.78,288.65
2016,1,21,13,0,503.0,191.0,3.3,18.0,463.0,342.65,261.56
2016,1,21,13,15,392.5,208.0,2.95,17.5,417.0,295.52,224.31
2016,1,21,13,30,282.0,225.0,2.6,17.0,371.0,257.15,195.21
2016,1,21,13,45,267.5,216.5,2.3,16.5,350.0,228.94,171.97
2016,1,21,14,0,253.0,208.0,2.0,16.0,329.0,201.85,150.18
2016,1,21,14,15,461.0,153.0,1.75,15.5,357.0,164.49,111.68
2016,1,21,14,30,669.0,98.0,1.5,15.0,385.0,108.27,64.16
2016,1,21,14,45,518.5,116.5,1.3,15.0,328.0,81.91,66.89
2016,1,21,15,0,368.0,135.0,1.1,15.0,271.0,94.29,77.89
2016,1,21,15,15,342.0,124.5,1.05,14.5,240.0,92.2,76.3
2016,1,21,15,30,316.0,114.0,1.0,14.0,209.0,85.18,70.33
2016,1,21,15,45,293.5,98.5,1.0,13.5,176.0,74.62,61.09
2016,1,21,16,0,271.0,83.0,1.0,13.0,143.0,63.75,51.38
2016,1,21,16,15,235.0,66.0,1.0,12.5,109.5,51.46,40.18
2016,1,21,16,30,199.0,49.0,1.0,12.0,76.0,37.64,27.42
2016,1,21,16,45,99.5,34.5,1.05,11.5,48.0,27.58,17.05
2016,1,21,17,0,0.0,20.0,1.1,11.0,20.0,17.04,0.0
2016,1,21,17,15,0.0,10.0,1.1,11.0,10.0,9.1,0.0
2016,1,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
