Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.05,10.0,1.5,1.36,0.0
2016,1,22,7,30,0.0,3.0,3.1,10.0,3.0,2.63,0.0
2016,1,22,7,45,0.0,8.5,3.15,10.5,8.5,7.46,0.16
2016,1,22,8,0,0.0,14.0,3.2,11.0,14.0,12.3,4.73
2016,1,22,8,15,0.0,21.0,3.3,11.0,21.0,18.47,10.22
2016,1,22,8,30,0.0,28.0,3.4,11.0,28.0,24.65,15.71
2016,1,22,8,45,0.0,34.5,3.55,11.5,34.5,30.39,20.73
2016,1,22,9,0,0.0,41.0,3.7,12.0,41.0,36.14,25.68
2016,1,22,9,15,0.0,47.0,3.7,12.0,47.0,41.46,30.24
2016,1,22,9,30,0.0,53.0,3.7,12.0,53.0,46.78,34.77
2016,1,22,9,45,0.0,38.0,3.7,12.5,38.0,33.5,23.23
2016,1,22,10,0,0.0,23.0,3.7,13.0,23.0,20.26,11.77
2016,1,22,10,15,0.0,30.5,3.7,13.0,30.5,26.89,17.42
2016,1,22,10,30,0.0,38.0,3.7,13.0,38.0,33.53,23.04
2016,1,22,10,45,0.0,38.0,3.75,13.5,38.0,33.54,22.95
2016,1,22,11,0,0.0,38.0,3.8,14.0,38.0,33.54,22.86
2016,1,22,11,15,0.0,53.5,3.85,14.0,53.5,47.28,34.45
2016,1,22,11,30,0.0,69.0,3.9,14.0,69.0,61.05,46.0
2016,1,22,11,45,0.0,73.5,3.95,14.0,73.5,65.05,49.32
2016,1,22,12,0,0.0,78.0,4.0,14.0,78.0,69.05,52.65
2016,1,22,12,15,0.0,46.0,3.9,14.0,46.0,40.65,28.76
2016,1,22,12,30,0.0,14.0,3.8,14.0,14.0,12.35,4.82
2016,1,22,12,45,0.0,12.0,3.75,14.0,12.0,10.58,3.33
2016,1,22,13,0,0.0,10.0,3.7,14.0,10.0,8.81,1.84
2016,1,22,13,15,0.0,44.5,3.45,14.0,44.5,39.31,27.72
2016,1,22,13,30,0.0,79.0,3.2,14.0,79.0,69.92,53.57
2016,1,22,13,45,0.0,95.5,3.0,14.0,95.5,84.22,65.62
2016,1,22,14,0,0.0,112.0,2.8,14.0,112.0,97.72,77.02
2016,1,22,14,15,0.0,59.5,2.55,13.5,59.5,52.57,39.2
2016,1,22,14,30,0.0,7.0,2.3,13.0,7.0,6.16,0.0
2016,1,22,14,45,0.0,9.0,2.05,13.0,9.0,7.92,1.48
2016,1,22,15,0,0.0,11.0,1.8,13.0,11.0,9.67,3.08
2016,1,22,15,15,0.0,10.0,1.65,12.5,10.0,8.79,2.31
2016,1,22,15,30,0.0,9.0,1.5,12.0,9.0,7.91,1.53
2016,1,22,15,45,0.0,7.5,1.4,12.0,7.5,6.58,0.32
2016,1,22,16,0,0.0,6.0,1.3,12.0,6.0,5.26,0.0
2016,1,22,16,15,0.0,4.5,1.3,11.5,4.5,3.95,0.0
2016,1,22,16,30,0.0,3.0,1.3,11.0,3.0,2.63,0.0
2016,1,22,16,45,0.0,1.5,1.3,11.0,1.5,1.31,0.0
2016,1,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,12.5,1.75,7.5,12.5,11.37,0.0
2016,1,23,7,30,0.0,25.0,2.0,8.0,25.0,32.05,0.0
2016,1,23,7,45,215.0,34.0,2.25,8.5,62.5,201.98,154.92
2016,1,23,8,0,430.0,43.0,2.5,9.0,100.0,343.0,283.81
2016,1,23,8,15,511.5,50.5,2.7,9.5,144.5,409.77,343.57
2016,1,23,8,30,593.0,58.0,2.9,10.0,189.0,477.33,401.61
2016,1,23,8,45,650.5,62.0,3.15,10.5,234.0,525.18,441.77
2016,1,23,9,0,708.0,66.0,3.4,11.0,279.0,571.82,479.47
2016,1,23,9,15,740.5,70.0,3.45,11.0,319.5,596.43,498.88
2016,1,23,9,30,773.0,74.0,3.5,11.0,360.0,622.8,518.99
2016,1,23,9,45,784.5,79.5,3.55,11.5,394.5,633.9,525.52
2016,1,23,10,0,796.0,85.0,3.6,12.0,429.0,641.88,529.43
2016,1,23,10,15,731.5,100.5,3.6,12.0,433.0,610.43,502.65
2016,1,23,10,30,667.0,116.0,3.6,12.0,437.0,574.01,472.21
2016,1,23,10,45,751.5,107.0,3.6,12.0,485.0,604.09,494.98
2016,1,23,11,0,836.0,98.0,3.6,12.0,533.0,627.76,511.88
2016,1,23,11,15,843.0,99.0,3.55,12.0,549.0,611.9,497.3
2016,1,23,11,30,850.0,100.0,3.5,12.0,565.0,592.9,480.29
2016,1,23,11,45,427.5,141.0,3.45,12.0,375.0,374.77,305.57
2016,1,23,12,0,5.0,182.0,3.4,12.0,185.0,164.4,132.18
2016,1,23,12,15,205.5,203.5,3.4,12.0,319.0,286.71,232.56
2016,1,23,12,30,406.0,225.0,3.4,12.0,453.0,381.39,305.53
2016,1,23,12,45,622.5,165.0,3.45,12.0,508.5,400.03,315.4
2016,1,23,13,0,839.0,105.0,3.5,12.0,564.0,396.48,305.0
2016,1,23,13,15,832.0,103.5,3.55,12.0,549.0,353.11,265.06
2016,1,23,13,30,825.0,102.0,3.6,12.0,534.0,308.75,224.03
2016,1,23,13,45,815.5,99.5,3.65,12.0,511.5,262.21,181.48
2016,1,23,14,0,806.0,97.0,3.7,12.0,489.0,215.36,139.99
2016,1,23,14,15,789.5,94.5,3.7,11.5,459.5,167.59,101.63
2016,1,23,14,30,773.0,92.0,3.7,11.0,430.0,115.04,66.0
2016,1,23,14,45,561.0,116.5,3.7,11.0,351.0,86.63,72.19
2016,1,23,15,0,349.0,141.0,3.7,11.0,272.0,102.73,86.7
2016,1,23,15,15,507.5,108.0,3.5,10.5,275.5,77.26,64.21
2016,1,23,15,30,666.0,75.0,3.3,10.0,279.0,55.43,44.74
2016,1,23,15,45,627.0,67.5,3.15,10.0,236.5,50.88,40.62
2016,1,23,16,0,588.0,60.0,3.0,10.0,194.0,46.24,36.29
2016,1,23,16,15,510.0,52.5,2.8,9.5,150.0,41.35,31.67
2016,1,23,16,30,432.0,45.0,2.6,9.0,106.0,36.45,26.82
2016,1,23,16,45,216.0,38.0,2.45,8.5,68.5,29.7,19.57
2016,1,23,17,0,0.0,31.0,2.3,8.0,31.0,24.89,0.0
2016,1,23,17,15,0.0,15.5,2.25,7.5,15.5,14.1,0.0
2016,1,23,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,7,15,78.5,9.5,1.65,6.5,13.0,50.14,0.0
2016,1,24,7,30,157.0,19.0,1.8,7.0,26.0,130.43,0.0
2016,1,24,7,45,278.5,32.0,2.0,7.5,62.5,235.48,183.03
2016,1,24,8,0,400.0,45.0,2.2,8.0,99.0,328.08,272.42
2016,1,24,8,15,478.5,53.5,2.25,8.0,142.5,394.01,331.88
2016,1,24,8,30,557.0,62.0,2.3,8.0,186.0,460.69,389.58
2016,1,24,8,45,380.5,94.0,2.35,8.0,187.0,385.18,327.09
2016,1,24,9,0,204.0,126.0,2.4,8.0,188.0,295.41,250.7
2016,1,24,9,15,223.0,139.5,2.4,8.0,215.5,320.67,272.1
2016,1,24,9,30,242.0,153.0,2.4,8.0,243.0,345.22,291.98
2016,1,24,9,45,316.0,157.5,2.4,8.5,287.5,395.09,332.57
2016,1,24,10,0,390.0,162.0,2.4,9.0,332.0,455.59,380.29
2016,1,24,10,15,599.0,128.5,2.4,9.0,409.0,555.63,460.82
2016,1,24,10,30,808.0,95.0,2.4,9.0,486.0,642.71,528.46
2016,1,24,10,45,632.0,144.0,2.45,9.5,459.0,569.42,466.67
2016,1,24,11,0,456.0,193.0,2.5,10.0,432.0,490.12,401.13
2016,1,24,11,15,535.5,175.0,2.4,10.0,463.5,505.01,412.48
2016,1,24,11,30,615.0,157.0,2.3,10.0,495.0,519.05,421.92
2016,1,24,11,45,535.5,185.5,2.25,10.0,483.0,477.48,386.83
2016,1,24,12,0,456.0,214.0,2.2,10.0,471.0,441.49,356.45
2016,1,24,12,15,381.5,231.0,2.05,10.0,446.0,396.18,318.85
2016,1,24,12,30,307.0,248.0,1.9,10.0,421.0,359.34,288.18
2016,1,24,12,45,315.0,243.0,1.75,10.0,418.5,340.96,271.77
2016,1,24,13,0,323.0,238.0,1.6,10.0,416.0,321.33,253.96
2016,1,24,13,15,190.0,232.5,1.65,10.0,336.5,256.07,202.97
2016,1,24,13,30,57.0,227.0,1.7,10.0,257.0,204.44,164.27
2016,1,24,13,45,270.0,198.5,1.75,10.5,332.0,219.29,167.92
2016,1,24,14,0,483.0,170.0,1.8,11.0,407.0,214.0,152.93
2016,1,24,14,15,581.0,134.5,2.0,11.0,402.5,171.45,113.7
2016,1,24,14,30,679.0,99.0,2.2,11.0,398.0,116.24,69.48
2016,1,24,14,45,563.5,113.0,2.4,11.0,347.5,85.63,62.98
2016,1,24,15,0,448.0,127.0,2.6,11.0,297.0,88.71,74.18
2016,1,24,15,15,600.0,92.5,2.4,10.5,294.5,66.99,54.99
2016,1,24,15,30,752.0,58.0,2.2,10.0,292.0,46.46,36.64
2016,1,24,15,45,699.0,55.0,2.05,9.5,247.0,44.84,35.25
2016,1,24,16,0,646.0,52.0,1.9,9.0,202.0,43.34,33.86
2016,1,24,16,15,575.0,45.5,1.7,8.5,157.5,35.38,26.47
2016,1,24,16,30,504.0,39.0,1.5,8.0,113.0,31.06,22.2
2016,1,24,16,45,373.0,29.5,1.3,7.5,73.0,23.86,14.89
2016,1,24,17,0,242.0,20.0,1.1,7.0,33.0,16.5,0.14
2016,1,24,17,15,121.0,10.0,1.05,6.5,16.5,9.1,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,7,15,150.0,8.5,1.6,5.5,15.0,87.36,0.0
2016,1,25,7,30,300.0,17.0,1.7,6.0,30.0,204.36,0.0
2016,1,25,7,45,429.0,25.5,1.85,6.5,70.5,309.71,243.55
2016,1,25,8,0,558.0,34.0,2.0,7.0,111.0,406.41,337.73
2016,1,25,8,15,628.0,39.5,2.1,7.5,156.5,466.9,392.35
2016,1,25,8,30,698.0,45.0,2.2,8.0,202.0,527.55,444.2
2016,1,25,8,45,744.0,48.0,2.3,8.5,247.0,568.88,478.34
2016,1,25,9,0,790.0,51.0,2.4,9.0,292.0,608.53,509.62
2016,1,25,9,15,818.0,54.0,2.55,9.5,333.5,628.42,524.25
2016,1,25,9,30,846.0,57.0,2.7,10.0,375.0,651.26,540.73
2016,1,25,9,45,851.0,63.5,2.85,11.0,409.5,665.19,548.93
2016,1,25,10,0,856.0,70.0,3.0,12.0,444.0,670.31,549.82
2016,1,25,10,15,870.5,72.0,3.05,12.5,474.5,673.09,549.58
2016,1,25,10,30,885.0,74.0,3.1,13.0,505.0,668.24,543.54
2016,1,25,10,45,894.0,75.5,3.15,13.5,528.5,660.46,535.07
2016,1,25,11,0,903.0,77.0,3.2,14.0,552.0,649.32,523.93
2016,1,25,11,15,909.5,78.0,3.2,14.0,568.5,632.78,509.31
2016,1,25,11,30,916.0,79.0,3.2,14.0,585.0,612.99,491.96
2016,1,25,11,45,918.5,79.5,3.25,14.5,593.5,587.28,469.05
2016,1,25,12,0,921.0,80.0,3.3,15.0,602.0,558.66,443.52
2016,1,25,12,15,921.0,80.0,3.3,15.0,602.5,525.55,414.7
2016,1,25,12,30,921.0,80.0,3.3,15.0,603.0,489.92,383.26
2016,1,25,12,45,916.5,80.0,3.3,15.0,595.0,450.1,347.82
2016,1,25,13,0,912.0,80.0,3.3,15.0,587.0,408.43,310.11
2016,1,25,13,15,906.5,79.5,3.25,14.5,571.5,364.32,270.19
2016,1,25,13,30,901.0,79.0,3.2,14.0,556.0,318.84,228.53
2016,1,25,13,45,892.0,77.5,3.15,14.0,533.5,270.55,184.32
2016,1,25,14,0,883.0,76.0,3.1,14.0,511.0,221.65,140.85
2016,1,25,14,15,869.0,74.0,3.0,14.0,481.0,165.82,95.21
2016,1,25,14,30,855.0,72.0,2.9,14.0,451.0,115.39,61.04
2016,1,25,14,45,836.0,69.5,2.85,14.0,415.5,65.12,40.65
2016,1,25,15,0,817.0,67.0,2.8,14.0,380.0,51.9,40.75
2016,1,25,15,15,787.5,63.5,2.4,13.0,339.0,49.97,39.29
2016,1,25,15,30,758.0,60.0,2.0,12.0,298.0,48.05,37.78
2016,1,25,15,45,715.0,55.5,1.7,11.5,253.5,45.23,35.32
2016,1,25,16,0,672.0,51.0,1.4,11.0,209.0,42.42,32.77
2016,1,25,16,15,602.5,45.0,1.3,10.0,164.0,38.14,28.82
2016,1,25,16,30,533.0,39.0,1.2,9.0,119.0,31.01,22.12
2016,1,25,16,45,411.5,29.5,1.15,8.5,78.0,23.81,14.92
2016,1,25,17,0,290.0,20.0,1.1,8.0,37.0,16.44,2.0
2016,1,25,17,15,145.0,10.0,1.1,7.5,18.5,9.1,0.0
2016,1,25,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,131.0,9.5,1.55,5.5,16.0,78.49,0.0
2016,1,26,7,30,262.0,19.0,1.6,6.0,32.0,192.23,7.11
2016,1,26,7,45,393.5,28.5,1.65,6.5,72.0,301.17,238.08
2016,1,26,8,0,525.0,38.0,1.7,7.0,112.0,399.23,331.41
2016,1,26,8,15,598.0,45.0,1.75,7.5,158.0,455.94,382.55
2016,1,26,8,30,671.0,52.0,1.8,8.0,204.0,520.36,436.87
2016,1,26,8,45,720.0,55.5,1.85,8.5,250.0,564.56,472.74
2016,1,26,9,0,769.0,59.0,1.9,9.0,296.0,606.96,505.64
2016,1,26,9,15,799.0,62.5,1.9,9.5,338.0,634.38,525.32
2016,1,26,9,30,829.0,66.0,1.9,10.0,380.0,659.07,542.23
2016,1,26,9,45,848.0,69.0,1.95,11.0,416.5,672.66,549.49
2016,1,26,10,0,867.0,72.0,2.0,12.0,453.0,683.0,554.08
2016,1,26,10,15,881.5,74.0,1.95,12.5,484.0,685.75,553.15
2016,1,26,10,30,896.0,76.0,1.9,13.0,515.0,680.75,546.53
2016,1,26,10,45,907.0,76.5,1.9,14.0,539.5,672.99,537.08
2016,1,26,11,0,918.0,77.0,1.9,15.0,564.0,661.82,525.03
2016,1,26,11,15,924.0,78.0,1.85,15.0,580.0,644.69,510.06
2016,1,26,11,30,930.0,79.0,1.8,15.0,596.0,624.28,492.45
2016,1,26,11,45,932.0,79.5,1.8,15.5,604.5,597.93,469.55
2016,1,26,12,0,934.0,80.0,1.8,16.0,613.0,568.65,444.1
2016,1,26,12,15,934.0,80.0,1.8,16.0,613.5,535.09,415.74
2016,1,26,12,30,934.0,80.0,1.8,16.0,614.0,498.98,384.75
2016,1,26,12,45,928.0,81.0,1.85,16.5,605.5,458.92,349.49
2016,1,26,13,0,922.0,82.0,1.9,17.0,597.0,417.05,312.06
2016,1,26,13,15,916.0,81.0,1.9,17.0,581.5,371.82,271.74
2016,1,26,13,30,910.0,80.0,1.9,17.0,566.0,325.26,229.75
2016,1,26,13,45,803.0,96.0,1.9,17.0,512.0,264.55,180.18
2016,1,26,14,0,696.0,112.0,1.9,17.0,458.0,211.14,138.32
2016,1,26,14,15,717.5,99.0,1.8,16.5,437.5,164.54,99.44
2016,1,26,14,30,739.0,86.0,1.7,16.0,417.0,120.5,68.19
2016,1,26,14,45,659.0,95.5,1.65,16.0,373.0,77.97,51.46
2016,1,26,15,0,579.0,105.0,1.6,16.0,329.0,74.17,59.97
2016,1,26,15,15,552.0,99.0,1.4,15.0,294.0,71.49,57.97
2016,1,26,15,30,525.0,93.0,1.2,14.0,259.0,68.84,55.93
2016,1,26,15,45,601.5,73.0,1.0,13.5,237.0,54.78,43.55
2016,1,26,16,0,678.0,53.0,0.8,13.0,215.0,44.11,34.04
2016,1,26,16,15,609.5,47.0,0.85,12.5,169.5,39.9,30.12
2016,1,26,16,30,541.0,41.0,0.9,12.0,124.0,32.66,23.33
2016,1,26,16,45,420.0,31.5,0.95,11.5,82.0,25.52,16.29
2016,1,26,17,0,299.0,22.0,1.0,11.0,40.0,18.21,4.35
2016,1,26,17,15,149.5,11.0,0.95,11.0,20.0,10.01,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,15.0,0.7,8.5,15.0,13.64,0.0
2016,1,27,7,30,0.0,30.0,0.7,9.0,30.0,41.24,1.65
2016,1,27,7,45,219.5,36.5,0.75,9.5,68.0,209.59,164.29
2016,1,27,8,0,439.0,43.0,0.8,10.0,106.0,353.98,289.96
2016,1,27,8,15,514.5,50.0,0.85,10.0,149.5,417.33,344.8
2016,1,27,8,30,590.0,57.0,0.9,10.0,193.0,481.45,398.35
2016,1,27,8,45,626.0,64.5,1.0,10.5,235.5,520.15,429.37
2016,1,27,9,0,662.0,72.0,1.1,11.0,278.0,557.31,458.02
2016,1,27,9,15,717.5,67.0,1.1,11.5,317.5,587.05,479.86
2016,1,27,9,30,773.0,62.0,1.1,12.0,357.0,618.78,502.22
2016,1,27,9,45,735.5,78.0,1.15,12.5,380.5,609.39,492.63
2016,1,27,10,0,698.0,94.0,1.2,13.0,404.0,599.41,482.75
2016,1,27,10,15,680.0,107.5,1.15,13.5,426.0,593.95,475.67
2016,1,27,10,30,662.0,121.0,1.1,14.0,448.0,585.58,466.4
2016,1,27,10,45,664.0,127.5,1.1,14.5,468.5,580.23,460.1
2016,1,27,11,0,666.0,134.0,1.1,15.0,489.0,572.19,451.73
2016,1,27,11,15,552.5,175.0,1.05,15.0,475.5,521.24,410.78
2016,1,27,11,30,439.0,216.0,1.0,15.0,462.0,476.4,374.68
2016,1,27,11,45,489.0,204.0,0.95,15.0,481.5,475.2,372.82
2016,1,27,12,0,539.0,192.0,0.9,15.0,501.0,469.85,366.99
2016,1,27,12,15,371.5,230.5,0.85,15.0,443.5,395.17,308.47
2016,1,27,12,30,204.0,269.0,0.8,15.0,386.0,331.83,259.37
2016,1,27,12,45,164.0,265.5,0.75,15.5,359.0,299.66,233.75
2016,1,27,13,0,124.0,262.0,0.7,16.0,332.0,270.35,210.41
2016,1,27,13,15,62.5,214.5,0.6,16.0,250.0,203.26,158.55
2016,1,27,13,30,1.0,167.0,0.5,16.0,168.0,144.69,113.56
2016,1,27,13,45,10.5,178.5,0.4,16.0,184.0,155.02,121.82
2016,1,27,14,0,20.0,190.0,0.3,16.0,200.0,163.55,128.22
2016,1,27,14,15,175.5,185.5,0.25,15.5,265.5,168.48,125.7
2016,1,27,14,30,331.0,181.0,0.2,15.0,331.0,159.11,113.94
2016,1,27,14,45,335.0,165.0,0.15,15.0,306.5,125.97,94.47
2016,1,27,15,0,339.0,149.0,0.1,15.0,282.0,107.64,88.86
2016,1,27,15,15,321.0,136.5,0.15,14.5,252.0,99.77,82.53
2016,1,27,15,30,303.0,124.0,0.2,14.0,222.0,91.67,75.81
2016,1,27,15,45,287.0,107.5,0.3,14.0,189.5,80.69,66.28
2016,1,27,16,0,271.0,91.0,0.4,14.0,157.0,69.35,56.22
2016,1,27,16,15,240.5,74.5,0.45,13.5,124.0,57.61,45.68
2016,1,27,16,30,210.0,58.0,0.5,13.0,91.0,45.52,34.58
2016,1,27,16,45,159.0,40.5,0.6,12.5,60.5,32.32,22.16
2016,1,27,17,0,108.0,23.0,0.7,12.0,30.0,18.02,5.46
2016,1,27,17,15,54.0,11.5,0.7,11.5,15.0,10.46,0.0
2016,1,27,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,7,15,142.5,9.5,0.75,6.5,17.0,85.31,0.0
2016,1,28,7,30,285.0,19.0,0.8,7.0,34.0,208.67,53.17
2016,1,28,7,45,410.0,28.5,0.85,8.0,75.0,313.08,247.6
2016,1,28,8,0,535.0,38.0,0.9,9.0,116.0,401.38,329.24
2016,1,28,8,15,604.5,44.0,0.95,9.5,161.5,462.93,382.54
2016,1,28,8,30,674.0,50.0,1.0,10.0,207.0,524.45,433.06
2016,1,28,8,45,719.0,54.0,1.05,11.0,252.5,566.81,465.58
2016,1,28,9,0,764.0,58.0,1.1,12.0,298.0,607.44,495.23
2016,1,28,9,15,793.0,61.5,1.05,12.5,339.5,634.41,513.1
2016,1,28,9,30,822.0,65.0,1.0,13.0,381.0,658.69,528.4
2016,1,28,9,45,838.5,68.5,0.95,13.5,417.0,671.39,534.83
2016,1,28,10,0,855.0,72.0,0.9,14.0,453.0,680.87,538.8
2016,1,28,10,15,660.0,125.0,0.95,14.0,431.0,601.85,477.37
2016,1,28,10,30,465.0,178.0,1.0,14.0,409.0,512.0,407.82
2016,1,28,10,45,336.0,212.0,1.05,14.5,383.0,442.11,352.53
2016,1,28,11,0,207.0,246.0,1.1,15.0,357.0,375.94,299.19
2016,1,28,11,15,557.0,163.5,1.3,15.0,474.5,514.57,409.38
2016,1,28,11,30,907.0,81.0,1.5,15.0,592.0,619.59,488.49
2016,1,28,11,45,908.5,81.5,1.75,15.5,600.0,593.57,466.41
2016,1,28,12,0,910.0,82.0,2.0,16.0,608.0,564.71,442.61
2016,1,28,12,15,475.5,162.5,2.2,16.0,437.5,390.54,308.14
2016,1,28,12,30,41.0,243.0,2.4,16.0,267.0,233.64,185.0
2016,1,28,12,45,40.5,239.5,2.6,16.0,263.5,225.89,179.21
2016,1,28,13,0,40.0,236.0,2.8,16.0,260.0,218.14,172.95
2016,1,28,13,15,333.0,193.0,2.65,16.0,374.5,274.02,211.11
2016,1,28,13,30,626.0,150.0,2.5,16.0,489.0,303.4,223.38
2016,1,28,13,45,448.0,185.0,2.35,16.0,422.5,253.02,185.38
2016,1,28,14,0,270.0,220.0,2.2,16.0,356.0,220.89,164.87
2016,1,28,14,15,137.0,187.5,2.15,16.0,256.5,165.44,125.71
2016,1,28,14,30,4.0,155.0,2.1,16.0,157.0,130.28,103.17
2016,1,28,14,45,167.5,154.0,2.05,16.0,220.0,121.3,93.3
2016,1,28,15,0,331.0,153.0,2.0,16.0,283.0,110.08,91.19
2016,1,28,15,15,320.5,138.0,1.75,15.0,253.5,100.71,83.54
2016,1,28,15,30,310.0,123.0,1.5,14.0,224.0,91.05,75.49
2016,1,28,15,45,494.0,86.5,1.25,13.5,220.5,63.5,51.28
2016,1,28,16,0,678.0,50.0,1.0,13.0,217.0,41.18,31.42
2016,1,28,16,15,615.0,44.0,1.0,12.5,172.0,36.89,27.48
2016,1,28,16,30,552.0,38.0,1.0,12.0,127.0,32.56,23.32
2016,1,28,16,45,443.5,29.5,1.05,11.5,85.5,25.66,16.62
2016,1,28,17,0,335.0,21.0,1.1,11.0,44.0,18.64,6.89
2016,1,28,17,15,167.5,10.5,1.05,11.0,22.0,9.55,0.0
2016,1,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,7,15,73.5,10.0,0.8,10.5,14.0,48.82,0.0
2016,1,29,7,30,147.0,20.0,0.8,11.0,28.0,131.12,42.37
2016,1,29,7,45,231.5,33.5,0.85,12.0,61.0,211.99,166.44
2016,1,29,8,0,316.0,47.0,0.9,13.0,94.0,283.02,230.9
2016,1,29,8,15,356.5,61.0,1.1,13.5,131.0,329.69,271.93
2016,1,29,8,30,397.0,75.0,1.3,14.0,168.0,376.51,311.45
2016,1,29,8,45,425.5,87.0,1.5,15.0,205.5,412.33,340.1
2016,1,29,9,0,454.0,99.0,1.7,16.0,243.0,447.13,366.82
2016,1,29,9,15,470.5,110.5,1.85,16.5,277.0,471.67,385.1
2016,1,29,9,30,487.0,122.0,2.0,17.0,311.0,494.35,401.48
2016,1,29,9,45,467.0,140.5,2.15,17.5,335.5,497.69,402.09
2016,1,29,10,0,447.0,159.0,2.3,18.0,360.0,498.53,400.79
2016,1,29,10,15,473.5,165.0,2.35,18.0,390.5,515.37,412.89
2016,1,29,10,30,500.0,171.0,2.4,18.0,421.0,529.78,422.89
2016,1,29,10,45,364.0,208.5,2.45,18.5,395.0,457.88,364.42
2016,1,29,11,0,228.0,246.0,2.5,19.0,369.0,389.95,309.07
2016,1,29,11,15,327.5,234.5,2.55,19.0,417.0,438.08,346.74
2016,1,29,11,30,427.0,223.0,2.6,19.0,465.0,479.39,377.73
2016,1,29,11,45,220.5,216.0,2.65,19.0,341.5,333.49,263.38
2016,1,29,12,0,14.0,209.0,2.7,19.0,218.0,193.55,151.7
2016,1,29,12,15,35.0,232.0,2.75,18.5,253.0,225.47,177.69
2016,1,29,12,30,56.0,255.0,2.8,18.0,288.0,251.12,198.05
2016,1,29,12,45,28.0,179.0,2.85,18.0,195.5,169.44,132.95
2016,1,29,13,0,0.0,103.0,2.9,18.0,103.0,91.08,69.75
2016,1,29,13,15,22.5,166.5,2.85,18.0,178.5,151.61,118.75
2016,1,29,13,30,45.0,230.0,2.8,18.0,254.0,205.18,161.03
2016,1,29,13,45,48.0,222.5,2.8,18.0,247.5,194.66,152.25
2016,1,29,14,0,51.0,215.0,2.8,18.0,241.0,183.75,143.33
2016,1,29,14,15,181.0,202.0,2.65,18.0,286.5,182.07,136.42
2016,1,29,14,30,311.0,189.0,2.5,18.0,332.0,165.28,119.03
2016,1,29,14,45,366.5,164.5,2.45,18.0,320.0,129.27,95.03
2016,1,29,15,0,422.0,140.0,2.4,18.0,308.0,96.65,78.89
2016,1,29,15,15,589.0,99.0,2.1,17.0,307.5,70.95,56.98
2016,1,29,15,30,756.0,58.0,1.8,16.0,307.0,45.92,35.24
2016,1,29,15,45,718.0,54.0,1.55,15.5,263.5,43.49,33.2
2016,1,29,16,0,680.0,50.0,1.3,15.0,220.0,41.07,31.07
2016,1,29,16,15,618.5,44.5,1.2,14.0,175.0,37.24,27.62
2016,1,29,16,30,557.0,39.0,1.1,13.0,130.0,33.39,23.99
2016,1,29,16,45,451.5,30.5,1.05,12.5,88.5,26.53,17.37
2016,1,29,17,0,346.0,22.0,1.0,12.0,47.0,19.54,8.27
2016,1,29,17,15,173.0,11.0,1.0,12.0,23.5,10.01,0.0
2016,1,29,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,4.5,2.65,9.0,4.5,4.09,0.0
2016,1,30,7,30,0.0,9.0,2.6,9.0,9.0,7.9,0.0
2016,1,30,7,45,0.0,19.5,2.6,9.0,19.5,17.16,8.53
2016,1,30,8,0,0.0,30.0,2.6,9.0,30.0,26.44,17.03
2016,1,30,8,15,0.0,42.0,2.6,9.0,42.0,37.06,26.54
2016,1,30,8,30,0.0,54.0,2.6,9.0,54.0,48.15,36.39
2016,1,30,8,45,0.0,66.0,2.65,9.5,66.0,59.5,46.25
2016,1,30,9,0,0.0,78.0,2.7,10.0,78.0,70.76,55.88
2016,1,30,9,15,0.0,89.0,2.7,10.0,89.0,80.92,64.52
2016,1,30,9,30,0.0,100.0,2.7,10.0,100.0,91.03,73.04
2016,1,30,9,45,153.5,143.0,2.75,10.5,212.5,259.8,218.41
2016,1,30,10,0,307.0,186.0,2.8,11.0,325.0,421.82,350.7
2016,1,30,10,15,183.5,201.5,2.85,11.0,286.0,336.61,278.41
2016,1,30,10,30,60.0,217.0,2.9,11.0,247.0,254.11,208.41
2016,1,30,10,45,42.5,214.5,3.0,11.5,236.5,235.52,192.34
2016,1,30,11,0,25.0,212.0,3.1,12.0,226.0,210.17,170.65
2016,1,30,11,15,83.5,240.0,3.15,12.0,288.0,278.52,227.03
2016,1,30,11,30,142.0,268.0,3.2,12.0,350.0,341.91,277.92
2016,1,30,11,45,104.0,264.5,3.25,12.5,325.0,302.62,244.88
2016,1,30,12,0,66.0,261.0,3.3,13.0,300.0,272.5,219.66
2016,1,30,12,15,33.0,205.5,3.3,13.0,225.0,200.97,161.55
2016,1,30,12,30,0.0,150.0,3.3,13.0,150.0,132.49,105.39
2016,1,30,12,45,0.0,147.5,3.3,13.0,147.5,129.91,103.39
2016,1,30,13,0,0.0,145.0,3.3,13.0,145.0,127.35,101.34
2016,1,30,13,15,0.0,113.5,3.2,12.5,113.5,100.04,78.87
2016,1,30,13,30,0.0,82.0,3.1,12.0,82.0,72.61,56.08
2016,1,30,13,45,18.0,145.0,3.05,12.0,154.5,130.13,103.79
2016,1,30,14,0,36.0,208.0,3.0,12.0,227.0,176.29,141.27
2016,1,30,14,15,39.5,199.0,2.95,12.0,218.5,164.99,131.81
2016,1,30,14,30,43.0,190.0,2.9,12.0,210.0,153.21,122.35
2016,1,30,14,45,47.5,178.0,2.85,12.0,198.5,139.04,111.52
2016,1,30,15,0,52.0,166.0,2.8,12.0,187.0,127.22,107.68
2016,1,30,15,15,48.5,149.5,2.65,11.5,167.5,115.7,97.95
2016,1,30,15,30,45.0,133.0,2.5,11.0,148.0,103.9,87.82
2016,1,30,15,45,39.5,115.0,2.35,11.0,127.0,90.87,76.29
2016,1,30,16,0,34.0,97.0,2.2,11.0,106.0,77.55,64.32
2016,1,30,16,15,25.5,78.5,1.9,10.0,84.5,63.61,51.79
2016,1,30,16,30,17.0,60.0,1.6,9.0,63.0,49.38,38.73
2016,1,30,16,45,8.5,41.5,1.3,8.5,43.0,35.33,25.5
2016,1,30,17,0,0.0,23.0,1.0,8.0,23.0,20.09,9.55
2016,1,30,17,15,0.0,11.5,0.95,8.0,11.5,10.46,0.0
2016,1,30,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,2.5,1.95,5.0,2.5,2.27,0.0
2016,1,31,7,30,0.0,5.0,2.1,5.0,5.0,4.38,0.0
2016,1,31,7,45,0.0,11.0,2.25,5.0,11.0,9.66,2.48
2016,1,31,8,0,0.0,17.0,2.4,5.0,17.0,14.94,7.38
2016,1,31,8,15,0.0,24.0,2.5,5.0,24.0,21.11,12.99
2016,1,31,8,30,0.0,31.0,2.6,5.0,31.0,27.3,18.58
2016,1,31,8,45,0.0,37.5,2.75,5.0,37.5,33.05,23.73
2016,1,31,9,0,0.0,44.0,2.9,5.0,44.0,38.8,28.81
2016,1,31,9,15,0.0,50.5,3.0,5.0,50.5,44.57,33.85
2016,1,31,9,30,0.0,57.0,3.1,5.0,57.0,50.34,38.85
2016,1,31,9,45,0.0,101.0,3.25,5.0,101.0,91.14,74.39
2016,1,31,10,0,0.0,145.0,3.4,5.0,145.0,134.01,111.2
2016,1,31,10,15,0.0,134.5,3.5,5.0,134.5,122.41,100.95
2016,1,31,10,30,0.0,124.0,3.6,5.0,124.0,111.65,91.53
2016,1,31,10,45,0.0,113.5,3.75,5.5,113.5,101.44,82.46
2016,1,31,11,0,0.0,103.0,3.9,6.0,103.0,91.59,73.75
2016,1,31,11,15,31.5,178.5,4.05,6.0,197.0,186.17,154.75
2016,1,31,11,30,63.0,254.0,4.2,6.0,291.0,274.93,228.88
2016,1,31,11,45,71.5,261.5,4.35,6.5,303.5,281.75,233.7
2016,1,31,12,0,80.0,269.0,4.5,7.0,316.0,287.6,237.86
2016,1,31,12,15,107.0,274.5,4.65,7.0,337.5,299.83,247.71
2016,1,31,12,30,134.0,280.0,4.8,7.0,359.0,312.1,257.28
2016,1,31,12,45,103.5,270.5,5.0,7.5,331.0,279.48,229.61
2016,1,31,13,0,73.0,261.0,5.2,8.0,303.0,251.98,206.48
2016,1,31,13,15,72.5,255.0,5.3,8.0,296.0,240.15,196.39
2016,1,31,13,30,72.0,249.0,5.4,8.0,289.0,228.25,186.18
2016,1,31,13,45,49.0,225.5,5.55,8.0,252.0,197.86,161.36
2016,1,31,14,0,26.0,202.0,5.7,8.0,215.0,174.79,142.93
2016,1,31,14,15,13.0,111.0,5.7,8.0,117.5,98.75,79.06
2016,1,31,14,30,0.0,20.0,5.7,8.0,20.0,17.62,9.7
2016,1,31,14,45,277.5,69.0,5.75,8.0,182.0,57.34,37.85
2016,1,31,15,0,555.0,118.0,5.8,8.0,344.0,82.93,69.76
2016,1,31,15,15,662.0,93.0,5.65,7.5,336.0,66.19,54.84
2016,1,31,15,30,769.0,68.0,5.5,7.0,328.0,54.04,43.97
2016,1,31,15,45,708.0,66.5,5.35,6.5,280.0,49.23,39.68
2016,1,31,16,0,647.0,65.0,5.2,6.0,232.0,49.37,39.85
2016,1,31,16,15,578.0,58.0,5.1,5.5,185.0,45.04,35.77
2016,1,31,16,30,509.0,51.0,5.0,5.0,138.0,40.7,31.49
2016,1,31,16,45,374.5,41.5,4.9,5.0,94.5,33.88,24.62
2016,1,31,17,0,240.0,32.0,4.8,5.0,51.0,25.21,14.24
2016,1,31,17,15,120.0,16.0,4.85,5.0,25.5,14.55,0.0
2016,1,31,17,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,4.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,3.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,2.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,1,7,15,211.5,10.0,4.4,2.5,23.5,125.15,0.0
2016,2,1,7,30,423.0,20.0,4.6,3.0,47.0,290.69,163.33
2016,2,1,7,45,538.0,28.0,4.85,3.5,92.5,387.69,323.06
2016,2,1,8,0,653.0,36.0,5.1,4.0,138.0,480.84,412.18
2016,2,1,8,15,716.0,41.0,5.25,4.5,187.0,539.82,466.88
2016,2,1,8,30,779.0,46.0,5.4,5.0,236.0,598.53,518.37
2016,2,1,8,45,819.0,49.0,5.6,5.5,283.5,632.49,546.75
2016,2,1,9,0,859.0,52.0,5.8,6.0,331.0,669.95,576.74
2016,2,1,9,15,884.5,55.0,5.8,6.5,375.0,695.1,595.15
2016,2,1,9,30,910.0,58.0,5.8,7.0,419.0,717.41,610.76
2016,2,1,9,45,923.5,61.5,5.85,7.5,457.5,728.76,617.5
2016,2,1,10,0,937.0,65.0,5.9,8.0,496.0,736.66,621.47
2016,2,1,10,15,950.0,66.5,5.85,8.0,528.0,738.26,621.26
2016,2,1,10,30,963.0,68.0,5.8,8.0,560.0,736.24,618.34
2016,2,1,10,45,971.5,69.0,5.75,8.5,585.0,726.96,608.06
2016,2,1,11,0,980.0,70.0,5.7,9.0,610.0,714.06,594.58
2016,2,1,11,15,984.5,71.0,5.6,9.0,627.0,695.03,577.05
2016,2,1,11,30,989.0,72.0,5.5,9.0,644.0,672.55,556.6
2016,2,1,11,45,988.0,73.5,5.45,9.0,652.5,644.06,531.25
2016,2,1,12,0,987.0,75.0,5.4,9.0,661.0,612.56,503.1
2016,2,1,12,15,986.5,75.5,5.3,9.0,661.5,577.47,471.44
2016,2,1,12,30,986.0,76.0,5.2,9.0,662.0,539.66,436.97
2016,2,1,12,45,971.0,80.5,5.1,9.0,652.0,496.76,397.75
