Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,956.0,85.0,5.0,9.0,642.0,452.45,356.69
2016,2,1,13,15,950.0,84.0,4.85,9.0,625.5,405.34,312.47
2016,2,1,13,30,944.0,83.0,4.7,9.0,609.0,356.81,266.47
2016,2,1,13,45,930.0,83.0,4.55,9.0,584.5,305.87,218.59
2016,2,1,14,0,916.0,83.0,4.4,9.0,560.0,254.66,171.33
2016,2,1,14,15,902.0,81.5,4.15,8.5,529.0,196.85,121.34
2016,2,1,14,30,888.0,80.0,3.9,8.0,498.0,144.29,81.31
2016,2,1,14,45,867.0,77.5,3.7,8.0,460.5,91.25,52.08
2016,2,1,15,0,846.0,75.0,3.5,8.0,423.0,57.5,46.73
2016,2,1,15,15,818.5,71.5,3.15,7.5,380.5,55.75,45.36
2016,2,1,15,30,791.0,68.0,2.8,7.0,338.0,54.03,43.97
2016,2,1,15,45,762.0,61.5,2.5,7.0,292.5,49.74,40.1
2016,2,1,16,0,733.0,55.0,2.2,7.0,247.0,45.34,36.05
2016,2,1,16,15,671.5,49.5,1.95,6.0,199.0,41.61,32.63
2016,2,1,16,30,610.0,44.0,1.7,5.0,151.0,37.91,29.05
2016,2,1,16,45,520.0,34.5,1.5,4.5,106.0,30.21,21.53
2016,2,1,17,0,430.0,25.0,1.3,4.0,61.0,22.31,12.54
2016,2,1,17,15,215.0,12.5,1.25,3.5,30.5,11.37,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,7,15,17.0,12.0,0.75,4.0,13.0,20.29,0.0
2016,2,2,7,30,34.0,24.0,0.8,4.0,26.0,56.28,29.88
2016,2,2,7,45,74.0,42.5,0.9,4.5,52.5,108.32,87.04
2016,2,2,8,0,114.0,61.0,1.0,5.0,79.0,155.46,130.45
2016,2,2,8,15,133.5,80.5,1.0,5.0,108.5,191.32,162.84
2016,2,2,8,30,153.0,100.0,1.0,5.0,138.0,226.71,193.96
2016,2,2,8,45,166.0,119.0,1.05,5.5,167.5,256.5,219.06
2016,2,2,9,0,179.0,138.0,1.1,6.0,197.0,285.6,242.86
2016,2,2,9,15,190.5,154.0,1.15,6.5,224.0,309.0,261.37
2016,2,2,9,30,202.0,170.0,1.2,7.0,251.0,331.67,278.9
2016,2,2,9,45,122.0,179.5,1.3,7.5,230.0,281.39,235.02
2016,2,2,10,0,42.0,189.0,1.4,8.0,209.0,219.76,181.78
2016,2,2,10,15,33.0,194.5,1.5,8.0,210.5,215.5,177.93
2016,2,2,10,30,24.0,200.0,1.6,8.0,212.0,202.18,166.39
2016,2,2,10,45,88.5,229.0,1.7,8.5,278.0,281.44,232.17
2016,2,2,11,0,153.0,258.0,1.8,9.0,344.0,356.86,292.53
2016,2,2,11,15,94.0,248.5,1.9,9.0,302.0,294.28,240.7
2016,2,2,11,30,35.0,239.0,2.0,9.0,260.0,243.95,198.94
2016,2,2,11,45,30.0,236.0,2.15,9.5,254.0,234.41,190.8
2016,2,2,12,0,25.0,233.0,2.3,10.0,248.0,221.33,179.67
2016,2,2,12,15,19.0,223.0,2.35,10.0,234.5,207.17,168.0
2016,2,2,12,30,13.0,213.0,2.4,10.0,221.0,193.69,156.92
2016,2,2,12,45,13.0,210.5,2.5,10.0,218.5,189.89,153.84
2016,2,2,13,0,13.0,208.0,2.6,10.0,216.0,186.05,150.73
2016,2,2,13,15,209.5,216.5,2.6,10.0,334.5,256.52,204.7
2016,2,2,13,30,406.0,225.0,2.6,10.0,453.0,307.86,239.25
2016,2,2,13,45,402.5,217.0,2.65,10.0,435.5,276.29,210.96
2016,2,2,14,0,399.0,209.0,2.7,10.0,418.0,244.57,183.08
2016,2,2,14,15,626.5,143.0,2.6,10.0,450.5,202.36,137.17
2016,2,2,14,30,854.0,77.0,2.5,10.0,483.0,141.38,79.03
2016,2,2,14,45,841.0,73.0,2.45,10.0,448.0,89.28,49.29
2016,2,2,15,0,828.0,69.0,2.4,10.0,413.0,52.55,41.9
2016,2,2,15,15,802.0,66.0,2.1,9.5,372.0,51.09,40.8
2016,2,2,15,30,776.0,63.0,1.8,9.0,331.0,49.65,39.67
2016,2,2,15,45,740.5,58.5,1.5,9.0,286.5,46.94,37.25
2016,2,2,16,0,705.0,54.0,1.2,9.0,242.0,44.2,34.76
2016,2,2,16,15,645.5,48.5,1.1,8.0,195.0,40.46,31.37
2016,2,2,16,30,586.0,43.0,1.0,7.0,148.0,36.73,27.8
2016,2,2,16,45,486.5,35.0,0.95,6.5,104.0,27.91,19.38
2016,2,2,17,0,387.0,27.0,0.9,6.0,60.0,22.1,12.62
2016,2,2,17,15,193.5,13.5,0.9,6.0,30.0,12.28,0.0
2016,2,2,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,7,15,166.5,11.0,1.05,3.5,22.5,102.33,0.0
2016,2,3,7,30,333.0,22.0,1.2,4.0,45.0,252.35,161.82
2016,2,3,7,45,442.5,31.0,1.4,5.0,87.5,343.41,282.81
2016,2,3,8,0,552.0,40.0,1.6,6.0,130.0,425.65,357.79
2016,2,3,8,15,617.0,45.5,1.6,6.5,176.5,485.39,409.8
2016,2,3,8,30,682.0,51.0,1.6,7.0,223.0,545.03,458.99
2016,2,3,8,45,722.5,55.5,1.65,7.5,268.0,586.06,491.08
2016,2,3,9,0,763.0,60.0,1.7,8.0,313.0,625.34,520.4
2016,2,3,9,15,791.5,63.5,1.65,8.5,355.5,652.75,538.95
2016,2,3,9,30,820.0,67.0,1.6,9.0,398.0,677.45,554.94
2016,2,3,9,45,833.0,71.5,1.55,9.5,434.5,689.39,561.01
2016,2,3,10,0,846.0,76.0,1.5,10.0,471.0,698.07,564.67
2016,2,3,10,15,861.0,77.5,1.45,10.5,502.5,701.27,564.32
2016,2,3,10,30,876.0,79.0,1.4,11.0,534.0,696.43,558.15
2016,2,3,10,45,883.5,81.5,1.35,11.5,558.0,689.2,549.68
2016,2,3,11,0,891.0,84.0,1.3,12.0,582.0,678.61,538.71
2016,2,3,11,15,898.0,85.0,1.3,12.0,599.0,662.74,525.28
2016,2,3,11,30,905.0,86.0,1.3,12.0,616.0,643.59,509.25
2016,2,3,11,45,909.0,86.0,1.35,12.5,625.5,618.43,488.02
2016,2,3,12,0,913.0,86.0,1.4,13.0,635.0,590.28,464.18
2016,2,3,12,15,914.5,86.0,1.4,13.0,636.5,557.93,437.17
2016,2,3,12,30,916.0,86.0,1.4,13.0,638.0,522.94,407.5
2016,2,3,12,45,909.0,88.0,1.4,13.0,630.5,483.55,373.71
2016,2,3,13,0,902.0,90.0,1.4,13.0,623.0,442.38,337.72
2016,2,3,13,15,636.0,162.5,1.3,13.0,533.5,364.23,276.66
2016,2,3,13,30,370.0,235.0,1.2,13.0,444.0,306.21,233.97
2016,2,3,13,45,305.5,236.0,1.2,13.0,404.0,267.2,203.19
2016,2,3,14,0,241.0,237.0,1.2,13.0,364.0,236.99,180.19
2016,2,3,14,15,332.0,207.5,1.15,13.0,372.5,208.93,153.13
2016,2,3,14,30,423.0,178.0,1.1,13.0,381.0,170.61,119.39
2016,2,3,14,45,338.5,176.5,1.05,13.0,331.0,142.54,105.27
2016,2,3,15,0,254.0,175.0,1.0,13.0,281.0,122.92,103.06
2016,2,3,15,15,241.5,160.0,0.85,12.5,253.0,113.93,95.66
2016,2,3,15,30,229.0,145.0,0.7,12.0,225.0,104.66,87.88
2016,2,3,15,45,218.0,126.5,0.6,11.5,194.5,92.82,77.71
2016,2,3,16,0,207.0,108.0,0.5,11.0,164.0,80.58,66.98
2016,2,3,16,15,185.5,89.0,0.5,10.5,132.0,67.54,55.3
2016,2,3,16,30,164.0,70.0,0.5,10.0,100.0,54.06,42.97
2016,2,3,16,45,128.0,51.0,0.55,9.5,70.5,40.11,29.95
2016,2,3,17,0,92.0,32.0,0.6,9.0,41.0,25.73,15.73
2016,2,3,17,15,46.0,16.0,0.55,9.0,20.5,13.17,0.0
2016,2,3,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,15,176.0,11.5,0.4,5.5,24.0,108.58,0.0
2016,2,4,7,30,352.0,23.0,0.4,6.0,48.0,267.14,177.86
2016,2,4,7,45,462.5,31.5,0.4,7.0,91.5,350.43,284.08
2016,2,4,8,0,573.0,40.0,0.4,8.0,135.0,441.12,361.96
2016,2,4,8,15,637.0,46.0,0.45,8.5,182.5,501.38,412.27
2016,2,4,8,30,701.0,52.0,0.5,9.0,230.0,561.55,460.03
2016,2,4,8,45,741.5,56.0,0.55,10.0,276.0,602.43,489.53
2016,2,4,9,0,782.0,60.0,0.6,11.0,322.0,641.45,516.45
2016,2,4,9,15,809.5,63.0,0.65,11.5,365.0,667.8,534.08
2016,2,4,9,30,837.0,66.0,0.7,12.0,408.0,691.37,549.41
2016,2,4,9,45,845.5,71.5,0.8,12.5,443.5,701.42,555.44
2016,2,4,10,0,854.0,77.0,0.9,13.0,479.0,708.11,559.18
2016,2,4,10,15,868.0,79.0,0.95,13.0,510.5,711.19,560.78
2016,2,4,10,30,882.0,81.0,1.0,13.0,542.0,710.79,559.97
2016,2,4,10,45,892.0,82.5,1.05,13.5,566.5,699.36,549.8
2016,2,4,11,0,902.0,84.0,1.1,14.0,591.0,689.18,540.38
2016,2,4,11,15,908.0,85.0,1.1,14.0,608.0,672.47,526.55
2016,2,4,11,30,914.0,86.0,1.1,14.0,625.0,652.47,510.18
2016,2,4,11,45,917.5,86.0,1.15,14.0,634.0,626.77,489.84
2016,2,4,12,0,921.0,86.0,1.2,14.0,643.0,598.07,466.83
2016,2,4,12,15,921.0,86.0,1.15,14.0,644.0,564.66,439.0
2016,2,4,12,30,921.0,86.0,1.1,14.0,645.0,528.69,408.66
2016,2,4,12,45,921.5,84.5,1.1,14.5,638.0,489.15,374.51
2016,2,4,13,0,922.0,83.0,1.1,15.0,631.0,447.36,337.81
2016,2,4,13,15,916.0,82.0,1.1,15.0,615.5,401.6,297.88
2016,2,4,13,30,910.0,81.0,1.1,15.0,600.0,354.49,256.02
2016,2,4,13,45,900.5,80.0,1.1,15.0,577.0,305.3,212.08
2016,2,4,14,0,891.0,79.0,1.1,15.0,554.0,255.5,167.88
2016,2,4,14,15,691.5,121.5,1.1,14.5,478.0,199.51,128.93
2016,2,4,14,30,492.0,164.0,1.1,14.0,402.0,169.29,114.79
2016,2,4,14,45,486.5,151.5,1.15,14.0,372.0,128.9,89.0
2016,2,4,15,0,481.0,139.0,1.2,14.0,342.0,95.2,78.63
2016,2,4,15,15,460.5,129.0,1.1,13.5,308.5,89.78,74.27
2016,2,4,15,30,440.0,119.0,1.0,13.0,275.0,84.21,69.66
2016,2,4,15,45,415.5,106.0,0.9,12.5,237.5,76.3,62.87
2016,2,4,16,0,391.0,93.0,0.8,12.0,200.0,68.11,55.71
2016,2,4,16,15,354.5,78.5,0.8,11.0,162.0,58.46,47.14
2016,2,4,16,30,318.0,64.0,0.8,10.0,124.0,48.48,38.03
2016,2,4,16,45,259.0,48.5,0.85,9.5,88.0,37.3,27.53
2016,2,4,17,0,200.0,33.0,0.9,9.0,52.0,25.75,16.02
2016,2,4,17,15,100.0,16.5,0.9,8.5,26.0,12.99,0.0
2016,2,4,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,7,15,157.5,13.0,1.05,5.0,24.5,100.12,0.0
2016,2,5,7,30,315.0,26.0,1.2,6.0,49.0,251.08,175.37
2016,2,5,7,45,423.0,36.0,1.35,7.0,92.5,340.52,280.02
2016,2,5,8,0,531.0,46.0,1.5,8.0,136.0,430.07,358.99
2016,2,5,8,15,598.0,52.5,1.5,8.5,183.5,491.41,411.35
2016,2,5,8,30,665.0,59.0,1.5,9.0,231.0,553.14,461.36
2016,2,5,8,45,703.5,65.0,1.55,9.5,276.5,594.15,493.14
2016,2,5,9,0,742.0,71.0,1.6,10.0,322.0,629.28,518.81
2016,2,5,9,15,772.0,74.5,1.65,11.0,365.0,657.96,537.8
2016,2,5,9,30,802.0,78.0,1.7,12.0,408.0,683.89,554.21
2016,2,5,9,45,831.5,78.5,1.8,13.0,448.0,702.94,565.56
2016,2,5,10,0,861.0,79.0,1.9,14.0,488.0,718.7,574.4
2016,2,5,10,15,875.5,81.0,1.9,14.5,520.0,722.1,574.49
2016,2,5,10,30,890.0,83.0,1.9,15.0,552.0,721.99,572.25
2016,2,5,10,45,901.0,84.0,1.9,15.5,577.0,710.49,561.38
2016,2,5,11,0,912.0,85.0,1.9,16.0,602.0,700.27,551.25
2016,2,5,11,15,918.5,86.0,1.85,16.0,619.5,683.65,536.97
2016,2,5,11,30,925.0,87.0,1.8,16.0,637.0,663.68,520.12
2016,2,5,11,45,929.0,87.5,1.75,16.5,646.5,638.44,498.23
2016,2,5,12,0,933.0,88.0,1.7,17.0,656.0,610.11,473.8
2016,2,5,12,15,933.5,88.0,1.65,17.0,657.0,576.47,445.93
2016,2,5,12,30,934.0,88.0,1.6,17.0,658.0,540.2,415.49
2016,2,5,12,45,930.0,88.0,1.55,17.5,650.5,499.44,380.26
2016,2,5,13,0,926.0,88.0,1.5,18.0,643.0,456.7,342.84
2016,2,5,13,15,921.0,87.5,1.4,18.0,627.5,411.39,303.13
2016,2,5,13,30,916.0,87.0,1.3,18.0,612.0,364.58,261.53
2016,2,5,13,45,902.5,87.0,1.2,18.0,588.5,314.65,217.33
2016,2,5,14,0,889.0,87.0,1.1,18.0,565.0,259.63,169.5
2016,2,5,14,15,716.5,119.5,0.95,17.5,491.5,204.24,130.03
2016,2,5,14,30,544.0,152.0,0.8,17.0,418.0,168.0,109.83
2016,2,5,14,45,505.5,147.5,0.7,17.0,380.5,128.78,86.51
2016,2,5,15,0,467.0,143.0,0.6,17.0,343.0,97.61,79.63
2016,2,5,15,15,593.0,104.5,0.6,16.5,332.5,73.48,59.14
2016,2,5,15,30,719.0,66.0,0.6,16.0,322.0,51.34,40.0
2016,2,5,15,45,660.5,68.0,0.6,15.5,279.5,49.38,38.45
2016,2,5,16,0,602.0,70.0,0.6,15.0,237.0,52.4,41.2
2016,2,5,16,15,586.5,59.5,0.65,14.0,197.5,45.51,35.13
2016,2,5,16,30,571.0,49.0,0.7,13.0,158.0,38.32,28.61
2016,2,5,16,45,480.5,39.5,0.75,12.5,113.0,31.48,22.15
2016,2,5,17,0,390.0,30.0,0.8,12.0,68.0,24.47,14.94
2016,2,5,17,15,195.0,15.0,0.9,11.5,34.0,11.99,0.0
2016,2,5,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,188.5,12.0,0.9,7.5,27.0,117.18,0.0
2016,2,6,7,30,377.0,24.0,0.9,8.0,54.0,279.96,200.52
2016,2,6,7,45,485.5,32.5,0.95,9.0,98.5,369.26,300.86
2016,2,6,8,0,594.0,41.0,1.0,10.0,143.0,460.06,378.82
2016,2,6,8,15,655.5,46.5,1.1,10.5,191.0,519.01,428.55
2016,2,6,8,30,717.0,52.0,1.2,11.0,239.0,577.69,475.32
2016,2,6,8,45,756.0,56.0,1.35,12.0,285.5,618.05,505.26
2016,2,6,9,0,795.0,60.0,1.5,13.0,332.0,656.52,532.63
2016,2,6,9,15,821.0,63.0,1.6,13.5,375.0,682.12,550.16
2016,2,6,9,30,847.0,66.0,1.7,14.0,418.0,704.91,565.31
2016,2,6,9,45,857.0,70.5,1.8,14.5,454.0,714.93,570.89
2016,2,6,10,0,867.0,75.0,1.9,15.0,490.0,721.6,574.11
2016,2,6,10,15,880.0,77.0,1.9,15.5,521.5,718.88,569.82
2016,2,6,10,30,893.0,79.0,1.9,16.0,553.0,718.23,567.26
2016,2,6,10,45,902.0,80.5,1.9,16.5,577.5,710.78,559.68
2016,2,6,11,0,911.0,82.0,1.9,17.0,602.0,699.87,549.04
2016,2,6,11,15,916.5,82.5,1.85,17.0,618.5,682.19,534.09
2016,2,6,11,30,922.0,83.0,1.8,17.0,635.0,661.23,516.62
2016,2,6,11,45,925.0,83.5,1.75,17.0,644.0,635.57,495.47
2016,2,6,12,0,928.0,84.0,1.7,17.0,653.0,606.88,471.74
2016,2,6,12,15,928.0,84.0,1.7,17.0,653.5,573.21,444.15
2016,2,6,12,30,928.0,84.0,1.7,17.0,654.0,536.96,413.97
2016,2,6,12,45,923.5,84.0,1.75,17.5,646.5,496.24,379.16
2016,2,6,13,0,919.0,84.0,1.8,18.0,639.0,453.61,342.05
2016,2,6,13,15,913.5,83.5,1.9,18.0,623.5,408.46,302.86
2016,2,6,13,30,908.0,83.0,2.0,18.0,608.0,361.87,261.57
2016,2,6,13,45,899.0,81.5,2.1,18.0,585.0,312.3,217.4
2016,2,6,14,0,890.0,80.0,2.2,18.0,562.0,262.08,172.8
2016,2,6,14,15,797.0,94.0,2.15,17.5,508.0,204.54,127.64
2016,2,6,14,30,704.0,108.0,2.1,17.0,454.0,154.63,92.53
2016,2,6,14,45,563.5,131.0,2.1,17.0,395.5,122.68,79.48
2016,2,6,15,0,423.0,154.0,2.1,17.0,337.0,104.53,85.83
2016,2,6,15,15,463.0,131.0,1.85,16.0,313.0,90.81,74.44
2016,2,6,15,30,503.0,108.0,1.6,15.0,289.0,76.59,62.42
2016,2,6,15,45,478.5,97.5,1.35,14.5,251.5,70.31,57.1
2016,2,6,16,0,454.0,87.0,1.1,14.0,214.0,63.81,51.48
2016,2,6,16,15,530.5,65.5,1.1,13.0,188.0,50.19,39.44
2016,2,6,16,30,607.0,44.0,1.1,12.0,162.0,37.19,27.73
2016,2,6,16,45,517.5,36.5,1.1,11.0,117.0,31.45,22.3
2016,2,6,17,0,428.0,29.0,1.1,10.0,72.0,23.49,14.42
2016,2,6,17,15,214.0,14.5,1.05,9.5,36.0,11.5,0.0
2016,2,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,7,15,195.0,12.5,1.25,8.0,28.0,121.93,0.0
2016,2,7,7,30,390.0,25.0,1.4,9.0,56.0,291.27,214.16
2016,2,7,7,45,498.0,32.5,1.6,10.5,101.5,379.01,309.6
2016,2,7,8,0,606.0,40.0,1.8,12.0,147.0,469.04,387.01
2016,2,7,8,15,667.5,45.5,1.85,12.5,195.5,528.31,436.95
2016,2,7,8,30,729.0,51.0,1.9,13.0,244.0,587.39,483.59
2016,2,7,8,45,768.5,54.5,2.0,13.5,291.0,627.77,514.01
2016,2,7,9,0,808.0,58.0,2.1,14.0,338.0,666.25,541.91
2016,2,7,9,15,834.5,61.0,2.1,14.5,381.5,692.44,559.15
2016,2,7,9,30,861.0,64.0,2.1,15.0,425.0,709.81,569.52
2016,2,7,9,45,878.0,67.0,2.1,16.0,463.0,723.35,575.87
2016,2,7,10,0,895.0,70.0,2.1,17.0,501.0,733.61,579.77
2016,2,7,10,15,908.0,71.5,2.15,17.5,533.0,735.77,579.3
2016,2,7,10,30,921.0,73.0,2.2,18.0,565.0,734.44,576.5
2016,2,7,10,45,927.0,75.0,2.25,18.5,589.5,725.27,568.21
2016,2,7,11,0,933.0,77.0,2.3,19.0,614.0,712.62,556.85
2016,2,7,11,15,938.5,78.0,2.3,19.0,631.0,695.12,542.38
2016,2,7,11,30,944.0,79.0,2.3,19.0,648.0,674.24,525.28
2016,2,7,11,45,944.5,80.5,2.3,19.5,657.0,647.58,502.7
2016,2,7,12,0,945.0,82.0,2.3,20.0,666.0,617.92,477.64
2016,2,7,12,15,945.5,82.0,2.3,20.0,667.0,583.95,449.87
2016,2,7,12,30,946.0,82.0,2.3,20.0,668.0,547.3,419.45
2016,2,7,12,45,943.5,81.5,2.3,20.5,660.5,506.31,384.28
2016,2,7,13,0,941.0,81.0,2.3,21.0,653.0,463.2,346.73
2016,2,7,13,15,935.5,80.5,2.25,21.0,637.5,417.07,306.61
2016,2,7,13,30,930.0,80.0,2.2,21.0,622.0,369.46,264.53
2016,2,7,13,45,919.0,79.5,2.2,21.0,598.5,319.1,219.99
2016,2,7,14,0,908.0,79.0,2.2,21.0,575.0,268.21,175.18
2016,2,7,14,15,896.0,77.5,2.1,20.5,544.5,216.07,131.17
2016,2,7,14,30,884.0,76.0,2.0,20.0,514.0,164.0,91.16
2016,2,7,14,45,864.0,74.5,1.9,20.0,477.0,105.07,54.13
2016,2,7,15,0,844.0,73.0,1.8,20.0,440.0,55.07,42.3
2016,2,7,15,15,818.5,69.5,1.6,19.0,398.0,53.31,41.1
2016,2,7,15,30,793.0,66.0,1.4,18.0,356.0,51.55,39.84
2016,2,7,15,45,754.5,62.5,1.25,17.5,309.5,49.72,38.39
2016,2,7,16,0,716.0,59.0,1.1,17.0,263.0,47.94,36.92
2016,2,7,16,15,658.5,53.5,1.15,16.0,215.0,44.35,33.82
2016,2,7,16,30,601.0,48.0,1.2,15.0,167.0,37.3,27.49
2016,2,7,16,45,504.0,40.0,1.25,14.5,121.0,31.71,22.22
2016,2,7,17,0,407.0,32.0,1.3,14.0,75.0,26.06,16.43
2016,2,7,17,15,203.5,16.0,1.3,13.5,37.5,12.73,0.0
2016,2,7,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,7,15,168.0,14.0,1.25,11.0,28.5,108.54,0.0
2016,2,8,7,30,336.0,28.0,1.2,12.0,57.0,274.2,203.3
2016,2,8,7,45,448.5,37.0,1.2,13.0,102.0,362.29,293.01
2016,2,8,8,0,561.0,46.0,1.2,14.0,147.0,455.45,371.28
2016,2,8,8,15,625.0,52.0,1.3,14.5,195.0,515.46,420.98
2016,2,8,8,30,689.0,58.0,1.4,15.0,243.0,570.9,464.79
2016,2,8,8,45,731.5,62.5,1.55,16.0,290.5,614.46,496.63
2016,2,8,9,0,774.0,67.0,1.7,17.0,338.0,656.16,525.86
2016,2,8,9,15,801.5,70.0,1.65,17.5,381.0,682.95,542.8
2016,2,8,9,30,829.0,73.0,1.6,18.0,424.0,706.94,557.3
2016,2,8,9,45,851.0,75.0,1.6,18.5,463.0,722.65,566.0
2016,2,8,10,0,873.0,77.0,1.6,19.0,502.0,735.05,572.34
2016,2,8,10,15,886.5,79.0,1.6,19.5,533.5,732.6,568.21
2016,2,8,10,30,900.0,81.0,1.6,20.0,565.0,732.28,565.87
2016,2,8,10,45,908.0,82.5,1.65,20.5,590.0,724.05,558.5
2016,2,8,11,0,916.0,84.0,1.7,21.0,615.0,712.36,548.06
2016,2,8,11,15,922.0,85.0,1.65,21.0,632.0,695.38,533.92
2016,2,8,11,30,928.0,86.0,1.6,21.0,649.0,675.06,517.27
2016,2,8,11,45,930.0,87.0,1.55,21.5,658.0,649.03,495.37
2016,2,8,12,0,932.0,88.0,1.5,22.0,667.0,619.99,471.08
2016,2,8,12,15,932.0,88.0,1.4,22.0,668.0,586.03,443.46
2016,2,8,12,30,932.0,88.0,1.3,22.0,669.0,549.46,413.4
2016,2,8,12,45,935.5,85.0,1.25,22.5,663.0,509.28,379.6
2016,2,8,13,0,939.0,82.0,1.2,23.0,657.0,466.62,343.2
2016,2,8,13,15,934.0,81.5,1.15,23.0,641.5,420.67,304.22
2016,2,8,13,30,929.0,81.0,1.1,23.0,626.0,373.2,263.24
2016,2,8,13,45,920.0,80.0,1.05,23.0,603.0,322.91,219.62
2016,2,8,14,0,911.0,79.0,1.0,23.0,580.0,271.91,175.49
2016,2,8,14,15,899.0,77.0,0.9,22.5,549.5,219.13,131.65
2016,2,8,14,30,887.0,75.0,0.8,22.0,519.0,166.44,91.51
2016,2,8,14,45,869.5,73.0,0.75,22.0,482.5,106.96,53.94
2016,2,8,15,0,852.0,71.0,0.7,22.0,446.0,54.99,41.83
2016,2,8,15,15,827.5,68.0,0.65,21.5,404.0,52.07,39.6
2016,2,8,15,30,803.0,65.0,0.6,21.0,362.0,50.68,38.58
2016,2,8,15,45,767.5,61.0,0.55,20.5,315.5,48.42,36.78
2016,2,8,16,0,732.0,57.0,0.5,20.0,269.0,46.17,34.92
2016,2,8,16,15,676.5,52.0,0.55,19.5,221.0,42.95,32.12
2016,2,8,16,30,621.0,47.0,0.6,19.0,173.0,39.75,29.19
2016,2,8,16,45,528.5,39.5,0.65,18.5,126.0,31.22,21.44
2016,2,8,17,0,436.0,32.0,0.7,18.0,79.0,25.98,16.19
2016,2,8,17,15,218.0,16.0,0.75,17.5,39.5,12.67,0.78
2016,2,8,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,7,15,198.5,13.5,1.2,12.0,31.0,126.14,0.0
2016,2,9,7,30,397.0,27.0,1.1,13.0,62.0,311.17,233.67
2016,2,9,7,45,502.0,35.5,1.05,14.5,108.5,395.74,317.63
2016,2,9,8,0,607.0,44.0,1.0,16.0,155.0,478.71,386.03
2016,2,9,8,15,668.0,49.5,1.2,16.5,204.5,538.49,435.37
2016,2,9,8,30,729.0,55.0,1.4,17.0,254.0,597.87,481.48
2016,2,9,8,45,767.5,59.5,1.6,17.5,301.5,639.21,512.35
2016,2,9,9,0,806.0,64.0,1.8,18.0,349.0,678.56,540.78
2016,2,9,9,15,833.0,67.0,1.85,18.5,393.0,705.32,558.21
2016,2,9,9,30,860.0,70.0,1.9,19.0,437.0,729.18,573.24
2016,2,9,9,45,880.0,72.5,1.95,19.5,476.5,744.15,581.69
2016,2,9,10,0,900.0,75.0,2.0,20.0,516.0,750.09,583.75
2016,2,9,10,15,913.5,76.5,2.15,20.5,548.5,752.56,584.23
2016,2,9,10,30,927.0,78.0,2.3,21.0,581.0,751.49,582.27
2016,2,9,10,45,938.0,78.5,2.45,22.0,607.0,743.94,574.7
2016,2,9,11,0,949.0,79.0,2.6,23.0,633.0,732.77,564.32
2016,2,9,11,15,954.5,80.0,2.6,23.0,650.5,714.88,549.78
2016,2,9,11,30,960.0,81.0,2.6,23.0,668.0,693.55,532.62
2016,2,9,11,45,963.5,81.0,2.6,23.5,677.5,666.61,510.19
2016,2,9,12,0,967.0,81.0,2.6,24.0,687.0,636.51,485.18
2016,2,9,12,15,813.0,127.5,2.45,24.0,637.5,563.97,428.7
2016,2,9,12,30,659.0,174.0,2.3,24.0,588.0,494.63,374.84
2016,2,9,12,45,810.5,127.5,2.2,24.0,630.5,493.12,370.41
2016,2,9,13,0,962.0,81.0,2.1,24.0,673.0,478.63,354.04
2016,2,9,13,15,956.0,80.0,1.9,24.0,657.5,430.8,312.77
2016,2,9,13,30,950.0,79.0,1.7,24.0,642.0,381.52,269.82
2016,2,9,13,45,940.0,78.5,1.55,24.0,617.5,330.31,225.08
2016,2,9,14,0,930.0,78.0,1.4,24.0,593.0,278.43,179.94
2016,2,9,14,15,744.5,116.5,1.3,23.5,515.0,216.11,135.59
2016,2,9,14,30,559.0,155.0,1.2,23.0,437.0,179.22,114.92
2016,2,9,14,45,650.0,119.5,1.1,23.0,424.5,124.7,74.32
2016,2,9,15,0,741.0,84.0,1.0,23.0,412.0,66.18,51.15
2016,2,9,15,15,778.5,75.0,0.95,22.0,391.0,57.05,43.76
2016,2,9,15,30,816.0,66.0,0.9,21.0,370.0,51.44,39.22
2016,2,9,15,45,776.5,62.5,0.85,20.5,322.5,49.59,37.78
2016,2,9,16,0,737.0,59.0,0.8,20.0,275.0,47.78,36.31
2016,2,9,16,15,682.5,53.5,0.85,19.0,226.0,44.18,33.26
2016,2,9,16,30,628.0,48.0,0.9,18.0,177.0,40.57,30.04
2016,2,9,16,45,534.0,40.5,0.95,17.5,130.0,31.97,22.23
2016,2,9,17,0,440.0,33.0,1.0,17.0,83.0,26.76,17.03
2016,2,9,17,15,220.0,16.5,1.0,16.5,41.5,13.04,1.99
2016,2,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,7,15,212.5,14.0,0.5,13.5,33.0,161.43,0.0
2016,2,10,7,30,425.0,28.0,0.5,14.0,66.0,330.7,249.02
2016,2,10,7,45,528.0,35.5,0.5,14.5,113.5,406.98,324.51
2016,2,10,8,0,631.0,43.0,0.5,15.0,161.0,495.94,397.53
2016,2,10,8,15,689.0,48.5,0.55,15.5,210.5,554.24,443.56
2016,2,10,8,30,747.0,54.0,0.6,16.0,260.0,612.07,486.5
2016,2,10,8,45,782.5,58.0,0.7,16.5,307.5,651.04,514.41
2016,2,10,9,0,818.0,62.0,0.8,17.0,355.0,687.92,539.97
2016,2,10,9,15,843.0,65.5,0.9,17.5,399.0,714.03,557.2
2016,2,10,9,30,868.0,69.0,1.0,18.0,443.0,737.21,572.11
2016,2,10,9,45,882.5,72.0,1.1,18.5,481.0,742.92,574.62
2016,2,10,10,0,897.0,75.0,1.2,19.0,519.0,751.41,579.26
2016,2,10,10,15,909.5,77.0,1.25,19.5,551.0,753.81,579.1
2016,2,10,10,30,922.0,79.0,1.3,20.0,583.0,752.67,576.66
2016,2,10,10,45,929.0,80.5,1.4,20.5,607.5,743.51,569.3
2016,2,10,11,0,936.0,82.0,1.5,21.0,632.0,730.85,559.33
2016,2,10,11,15,941.5,83.0,1.5,21.0,649.5,713.16,545.23
2016,2,10,11,30,947.0,84.0,1.5,21.0,667.0,692.08,528.57
2016,2,10,11,45,948.0,85.0,1.55,21.0,675.5,664.92,507.71
2016,2,10,12,0,949.0,86.0,1.6,21.0,684.0,634.74,484.26
2016,2,10,12,15,949.0,86.0,1.6,21.0,685.0,600.16,456.78
2016,2,10,12,30,949.0,86.0,1.6,21.0,686.0,562.92,426.7
2016,2,10,12,45,948.0,85.0,1.65,21.0,679.0,521.79,393.2
2016,2,10,13,0,947.0,84.0,1.7,21.0,672.0,478.43,357.02
2016,2,10,13,15,942.0,83.0,1.7,21.0,656.0,431.51,316.98
2016,2,10,13,30,937.0,82.0,1.7,21.0,640.0,383.07,274.81
2016,2,10,13,45,932.5,79.5,1.7,21.0,617.5,332.21,230.02
2016,2,10,14,0,928.0,77.0,1.7,21.0,595.0,280.25,184.21
2016,2,10,14,15,916.0,75.5,1.6,20.5,564.5,226.85,138.88
2016,2,10,14,30,904.0,74.0,1.5,20.0,534.0,173.49,97.03
2016,2,10,14,45,873.5,69.0,1.45,20.0,487.5,116.5,60.45
2016,2,10,15,0,843.0,64.0,1.4,20.0,441.0,62.2,48.39
2016,2,10,15,15,834.0,64.0,1.25,19.5,408.0,48.82,37.08
2016,2,10,15,30,825.0,64.0,1.1,19.0,375.0,49.79,38.11
2016,2,10,15,45,787.5,61.0,0.95,18.5,328.0,48.3,36.97
2016,2,10,16,0,750.0,58.0,0.8,18.0,281.0,46.86,35.83
2016,2,10,16,15,697.5,53.0,0.8,17.5,232.0,43.67,33.05
2016,2,10,16,30,645.0,48.0,0.8,17.0,183.0,40.49,30.14
2016,2,10,16,45,555.5,40.5,0.85,16.5,135.0,34.84,24.88
2016,2,10,17,0,466.0,33.0,0.9,16.0,87.0,26.68,17.14
2016,2,10,17,15,233.0,23.0,0.85,15.5,50.0,18.85,6.55
2016,2,10,17,30,0.0,13.0,0.8,15.0,13.0,11.82,0.0
2016,2,10,17,45,0.0,6.5,0.8,14.5,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,7,15,209.5,14.5,1.0,12.5,34.5,162.3,0.0
2016,2,11,7,30,419.0,29.0,0.9,13.0,69.0,329.69,253.47
2016,2,11,7,45,517.5,37.5,0.85,13.5,116.0,411.88,331.82
2016,2,11,8,0,616.0,46.0,0.8,14.0,163.0,491.71,398.4
2016,2,11,8,15,674.5,51.5,0.9,14.5,212.5,550.55,445.85
2016,2,11,8,30,733.0,57.0,1.0,15.0,262.0,608.82,490.11
2016,2,11,8,45,771.0,61.0,1.15,15.5,310.0,649.6,520.07
2016,2,11,9,0,809.0,65.0,1.3,16.0,358.0,688.33,547.65
2016,2,11,9,15,834.5,68.5,1.2,16.5,402.0,714.84,563.19
2016,2,11,9,30,860.0,72.0,1.1,17.0,446.0,738.42,576.15
2016,2,11,9,45,870.5,76.5,1.05,17.5,483.5,748.91,580.19
2016,2,11,10,0,881.0,81.0,1.0,18.0,521.0,755.98,581.95
2016,2,11,10,15,894.0,83.0,1.0,18.5,553.0,758.43,581.26
2016,2,11,10,30,907.0,85.0,1.0,19.0,585.0,752.26,574.79
2016,2,11,10,45,916.0,86.5,1.05,20.0,610.0,744.59,567.09
2016,2,11,11,0,925.0,88.0,1.1,21.0,635.0,733.38,556.76
2016,2,11,11,15,930.0,88.5,1.15,21.5,652.0,714.94,541.85
2016,2,11,11,30,935.0,89.0,1.2,22.0,669.0,693.17,524.5
2016,2,11,11,45,937.0,89.5,1.25,22.5,678.0,666.31,503.3
2016,2,11,12,0,939.0,90.0,1.3,23.0,687.0,636.42,479.61
2016,2,11,12,15,938.5,90.0,1.3,23.0,687.5,601.78,452.58
2016,2,11,12,30,938.0,90.0,1.3,23.0,688.0,564.54,423.05
2016,2,11,12,45,924.5,94.0,1.3,23.0,678.0,522.41,389.22
2016,2,11,13,0,911.0,98.0,1.3,23.0,668.0,478.89,353.53
2016,2,11,13,15,680.5,165.5,1.2,23.0,585.5,401.51,294.65
2016,2,11,13,30,450.0,233.0,1.1,23.0,503.0,341.1,250.22
2016,2,11,13,45,540.5,194.0,1.05,23.0,506.5,308.58,220.58
2016,2,11,14,0,631.0,155.0,1.0,23.0,510.0,267.99,183.25
2016,2,11,14,15,516.0,177.0,0.9,22.5,457.5,225.68,152.72
2016,2,11,14,30,401.0,199.0,0.8,22.0,405.0,198.99,136.93
2016,2,11,14,45,488.5,164.0,0.75,22.0,397.0,148.97,98.15
2016,2,11,15,0,576.0,129.0,0.7,22.0,389.0,95.25,67.46
2016,2,11,15,15,436.5,139.0,0.7,21.0,326.0,95.13,76.43
2016,2,11,15,30,297.0,149.0,0.7,20.0,263.0,107.43,87.43
2016,2,11,15,45,273.5,134.5,0.7,19.5,229.5,98.25,79.88
2016,2,11,16,0,250.0,120.0,0.7,19.0,196.0,88.77,71.98
2016,2,11,16,15,228.0,101.5,0.75,18.5,161.5,76.31,61.31
2016,2,11,16,30,206.0,83.0,0.8,18.0,127.0,63.44,49.99
2016,2,11,16,45,171.0,63.5,0.85,17.5,93.5,49.39,37.39
2016,2,11,17,0,136.0,44.0,0.9,17.0,60.0,34.9,24.12
2016,2,11,17,15,68.0,26.5,0.9,16.5,34.5,21.4,9.11
2016,2,11,17,30,0.0,9.0,0.9,16.0,9.0,8.19,0.0
2016,2,11,17,45,0.0,4.5,0.9,15.5,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
