Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,7,15,161.5,17.0,0.9,11.0,33.0,139.71,10.77
2016,2,12,7,30,323.0,34.0,1.0,12.0,66.0,277.09,216.61
2016,2,12,7,45,427.5,44.0,1.1,13.0,111.5,363.75,296.31
2016,2,12,8,0,532.0,54.0,1.2,14.0,157.0,454.46,371.93
2016,2,12,8,15,473.5,75.0,1.2,14.5,185.5,447.71,367.3
2016,2,12,8,30,415.0,96.0,1.2,15.0,214.0,435.15,356.98
2016,2,12,8,45,460.5,102.5,1.25,15.5,254.0,478.03,390.53
2016,2,12,9,0,506.0,109.0,1.3,16.0,294.0,520.47,422.16
2016,2,12,9,15,393.5,145.0,1.3,16.5,299.5,479.95,386.97
2016,2,12,9,30,281.0,181.0,1.3,17.0,305.0,421.93,338.99
2016,2,12,9,45,545.5,141.0,1.35,17.5,406.5,581.64,463.05
2016,2,12,10,0,810.0,101.0,1.4,18.0,508.0,729.68,569.63
2016,2,12,10,15,824.5,103.5,1.4,18.5,540.0,734.14,568.92
2016,2,12,10,30,839.0,106.0,1.4,19.0,572.0,735.15,567.44
2016,2,12,10,45,849.5,107.5,1.4,19.5,597.0,728.72,560.5
2016,2,12,11,0,860.0,109.0,1.4,20.0,622.0,718.82,550.98
2016,2,12,11,15,866.5,110.5,1.4,20.0,639.5,702.78,538.11
2016,2,12,11,30,873.0,112.0,1.4,20.0,657.0,683.43,522.8
2016,2,12,11,45,875.0,113.0,1.45,20.0,665.5,657.58,503.03
2016,2,12,12,0,877.0,114.0,1.5,20.0,674.0,628.83,480.81
2016,2,12,12,15,877.0,114.0,1.55,20.0,675.0,595.24,454.57
2016,2,12,12,30,877.0,114.0,1.6,20.0,676.0,559.18,425.85
2016,2,12,12,45,871.0,114.5,1.7,20.5,668.0,518.43,392.36
2016,2,12,13,0,865.0,115.0,1.8,21.0,660.0,476.0,356.75
2016,2,12,13,15,859.0,114.0,1.85,20.5,644.5,430.79,319.24
2016,2,12,13,30,853.0,113.0,1.9,20.0,629.0,384.37,279.7
2016,2,12,13,45,840.5,112.5,2.0,20.0,605.0,335.53,237.18
2016,2,12,14,0,828.0,112.0,2.1,20.0,581.0,286.55,194.35
2016,2,12,14,15,813.5,109.5,2.1,19.5,550.5,235.69,151.22
2016,2,12,14,30,799.0,107.0,2.1,19.0,520.0,185.45,111.37
2016,2,12,14,45,778.0,104.0,2.15,19.0,483.5,128.81,72.68
2016,2,12,15,0,757.0,101.0,2.2,19.0,447.0,79.68,52.47
2016,2,12,15,15,729.5,96.5,2.0,18.5,405.0,66.61,52.67
2016,2,12,15,30,702.0,92.0,1.8,18.0,363.0,65.02,51.54
2016,2,12,15,45,664.5,86.0,1.6,17.5,317.0,62.2,49.29
2016,2,12,16,0,627.0,80.0,1.4,17.0,271.0,59.35,46.95
2016,2,12,16,15,569.5,72.5,1.3,16.0,223.5,55.12,43.38
2016,2,12,16,30,512.0,65.0,1.2,15.0,176.0,50.84,39.58
2016,2,12,16,45,429.0,53.5,1.15,14.5,130.5,42.76,32.12
2016,2,12,17,0,346.0,42.0,1.1,14.0,85.0,34.43,24.15
2016,2,12,17,15,208.5,27.0,1.1,13.5,49.5,21.23,9.91
2016,2,12,17,30,71.0,12.0,1.1,13.0,14.0,10.91,0.0
2016,2,12,17,45,35.5,6.0,1.1,12.5,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,210.5,15.5,1.15,10.5,37.0,168.32,42.85
2016,2,13,7,30,421.0,31.0,1.3,11.0,74.0,336.3,266.17
2016,2,13,7,45,521.5,38.5,1.5,11.5,121.5,419.6,344.25
2016,2,13,8,0,622.0,46.0,1.7,12.0,169.0,500.89,414.22
2016,2,13,8,15,679.5,51.5,1.85,12.5,219.0,559.46,462.19
2016,2,13,8,30,737.0,57.0,2.0,13.0,269.0,617.54,507.35
2016,2,13,8,45,778.0,60.5,2.15,13.5,318.0,660.2,539.02
2016,2,13,9,0,819.0,64.0,2.3,14.0,367.0,700.89,568.25
2016,2,13,9,15,845.0,67.0,2.35,14.5,411.5,727.44,585.62
2016,2,13,9,30,871.0,70.0,2.4,15.0,456.0,751.04,600.58
2016,2,13,9,45,888.5,72.5,2.45,15.5,495.5,758.38,603.5
2016,2,13,10,0,906.0,75.0,2.5,16.0,535.0,768.65,608.72
2016,2,13,10,15,919.5,77.0,2.5,16.5,568.0,771.85,608.53
2016,2,13,10,30,933.0,79.0,2.5,17.0,601.0,771.45,605.94
2016,2,13,10,45,946.0,79.0,2.55,17.5,628.0,764.75,599.33
2016,2,13,11,0,959.0,79.0,2.6,18.0,655.0,754.35,590.27
2016,2,13,11,15,965.0,79.5,2.55,18.0,673.0,736.03,575.43
2016,2,13,11,30,971.0,80.0,2.5,18.0,691.0,714.21,557.5
2016,2,13,11,45,976.5,79.5,2.5,18.5,701.0,687.62,535.13
2016,2,13,12,0,982.0,79.0,2.5,19.0,711.0,657.71,510.04
2016,2,13,12,15,982.5,79.0,2.45,19.0,712.5,622.3,481.17
2016,2,13,12,30,983.0,79.0,2.4,19.0,714.0,584.09,449.6
2016,2,13,12,45,977.5,80.5,2.35,19.0,706.0,541.77,414.22
2016,2,13,13,0,972.0,82.0,2.3,19.0,698.0,497.4,376.41
2016,2,13,13,15,966.5,81.5,2.3,19.0,682.0,449.43,335.06
2016,2,13,13,30,961.0,81.0,2.3,19.0,666.0,399.91,291.49
2016,2,13,13,45,955.0,79.0,2.3,19.5,642.5,347.67,244.54
2016,2,13,14,0,949.0,77.0,2.3,20.0,619.0,294.41,196.69
2016,2,13,14,15,936.5,75.5,2.4,19.5,587.5,239.53,149.53
2016,2,13,14,30,924.0,74.0,2.5,19.0,556.0,184.74,105.4
2016,2,13,14,45,906.5,72.0,2.6,19.0,517.5,129.47,67.97
2016,2,13,15,0,889.0,70.0,2.7,19.0,479.0,75.29,45.57
2016,2,13,15,15,865.5,67.0,2.55,18.5,435.5,50.98,39.07
2016,2,13,15,30,842.0,64.0,2.4,18.0,392.0,49.55,38.02
2016,2,13,15,45,805.5,61.0,2.25,17.5,344.0,48.05,36.87
2016,2,13,16,0,769.0,58.0,2.1,17.0,296.0,46.59,35.71
2016,2,13,16,15,719.0,53.0,1.9,16.0,246.0,43.39,33.01
2016,2,13,16,30,669.0,48.0,1.7,15.0,196.0,40.18,30.16
2016,2,13,16,45,586.5,41.0,1.5,14.0,147.0,35.0,25.39
2016,2,13,17,0,504.0,34.0,1.3,13.0,98.0,29.78,20.31
2016,2,13,17,15,349.0,23.5,1.3,12.5,58.5,19.1,8.93
2016,2,13,17,30,194.0,13.0,1.3,12.0,19.0,11.82,0.0
2016,2,13,17,45,97.0,6.5,1.3,11.5,9.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,7,15,233.0,14.0,1.8,9.5,39.0,177.65,69.25
2016,2,14,7,30,466.0,28.0,2.1,10.0,78.0,354.58,285.22
2016,2,14,7,45,559.5,34.5,2.4,11.0,125.5,435.13,360.68
2016,2,14,8,0,653.0,41.0,2.7,12.0,173.0,518.52,431.96
2016,2,14,8,15,705.0,45.5,2.85,12.5,222.0,572.46,476.31
2016,2,14,8,30,757.0,50.0,3.0,13.0,271.0,625.87,518.15
2016,2,14,8,45,791.5,53.5,3.15,13.5,318.5,664.12,546.63
2016,2,14,9,0,826.0,57.0,3.3,14.0,366.0,693.82,567.69
2016,2,14,9,15,849.5,59.5,3.6,14.5,409.5,718.15,584.79
2016,2,14,9,30,873.0,62.0,3.9,15.0,453.0,739.69,599.5
2016,2,14,9,45,708.5,111.5,4.25,16.0,446.5,682.0,553.36
2016,2,14,10,0,544.0,161.0,4.6,17.0,440.0,601.26,487.2
2016,2,14,10,15,728.5,118.0,4.7,17.5,515.0,689.07,555.59
2016,2,14,10,30,913.0,75.0,4.8,18.0,590.0,756.02,603.98
2016,2,14,10,45,831.0,104.0,4.95,18.5,588.0,718.54,574.13
2016,2,14,11,0,749.0,133.0,5.1,19.0,586.0,675.55,538.53
2016,2,14,11,15,683.5,161.0,5.05,19.0,583.5,639.26,508.46
2016,2,14,11,30,618.0,189.0,5.0,19.0,581.0,601.7,477.42
2016,2,14,11,45,660.0,178.0,5.0,19.0,601.5,594.7,471.14
2016,2,14,12,0,702.0,167.0,5.0,19.0,622.0,583.19,460.92
2016,2,14,12,15,606.0,201.0,4.95,19.0,594.5,531.54,418.58
2016,2,14,12,30,510.0,235.0,4.9,19.0,567.0,481.11,377.42
2016,2,14,12,45,724.0,157.0,4.85,19.5,622.0,491.11,382.11
2016,2,14,13,0,938.0,79.0,4.8,20.0,677.0,483.34,370.38
2016,2,14,13,15,732.5,145.0,4.7,19.5,606.0,411.27,312.48
2016,2,14,13,30,527.0,211.0,4.6,19.0,535.0,354.71,268.24
2016,2,14,13,45,568.0,189.0,4.6,19.0,526.5,318.25,235.08
2016,2,14,14,0,609.0,167.0,4.6,19.0,518.0,278.44,198.45
2016,2,14,14,15,749.5,119.5,4.45,19.0,529.0,231.28,151.86
2016,2,14,14,30,890.0,72.0,4.3,19.0,540.0,181.42,104.43
2016,2,14,14,45,873.0,70.5,4.15,19.0,503.5,128.37,67.76
2016,2,14,15,0,856.0,69.0,4.0,19.0,467.0,76.35,45.2
2016,2,14,15,15,834.5,66.5,3.7,18.5,425.0,50.25,38.41
2016,2,14,15,30,813.0,64.0,3.4,18.0,383.0,49.23,37.72
2016,2,14,15,45,778.0,61.0,3.15,17.5,337.0,47.76,36.6
2016,2,14,16,0,743.0,58.0,2.9,17.0,291.0,46.32,35.47
2016,2,14,16,15,694.5,53.0,2.65,16.0,242.5,43.15,32.79
2016,2,14,16,30,646.0,48.0,2.4,15.0,194.0,39.96,29.97
2016,2,14,16,45,559.0,42.0,2.2,14.5,145.5,35.72,25.98
2016,2,14,17,0,472.0,36.0,2.0,14.0,97.0,28.86,19.46
2016,2,14,17,15,236.0,28.0,1.95,13.5,58.5,22.98,12.32
2016,2,14,17,30,0.0,20.0,1.9,13.0,20.0,18.19,0.0
2016,2,14,17,45,0.0,10.0,1.9,13.0,10.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,246.5,14.5,1.55,12.0,42.0,188.45,91.65
2016,2,15,7,30,493.0,29.0,1.8,13.0,84.0,374.41,298.81
2016,2,15,7,45,584.0,35.5,2.1,14.0,132.5,454.57,371.94
2016,2,15,8,0,675.0,42.0,2.4,15.0,181.0,537.31,441.15
2016,2,15,8,15,727.0,47.0,2.5,15.5,231.5,592.61,485.41
2016,2,15,8,30,779.0,52.0,2.6,16.0,282.0,647.3,527.04
2016,2,15,8,45,814.5,54.5,2.75,17.0,330.5,685.45,553.7
2016,2,15,9,0,850.0,57.0,2.9,18.0,379.0,714.89,572.95
2016,2,15,9,15,873.0,59.5,2.95,18.5,423.5,739.14,588.42
2016,2,15,9,30,896.0,62.0,3.0,19.0,468.0,760.48,601.51
2016,2,15,9,45,913.5,64.0,3.1,19.5,507.0,773.86,608.96
2016,2,15,10,0,931.0,66.0,3.2,20.0,546.0,783.81,613.99
2016,2,15,10,15,942.5,67.0,3.1,20.5,578.5,784.5,611.43
2016,2,15,10,30,954.0,68.0,3.0,21.0,611.0,781.57,606.48
2016,2,15,10,45,962.5,69.0,2.95,21.5,636.5,772.78,597.84
2016,2,15,11,0,971.0,70.0,2.9,22.0,662.0,760.31,586.82
2016,2,15,11,15,976.5,71.0,2.85,22.0,680.0,742.12,573.03
2016,2,15,11,30,982.0,72.0,2.8,22.0,698.0,720.39,555.39
2016,2,15,11,45,984.5,72.5,2.75,22.0,707.5,692.78,533.31
2016,2,15,12,0,987.0,73.0,2.7,22.0,717.0,661.95,508.57
2016,2,15,12,15,987.5,73.0,2.65,22.0,718.5,626.4,479.93
2016,2,15,12,30,988.0,73.0,2.6,22.0,720.0,588.04,448.61
2016,2,15,12,45,982.0,75.0,2.55,22.5,712.0,545.75,412.84
2016,2,15,13,0,976.0,77.0,2.5,23.0,704.0,501.4,374.81
2016,2,15,13,15,971.5,76.5,2.5,22.5,688.5,453.6,334.81
2016,2,15,13,30,967.0,76.0,2.5,22.0,673.0,404.15,292.36
2016,2,15,13,45,960.0,75.0,2.5,22.0,650.0,352.09,246.46
2016,2,15,14,0,953.0,74.0,2.5,22.0,627.0,299.08,199.48
2016,2,15,14,15,942.5,72.5,2.4,21.5,596.0,244.25,152.21
2016,2,15,14,30,932.0,71.0,2.3,21.0,565.0,189.3,107.6
2016,2,15,14,45,917.0,69.0,2.25,21.0,527.5,133.67,69.09
2016,2,15,15,0,902.0,67.0,2.2,21.0,490.0,78.87,44.57
2016,2,15,15,15,881.0,64.5,2.0,20.5,447.0,56.21,43.23
2016,2,15,15,30,860.0,62.0,1.8,20.0,404.0,54.34,41.83
2016,2,15,15,45,828.5,59.0,1.6,19.5,356.0,46.38,35.09
2016,2,15,16,0,797.0,56.0,1.4,19.0,308.0,44.86,33.9
2016,2,15,16,15,750.5,51.5,1.3,17.5,258.0,42.02,31.62
2016,2,15,16,30,704.0,47.0,1.2,16.0,208.0,39.18,29.2
2016,2,15,16,45,626.0,40.5,1.2,15.0,158.0,34.42,24.83
2016,2,15,17,0,548.0,34.0,1.2,14.0,108.0,29.62,20.2
2016,2,15,17,15,402.0,24.5,1.2,13.5,66.0,21.67,11.68
2016,2,15,17,30,256.0,15.0,1.2,13.0,24.0,13.64,0.0
2016,2,15,17,45,128.0,7.5,1.2,13.0,12.0,0.0,0.0
2016,2,15,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,7,15,245.5,15.5,1.15,13.0,43.5,195.17,109.35
2016,2,16,7,30,491.0,31.0,1.3,14.0,87.0,377.0,300.14
2016,2,16,7,45,578.0,38.0,1.5,15.0,136.0,455.83,370.2
2016,2,16,8,0,665.0,45.0,1.7,16.0,185.0,536.86,436.72
2016,2,16,8,15,717.0,50.0,1.75,16.5,235.5,592.32,480.0
2016,2,16,8,30,769.0,55.0,1.8,17.0,286.0,647.08,520.63
2016,2,16,8,45,802.5,58.5,1.85,17.5,334.0,685.1,547.15
2016,2,16,9,0,836.0,62.0,1.9,18.0,382.0,720.94,571.25
2016,2,16,9,15,859.0,65.0,1.9,18.5,426.0,739.13,581.6
2016,2,16,9,30,882.0,68.0,1.9,19.0,470.0,760.97,594.48
2016,2,16,9,45,900.0,69.5,1.95,20.0,509.0,774.01,600.19
2016,2,16,10,0,918.0,71.0,2.0,21.0,548.0,783.69,603.6
2016,2,16,10,15,929.0,72.5,2.05,21.5,580.5,784.59,602.12
2016,2,16,10,30,940.0,74.0,2.1,22.0,613.0,781.9,598.35
2016,2,16,10,45,947.5,75.5,2.15,22.5,638.0,773.0,590.44
2016,2,16,11,0,955.0,77.0,2.2,23.0,663.0,760.49,580.21
2016,2,16,11,15,960.0,77.5,2.2,23.0,680.5,741.58,566.36
2016,2,16,11,30,965.0,78.0,2.2,23.0,698.0,719.23,548.89
2016,2,16,11,45,967.0,78.5,2.2,23.5,707.0,691.61,526.41
2016,2,16,12,0,969.0,79.0,2.2,24.0,716.0,660.85,501.42
2016,2,16,12,15,969.5,79.0,2.1,24.0,717.5,625.74,473.35
2016,2,16,12,30,970.0,79.0,2.0,24.0,719.0,587.85,442.73
2016,2,16,12,45,969.5,78.0,1.95,24.0,711.5,545.94,408.71
2016,2,16,13,0,969.0,77.0,1.9,24.0,704.0,501.68,372.08
2016,2,16,13,15,965.0,76.5,1.85,24.0,688.5,454.32,332.19
2016,2,16,13,30,961.0,76.0,1.8,24.0,673.0,405.27,290.03
2016,2,16,13,45,954.0,74.5,1.75,24.0,650.0,353.0,244.66
2016,2,16,14,0,947.0,73.0,1.7,24.0,627.0,299.82,198.2
2016,2,16,14,15,936.5,71.5,1.6,24.0,596.5,245.23,151.39
2016,2,16,14,30,926.0,70.0,1.5,24.0,566.0,190.53,107.17
2016,2,16,14,45,912.0,68.0,1.45,24.0,528.5,135.25,68.97
2016,2,16,15,0,898.0,66.0,1.4,24.0,491.0,80.68,44.0
2016,2,16,15,15,877.0,64.0,1.3,23.0,448.0,55.81,42.4
2016,2,16,15,30,856.0,62.0,1.2,22.0,405.0,54.3,41.44
2016,2,16,15,45,828.0,58.0,1.1,21.5,358.0,45.49,34.01
2016,2,16,16,0,800.0,54.0,1.0,21.0,311.0,43.14,32.11
2016,2,16,16,15,754.5,50.0,1.0,20.0,261.0,40.67,30.1
2016,2,16,16,30,709.0,46.0,1.0,19.0,211.0,38.21,27.98
2016,2,16,16,45,637.0,39.5,1.05,18.5,161.0,33.42,23.61
2016,2,16,17,0,565.0,33.0,1.1,18.0,111.0,28.57,18.98
2016,2,16,17,15,282.5,29.5,1.1,17.5,68.5,24.16,13.71
2016,2,16,17,30,0.0,26.0,1.1,17.0,26.0,20.99,0.0
2016,2,16,17,45,0.0,13.0,1.15,17.0,13.0,11.82,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,4.5,2.75,11.5,4.5,0.0,0.0
2016,2,17,7,0,0.0,9.0,2.9,12.0,9.0,8.19,0.0
2016,2,17,7,15,89.5,25.5,3.05,12.0,36.0,104.24,62.38
2016,2,17,7,30,179.0,42.0,3.2,12.0,63.0,201.76,163.2
2016,2,17,7,45,212.0,61.0,3.35,12.5,97.5,235.89,196.4
2016,2,17,8,0,245.0,80.0,3.5,13.0,132.0,284.33,239.07
2016,2,17,8,15,265.5,98.5,3.65,13.0,168.0,323.3,272.73
2016,2,17,8,30,286.0,117.0,3.8,13.0,204.0,361.72,304.84
2016,2,17,8,45,300.0,133.5,4.0,13.5,238.0,391.91,328.76
2016,2,17,9,0,314.0,150.0,4.2,14.0,272.0,421.09,351.32
2016,2,17,9,15,157.0,137.0,4.35,14.0,198.0,269.75,224.65
2016,2,17,9,30,0.0,124.0,4.5,14.0,124.0,113.6,90.35
2016,2,17,9,45,0.0,138.0,4.7,14.5,138.0,126.51,100.85
2016,2,17,10,0,0.0,152.0,4.9,15.0,152.0,139.31,111.0
2016,2,17,10,15,0.0,85.5,5.05,15.0,85.5,75.73,58.0
2016,2,17,10,30,0.0,19.0,5.2,15.0,19.0,16.77,8.49
2016,2,17,10,45,89.0,157.5,5.4,15.0,213.0,221.92,180.88
2016,2,17,11,0,178.0,296.0,5.6,15.0,407.0,420.88,340.78
2016,2,17,11,15,114.0,289.5,5.75,15.0,361.5,352.62,284.46
2016,2,17,11,30,50.0,283.0,5.9,15.0,316.0,297.37,238.79
2016,2,17,11,45,102.0,303.0,6.1,15.0,370.5,344.06,276.85
2016,2,17,12,0,154.0,323.0,6.3,15.0,425.0,391.57,314.76
2016,2,17,12,15,94.0,298.0,6.4,15.0,360.5,320.57,257.19
2016,2,17,12,30,34.0,273.0,6.5,15.0,296.0,259.96,207.96
2016,2,17,12,45,50.0,284.5,6.6,15.0,318.0,272.94,218.41
2016,2,17,13,0,66.0,296.0,6.7,15.0,340.0,283.75,226.84
2016,2,17,13,15,102.0,298.0,6.75,15.0,363.5,292.66,233.33
2016,2,17,13,30,138.0,300.0,6.8,15.0,387.0,295.44,234.36
2016,2,17,13,45,128.5,288.0,6.85,15.0,367.0,271.12,214.22
2016,2,17,14,0,119.0,276.0,6.9,15.0,347.0,247.79,195.01
2016,2,17,14,15,129.0,262.5,6.85,14.5,335.5,228.37,178.7
2016,2,17,14,30,139.0,249.0,6.8,14.0,324.0,207.95,161.81
2016,2,17,14,45,69.5,196.0,6.8,14.0,233.5,160.66,126.56
2016,2,17,15,0,0.0,143.0,6.8,14.0,143.0,120.62,96.32
2016,2,17,15,15,8.0,146.5,6.6,13.5,150.0,121.8,102.33
2016,2,17,15,30,16.0,150.0,6.4,13.0,157.0,122.97,103.82
2016,2,17,15,45,11.5,133.0,6.2,13.0,138.0,109.6,92.24
2016,2,17,16,0,7.0,116.0,6.0,13.0,119.0,96.08,80.41
2016,2,17,16,15,3.5,97.5,5.8,12.5,99.0,81.35,67.46
2016,2,17,16,30,0.0,79.0,5.6,12.0,79.0,66.47,54.12
2016,2,17,16,45,0.0,60.0,5.45,12.0,60.0,51.07,39.99
2016,2,17,17,0,0.0,41.0,5.3,12.0,41.0,35.47,25.57
2016,2,17,17,15,0.0,25.0,5.35,12.0,25.0,21.98,12.52
2016,2,17,17,30,0.0,9.0,5.4,12.0,9.0,7.91,0.0
2016,2,17,17,45,0.0,4.5,5.45,12.0,4.5,4.09,0.0
2016,2,17,18,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,6.0,1.4,8.5,6.0,0.0,0.0
2016,2,18,7,0,0.0,12.0,1.5,9.0,12.0,10.91,0.0
2016,2,18,7,15,122.0,31.0,1.7,9.0,46.0,136.84,90.6
2016,2,18,7,30,244.0,50.0,1.9,9.0,80.0,255.75,209.85
2016,2,18,7,45,346.0,62.5,2.1,9.5,126.5,341.39,286.47
2016,2,18,8,0,448.0,75.0,2.3,10.0,173.0,432.15,364.3
2016,2,18,8,15,512.0,84.0,2.4,10.0,222.0,497.25,418.93
2016,2,18,8,30,576.0,93.0,2.5,10.0,271.0,562.56,471.84
2016,2,18,8,45,628.0,97.5,2.6,10.5,319.5,613.39,510.89
2016,2,18,9,0,680.0,102.0,2.7,11.0,368.0,662.54,547.09
2016,2,18,9,15,710.0,106.5,2.7,11.0,412.0,692.88,568.54
2016,2,18,9,30,740.0,111.0,2.7,11.0,456.0,720.56,587.79
2016,2,18,9,45,775.0,110.0,2.7,11.0,497.0,742.81,602.79
2016,2,18,10,0,810.0,109.0,2.7,11.0,538.0,758.16,612.65
2016,2,18,10,15,648.0,160.5,2.65,11.0,517.0,685.57,554.76
2016,2,18,10,30,486.0,212.0,2.6,11.0,496.0,602.04,487.43
2016,2,18,10,45,521.0,209.0,2.55,11.5,524.0,612.2,493.99
2016,2,18,11,0,556.0,206.0,2.5,12.0,552.0,619.32,497.43
2016,2,18,11,15,375.5,260.0,2.4,12.0,497.0,521.48,418.54
2016,2,18,11,30,195.0,314.0,2.3,12.0,442.0,431.24,345.24
2016,2,18,11,45,196.0,319.0,2.25,12.5,449.0,425.53,339.87
2016,2,18,12,0,197.0,324.0,2.2,13.0,456.0,418.97,333.37
2016,2,18,12,15,108.5,287.0,2.25,13.0,360.0,323.45,257.95
2016,2,18,12,30,20.0,250.0,2.3,13.0,264.0,230.82,183.97
2016,2,18,12,45,53.5,278.5,2.35,13.5,314.5,269.81,214.98
2016,2,18,13,0,87.0,307.0,2.4,14.0,365.0,302.45,239.83
2016,2,18,13,15,263.5,279.5,2.4,14.0,447.5,341.75,268.33
2016,2,18,13,30,440.0,252.0,2.4,14.0,530.0,363.32,280.18
2016,2,18,13,45,669.5,172.5,2.45,14.0,578.0,344.69,256.79
2016,2,18,14,0,899.0,93.0,2.5,14.0,626.0,309.62,216.88
2016,2,18,14,15,886.5,91.0,2.5,14.0,594.5,250.55,164.67
2016,2,18,14,30,874.0,89.0,2.5,14.0,563.0,196.67,119.03
2016,2,18,14,45,853.0,87.5,2.5,14.0,525.0,142.89,79.57
2016,2,18,15,0,832.0,86.0,2.5,14.0,487.0,90.78,52.93
2016,2,18,15,15,807.5,83.0,2.3,13.5,443.5,62.06,49.62
2016,2,18,15,30,783.0,80.0,2.1,13.0,400.0,61.08,49.02
2016,2,18,15,45,746.5,76.0,1.95,13.0,352.5,59.25,47.52
2016,2,18,16,0,710.0,72.0,1.8,13.0,305.0,52.35,41.45
2016,2,18,16,15,658.5,66.0,1.6,12.0,255.5,49.09,38.72
2016,2,18,16,30,607.0,60.0,1.4,11.0,206.0,45.79,35.82
2016,2,18,16,45,526.0,52.0,1.2,10.5,157.5,40.64,31.0
2016,2,18,17,0,445.0,44.0,1.0,10.0,109.0,35.41,25.88
2016,2,18,17,15,304.0,32.0,1.0,9.5,68.0,26.23,16.53
2016,2,18,17,30,163.0,20.0,1.0,9.0,27.0,15.85,0.0
2016,2,18,17,45,81.5,10.0,1.0,8.5,13.5,9.1,0.0
2016,2,18,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,8.0,1.4,6.5,8.0,0.0,0.0
2016,2,19,7,0,0.0,16.0,1.5,7.0,16.0,14.55,0.0
2016,2,19,7,15,213.0,27.5,1.5,7.0,54.5,199.18,141.94
2016,2,19,7,30,426.0,39.0,1.5,7.0,93.0,358.56,296.79
2016,2,19,7,45,523.5,46.0,1.5,7.5,142.5,442.81,371.38
2016,2,19,8,0,621.0,53.0,1.5,8.0,192.0,530.13,444.35
2016,2,19,8,15,673.5,59.0,1.55,8.5,242.0,586.17,488.68
2016,2,19,8,30,726.0,65.0,1.6,9.0,292.0,637.21,527.2
2016,2,19,8,45,764.5,68.0,1.65,10.0,340.5,678.35,555.69
2016,2,19,9,0,803.0,71.0,1.7,11.0,389.0,717.37,581.59
2016,2,19,9,15,826.5,74.0,1.75,11.5,433.0,742.44,597.58
2016,2,19,9,30,850.0,77.0,1.8,12.0,477.0,764.55,611.27
2016,2,19,9,45,867.0,79.5,1.85,12.5,515.5,777.83,618.47
2016,2,19,10,0,884.0,82.0,1.9,13.0,554.0,781.53,618.89
2016,2,19,10,15,895.5,83.5,1.95,13.0,586.0,782.85,618.94
2016,2,19,10,30,907.0,85.0,2.0,13.0,618.0,780.68,616.64
2016,2,19,10,45,914.0,87.0,2.1,13.5,642.5,772.17,609.23
2016,2,19,11,0,921.0,89.0,2.2,14.0,667.0,760.13,599.44
2016,2,19,11,15,926.0,90.0,2.25,14.0,684.5,742.14,586.18
2016,2,19,11,30,931.0,91.0,2.3,14.0,702.0,720.79,569.24
2016,2,19,11,45,931.0,92.5,2.35,14.5,710.5,693.42,546.57
2016,2,19,12,0,931.0,94.0,2.4,15.0,719.0,663.09,521.42
2016,2,19,12,15,930.5,94.0,2.45,15.0,719.5,628.23,493.42
2016,2,19,12,30,930.0,94.0,2.5,15.0,720.0,590.77,462.8
2016,2,19,12,45,920.0,97.5,2.6,15.5,711.0,549.33,427.7
2016,2,19,13,0,910.0,101.0,2.7,16.0,702.0,506.23,390.52
2016,2,19,13,15,643.0,186.0,2.75,15.5,606.5,421.99,324.72
2016,2,19,13,30,376.0,271.0,2.8,15.0,511.0,357.94,276.35
2016,2,19,13,45,372.5,263.0,2.85,15.0,493.0,326.35,249.46
2016,2,19,14,0,369.0,255.0,2.9,15.0,475.0,294.67,222.2
2016,2,19,14,15,614.0,173.0,2.8,14.5,518.0,257.18,180.93
2016,2,19,14,30,859.0,91.0,2.7,14.0,561.0,198.56,121.27
2016,2,19,14,45,844.0,88.0,2.65,14.0,524.0,144.87,81.14
2016,2,19,15,0,829.0,85.0,2.6,14.0,487.0,92.24,52.98
2016,2,19,15,15,805.5,81.5,2.4,13.5,444.5,60.71,48.41
2016,2,19,15,30,782.0,78.0,2.2,13.0,402.0,59.3,47.43
2016,2,19,15,45,752.0,73.0,2.05,13.0,355.0,56.64,45.18
2016,2,19,16,0,722.0,68.0,1.9,13.0,308.0,53.93,42.86
2016,2,19,16,15,673.0,62.5,1.65,12.0,259.0,46.24,36.17
2016,2,19,16,30,624.0,57.0,1.4,11.0,210.0,43.24,33.54
2016,2,19,16,45,544.5,50.0,1.15,10.5,161.0,38.83,29.41
2016,2,19,17,0,465.0,43.0,0.9,10.0,112.0,34.4,25.03
2016,2,19,17,15,232.5,36.0,0.9,9.5,70.5,28.1,18.32
2016,2,19,17,30,0.0,29.0,0.9,9.0,29.0,23.53,0.0
2016,2,19,17,45,0.0,14.5,0.9,9.0,14.5,13.19,0.0
2016,2,19,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,9.0,1.25,6.5,9.0,0.0,0.0
2016,2,20,7,0,0.0,18.0,1.4,7.0,18.0,16.37,0.0
2016,2,20,7,15,210.0,29.5,1.45,7.5,57.0,203.26,149.96
2016,2,20,7,30,420.0,41.0,1.5,8.0,96.0,358.62,296.66
2016,2,20,7,45,512.5,49.5,1.6,8.5,145.5,441.81,369.98
2016,2,20,8,0,605.0,58.0,1.7,9.0,195.0,527.87,442.15
2016,2,20,8,15,658.5,64.0,1.65,9.5,245.5,584.66,486.46
2016,2,20,8,30,712.0,70.0,1.6,10.0,296.0,641.05,528.21
2016,2,20,8,45,752.0,73.0,1.55,10.5,344.5,678.05,553.5
2016,2,20,9,0,792.0,76.0,1.5,11.0,393.0,718.31,580.36
2016,2,20,9,15,616.5,123.0,1.4,11.5,386.0,645.14,521.76
2016,2,20,9,30,441.0,170.0,1.3,12.0,379.0,555.25,448.66
2016,2,20,9,45,661.5,128.0,1.2,13.0,470.0,681.65,543.39
2016,2,20,10,0,882.0,86.0,1.1,14.0,561.0,794.4,618.04
2016,2,20,10,15,894.5,88.0,1.0,14.0,593.5,790.71,611.34
2016,2,20,10,30,907.0,90.0,0.9,14.0,626.0,789.76,608.15
2016,2,20,10,45,917.5,90.5,0.85,14.5,652.0,782.07,600.02
2016,2,20,11,0,928.0,91.0,0.8,15.0,678.0,770.79,589.7
2016,2,20,11,15,933.0,91.5,0.75,15.5,695.5,752.06,574.48
2016,2,20,11,30,938.0,92.0,0.7,16.0,713.0,729.95,556.02
2016,2,20,11,45,942.5,92.0,0.65,16.5,722.5,703.71,534.47
2016,2,20,12,0,947.0,92.0,0.6,17.0,732.0,674.27,510.49
2016,2,20,12,15,946.5,92.0,0.55,17.0,732.5,638.84,482.9
2016,2,20,12,30,946.0,92.0,0.5,17.0,733.0,600.77,452.92
2016,2,20,12,45,939.5,93.5,0.45,17.0,724.0,558.58,419.29
2016,2,20,13,0,933.0,95.0,0.4,17.0,715.0,514.51,383.48
2016,2,20,13,15,927.5,94.0,0.45,17.0,699.0,467.05,345.07
2016,2,20,13,30,922.0,93.0,0.5,17.0,683.0,418.13,304.3
2016,2,20,13,45,909.0,93.5,0.55,17.0,658.0,366.86,260.7
2016,2,20,14,0,896.0,94.0,0.6,17.0,633.0,315.24,216.08
2016,2,20,14,15,884.0,92.5,0.7,17.0,602.0,256.6,166.19
2016,2,20,14,30,872.0,91.0,0.8,17.0,571.0,203.11,121.94
2016,2,20,14,45,849.5,90.0,0.95,17.0,532.5,149.41,82.85
2016,2,20,15,0,827.0,89.0,1.1,17.0,494.0,97.55,55.51
2016,2,20,15,15,804.0,85.5,1.1,16.5,451.5,63.62,50.32
2016,2,20,15,30,781.0,82.0,1.1,16.0,409.0,62.32,49.49
2016,2,20,15,45,754.0,76.5,1.1,15.5,362.5,59.37,47.13
2016,2,20,16,0,727.0,71.0,1.1,15.0,316.0,56.35,44.65
2016,2,20,16,15,679.5,65.0,1.05,14.0,266.0,48.11,37.54
2016,2,20,16,30,632.0,59.0,1.0,13.0,216.0,44.77,34.65
2016,2,20,16,45,568.0,50.0,0.95,12.0,167.0,38.77,29.2
2016,2,20,17,0,504.0,41.0,0.9,11.0,118.0,32.57,23.36
2016,2,20,17,15,373.5,30.5,0.9,10.5,75.0,24.68,15.49
2016,2,20,17,30,243.0,20.0,0.9,10.0,32.0,16.55,0.0
2016,2,20,17,45,121.5,10.0,0.95,9.5,16.0,9.1,0.0
2016,2,20,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,106.0,7.0,1.0,5.5,11.0,0.0,0.0
2016,2,21,7,0,212.0,14.0,1.0,6.0,22.0,137.13,0.0
2016,2,21,7,15,361.5,25.5,1.15,6.5,64.0,295.51,224.89
2016,2,21,7,30,511.0,37.0,1.3,7.0,106.0,415.18,343.39
2016,2,21,7,45,592.0,44.0,1.5,8.0,156.5,484.28,405.16
2016,2,21,8,0,673.0,51.0,1.7,9.0,207.0,563.47,470.09
2016,2,21,8,15,722.5,56.0,1.8,9.5,258.5,618.52,513.35
2016,2,21,8,30,772.0,61.0,1.9,10.0,310.0,672.65,554.02
2016,2,21,8,45,806.0,64.5,2.05,11.0,359.0,711.78,581.18
2016,2,21,9,0,840.0,68.0,2.2,12.0,408.0,748.67,605.87
2016,2,21,9,15,862.5,71.0,2.2,12.5,453.0,773.39,621.04
2016,2,21,9,30,885.0,74.0,2.2,13.0,498.0,788.34,628.94
2016,2,21,9,45,901.5,76.0,2.25,13.5,537.5,800.96,635.59
2016,2,21,10,0,918.0,78.0,2.3,14.0,577.0,810.18,639.85
2016,2,21,10,15,929.5,80.0,2.3,14.5,610.0,811.95,638.51
2016,2,21,10,30,941.0,82.0,2.3,15.0,643.0,810.07,634.79
2016,2,21,10,45,948.5,83.0,2.35,15.5,668.0,800.38,626.1
2016,2,21,11,0,956.0,84.0,2.4,16.0,693.0,787.07,615.05
2016,2,21,11,15,960.5,85.0,2.4,16.0,710.5,768.02,600.88
2016,2,21,11,30,965.0,86.0,2.4,16.0,728.0,745.52,583.59
2016,2,21,11,45,966.5,86.5,2.45,16.5,737.0,717.16,560.45
2016,2,21,12,0,968.0,87.0,2.5,17.0,746.0,685.69,534.72
2016,2,21,12,15,968.5,87.0,2.5,17.0,747.0,650.16,506.29
2016,2,21,12,30,969.0,87.0,2.5,17.0,748.0,611.85,475.16
2016,2,21,12,45,965.0,87.5,2.55,17.0,740.0,569.12,440.12
2016,2,21,13,0,961.0,88.0,2.6,17.0,732.0,524.28,402.5
2016,2,21,13,15,956.5,87.5,2.65,17.0,716.0,476.45,361.52
2016,2,21,13,30,952.0,87.0,2.7,17.0,700.0,427.01,318.15
2016,2,21,13,45,944.0,86.0,2.75,17.0,676.0,374.65,271.55
2016,2,21,14,0,936.0,85.0,2.8,17.0,652.0,321.45,223.68
2016,2,21,14,15,925.0,83.5,2.85,17.0,621.0,266.62,174.92
2016,2,21,14,30,914.0,82.0,2.9,17.0,590.0,211.74,128.2
2016,2,21,14,45,896.5,80.5,2.95,17.0,551.5,156.36,86.67
2016,2,21,15,0,879.0,79.0,3.0,17.0,513.0,94.71,50.85
2016,2,21,15,15,857.5,76.0,2.8,16.5,469.5,56.65,44.24
2016,2,21,15,30,836.0,73.0,2.6,16.0,426.0,55.48,43.47
2016,2,21,15,45,803.5,69.5,2.45,15.5,377.5,53.86,42.24
2016,2,21,16,0,771.0,66.0,2.3,15.0,329.0,52.25,41.0
2016,2,21,16,15,725.5,61.0,2.05,14.0,278.0,49.31,38.6
2016,2,21,16,30,680.0,56.0,1.8,13.0,227.0,46.37,36.07
2016,2,21,16,45,608.5,49.0,1.55,12.0,176.5,37.94,28.46
2016,2,21,17,0,537.0,42.0,1.3,11.0,126.0,33.41,24.13
2016,2,21,17,15,408.0,31.0,1.3,10.5,81.0,25.07,15.94
2016,2,21,17,30,279.0,20.0,1.3,10.0,36.0,16.46,1.38
2016,2,21,17,45,139.5,10.0,1.35,9.5,18.0,9.1,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,13.0,1.5,6.5,13.0,11.82,0.0
2016,2,22,7,0,0.0,26.0,1.6,7.0,26.0,36.58,0.0
2016,2,22,7,15,275.0,31.0,1.8,7.5,69.5,248.55,193.29
2016,2,22,7,30,550.0,36.0,2.0,8.0,113.0,433.83,360.81
2016,2,22,7,45,626.5,43.0,2.25,9.0,164.5,509.39,426.79
