Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,0,703.0,50.0,2.5,10.0,216.0,586.42,490.02
2016,2,22,8,15,750.5,54.5,2.6,10.5,268.0,640.11,532.23
2016,2,22,8,30,798.0,59.0,2.7,11.0,320.0,692.76,571.75
2016,2,22,8,45,828.5,63.0,2.8,12.0,369.5,730.34,597.3
2016,2,22,9,0,859.0,67.0,2.9,13.0,419.0,765.52,620.26
2016,2,22,9,15,881.0,69.5,3.05,13.5,464.0,782.59,630.69
2016,2,22,9,30,903.0,72.0,3.2,14.0,509.0,803.5,643.97
2016,2,22,9,45,918.0,74.5,3.35,15.0,548.5,815.65,649.51
2016,2,22,10,0,933.0,77.0,3.5,16.0,588.0,824.3,652.58
2016,2,22,10,15,944.0,78.5,3.5,16.5,621.0,825.04,650.47
2016,2,22,10,30,955.0,80.0,3.5,17.0,654.0,822.1,645.93
2016,2,22,10,45,962.5,81.0,3.55,17.5,679.5,812.24,636.87
2016,2,22,11,0,970.0,82.0,3.6,18.0,705.0,798.7,625.39
2016,2,22,11,15,974.0,83.0,3.6,18.0,722.0,779.01,610.58
2016,2,22,11,30,978.0,84.0,3.6,18.0,739.0,755.83,592.93
2016,2,22,11,45,979.5,84.5,3.6,18.5,748.0,727.1,568.97
2016,2,22,12,0,981.0,85.0,3.6,19.0,757.0,695.21,542.43
2016,2,22,12,15,980.5,85.0,3.6,19.0,757.5,658.63,513.03
2016,2,22,12,30,980.0,85.0,3.6,19.0,758.0,619.31,480.96
2016,2,22,12,45,970.0,88.0,3.65,19.0,748.5,575.35,444.74
2016,2,22,13,0,960.0,91.0,3.7,19.0,739.0,529.65,406.3
2016,2,22,13,15,955.0,90.5,3.65,19.0,722.5,481.52,364.83
2016,2,22,13,30,950.0,90.0,3.6,19.0,706.0,431.83,321.11
2016,2,22,13,45,943.5,88.0,3.6,19.0,682.0,379.07,274.2
2016,2,22,14,0,937.0,86.0,3.6,19.0,658.0,325.38,225.95
2016,2,22,14,15,926.0,84.5,3.55,18.5,626.5,270.39,177.44
2016,2,22,14,30,915.0,83.0,3.5,18.0,595.0,215.35,130.75
2016,2,22,14,45,900.5,80.5,3.45,18.0,557.0,159.38,88.31
2016,2,22,15,0,886.0,78.0,3.4,18.0,519.0,96.76,51.05
2016,2,22,15,15,805.5,79.5,3.1,17.5,454.5,58.7,45.82
2016,2,22,15,30,725.0,81.0,2.8,17.0,390.0,60.74,47.88
2016,2,22,15,45,685.5,80.5,2.5,16.5,346.0,56.21,44.13
2016,2,22,16,0,646.0,80.0,2.2,16.0,302.0,57.47,45.44
2016,2,22,16,15,610.0,72.0,1.95,15.0,256.0,52.99,41.7
2016,2,22,16,30,574.0,64.0,1.7,14.0,210.0,48.33,37.67
2016,2,22,16,45,505.5,56.0,1.5,13.0,164.0,43.38,33.2
2016,2,22,17,0,437.0,48.0,1.3,12.0,118.0,38.34,28.42
2016,2,22,17,15,337.0,35.0,1.3,11.5,77.0,28.47,18.89
2016,2,22,17,30,237.0,22.0,1.3,11.0,36.0,18.18,3.83
2016,2,22,17,45,118.5,11.0,1.3,10.5,18.0,10.01,0.0
2016,2,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.55,11.5,10.0,9.1,0.0
2016,2,23,7,0,0.0,20.0,0.5,12.0,20.0,22.0,0.0
2016,2,23,7,15,104.5,36.5,0.45,12.0,51.5,137.3,104.53
2016,2,23,7,30,209.0,53.0,0.4,12.0,83.0,239.42,195.22
2016,2,23,7,45,248.0,70.5,0.35,12.5,120.0,276.63,228.13
2016,2,23,8,0,287.0,88.0,0.3,13.0,157.0,342.89,281.94
2016,2,23,8,15,305.5,106.0,0.4,13.5,194.0,366.81,301.28
2016,2,23,8,30,324.0,124.0,0.5,14.0,231.0,404.3,330.31
2016,2,23,8,45,338.0,140.5,0.65,14.5,267.0,435.45,353.73
2016,2,23,9,0,352.0,157.0,0.8,15.0,303.0,465.39,375.72
2016,2,23,9,15,506.0,137.0,0.85,15.5,371.5,576.03,459.51
2016,2,23,9,30,660.0,117.0,0.9,16.0,440.0,679.8,533.66
2016,2,23,9,45,800.0,99.5,1.0,17.0,520.5,762.39,588.44
2016,2,23,10,0,940.0,82.0,1.1,18.0,601.0,839.31,637.94
2016,2,23,10,15,826.5,113.0,1.1,18.5,589.0,782.47,595.71
2016,2,23,10,30,713.0,144.0,1.1,19.0,577.0,719.77,550.36
2016,2,23,10,45,845.0,115.5,1.15,19.5,648.0,770.57,585.36
2016,2,23,11,0,977.0,87.0,1.2,20.0,719.0,812.82,612.23
2016,2,23,11,15,981.0,88.0,1.15,20.0,736.5,792.82,596.88
2016,2,23,11,30,985.0,89.0,1.1,20.0,754.0,769.3,579.61
2016,2,23,11,45,987.0,89.0,1.1,20.5,763.0,740.03,556.82
2016,2,23,12,0,989.0,89.0,1.1,21.0,772.0,707.56,531.56
2016,2,23,12,15,988.5,89.0,1.0,21.0,772.0,670.55,502.68
2016,2,23,12,30,988.0,89.0,0.9,21.0,772.0,630.77,471.34
2016,2,23,12,45,987.5,87.5,0.85,21.0,764.0,587.03,437.0
2016,2,23,13,0,987.0,86.0,0.8,21.0,756.0,540.92,400.06
2016,2,23,13,15,982.0,85.5,0.75,21.0,739.5,491.59,359.76
2016,2,23,13,30,977.0,85.0,0.7,21.0,723.0,440.65,317.16
2016,2,23,13,45,969.5,83.5,0.65,21.0,698.5,386.66,271.31
2016,2,23,14,0,962.0,82.0,0.6,21.0,674.0,331.78,224.03
2016,2,23,14,15,951.0,80.5,0.5,21.0,641.5,275.47,175.7
2016,2,23,14,30,940.0,79.0,0.4,21.0,609.0,219.09,129.09
2016,2,23,14,45,923.0,77.5,0.35,21.0,570.0,162.2,87.2
2016,2,23,15,0,906.0,76.0,0.3,21.0,531.0,106.36,56.25
2016,2,23,15,15,885.0,73.0,0.3,20.5,486.0,62.06,48.03
2016,2,23,15,30,864.0,70.0,0.3,20.0,441.0,53.14,40.7
2016,2,23,15,45,831.5,67.0,0.3,19.5,391.5,51.81,39.77
2016,2,23,16,0,799.0,64.0,0.3,19.0,342.0,50.51,38.83
2016,2,23,16,15,754.5,59.5,0.4,18.0,290.5,47.92,36.77
2016,2,23,16,30,710.0,55.0,0.5,17.0,239.0,45.34,34.61
2016,2,23,16,45,636.0,48.5,0.6,16.5,186.5,40.83,30.53
2016,2,23,17,0,562.0,42.0,0.7,16.0,134.0,33.23,23.53
2016,2,23,17,15,438.0,32.0,0.75,15.0,88.0,25.79,16.43
2016,2,23,17,30,314.0,22.0,0.8,14.0,42.0,18.15,5.04
2016,2,23,17,45,157.0,11.0,0.85,13.5,21.0,10.01,0.0
2016,2,23,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,14.0,1.05,9.0,14.0,12.73,0.0
2016,2,24,7,0,0.0,28.0,1.0,10.0,28.0,38.48,0.0
2016,2,24,7,15,233.5,35.5,1.2,10.5,70.5,230.13,181.48
2016,2,24,7,30,467.0,43.0,1.4,11.0,113.0,399.52,329.17
2016,2,24,7,45,547.5,51.0,1.6,12.0,163.0,476.44,394.61
2016,2,24,8,0,628.0,59.0,1.8,13.0,213.0,555.61,458.37
2016,2,24,8,15,678.0,65.0,1.8,13.5,264.0,611.13,500.45
2016,2,24,8,30,728.0,71.0,1.8,14.0,315.0,661.07,536.46
2016,2,24,8,45,764.5,74.5,1.8,15.0,364.5,702.07,563.4
2016,2,24,9,0,801.0,78.0,1.8,16.0,414.0,740.86,587.79
2016,2,24,9,15,824.0,81.5,1.9,16.5,458.5,766.47,604.0
2016,2,24,9,30,847.0,85.0,2.0,17.0,503.0,789.05,617.97
2016,2,24,9,45,865.0,87.0,2.15,18.0,542.0,802.64,624.73
2016,2,24,10,0,883.0,89.0,2.3,19.0,581.0,812.78,629.12
2016,2,24,10,15,894.5,91.0,2.25,19.5,613.5,808.06,622.84
2016,2,24,10,30,906.0,93.0,2.2,20.0,646.0,806.32,618.96
2016,2,24,10,45,914.5,94.5,2.2,20.5,671.5,798.14,611.13
2016,2,24,11,0,923.0,96.0,2.2,21.0,697.0,786.39,601.05
2016,2,24,11,15,927.5,96.5,2.15,21.0,714.0,767.18,586.72
2016,2,24,11,30,932.0,97.0,2.1,21.0,731.0,744.63,569.63
2016,2,24,11,45,933.0,98.5,2.05,21.0,740.0,717.47,548.42
2016,2,24,12,0,934.0,100.0,2.0,21.0,749.0,687.28,524.77
2016,2,24,12,15,934.0,100.0,1.9,21.0,749.5,652.18,496.96
2016,2,24,12,30,934.0,100.0,1.8,21.0,750.0,614.44,466.75
2016,2,24,12,45,935.5,97.5,1.75,21.5,743.0,572.74,432.48
2016,2,24,13,0,937.0,95.0,1.7,22.0,736.0,528.67,395.74
2016,2,24,13,15,932.5,94.0,1.65,21.5,720.0,481.14,356.99
2016,2,24,13,30,928.0,93.0,1.6,21.0,704.0,432.06,315.88
2016,2,24,13,45,921.0,91.5,1.55,21.0,680.0,380.42,271.23
2016,2,24,14,0,914.0,90.0,1.5,21.0,656.0,327.92,225.24
2016,2,24,14,15,903.0,88.5,1.45,21.0,625.0,273.89,178.29
2016,2,24,14,30,892.0,87.0,1.4,21.0,594.0,219.84,132.95
2016,2,24,14,45,877.5,84.0,1.4,21.0,556.0,157.5,85.64
2016,2,24,15,0,863.0,81.0,1.4,21.0,518.0,102.6,53.68
2016,2,24,15,15,841.5,78.0,1.3,20.5,474.5,57.57,44.24
2016,2,24,15,30,820.0,75.0,1.2,20.0,431.0,56.48,43.57
2016,2,24,15,45,792.0,70.5,1.2,19.5,383.0,54.16,41.78
2016,2,24,16,0,764.0,66.0,1.2,19.0,335.0,51.8,39.92
2016,2,24,16,15,719.5,61.0,1.15,17.5,284.5,48.88,37.66
2016,2,24,16,30,675.0,56.0,1.1,16.0,234.0,45.93,35.27
2016,2,24,16,45,606.5,49.0,1.05,15.0,183.0,37.57,27.84
2016,2,24,17,0,538.0,42.0,1.0,14.0,132.0,33.03,23.6
2016,2,24,17,15,418.5,32.0,1.0,13.5,87.0,25.63,16.48
2016,2,24,17,30,299.0,22.0,1.0,13.0,42.0,18.01,6.03
2016,2,24,17,45,149.5,11.0,1.05,12.5,21.0,10.01,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,6,45,109.5,9.5,0.65,11.5,15.0,71.01,0.0
2016,2,25,7,0,219.0,19.0,0.6,12.0,30.0,181.62,38.62
2016,2,25,7,15,352.0,30.5,0.65,12.5,73.0,300.76,236.23
2016,2,25,7,30,485.0,42.0,0.7,13.0,116.0,412.35,334.4
2016,2,25,7,45,559.0,50.0,0.8,14.0,166.0,485.41,394.98
2016,2,25,8,0,633.0,58.0,0.9,15.0,216.0,560.48,453.12
2016,2,25,8,15,681.5,63.5,0.85,15.5,267.0,614.49,491.96
2016,2,25,8,30,730.0,69.0,0.8,16.0,318.0,663.37,525.13
2016,2,25,8,45,759.5,74.0,0.8,16.5,365.5,700.81,549.32
2016,2,25,9,0,789.0,79.0,0.8,17.0,413.0,735.96,571.2
2016,2,25,9,15,812.0,82.5,0.75,17.5,457.5,761.54,585.18
2016,2,25,9,30,835.0,86.0,0.7,18.0,502.0,784.13,596.88
2016,2,25,9,45,849.5,89.5,0.7,19.0,540.5,796.73,601.35
2016,2,25,10,0,864.0,93.0,0.7,20.0,579.0,805.9,603.67
2016,2,25,10,15,875.5,95.0,0.65,20.0,611.0,807.44,602.49
2016,2,25,10,30,887.0,97.0,0.6,20.0,643.0,805.41,599.17
2016,2,25,10,45,895.0,99.0,0.6,20.5,668.0,791.66,588.01
2016,2,25,11,0,903.0,101.0,0.6,21.0,693.0,780.31,578.78
2016,2,25,11,15,908.0,101.5,0.55,21.0,710.0,761.75,565.15
2016,2,25,11,30,913.0,102.0,0.5,21.0,727.0,739.89,548.91
2016,2,25,11,45,916.5,102.0,0.45,21.5,736.5,713.3,527.81
2016,2,25,12,0,920.0,102.0,0.4,22.0,746.0,683.64,504.48
2016,2,25,12,15,920.0,102.0,0.35,22.0,746.5,648.93,478.36
2016,2,25,12,30,920.0,102.0,0.3,22.0,747.0,611.62,449.97
2016,2,25,12,45,922.0,99.5,0.3,22.5,740.0,570.65,418.18
2016,2,25,13,0,924.0,97.0,0.3,23.0,733.0,527.31,383.9
2016,2,25,13,15,919.0,96.0,0.25,23.0,717.0,480.04,346.18
2016,2,25,13,30,914.0,95.0,0.2,23.0,701.0,431.31,306.38
2016,2,25,13,45,906.0,94.0,0.2,23.0,677.0,380.33,264.3
2016,2,25,14,0,898.0,93.0,0.2,23.0,653.0,328.59,220.81
2016,2,25,14,15,886.5,91.0,0.2,22.5,621.5,274.76,176.06
2016,2,25,14,30,875.0,89.0,0.2,22.0,590.0,214.59,127.53
2016,2,25,14,45,857.0,87.5,0.2,22.0,552.0,160.27,87.27
2016,2,25,15,0,839.0,86.0,0.2,22.0,514.0,107.31,56.71
2016,2,25,15,15,817.0,82.5,0.25,21.5,470.5,60.58,46.52
2016,2,25,15,30,795.0,79.0,0.3,21.0,427.0,59.23,45.73
2016,2,25,15,45,759.0,76.5,0.35,21.0,379.0,58.58,45.32
2016,2,25,16,0,723.0,74.0,0.4,21.0,331.0,52.88,40.51
2016,2,25,16,15,677.0,68.0,0.5,20.0,281.0,49.72,38.01
2016,2,25,16,30,631.0,62.0,0.6,19.0,231.0,46.49,35.33
2016,2,25,16,45,561.0,54.5,0.7,18.0,181.0,41.85,31.25
2016,2,25,17,0,491.0,47.0,0.8,17.0,131.0,37.12,26.88
2016,2,25,17,15,374.0,35.5,0.8,16.5,86.5,28.55,18.82
2016,2,25,17,30,257.0,24.0,0.8,16.0,42.0,19.7,7.86
2016,2,25,17,45,128.5,12.0,0.85,15.5,21.0,10.91,0.0
2016,2,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,6,45,104.0,10.5,0.5,12.5,16.0,69.17,0.0
2016,2,26,7,0,208.0,21.0,0.6,13.0,32.0,179.9,67.21
2016,2,26,7,15,334.5,33.0,0.75,13.5,75.0,293.8,232.05
2016,2,26,7,30,461.0,45.0,0.9,14.0,118.0,401.85,326.53
2016,2,26,7,45,534.5,53.5,1.1,14.5,167.5,475.05,388.36
2016,2,26,8,0,608.0,62.0,1.3,15.0,217.0,550.18,448.43
2016,2,26,8,15,590.0,75.0,1.3,15.5,251.5,563.81,457.82
2016,2,26,8,30,572.0,88.0,1.3,16.0,286.0,574.19,464.22
2016,2,26,8,45,463.0,125.5,1.3,17.0,300.5,533.44,429.03
2016,2,26,9,0,354.0,163.0,1.3,18.0,315.0,477.93,382.68
2016,2,26,9,15,581.5,128.5,1.4,18.5,408.0,639.17,505.43
2016,2,26,9,30,809.0,94.0,1.5,19.0,501.0,776.07,600.53
2016,2,26,9,45,624.5,155.0,1.6,19.5,483.5,697.57,541.13
2016,2,26,10,0,440.0,216.0,1.7,20.0,466.0,604.46,469.49
2016,2,26,10,15,539.0,195.5,1.8,20.0,518.5,652.34,506.23
2016,2,26,10,30,638.0,175.0,1.9,20.0,571.0,702.26,542.51
2016,2,26,10,45,754.0,144.5,2.0,20.5,630.0,744.65,572.37
2016,2,26,11,0,870.0,114.0,2.1,21.0,689.0,777.89,594.46
2016,2,26,11,15,875.5,115.0,2.1,21.0,706.0,759.99,581.01
2016,2,26,11,30,881.0,116.0,2.1,21.0,723.0,738.77,564.67
2016,2,26,11,45,879.5,118.5,2.15,21.0,731.5,711.13,543.87
2016,2,26,12,0,878.0,121.0,2.2,21.0,740.0,680.69,520.73
2016,2,26,12,15,878.5,121.5,2.2,21.0,741.0,646.9,494.51
2016,2,26,12,30,879.0,122.0,2.2,21.0,742.0,610.55,465.88
2016,2,26,12,45,847.5,135.5,2.2,21.0,728.0,566.93,431.11
2016,2,26,13,0,816.0,149.0,2.2,21.0,714.0,523.27,395.72
2016,2,26,13,15,670.0,192.5,2.25,20.5,649.5,453.2,341.8
2016,2,26,13,30,524.0,236.0,2.3,20.0,585.0,393.94,296.25
2016,2,26,13,45,469.0,246.0,2.35,20.0,550.5,351.28,261.8
2016,2,26,14,0,414.0,256.0,2.4,20.0,516.0,316.42,233.59
2016,2,26,14,15,449.5,232.0,2.45,19.5,502.0,275.2,198.32
2016,2,26,14,30,485.0,208.0,2.5,19.0,488.0,233.82,162.95
2016,2,26,14,45,598.5,159.5,2.55,19.0,482.5,181.14,116.86
2016,2,26,15,0,712.0,111.0,2.6,19.0,477.0,114.16,66.51
2016,2,26,15,15,534.0,140.5,2.55,18.5,402.0,93.92,75.95
2016,2,26,15,30,356.0,170.0,2.5,18.0,327.0,120.31,99.06
2016,2,26,15,45,366.0,148.5,2.5,17.5,294.5,107.41,88.36
2016,2,26,16,0,376.0,127.0,2.5,17.0,262.0,89.16,72.9
2016,2,26,16,15,331.5,115.5,2.2,16.0,221.5,86.25,70.78
2016,2,26,16,30,287.0,104.0,1.9,15.0,181.0,78.31,64.04
2016,2,26,16,45,363.5,78.5,1.65,14.5,155.0,58.73,46.64
2016,2,26,17,0,440.0,53.0,1.4,14.0,129.0,42.16,31.69
2016,2,26,17,15,325.0,40.0,1.35,13.5,85.5,32.44,22.5
2016,2,26,17,30,210.0,27.0,1.3,13.0,42.0,21.24,9.81
2016,2,26,17,45,105.0,13.5,1.3,12.5,21.0,12.28,0.0
2016,2,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,6,45,18.0,11.0,1.0,9.5,12.0,20.39,0.0
2016,2,27,7,0,36.0,22.0,1.1,10.0,24.0,55.74,24.04
2016,2,27,7,15,81.5,41.5,1.05,10.5,52.5,116.25,91.88
2016,2,27,7,30,127.0,61.0,1.0,11.0,81.0,183.68,151.67
2016,2,27,7,45,154.0,81.5,0.95,11.5,115.0,228.91,190.98
2016,2,27,8,0,181.0,102.0,0.9,12.0,149.0,274.32,229.01
2016,2,27,8,15,197.0,121.5,0.85,12.5,182.5,310.13,257.61
2016,2,27,8,30,213.0,141.0,0.8,13.0,216.0,345.46,284.78
2016,2,27,8,45,516.5,106.0,0.8,14.0,321.0,560.16,453.96
2016,2,27,9,0,820.0,71.0,0.8,15.0,426.0,757.22,592.01
2016,2,27,9,15,841.0,73.5,0.85,15.5,470.0,780.35,603.43
2016,2,27,9,30,862.0,76.0,0.9,16.0,514.0,793.44,610.16
2016,2,27,9,45,876.5,78.5,1.0,16.5,552.5,805.27,616.91
2016,2,27,10,0,891.0,81.0,1.1,17.0,591.0,813.72,621.39
2016,2,27,10,15,901.5,82.5,1.15,17.5,623.0,814.32,619.94
2016,2,27,10,30,912.0,84.0,1.2,18.0,655.0,811.38,616.31
2016,2,27,10,45,917.0,86.5,1.3,18.5,679.0,801.71,608.88
2016,2,27,11,0,922.0,89.0,1.4,19.0,703.0,788.51,599.16
2016,2,27,11,15,926.5,90.0,1.45,19.0,720.0,769.89,586.38
2016,2,27,11,30,931.0,91.0,1.5,19.0,737.0,747.9,571.35
2016,2,27,11,45,932.0,91.5,1.6,19.5,745.5,719.76,550.0
2016,2,27,12,0,933.0,92.0,1.7,20.0,754.0,688.63,526.04
2016,2,27,12,15,933.0,92.0,1.8,20.0,754.5,653.56,499.69
2016,2,27,12,30,933.0,92.0,1.9,20.0,755.0,615.85,470.67
2016,2,27,12,45,929.5,92.5,2.0,20.0,746.5,574.28,437.92
2016,2,27,13,0,926.0,93.0,2.1,20.0,738.0,530.65,402.61
2016,2,27,13,15,921.5,92.0,2.15,20.0,722.5,483.43,363.35
2016,2,27,13,30,917.0,91.0,2.2,20.0,707.0,434.71,321.78
2016,2,27,13,45,911.0,89.5,2.3,20.5,683.5,383.77,276.99
2016,2,27,14,0,905.0,88.0,2.4,21.0,660.0,331.88,230.76
2016,2,27,14,15,895.0,86.0,2.4,20.5,629.0,277.96,183.74
2016,2,27,14,30,885.0,84.0,2.4,20.0,598.0,223.97,137.85
2016,2,27,14,45,730.5,118.0,2.4,20.0,524.5,167.08,99.38
2016,2,27,15,0,576.0,152.0,2.4,20.0,451.0,137.81,89.03
2016,2,27,15,15,636.5,122.5,2.2,19.5,427.0,81.11,64.61
2016,2,27,15,30,697.0,93.0,2.0,19.0,403.0,62.59,48.99
2016,2,27,15,45,703.5,80.0,1.85,18.5,364.0,55.16,42.79
2016,2,27,16,0,710.0,67.0,1.7,18.0,325.0,51.87,40.11
2016,2,27,16,15,658.0,65.5,1.55,17.0,277.5,47.41,36.43
2016,2,27,16,30,606.0,64.0,1.4,16.0,230.0,47.69,36.84
2016,2,27,16,45,581.5,53.5,1.25,15.0,186.0,40.82,30.76
2016,2,27,17,0,557.0,43.0,1.1,14.0,142.0,33.59,24.18
2016,2,27,17,15,444.5,33.5,1.1,13.5,96.0,26.67,17.58
2016,2,27,17,30,332.0,24.0,1.1,13.0,50.0,19.56,9.14
2016,2,27,17,45,166.0,12.0,1.1,13.0,25.0,10.91,0.0
2016,2,27,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,17.0,11.5,1.3,8.5,13.0,20.33,0.0
2016,2,28,7,0,34.0,23.0,1.4,9.0,26.0,56.35,29.31
2016,2,28,7,15,76.5,43.5,1.55,9.5,55.0,115.89,92.42
2016,2,28,7,30,119.0,64.0,1.7,10.0,84.0,170.38,141.71
2016,2,28,7,45,142.0,85.5,1.9,10.5,117.5,213.56,179.82
2016,2,28,8,0,165.0,107.0,2.1,11.0,151.0,256.57,216.69
2016,2,28,8,15,187.0,125.5,2.25,11.5,184.5,294.42,248.19
2016,2,28,8,30,209.0,144.0,2.4,12.0,218.0,346.79,290.42
2016,2,28,8,45,407.0,129.0,2.55,12.5,298.5,497.3,413.88
2016,2,28,9,0,605.0,114.0,2.7,13.0,379.0,645.23,529.06
2016,2,28,9,15,605.0,127.5,2.75,13.5,415.0,661.91,538.42
2016,2,28,9,30,605.0,141.0,2.8,14.0,451.0,675.7,546.09
2016,2,28,9,45,738.0,120.5,2.85,14.5,526.5,756.46,604.21
2016,2,28,10,0,871.0,100.0,2.9,15.0,602.0,829.73,654.55
2016,2,28,10,15,792.5,126.0,2.95,15.0,602.0,789.45,623.82
2016,2,28,10,30,714.0,152.0,3.0,15.0,602.0,742.96,589.16
2016,2,28,10,45,679.0,174.0,3.05,15.5,615.0,723.36,571.98
2016,2,28,11,0,644.0,196.0,3.1,16.0,628.0,701.11,552.76
2016,2,28,11,15,638.0,205.0,3.1,16.0,641.5,685.61,539.98
2016,2,28,11,30,632.0,214.0,3.1,16.0,655.0,667.75,525.36
2016,2,28,11,45,605.0,227.0,3.15,16.5,653.5,634.43,498.29
2016,2,28,12,0,578.0,240.0,3.2,17.0,652.0,603.72,473.05
2016,2,28,12,15,521.5,261.0,3.2,17.0,633.0,561.7,439.64
2016,2,28,12,30,465.0,282.0,3.2,17.0,614.0,521.25,407.32
2016,2,28,12,45,374.0,306.5,3.2,17.0,571.5,466.42,363.96
2016,2,28,13,0,283.0,331.0,3.2,17.0,529.0,419.94,327.13
2016,2,28,13,15,284.5,322.5,3.15,17.0,518.5,393.83,305.84
2016,2,28,13,30,286.0,314.0,3.1,17.0,508.0,367.28,283.8
2016,2,28,13,45,355.0,285.5,3.1,17.0,517.5,348.2,265.94
2016,2,28,14,0,424.0,257.0,3.1,17.0,527.0,318.99,238.87
2016,2,28,14,15,363.5,257.0,3.0,16.5,481.0,280.15,208.19
2016,2,28,14,30,303.0,257.0,2.9,16.0,435.0,243.46,180.44
2016,2,28,14,45,457.0,200.0,2.85,16.0,448.5,195.15,135.38
2016,2,28,15,0,611.0,143.0,2.8,16.0,462.0,134.88,86.35
2016,2,28,15,15,497.5,155.5,2.5,15.5,401.5,103.56,85.13
2016,2,28,15,30,384.0,168.0,2.2,15.0,341.0,112.65,93.47
2016,2,28,15,45,358.5,152.0,1.9,15.0,300.0,109.5,90.96
2016,2,28,16,0,333.0,136.0,1.6,15.0,259.0,99.46,82.42
2016,2,28,16,15,298.0,122.0,1.5,14.0,220.0,90.33,74.87
2016,2,28,16,30,263.0,108.0,1.4,13.0,181.0,80.88,66.82
2016,2,28,16,45,238.5,88.0,1.3,12.5,143.5,67.1,54.51
2016,2,28,17,0,214.0,68.0,1.2,12.0,106.0,52.82,41.48
2016,2,28,17,15,160.0,48.5,1.2,11.5,72.0,38.33,28.0
2016,2,28,17,30,106.0,29.0,1.2,11.0,38.0,23.42,12.69
2016,2,28,17,45,53.0,14.5,1.2,11.0,19.0,13.19,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,159.5,11.5,1.0,9.0,23.0,104.34,0.0
2016,2,29,7,0,319.0,23.0,1.0,10.0,46.0,264.0,183.08
2016,2,29,7,15,438.5,33.0,1.15,10.5,92.0,367.41,299.37
2016,2,29,7,30,558.0,43.0,1.3,11.0,138.0,473.74,391.2
2016,2,29,7,45,627.5,49.0,1.5,12.0,190.5,538.83,444.61
2016,2,29,8,0,697.0,55.0,1.7,13.0,243.0,611.95,501.38
2016,2,29,8,15,740.0,60.0,1.7,13.5,294.5,664.11,539.27
2016,2,29,8,30,783.0,65.0,1.7,14.0,346.0,715.11,574.73
2016,2,29,8,45,812.5,68.0,1.7,15.0,395.5,751.21,596.97
2016,2,29,9,0,842.0,71.0,1.7,16.0,445.0,784.91,616.86
2016,2,29,9,15,863.0,74.0,1.75,16.5,489.5,808.96,631.13
2016,2,29,9,30,884.0,77.0,1.8,17.0,534.0,822.74,638.14
2016,2,29,9,45,900.0,78.5,1.9,18.0,573.5,834.63,643.26
2016,2,29,10,0,916.0,80.0,2.0,19.0,613.0,843.08,646.05
2016,2,29,10,15,926.0,81.5,2.0,19.5,645.5,843.1,643.44
2016,2,29,10,30,936.0,83.0,2.0,20.0,678.0,839.48,638.59
2016,2,29,10,45,942.5,84.5,2.05,20.5,702.5,829.43,630.0
2016,2,29,11,0,949.0,86.0,2.1,21.0,727.0,815.76,619.12
2016,2,29,11,15,953.0,87.0,2.05,21.0,744.0,796.11,604.64
2016,2,29,11,30,957.0,88.0,2.0,21.0,761.0,773.02,587.95
2016,2,29,11,45,958.0,89.0,1.95,21.5,769.5,744.52,565.79
2016,2,29,12,0,959.0,90.0,1.9,22.0,778.0,712.91,540.48
2016,2,29,12,15,958.5,90.0,1.9,22.0,778.0,676.48,512.79
2016,2,29,12,30,958.0,90.0,1.9,22.0,778.0,637.36,482.59
2016,2,29,12,45,958.0,88.0,1.9,22.5,770.5,594.18,447.87
2016,2,29,13,0,958.0,86.0,1.9,23.0,763.0,548.69,410.65
2016,2,29,13,15,953.5,85.5,1.95,23.0,746.5,500.37,371.32
2016,2,29,13,30,949.0,85.0,2.0,23.0,730.0,450.46,329.57
2016,2,29,13,45,943.0,83.0,2.05,23.0,705.5,397.41,284.31
2016,2,29,14,0,937.0,81.0,2.1,23.0,681.0,343.4,237.33
2016,2,29,14,15,926.5,79.5,2.05,22.5,649.5,287.96,189.35
2016,2,29,14,30,916.0,78.0,2.0,22.0,618.0,232.47,142.27
2016,2,29,14,45,900.5,76.5,2.0,22.0,579.5,176.5,98.3
2016,2,29,15,0,885.0,75.0,2.0,22.0,541.0,121.46,63.17
2016,2,29,15,15,711.5,106.0,1.8,21.5,461.0,74.03,57.99
2016,2,29,15,30,538.0,137.0,1.6,21.0,381.0,92.7,74.28
2016,2,29,15,45,653.5,102.5,1.45,20.5,367.0,70.84,55.87
2016,2,29,16,0,769.0,68.0,1.3,20.0,353.0,52.67,40.44
2016,2,29,16,15,727.0,63.5,1.2,19.0,302.0,50.25,38.6
2016,2,29,16,30,685.0,59.0,1.1,18.0,251.0,47.81,36.65
2016,2,29,16,45,606.0,54.0,1.05,17.0,198.5,40.95,30.66
2016,2,29,17,0,527.0,49.0,1.0,16.0,146.0,38.26,28.15
2016,2,29,17,15,417.0,38.5,1.0,15.5,100.0,30.67,21.04
2016,2,29,17,30,307.0,28.0,1.0,15.0,54.0,22.86,12.72
2016,2,29,17,45,153.5,14.0,1.0,15.0,27.0,12.73,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,6,45,181.0,12.0,0.8,14.5,25.5,118.15,0.0
2016,3,1,7,0,362.0,24.0,0.8,15.0,51.0,295.9,210.27
2016,3,1,7,15,477.5,33.0,0.85,15.5,98.5,387.54,309.67
2016,3,1,7,30,593.0,42.0,0.9,16.0,146.0,492.49,396.58
2016,3,1,7,45,661.5,47.5,1.0,16.5,199.0,564.25,453.35
2016,3,1,8,0,730.0,53.0,1.1,17.0,252.0,636.98,507.98
2016,3,1,8,15,771.5,57.0,1.15,17.5,304.5,687.48,543.42
2016,3,1,8,30,813.0,61.0,1.2,18.0,357.0,736.71,576.63
2016,3,1,8,45,841.0,64.5,1.3,19.0,407.0,772.76,598.92
2016,3,1,9,0,869.0,68.0,1.4,20.0,457.0,798.92,613.87
2016,3,1,9,15,889.0,70.5,1.55,20.5,502.0,821.9,628.18
2016,3,1,9,30,909.0,73.0,1.7,21.0,547.0,841.77,640.25
2016,3,1,9,45,922.5,75.0,1.9,21.5,586.5,852.33,646.45
2016,3,1,10,0,936.0,77.0,2.1,22.0,626.0,859.34,650.31
2016,3,1,10,15,946.0,78.5,2.2,22.0,659.0,859.26,649.77
2016,3,1,10,30,956.0,80.0,2.3,22.0,692.0,855.46,646.88
2016,3,1,10,45,964.0,80.5,2.45,22.0,717.5,845.22,640.13
2016,3,1,11,0,972.0,81.0,2.6,22.0,743.0,831.27,630.9
2016,3,1,11,15,976.5,82.0,2.65,22.0,760.0,811.55,617.06
2016,3,1,11,30,981.0,83.0,2.7,22.0,777.0,788.27,600.85
2016,3,1,11,45,983.5,83.0,2.75,22.0,786.0,759.15,580.28
2016,3,1,12,0,986.0,83.0,2.8,22.0,795.0,726.8,555.81
2016,3,1,12,15,986.0,83.0,2.8,22.0,795.5,689.8,527.28
2016,3,1,12,30,986.0,83.0,2.8,22.0,796.0,650.0,496.11
2016,3,1,12,45,981.5,84.0,2.8,22.0,787.5,606.08,461.16
2016,3,1,13,0,977.0,85.0,2.8,22.0,779.0,560.05,423.74
2016,3,1,13,15,973.0,84.0,2.75,22.0,762.5,510.59,382.62
2016,3,1,13,30,969.0,83.0,2.7,22.0,746.0,459.48,339.14
2016,3,1,13,45,961.5,82.5,2.7,22.0,721.5,406.11,292.98
2016,3,1,14,0,954.0,82.0,2.7,22.0,697.0,351.85,245.24
2016,3,1,14,15,944.5,80.5,2.65,21.5,665.5,295.66,196.15
2016,3,1,14,30,935.0,79.0,2.6,21.0,634.0,239.27,147.81
2016,3,1,14,45,919.5,77.5,2.55,21.0,595.0,182.14,102.36
2016,3,1,15,0,904.0,76.0,2.5,21.0,556.0,125.93,65.75
2016,3,1,15,15,885.0,73.5,2.4,20.5,511.5,70.1,54.87
2016,3,1,15,30,866.0,71.0,2.3,20.0,467.0,52.95,40.41
2016,3,1,15,45,678.0,92.5,2.2,19.5,382.5,63.34,49.66
2016,3,1,16,0,490.0,114.0,2.1,19.0,298.0,80.05,64.4
2016,3,1,16,15,610.5,85.0,1.85,17.5,281.5,61.73,48.89
2016,3,1,16,30,731.0,56.0,1.6,16.0,265.0,45.34,34.76
2016,3,1,16,45,668.5,50.5,1.4,15.0,212.0,41.78,31.67
2016,3,1,17,0,606.0,45.0,1.2,14.0,159.0,38.21,28.38
2016,3,1,17,15,497.5,36.0,1.2,13.5,110.0,28.55,19.42
2016,3,1,17,30,389.0,27.0,1.2,13.0,61.0,21.95,12.37
2016,3,1,17,45,194.5,13.5,1.2,12.5,30.5,10.87,0.0
2016,3,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,6,45,203.0,12.5,0.85,9.0,28.5,132.46,0.0
2016,3,2,7,0,406.0,25.0,0.9,10.0,57.0,319.35,239.15
2016,3,2,7,15,518.0,33.5,1.1,10.5,106.5,417.29,340.83
2016,3,2,7,30,630.0,42.0,1.3,11.0,156.0,520.95,428.61
2016,3,2,7,45,694.5,47.5,1.5,12.0,210.0,591.0,484.89
2016,3,2,8,0,759.0,53.0,1.7,13.0,264.0,661.78,538.77
2016,3,2,8,15,797.5,57.0,1.8,13.5,317.0,710.71,574.16
2016,3,2,8,30,836.0,61.0,1.9,14.0,370.0,758.17,607.21
2016,3,2,8,45,861.0,64.5,2.0,15.0,419.5,784.79,623.04
2016,3,2,9,0,886.0,68.0,2.1,16.0,469.0,816.18,642.01
2016,3,2,9,15,904.5,70.5,2.15,16.5,514.5,838.1,654.64
2016,3,2,9,30,923.0,73.0,2.2,17.0,560.0,856.82,665.01
2016,3,2,9,45,935.0,75.5,2.3,18.0,599.0,866.75,668.47
2016,3,2,10,0,947.0,78.0,2.4,19.0,638.0,873.05,669.56
2016,3,2,10,15,956.0,79.5,2.45,19.0,670.5,872.03,667.86
2016,3,2,10,30,965.0,81.0,2.5,19.0,703.0,867.27,663.82
2016,3,2,10,45,970.5,82.5,2.55,19.5,727.5,855.98,654.18
2016,3,2,11,0,976.0,84.0,2.6,20.0,752.0,840.99,642.21
2016,3,2,11,15,856.5,130.5,2.6,20.0,727.5,780.46,599.4
2016,3,2,11,30,737.0,177.0,2.6,20.0,703.0,716.5,551.18
2016,3,2,11,45,859.5,132.5,2.6,20.5,753.0,729.21,560.1
2016,3,2,12,0,982.0,88.0,2.6,21.0,803.0,732.3,560.9
2016,3,2,12,15,982.0,88.5,2.6,21.0,803.5,695.74,532.46
2016,3,2,12,30,982.0,89.0,2.6,21.0,804.0,656.37,501.67
2016,3,2,12,45,814.5,152.5,2.6,21.0,741.5,580.18,442.53
2016,3,2,13,0,647.0,216.0,2.6,21.0,679.0,509.99,387.91
2016,3,2,13,15,630.0,221.5,2.6,21.0,664.0,471.27,356.44
2016,3,2,13,30,613.0,227.0,2.6,21.0,649.0,431.63,323.53
2016,3,2,13,45,636.5,203.5,2.65,21.0,628.5,385.69,284.81
2016,3,2,14,0,660.0,180.0,2.7,21.0,608.0,335.73,241.9
2016,3,2,14,15,747.0,151.0,2.65,20.5,614.0,294.31,202.9
2016,3,2,14,30,834.0,122.0,2.6,20.0,620.0,249.61,160.75
2016,3,2,14,45,774.5,119.0,2.6,20.0,559.0,183.36,109.8
2016,3,2,15,0,715.0,116.0,2.6,20.0,498.0,129.15,74.67
2016,3,2,15,15,645.0,123.0,2.45,19.0,446.5,88.39,61.7
2016,3,2,15,30,575.0,130.0,2.3,18.0,395.0,87.73,70.87
2016,3,2,15,45,495.0,129.0,2.15,17.5,340.5,88.47,71.87
2016,3,2,16,0,415.0,128.0,2.0,17.0,286.0,89.1,72.76
2016,3,2,16,15,370.5,118.5,1.8,16.0,244.5,84.06,68.79
2016,3,2,16,30,326.0,109.0,1.6,15.0,203.0,81.91,67.22
2016,3,2,16,45,292.0,90.5,1.45,14.5,162.0,69.11,55.94
2016,3,2,17,0,258.0,72.0,1.3,14.0,121.0,54.16,42.48
2016,3,2,17,15,196.5,53.0,1.25,13.5,83.5,41.8,31.03
2016,3,2,17,30,135.0,34.0,1.2,13.0,46.0,27.32,17.01
2016,3,2,17,45,67.5,17.0,1.2,12.5,23.0,13.96,0.0
2016,3,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,45,164.5,14.0,1.05,9.5,28.0,111.52,0.0
2016,3,3,7,0,329.0,28.0,1.1,10.0,56.0,284.73,218.7
2016,3,3,7,15,439.5,38.0,1.1,10.5,103.5,379.78,311.81
2016,3,3,7,30,550.0,48.0,1.1,11.0,151.0,481.57,397.72
2016,3,3,7,45,617.5,54.5,1.15,11.5,203.0,552.21,454.26
2016,3,3,8,0,685.0,61.0,1.2,12.0,255.0,618.99,505.02
2016,3,3,8,15,726.0,65.5,1.2,12.5,306.0,669.33,540.69
2016,3,3,8,30,767.0,70.0,1.2,13.0,357.0,718.34,573.99
2016,3,3,8,45,745.5,79.5,1.25,14.0,388.5,721.27,572.44
2016,3,3,9,0,724.0,89.0,1.3,15.0,420.0,724.62,571.58
2016,3,3,9,15,698.0,108.5,1.25,15.5,452.5,728.99,571.45
2016,3,3,9,30,672.0,128.0,1.2,16.0,485.0,729.04,568.28
2016,3,3,9,45,563.0,178.0,1.15,17.0,492.0,683.3,530.32
2016,3,3,10,0,454.0,228.0,1.1,18.0,499.0,640.73,493.97
2016,3,3,10,15,480.5,230.0,1.0,18.5,530.5,655.59,502.29
2016,3,3,10,30,507.0,232.0,0.9,19.0,562.0,667.88,507.98
2016,3,3,10,45,403.0,276.0,0.85,19.5,544.0,605.75,459.65
2016,3,3,11,0,299.0,320.0,0.8,20.0,526.0,556.97,421.18
2016,3,3,11,15,394.5,296.0,0.95,20.0,575.0,591.01,448.16
2016,3,3,11,30,490.0,272.0,1.1,20.0,624.0,628.52,476.05
2016,3,3,11,45,495.5,271.0,1.25,20.0,630.5,610.27,463.06
2016,3,3,12,0,501.0,270.0,1.4,20.0,637.0,590.05,448.83
2016,3,3,12,15,718.5,181.5,1.6,20.0,707.5,623.32,475.47
2016,3,3,12,30,936.0,93.0,1.8,20.0,778.0,636.36,485.68
2016,3,3,12,45,927.0,95.5,2.0,20.0,768.0,593.02,452.21
