Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,0,918.0,98.0,2.2,20.0,758.0,548.02,416.72
2016,3,3,13,15,912.0,97.0,2.25,19.5,741.0,499.99,377.98
2016,3,3,13,30,906.0,96.0,2.3,19.0,724.0,450.62,336.89
2016,3,3,13,45,657.5,183.5,2.35,19.0,631.0,378.6,280.96
2016,3,3,14,0,409.0,271.0,2.4,19.0,538.0,334.54,249.13
2016,3,3,14,15,405.5,257.5,2.35,18.5,512.0,296.28,217.51
2016,3,3,14,30,402.0,244.0,2.3,18.0,486.0,258.31,186.34
2016,3,3,14,45,391.0,229.5,2.3,18.0,452.5,218.98,155.46
2016,3,3,15,0,380.0,215.0,2.3,18.0,419.0,180.94,128.76
2016,3,3,15,15,412.0,189.0,2.15,17.5,394.5,130.38,97.77
2016,3,3,15,30,444.0,163.0,2.0,17.0,370.0,108.59,89.06
2016,3,3,15,45,422.0,150.0,1.85,16.5,330.0,101.99,83.81
2016,3,3,16,0,400.0,137.0,1.7,16.0,290.0,95.09,78.22
2016,3,3,16,15,381.0,119.0,1.45,15.5,248.5,84.33,69.13
2016,3,3,16,30,362.0,101.0,1.2,15.0,207.0,73.07,59.43
2016,3,3,16,45,327.5,84.0,1.0,15.0,166.0,61.97,49.55
2016,3,3,17,0,293.0,67.0,0.8,15.0,125.0,50.39,39.04
2016,3,3,17,15,230.5,50.0,0.75,14.5,87.0,38.25,27.88
2016,3,3,17,30,168.0,33.0,0.7,14.0,49.0,25.65,15.77
2016,3,3,17,45,84.0,16.5,0.65,14.0,24.5,12.97,0.0
2016,3,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,6,45,79.0,15.5,0.6,11.5,23.0,86.77,0.0
2016,3,4,7,0,158.0,31.0,0.6,12.0,46.0,177.47,136.51
2016,3,4,7,15,216.0,49.0,0.75,12.0,82.5,242.42,198.7
2016,3,4,7,30,274.0,67.0,0.9,12.0,119.0,310.08,257.87
2016,3,4,7,45,305.5,85.0,1.05,12.5,159.5,360.46,300.24
2016,3,4,8,0,337.0,103.0,1.2,13.0,200.0,411.04,341.12
2016,3,4,8,15,361.5,118.0,1.2,13.5,240.0,452.26,372.52
2016,3,4,8,30,386.0,133.0,1.2,14.0,280.0,492.81,402.31
2016,3,4,8,45,415.5,147.5,1.3,14.5,324.0,535.81,433.71
2016,3,4,9,0,445.0,162.0,1.4,15.0,368.0,577.54,463.44
2016,3,4,9,15,450.5,179.0,1.55,15.5,404.5,600.57,478.65
2016,3,4,9,30,456.0,196.0,1.7,16.0,441.0,621.28,492.13
2016,3,4,9,45,347.5,236.5,1.85,17.0,431.0,556.45,439.34
2016,3,4,10,0,239.0,277.0,2.0,18.0,421.0,490.76,386.02
2016,3,4,10,15,146.0,281.5,2.1,18.0,371.0,412.14,324.29
2016,3,4,10,30,53.0,286.0,2.2,18.0,321.0,322.64,253.14
2016,3,4,10,45,63.5,303.5,2.35,18.5,347.0,344.1,269.48
2016,3,4,11,0,74.0,321.0,2.5,19.0,373.0,364.47,284.38
2016,3,4,11,15,55.5,312.0,2.5,19.0,351.5,335.82,261.6
2016,3,4,11,30,37.0,303.0,2.5,19.0,330.0,308.58,240.09
2016,3,4,11,45,21.5,247.0,2.5,19.0,263.0,236.04,183.65
2016,3,4,12,0,6.0,191.0,2.5,19.0,196.0,173.91,134.68
2016,3,4,12,15,15.0,237.5,2.45,19.0,249.0,219.9,171.06
2016,3,4,12,30,24.0,284.0,2.4,19.0,302.0,264.09,205.29
2016,3,4,12,45,29.5,292.5,2.4,19.0,314.5,271.88,211.15
2016,3,4,13,0,35.0,301.0,2.4,19.0,327.0,277.03,215.05
2016,3,4,13,15,35.5,294.5,2.35,18.5,320.0,266.78,207.42
2016,3,4,13,30,36.0,288.0,2.3,18.0,313.0,256.5,199.77
2016,3,4,13,45,32.0,274.0,2.3,18.0,296.0,238.86,186.06
2016,3,4,14,0,28.0,260.0,2.3,18.0,279.0,221.91,172.92
2016,3,4,14,15,37.0,258.5,2.3,18.0,282.0,217.78,169.47
2016,3,4,14,30,46.0,257.0,2.3,18.0,285.0,212.17,164.77
2016,3,4,14,45,56.5,246.5,2.35,18.0,279.0,199.32,154.4
2016,3,4,15,0,67.0,236.0,2.4,18.0,273.0,185.09,143.45
2016,3,4,15,15,40.0,202.5,2.4,17.5,224.0,155.04,121.87
2016,3,4,15,30,13.0,169.0,2.4,17.0,175.0,138.65,114.8
2016,3,4,15,45,6.5,140.5,2.4,17.0,143.5,117.17,96.72
2016,3,4,16,0,0.0,112.0,2.4,17.0,112.0,95.12,77.94
2016,3,4,16,15,0.0,96.0,2.15,16.5,96.0,82.07,66.91
2016,3,4,16,30,0.0,80.0,1.9,16.0,80.0,68.9,55.54
2016,3,4,16,45,0.0,64.5,1.7,15.5,64.5,55.97,44.17
2016,3,4,17,0,0.0,49.0,1.5,15.0,49.0,42.92,32.47
2016,3,4,17,15,0.0,34.0,1.6,14.5,34.0,29.99,20.69
2016,3,4,17,30,0.0,19.0,1.7,14.0,19.0,16.72,8.42
2016,3,4,17,45,0.0,9.5,1.8,14.0,9.5,8.35,0.0
2016,3,4,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.5,15.5,2.1,12.5,15.5,13.97,0.0
2016,3,5,7,0,1.0,31.0,2.4,13.0,31.0,31.57,19.79
2016,3,5,7,15,19.0,51.5,2.4,13.0,55.5,73.49,56.77
2016,3,5,7,30,37.0,72.0,2.4,13.0,80.0,109.36,88.54
2016,3,5,7,45,46.5,93.5,2.45,13.5,106.0,140.36,115.33
2016,3,5,8,0,56.0,115.0,2.5,14.0,132.0,170.92,141.11
2016,3,5,8,15,62.0,136.5,2.55,14.0,158.0,198.45,163.94
2016,3,5,8,30,68.0,158.0,2.6,14.0,184.0,225.56,185.98
2016,3,5,8,45,138.0,180.5,2.65,14.0,242.5,320.37,264.44
2016,3,5,9,0,208.0,203.0,2.7,14.0,301.0,401.45,329.7
2016,3,5,9,15,104.0,170.5,2.85,14.0,219.5,272.23,222.96
2016,3,5,9,30,0.0,138.0,3.0,14.0,138.0,125.79,99.66
2016,3,5,9,45,9.0,180.0,3.15,14.5,185.5,173.88,139.2
2016,3,5,10,0,18.0,222.0,3.3,15.0,233.0,221.84,177.61
2016,3,5,10,15,13.5,215.0,3.6,15.0,223.5,209.27,166.95
2016,3,5,10,30,9.0,208.0,3.9,15.0,214.0,197.35,156.98
2016,3,5,10,45,6.5,195.0,4.25,15.5,199.5,181.88,144.01
2016,3,5,11,0,4.0,182.0,4.6,16.0,185.0,166.99,131.55
2016,3,5,11,15,4.5,184.0,4.95,16.0,187.5,168.57,132.78
2016,3,5,11,30,5.0,186.0,5.3,16.0,190.0,170.12,133.97
2016,3,5,11,45,5.5,188.0,5.7,16.5,192.5,171.61,134.9
2016,3,5,12,0,6.0,190.0,6.1,17.0,195.0,173.04,135.79
2016,3,5,12,15,4.0,174.0,6.3,17.0,177.5,156.88,122.71
2016,3,5,12,30,2.0,158.0,6.5,17.0,160.0,141.08,109.94
2016,3,5,12,45,10.5,211.5,6.7,17.0,219.5,191.82,151.0
2016,3,5,13,0,19.0,265.0,6.9,17.0,279.0,240.29,189.84
2016,3,5,13,15,19.0,259.5,6.9,16.5,273.0,233.31,184.58
2016,3,5,13,30,19.0,254.0,6.9,16.0,267.0,226.3,179.36
2016,3,5,13,45,9.5,165.5,6.95,16.0,172.0,147.77,116.04
2016,3,5,14,0,0.0,77.0,7.0,16.0,77.0,68.25,51.09
2016,3,5,14,15,0.0,93.0,6.9,16.0,93.0,82.47,62.99
2016,3,5,14,30,0.0,109.0,6.8,16.0,109.0,95.97,74.29
2016,3,5,14,45,0.0,60.5,6.7,16.0,60.5,53.52,39.17
2016,3,5,15,0,0.0,12.0,6.6,16.0,12.0,10.58,3.25
2016,3,5,15,15,0.0,34.5,6.45,15.5,34.5,30.45,20.08
2016,3,5,15,30,0.0,57.0,6.3,15.0,57.0,50.36,38.93
2016,3,5,15,45,0.0,32.5,6.2,15.0,32.5,28.65,19.82
2016,3,5,16,0,0.0,8.0,6.1,15.0,8.0,7.03,0.62
2016,3,5,16,15,0.0,7.0,6.0,14.5,7.0,6.15,0.0
2016,3,5,16,30,0.0,6.0,5.9,14.0,6.0,5.27,0.0
2016,3,5,16,45,0.0,4.5,5.85,14.0,4.5,3.95,0.0
2016,3,5,17,0,0.0,3.0,5.8,14.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,5.9,13.5,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,6.0,13.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,6.15,13.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,6,45,125.5,19.0,1.9,8.5,31.5,124.82,27.39
2016,3,6,7,0,251.0,38.0,2.0,9.0,63.0,249.7,201.04
2016,3,6,7,15,363.0,50.0,2.15,9.0,110.5,346.56,290.69
2016,3,6,7,30,475.0,62.0,2.3,9.0,158.0,451.57,381.87
2016,3,6,7,45,558.0,68.0,2.45,9.5,211.5,532.93,449.42
2016,3,6,8,0,641.0,74.0,2.6,10.0,265.0,615.92,514.78
2016,3,6,8,15,686.0,79.5,2.7,10.0,317.5,669.5,555.65
2016,3,6,8,30,731.0,85.0,2.8,10.0,370.0,722.12,594.76
2016,3,6,8,45,768.0,87.5,2.9,10.5,420.5,758.23,619.4
2016,3,6,9,0,805.0,90.0,3.0,11.0,471.0,797.6,646.09
2016,3,6,9,15,827.0,93.5,3.0,11.5,516.0,822.93,661.4
2016,3,6,9,30,849.0,97.0,3.0,12.0,561.0,845.13,674.38
2016,3,6,9,45,865.5,99.0,3.05,12.5,600.5,857.61,680.64
2016,3,6,10,0,882.0,101.0,3.1,13.0,640.0,866.57,684.54
2016,3,6,10,15,893.5,103.0,3.1,13.0,672.5,867.73,683.95
2016,3,6,10,30,905.0,105.0,3.1,13.0,705.0,858.6,676.23
2016,3,6,10,45,588.5,219.5,3.15,13.5,615.0,712.06,564.64
2016,3,6,11,0,272.0,334.0,3.2,14.0,525.0,552.8,437.63
2016,3,6,11,15,173.5,338.5,3.15,14.0,461.5,460.31,365.39
2016,3,6,11,30,75.0,343.0,3.1,14.0,398.0,374.56,296.87
2016,3,6,11,45,40.5,269.0,3.1,14.0,299.0,274.9,218.45
2016,3,6,12,0,6.0,195.0,3.1,14.0,200.0,177.52,140.19
2016,3,6,12,15,44.0,275.0,3.1,14.0,308.0,274.32,218.25
2016,3,6,12,30,82.0,355.0,3.1,14.0,416.0,361.62,286.4
2016,3,6,12,45,324.5,304.5,3.1,14.0,542.5,446.54,353.38
2016,3,6,13,0,567.0,254.0,3.1,14.0,669.0,507.45,398.43
2016,3,6,13,15,568.5,246.0,3.15,14.0,655.0,468.97,366.06
2016,3,6,13,30,570.0,238.0,3.2,14.0,641.0,429.49,332.64
2016,3,6,13,45,407.0,276.5,3.25,14.0,559.5,365.39,282.03
2016,3,6,14,0,244.0,315.0,3.3,14.0,478.0,323.68,250.75
2016,3,6,14,15,174.5,300.0,3.35,14.0,414.0,276.28,214.21
2016,3,6,14,30,105.0,285.0,3.4,14.0,350.0,243.28,190.07
2016,3,6,14,45,481.5,189.0,3.45,14.0,457.5,200.75,139.35
2016,3,6,15,0,858.0,93.0,3.5,14.0,565.0,138.16,76.58
2016,3,6,15,15,836.5,89.5,3.45,13.5,520.0,83.15,51.0
2016,3,6,15,30,815.0,86.0,3.4,13.0,475.0,63.01,50.43
2016,3,6,15,45,778.0,84.0,3.4,13.0,424.5,62.93,50.55
2016,3,6,16,0,741.0,82.0,3.4,13.0,374.0,57.26,45.66
2016,3,6,16,15,697.5,77.0,3.1,12.0,322.0,55.14,44.07
2016,3,6,16,30,654.0,72.0,2.8,11.0,270.0,53.0,42.39
2016,3,6,16,45,573.0,66.5,2.5,10.5,216.0,50.28,39.98
2016,3,6,17,0,492.0,61.0,2.2,10.0,162.0,47.68,37.48
2016,3,6,17,15,385.5,49.5,2.0,9.5,114.5,39.63,29.84
2016,3,6,17,30,279.0,38.0,1.8,9.0,67.0,29.66,20.02
2016,3,6,17,45,139.5,19.0,1.65,9.0,33.5,14.95,0.29
2016,3,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,17.0,2.9,6.0,17.0,14.98,0.89
2016,3,7,7,0,0.0,34.0,2.8,6.0,34.0,33.94,22.85
2016,3,7,7,15,17.0,56.0,2.75,6.0,59.5,77.7,62.16
2016,3,7,7,30,34.0,78.0,2.7,6.0,85.0,115.01,95.88
2016,3,7,7,45,48.5,100.5,2.7,6.5,113.5,150.88,127.61
2016,3,7,8,0,63.0,123.0,2.7,7.0,142.0,186.52,158.4
2016,3,7,8,15,73.0,144.0,2.7,7.0,170.0,216.41,183.77
2016,3,7,8,30,83.0,165.0,2.7,7.0,198.0,246.11,208.5
2016,3,7,8,45,105.0,188.5,2.75,7.5,235.5,288.61,243.41
2016,3,7,9,0,127.0,212.0,2.8,8.0,273.0,345.76,289.38
2016,3,7,9,15,210.5,225.5,2.8,8.0,337.5,426.95,356.18
2016,3,7,9,30,294.0,239.0,2.8,8.0,402.0,523.42,432.85
2016,3,7,9,45,373.0,238.5,2.8,8.0,459.5,583.52,479.72
2016,3,7,10,0,452.0,238.0,2.8,8.0,517.0,656.37,535.21
2016,3,7,10,15,238.5,248.5,2.75,8.0,396.5,467.7,383.38
2016,3,7,10,30,25.0,259.0,2.7,8.0,276.0,259.87,211.49
2016,3,7,10,45,203.5,284.5,2.7,8.5,428.5,448.35,366.77
2016,3,7,11,0,382.0,310.0,2.7,9.0,581.0,615.42,496.0
2016,3,7,11,15,646.5,212.5,2.65,9.0,683.5,719.39,577.17
2016,3,7,11,30,911.0,115.0,2.6,9.0,786.0,788.49,629.91
2016,3,7,11,45,519.5,243.5,2.6,9.0,627.0,607.95,487.79
2016,3,7,12,0,128.0,372.0,2.6,9.0,468.0,428.36,342.98
2016,3,7,12,15,110.5,367.5,2.7,9.0,450.5,398.67,320.29
2016,3,7,12,30,93.0,363.0,2.8,9.0,433.0,375.29,301.65
2016,3,7,12,45,85.5,355.5,2.95,9.0,419.5,356.21,286.55
2016,3,7,13,0,78.0,348.0,3.1,9.0,406.0,337.8,271.89
2016,3,7,13,15,43.5,282.0,3.25,9.0,314.0,260.87,210.44
2016,3,7,13,30,9.0,216.0,3.4,9.0,222.0,191.05,154.14
2016,3,7,13,45,203.5,249.5,3.55,9.0,386.0,275.17,219.72
2016,3,7,14,0,398.0,283.0,3.7,9.0,550.0,344.43,268.76
2016,3,7,14,15,364.0,276.5,3.8,9.0,512.0,303.53,233.99
2016,3,7,14,30,330.0,270.0,3.9,9.0,474.0,265.93,202.89
2016,3,7,14,45,370.5,243.0,4.0,9.0,458.5,229.32,170.6
2016,3,7,15,0,411.0,216.0,4.1,9.0,443.0,181.61,131.88
2016,3,7,15,15,321.0,212.0,4.05,8.5,381.0,154.02,120.11
2016,3,7,15,30,231.0,208.0,4.0,8.0,319.0,149.23,128.22
2016,3,7,15,45,324.5,172.0,3.95,8.0,310.5,121.28,103.8
2016,3,7,16,0,418.0,136.0,3.9,8.0,302.0,93.81,79.52
2016,3,7,16,15,362.0,129.5,3.65,8.0,259.0,91.03,77.24
2016,3,7,16,30,306.0,123.0,3.4,8.0,216.0,91.04,77.37
2016,3,7,16,45,274.5,102.5,3.15,8.0,174.5,77.21,64.81
2016,3,7,17,0,243.0,82.0,2.9,8.0,133.0,62.88,51.55
2016,3,7,17,15,180.0,62.0,2.7,7.5,94.0,48.31,37.9
2016,3,7,17,30,117.0,42.0,2.5,7.0,55.0,33.31,23.49
2016,3,7,17,45,58.5,21.0,2.4,6.5,27.5,17.14,2.92
2016,3,7,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,6,45,185.5,18.0,1.9,5.5,38.5,168.44,89.84
2016,3,8,7,0,371.0,36.0,2.0,6.0,77.0,327.88,270.99
2016,3,8,7,15,472.5,46.0,2.05,6.5,127.0,421.59,356.58
2016,3,8,7,30,574.0,56.0,2.1,7.0,177.0,520.48,440.66
2016,3,8,7,45,636.5,63.0,2.15,7.5,231.0,590.27,496.94
2016,3,8,8,0,699.0,70.0,2.2,8.0,285.0,660.95,551.24
2016,3,8,8,15,738.5,74.5,2.25,8.5,337.5,705.09,582.97
2016,3,8,8,30,778.0,79.0,2.3,9.0,390.0,753.82,617.2
2016,3,8,8,45,811.0,81.0,2.35,10.0,440.5,792.24,641.62
2016,3,8,9,0,844.0,83.0,2.4,11.0,491.0,828.19,663.69
2016,3,8,9,15,862.0,86.0,2.4,11.5,535.5,849.89,675.9
2016,3,8,9,30,880.0,89.0,2.4,12.0,580.0,868.34,685.84
2016,3,8,9,45,892.0,92.0,2.45,12.5,618.0,870.72,684.83
2016,3,8,10,0,904.0,95.0,2.5,13.0,656.0,877.31,687.13
2016,3,8,10,15,912.5,97.0,2.45,13.5,687.5,876.24,683.29
2016,3,8,10,30,921.0,99.0,2.4,14.0,719.0,871.55,677.17
2016,3,8,10,45,918.5,104.0,2.35,14.5,741.0,857.51,664.72
2016,3,8,11,0,916.0,109.0,2.3,15.0,763.0,840.03,650.16
2016,3,8,11,15,919.5,110.0,2.35,15.0,779.0,819.82,635.88
2016,3,8,11,30,923.0,111.0,2.4,15.0,795.0,796.3,619.32
2016,3,8,11,45,921.5,113.0,2.45,15.0,802.0,766.97,598.33
2016,3,8,12,0,920.0,115.0,2.5,15.0,809.0,734.76,573.8
2016,3,8,12,15,918.5,115.0,2.55,15.0,808.0,698.03,545.56
2016,3,8,12,30,917.0,115.0,2.6,15.0,807.0,658.83,514.87
2016,3,8,12,45,913.5,114.0,2.65,15.0,797.5,615.35,480.24
2016,3,8,13,0,910.0,113.0,2.7,15.0,788.0,569.95,443.23
2016,3,8,13,15,904.5,112.0,2.65,15.0,770.5,521.89,402.86
2016,3,8,13,30,899.0,111.0,2.6,15.0,753.0,472.49,360.38
2016,3,8,13,45,712.0,173.5,2.55,15.0,671.5,399.04,301.25
2016,3,8,14,0,525.0,236.0,2.5,15.0,590.0,346.38,259.88
2016,3,8,14,15,453.5,247.5,2.6,14.5,543.0,302.09,224.44
2016,3,8,14,30,382.0,259.0,2.7,14.0,496.0,270.07,199.8
2016,3,8,14,45,407.5,235.0,2.8,14.0,474.5,230.6,166.37
2016,3,8,15,0,433.0,211.0,2.9,14.0,453.0,181.27,127.79
2016,3,8,15,15,537.5,164.5,2.9,13.5,441.0,123.95,88.24
2016,3,8,15,30,642.0,118.0,2.9,13.0,429.0,77.59,63.22
2016,3,8,15,45,342.5,138.5,2.9,13.0,303.0,92.62,76.73
2016,3,8,16,0,43.0,159.0,2.9,13.0,177.0,123.0,103.65
2016,3,8,16,15,37.5,138.5,2.6,12.5,152.5,108.44,91.24
2016,3,8,16,30,32.0,118.0,2.3,12.0,128.0,93.54,78.35
2016,3,8,16,45,25.0,97.5,2.05,11.5,104.0,78.3,64.9
2016,3,8,17,0,18.0,77.0,1.8,11.0,80.0,62.74,50.84
2016,3,8,17,15,9.0,56.0,1.65,10.5,57.5,47.37,36.67
2016,3,8,17,30,0.0,35.0,1.5,10.0,35.0,30.21,20.63
2016,3,8,17,45,0.0,17.5,1.4,9.5,17.5,15.42,3.15
2016,3,8,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,6,45,201.5,16.5,0.8,10.5,39.5,178.26,108.16
2016,3,9,7,0,403.0,33.0,0.9,11.0,79.0,347.19,281.02
2016,3,9,7,15,496.0,41.5,0.95,11.5,128.0,434.01,357.14
2016,3,9,7,30,589.0,50.0,1.0,12.0,177.0,525.74,431.55
2016,3,9,7,45,645.0,55.5,1.1,13.0,229.0,583.93,475.96
2016,3,9,8,0,701.0,61.0,1.2,14.0,281.0,648.64,523.03
2016,3,9,8,15,738.5,65.5,1.2,14.5,332.5,697.12,556.08
2016,3,9,8,30,776.0,70.0,1.2,15.0,384.0,744.19,586.99
2016,3,9,8,45,796.5,75.5,1.3,15.5,431.5,776.55,607.74
2016,3,9,9,0,817.0,81.0,1.4,16.0,479.0,806.24,626.43
2016,3,9,9,15,836.5,84.0,1.4,16.0,523.0,829.08,640.17
2016,3,9,9,30,856.0,87.0,1.4,16.0,567.0,848.78,651.77
2016,3,9,9,45,867.5,90.0,1.45,16.5,605.5,850.8,650.74
2016,3,9,10,0,879.0,93.0,1.5,17.0,644.0,857.13,653.01
2016,3,9,10,15,889.5,95.0,1.5,17.0,676.0,857.97,652.24
2016,3,9,10,30,900.0,97.0,1.5,17.0,708.0,855.23,649.27
2016,3,9,10,45,907.0,98.5,1.5,17.5,732.5,845.49,640.54
2016,3,9,11,0,914.0,100.0,1.5,18.0,757.0,832.2,629.66
2016,3,9,11,15,918.5,101.0,1.45,18.0,773.5,812.96,615.52
2016,3,9,11,30,923.0,102.0,1.4,18.0,790.0,790.36,599.26
2016,3,9,11,45,925.5,102.0,1.4,18.5,798.5,762.08,578.65
2016,3,9,12,0,928.0,102.0,1.4,19.0,807.0,730.76,554.61
2016,3,9,12,15,928.0,102.0,1.45,19.0,807.0,694.91,528.3
2016,3,9,12,30,928.0,102.0,1.5,19.0,807.0,656.46,499.47
2016,3,9,12,45,737.0,184.0,1.55,19.0,740.5,579.75,440.93
2016,3,9,13,0,546.0,266.0,1.6,19.0,674.0,511.21,388.44
2016,3,9,13,15,462.0,290.5,1.6,19.0,630.5,459.36,348.5
2016,3,9,13,30,378.0,315.0,1.6,19.0,587.0,415.7,314.59
2016,3,9,13,45,423.5,287.5,1.6,19.0,582.5,382.92,287.38
2016,3,9,14,0,469.0,260.0,1.6,19.0,578.0,347.9,257.19
2016,3,9,14,15,443.5,255.5,1.6,19.0,545.5,306.41,223.21
2016,3,9,14,30,418.0,251.0,1.6,19.0,513.0,267.35,191.61
2016,3,9,14,45,465.0,220.0,1.6,19.0,495.0,223.45,154.42
2016,3,9,15,0,512.0,189.0,1.6,19.0,477.0,174.92,116.56
2016,3,9,15,15,489.0,178.5,1.5,18.5,436.0,132.69,93.65
2016,3,9,15,30,466.0,168.0,1.4,18.0,395.0,110.73,90.29
2016,3,9,15,45,456.5,150.5,1.35,18.0,354.5,101.41,82.62
2016,3,9,16,0,447.0,133.0,1.3,18.0,314.0,91.62,74.47
2016,3,9,16,15,402.0,124.5,1.15,17.5,270.5,87.44,71.2
2016,3,9,16,30,357.0,116.0,1.0,17.0,227.0,83.11,67.69
2016,3,9,16,45,321.5,98.0,0.85,16.5,184.5,71.64,57.77
2016,3,9,17,0,286.0,80.0,0.7,16.0,142.0,59.66,47.15
2016,3,9,17,15,222.0,61.5,0.7,15.5,101.5,48.15,36.66
2016,3,9,17,30,158.0,43.0,0.7,15.0,61.0,34.2,23.68
2016,3,9,17,45,79.0,21.5,0.7,14.5,30.5,17.6,5.24
2016,3,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,10,6,45,206.0,18.0,1.65,11.0,42.5,186.4,124.24
2016,3,10,7,0,412.0,36.0,1.9,12.0,85.0,358.47,292.31
2016,3,10,7,15,506.0,44.5,2.0,12.5,135.0,447.01,370.45
2016,3,10,7,30,600.0,53.0,2.1,13.0,185.0,540.22,447.03
2016,3,10,7,45,659.0,58.0,2.25,14.0,238.5,600.25,493.48
2016,3,10,8,0,718.0,63.0,2.4,15.0,292.0,667.29,542.99
2016,3,10,8,15,755.0,67.5,2.55,15.5,344.0,715.86,577.65
2016,3,10,8,30,792.0,72.0,2.7,16.0,396.0,762.91,610.25
2016,3,10,8,45,818.0,75.0,2.85,16.5,445.0,796.96,632.64
2016,3,10,9,0,844.0,78.0,3.0,17.0,494.0,828.44,652.9
2016,3,10,9,15,862.0,81.0,3.05,17.5,538.5,850.23,665.42
2016,3,10,9,30,880.0,84.0,3.1,18.0,583.0,861.08,670.22
2016,3,10,9,45,892.0,86.5,3.2,18.5,621.0,870.72,674.67
2016,3,10,10,0,904.0,89.0,3.3,19.0,659.0,876.87,676.78
2016,3,10,10,15,913.5,91.0,3.3,19.0,691.0,876.73,675.33
2016,3,10,10,30,923.0,93.0,3.3,19.0,723.0,872.94,671.56
2016,3,10,10,45,926.5,95.5,3.35,19.5,747.0,861.11,661.38
2016,3,10,11,0,930.0,98.0,3.4,20.0,771.0,845.74,648.96
2016,3,10,11,15,760.0,176.5,3.35,20.0,734.5,777.82,599.23
2016,3,10,11,30,590.0,255.0,3.3,20.0,698.0,697.66,537.38
2016,3,10,11,45,596.0,253.5,3.25,20.0,705.0,676.45,521.37
2016,3,10,12,0,602.0,252.0,3.2,20.0,712.0,652.96,503.14
2016,3,10,12,15,593.0,258.5,3.15,20.0,711.5,624.73,480.97
2016,3,10,12,30,584.0,265.0,3.1,20.0,711.0,595.16,457.59
2016,3,10,12,45,398.0,318.0,3.05,20.0,620.0,502.71,386.35
2016,3,10,13,0,212.0,371.0,3.0,20.0,529.0,425.75,326.95
2016,3,10,13,15,110.5,292.5,2.9,20.0,375.0,300.01,231.45
2016,3,10,13,30,9.0,214.0,2.8,20.0,221.0,189.58,146.35
2016,3,10,13,45,4.5,176.0,2.7,20.0,179.5,154.97,119.41
2016,3,10,14,0,0.0,138.0,2.6,20.0,138.0,120.96,92.59
2016,3,10,14,15,13.5,192.0,2.45,19.5,201.0,168.32,130.36
2016,3,10,14,30,27.0,246.0,2.3,19.0,264.0,210.44,163.46
2016,3,10,14,45,35.0,240.0,2.2,19.0,261.0,193.99,150.19
2016,3,10,15,0,43.0,234.0,2.1,19.0,258.0,184.22,142.61
2016,3,10,15,15,123.5,225.0,1.95,18.5,287.0,165.61,127.42
2016,3,10,15,30,204.0,216.0,1.8,18.0,316.0,153.68,126.72
2016,3,10,15,45,418.0,155.5,1.65,18.0,334.5,104.25,85.0
2016,3,10,16,0,632.0,95.0,1.5,18.0,353.0,65.39,51.73
2016,3,10,16,15,579.0,93.5,1.35,17.0,305.5,66.46,53.08
2016,3,10,16,30,526.0,92.0,1.2,16.0,258.0,67.89,54.65
2016,3,10,16,45,480.5,80.0,1.05,15.5,210.5,60.58,48.3
2016,3,10,17,0,435.0,68.0,0.9,15.0,163.0,52.92,41.45
2016,3,10,17,15,360.0,54.0,0.95,14.0,118.0,41.28,30.9
2016,3,10,17,30,285.0,40.0,1.0,13.0,73.0,31.06,21.28
2016,3,10,17,45,142.5,20.0,1.05,12.5,36.5,15.65,4.85
2016,3,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,3.85,10.5,3.0,2.63,0.0
2016,3,11,7,0,0.0,6.0,4.1,11.0,6.0,5.26,0.0
2016,3,11,7,15,0.0,9.5,4.3,11.0,9.5,8.34,1.52
2016,3,11,7,30,0.0,13.0,4.5,11.0,13.0,11.42,4.26
2016,3,11,7,45,0.0,16.5,4.7,11.0,16.5,14.5,6.98
2016,3,11,8,0,0.0,20.0,4.9,11.0,20.0,17.59,9.66
2016,3,11,8,15,0.0,23.5,5.1,11.0,23.5,20.69,12.31
2016,3,11,8,30,0.0,27.0,5.3,11.0,27.0,23.79,14.94
2016,3,11,8,45,0.0,40.5,5.55,11.5,40.5,35.73,25.11
2016,3,11,9,0,0.0,54.0,5.8,12.0,54.0,47.71,35.17
2016,3,11,9,15,0.0,43.0,5.8,12.0,43.0,37.98,26.77
2016,3,11,9,30,0.0,32.0,5.8,12.0,32.0,28.26,18.43
2016,3,11,9,45,31.5,157.0,5.85,12.5,177.0,178.65,145.44
2016,3,11,10,0,63.0,282.0,5.9,13.0,322.0,336.2,273.52
2016,3,11,10,15,31.5,218.5,6.05,13.0,239.0,237.96,192.52
2016,3,11,10,30,0.0,155.0,6.2,13.0,156.0,139.55,110.66
2016,3,11,10,45,0.0,146.5,6.35,13.0,147.0,131.35,103.83
2016,3,11,11,0,0.0,138.0,6.5,13.0,138.0,123.35,97.11
2016,3,11,11,15,0.0,114.5,6.55,13.0,114.5,101.93,79.34
2016,3,11,11,30,0.0,91.0,6.6,13.0,91.0,80.82,61.82
2016,3,11,11,45,168.0,224.5,6.7,13.0,353.5,337.21,275.0
2016,3,11,12,0,336.0,358.0,6.8,13.0,616.0,563.9,454.72
2016,3,11,12,15,203.5,359.5,6.55,12.5,516.0,456.47,367.63
2016,3,11,12,30,71.0,361.0,6.3,12.0,416.0,361.24,290.31
2016,3,11,12,45,76.0,360.0,6.1,12.0,418.5,355.63,285.72
2016,3,11,13,0,81.0,359.0,5.9,12.0,421.0,349.32,280.34
2016,3,11,13,15,169.0,354.5,5.9,12.0,479.0,376.73,301.82
2016,3,11,13,30,257.0,350.0,5.9,12.0,537.0,393.01,313.1
2016,3,11,13,45,568.5,233.0,5.9,12.0,628.5,397.67,310.66
2016,3,11,14,0,880.0,116.0,5.9,12.0,720.0,375.41,281.43
2016,3,11,14,15,597.0,199.0,5.75,11.5,600.5,308.38,229.92
2016,3,11,14,30,314.0,282.0,5.6,11.0,481.0,274.27,209.83
2016,3,11,14,45,163.5,241.0,5.45,11.0,344.5,207.76,161.2
2016,3,11,15,0,13.0,200.0,5.3,11.0,208.0,167.34,135.01
2016,3,11,15,15,6.5,128.5,5.05,10.5,132.5,110.89,88.7
2016,3,11,15,30,0.0,57.0,4.8,10.0,57.0,50.37,39.65
2016,3,11,15,45,74.5,116.0,4.6,10.0,147.0,90.51,75.74
2016,3,11,16,0,149.0,175.0,4.4,10.0,237.0,128.01,109.32
2016,3,11,16,15,136.5,154.0,4.1,9.5,205.0,114.32,97.56
2016,3,11,16,30,124.0,133.0,3.8,9.0,173.0,100.17,85.25
2016,3,11,16,45,104.5,110.5,3.55,9.0,140.0,84.63,71.27
2016,3,11,17,0,85.0,88.0,3.3,9.0,107.0,68.61,56.61
2016,3,11,17,15,62.5,65.5,3.3,8.5,77.5,52.12,41.34
2016,3,11,17,30,40.0,43.0,3.3,8.0,48.0,36.03,26.16
2016,3,11,17,45,20.0,21.5,3.3,8.0,24.0,18.79,7.85
2016,3,11,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,5.5,0.7,6.5,5.5,0.0,0.0
2016,3,12,6,30,0.0,11.0,0.7,7.0,11.0,10.01,0.0
2016,3,12,6,45,109.0,32.0,0.75,7.5,46.0,136.33,100.24
2016,3,12,7,0,218.0,53.0,0.8,8.0,81.0,252.48,208.81
2016,3,12,7,15,306.5,69.0,0.9,8.0,128.5,338.9,284.84
2016,3,12,7,30,395.0,85.0,1.0,8.0,176.0,430.53,362.37
2016,3,12,7,45,464.5,94.5,1.15,8.5,228.0,502.95,421.3
2016,3,12,8,0,534.0,104.0,1.3,9.0,280.0,577.59,479.71
2016,3,12,8,15,578.0,112.0,1.4,9.5,330.5,636.66,523.07
2016,3,12,8,30,622.0,120.0,1.5,10.0,381.0,690.74,561.51
2016,3,12,8,45,679.0,117.5,1.6,10.5,433.0,742.4,597.26
2016,3,12,9,0,736.0,115.0,1.7,11.0,485.0,792.02,630.8
2016,3,12,9,15,758.0,119.0,1.8,11.5,529.0,817.03,646.23
2016,3,12,9,30,780.0,123.0,1.9,12.0,573.0,839.11,659.75
2016,3,12,9,45,797.5,126.0,2.05,12.5,611.5,848.21,664.62
2016,3,12,10,0,815.0,129.0,2.2,13.0,650.0,859.17,670.99
2016,3,12,10,15,826.5,131.5,2.3,13.0,682.0,860.94,671.75
2016,3,12,10,30,838.0,134.0,2.4,13.0,714.0,859.16,670.23
2016,3,12,10,45,836.5,140.5,2.55,13.5,736.5,847.24,660.85
2016,3,12,11,0,835.0,147.0,2.7,14.0,759.0,832.01,649.28
2016,3,12,11,15,439.0,238.0,2.8,14.0,560.5,589.85,466.87
2016,3,12,11,30,43.0,329.0,2.9,14.0,362.0,337.92,266.54
2016,3,12,11,45,101.0,358.0,3.0,14.0,436.0,401.4,317.74
2016,3,12,12,0,159.0,387.0,3.1,14.0,510.0,464.6,366.48
2016,3,12,12,15,500.5,270.5,3.15,14.0,657.5,578.72,457.76
2016,3,12,12,30,842.0,154.0,3.2,14.0,805.0,659.6,519.83
2016,3,12,12,45,560.0,259.0,3.3,14.0,690.0,548.49,431.48
2016,3,12,13,0,278.0,364.0,3.4,14.0,575.0,455.2,357.62
2016,3,12,13,15,429.5,305.0,3.4,14.0,622.5,458.86,359.59
2016,3,12,13,30,581.0,246.0,3.4,14.0,670.0,449.36,348.85
2016,3,12,13,45,547.5,246.5,3.45,14.0,636.0,401.52,308.7
2016,3,12,14,0,514.0,247.0,3.5,14.0,602.0,356.25,270.4
2016,3,12,14,15,306.5,271.5,3.45,13.5,480.5,289.34,220.84
2016,3,12,14,30,99.0,296.0,3.4,13.0,359.0,252.27,198.04
2016,3,12,14,45,74.5,269.0,3.35,13.0,314.5,219.77,173.01
2016,3,12,15,0,50.0,242.0,3.3,13.0,270.0,190.64,151.05
2016,3,12,15,15,146.0,228.5,3.15,13.0,303.0,169.76,132.92
2016,3,12,15,30,242.0,215.0,3.0,13.0,336.0,145.18,122.01
2016,3,12,15,45,226.5,194.0,2.9,13.0,298.5,140.75,118.59
2016,3,12,16,0,211.0,173.0,2.8,13.0,261.0,127.41,107.33
2016,3,12,16,15,192.0,154.0,2.5,12.5,226.0,114.79,96.75
2016,3,12,16,30,173.0,135.0,2.2,12.0,191.0,101.78,85.62
2016,3,12,16,45,153.0,112.5,1.9,11.5,155.5,86.23,71.97
2016,3,12,17,0,133.0,90.0,1.6,11.0,120.0,70.2,57.6
2016,3,12,17,15,102.5,67.5,1.45,10.5,87.0,53.68,42.46
2016,3,12,17,30,72.0,45.0,1.3,10.0,54.0,36.71,26.64
2016,3,12,17,45,36.0,26.0,1.2,9.5,30.5,21.75,10.57
2016,3,12,18,0,0.0,7.0,1.1,9.0,7.0,6.37,0.0
2016,3,12,18,15,0.0,3.5,1.1,8.5,3.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,2.05,10.5,2.0,1.75,0.0
2016,3,13,7,0,0.0,4.0,2.3,11.0,4.0,3.5,0.0
2016,3,13,7,15,0.0,6.0,2.4,11.0,6.0,5.26,0.0
2016,3,13,7,30,0.0,8.0,2.5,11.0,8.0,7.02,0.46
2016,3,13,7,45,0.0,10.5,2.7,11.5,10.5,9.22,2.38
2016,3,13,8,0,0.0,13.0,2.9,12.0,13.0,11.43,4.27
2016,3,13,8,15,0.0,15.5,3.05,12.0,15.5,13.64,6.16
2016,3,13,8,30,0.0,18.0,3.2,12.0,18.0,15.85,8.03
2016,3,13,8,45,0.0,71.0,3.35,12.5,71.0,62.79,48.06
2016,3,13,9,0,0.0,124.0,3.5,13.0,124.0,112.97,89.95
2016,3,13,9,15,0.0,79.0,3.6,13.0,79.0,69.94,53.6
2016,3,13,9,30,0.0,34.0,3.7,13.0,34.0,30.03,19.84
2016,3,13,9,45,6.5,128.0,3.85,13.5,132.5,120.78,95.82
2016,3,13,10,0,13.0,222.0,4.0,14.0,231.0,216.8,173.84
2016,3,13,10,15,31.0,262.5,4.0,14.0,284.0,283.25,227.13
2016,3,13,10,30,49.0,303.0,4.0,14.0,337.0,336.58,269.2
2016,3,13,10,45,25.5,233.5,4.0,14.0,251.5,242.65,193.64
2016,3,13,11,0,2.0,164.0,4.0,14.0,166.0,148.73,117.14
2016,3,13,11,15,2.5,166.0,4.0,14.0,168.5,150.56,118.65
2016,3,13,11,30,3.0,168.0,4.0,14.0,171.0,152.35,120.02
2016,3,13,11,45,7.0,200.5,4.0,14.0,206.5,184.03,145.67
2016,3,13,12,0,11.0,233.0,4.0,14.0,242.0,214.99,170.48
2016,3,13,12,15,5.5,142.5,4.0,14.0,147.0,130.09,101.78
2016,3,13,12,30,0.0,52.0,4.0,14.0,52.0,46.12,32.76
2016,3,13,12,45,0.0,75.0,4.05,14.0,75.0,66.58,49.76
2016,3,13,13,0,0.0,98.0,4.1,14.0,98.0,87.0,66.62
2016,3,13,13,15,0.0,114.5,4.0,14.0,114.5,101.38,78.48
2016,3,13,13,30,0.0,131.0,3.9,14.0,131.0,115.53,90.16
2016,3,13,13,45,0.0,139.5,3.8,14.0,139.5,122.58,96.03
2016,3,13,14,0,0.0,148.0,3.7,14.0,148.0,129.43,101.78
2016,3,13,14,15,1.5,162.5,3.55,13.5,163.5,141.37,111.87
2016,3,13,14,30,3.0,177.0,3.4,13.0,179.0,152.52,121.35
2016,3,13,14,45,9.0,191.5,3.3,13.0,197.0,163.36,130.2
2016,3,13,15,0,15.0,206.0,3.2,13.0,215.0,172.27,137.56
2016,3,13,15,15,7.5,134.5,3.0,13.0,139.0,115.77,91.68
2016,3,13,15,30,0.0,63.0,2.8,13.0,63.0,55.7,43.85
2016,3,13,15,45,0.0,71.0,2.6,13.0,71.0,62.79,50.33
2016,3,13,16,0,0.0,79.0,2.4,13.0,79.0,69.8,56.71
2016,3,13,16,15,0.0,68.5,2.15,12.5,68.5,60.55,48.75
2016,3,13,16,30,0.0,58.0,1.9,12.0,58.0,51.22,40.61
2016,3,13,16,45,0.0,47.5,1.7,12.0,47.5,41.91,32.26
2016,3,13,17,0,0.0,37.0,1.5,12.0,37.0,32.61,23.81
2016,3,13,17,15,0.0,27.0,1.4,11.5,27.0,23.77,15.69
2016,3,13,17,30,0.0,17.0,1.3,11.0,17.0,14.94,7.52
2016,3,13,17,45,0.0,9.5,1.2,11.0,9.5,8.34,0.74
2016,3,13,18,0,0.0,2.0,1.1,11.0,2.0,1.82,0.0
2016,3,13,18,15,0.0,1.0,1.15,11.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
