Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,9.5,1.65,9.0,9.5,8.64,0.0
2016,3,14,6,30,0.0,19.0,1.9,9.0,19.0,20.79,0.0
2016,3,14,6,45,188.0,32.0,2.2,9.5,58.5,200.89,156.65
2016,3,14,7,0,376.0,45.0,2.5,10.0,98.0,350.89,292.73
2016,3,14,7,15,459.0,55.5,2.6,10.0,147.5,435.14,367.28
2016,3,14,7,30,542.0,66.0,2.7,10.0,197.0,523.03,441.29
2016,3,14,7,45,622.5,63.5,2.8,10.5,248.0,595.04,498.29
2016,3,14,8,0,703.0,61.0,2.9,11.0,299.0,664.15,550.7
2016,3,14,8,15,533.5,110.5,2.95,11.0,307.5,603.36,501.86
2016,3,14,8,30,364.0,160.0,3.0,11.0,316.0,504.18,419.79
2016,3,14,8,45,383.5,177.0,3.15,11.5,358.0,541.79,448.35
2016,3,14,9,0,403.0,194.0,3.3,12.0,400.0,594.48,486.89
2016,3,14,9,15,436.0,204.5,3.35,12.5,445.0,633.21,514.51
2016,3,14,9,30,469.0,215.0,3.4,13.0,490.0,670.14,540.4
2016,3,14,9,45,433.5,242.0,3.45,13.5,509.0,663.01,531.34
2016,3,14,10,0,398.0,269.0,3.5,14.0,528.0,639.72,510.92
2016,3,14,10,15,485.5,250.5,3.5,14.0,581.5,699.72,556.45
2016,3,14,10,30,573.0,232.0,3.5,14.0,635.0,742.48,588.34
2016,3,14,10,45,556.5,248.5,3.5,14.5,650.0,730.69,576.53
2016,3,14,11,0,540.0,265.0,3.5,15.0,665.0,716.62,563.54
2016,3,14,11,15,441.0,309.5,3.5,15.0,641.0,662.55,520.45
2016,3,14,11,30,342.0,354.0,3.5,15.0,617.0,603.36,473.73
2016,3,14,11,45,275.5,372.0,3.5,15.0,585.0,554.29,435.24
2016,3,14,12,0,209.0,390.0,3.5,15.0,553.0,502.55,394.61
2016,3,14,12,15,226.0,387.5,3.55,15.0,564.0,497.22,390.6
2016,3,14,12,30,243.0,385.0,3.6,15.0,575.0,490.04,384.8
2016,3,14,12,45,273.0,374.0,3.65,15.0,585.5,481.93,378.26
2016,3,14,13,0,303.0,363.0,3.7,15.0,596.0,468.95,367.61
2016,3,14,13,15,423.0,312.5,3.7,15.0,629.5,463.71,362.41
2016,3,14,13,30,543.0,262.0,3.7,15.0,663.0,448.3,347.61
2016,3,14,13,45,471.0,279.0,3.7,15.0,618.5,399.7,307.68
2016,3,14,14,0,399.0,296.0,3.7,15.0,574.0,361.46,276.32
2016,3,14,14,15,359.0,290.5,3.7,14.5,532.5,318.71,241.77
2016,3,14,14,30,319.0,285.0,3.7,14.0,491.0,279.91,210.83
2016,3,14,14,45,408.5,243.0,3.75,14.0,490.5,242.55,176.12
2016,3,14,15,0,498.0,201.0,3.8,14.0,490.0,187.78,129.32
2016,3,14,15,15,506.0,182.0,3.75,13.5,456.5,141.84,99.88
2016,3,14,15,30,514.0,163.0,3.7,13.0,423.0,106.82,88.72
2016,3,14,15,45,511.0,145.5,3.65,13.0,382.5,97.61,80.97
2016,3,14,16,0,508.0,128.0,3.6,13.0,342.0,87.9,72.69
2016,3,14,16,15,440.5,127.5,3.25,12.5,296.0,89.05,74.07
2016,3,14,16,30,373.0,127.0,2.9,12.0,250.0,90.39,75.56
2016,3,14,16,45,388.5,105.0,2.55,11.5,213.5,76.52,63.36
2016,3,14,17,0,404.0,83.0,2.2,11.0,177.0,61.92,50.25
2016,3,14,17,15,310.0,68.0,2.0,10.0,129.0,51.56,40.73
2016,3,14,17,30,216.0,53.0,1.8,9.0,81.0,40.86,30.55
2016,3,14,17,45,108.0,32.0,1.6,8.5,46.0,25.65,14.66
2016,3,14,18,0,0.0,11.0,1.4,8.0,11.0,10.01,0.0
2016,3,14,18,15,0.0,5.5,1.35,7.5,5.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,6,15,51.0,8.5,1.5,5.5,10.5,37.08,0.0
2016,3,15,6,30,102.0,17.0,1.7,6.0,21.0,105.27,0.0
2016,3,15,6,45,244.0,32.0,1.9,6.5,61.5,236.86,189.99
2016,3,15,7,0,386.0,47.0,2.1,7.0,102.0,361.58,304.78
2016,3,15,7,15,472.0,56.5,2.25,7.5,153.0,447.65,380.53
2016,3,15,7,30,558.0,66.0,2.4,8.0,204.0,537.29,455.12
2016,3,15,7,45,614.0,73.0,2.55,9.0,257.0,603.3,506.48
2016,3,15,8,0,670.0,80.0,2.7,10.0,310.0,669.79,556.0
2016,3,15,8,15,707.5,85.5,2.8,10.5,362.0,719.01,591.29
2016,3,15,8,30,745.0,91.0,2.9,11.0,414.0,766.89,624.69
2016,3,15,8,45,772.5,95.0,3.0,11.5,463.0,797.74,644.74
2016,3,15,9,0,800.0,99.0,3.1,12.0,512.0,831.41,666.71
2016,3,15,9,15,819.0,102.0,3.15,12.5,556.5,853.67,679.8
2016,3,15,9,30,838.0,105.0,3.2,13.0,601.0,872.75,690.66
2016,3,15,9,45,855.5,106.0,3.3,13.5,640.0,884.85,696.91
2016,3,15,10,0,873.0,107.0,3.4,14.0,679.0,893.45,700.81
2016,3,15,10,15,883.0,109.0,3.45,14.5,710.5,893.08,698.19
2016,3,15,10,30,893.0,111.0,3.5,15.0,742.0,881.91,688.14
2016,3,15,10,45,903.0,110.5,3.55,15.5,767.0,872.12,679.36
2016,3,15,11,0,913.0,110.0,3.6,16.0,792.0,858.77,668.19
2016,3,15,11,15,917.0,111.0,3.65,16.0,807.5,838.63,653.59
2016,3,15,11,30,921.0,112.0,3.7,16.0,823.0,815.16,636.72
2016,3,15,11,45,925.0,111.0,3.75,16.5,831.5,786.54,615.02
2016,3,15,12,0,929.0,110.0,3.8,17.0,840.0,754.84,590.36
2016,3,15,12,15,929.0,110.0,3.85,17.0,839.5,718.45,562.18
2016,3,15,12,30,929.0,110.0,3.9,17.0,839.0,679.46,531.52
2016,3,15,12,45,927.0,109.0,4.0,17.0,830.0,636.03,496.97
2016,3,15,13,0,925.0,108.0,4.1,17.0,821.0,590.53,459.95
2016,3,15,13,15,920.5,107.0,4.1,17.0,803.5,541.96,419.34
2016,3,15,13,30,916.0,106.0,4.1,17.0,786.0,491.94,376.52
2016,3,15,13,45,912.0,103.0,4.15,17.0,761.5,439.29,330.58
2016,3,15,14,0,908.0,100.0,4.2,17.0,737.0,385.62,282.76
2016,3,15,14,15,898.0,98.5,4.15,17.0,704.5,330.6,233.2
2016,3,15,14,30,888.0,97.0,4.1,17.0,672.0,275.57,183.88
2016,3,15,14,45,878.0,93.0,4.1,17.0,634.0,218.93,135.26
2016,3,15,15,0,868.0,89.0,4.1,17.0,596.0,162.8,92.12
2016,3,15,15,15,849.5,86.5,3.95,16.5,551.0,99.53,54.15
2016,3,15,15,30,831.0,84.0,3.8,16.0,506.0,60.34,47.36
2016,3,15,15,45,809.0,79.5,3.65,15.5,457.5,58.43,45.97
2016,3,15,16,0,787.0,75.0,3.5,15.0,409.0,56.44,44.47
2016,3,15,16,15,751.5,70.5,3.1,14.5,356.5,54.28,42.79
2016,3,15,16,30,716.0,66.0,2.7,14.0,304.0,52.08,41.02
2016,3,15,16,45,667.0,59.5,2.35,13.5,251.5,48.04,37.53
2016,3,15,17,0,618.0,53.0,2.0,13.0,199.0,40.15,30.46
2016,3,15,17,15,532.0,45.0,1.85,12.0,148.0,34.87,25.6
2016,3,15,17,30,446.0,37.0,1.7,11.0,97.0,29.48,20.38
2016,3,15,17,45,297.0,25.0,1.55,10.5,57.0,20.19,10.56
2016,3,15,18,0,148.0,13.0,1.4,10.0,17.0,11.82,0.0
2016,3,15,18,15,74.0,6.5,1.35,9.5,8.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,92.5,9.0,1.3,7.0,13.0,61.74,0.0
2016,3,16,6,30,185.0,18.0,1.4,8.0,26.0,162.76,22.69
2016,3,16,6,45,331.0,30.0,1.5,9.0,70.0,294.72,236.62
2016,3,16,7,0,477.0,42.0,1.6,10.0,114.0,420.69,349.19
2016,3,16,7,15,559.0,50.0,1.75,10.5,166.5,504.55,420.49
2016,3,16,7,30,641.0,58.0,1.9,11.0,219.0,591.92,490.66
2016,3,16,7,45,692.5,63.5,2.1,12.0,273.5,649.24,533.82
2016,3,16,8,0,744.0,69.0,2.3,13.0,328.0,712.79,579.84
2016,3,16,8,15,778.0,73.5,2.4,13.5,381.0,760.0,612.48
2016,3,16,8,30,812.0,78.0,2.5,14.0,434.0,805.44,643.05
2016,3,16,8,45,836.5,81.0,2.6,15.0,484.0,838.71,662.96
2016,3,16,9,0,861.0,84.0,2.7,16.0,534.0,869.26,680.67
2016,3,16,9,15,878.0,87.0,2.65,16.5,578.5,890.24,691.55
2016,3,16,9,30,895.0,90.0,2.6,17.0,623.0,899.79,694.49
2016,3,16,9,45,907.5,92.0,2.6,17.5,661.5,909.02,697.85
2016,3,16,10,0,920.0,94.0,2.6,18.0,700.0,914.7,698.89
2016,3,16,10,15,928.5,95.5,2.55,18.0,732.0,912.7,695.74
2016,3,16,10,30,937.0,97.0,2.5,18.0,764.0,907.02,690.33
2016,3,16,10,45,942.5,98.5,2.5,18.5,788.0,895.13,680.02
2016,3,16,11,0,948.0,100.0,2.5,19.0,812.0,879.62,667.47
2016,3,16,11,15,951.5,101.0,2.45,19.5,828.0,858.44,650.83
2016,3,16,11,30,955.0,102.0,2.4,20.0,844.0,833.84,632.06
2016,3,16,11,45,956.0,102.5,2.4,20.5,851.5,803.6,609.92
2016,3,16,12,0,957.0,103.0,2.4,21.0,859.0,770.31,585.4
2016,3,16,12,15,956.0,103.0,2.4,21.0,857.5,732.33,557.08
2016,3,16,12,30,955.0,103.0,2.4,21.0,856.0,691.76,526.36
2016,3,16,12,45,958.0,99.5,2.4,21.0,848.0,648.01,492.69
2016,3,16,13,0,961.0,96.0,2.4,21.0,840.0,601.78,456.31
2016,3,16,13,15,956.5,95.0,2.4,21.0,822.5,551.7,416.0
2016,3,16,13,30,952.0,94.0,2.4,21.0,805.0,500.1,373.36
2016,3,16,13,45,944.5,93.0,2.4,21.0,779.0,446.04,327.67
2016,3,16,14,0,937.0,92.0,2.4,21.0,753.0,391.2,280.22
2016,3,16,14,15,927.5,90.5,2.35,21.0,720.0,334.86,230.81
2016,3,16,14,30,918.0,89.0,2.3,21.0,687.0,278.43,181.41
2016,3,16,14,45,904.5,87.0,2.25,21.0,647.5,221.09,133.23
2016,3,16,15,0,891.0,85.0,2.2,21.0,608.0,164.56,90.6
2016,3,16,15,15,873.5,82.5,2.05,20.5,562.5,108.49,58.98
2016,3,16,15,30,856.0,80.0,1.9,20.0,517.0,57.57,44.17
2016,3,16,15,45,830.5,76.5,1.8,20.0,467.5,56.27,43.24
2016,3,16,16,0,805.0,73.0,1.7,20.0,418.0,54.93,42.24
2016,3,16,16,15,770.5,69.0,1.55,19.0,365.0,53.1,40.96
2016,3,16,16,30,736.0,65.0,1.4,18.0,312.0,51.25,39.62
2016,3,16,16,45,683.5,59.0,1.25,17.0,258.0,47.57,36.59
2016,3,16,17,0,631.0,53.0,1.1,16.0,204.0,40.1,30.05
2016,3,16,17,15,547.0,45.0,1.1,15.0,152.0,34.82,25.26
2016,3,16,17,30,463.0,37.0,1.1,14.0,100.0,29.42,20.1
2016,3,16,17,45,312.0,25.0,1.15,13.5,59.0,20.12,10.6
2016,3,16,18,0,161.0,13.0,1.2,13.0,18.0,11.82,0.0
2016,3,16,18,15,80.5,6.5,1.15,12.5,9.0,0.0,0.0
2016,3,16,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,119.5,9.0,1.1,9.5,15.0,77.79,0.0
2016,3,17,6,30,239.0,18.0,1.1,10.0,30.0,199.2,69.68
2016,3,17,6,45,378.0,29.5,1.1,11.0,75.5,326.15,261.16
2016,3,17,7,0,517.0,41.0,1.1,12.0,121.0,449.07,367.92
2016,3,17,7,15,595.0,48.5,1.25,12.5,174.5,530.84,435.52
2016,3,17,7,30,673.0,56.0,1.4,13.0,228.0,610.22,497.91
2016,3,17,7,45,721.0,61.0,1.55,14.0,283.0,671.39,542.68
2016,3,17,8,0,769.0,66.0,1.7,15.0,338.0,732.21,585.22
2016,3,17,8,15,801.5,70.0,1.65,15.5,391.5,778.06,614.65
2016,3,17,8,30,834.0,74.0,1.6,16.0,445.0,822.06,641.81
2016,3,17,8,45,856.5,77.5,1.55,17.0,494.5,854.57,658.94
2016,3,17,9,0,879.0,81.0,1.5,18.0,544.0,875.97,668.12
2016,3,17,9,15,895.0,83.5,1.45,18.5,588.5,895.7,677.39
2016,3,17,9,30,911.0,86.0,1.4,19.0,633.0,912.14,684.4
2016,3,17,9,45,922.5,88.0,1.35,20.0,672.0,920.55,684.85
2016,3,17,10,0,934.0,90.0,1.3,21.0,711.0,925.35,683.11
2016,3,17,10,15,942.0,91.5,1.3,21.0,742.5,922.85,680.16
2016,3,17,10,30,950.0,93.0,1.3,21.0,774.0,916.63,675.06
2016,3,17,10,45,955.0,94.5,1.3,21.5,797.5,904.15,664.82
2016,3,17,11,0,960.0,96.0,1.3,22.0,821.0,888.03,652.45
2016,3,17,11,15,963.5,96.5,1.4,22.0,837.0,866.1,638.99
2016,3,17,11,30,967.0,97.0,1.5,22.0,853.0,840.73,623.22
2016,3,17,11,45,968.0,97.5,1.6,22.5,860.5,810.18,602.67
2016,3,17,12,0,969.0,98.0,1.7,23.0,868.0,776.54,579.91
2016,3,17,12,15,968.0,98.0,1.75,23.0,867.0,738.17,552.48
2016,3,17,12,30,967.0,98.0,1.8,23.0,866.0,697.18,522.56
2016,3,17,12,45,962.0,99.0,1.9,23.0,855.5,652.3,489.35
2016,3,17,13,0,957.0,100.0,2.0,23.0,845.0,605.45,453.66
2016,3,17,13,15,952.5,99.0,2.0,23.0,827.0,555.44,414.09
2016,3,17,13,30,948.0,98.0,2.0,23.0,809.0,503.92,372.21
2016,3,17,13,45,941.0,97.0,2.0,23.0,783.5,450.13,327.43
2016,3,17,14,0,934.0,96.0,2.0,23.0,758.0,395.53,280.84
2016,3,17,14,15,924.0,94.0,1.95,22.5,724.5,338.72,232.19
2016,3,17,14,30,914.0,92.0,1.9,22.0,691.0,281.9,183.35
2016,3,17,14,45,901.0,90.0,1.9,22.0,651.5,224.77,135.61
2016,3,17,15,0,888.0,88.0,1.9,22.0,612.0,168.41,93.09
2016,3,17,15,15,870.5,85.0,1.8,21.5,566.5,103.53,53.94
2016,3,17,15,30,853.0,82.0,1.7,21.0,521.0,58.85,45.06
2016,3,17,15,45,828.5,78.5,1.6,21.0,471.0,57.61,44.2
2016,3,17,16,0,804.0,75.0,1.5,21.0,421.0,56.34,43.26
2016,3,17,16,15,769.5,70.5,1.35,20.0,368.0,54.17,41.72
2016,3,17,16,30,735.0,66.0,1.2,19.0,315.0,51.96,40.07
2016,3,17,16,45,683.5,60.0,1.05,18.5,261.0,48.32,37.02
2016,3,17,17,0,632.0,54.0,0.9,18.0,207.0,40.81,30.43
2016,3,17,17,15,548.0,46.0,0.9,17.0,155.0,35.56,25.71
2016,3,17,17,30,464.0,38.0,0.9,16.0,103.0,30.19,20.64
2016,3,17,17,45,315.5,26.0,0.95,15.5,61.5,20.93,11.35
2016,3,17,18,0,167.0,14.0,1.0,15.0,20.0,12.73,0.0
2016,3,17,18,15,83.5,7.0,1.0,14.5,10.0,6.37,0.0
2016,3,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,15,112.0,10.0,0.55,9.5,16.5,74.74,0.0
2016,3,18,6,30,224.0,20.0,0.6,10.0,33.0,195.5,95.55
2016,3,18,6,45,356.5,32.0,0.65,11.0,78.0,316.44,254.07
2016,3,18,7,0,489.0,44.0,0.7,12.0,123.0,435.33,355.75
2016,3,18,7,15,566.0,52.0,0.7,12.5,176.0,516.6,421.2
2016,3,18,7,30,643.0,60.0,0.7,13.0,229.0,600.98,485.12
2016,3,18,7,45,692.5,66.0,0.7,13.5,283.5,663.14,529.14
2016,3,18,8,0,742.0,72.0,0.7,14.0,338.0,720.53,567.78
2016,3,18,8,15,774.5,76.0,0.65,14.5,390.5,766.0,595.68
2016,3,18,8,30,807.0,80.0,0.6,15.0,443.0,809.61,621.34
2016,3,18,8,45,830.5,83.5,0.55,16.0,492.5,842.62,637.83
2016,3,18,9,0,854.0,87.0,0.5,17.0,542.0,872.88,652.11
2016,3,18,9,15,871.0,90.0,0.55,17.5,586.0,893.77,663.25
2016,3,18,9,30,888.0,93.0,0.6,18.0,630.0,903.07,667.02
2016,3,18,9,45,548.0,206.0,0.65,18.5,544.0,730.76,548.88
2016,3,18,10,0,208.0,319.0,0.7,19.0,458.0,517.67,392.67
2016,3,18,10,15,566.0,211.0,0.8,19.5,613.0,734.03,553.95
2016,3,18,10,30,924.0,103.0,0.9,20.0,768.0,908.07,668.02
2016,3,18,10,45,927.0,105.5,1.0,20.5,791.5,895.11,656.73
2016,3,18,11,0,930.0,108.0,1.1,21.0,815.0,878.62,645.79
2016,3,18,11,15,933.5,109.0,1.15,21.0,830.5,857.57,632.38
2016,3,18,11,30,937.0,110.0,1.2,21.0,846.0,833.16,616.78
2016,3,18,11,45,794.0,182.0,1.25,21.5,810.0,771.36,573.05
2016,3,18,12,0,651.0,254.0,1.3,22.0,774.0,703.88,523.33
2016,3,18,12,15,592.5,277.0,1.4,22.0,750.0,653.36,487.88
2016,3,18,12,30,534.0,300.0,1.5,22.0,726.0,605.99,453.76
2016,3,18,12,45,714.5,215.0,1.6,22.0,778.0,610.26,458.13
2016,3,18,13,0,895.0,130.0,1.7,22.0,830.0,599.51,449.65
2016,3,18,13,15,889.5,129.0,1.75,22.0,812.5,549.73,410.6
2016,3,18,13,30,884.0,128.0,1.8,22.0,795.0,499.29,370.09
2016,3,18,13,45,876.0,126.5,1.85,22.0,769.0,446.47,326.58
2016,3,18,14,0,868.0,125.0,1.9,22.0,743.0,393.15,281.49
2016,3,18,14,15,643.0,196.5,1.9,21.5,643.5,328.7,233.5
2016,3,18,14,30,418.0,268.0,1.9,21.0,544.0,288.14,206.84
2016,3,18,14,45,616.5,191.0,1.95,21.0,571.0,239.35,159.4
2016,3,18,15,0,815.0,114.0,2.0,21.0,598.0,173.26,100.12
2016,3,18,15,15,794.5,110.5,1.95,20.5,553.0,119.9,68.88
2016,3,18,15,30,774.0,107.0,1.9,20.0,508.0,68.9,53.84
2016,3,18,15,45,644.0,119.5,1.9,20.0,431.5,79.16,62.89
2016,3,18,16,0,514.0,132.0,1.9,20.0,355.0,90.07,72.45
2016,3,18,16,15,469.5,125.5,1.75,19.0,309.5,87.29,70.56
2016,3,18,16,30,425.0,119.0,1.6,18.0,264.0,84.43,68.53
2016,3,18,16,45,389.0,102.5,1.45,17.5,218.0,74.24,59.86
2016,3,18,17,0,353.0,86.0,1.3,17.0,172.0,63.57,50.55
2016,3,18,17,15,294.0,68.5,1.25,16.0,128.5,51.57,39.88
2016,3,18,17,30,235.0,51.0,1.2,15.0,85.0,39.09,28.49
2016,3,18,17,45,117.5,33.5,1.15,14.5,50.5,26.91,16.51
2016,3,18,18,0,0.0,16.0,1.1,14.0,16.0,13.95,0.0
2016,3,18,18,15,0.0,8.0,1.05,13.5,8.0,7.28,0.0
2016,3,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,100.0,11.5,0.25,9.5,17.5,69.44,0.0
2016,3,19,6,30,200.0,23.0,0.2,10.0,35.0,187.01,108.83
2016,3,19,6,45,328.5,36.0,0.15,10.5,79.5,303.77,244.03
2016,3,19,7,0,457.0,49.0,0.1,11.0,124.0,420.74,342.2
2016,3,19,7,15,533.5,57.5,0.2,11.5,176.5,501.91,407.47
2016,3,19,7,30,610.0,66.0,0.3,12.0,229.0,585.98,471.42
2016,3,19,7,45,659.5,65.5,0.4,12.5,276.0,638.71,509.45
2016,3,19,8,0,709.0,65.0,0.5,13.0,323.0,687.53,543.5
2016,3,19,8,15,744.0,76.0,0.55,13.5,382.0,743.23,580.57
2016,3,19,8,30,779.0,87.0,0.6,14.0,441.0,797.06,615.11
2016,3,19,8,45,803.0,91.0,0.7,15.0,490.0,830.76,634.86
2016,3,19,9,0,827.0,95.0,0.8,16.0,539.0,861.77,652.75
2016,3,19,9,15,844.0,98.0,0.9,16.5,582.5,882.42,664.79
2016,3,19,9,30,861.0,101.0,1.0,17.0,626.0,899.81,674.81
2016,3,19,9,45,873.5,103.5,1.1,18.0,664.0,909.18,678.33
2016,3,19,10,0,886.0,106.0,1.2,19.0,702.0,906.91,674.36
2016,3,19,10,15,894.5,107.5,1.25,19.0,733.0,904.83,672.56
2016,3,19,10,30,903.0,109.0,1.3,19.0,764.0,899.19,668.56
2016,3,19,10,45,911.5,109.0,1.4,19.5,788.0,888.41,660.75
2016,3,19,11,0,920.0,109.0,1.5,20.0,812.0,874.07,650.68
2016,3,19,11,15,923.5,110.0,1.55,20.0,827.5,853.18,636.93
2016,3,19,11,30,927.0,111.0,1.6,20.0,843.0,828.97,621.02
2016,3,19,11,45,929.5,110.5,1.7,20.5,850.5,799.37,600.79
2016,3,19,12,0,932.0,110.0,1.8,21.0,858.0,766.76,578.15
2016,3,19,12,15,931.0,110.0,1.85,21.0,856.5,729.38,551.13
2016,3,19,12,30,930.0,110.0,1.9,21.0,855.0,689.49,521.72
2016,3,19,12,45,928.0,109.0,2.0,21.0,845.5,645.82,489.13
2016,3,19,13,0,926.0,108.0,2.1,21.0,836.0,600.12,454.02
2016,3,19,13,15,758.0,182.5,2.1,21.0,770.0,529.06,398.69
2016,3,19,13,30,590.0,257.0,2.1,21.0,704.0,471.57,353.72
2016,3,19,13,45,572.0,251.0,2.1,21.0,673.5,423.53,315.23
2016,3,19,14,0,554.0,245.0,2.1,21.0,643.0,376.7,276.95
2016,3,19,14,15,714.5,173.5,2.1,20.5,662.5,332.88,236.12
2016,3,19,14,30,875.0,102.0,2.1,20.0,682.0,284.45,188.77
2016,3,19,14,45,859.5,100.0,2.1,20.0,642.0,221.49,136.06
2016,3,19,15,0,844.0,98.0,2.1,20.0,602.0,166.47,93.75
2016,3,19,15,15,650.0,142.0,2.05,19.5,513.0,127.95,79.36
2016,3,19,15,30,456.0,186.0,2.0,19.0,424.0,120.05,97.68
2016,3,19,15,45,413.5,174.0,2.0,18.5,374.5,114.66,93.62
2016,3,19,16,0,371.0,162.0,2.0,18.0,325.0,115.47,94.82
2016,3,19,16,15,349.5,146.0,1.95,17.5,284.0,105.76,86.93
2016,3,19,16,30,328.0,130.0,1.9,17.0,243.0,95.65,78.56
2016,3,19,16,45,304.5,110.0,1.85,16.5,201.5,82.46,67.31
2016,3,19,17,0,281.0,90.0,1.8,16.0,160.0,68.75,55.32
2016,3,19,17,15,241.0,71.0,1.7,15.0,120.5,55.17,43.24
2016,3,19,17,30,201.0,52.0,1.6,14.0,81.0,39.71,29.2
2016,3,19,17,45,100.5,34.5,1.5,13.5,49.0,27.65,17.39
2016,3,19,18,0,0.0,17.0,1.4,13.0,17.0,14.78,0.0
2016,3,19,18,15,0.0,8.5,1.5,13.0,8.5,7.73,0.0
2016,3,19,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,6,15,18.0,11.5,0.85,9.5,12.5,21.14,0.0
2016,3,20,6,30,36.0,23.0,1.0,10.0,25.0,58.08,34.25
2016,3,20,6,45,76.0,43.0,1.15,11.0,54.0,114.96,91.84
2016,3,20,7,0,116.0,63.0,1.3,12.0,83.0,168.85,139.85
2016,3,20,7,15,135.0,85.5,1.4,12.5,116.5,212.45,177.7
2016,3,20,7,30,154.0,108.0,1.5,13.0,150.0,255.72,214.08
2016,3,20,7,45,167.0,129.5,1.6,14.0,184.0,292.61,243.5
2016,3,20,8,0,180.0,151.0,1.7,15.0,218.0,329.15,271.65
2016,3,20,8,15,374.0,139.5,1.75,15.5,303.5,509.48,415.78
2016,3,20,8,30,568.0,128.0,1.8,16.0,389.0,672.53,537.83
2016,3,20,8,45,484.0,168.5,1.85,16.5,407.5,644.1,511.5
2016,3,20,9,0,400.0,209.0,1.9,17.0,426.0,600.34,475.27
2016,3,20,9,15,639.0,150.0,1.95,17.5,528.5,768.29,599.11
2016,3,20,9,30,878.0,91.0,2.0,18.0,631.0,897.57,685.14
2016,3,20,9,45,886.5,94.0,2.1,18.5,668.0,904.33,686.5
2016,3,20,10,0,895.0,97.0,2.2,19.0,705.0,907.57,686.92
2016,3,20,10,15,904.0,99.0,2.25,19.0,736.0,906.56,685.46
2016,3,20,10,30,913.0,101.0,2.3,19.0,767.0,901.93,681.73
2016,3,20,10,45,917.0,103.0,2.4,19.5,790.0,889.4,671.98
2016,3,20,11,0,921.0,105.0,2.5,20.0,813.0,873.38,660.01
2016,3,20,11,15,925.0,106.0,2.55,20.0,828.5,852.91,645.95
2016,3,20,11,30,929.0,107.0,2.6,20.0,844.0,829.09,629.66
2016,3,20,11,45,929.0,108.0,2.7,20.0,851.5,799.03,609.37
2016,3,20,12,0,929.0,109.0,2.8,20.0,859.0,766.07,586.83
2016,3,20,12,15,929.0,109.0,2.85,20.0,858.0,729.44,559.51
2016,3,20,12,30,929.0,109.0,2.9,20.0,857.0,690.24,529.75
2016,3,20,12,45,925.5,109.0,3.0,20.0,847.0,646.57,496.21
2016,3,20,13,0,922.0,109.0,3.1,20.0,837.0,600.97,460.29
2016,3,20,13,15,917.5,108.0,3.15,20.0,819.5,552.3,420.9
2016,3,20,13,30,913.0,107.0,3.2,20.0,802.0,502.22,379.29
2016,3,20,13,45,907.5,105.0,3.3,20.0,777.0,449.75,334.74
2016,3,20,14,0,902.0,103.0,3.4,20.0,752.0,396.42,288.31
2016,3,20,14,15,892.5,101.0,3.4,19.5,719.5,341.26,240.07
2016,3,20,14,30,883.0,99.0,3.4,19.0,687.0,286.09,191.58
2016,3,20,14,45,872.0,95.5,3.4,19.0,648.0,229.77,143.22
2016,3,20,15,0,861.0,92.0,3.4,19.0,609.0,165.98,93.05
2016,3,20,15,15,843.0,89.5,3.35,18.5,564.5,110.94,59.37
2016,3,20,15,30,825.0,87.0,3.3,18.0,520.0,61.76,48.12
2016,3,20,15,45,553.0,132.5,3.3,18.0,411.0,87.51,70.61
2016,3,20,16,0,281.0,178.0,3.3,18.0,302.0,124.6,102.8
2016,3,20,16,15,496.0,123.5,3.1,17.5,309.5,85.84,69.71
2016,3,20,16,30,711.0,69.0,2.9,17.0,317.0,53.95,42.11
2016,3,20,16,45,658.5,63.5,2.7,16.5,263.5,46.44,35.65
2016,3,20,17,0,606.0,58.0,2.5,16.0,210.0,43.6,33.16
2016,3,20,17,15,525.0,50.0,2.25,15.0,159.0,38.53,28.59
2016,3,20,17,30,444.0,42.0,2.0,14.0,108.0,33.33,23.66
2016,3,20,17,45,305.5,29.5,1.8,13.5,66.5,23.78,14.32
2016,3,20,18,0,167.0,17.0,1.6,13.0,25.0,13.85,0.0
2016,3,20,18,15,83.5,8.5,1.55,12.5,12.5,7.73,0.0
2016,3,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,6,15,48.0,13.0,1.25,11.0,16.5,40.49,0.0
2016,3,21,6,30,96.0,26.0,1.5,11.0,33.0,114.06,77.68
2016,3,21,6,45,155.0,45.5,1.75,11.5,68.0,184.9,150.99
2016,3,21,7,0,214.0,65.0,2.0,12.0,103.0,254.78,213.26
2016,3,21,7,15,249.5,84.5,2.05,12.0,143.0,309.86,261.28
2016,3,21,7,30,285.0,104.0,2.1,12.0,183.0,365.96,308.44
2016,3,21,7,45,316.0,119.5,2.2,12.0,224.0,413.57,347.35
2016,3,21,8,0,347.0,135.0,2.3,12.0,265.0,461.71,385.58
2016,3,21,8,15,255.0,168.5,2.3,12.0,271.5,428.92,355.54
2016,3,21,8,30,163.0,202.0,2.3,12.0,278.0,373.92,308.15
2016,3,21,8,45,175.0,224.5,2.35,12.0,313.5,408.16,334.78
2016,3,21,9,0,187.0,247.0,2.4,12.0,349.0,441.51,359.91
2016,3,21,9,15,172.0,269.0,2.45,12.0,369.0,449.13,364.01
2016,3,21,9,30,157.0,291.0,2.5,12.0,389.0,455.43,367.26
2016,3,21,9,45,264.0,292.5,2.6,12.5,468.0,561.97,450.1
2016,3,21,10,0,371.0,294.0,2.7,13.0,547.0,650.84,516.85
2016,3,21,10,15,211.5,309.5,2.75,13.0,455.5,503.98,401.46
2016,3,21,10,30,52.0,325.0,2.8,13.0,364.0,361.39,287.07
2016,3,21,10,45,165.5,348.0,2.9,13.5,475.5,487.74,387.15
2016,3,21,11,0,279.0,371.0,3.0,14.0,587.0,605.95,476.32
2016,3,21,11,15,235.0,386.0,3.1,14.0,570.5,561.59,441.16
2016,3,21,11,30,191.0,401.0,3.2,14.0,554.0,528.79,415.33
2016,3,21,11,45,356.5,355.5,3.3,14.0,643.5,603.69,474.95
2016,3,21,12,0,522.0,310.0,3.4,14.0,733.0,665.93,523.0
2016,3,21,12,15,527.0,305.5,3.5,14.0,732.5,638.47,501.59
2016,3,21,12,30,532.0,301.0,3.6,14.0,732.0,609.3,479.07
2016,3,21,12,45,424.0,339.0,3.75,14.5,680.5,546.71,429.0
2016,3,21,13,0,316.0,377.0,3.9,15.0,629.0,492.05,385.1
2016,3,21,13,15,318.5,367.0,3.95,15.0,615.5,462.81,361.86
2016,3,21,13,30,321.0,357.0,4.0,15.0,602.0,433.09,337.7
2016,3,21,13,45,313.5,349.0,4.1,15.0,582.0,400.4,310.94
2016,3,21,14,0,306.0,341.0,4.2,15.0,562.0,368.23,284.32
2016,3,21,14,15,155.5,265.5,4.2,14.5,378.0,255.02,198.0
2016,3,21,14,30,5.0,190.0,4.2,14.0,194.0,163.86,129.76
2016,3,21,14,45,2.5,138.0,4.2,14.0,140.0,120.47,94.69
2016,3,21,15,0,0.0,86.0,4.2,14.0,86.0,76.21,58.37
2016,3,21,15,15,0.0,96.0,4.05,13.5,96.0,84.78,65.86
2016,3,21,15,30,0.0,106.0,3.9,13.0,106.0,92.6,76.2
2016,3,21,15,45,0.5,125.5,3.75,13.0,125.5,107.36,89.38
2016,3,21,16,0,1.0,145.0,3.6,13.0,145.0,120.81,101.44
2016,3,21,16,15,0.5,126.5,3.3,12.5,126.5,106.12,89.01
2016,3,21,16,30,0.0,108.0,3.0,12.0,108.0,91.27,76.26
2016,3,21,16,45,0.0,89.5,2.75,12.0,89.5,76.27,63.02
2016,3,21,17,0,0.0,71.0,2.5,12.0,71.0,61.1,49.41
2016,3,21,17,15,0.0,53.5,2.25,11.5,53.5,46.53,36.2
2016,3,21,17,30,0.0,36.0,2.0,11.0,36.0,31.76,22.62
2016,3,21,17,45,0.0,22.0,1.75,10.5,22.0,19.38,10.91
2016,3,21,18,0,0.0,8.0,1.5,10.0,8.0,7.02,0.0
2016,3,21,18,15,0.0,4.0,1.5,9.5,4.0,3.64,0.0
2016,3,21,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,110.0,15.0,1.75,6.5,23.0,79.77,0.0
2016,3,22,6,30,220.0,30.0,2.0,7.0,46.0,218.24,162.14
2016,3,22,6,45,358.0,41.0,2.3,7.5,94.0,333.39,278.88
2016,3,22,7,0,496.0,52.0,2.6,8.0,142.0,457.78,388.0
2016,3,22,7,15,570.0,60.0,2.75,8.0,196.0,538.54,456.62
2016,3,22,7,30,644.0,68.0,2.9,8.0,250.0,621.9,524.37
2016,3,22,7,45,708.5,70.0,3.05,8.5,307.5,691.5,577.64
2016,3,22,8,0,773.0,72.0,3.2,9.0,365.0,757.31,626.09
2016,3,22,8,15,804.0,76.0,3.3,9.5,418.0,802.29,657.13
2016,3,22,8,30,835.0,80.0,3.4,10.0,471.0,845.29,686.11
2016,3,22,8,45,865.5,80.0,3.55,10.5,522.5,880.49,709.13
2016,3,22,9,0,896.0,80.0,3.7,11.0,574.0,904.57,723.88
2016,3,22,9,15,911.0,82.5,3.75,11.0,618.5,923.51,735.69
2016,3,22,9,30,926.0,85.0,3.8,11.0,663.0,939.06,745.19
2016,3,22,9,45,939.5,85.5,3.9,11.5,702.0,947.39,748.58
2016,3,22,10,0,953.0,86.0,4.0,12.0,741.0,952.08,749.59
2016,3,22,10,15,961.0,87.5,4.05,12.0,773.0,949.28,746.53
2016,3,22,10,30,969.0,89.0,4.1,12.0,805.0,942.69,741.01
2016,3,22,10,45,975.5,89.0,4.15,12.5,829.0,929.41,729.55
2016,3,22,11,0,982.0,89.0,4.2,13.0,853.0,912.42,715.67
2016,3,22,11,15,985.5,90.0,4.2,13.0,869.0,890.36,699.33
2016,3,22,11,30,989.0,91.0,4.2,13.0,885.0,864.78,680.65
2016,3,22,11,45,990.0,91.5,4.25,13.5,892.0,833.4,656.94
2016,3,22,12,0,991.0,92.0,4.3,14.0,899.0,798.89,630.98
2016,3,22,12,15,556.0,249.0,4.3,14.0,702.0,610.73,483.97
2016,3,22,12,30,121.0,406.0,4.3,14.0,505.0,434.83,342.59
2016,3,22,12,45,548.0,251.5,4.35,14.0,690.0,548.5,435.43
2016,3,22,13,0,975.0,97.0,4.4,14.0,875.0,624.07,492.84
2016,3,22,13,15,534.5,233.5,4.45,14.0,659.0,464.12,365.83
2016,3,22,13,30,94.0,370.0,4.5,14.0,443.0,348.88,275.31
2016,3,22,13,45,289.0,322.0,4.55,14.0,534.5,371.32,290.82
2016,3,22,14,0,484.0,274.0,4.6,14.0,626.0,377.43,289.92
2016,3,22,14,15,710.0,181.5,4.6,14.0,672.5,342.26,252.42
2016,3,22,14,30,936.0,89.0,4.6,14.0,719.0,295.23,201.72
2016,3,22,14,45,923.0,87.0,4.7,14.0,678.5,236.79,150.09
2016,3,22,15,0,910.0,85.0,4.8,14.0,638.0,179.13,103.43
2016,3,22,15,15,731.0,123.0,4.7,13.5,546.0,124.28,74.13
2016,3,22,15,30,552.0,161.0,4.6,13.0,454.0,104.38,86.47
2016,3,22,15,45,689.5,117.5,4.6,13.0,449.0,77.2,62.89
2016,3,22,16,0,827.0,74.0,4.6,13.0,444.0,55.2,43.64
2016,3,22,16,15,794.0,70.0,4.35,12.5,390.0,53.41,42.29
2016,3,22,16,30,761.0,66.0,4.1,12.0,336.0,51.57,40.86
2016,3,22,16,45,708.5,61.5,3.9,11.5,281.0,49.19,38.87
2016,3,22,17,0,656.0,57.0,3.7,11.0,226.0,42.82,33.16
2016,3,22,17,15,577.0,49.5,3.3,10.5,172.5,38.08,28.77
2016,3,22,17,30,498.0,42.0,2.9,10.0,119.0,33.25,24.07
2016,3,22,17,45,353.0,31.0,2.55,9.5,74.5,25.01,15.89
2016,3,22,18,0,208.0,20.0,2.2,9.0,30.0,16.51,0.0
2016,3,22,18,15,104.0,10.0,2.1,8.5,15.0,9.1,0.0
2016,3,22,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,151.5,14.0,1.85,6.0,26.5,104.38,0.0
2016,3,23,6,30,303.0,28.0,1.9,6.0,53.0,271.86,209.8
2016,3,23,6,45,419.0,38.5,1.95,6.5,101.0,373.74,313.59
2016,3,23,7,0,535.0,49.0,2.0,7.0,149.0,484.1,409.38
2016,3,23,7,15,604.5,56.5,2.15,8.0,203.0,562.04,473.28
2016,3,23,7,30,674.0,64.0,2.3,9.0,257.0,642.4,535.72
2016,3,23,7,45,679.5,69.0,2.5,10.0,297.0,669.08,554.31
2016,3,23,8,0,685.0,74.0,2.7,11.0,337.0,693.63,570.58
2016,3,23,8,15,758.0,77.5,2.75,11.5,406.0,767.66,623.67
2016,3,23,8,30,831.0,81.0,2.8,12.0,475.0,845.9,677.79
2016,3,23,8,45,853.5,84.0,2.9,12.5,525.0,877.78,697.46
2016,3,23,9,0,876.0,87.0,3.0,13.0,575.0,906.82,715.29
2016,3,23,9,15,703.0,148.5,3.0,13.5,559.0,830.39,656.98
2016,3,23,9,30,530.0,210.0,3.0,14.0,543.0,733.07,581.92
2016,3,23,9,45,597.0,201.0,3.0,14.5,597.5,783.53,618.12
2016,3,23,10,0,664.0,192.0,3.0,15.0,652.0,826.29,647.0
2016,3,23,10,15,805.0,146.5,3.0,15.5,728.0,886.23,686.72
2016,3,23,10,30,946.0,101.0,3.0,16.0,804.0,938.35,720.12
2016,3,23,10,45,951.5,102.5,3.05,16.5,828.0,925.86,709.14
2016,3,23,11,0,957.0,104.0,3.1,17.0,852.0,909.72,696.38
2016,3,23,11,15,960.5,104.5,3.1,17.0,868.0,887.35,680.41
2016,3,23,11,30,964.0,105.0,3.1,17.0,884.0,861.57,662.18
2016,3,23,11,45,967.5,104.5,3.1,17.5,891.5,831.51,639.8
2016,3,23,12,0,971.0,104.0,3.1,18.0,899.0,798.28,615.25
2016,3,23,12,15,970.5,104.0,3.1,18.0,898.0,759.72,586.72
2016,3,23,12,30,970.0,104.0,3.1,18.0,897.0,718.54,555.16
2016,3,23,12,45,829.0,169.0,3.15,18.0,841.0,647.79,500.02
2016,3,23,13,0,688.0,234.0,3.2,18.0,785.0,581.33,447.88
2016,3,23,13,15,821.5,168.0,3.25,18.0,812.5,558.26,428.78
2016,3,23,13,30,955.0,102.0,3.3,18.0,840.0,523.39,398.41
2016,3,23,13,45,947.5,101.0,3.35,18.0,813.5,468.77,351.76
2016,3,23,14,0,940.0,100.0,3.4,18.0,787.0,413.4,303.37
2016,3,23,14,15,790.0,147.0,3.4,17.5,706.5,346.78,249.55
2016,3,23,14,30,640.0,194.0,3.4,17.0,626.0,292.59,207.25
2016,3,23,14,45,673.5,168.0,3.4,17.0,599.5,238.9,160.11
2016,3,23,15,0,707.0,142.0,3.4,17.0,573.0,181.87,112.78
2016,3,23,15,15,780.5,115.5,3.3,16.5,559.0,131.44,76.84
2016,3,23,15,30,854.0,89.0,3.2,16.0,545.0,65.17,51.43
2016,3,23,15,45,825.5,86.5,3.1,16.0,493.5,62.75,49.54
2016,3,23,16,0,797.0,84.0,3.0,16.0,442.0,62.47,49.48
2016,3,23,16,15,675.5,88.5,2.65,15.5,366.5,61.03,48.48
2016,3,23,16,30,554.0,93.0,2.3,15.0,291.0,66.2,53.3
2016,3,23,16,45,586.5,78.0,1.95,14.5,257.5,57.1,45.43
2016,3,23,17,0,619.0,63.0,1.6,14.0,224.0,47.38,36.84
2016,3,23,17,15,538.5,54.5,1.45,13.0,171.5,42.04,32.04
2016,3,23,17,30,458.0,46.0,1.3,12.0,119.0,36.56,26.85
2016,3,23,17,45,319.0,33.5,1.2,11.0,74.5,27.12,17.72
2016,3,23,18,0,180.0,21.0,1.1,10.0,30.0,17.32,1.48
2016,3,23,18,15,90.0,10.5,1.1,9.5,15.0,9.55,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
