Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,6,15,132.0,15.0,1.1,7.0,26.5,120.91,0.0
2016,3,24,6,30,264.0,30.0,1.3,8.0,53.0,249.65,194.87
2016,3,24,6,45,379.0,42.0,1.5,9.0,100.5,351.94,292.87
2016,3,24,7,0,494.0,54.0,1.7,10.0,148.0,462.59,387.41
2016,3,24,7,15,562.5,62.0,1.8,10.5,201.0,539.62,450.21
2016,3,24,7,30,631.0,70.0,1.9,11.0,254.0,618.9,511.77
2016,3,24,7,45,674.5,76.0,2.05,12.0,307.5,676.8,553.69
2016,3,24,8,0,718.0,82.0,2.2,13.0,361.0,734.39,593.82
2016,3,24,8,15,749.0,87.0,2.25,13.5,413.0,774.09,619.95
2016,3,24,8,30,780.0,92.0,2.3,14.0,465.0,817.51,648.29
2016,3,24,8,45,797.0,97.5,2.4,15.0,512.5,846.85,665.17
2016,3,24,9,0,814.0,103.0,2.5,16.0,560.0,873.3,679.9
2016,3,24,9,15,830.5,106.5,2.65,16.5,603.5,893.89,692.13
2016,3,24,9,30,847.0,110.0,2.8,17.0,647.0,911.21,702.14
2016,3,24,9,45,854.5,114.5,2.95,17.5,683.5,918.1,705.01
2016,3,24,10,0,862.0,119.0,3.1,18.0,720.0,921.44,705.64
2016,3,24,10,15,871.0,121.5,3.2,18.0,750.5,920.29,704.3
2016,3,24,10,30,880.0,124.0,3.3,18.0,781.0,915.52,700.64
2016,3,24,10,45,877.0,130.5,3.4,18.5,802.5,901.03,689.07
2016,3,24,11,0,874.0,137.0,3.5,19.0,824.0,883.14,675.35
2016,3,24,11,15,878.0,138.0,3.55,19.0,839.0,862.17,660.57
2016,3,24,11,30,882.0,139.0,3.6,19.0,854.0,837.95,643.58
2016,3,24,11,45,880.5,141.0,3.65,19.5,860.0,807.38,620.95
2016,3,24,12,0,879.0,143.0,3.7,20.0,866.0,774.07,595.46
2016,3,24,12,15,878.5,143.0,3.75,20.0,865.0,737.05,567.69
2016,3,24,12,30,878.0,143.0,3.8,20.0,864.0,697.65,537.65
2016,3,24,12,45,898.0,129.5,3.9,20.0,860.0,656.0,505.77
2016,3,24,13,0,918.0,116.0,4.0,20.0,856.0,612.96,471.78
2016,3,24,13,15,914.5,115.5,4.0,19.5,838.5,565.14,433.55
2016,3,24,13,30,911.0,115.0,4.0,19.0,821.0,515.82,392.96
2016,3,24,13,45,904.5,113.5,4.0,19.0,796.0,463.21,347.94
2016,3,24,14,0,898.0,112.0,4.0,19.0,771.0,409.84,301.22
2016,3,24,14,15,889.0,110.0,3.95,19.0,738.0,354.81,252.39
2016,3,24,14,30,880.0,108.0,3.9,19.0,705.0,293.1,198.19
2016,3,24,14,45,871.0,103.5,3.9,19.0,666.5,235.69,148.45
2016,3,24,15,0,862.0,99.0,3.9,19.0,628.0,178.84,102.81
2016,3,24,15,15,844.5,96.0,3.85,18.5,583.0,123.23,66.86
2016,3,24,15,30,827.0,93.0,3.8,18.0,538.0,69.56,54.8
2016,3,24,15,45,804.5,88.5,3.75,17.5,488.5,63.91,50.24
2016,3,24,16,0,782.0,84.0,3.7,17.0,439.0,62.22,49.04
2016,3,24,16,15,748.5,79.5,3.45,16.5,386.0,60.37,47.69
2016,3,24,16,30,715.0,75.0,3.2,16.0,333.0,53.25,41.66
2016,3,24,16,45,655.0,70.5,3.0,15.5,278.0,51.4,40.19
2016,3,24,17,0,595.0,66.0,2.8,15.0,223.0,49.6,38.66
2016,3,24,17,15,517.0,57.0,2.5,14.0,170.5,43.96,33.61
2016,3,24,17,30,439.0,48.0,2.2,13.0,118.0,38.16,28.16
2016,3,24,17,45,310.0,34.5,1.9,12.5,74.5,27.9,18.33
2016,3,24,18,0,181.0,21.0,1.6,12.0,31.0,17.21,2.86
2016,3,24,18,15,90.5,10.5,1.65,11.5,15.5,9.55,0.0
2016,3,24,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,138.5,16.5,1.95,8.5,29.0,126.44,0.0
2016,3,25,6,30,277.0,33.0,2.0,9.0,58.0,261.97,207.71
2016,3,25,6,45,397.0,43.5,2.1,9.5,107.0,367.61,306.99
2016,3,25,7,0,517.0,54.0,2.2,10.0,156.0,481.24,404.22
2016,3,25,7,15,585.0,62.0,2.2,10.5,210.0,558.78,467.05
2016,3,25,7,30,653.0,70.0,2.2,11.0,264.0,638.54,528.39
2016,3,25,7,45,695.0,76.5,2.2,12.0,318.5,696.56,569.27
2016,3,25,8,0,737.0,83.0,2.2,13.0,373.0,754.13,608.08
2016,3,25,8,15,571.0,130.0,2.25,13.5,373.0,679.77,549.7
2016,3,25,8,30,405.0,177.0,2.3,14.0,373.0,589.87,477.03
2016,3,25,8,45,618.5,140.0,2.35,14.5,473.5,745.98,595.01
2016,3,25,9,0,832.0,103.0,2.4,15.0,574.0,892.08,695.59
2016,3,25,9,15,848.0,106.0,2.45,15.5,617.5,911.71,705.04
2016,3,25,9,30,864.0,109.0,2.5,16.0,661.0,928.01,713.49
2016,3,25,9,45,880.0,109.5,2.65,16.5,699.5,937.96,718.58
2016,3,25,10,0,896.0,110.0,2.8,17.0,738.0,935.88,715.57
2016,3,25,10,15,904.5,111.5,2.9,17.0,768.5,933.38,713.45
2016,3,25,10,30,913.0,113.0,3.0,17.0,799.0,927.28,708.99
2016,3,25,10,45,919.5,113.5,3.1,17.5,822.5,914.81,698.96
2016,3,25,11,0,926.0,114.0,3.2,18.0,846.0,898.81,686.66
2016,3,25,11,15,929.0,115.0,3.25,18.0,861.0,876.95,671.37
2016,3,25,11,30,932.0,116.0,3.3,18.0,876.0,851.79,653.86
2016,3,25,11,45,932.0,116.5,3.4,18.5,882.0,820.7,631.25
2016,3,25,12,0,932.0,117.0,3.5,19.0,888.0,786.74,606.61
2016,3,25,12,15,931.5,117.0,3.55,19.0,886.5,749.27,578.71
2016,3,25,12,30,931.0,117.0,3.6,19.0,885.0,709.28,548.18
2016,3,25,12,45,936.0,112.0,3.65,19.5,876.5,665.99,513.65
2016,3,25,13,0,941.0,107.0,3.7,20.0,868.0,620.2,476.49
2016,3,25,13,15,936.5,106.0,3.7,19.5,849.5,570.51,437.02
2016,3,25,13,30,932.0,105.0,3.7,19.0,831.0,519.4,395.2
2016,3,25,13,45,930.0,101.0,3.75,19.0,806.0,465.72,349.45
2016,3,25,14,0,928.0,97.0,3.8,19.0,781.0,410.87,301.52
2016,3,25,14,15,918.5,95.0,3.8,19.0,747.5,354.3,251.37
2016,3,25,14,30,909.0,93.0,3.8,19.0,714.0,297.72,200.97
2016,3,25,14,45,900.0,89.5,3.8,19.0,674.5,240.34,151.03
2016,3,25,15,0,891.0,86.0,3.8,19.0,635.0,183.37,105.09
2016,3,25,15,15,874.5,83.5,3.75,18.5,590.0,127.16,68.47
2016,3,25,15,30,858.0,81.0,3.7,18.0,545.0,72.57,57.38
2016,3,25,15,45,836.5,77.0,3.65,18.0,495.0,55.69,42.99
2016,3,25,16,0,815.0,73.0,3.6,18.0,445.0,54.05,41.72
2016,3,25,16,15,784.0,69.5,3.4,17.0,392.5,52.64,40.82
2016,3,25,16,30,753.0,66.0,3.2,16.0,340.0,51.22,39.86
2016,3,25,16,45,705.0,61.0,3.0,15.5,285.5,48.44,37.56
2016,3,25,17,0,657.0,56.0,2.8,15.0,231.0,45.61,35.12
2016,3,25,17,15,584.0,49.0,2.6,14.0,178.0,37.4,27.78
2016,3,25,17,30,511.0,42.0,2.4,13.0,125.0,32.96,23.6
2016,3,25,17,45,372.0,31.5,2.2,12.5,80.0,25.18,16.08
2016,3,25,18,0,233.0,21.0,2.0,12.0,35.0,17.16,4.03
2016,3,25,18,15,116.5,10.5,2.0,11.5,17.5,9.55,0.0
2016,3,25,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,6,15,191.5,14.5,1.9,8.5,33.0,161.36,10.83
2016,3,26,6,30,383.0,29.0,1.9,9.0,66.0,328.55,263.59
2016,3,26,6,45,491.0,37.0,1.95,9.5,115.5,426.02,355.06
2016,3,26,7,0,599.0,45.0,2.0,10.0,165.0,525.07,438.41
2016,3,26,7,15,658.5,51.0,2.1,11.0,219.5,596.93,495.39
2016,3,26,7,30,718.0,57.0,2.2,12.0,274.0,670.15,550.29
2016,3,26,7,45,758.5,61.0,2.35,13.0,328.5,725.95,589.77
2016,3,26,8,0,799.0,65.0,2.5,14.0,383.0,781.0,627.24
2016,3,26,8,15,825.0,68.0,2.6,14.5,435.0,821.0,653.45
2016,3,26,8,30,851.0,71.0,2.7,15.0,487.0,850.33,671.58
2016,3,26,8,45,870.0,74.0,2.8,15.5,535.5,879.48,689.43
2016,3,26,9,0,889.0,77.0,2.9,16.0,584.0,905.78,705.12
2016,3,26,9,15,903.0,79.0,2.95,16.5,627.5,923.19,714.18
2016,3,26,9,30,917.0,81.0,3.0,17.0,671.0,937.26,721.06
2016,3,26,9,45,926.5,83.0,3.15,17.5,708.0,943.72,723.58
2016,3,26,10,0,936.0,85.0,3.3,18.0,745.0,946.55,723.78
2016,3,26,10,15,943.5,86.5,3.3,18.5,775.5,943.32,718.93
2016,3,26,10,30,951.0,88.0,3.3,19.0,806.0,936.38,711.78
2016,3,26,10,45,954.5,89.5,3.35,19.5,829.0,922.26,700.25
2016,3,26,11,0,958.0,91.0,3.4,20.0,852.0,904.56,686.47
2016,3,26,11,15,961.0,92.0,3.4,20.0,867.5,882.41,670.78
2016,3,26,11,30,964.0,93.0,3.4,20.0,883.0,856.86,652.82
2016,3,26,11,45,962.5,95.0,3.4,20.0,889.0,825.56,630.9
2016,3,26,12,0,961.0,97.0,3.4,20.0,895.0,791.32,606.9
2016,3,26,12,15,960.5,97.0,3.4,20.0,893.5,753.16,579.26
2016,3,26,12,30,960.0,97.0,3.4,20.0,892.0,712.4,548.14
2016,3,26,12,45,953.5,99.0,3.4,20.0,881.5,667.34,513.16
2016,3,26,13,0,947.0,101.0,3.4,20.0,871.0,620.5,476.04
2016,3,26,13,15,943.0,100.0,3.4,20.0,852.5,570.86,435.92
2016,3,26,13,30,939.0,99.0,3.4,20.0,834.0,519.75,393.54
2016,3,26,13,45,934.0,97.0,3.4,20.0,808.5,466.16,348.09
2016,3,26,14,0,929.0,95.0,3.4,20.0,783.0,411.63,300.71
2016,3,26,14,15,919.5,93.0,3.35,20.0,749.5,355.03,250.82
2016,3,26,14,30,910.0,91.0,3.3,20.0,716.0,298.42,200.65
2016,3,26,14,45,897.5,89.0,3.3,20.0,676.0,241.44,151.37
2016,3,26,15,0,885.0,87.0,3.3,20.0,636.0,185.23,106.23
2016,3,26,15,15,868.0,84.5,3.15,19.5,590.5,129.29,69.56
2016,3,26,15,30,851.0,82.0,3.0,19.0,545.0,65.89,42.4
2016,3,26,15,45,824.5,79.5,2.95,18.5,494.5,57.27,44.25
2016,3,26,16,0,798.0,77.0,2.9,18.0,444.0,56.79,44.1
2016,3,26,16,15,765.5,73.0,2.6,17.5,391.0,55.12,42.89
2016,3,26,16,30,733.0,69.0,2.3,17.0,338.0,53.41,41.62
2016,3,26,16,45,680.0,64.5,2.05,16.5,283.5,51.14,39.8
2016,3,26,17,0,627.0,60.0,1.8,16.0,229.0,44.65,34.14
2016,3,26,17,15,553.0,52.5,1.6,15.0,177.0,40.06,30.06
2016,3,26,17,30,479.0,45.0,1.4,14.0,125.0,35.36,25.66
2016,3,26,17,45,342.5,33.5,1.25,13.0,80.0,26.81,17.53
2016,3,26,18,0,206.0,22.0,1.1,12.0,35.0,17.96,5.49
2016,3,26,18,15,103.0,11.0,1.1,11.5,17.5,10.01,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,6,15,55.5,18.5,1.65,10.5,24.0,70.34,17.6
2016,3,27,6,30,111.0,37.0,1.7,11.0,48.0,143.1,113.39
2016,3,27,6,45,165.0,57.0,1.8,11.5,85.0,208.99,173.58
2016,3,27,7,0,219.0,77.0,1.9,12.0,122.0,277.23,233.2
2016,3,27,7,15,250.5,97.0,1.85,12.5,163.0,330.6,278.04
2016,3,27,7,30,282.0,117.0,1.8,13.0,204.0,384.7,321.65
2016,3,27,7,45,316.0,132.5,1.75,13.5,246.5,435.16,360.86
2016,3,27,8,0,350.0,148.0,1.7,14.0,289.0,486.23,399.16
2016,3,27,8,15,559.0,121.5,1.65,14.5,381.5,663.92,534.06
2016,3,27,8,30,768.0,95.0,1.6,15.0,474.0,818.16,640.44
2016,3,27,8,45,802.0,94.5,1.55,16.0,524.5,855.4,659.63
2016,3,27,9,0,836.0,94.0,1.5,17.0,575.0,890.1,677.86
2016,3,27,9,15,852.5,96.5,1.55,17.5,618.5,909.65,688.16
2016,3,27,9,30,869.0,99.0,1.6,18.0,662.0,917.14,690.61
2016,3,27,9,45,884.0,99.5,1.7,18.5,700.5,926.55,695.25
2016,3,27,10,0,899.0,100.0,1.8,19.0,739.0,932.51,697.67
2016,3,27,10,15,907.5,102.0,2.0,19.0,769.5,930.67,697.51
2016,3,27,10,30,916.0,104.0,2.2,19.0,800.0,925.21,694.95
2016,3,27,10,45,921.5,105.5,2.45,19.5,823.5,912.97,686.95
2016,3,27,11,0,927.0,107.0,2.7,20.0,847.0,897.19,676.45
2016,3,27,11,15,930.5,107.5,2.9,20.0,862.0,875.28,662.54
2016,3,27,11,30,934.0,108.0,3.1,20.0,877.0,850.08,646.25
2016,3,27,11,45,934.5,109.0,3.3,20.0,883.5,819.86,626.28
2016,3,27,12,0,935.0,110.0,3.5,20.0,890.0,786.71,604.04
2016,3,27,12,15,935.0,110.0,3.6,20.0,889.0,749.54,577.13
2016,3,27,12,30,935.0,110.0,3.7,20.0,888.0,709.82,547.09
2016,3,27,12,45,934.5,108.5,3.8,20.0,878.5,666.12,513.43
2016,3,27,13,0,934.0,107.0,3.9,20.0,869.0,620.3,477.29
2016,3,27,13,15,930.5,106.0,3.95,19.5,851.5,571.41,438.52
2016,3,27,13,30,927.0,105.0,4.0,19.0,834.0,521.02,397.32
2016,3,27,13,45,921.5,103.5,4.05,19.0,809.0,468.12,352.17
2016,3,27,14,0,916.0,102.0,4.1,19.0,784.0,414.35,305.14
2016,3,27,14,15,907.5,100.5,4.1,18.5,751.0,359.01,256.46
2016,3,27,14,30,899.0,99.0,4.1,18.0,718.0,303.55,207.21
2016,3,27,14,45,886.0,97.0,4.2,18.0,679.0,246.95,157.79
2016,3,27,15,0,873.0,95.0,4.3,18.0,640.0,191.17,112.44
2016,3,27,15,15,857.0,92.5,4.25,17.5,595.0,127.22,68.34
2016,3,27,15,30,841.0,90.0,4.2,17.0,550.0,73.2,47.55
2016,3,27,15,45,815.0,87.5,4.2,16.5,500.0,62.87,49.49
2016,3,27,16,0,789.0,85.0,4.2,16.0,450.0,62.65,49.59
2016,3,27,16,15,757.5,80.5,4.05,15.5,397.0,60.85,48.28
2016,3,27,16,30,726.0,76.0,3.9,15.0,344.0,53.71,42.22
2016,3,27,16,45,678.0,70.0,3.8,14.5,290.0,50.79,39.8
2016,3,27,17,0,630.0,64.0,3.7,14.0,236.0,47.76,37.19
2016,3,27,17,15,556.0,56.0,3.4,13.0,183.0,42.89,32.83
2016,3,27,17,30,482.0,48.0,3.1,12.0,130.0,37.89,28.13
2016,3,27,17,45,347.0,36.5,2.8,11.0,84.0,29.43,20.02
2016,3,27,18,0,212.0,25.0,2.5,10.0,38.0,20.69,8.2
2016,3,27,18,15,106.0,12.5,2.45,9.5,19.0,11.37,0.0
2016,3,27,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,28,6,15,155.5,19.0,3.85,6.0,35.5,146.61,67.14
2016,3,28,6,30,311.0,38.0,4.1,6.0,71.0,292.92,243.1
2016,3,28,6,45,432.0,47.5,4.35,6.5,122.0,401.45,343.62
2016,3,28,7,0,553.0,57.0,4.6,7.0,173.0,517.26,444.65
2016,3,28,7,15,618.5,64.0,4.7,7.5,228.5,593.4,508.22
2016,3,28,7,30,684.0,71.0,4.8,8.0,284.0,671.43,570.5
2016,3,28,7,45,735.5,74.5,4.95,8.5,341.5,729.05,614.44
2016,3,28,8,0,787.0,78.0,5.1,9.0,399.0,792.71,661.79
2016,3,28,8,15,816.5,82.0,5.1,9.0,453.0,836.91,693.42
2016,3,28,8,30,846.0,86.0,5.1,9.0,507.0,878.98,722.97
2016,3,28,8,45,870.5,87.5,5.15,9.5,557.5,910.99,743.5
2016,3,28,9,0,895.0,89.0,5.2,10.0,608.0,931.24,755.15
2016,3,28,9,15,909.5,91.5,5.25,10.0,652.5,949.4,766.79
2016,3,28,9,30,924.0,94.0,5.3,10.0,697.0,964.16,776.04
2016,3,28,9,45,937.5,95.0,5.35,10.5,736.0,972.71,779.42
2016,3,28,10,0,951.0,96.0,5.4,11.0,775.0,977.61,780.33
2016,3,28,10,15,958.5,97.5,5.45,11.0,806.0,973.87,776.61
2016,3,28,10,30,966.0,99.0,5.5,11.0,837.0,966.36,770.37
2016,3,28,10,45,814.5,173.0,5.55,11.5,808.0,898.84,718.81
2016,3,28,11,0,663.0,247.0,5.6,12.0,779.0,826.28,661.24
2016,3,28,11,15,450.5,330.0,5.6,12.0,694.5,705.47,564.67
2016,3,28,11,30,238.0,413.0,5.6,12.0,610.0,579.68,463.04
2016,3,28,11,45,394.0,366.0,5.7,12.0,695.5,647.15,518.47
2016,3,28,12,0,550.0,319.0,5.8,12.0,781.0,702.34,562.63
2016,3,28,12,15,532.0,323.5,5.8,12.0,770.0,665.44,532.86
2016,3,28,12,30,514.0,328.0,5.8,12.0,759.0,628.26,502.98
2016,3,28,12,45,548.5,311.0,5.8,12.0,765.5,605.31,484.43
2016,3,28,13,0,583.0,294.0,5.8,12.0,772.0,578.67,462.33
2016,3,28,13,15,756.5,208.0,5.7,11.5,814.0,563.61,449.73
2016,3,28,13,30,930.0,122.0,5.6,11.0,856.0,537.85,426.07
2016,3,28,13,45,921.5,121.0,5.6,11.0,829.0,483.64,377.84
2016,3,28,14,0,913.0,120.0,5.6,11.0,802.0,428.87,328.12
2016,3,28,14,15,902.5,118.0,5.5,11.0,767.5,372.39,276.15
2016,3,28,14,30,892.0,116.0,5.4,11.0,733.0,309.66,218.95
2016,3,28,14,45,878.0,113.0,5.35,11.0,692.5,251.61,166.73
2016,3,28,15,0,864.0,110.0,5.3,11.0,652.0,194.68,118.89
2016,3,28,15,15,845.0,107.0,5.2,10.5,605.0,138.7,79.88
2016,3,28,15,30,826.0,104.0,5.1,10.0,558.0,84.87,57.6
2016,3,28,15,45,800.5,99.5,5.0,10.0,507.0,71.55,58.52
2016,3,28,16,0,775.0,95.0,4.9,10.0,456.0,70.17,57.5
2016,3,28,16,15,739.0,90.0,4.65,9.5,401.5,61.88,50.36
2016,3,28,16,30,703.0,85.0,4.4,9.0,347.0,60.17,49.09
2016,3,28,16,45,652.5,78.0,4.15,9.0,292.0,56.75,46.1
2016,3,28,17,0,602.0,71.0,3.9,9.0,237.0,53.21,42.91
2016,3,28,17,15,523.0,62.0,3.45,8.5,183.5,47.73,37.86
2016,3,28,17,30,444.0,53.0,3.0,8.0,130.0,42.11,32.44
2016,3,28,17,45,318.5,40.0,2.65,7.5,85.0,32.47,23.09
2016,3,28,18,0,193.0,27.0,2.3,7.0,40.0,21.25,9.52
2016,3,28,18,15,96.5,13.5,2.2,6.5,20.0,12.28,0.0
2016,3,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,6,15,172.5,18.5,2.4,7.0,38.0,163.25,92.43
2016,3,29,6,30,345.0,37.0,2.4,7.0,76.0,316.28,261.88
2016,3,29,6,45,445.0,47.5,2.4,7.5,126.0,412.29,349.1
2016,3,29,7,0,545.0,58.0,2.4,8.0,176.0,514.52,435.68
2016,3,29,7,15,608.0,65.5,2.35,8.5,230.5,589.31,495.47
2016,3,29,7,30,671.0,73.0,2.3,9.0,285.0,665.86,553.53
2016,3,29,7,45,724.0,75.5,2.3,9.5,342.0,728.55,598.62
2016,3,29,8,0,777.0,78.0,2.3,10.0,399.0,786.74,638.72
2016,3,29,8,15,805.0,82.0,2.25,10.5,452.0,829.45,665.83
2016,3,29,8,30,833.0,86.0,2.2,11.0,505.0,870.02,690.79
2016,3,29,8,45,855.5,88.0,2.15,11.5,554.5,900.69,708.19
2016,3,29,9,0,878.0,90.0,2.1,12.0,604.0,919.53,717.15
2016,3,29,9,15,893.0,93.0,2.05,12.5,648.0,938.61,726.35
2016,3,29,9,30,908.0,96.0,2.0,13.0,692.0,954.33,733.23
2016,3,29,9,45,918.0,98.0,1.95,13.5,729.5,960.79,733.89
2016,3,29,10,0,928.0,100.0,1.9,14.0,767.0,963.63,732.35
2016,3,29,10,15,936.0,102.0,1.9,14.0,798.0,960.98,729.31
2016,3,29,10,30,944.0,104.0,1.9,14.0,829.0,954.6,723.99
2016,3,29,10,45,947.5,106.0,1.95,14.0,852.0,940.56,714.32
2016,3,29,11,0,951.0,108.0,2.0,14.0,875.0,922.95,702.4
2016,3,29,11,15,954.5,108.5,2.05,14.0,890.5,900.34,687.15
2016,3,29,11,30,958.0,109.0,2.1,14.0,906.0,874.36,669.64
2016,3,29,11,45,957.0,111.0,2.15,14.5,912.0,843.07,647.22
2016,3,29,12,0,956.0,113.0,2.2,15.0,918.0,808.85,622.76
2016,3,29,12,15,955.5,113.0,2.25,15.0,916.5,770.42,595.45
2016,3,29,12,30,955.0,113.0,2.3,15.0,915.0,729.44,564.79
2016,3,29,12,45,526.0,258.5,2.35,15.0,699.5,548.95,427.11
2016,3,29,13,0,97.0,404.0,2.4,15.0,484.0,398.62,309.74
2016,3,29,13,15,86.5,389.5,2.45,15.0,459.5,371.76,289.85
2016,3,29,13,30,76.0,375.0,2.5,15.0,435.0,346.18,270.24
2016,3,29,13,45,103.5,371.5,2.55,15.0,450.5,345.83,269.67
2016,3,29,14,0,131.0,368.0,2.6,15.0,466.0,335.46,260.81
2016,3,29,14,15,78.0,317.0,2.6,14.5,375.0,277.52,216.9
2016,3,29,14,30,25.0,266.0,2.6,14.0,284.0,228.53,180.31
2016,3,29,14,45,19.0,241.0,2.65,14.0,254.5,204.75,161.91
2016,3,29,15,0,13.0,216.0,2.7,14.0,225.0,181.94,144.2
2016,3,29,15,15,24.5,218.5,2.65,13.5,233.0,181.4,144.11
2016,3,29,15,30,36.0,221.0,2.6,13.0,241.0,167.4,133.79
2016,3,29,15,45,18.0,140.5,2.6,13.0,150.5,119.31,99.44
2016,3,29,16,0,0.0,60.0,2.6,13.0,60.0,53.02,41.6
2016,3,29,16,15,170.0,98.5,2.4,12.5,162.5,72.66,59.35
2016,3,29,16,30,340.0,137.0,2.2,12.0,265.0,100.07,83.96
2016,3,29,16,45,306.0,121.5,2.0,12.0,223.0,90.03,75.2
2016,3,29,17,0,272.0,106.0,1.8,12.0,181.0,79.61,65.96
2016,3,29,17,15,236.5,85.5,1.6,11.0,140.5,65.38,53.31
2016,3,29,17,30,201.0,65.0,1.4,10.0,100.0,50.65,39.85
2016,3,29,17,45,143.0,45.5,1.25,9.5,66.0,36.08,26.14
2016,3,29,18,0,85.0,26.0,1.1,9.0,32.0,21.08,9.94
2016,3,29,18,15,42.5,13.0,1.1,8.5,16.0,11.82,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,194.0,17.5,0.85,6.0,40.5,177.54,114.32
2016,3,30,6,30,388.0,35.0,1.0,7.0,81.0,344.35,283.92
2016,3,30,6,45,484.5,44.5,1.2,8.0,131.5,438.19,366.7
2016,3,30,7,0,581.0,54.0,1.4,9.0,182.0,538.1,448.69
2016,3,30,7,15,640.5,60.5,1.4,9.5,237.0,609.95,504.31
2016,3,30,7,30,700.0,67.0,1.4,10.0,292.0,678.02,554.24
2016,3,30,7,45,739.5,72.0,1.4,11.0,347.0,734.31,592.06
2016,3,30,8,0,779.0,77.0,1.4,12.0,402.0,789.72,627.65
2016,3,30,8,15,806.5,81.0,1.4,12.5,455.0,832.04,653.85
2016,3,30,8,30,834.0,85.0,1.4,13.0,508.0,872.21,678.04
2016,3,30,8,45,854.0,88.0,1.4,13.5,557.0,901.86,694.55
2016,3,30,9,0,874.0,91.0,1.4,14.0,606.0,928.58,709.0
2016,3,30,9,15,888.5,93.5,1.5,14.5,649.5,937.54,712.94
2016,3,30,9,30,903.0,96.0,1.6,15.0,693.0,952.18,721.02
2016,3,30,9,45,913.5,98.5,1.7,15.5,730.5,959.64,724.3
2016,3,30,10,0,924.0,101.0,1.8,16.0,768.0,963.48,725.37
2016,3,30,10,15,931.5,102.5,1.95,16.0,798.5,959.8,723.54
2016,3,30,10,30,939.0,104.0,2.1,16.0,829.0,952.46,719.37
2016,3,30,10,45,943.5,105.5,2.25,16.5,852.0,938.82,709.66
2016,3,30,11,0,948.0,107.0,2.4,17.0,875.0,921.6,697.58
2016,3,30,11,15,951.0,107.5,2.45,17.0,889.5,898.63,682.0
2016,3,30,11,30,954.0,108.0,2.5,17.0,904.0,872.33,664.2
2016,3,30,11,45,505.5,248.5,2.65,17.0,670.5,632.58,490.03
2016,3,30,12,0,57.0,389.0,2.8,17.0,437.0,392.63,303.42
2016,3,30,12,15,96.5,407.5,2.9,17.0,489.5,429.46,332.94
2016,3,30,12,30,136.0,426.0,3.0,17.0,542.0,463.1,358.44
2016,3,30,12,45,259.5,398.5,3.1,17.0,615.0,502.62,389.3
2016,3,30,13,0,383.0,371.0,3.2,17.0,688.0,530.73,410.35
2016,3,30,13,15,659.0,239.5,3.25,17.0,770.0,541.48,418.27
2016,3,30,13,30,935.0,108.0,3.3,17.0,852.0,532.88,408.34
2016,3,30,13,45,926.5,107.0,3.35,17.0,825.0,478.63,362.12
2016,3,30,14,0,918.0,106.0,3.4,17.0,798.0,423.82,314.44
2016,3,30,14,15,908.0,104.0,3.4,17.0,764.0,367.45,264.5
2016,3,30,14,30,898.0,102.0,3.4,17.0,730.0,311.15,214.21
2016,3,30,14,45,884.5,100.0,3.4,17.0,689.5,254.45,164.5
2016,3,30,15,0,871.0,98.0,3.4,17.0,649.0,190.48,112.0
2016,3,30,15,15,853.0,95.0,3.4,16.5,603.0,134.26,73.04
2016,3,30,15,30,835.0,92.0,3.4,16.0,557.0,80.03,49.42
2016,3,30,15,45,809.5,89.0,3.4,16.0,506.5,63.53,50.13
2016,3,30,16,0,784.0,86.0,3.4,16.0,456.0,62.99,49.85
2016,3,30,16,15,751.0,81.5,3.25,15.5,402.5,61.21,48.57
2016,3,30,16,30,718.0,77.0,3.1,15.0,349.0,54.05,42.5
2016,3,30,16,45,670.0,71.0,3.0,14.5,294.5,51.16,40.13
2016,3,30,17,0,622.0,65.0,2.9,14.0,240.0,48.18,37.57
2016,3,30,17,15,549.5,57.0,2.65,13.0,187.0,43.35,33.29
2016,3,30,17,30,477.0,49.0,2.4,12.0,134.0,38.38,28.65
2016,3,30,17,45,355.5,37.5,2.15,11.0,88.5,29.99,20.69
2016,3,30,18,0,234.0,26.0,1.9,10.0,43.0,21.3,10.54
2016,3,30,18,15,117.0,13.0,1.85,9.5,21.5,11.82,0.0
2016,3,30,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,6,15,188.0,19.0,1.2,8.0,41.5,178.87,123.56
2016,3,31,6,30,376.0,38.0,1.2,8.0,83.0,341.05,281.79
2016,3,31,6,45,471.5,47.0,1.2,8.5,133.5,433.76,363.02
2016,3,31,7,0,567.0,56.0,1.2,9.0,184.0,532.18,443.16
2016,3,31,7,15,625.5,63.0,1.15,9.5,238.5,603.69,497.69
2016,3,31,7,30,684.0,70.0,1.1,10.0,293.0,676.73,550.39
2016,3,31,7,45,726.5,74.5,1.1,10.5,348.0,728.88,585.71
2016,3,31,8,0,769.0,79.0,1.1,11.0,403.0,786.05,623.45
2016,3,31,8,15,797.0,82.5,1.15,11.5,455.5,828.01,649.89
2016,3,31,8,30,825.0,86.0,1.2,12.0,508.0,867.87,674.49
2016,3,31,8,45,847.5,88.0,1.25,13.0,557.5,898.43,691.09
2016,3,31,9,0,870.0,90.0,1.3,14.0,607.0,917.13,699.57
2016,3,31,9,15,885.0,92.5,1.4,14.5,650.5,935.55,710.06
2016,3,31,9,30,900.0,95.0,1.5,15.0,694.0,950.66,718.38
2016,3,31,9,45,912.0,96.5,1.6,16.0,732.0,958.36,720.54
2016,3,31,10,0,924.0,98.0,1.7,17.0,770.0,962.49,720.51
2016,3,31,10,15,931.5,99.5,1.85,17.0,800.5,958.85,718.8
2016,3,31,10,30,939.0,101.0,2.0,17.0,831.0,951.54,714.76
2016,3,31,10,45,945.0,102.0,2.2,17.5,854.0,938.71,706.25
2016,3,31,11,0,951.0,103.0,2.4,18.0,877.0,922.27,695.25
2016,3,31,11,15,954.5,103.5,2.55,18.0,892.0,899.69,680.86
2016,3,31,11,30,958.0,104.0,2.7,18.0,907.0,873.74,664.09
2016,3,31,11,45,959.5,104.0,2.85,18.5,913.5,842.52,642.29
2016,3,31,12,0,961.0,104.0,3.0,19.0,920.0,808.28,618.28
2016,3,31,12,15,721.5,222.5,3.1,19.0,834.5,713.01,546.75
2016,3,31,12,30,482.0,341.0,3.2,19.0,749.0,621.07,475.93
2016,3,31,12,45,718.0,222.5,3.35,19.0,822.0,638.32,491.47
2016,3,31,13,0,954.0,104.0,3.5,19.0,895.0,636.79,490.59
2016,3,31,13,15,949.5,103.0,3.6,19.0,876.5,586.42,450.0
2016,3,31,13,30,945.0,102.0,3.7,19.0,858.0,534.64,407.37
2016,3,31,13,45,939.5,100.5,3.85,19.0,832.0,480.84,361.98
2016,3,31,14,0,934.0,99.0,4.0,19.0,806.0,426.16,314.55
2016,3,31,14,15,925.0,97.5,4.05,18.5,772.0,369.73,265.15
2016,3,31,14,30,916.0,96.0,4.1,18.0,738.0,313.23,215.06
2016,3,31,14,45,904.0,93.5,4.15,18.0,698.0,255.56,164.39
2016,3,31,15,0,892.0,91.0,4.2,18.0,658.0,198.63,117.32
2016,3,31,15,15,875.5,88.5,4.15,17.5,612.0,142.25,78.06
2016,3,31,15,30,859.0,86.0,4.1,17.0,566.0,78.35,46.3
2016,3,31,15,45,835.5,83.0,4.1,17.0,515.5,59.32,46.26
2016,3,31,16,0,812.0,80.0,4.1,17.0,465.0,58.6,45.81
2016,3,31,16,15,781.5,76.0,3.95,16.0,412.0,57.03,44.79
2016,3,31,16,30,751.0,72.0,3.8,15.0,359.0,55.42,43.7
2016,3,31,16,45,704.0,67.0,3.65,14.5,304.0,52.84,41.61
2016,3,31,17,0,657.0,62.0,3.5,14.0,249.0,45.87,35.51
2016,3,31,17,15,588.0,54.5,3.2,13.0,195.5,41.33,31.49
2016,3,31,17,30,519.0,47.0,2.9,12.0,142.0,36.66,27.15
2016,3,31,17,45,402.0,36.5,2.6,11.5,95.0,29.08,19.9
2016,3,31,18,0,285.0,26.0,2.3,11.0,48.0,21.26,10.87
2016,3,31,18,15,142.5,13.0,2.15,10.5,24.0,11.82,0.0
2016,3,31,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,5,45,39.0,5.5,1.65,7.5,6.0,0.0,0.0
2016,4,1,6,0,78.0,11.0,1.7,8.0,12.0,56.59,0.0
2016,4,1,6,15,222.5,25.5,1.75,8.0,49.5,213.17,155.46
2016,4,1,6,30,367.0,40.0,1.8,8.0,87.0,338.5,281.62
2016,4,1,6,45,459.5,50.0,1.85,8.5,137.0,430.47,362.98
2016,4,1,7,0,552.0,60.0,1.9,9.0,187.0,527.92,443.64
2016,4,1,7,15,609.0,67.5,1.85,9.5,241.0,598.71,498.67
2016,4,1,7,30,666.0,75.0,1.8,10.0,295.0,670.89,551.96
2016,4,1,7,45,709.5,79.0,1.8,11.0,350.0,727.83,590.67
2016,4,1,8,0,753.0,83.0,1.8,12.0,405.0,779.49,624.02
2016,4,1,8,15,780.5,87.0,1.75,12.5,456.5,821.37,649.92
2016,4,1,8,30,808.0,91.0,1.7,13.0,508.0,861.14,673.7
2016,4,1,8,45,829.5,94.0,1.7,14.0,556.5,891.8,689.96
2016,4,1,9,0,851.0,97.0,1.7,15.0,605.0,919.61,704.08
2016,4,1,9,15,865.5,99.5,1.7,15.5,648.0,937.25,712.51
2016,4,1,9,30,880.0,102.0,1.7,16.0,691.0,942.49,712.8
2016,4,1,9,45,891.5,104.0,1.7,16.5,728.5,950.16,715.01
2016,4,1,10,0,903.0,106.0,1.7,17.0,766.0,954.31,715.0
2016,4,1,10,15,910.5,107.5,1.7,17.5,796.0,950.65,710.02
2016,4,1,10,30,918.0,109.0,1.7,18.0,826.0,943.41,702.95
2016,4,1,10,45,923.5,110.0,1.7,18.5,848.5,930.28,692.21
2016,4,1,11,0,929.0,111.0,1.7,19.0,871.0,913.64,679.38
2016,4,1,11,15,932.0,112.0,1.7,19.5,885.5,891.46,663.05
2016,4,1,11,30,935.0,113.0,1.7,20.0,900.0,865.99,644.7
2016,4,1,11,45,936.0,113.0,1.75,20.5,906.0,834.86,623.18
2016,4,1,12,0,937.0,113.0,1.8,21.0,912.0,800.84,599.7
2016,4,1,12,15,936.5,113.0,1.85,21.0,910.0,763.03,573.99
2016,4,1,12,30,936.0,113.0,1.9,21.0,908.0,722.73,544.88
2016,4,1,12,45,937.5,110.0,1.95,21.0,898.5,678.79,512.52
2016,4,1,13,0,939.0,107.0,2.0,21.0,889.0,632.63,477.61
2016,4,1,13,15,935.0,106.0,2.0,21.0,870.5,583.17,438.96
2016,4,1,13,30,931.0,105.0,2.0,21.0,852.0,532.29,398.1
2016,4,1,13,45,924.5,103.5,2.05,21.0,825.5,478.73,354.18
2016,4,1,14,0,918.0,102.0,2.1,21.0,799.0,424.43,308.36
2016,4,1,14,15,909.0,100.5,2.15,21.0,766.0,368.82,260.43
2016,4,1,14,30,900.0,99.0,2.2,21.0,733.0,313.16,211.86
2016,4,1,14,45,887.5,96.5,2.25,21.0,693.0,256.25,162.97
2016,4,1,15,0,875.0,94.0,2.3,21.0,653.0,200.14,117.39
2016,4,1,15,15,858.5,91.0,2.3,20.5,607.5,135.56,71.78
2016,4,1,15,30,842.0,88.0,2.3,20.0,562.0,81.1,47.09
2016,4,1,15,45,820.5,84.5,2.3,20.0,512.0,60.14,46.37
2016,4,1,16,0,799.0,81.0,2.3,20.0,462.0,59.12,45.68
2016,4,1,16,15,768.5,77.0,2.15,19.5,409.0,57.6,44.63
2016,4,1,16,30,738.0,73.0,2.0,19.0,356.0,56.03,43.51
2016,4,1,16,45,694.5,67.0,1.85,18.5,302.0,52.67,40.78
2016,4,1,17,0,651.0,61.0,1.7,18.0,248.0,44.96,34.12
2016,4,1,17,15,584.0,54.0,1.55,16.5,195.0,40.81,30.59
2016,4,1,17,30,517.0,47.0,1.4,15.0,142.0,36.55,26.74
2016,4,1,17,45,407.0,36.0,1.3,14.0,95.5,28.55,19.27
2016,4,1,18,0,297.0,25.0,1.2,13.0,49.0,20.25,10.31
2016,4,1,18,15,148.5,12.5,1.15,12.5,24.5,11.37,0.0
2016,4,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,44.0,6.0,0.9,9.5,7.5,0.0,0.0
2016,4,2,6,0,88.0,12.0,1.1,10.0,15.0,63.78,0.0
2016,4,2,6,15,230.5,26.5,1.2,10.5,52.5,222.88,166.53
2016,4,2,6,30,373.0,41.0,1.3,11.0,90.0,345.07,283.74
2016,4,2,6,45,463.0,51.0,1.4,11.5,140.5,435.79,362.3
2016,4,2,7,0,553.0,61.0,1.5,12.0,191.0,531.76,440.14
2016,4,2,7,15,610.0,68.5,1.5,12.5,245.5,602.74,494.22
2016,4,2,7,30,667.0,76.0,1.5,13.0,300.0,675.09,546.7
2016,4,2,7,45,701.5,82.5,1.5,14.0,353.5,727.86,581.42
2016,4,2,8,0,736.0,89.0,1.5,15.0,407.0,779.73,614.21
2016,4,2,8,15,764.5,94.0,1.6,16.0,459.0,817.89,637.32
2016,4,2,8,30,793.0,99.0,1.7,17.0,511.0,859.53,662.47
2016,4,2,8,45,802.5,107.0,1.8,18.0,557.5,884.87,675.95
2016,4,2,9,0,812.0,115.0,1.9,19.0,604.0,907.04,687.32
2016,4,2,9,15,828.0,118.5,1.95,19.5,647.5,926.87,697.86
2016,4,2,9,30,844.0,122.0,2.0,20.0,691.0,943.39,706.25
2016,4,2,9,45,847.5,129.0,2.1,20.5,726.0,948.72,707.88
2016,4,2,10,0,851.0,136.0,2.2,21.0,761.0,950.44,707.36
2016,4,2,10,15,859.5,138.0,2.2,21.5,791.0,947.78,703.08
2016,4,2,10,30,868.0,140.0,2.2,22.0,821.0,941.54,696.66
2016,4,2,10,45,869.0,144.5,2.2,22.5,842.5,927.67,685.43
2016,4,2,11,0,870.0,149.0,2.2,23.0,864.0,910.41,672.18
2016,4,2,11,15,873.5,150.0,2.15,23.0,878.5,888.49,656.83
2016,4,2,11,30,877.0,151.0,2.1,23.0,893.0,863.37,639.49
2016,4,2,11,45,876.5,152.5,2.05,23.5,898.5,832.54,617.19
2016,4,2,12,0,876.0,154.0,2.0,24.0,904.0,798.98,592.75
2016,4,2,12,15,875.0,153.5,1.95,24.0,901.5,760.73,565.23
2016,4,2,12,30,874.0,153.0,1.9,24.0,899.0,720.21,535.72
2016,4,2,12,45,888.5,141.5,1.85,24.0,892.0,676.57,503.75
2016,4,2,13,0,903.0,130.0,1.8,24.0,885.0,632.76,470.75
2016,4,2,13,15,898.0,128.5,1.8,24.0,866.0,583.68,433.16
2016,4,2,13,30,893.0,127.0,1.8,24.0,847.0,533.37,393.59
2016,4,2,13,45,884.0,126.5,1.85,24.0,820.0,481.1,351.58
2016,4,2,14,0,875.0,126.0,1.9,24.0,793.0,423.77,304.64
2016,4,2,14,15,864.5,123.5,1.9,23.5,759.0,368.03,258.13
2016,4,2,14,30,854.0,121.0,1.9,23.0,725.0,312.6,211.08
2016,4,2,14,45,835.0,120.5,1.95,23.0,684.0,257.48,164.58
2016,4,2,15,0,816.0,120.0,2.0,23.0,643.0,204.07,121.86
2016,4,2,15,15,797.0,116.5,2.0,22.5,597.5,150.38,84.89
2016,4,2,15,30,778.0,113.0,2.0,22.0,552.0,98.9,61.11
2016,4,2,15,45,745.5,110.5,2.0,22.0,501.5,70.74,54.96
2016,4,2,16,0,713.0,108.0,2.0,22.0,451.0,71.34,55.71
2016,4,2,16,15,678.0,102.0,1.9,21.0,398.5,69.43,54.5
2016,4,2,16,30,643.0,96.0,1.8,20.0,346.0,67.41,53.17
2016,4,2,16,45,589.0,89.5,1.7,19.5,292.0,64.79,51.15
2016,4,2,17,0,535.0,83.0,1.6,19.0,238.0,62.13,48.98
2016,4,2,17,15,464.0,72.5,1.45,18.0,186.5,55.85,43.58
2016,4,2,17,30,393.0,62.0,1.3,17.0,135.0,47.14,35.79
2016,4,2,17,45,283.5,47.0,1.2,16.0,90.5,36.25,25.78
2016,4,2,18,0,174.0,32.0,1.1,15.0,46.0,25.03,14.26
2016,4,2,18,15,87.0,16.0,1.0,14.5,23.0,14.55,0.0
2016,4,2,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
