Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,8.0,0.9,10.5,8.0,0.0,0.0
2016,4,3,6,0,0.0,16.0,1.0,11.0,16.0,14.55,0.0
2016,4,3,6,15,159.5,32.5,1.0,11.5,54.5,184.44,140.0
2016,4,3,6,30,319.0,49.0,1.0,12.0,93.0,317.95,260.73
2016,4,3,6,45,404.5,62.0,1.05,12.5,143.0,405.16,335.22
2016,4,3,7,0,490.0,75.0,1.1,13.0,193.0,501.76,413.49
2016,4,3,7,15,355.0,104.0,1.05,13.5,200.5,441.97,363.77
2016,4,3,7,30,220.0,133.0,1.0,14.0,208.0,358.64,294.91
2016,4,3,7,45,452.5,121.0,1.0,14.5,308.0,559.09,453.62
2016,4,3,8,0,685.0,109.0,1.0,15.0,408.0,762.54,598.11
2016,4,3,8,15,715.0,114.5,1.05,15.5,460.0,806.82,623.98
2016,4,3,8,30,745.0,120.0,1.1,16.0,512.0,849.22,650.04
2016,4,3,8,45,764.5,126.0,1.15,17.0,559.5,880.35,666.83
2016,4,3,9,0,784.0,132.0,1.2,18.0,607.0,908.71,681.68
2016,4,3,9,15,800.0,135.5,1.25,18.5,650.0,921.78,687.65
2016,4,3,9,30,816.0,139.0,1.3,19.0,693.0,938.12,696.06
2016,4,3,9,45,826.5,143.0,1.4,19.5,729.0,946.45,700.03
2016,4,3,10,0,837.0,147.0,1.5,20.0,765.0,951.26,701.9
2016,4,3,10,15,845.5,149.0,1.55,20.5,795.0,948.57,698.32
2016,4,3,10,30,854.0,151.0,1.6,21.0,825.0,942.32,692.67
2016,4,3,10,45,862.0,151.5,1.65,21.5,847.5,930.54,683.6
2016,4,3,11,0,870.0,152.0,1.7,22.0,870.0,915.26,672.42
2016,4,3,11,15,768.5,209.5,1.7,22.0,852.0,864.55,638.55
2016,4,3,11,30,667.0,267.0,1.7,22.0,834.0,808.12,597.96
2016,4,3,11,45,772.5,211.0,1.7,22.5,872.0,810.9,600.68
2016,4,3,12,0,878.0,155.0,1.7,23.0,910.0,803.08,595.32
2016,4,3,12,15,877.0,155.0,1.7,23.0,907.5,765.15,568.29
2016,4,3,12,30,876.0,155.0,1.7,23.0,905.0,724.95,539.47
2016,4,3,12,45,874.5,153.5,1.7,23.0,894.5,681.06,507.47
2016,4,3,13,0,873.0,152.0,1.7,23.0,884.0,635.36,473.39
2016,4,3,13,15,721.0,221.5,1.75,23.0,817.5,564.39,420.0
2016,4,3,13,30,569.0,291.0,1.8,23.0,751.0,505.75,375.45
2016,4,3,13,45,537.5,287.5,1.85,23.0,711.5,453.78,335.64
2016,4,3,14,0,506.0,284.0,1.9,23.0,672.0,404.5,297.1
2016,4,3,14,15,459.0,289.5,2.0,22.5,630.0,359.65,262.35
2016,4,3,14,30,412.0,295.0,2.1,22.0,588.0,326.32,236.35
2016,4,3,14,45,612.5,209.5,2.25,22.0,618.0,272.25,185.42
2016,4,3,15,0,813.0,124.0,2.4,22.0,648.0,208.32,125.91
2016,4,3,15,15,794.0,120.0,2.5,21.5,602.0,154.41,88.31
2016,4,3,15,30,775.0,116.0,2.6,21.0,556.0,94.93,57.25
2016,4,3,15,45,715.0,113.0,2.75,20.5,491.0,71.97,56.37
2016,4,3,16,0,655.0,110.0,2.9,20.0,426.0,72.08,56.8
2016,4,3,16,15,664.5,100.0,2.85,19.0,389.5,67.69,53.44
2016,4,3,16,30,674.0,90.0,2.8,18.0,353.0,62.9,49.67
2016,4,3,16,45,629.5,82.5,2.8,17.5,299.5,59.32,46.77
2016,4,3,17,0,585.0,75.0,2.8,17.0,246.0,55.57,43.62
2016,4,3,17,15,516.0,66.0,2.55,16.0,194.0,50.28,39.03
2016,4,3,17,30,447.0,57.0,2.3,15.0,142.0,44.81,34.05
2016,4,3,17,45,329.5,44.5,2.1,14.5,96.0,35.8,25.6
2016,4,3,18,0,212.0,32.0,1.9,14.0,50.0,25.05,14.62
2016,4,3,18,15,106.0,16.0,1.85,13.5,25.0,14.55,0.0
2016,4,3,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,5,45,60.5,7.5,1.6,9.5,10.0,6.82,0.0
2016,4,4,6,0,121.0,15.0,1.7,10.0,20.0,111.54,0.0
2016,4,4,6,15,264.5,29.0,1.85,10.5,60.5,249.01,194.84
2016,4,4,6,30,408.0,43.0,2.0,11.0,101.0,374.18,310.21
2016,4,4,6,45,497.5,51.5,2.2,11.5,152.5,464.61,388.51
2016,4,4,7,0,587.0,60.0,2.4,12.0,204.0,559.97,466.25
2016,4,4,7,15,641.5,66.5,2.45,12.5,259.0,628.92,519.31
2016,4,4,7,30,696.0,73.0,2.5,13.0,314.0,699.03,570.9
2016,4,4,7,45,734.5,77.5,2.6,14.0,368.5,748.45,604.24
2016,4,4,8,0,773.0,82.0,2.7,15.0,423.0,802.55,639.98
2016,4,4,8,15,799.5,86.0,2.7,15.5,475.5,843.94,666.03
2016,4,4,8,30,826.0,90.0,2.7,16.0,528.0,883.13,690.08
2016,4,4,8,45,847.0,92.5,2.75,17.0,576.5,912.91,706.22
2016,4,4,9,0,868.0,95.0,2.8,18.0,625.0,939.79,720.24
2016,4,4,9,15,882.5,97.5,2.85,18.5,669.0,948.24,722.96
2016,4,4,9,30,897.0,100.0,2.9,19.0,713.0,962.67,730.06
2016,4,4,9,45,908.0,102.0,2.95,19.5,750.5,969.79,732.25
2016,4,4,10,0,919.0,104.0,3.0,20.0,788.0,973.31,732.24
2016,4,4,10,15,927.5,106.0,3.05,20.0,819.0,970.87,729.79
2016,4,4,10,30,936.0,108.0,3.1,20.0,850.0,964.73,725.07
2016,4,4,10,45,938.5,111.0,3.2,20.5,872.5,950.58,714.11
2016,4,4,11,0,941.0,114.0,3.3,21.0,895.0,932.9,700.93
2016,4,4,11,15,945.0,115.0,3.35,21.0,910.0,911.06,686.03
2016,4,4,11,30,949.0,116.0,3.4,21.0,925.0,885.86,668.88
2016,4,4,11,45,947.5,118.0,3.45,21.5,931.0,854.03,645.94
2016,4,4,12,0,946.0,120.0,3.5,22.0,937.0,819.37,621.07
2016,4,4,12,15,946.0,120.0,3.55,22.0,935.5,781.36,594.46
2016,4,4,12,30,946.0,120.0,3.6,22.0,934.0,740.82,564.31
2016,4,4,12,45,944.0,120.0,3.7,22.0,924.0,696.67,531.06
2016,4,4,13,0,942.0,120.0,3.8,22.0,914.0,650.52,495.44
2016,4,4,13,15,938.5,119.0,3.85,21.5,895.5,600.94,457.06
2016,4,4,13,30,935.0,118.0,3.9,21.0,877.0,549.91,416.29
2016,4,4,13,45,928.5,116.5,4.0,21.0,850.5,495.94,371.32
2016,4,4,14,0,922.0,115.0,4.1,21.0,824.0,441.25,324.51
2016,4,4,14,15,913.0,113.0,4.1,21.0,790.0,384.87,275.29
2016,4,4,14,30,904.0,111.0,4.1,21.0,756.0,328.46,225.51
2016,4,4,14,45,895.5,107.0,4.1,21.0,716.5,270.94,175.37
2016,4,4,15,0,887.0,103.0,4.1,21.0,677.0,205.74,121.65
2016,4,4,15,15,870.5,100.0,4.05,20.5,631.0,148.69,80.94
2016,4,4,15,30,854.0,97.0,4.0,20.0,585.0,93.5,53.87
2016,4,4,15,45,835.0,92.5,4.0,19.5,534.5,65.68,51.2
2016,4,4,16,0,816.0,88.0,4.0,19.0,484.0,64.16,50.19
2016,4,4,16,15,785.0,83.5,3.8,18.5,430.0,62.45,49.0
2016,4,4,16,30,754.0,79.0,3.6,18.0,376.0,60.67,47.72
2016,4,4,16,45,708.0,73.5,3.45,17.5,320.0,52.75,40.99
2016,4,4,17,0,662.0,68.0,3.3,17.0,264.0,50.21,38.89
2016,4,4,17,15,592.0,60.5,2.9,15.5,209.0,45.86,35.21
2016,4,4,17,30,522.0,53.0,2.5,14.0,154.0,41.4,31.2
2016,4,4,17,45,400.5,42.5,2.1,13.0,105.0,34.01,24.25
2016,4,4,18,0,279.0,32.0,1.7,12.0,56.0,26.42,16.14
2016,4,4,18,15,139.5,16.0,1.6,11.5,28.0,13.14,0.0
2016,4,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,93.0,8.0,1.2,8.5,12.0,60.3,0.0
2016,4,5,6,0,186.0,16.0,1.2,9.0,24.0,158.19,0.0
2016,4,5,6,15,335.5,27.5,1.35,10.0,67.0,294.17,233.2
2016,4,5,6,30,485.0,39.0,1.5,11.0,110.0,424.04,349.96
2016,4,5,6,45,569.5,46.5,1.65,12.0,164.0,512.09,423.42
2016,4,5,7,0,654.0,54.0,1.8,13.0,218.0,599.23,492.03
2016,4,5,7,15,705.5,59.5,1.8,13.5,274.0,667.43,542.7
2016,4,5,7,30,757.0,65.0,1.8,14.0,330.0,736.23,591.33
2016,4,5,7,45,792.5,69.5,1.85,15.0,386.0,790.18,626.42
2016,4,5,8,0,828.0,74.0,1.9,16.0,442.0,842.94,659.48
2016,4,5,8,15,852.5,77.0,2.0,17.0,495.5,882.3,682.72
2016,4,5,8,30,877.0,80.0,2.1,18.0,549.0,910.26,697.78
2016,4,5,8,45,895.0,83.0,2.25,19.0,598.0,938.56,713.49
2016,4,5,9,0,913.0,86.0,2.4,20.0,647.0,963.84,727.0
2016,4,5,9,15,926.0,88.0,2.45,20.5,690.5,979.99,734.77
2016,4,5,9,30,939.0,90.0,2.5,21.0,734.0,992.67,740.42
2016,4,5,9,45,948.5,91.5,2.55,21.5,771.5,997.9,741.29
2016,4,5,10,0,958.0,93.0,2.6,22.0,809.0,999.43,739.96
2016,4,5,10,15,964.5,94.5,2.55,22.5,839.0,994.43,733.58
2016,4,5,10,30,971.0,96.0,2.5,23.0,869.0,985.68,725.0
2016,4,5,10,45,975.5,97.0,2.45,23.5,891.5,970.87,712.69
2016,4,5,11,0,980.0,98.0,2.4,24.0,914.0,952.42,698.25
2016,4,5,11,15,982.5,98.5,2.4,24.0,928.0,928.21,682.02
2016,4,5,11,30,985.0,99.0,2.4,24.0,942.0,900.61,663.64
2016,4,5,11,45,986.0,99.0,2.45,24.5,948.0,868.09,641.17
2016,4,5,12,0,987.0,99.0,2.5,25.0,954.0,832.55,616.66
2016,4,5,12,15,986.0,98.5,2.6,25.0,951.0,792.25,590.34
2016,4,5,12,30,985.0,98.0,2.7,25.0,948.0,749.42,560.18
2016,4,5,12,45,979.5,99.5,2.8,25.0,936.0,703.14,526.38
2016,4,5,13,0,974.0,101.0,2.9,25.0,924.0,655.01,490.28
2016,4,5,13,15,969.5,100.0,2.9,25.0,905.0,603.71,450.52
2016,4,5,13,30,965.0,99.0,2.9,25.0,886.0,550.99,408.55
2016,4,5,13,45,958.5,98.0,2.95,25.0,858.5,496.19,363.93
2016,4,5,14,0,952.0,97.0,3.0,25.0,831.0,440.61,317.39
2016,4,5,14,15,943.0,95.0,2.95,25.0,797.0,382.89,268.02
2016,4,5,14,30,934.0,93.0,2.9,25.0,763.0,325.13,218.01
2016,4,5,14,45,921.5,91.5,2.85,25.0,722.0,267.18,168.41
2016,4,5,15,0,909.0,90.0,2.8,25.0,681.0,210.0,121.84
2016,4,5,15,15,893.5,87.5,2.65,24.5,634.5,152.82,81.54
2016,4,5,15,30,878.0,85.0,2.5,24.0,588.0,97.21,54.45
2016,4,5,15,45,856.0,82.0,2.35,24.0,537.0,58.28,43.97
2016,4,5,16,0,834.0,79.0,2.2,24.0,486.0,57.54,43.53
2016,4,5,16,15,804.5,75.0,2.0,23.0,432.0,55.94,42.52
2016,4,5,16,30,775.0,71.0,1.8,22.0,378.0,54.28,41.43
2016,4,5,16,45,731.5,66.5,1.6,21.5,322.5,52.08,39.73
2016,4,5,17,0,688.0,62.0,1.4,21.0,267.0,49.85,37.94
2016,4,5,17,15,623.0,55.0,1.3,20.0,212.5,41.4,30.68
2016,4,5,17,30,558.0,48.0,1.2,19.0,158.0,37.13,26.86
2016,4,5,17,45,446.0,38.5,1.2,18.0,109.0,30.44,20.7
2016,4,5,18,0,334.0,29.0,1.2,17.0,60.0,23.57,13.63
2016,4,5,18,15,167.0,14.5,1.2,16.5,30.0,11.69,0.0
2016,4,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,45,71.0,9.5,1.15,13.5,12.5,49.32,0.0
2016,4,6,6,0,142.0,19.0,1.1,14.0,25.0,135.04,22.71
2016,4,6,6,15,283.5,32.5,1.1,15.0,67.5,266.92,209.47
2016,4,6,6,30,425.0,46.0,1.1,16.0,110.0,392.24,317.79
2016,4,6,6,45,508.0,55.5,1.15,17.5,162.5,480.48,388.9
2016,4,6,7,0,591.0,65.0,1.2,19.0,215.0,573.11,458.36
2016,4,6,7,15,645.5,72.0,1.3,19.5,271.0,643.24,509.48
2016,4,6,7,30,700.0,79.0,1.4,20.0,327.0,714.41,559.23
2016,4,6,7,45,747.5,72.5,1.55,21.0,375.5,757.68,586.84
2016,4,6,8,0,795.0,66.0,1.7,22.0,424.0,805.57,617.02
2016,4,6,8,15,784.0,80.0,1.75,22.5,467.0,826.83,628.38
2016,4,6,8,30,773.0,94.0,1.8,23.0,510.0,843.95,637.06
2016,4,6,8,45,738.5,118.5,1.85,24.0,544.5,853.09,639.14
2016,4,6,9,0,704.0,143.0,1.9,25.0,579.0,852.83,635.07
2016,4,6,9,15,665.0,173.0,1.95,25.5,607.0,849.59,630.51
2016,4,6,9,30,626.0,203.0,2.0,26.0,635.0,841.48,622.82
2016,4,6,9,45,563.0,240.0,2.05,27.0,644.0,809.72,596.61
2016,4,6,10,0,500.0,277.0,2.1,28.0,653.0,781.07,572.71
2016,4,6,10,15,575.0,262.5,2.05,28.0,710.5,823.93,601.63
2016,4,6,10,30,650.0,248.0,2.0,28.0,768.0,866.88,629.35
2016,4,6,10,45,629.0,268.5,1.95,28.5,783.0,849.91,614.45
2016,4,6,11,0,608.0,289.0,1.9,29.0,798.0,829.38,597.96
2016,4,6,11,15,552.0,317.5,1.85,29.0,785.0,787.22,567.9
2016,4,6,11,30,496.0,346.0,1.8,29.0,772.0,744.57,537.62
2016,4,6,11,45,503.0,348.0,1.8,29.5,783.0,727.88,525.19
2016,4,6,12,0,510.0,350.0,1.8,30.0,794.0,709.0,511.01
2016,4,6,12,15,589.5,311.5,1.7,30.0,823.5,704.73,508.22
2016,4,6,12,30,669.0,273.0,1.6,30.0,853.0,693.23,499.96
2016,4,6,12,45,666.0,269.5,1.55,30.0,841.0,652.64,471.0
2016,4,6,13,0,663.0,266.0,1.5,30.0,829.0,611.04,441.01
2016,4,6,13,15,662.5,259.0,1.4,30.0,811.5,567.14,408.56
2016,4,6,13,30,662.0,252.0,1.3,30.0,794.0,522.41,374.79
2016,4,6,13,45,766.0,195.0,1.25,30.0,803.0,483.21,343.75
2016,4,6,14,0,870.0,138.0,1.2,30.0,812.0,438.01,306.13
2016,4,6,14,15,780.5,164.0,1.05,30.0,749.5,373.12,255.64
2016,4,6,14,30,691.0,190.0,0.9,30.0,687.0,320.91,214.99
2016,4,6,14,45,683.5,178.5,0.8,30.0,647.5,267.87,172.33
2016,4,6,15,0,676.0,167.0,0.7,30.0,608.0,215.66,131.83
2016,4,6,15,15,730.0,142.5,0.6,29.5,589.0,161.4,91.65
2016,4,6,15,30,784.0,118.0,0.5,29.0,570.0,101.79,57.62
2016,4,6,15,45,770.0,101.5,0.4,29.0,513.0,71.38,53.7
2016,4,6,16,0,756.0,85.0,0.3,29.0,456.0,61.15,45.51
2016,4,6,16,15,513.5,120.5,0.3,28.0,360.0,81.94,63.17
2016,4,6,16,30,271.0,156.0,0.3,27.0,264.0,111.47,88.06
2016,4,6,16,45,238.0,139.0,0.3,26.5,224.0,100.87,79.6
2016,4,6,17,0,205.0,122.0,0.3,26.0,184.0,89.83,70.7
2016,4,6,17,15,177.5,99.5,0.4,25.0,145.5,74.72,58.25
2016,4,6,17,30,150.0,77.0,0.5,24.0,107.0,59.01,44.86
2016,4,6,17,45,105.0,55.5,0.6,23.0,73.5,44.69,32.27
2016,4,6,18,0,60.0,34.0,0.7,22.0,40.0,28.11,17.09
2016,4,6,18,15,30.0,17.0,0.7,21.5,20.0,14.44,0.0
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,1.5,12.5,8.0,7.28,0.0
2016,4,7,6,0,0.0,16.0,1.6,13.0,16.0,14.1,0.0
2016,4,7,6,15,28.0,36.5,1.8,13.0,41.0,62.83,46.4
2016,4,7,6,30,56.0,57.0,2.0,13.0,66.0,119.16,96.22
2016,4,7,6,45,76.0,80.5,2.25,13.5,97.5,163.88,135.36
2016,4,7,7,0,96.0,104.0,2.5,14.0,129.0,208.37,173.44
2016,4,7,7,15,114.5,125.5,2.65,14.5,162.0,248.84,207.13
2016,4,7,7,30,133.0,147.0,2.8,15.0,195.0,289.69,240.21
2016,4,7,7,45,269.0,154.0,2.95,15.5,270.0,429.42,354.67
2016,4,7,8,0,405.0,161.0,3.1,16.0,345.0,577.97,470.55
2016,4,7,8,15,341.5,196.0,3.1,16.5,363.5,548.94,443.41
2016,4,7,8,30,278.0,231.0,3.1,17.0,382.0,533.63,427.45
2016,4,7,8,45,274.5,255.0,3.15,17.5,415.0,556.88,442.61
2016,4,7,9,0,271.0,279.0,3.2,18.0,448.0,578.29,456.02
2016,4,7,9,15,255.5,302.5,3.15,18.0,470.5,585.95,459.44
2016,4,7,9,30,240.0,326.0,3.1,18.0,493.0,574.92,449.48
2016,4,7,9,45,206.5,348.0,3.1,18.5,497.0,561.07,436.24
2016,4,7,10,0,173.0,370.0,3.1,19.0,501.0,546.09,422.34
2016,4,7,10,15,150.5,384.0,3.0,19.5,501.5,532.0,409.45
2016,4,7,10,30,128.0,398.0,2.9,20.0,502.0,517.47,396.4
2016,4,7,10,45,149.0,411.5,2.8,20.5,535.0,540.88,412.45
2016,4,7,11,0,170.0,425.0,2.7,21.0,568.0,562.38,426.69
2016,4,7,11,15,199.5,430.0,2.6,21.0,600.5,580.76,439.64
2016,4,7,11,30,229.0,435.0,2.5,21.0,633.0,596.69,450.68
2016,4,7,11,45,235.0,433.0,2.45,21.0,637.0,585.12,441.81
2016,4,7,12,0,241.0,431.0,2.4,21.0,641.0,572.5,432.35
2016,4,7,12,15,162.0,427.0,2.35,21.0,568.5,496.67,375.8
2016,4,7,12,30,83.0,423.0,2.3,21.0,496.0,425.82,322.67
2016,4,7,12,45,109.5,426.5,2.3,21.5,521.0,436.38,330.35
2016,4,7,13,0,136.0,430.0,2.3,22.0,546.0,441.5,333.39
2016,4,7,13,15,150.5,421.5,2.3,21.5,547.5,428.9,324.48
2016,4,7,13,30,165.0,413.0,2.3,21.0,549.0,414.86,314.3
2016,4,7,13,45,261.0,381.5,2.35,21.0,588.5,412.03,311.13
2016,4,7,14,0,357.0,350.0,2.4,21.0,628.0,404.98,303.21
2016,4,7,14,15,248.0,349.5,2.45,21.0,538.5,342.61,256.64
2016,4,7,14,30,139.0,349.0,2.5,21.0,449.0,300.15,226.45
2016,4,7,14,45,93.5,313.5,2.55,21.0,379.5,262.3,198.84
2016,4,7,15,0,48.0,278.0,2.6,21.0,310.0,221.56,169.42
2016,4,7,15,15,72.0,268.5,2.6,20.5,312.5,209.9,160.35
2016,4,7,15,30,96.0,259.0,2.6,20.0,315.0,195.07,150.1
2016,4,7,15,45,224.0,225.0,2.65,20.0,340.0,159.7,130.48
2016,4,7,16,0,352.0,191.0,2.7,20.0,365.0,132.06,107.72
2016,4,7,16,15,321.0,173.0,2.65,19.5,318.0,121.74,99.58
2016,4,7,16,30,290.0,155.0,2.6,19.0,271.0,110.95,90.88
2016,4,7,16,45,255.5,138.5,2.55,18.5,230.0,100.64,82.43
2016,4,7,17,0,221.0,122.0,2.5,18.0,189.0,89.92,73.41
2016,4,7,17,15,189.5,100.5,2.3,17.5,150.0,75.45,60.86
2016,4,7,17,30,158.0,79.0,2.1,17.0,111.0,60.44,47.51
2016,4,7,17,45,111.0,57.0,1.95,16.5,76.5,45.81,34.2
2016,4,7,18,0,64.0,35.0,1.8,16.0,42.0,28.9,18.41
2016,4,7,18,15,32.0,17.5,1.8,15.5,21.0,14.88,0.0
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.2,12.0,2.5,2.27,0.0
2016,4,8,6,0,0.0,5.0,1.4,12.0,5.0,4.38,0.0
2016,4,8,6,15,0.0,14.0,1.5,12.0,14.0,12.3,4.54
2016,4,8,6,30,0.0,23.0,1.6,12.0,23.0,20.24,11.65
2016,4,8,6,45,0.0,33.5,1.7,12.5,33.5,29.51,19.81
2016,4,8,7,0,0.0,44.0,1.8,13.0,44.0,38.81,27.87
2016,4,8,7,15,0.0,56.0,1.75,13.0,56.0,49.45,37.01
2016,4,8,7,30,0.0,68.0,1.7,13.0,68.0,60.11,46.03
2016,4,8,7,45,0.0,38.5,1.7,13.5,38.5,33.95,23.49
2016,4,8,8,0,0.0,9.0,1.7,14.0,9.0,7.92,1.13
2016,4,8,8,15,0.0,23.5,1.65,14.0,23.5,20.72,12.03
2016,4,8,8,30,0.0,38.0,1.6,14.0,38.0,33.56,22.84
2016,4,8,8,45,12.5,138.0,1.55,14.5,146.0,137.27,109.36
2016,4,8,9,0,25.0,238.0,1.5,15.0,254.0,249.34,198.81
2016,4,8,9,15,94.0,286.5,1.5,15.0,351.5,381.03,302.46
2016,4,8,9,30,163.0,335.0,1.5,15.0,449.0,512.56,401.31
2016,4,8,9,45,161.5,354.0,1.55,15.0,471.5,525.49,408.89
2016,4,8,10,0,160.0,373.0,1.6,15.0,494.0,537.29,416.61
2016,4,8,10,15,203.5,384.5,1.65,15.0,544.5,581.55,449.4
2016,4,8,10,30,247.0,396.0,1.7,15.0,595.0,623.66,479.95
2016,4,8,10,45,296.5,397.5,1.75,15.5,643.0,670.39,512.59
2016,4,8,11,0,346.0,399.0,1.8,16.0,691.0,700.7,533.31
2016,4,8,11,15,416.5,376.0,1.8,16.0,733.5,728.92,553.81
2016,4,8,11,30,487.0,353.0,1.8,16.0,776.0,745.29,565.89
2016,4,8,11,45,500.0,346.5,1.85,16.0,782.5,725.9,552.16
2016,4,8,12,0,513.0,340.0,1.9,16.0,789.0,704.24,536.97
2016,4,8,12,15,278.0,362.0,1.95,16.0,605.5,525.49,404.68
2016,4,8,12,30,43.0,384.0,2.0,16.0,422.0,365.79,282.37
2016,4,8,12,45,44.5,379.0,2.05,16.5,418.0,356.21,275.46
2016,4,8,13,0,46.0,374.0,2.1,17.0,414.0,346.51,267.73
2016,4,8,13,15,23.0,239.0,2.1,17.0,259.0,218.21,169.22
2016,4,8,13,30,0.0,104.0,2.1,17.0,104.0,92.23,69.58
2016,4,8,13,45,0.0,100.5,2.1,17.0,100.5,89.14,67.33
2016,4,8,14,0,0.0,97.0,2.1,17.0,97.0,86.07,64.95
2016,4,8,14,15,0.0,58.0,2.1,16.5,58.0,51.43,36.86
2016,4,8,14,30,0.0,19.0,2.1,16.0,19.0,16.81,8.35
2016,4,8,14,45,0.0,17.0,2.1,16.0,17.0,15.03,6.9
2016,4,8,15,0,0.0,15.0,2.1,16.0,15.0,13.25,5.45
2016,4,8,15,15,0.0,13.0,2.05,16.0,13.0,11.48,3.98
2016,4,8,15,30,0.0,11.0,2.0,16.0,11.0,9.7,2.52
2016,4,8,15,45,0.0,10.5,1.95,16.0,10.5,9.26,2.51
2016,4,8,16,0,0.0,10.0,1.9,16.0,10.0,8.81,2.14
2016,4,8,16,15,0.0,48.0,1.75,15.5,48.0,42.37,31.95
2016,4,8,16,30,0.0,86.0,1.6,15.0,86.0,75.31,61.18
2016,4,8,16,45,0.0,73.0,1.5,15.0,73.0,64.3,51.62
2016,4,8,17,0,0.0,60.0,1.4,15.0,60.0,53.01,41.71
2016,4,8,17,15,0.0,47.5,1.25,14.5,47.5,41.91,31.9
2016,4,8,17,30,0.0,35.0,1.1,14.0,35.0,30.84,21.93
2016,4,8,17,45,0.0,24.0,1.0,13.5,24.0,21.12,13.03
2016,4,8,18,0,0.0,13.0,0.9,13.0,13.0,11.42,4.05
2016,4,8,18,15,0.0,6.5,0.9,13.0,6.5,5.7,0.0
2016,4,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.75,10.5,2.0,1.82,0.0
2016,4,9,6,0,0.0,4.0,0.8,11.0,4.0,3.5,0.0
2016,4,9,6,15,0.0,10.0,0.95,11.0,10.0,8.78,1.69
2016,4,9,6,30,0.0,16.0,1.1,11.0,16.0,14.06,6.44
2016,4,9,6,45,0.0,23.5,1.25,11.5,23.5,20.67,12.29
2016,4,9,7,0,0.0,31.0,1.4,12.0,31.0,27.3,18.06
2016,4,9,7,15,0.0,39.0,1.45,12.0,39.0,34.38,24.18
2016,4,9,7,30,0.0,47.0,1.5,12.0,47.0,41.47,30.22
2016,4,9,7,45,8.5,107.0,1.55,12.5,111.0,105.88,85.13
2016,4,9,8,0,17.0,167.0,1.6,13.0,175.0,176.45,143.41
2016,4,9,8,15,88.5,207.5,1.6,13.0,255.5,300.1,245.36
2016,4,9,8,30,160.0,248.0,1.6,13.0,336.0,428.5,346.4
2016,4,9,8,45,230.0,262.5,1.6,13.5,401.5,507.15,405.67
2016,4,9,9,0,300.0,277.0,1.6,14.0,467.0,604.02,476.42
2016,4,9,9,15,218.5,306.5,1.55,14.0,450.0,538.75,423.65
2016,4,9,9,30,137.0,336.0,1.5,14.0,433.0,489.1,383.2
2016,4,9,9,45,91.5,333.5,1.5,14.5,399.5,420.76,329.67
2016,4,9,10,0,46.0,331.0,1.5,15.0,366.0,370.11,289.02
2016,4,9,10,15,135.0,366.0,1.4,15.0,474.5,498.9,387.34
2016,4,9,10,30,224.0,401.0,1.3,15.0,583.0,608.14,466.25
2016,4,9,10,45,224.0,413.0,1.25,15.5,599.0,609.59,464.18
2016,4,9,11,0,224.0,425.0,1.2,16.0,615.0,609.78,462.3
2016,4,9,11,15,217.0,433.5,1.1,16.0,620.0,599.4,453.38
2016,4,9,11,30,210.0,442.0,1.0,16.0,625.0,588.28,444.08
2016,4,9,11,45,212.5,444.5,0.95,16.0,630.5,578.51,436.48
2016,4,9,12,0,215.0,447.0,0.9,16.0,636.0,567.78,428.17
2016,4,9,12,15,279.0,430.5,0.8,16.0,675.5,585.85,440.93
2016,4,9,12,30,343.0,414.0,0.7,16.0,715.0,595.11,446.69
2016,4,9,12,45,385.5,388.5,0.6,16.5,723.0,577.99,432.68
2016,4,9,13,0,428.0,363.0,0.5,17.0,731.0,555.31,414.64
2016,4,9,13,15,333.5,386.5,0.55,17.0,669.0,497.22,372.32
2016,4,9,13,30,239.0,410.0,0.6,17.0,607.0,449.56,337.65
2016,4,9,13,45,247.0,394.5,0.65,17.0,592.5,422.52,317.72
2016,4,9,14,0,255.0,379.0,0.7,17.0,578.0,387.56,291.22
2016,4,9,14,15,255.0,361.5,0.85,17.0,554.0,354.2,265.83
2016,4,9,14,30,255.0,344.0,1.0,17.0,530.0,321.15,240.06
2016,4,9,14,45,196.0,328.0,1.15,17.0,466.0,285.55,214.27
2016,4,9,15,0,137.0,312.0,1.3,17.0,402.0,248.04,187.8
2016,4,9,15,15,108.0,285.0,1.4,16.5,353.0,224.35,171.87
2016,4,9,15,30,79.0,258.0,1.5,16.0,304.0,194.66,151.72
2016,4,9,15,45,39.5,198.5,1.6,16.0,221.5,152.08,125.69
2016,4,9,16,0,0.0,139.0,1.7,16.0,139.0,117.76,96.97
2016,4,9,16,15,53.0,154.5,1.7,15.5,176.0,122.13,101.35
2016,4,9,16,30,106.0,170.0,1.7,15.0,213.0,124.65,104.06
2016,4,9,16,45,95.5,147.0,1.7,15.0,181.5,109.62,91.29
2016,4,9,17,0,85.0,124.0,1.7,15.0,150.0,97.51,80.89
2016,4,9,17,15,71.5,101.0,1.55,14.5,120.0,80.58,66.1
2016,4,9,17,30,58.0,78.0,1.4,14.0,90.0,63.3,50.67
2016,4,9,17,45,36.5,56.0,1.25,13.5,63.0,46.31,35.18
2016,4,9,18,0,15.0,34.0,1.1,13.0,36.0,28.97,19.01
2016,4,9,18,15,7.5,17.0,1.1,13.0,18.0,14.94,0.0
2016,4,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,5,45,23.5,12.0,1.05,10.0,13.5,24.66,0.0
2016,4,10,6,0,47.0,24.0,1.2,10.0,27.0,66.9,39.89
2016,4,10,6,15,103.0,44.0,1.3,10.0,59.0,147.9,119.7
2016,4,10,6,30,159.0,64.0,1.4,10.0,91.0,215.13,180.18
2016,4,10,6,45,194.0,84.5,1.5,10.5,129.5,270.51,228.43
2016,4,10,7,0,229.0,105.0,1.6,11.0,168.0,327.27,276.15
2016,4,10,7,15,260.5,122.5,1.6,11.0,208.5,378.14,317.78
2016,4,10,7,30,292.0,140.0,1.6,11.0,249.0,430.0,358.88
2016,4,10,7,45,169.0,163.5,1.65,11.5,229.0,338.92,281.26
2016,4,10,8,0,46.0,187.0,1.7,12.0,209.0,240.71,196.88
2016,4,10,8,15,41.5,204.5,1.75,12.5,226.0,253.35,206.24
2016,4,10,8,30,37.0,222.0,1.8,13.0,243.0,265.65,214.78
2016,4,10,8,45,53.0,251.5,1.85,13.5,284.0,310.91,250.09
2016,4,10,9,0,69.0,281.0,1.9,14.0,325.0,355.64,284.13
2016,4,10,9,15,83.5,306.0,1.95,14.0,363.0,393.03,312.48
2016,4,10,9,30,98.0,331.0,2.0,14.0,401.0,429.64,339.93
2016,4,10,9,45,71.0,330.0,2.15,14.5,382.0,397.46,313.29
2016,4,10,10,0,44.0,329.0,2.3,15.0,363.0,365.98,287.5
2016,4,10,10,15,26.0,267.5,2.4,15.0,288.0,281.73,221.81
2016,4,10,10,30,8.0,206.0,2.5,15.0,213.0,193.75,152.0
2016,4,10,10,45,4.0,166.5,2.65,15.5,170.0,153.1,119.25
2016,4,10,11,0,0.0,127.0,2.8,16.0,127.0,113.43,87.0
2016,4,10,11,15,5.0,168.5,2.85,16.0,173.0,155.04,120.58
2016,4,10,11,30,10.0,210.0,2.9,16.0,219.0,196.13,153.24
2016,4,10,11,45,10.0,210.0,3.0,16.0,218.5,195.28,152.42
2016,4,10,12,0,10.0,210.0,3.1,16.0,218.0,194.38,151.69
2016,4,10,12,15,9.5,208.5,3.15,16.0,217.0,191.76,149.59
2016,4,10,12,30,9.0,207.0,3.2,16.0,216.0,189.16,147.54
2016,4,10,12,45,9.0,209.0,3.25,16.0,217.5,189.95,148.19
2016,4,10,13,0,9.0,211.0,3.3,16.0,219.0,190.65,148.8
2016,4,10,13,15,8.0,202.0,3.35,15.5,209.0,181.36,141.76
2016,4,10,13,30,7.0,193.0,3.4,15.0,199.0,172.24,134.84
2016,4,10,13,45,3.5,155.5,3.45,15.0,158.5,138.04,107.49
2016,4,10,14,0,0.0,118.0,3.5,15.0,118.0,104.21,80.25
2016,4,10,14,15,0.0,108.5,3.5,15.0,108.5,95.96,73.68
2016,4,10,14,30,0.0,99.0,3.5,15.0,99.0,87.75,67.09
2016,4,10,14,45,0.0,119.5,3.55,15.0,119.5,105.05,81.46
2016,4,10,15,0,0.0,140.0,3.6,15.0,140.0,121.67,95.28
2016,4,10,15,15,0.0,86.5,3.5,14.5,86.5,76.67,58.53
2016,4,10,15,30,0.0,33.0,3.4,14.0,33.0,29.15,19.0
2016,4,10,15,45,0.0,76.5,3.35,14.0,76.5,67.72,54.11
2016,4,10,16,0,0.0,120.0,3.3,14.0,120.0,103.33,85.45
2016,4,10,16,15,0.0,83.0,3.15,13.5,83.0,73.37,59.55
2016,4,10,16,30,0.0,46.0,3.0,13.0,46.0,40.59,30.75
2016,4,10,16,45,0.0,39.5,2.9,12.5,39.5,34.82,25.76
2016,4,10,17,0,0.0,33.0,2.8,12.0,33.0,29.07,20.67
2016,4,10,17,15,0.0,26.0,2.55,11.5,26.0,22.88,15.11
2016,4,10,17,30,0.0,19.0,2.3,11.0,19.0,16.7,9.47
2016,4,10,17,45,0.0,13.5,2.05,11.0,13.5,11.85,4.95
2016,4,10,18,0,0.0,8.0,1.8,11.0,8.0,7.02,0.4
2016,4,10,18,15,0.0,4.0,1.65,11.0,4.0,3.5,0.0
2016,4,10,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.5,0.8,9.5,5.5,5.0,0.0
2016,4,11,6,0,0.0,11.0,0.9,10.0,11.0,9.66,1.26
2016,4,11,6,15,0.0,24.5,0.85,10.0,24.5,21.58,12.6
2016,4,11,6,30,0.0,38.0,0.8,10.0,38.0,33.52,23.32
2016,4,11,6,45,0.0,54.0,0.8,10.5,54.0,48.6,36.58
2016,4,11,7,0,0.0,70.0,0.8,11.0,70.0,64.17,50.02
2016,4,11,7,15,0.0,87.0,0.85,11.5,87.0,80.64,63.94
2016,4,11,7,30,0.0,104.0,0.9,12.0,104.0,96.93,77.42
2016,4,11,7,45,0.0,117.5,1.0,12.5,117.5,109.32,87.39
2016,4,11,8,0,0.0,131.0,1.1,13.0,131.0,121.71,97.2
2016,4,11,8,15,8.0,165.0,1.2,13.0,169.5,162.92,131.13
2016,4,11,8,30,16.0,199.0,1.3,13.0,208.0,204.2,164.45
2016,4,11,8,45,72.5,248.0,1.45,13.5,294.0,324.85,261.48
2016,4,11,9,0,129.0,297.0,1.6,14.0,380.0,448.42,356.37
2016,4,11,9,15,220.5,308.5,1.65,14.5,461.0,543.28,427.81
2016,4,11,9,30,312.0,320.0,1.7,15.0,542.0,654.69,508.62
2016,4,11,9,45,345.0,330.0,1.75,15.5,586.5,689.73,531.57
2016,4,11,10,0,378.0,340.0,1.8,16.0,631.0,722.79,553.51
2016,4,11,10,15,203.0,331.0,1.8,16.0,488.0,525.71,407.13
2016,4,11,10,30,28.0,322.0,1.8,16.0,345.0,335.19,260.02
2016,4,11,10,45,69.5,373.0,1.85,16.5,432.5,419.18,324.73
2016,4,11,11,0,111.0,424.0,1.9,17.0,520.0,499.72,383.71
2016,4,11,11,15,106.0,429.5,1.95,17.0,522.5,492.57,377.54
2016,4,11,11,30,101.0,435.0,2.0,17.0,525.0,485.2,371.82
2016,4,11,11,45,57.5,352.5,2.05,17.5,404.0,366.56,282.46
2016,4,11,12,0,14.0,270.0,2.1,18.0,283.0,250.76,193.42
2016,4,11,12,15,14.5,269.0,2.1,18.0,282.0,248.67,192.17
2016,4,11,12,30,15.0,268.0,2.1,18.0,281.0,246.49,190.5
2016,4,11,12,45,15.0,264.5,2.15,18.0,278.0,241.75,186.9
2016,4,11,13,0,15.0,261.0,2.2,18.0,275.0,237.01,183.32
2016,4,11,13,15,14.5,256.0,2.25,18.0,269.0,230.71,178.53
2016,4,11,13,30,14.0,251.0,2.3,18.0,263.0,224.45,173.8
2016,4,11,13,45,12.0,234.0,2.35,18.0,244.0,207.68,160.87
2016,4,11,14,0,10.0,217.0,2.4,18.0,225.0,191.29,148.23
2016,4,11,14,15,8.5,209.0,2.4,18.0,216.0,182.76,141.72
2016,4,11,14,30,7.0,201.0,2.4,18.0,207.0,174.42,135.37
2016,4,11,14,45,5.5,191.5,2.45,18.0,196.0,165.06,128.25
2016,4,11,15,0,4.0,182.0,2.5,18.0,185.0,155.89,121.3
2016,4,11,15,15,2.0,147.5,2.45,17.5,149.0,127.31,98.91
2016,4,11,15,30,0.0,113.0,2.4,17.0,113.0,98.82,76.28
2016,4,11,15,45,0.0,127.0,2.4,17.0,127.0,109.38,89.24
2016,4,11,16,0,0.0,141.0,2.4,17.0,141.0,119.36,98.09
2016,4,11,16,15,33.5,154.0,2.3,16.5,168.0,121.79,100.7
2016,4,11,16,30,67.0,167.0,2.2,16.0,195.0,128.46,106.99
2016,4,11,16,45,60.0,144.5,2.15,16.0,167.0,112.59,93.54
2016,4,11,17,0,53.0,122.0,2.1,16.0,139.0,96.35,79.57
2016,4,11,17,15,275.5,89.0,1.9,15.5,150.5,68.08,54.88
2016,4,11,17,30,498.0,56.0,1.7,15.0,162.0,43.05,32.65
2016,4,11,17,45,402.0,45.5,1.5,14.5,115.0,35.83,25.94
2016,4,11,18,0,306.0,35.0,1.3,14.0,68.0,28.36,18.61
2016,4,11,18,15,153.0,17.5,1.25,13.5,34.0,13.95,1.29
2016,4,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,75.0,14.5,1.85,9.5,20.0,57.51,0.0
2016,4,12,6,0,150.0,29.0,2.0,10.0,40.0,169.38,121.87
2016,4,12,6,15,254.5,45.0,2.1,10.0,82.5,265.9,219.91
2016,4,12,6,30,359.0,61.0,2.2,10.0,125.0,368.69,310.75
2016,4,12,6,45,183.5,80.0,2.3,10.5,113.0,255.21,216.16
2016,4,12,7,0,8.0,99.0,2.4,11.0,101.0,104.84,84.89
2016,4,12,7,15,15.0,119.5,2.35,11.5,125.0,130.58,107.0
2016,4,12,7,30,22.0,140.0,2.3,12.0,149.0,156.43,128.47
2016,4,12,7,45,11.0,125.5,2.25,12.5,130.0,127.37,103.05
2016,4,12,8,0,0.0,111.0,2.2,13.0,111.0,101.0,80.0
2016,4,12,8,15,0.0,136.0,2.1,13.0,136.0,125.24,99.93
2016,4,12,8,30,0.0,161.0,2.0,13.0,161.0,149.39,119.43
2016,4,12,8,45,4.5,181.5,1.9,13.5,184.5,173.03,138.22
2016,4,12,9,0,9.0,202.0,1.8,14.0,208.0,196.57,156.64
2016,4,12,9,15,27.5,253.0,1.8,14.5,273.0,279.93,222.64
2016,4,12,9,30,46.0,304.0,1.8,15.0,338.0,349.77,275.99
2016,4,12,9,45,67.0,335.0,1.85,15.5,386.0,398.86,312.65
2016,4,12,10,0,88.0,366.0,1.9,16.0,434.0,446.66,347.73
2016,4,12,10,15,303.0,339.0,1.95,16.0,585.5,641.92,496.52
2016,4,12,10,30,518.0,312.0,2.0,16.0,737.0,813.84,620.25
2016,4,12,10,45,277.5,337.5,2.15,16.5,566.0,594.79,457.89
2016,4,12,11,0,37.0,363.0,2.3,17.0,395.0,375.04,289.23
2016,4,12,11,15,36.0,366.0,2.4,17.0,398.0,372.1,287.88
2016,4,12,11,30,35.0,369.0,2.5,17.0,401.0,369.03,285.47
2016,4,12,11,45,204.5,387.0,2.7,17.5,569.5,520.81,402.69
2016,4,12,12,0,374.0,405.0,2.9,18.0,738.0,655.71,502.02
2016,4,12,12,15,635.5,269.0,2.95,18.0,832.0,706.36,542.53
2016,4,12,12,30,897.0,133.0,3.0,18.0,926.0,731.69,563.94
2016,4,12,12,45,862.5,152.5,3.15,18.0,907.5,686.23,528.98
2016,4,12,13,0,828.0,172.0,3.3,18.0,889.0,639.13,492.59
2016,4,12,13,15,822.5,171.0,3.35,17.5,870.5,591.98,456.26
2016,4,12,13,30,817.0,170.0,3.4,17.0,852.0,543.94,418.08
2016,4,12,13,45,807.0,169.0,3.45,17.0,825.0,493.24,375.98
2016,4,12,14,0,797.0,168.0,3.5,17.0,798.0,442.54,332.79
2016,4,12,14,15,785.5,165.0,3.55,16.5,764.5,390.0,287.82
2016,4,12,14,30,774.0,162.0,3.6,16.0,731.0,331.58,237.5
2016,4,12,14,45,760.0,157.5,3.65,16.0,691.0,278.01,190.58
2016,4,12,15,0,746.0,153.0,3.7,16.0,651.0,225.8,146.31
2016,4,12,15,15,726.0,148.5,3.75,15.5,606.0,174.45,107.33
2016,4,12,15,30,706.0,144.0,3.8,15.0,561.0,125.53,78.52
2016,4,12,15,45,681.5,137.5,3.85,15.0,512.5,86.8,70.41
2016,4,12,16,0,657.0,131.0,3.9,15.0,464.0,85.51,69.57
2016,4,12,16,15,622.0,124.0,3.85,14.5,412.5,83.62,68.31
2016,4,12,16,30,587.0,117.0,3.8,14.0,361.0,81.6,66.91
2016,4,12,16,45,536.0,109.0,3.8,14.0,308.0,77.24,63.26
2016,4,12,17,0,485.0,101.0,3.8,14.0,255.0,72.94,59.58
2016,4,12,17,15,419.0,89.0,3.65,13.5,204.0,65.46,53.03
2016,4,12,17,30,353.0,77.0,3.5,13.0,153.0,57.69,45.98
2016,4,12,17,45,255.5,61.0,3.35,12.5,108.0,46.45,35.55
2016,4,12,18,0,158.0,45.0,3.2,12.0,63.0,35.6,25.06
2016,4,12,18,15,79.0,22.5,3.05,11.5,31.5,18.33,4.74
2016,4,12,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,60.5,16.0,2.15,8.0,21.0,50.48,0.0
2016,4,13,6,0,121.0,32.0,2.3,8.0,42.0,143.78,107.12
2016,4,13,6,15,227.0,50.0,2.3,8.5,85.5,255.18,212.67
2016,4,13,6,30,333.0,68.0,2.3,9.0,129.0,360.7,305.36
2016,4,13,6,45,405.5,81.5,2.35,9.5,180.0,442.1,374.8
2016,4,13,7,0,478.0,95.0,2.4,10.0,231.0,527.79,444.71
2016,4,13,7,15,531.0,104.5,2.35,10.5,285.0,595.51,496.43
2016,4,13,7,30,584.0,114.0,2.3,11.0,339.0,671.06,551.8
2016,4,13,7,45,631.0,118.5,2.3,11.5,393.5,731.49,593.93
2016,4,13,8,0,678.0,123.0,2.3,12.0,448.0,791.26,634.36
2016,4,13,8,15,706.0,128.0,2.3,12.5,499.0,833.19,660.84
2016,4,13,8,30,734.0,133.0,2.3,13.0,550.0,873.12,685.54
2016,4,13,8,45,766.0,132.5,2.3,14.0,599.0,907.99,704.99
2016,4,13,9,0,798.0,132.0,2.3,15.0,648.0,934.34,718.29
2016,4,13,9,15,813.0,135.5,2.35,15.5,690.0,952.75,727.99
2016,4,13,9,30,828.0,139.0,2.4,16.0,732.0,967.87,735.6
2016,4,13,9,45,859.0,131.0,2.5,16.5,773.0,982.26,743.34
2016,4,13,10,0,890.0,123.0,2.6,17.0,814.0,983.3,742.21
