Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,15,897.0,124.5,2.65,17.0,843.0,978.52,738.35
2016,4,13,10,30,904.0,126.0,2.7,17.0,872.0,970.23,732.33
2016,4,13,10,45,908.5,127.5,2.75,17.5,893.5,956.15,721.2
2016,4,13,11,0,913.0,129.0,2.8,18.0,915.0,938.67,707.94
2016,4,13,11,15,915.5,130.0,2.85,18.0,928.0,915.66,692.38
2016,4,13,11,30,918.0,131.0,2.9,18.0,941.0,889.51,674.71
2016,4,13,11,45,916.5,133.0,3.0,18.5,945.5,858.05,652.46
2016,4,13,12,0,915.0,135.0,3.1,19.0,950.0,823.92,628.3
2016,4,13,12,15,914.0,134.5,3.15,19.0,947.0,785.52,601.66
2016,4,13,12,30,913.0,134.0,3.2,19.0,944.0,744.87,571.59
2016,4,13,12,45,918.5,128.0,3.3,19.0,934.5,701.76,539.42
2016,4,13,13,0,924.0,122.0,3.4,19.0,925.0,656.29,504.59
2016,4,13,13,15,919.5,121.0,3.5,19.0,906.0,607.1,465.87
2016,4,13,13,30,915.0,120.0,3.6,19.0,887.0,556.64,425.03
2016,4,13,13,45,906.0,120.0,3.7,19.0,859.5,503.87,381.21
2016,4,13,14,0,897.0,120.0,3.8,19.0,832.0,450.65,335.81
2016,4,13,14,15,887.5,118.0,3.9,18.5,798.0,395.59,288.44
2016,4,13,14,30,878.0,116.0,4.0,18.0,764.0,340.63,240.21
2016,4,13,14,45,860.0,116.0,4.1,18.0,722.5,278.19,185.95
2016,4,13,15,0,842.0,116.0,4.2,18.0,681.0,223.99,139.89
2016,4,13,15,15,825.5,113.0,4.15,17.5,635.5,169.58,98.29
2016,4,13,15,30,809.0,110.0,4.1,17.0,590.0,117.09,67.39
2016,4,13,15,45,781.5,107.5,4.1,17.0,539.5,74.9,59.58
2016,4,13,16,0,754.0,105.0,4.1,17.0,489.0,67.94,53.79
2016,4,13,16,15,743.0,87.5,3.95,16.5,432.5,64.14,50.79
2016,4,13,16,30,732.0,70.0,3.8,16.0,376.0,52.46,40.8
2016,4,13,16,45,653.5,78.0,3.65,15.5,322.5,54.78,43.09
2016,4,13,17,0,575.0,86.0,3.5,15.0,269.0,63.04,50.6
2016,4,13,17,15,516.0,76.0,3.1,14.0,217.0,57.32,45.69
2016,4,13,17,30,457.0,66.0,2.7,13.0,165.0,51.33,40.34
2016,4,13,17,45,366.0,53.0,2.3,12.5,118.0,40.58,30.42
2016,4,13,18,0,275.0,40.0,1.9,12.0,71.0,31.09,21.28
2016,4,13,18,15,137.5,20.0,1.75,11.5,35.5,15.67,4.08
2016,4,13,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,96.0,15.5,1.9,8.5,24.0,71.39,0.0
2016,4,14,6,0,192.0,31.0,2.0,9.0,48.0,201.17,154.48
2016,4,14,6,15,306.0,45.0,2.2,9.5,93.0,301.09,251.06
2016,4,14,6,30,420.0,59.0,2.4,10.0,138.0,414.02,349.37
2016,4,14,6,45,510.0,66.0,2.6,10.5,192.5,506.8,427.24
2016,4,14,7,0,600.0,73.0,2.8,11.0,247.0,603.72,504.33
2016,4,14,7,15,650.5,79.5,2.9,11.0,303.0,671.08,555.96
2016,4,14,7,30,701.0,86.0,3.0,11.0,359.0,739.12,606.54
2016,4,14,7,45,382.5,143.5,3.2,11.5,295.5,537.42,445.81
2016,4,14,8,0,64.0,201.0,3.4,12.0,232.0,273.12,224.4
2016,4,14,8,15,83.5,228.0,3.5,12.5,273.0,319.63,262.24
2016,4,14,8,30,103.0,255.0,3.6,13.0,314.0,365.94,298.33
2016,4,14,8,45,95.5,275.5,3.7,13.5,334.0,378.49,306.28
2016,4,14,9,0,88.0,296.0,3.8,14.0,354.0,390.31,313.75
2016,4,14,9,15,188.0,313.5,3.85,14.0,446.5,518.33,415.11
2016,4,14,9,30,288.0,331.0,3.9,14.0,539.0,645.16,511.76
2016,4,14,9,45,603.0,225.0,4.0,14.5,687.0,846.37,665.65
2016,4,14,10,0,918.0,119.0,4.1,15.0,835.0,1007.17,776.92
2016,4,14,10,15,925.5,121.0,4.15,15.0,865.0,1003.13,771.98
2016,4,14,10,30,933.0,123.0,4.2,15.0,895.0,995.44,766.01
2016,4,14,10,45,937.0,125.0,4.3,15.5,917.0,980.93,754.32
2016,4,14,11,0,941.0,127.0,4.4,16.0,939.0,962.91,740.7
2016,4,14,11,15,943.0,128.0,4.5,16.0,952.0,938.79,724.31
2016,4,14,11,30,945.0,129.0,4.6,16.0,965.0,911.47,705.64
2016,4,14,11,45,936.0,135.0,4.75,16.5,967.5,876.79,680.68
2016,4,14,12,0,927.0,141.0,4.9,17.0,970.0,839.68,653.85
2016,4,14,12,15,925.5,141.0,5.0,17.0,966.0,800.78,626.16
2016,4,14,12,30,924.0,141.0,5.1,17.0,962.0,759.62,594.93
2016,4,14,12,45,923.0,138.5,5.2,17.0,950.5,714.66,560.22
2016,4,14,13,0,922.0,136.0,5.3,17.0,939.0,667.83,523.22
2016,4,14,13,15,916.5,134.5,5.4,17.0,918.5,617.59,482.62
2016,4,14,13,30,911.0,133.0,5.5,17.0,898.0,566.22,440.03
2016,4,14,13,45,904.5,130.5,5.6,17.0,870.5,512.7,394.59
2016,4,14,14,0,898.0,128.0,5.7,17.0,843.0,458.58,347.45
2016,4,14,14,15,888.0,126.0,5.7,16.5,808.5,403.21,298.77
2016,4,14,14,30,878.0,124.0,5.7,16.0,774.0,341.69,244.45
2016,4,14,14,45,851.5,128.0,5.7,16.0,730.5,286.9,195.6
2016,4,14,15,0,825.0,132.0,5.7,16.0,687.0,234.66,150.77
2016,4,14,15,15,807.0,128.0,5.65,15.5,641.0,180.27,108.59
2016,4,14,15,30,789.0,124.0,5.6,15.0,595.0,119.98,70.29
2016,4,14,15,45,764.5,119.5,5.6,14.5,544.5,74.98,60.26
2016,4,14,16,0,740.0,115.0,5.6,14.0,494.0,74.53,60.22
2016,4,14,16,15,708.0,109.0,5.45,13.5,440.5,72.86,59.1
2016,4,14,16,30,676.0,103.0,5.3,13.0,387.0,71.08,57.85
2016,4,14,16,45,643.0,93.5,5.2,13.0,333.5,66.43,53.89
2016,4,14,17,0,610.0,84.0,5.1,13.0,280.0,61.46,49.58
2016,4,14,17,15,546.0,75.0,4.75,12.0,226.0,56.47,45.3
2016,4,14,17,30,482.0,66.0,4.4,11.0,172.0,51.27,40.63
2016,4,14,17,45,384.5,53.5,4.1,10.5,123.5,42.59,32.48
2016,4,14,18,0,287.0,41.0,3.8,10.0,75.0,31.86,22.2
2016,4,14,18,15,143.5,20.5,3.6,9.5,37.5,16.05,5.08
2016,4,14,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,118.5,16.5,3.3,5.5,27.0,111.7,0.0
2016,4,15,6,0,237.0,33.0,3.4,6.0,54.0,233.27,185.26
2016,4,15,6,15,352.0,46.0,3.6,6.5,101.5,336.52,285.37
2016,4,15,6,30,467.0,59.0,3.8,7.0,149.0,449.51,385.42
2016,4,15,6,45,552.0,66.0,4.0,8.0,204.5,540.26,461.59
2016,4,15,7,0,637.0,73.0,4.2,9.0,260.0,634.77,537.07
2016,4,15,7,15,684.5,79.0,4.35,9.5,316.5,700.21,587.32
2016,4,15,7,30,732.0,85.0,4.5,10.0,373.0,766.06,636.29
2016,4,15,7,45,767.0,89.5,4.65,10.5,429.0,813.28,669.68
2016,4,15,8,0,802.0,94.0,4.8,11.0,485.0,865.38,706.14
2016,4,15,8,15,825.5,98.0,4.85,11.5,538.0,904.55,731.64
2016,4,15,8,30,849.0,102.0,4.9,12.0,591.0,941.27,755.06
2016,4,15,8,45,863.5,107.0,4.95,13.0,638.5,967.91,769.46
2016,4,15,9,0,878.0,112.0,5.0,14.0,686.0,991.37,781.52
2016,4,15,9,15,891.5,114.5,5.0,14.0,729.0,1007.6,791.04
2016,4,15,9,30,905.0,117.0,5.0,14.0,772.0,1010.28,791.11
2016,4,15,9,45,917.0,118.0,5.0,14.5,809.5,1016.54,792.47
2016,4,15,10,0,929.0,119.0,5.0,15.0,847.0,1019.22,791.45
2016,4,15,10,15,936.0,120.5,5.0,15.5,876.5,1014.04,785.11
2016,4,15,10,30,943.0,122.0,5.0,16.0,906.0,1005.21,776.46
2016,4,15,10,45,944.0,125.0,5.0,16.5,926.5,988.79,762.7
2016,4,15,11,0,945.0,128.0,5.0,17.0,947.0,968.91,746.74
2016,4,15,11,15,948.0,129.0,5.05,17.0,960.5,945.5,730.26
2016,4,15,11,30,951.0,130.0,5.1,17.0,974.0,918.83,711.51
2016,4,15,11,45,953.5,129.0,5.15,17.5,979.5,886.82,687.61
2016,4,15,12,0,956.0,128.0,5.2,18.0,985.0,851.9,661.67
2016,4,15,12,15,954.5,127.5,5.25,18.0,981.5,811.74,633.15
2016,4,15,12,30,953.0,127.0,5.3,18.0,978.0,769.26,601.01
2016,4,15,12,45,954.0,124.0,5.4,18.0,967.0,724.18,566.26
2016,4,15,13,0,955.0,121.0,5.5,18.0,956.0,676.98,529.03
2016,4,15,13,15,950.0,120.0,5.55,18.0,935.5,626.11,487.82
2016,4,15,13,30,945.0,119.0,5.6,18.0,915.0,573.97,444.55
2016,4,15,13,45,941.0,115.5,5.65,18.0,888.0,519.3,398.17
2016,4,15,14,0,937.0,112.0,5.7,18.0,861.0,463.74,349.82
2016,4,15,14,15,927.5,110.0,5.7,18.0,825.5,406.71,299.21
2016,4,15,14,30,918.0,108.0,5.7,18.0,790.0,349.74,247.97
2016,4,15,14,45,909.5,104.0,5.7,18.0,749.5,291.87,196.11
2016,4,15,15,0,901.0,100.0,5.7,18.0,709.0,234.44,146.32
2016,4,15,15,15,884.5,97.0,5.6,17.5,662.0,177.38,101.96
2016,4,15,15,30,868.0,94.0,5.5,17.0,615.0,112.84,60.8
2016,4,15,15,45,848.5,90.0,5.4,17.0,563.5,62.77,49.08
2016,4,15,16,0,829.0,86.0,5.3,17.0,512.0,61.58,48.24
2016,4,15,16,15,800.5,82.0,5.0,16.5,458.0,60.22,47.34
2016,4,15,16,30,772.0,78.0,4.7,16.0,404.0,58.79,46.36
2016,4,15,16,45,732.0,72.5,4.45,16.0,348.0,56.01,44.06
2016,4,15,17,0,692.0,67.0,4.2,16.0,292.0,48.48,37.5
2016,4,15,17,15,634.0,60.5,3.7,15.0,237.5,44.91,34.5
2016,4,15,17,30,576.0,54.0,3.2,14.0,183.0,41.23,31.23
2016,4,15,17,45,484.0,44.5,2.75,13.0,132.5,34.77,25.26
2016,4,15,18,0,392.0,35.0,2.3,12.0,82.0,28.08,18.81
2016,4,15,18,15,196.0,17.5,2.15,11.5,41.0,13.73,3.96
2016,4,15,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,18,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,5,45,151.5,15.5,0.75,9.0,30.0,134.45,0.0
2016,4,16,6,0,303.0,31.0,0.7,10.0,60.0,274.58,215.75
2016,4,16,6,15,411.5,42.5,0.75,10.5,108.0,374.91,308.11
2016,4,16,6,30,520.0,54.0,0.8,11.0,156.0,483.8,398.52
2016,4,16,6,45,589.0,61.5,0.9,12.0,211.0,564.37,461.21
2016,4,16,7,0,658.0,69.0,1.0,13.0,266.0,647.94,522.85
2016,4,16,7,15,702.5,75.0,1.05,14.0,322.0,711.49,566.25
2016,4,16,7,30,747.0,81.0,1.1,15.0,378.0,769.84,604.18
2016,4,16,7,45,779.0,85.5,1.2,16.0,433.5,820.91,636.28
2016,4,16,8,0,811.0,90.0,1.3,17.0,489.0,870.51,666.51
2016,4,16,8,15,833.5,94.0,1.4,17.5,541.0,908.88,689.78
2016,4,16,8,30,856.0,98.0,1.5,18.0,593.0,944.79,711.22
2016,4,16,8,45,873.0,101.0,1.6,18.5,641.0,971.5,726.44
2016,4,16,9,0,890.0,104.0,1.7,19.0,689.0,985.18,733.18
2016,4,16,9,15,902.0,106.5,1.7,19.5,731.5,1000.14,739.6
2016,4,16,9,30,914.0,109.0,1.7,20.0,774.0,1011.7,743.89
2016,4,16,9,45,928.0,108.5,1.75,20.5,811.5,1018.34,745.89
2016,4,16,10,0,942.0,108.0,1.8,21.0,849.0,1021.4,745.8
2016,4,16,10,15,948.5,109.0,1.85,21.5,878.0,1015.3,740.03
2016,4,16,10,30,955.0,110.0,1.9,22.0,907.0,1005.56,732.18
2016,4,16,10,45,959.0,111.0,2.0,22.5,928.5,989.9,721.3
2016,4,16,11,0,963.0,112.0,2.1,23.0,950.0,970.72,708.24
2016,4,16,11,15,965.5,113.0,2.15,23.0,963.0,946.78,692.96
2016,4,16,11,30,968.0,114.0,2.2,23.0,976.0,919.56,675.54
2016,4,16,11,45,968.0,114.5,2.3,23.5,981.0,886.71,653.53
2016,4,16,12,0,968.0,115.0,2.4,24.0,986.0,851.01,629.52
2016,4,16,12,15,967.5,114.5,2.45,24.0,982.5,811.38,603.52
2016,4,16,12,30,967.0,114.0,2.5,24.0,979.0,769.32,574.41
2016,4,16,12,45,966.5,112.0,2.55,24.0,968.0,723.74,541.43
2016,4,16,13,0,966.0,110.0,2.6,24.0,957.0,676.1,506.11
2016,4,16,13,15,961.5,109.0,2.6,24.0,937.0,625.19,467.18
2016,4,16,13,30,957.0,108.0,2.6,24.0,917.0,572.94,426.16
2016,4,16,13,45,952.0,106.5,2.65,24.0,890.0,518.94,382.76
2016,4,16,14,0,947.0,105.0,2.7,24.0,863.0,464.08,337.35
2016,4,16,14,15,938.5,103.0,2.7,24.0,828.5,406.99,288.99
2016,4,16,14,30,930.0,101.0,2.7,24.0,794.0,349.85,239.73
2016,4,16,14,45,917.5,99.5,2.7,24.0,752.5,292.31,190.2
2016,4,16,15,0,905.0,98.0,2.7,24.0,711.0,235.58,142.77
2016,4,16,15,15,889.5,95.0,2.6,23.5,664.5,178.49,99.58
2016,4,16,15,30,874.0,92.0,2.5,23.0,618.0,123.0,66.48
2016,4,16,15,45,853.0,89.0,2.45,23.0,567.0,62.02,47.19
2016,4,16,16,0,832.0,86.0,2.4,23.0,516.0,61.51,46.98
2016,4,16,16,15,804.5,82.0,2.2,22.5,462.0,60.16,46.11
2016,4,16,16,30,777.0,78.0,2.0,22.0,408.0,58.73,45.16
2016,4,16,16,45,738.5,73.0,1.8,21.5,352.5,56.37,43.37
2016,4,16,17,0,700.0,68.0,1.6,21.0,297.0,49.2,37.35
2016,4,16,17,15,643.5,61.0,1.45,19.5,242.0,45.26,34.17
2016,4,16,17,30,587.0,54.0,1.3,18.0,187.0,41.18,30.69
2016,4,16,17,45,497.0,44.5,1.2,17.0,136.5,34.71,24.82
2016,4,16,18,0,407.0,35.0,1.1,16.0,86.0,28.01,18.47
2016,4,16,18,15,254.0,22.0,1.1,15.5,48.5,17.74,7.1
2016,4,16,18,30,101.0,9.0,1.1,15.0,11.0,8.19,0.0
2016,4,16,18,45,50.5,4.5,1.15,14.5,5.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,5,45,156.0,16.0,0.9,12.5,31.0,139.8,15.52
2016,4,17,6,0,312.0,32.0,0.9,13.0,62.0,282.29,221.9
2016,4,17,6,15,416.5,42.5,1.1,14.0,110.0,379.45,309.64
2016,4,17,6,30,521.0,53.0,1.3,15.0,158.0,484.62,396.42
2016,4,17,6,45,585.5,61.0,1.5,16.0,212.0,562.45,457.26
2016,4,17,7,0,650.0,69.0,1.7,17.0,266.0,643.05,517.22
2016,4,17,7,15,693.5,75.0,1.8,17.5,321.5,705.57,561.51
2016,4,17,7,30,737.0,81.0,1.9,18.0,377.0,762.97,600.61
2016,4,17,7,45,767.0,86.0,2.0,19.0,431.5,812.61,631.86
2016,4,17,8,0,797.0,91.0,2.1,20.0,486.0,860.75,661.24
2016,4,17,8,15,819.5,95.0,2.25,20.5,537.5,898.85,684.84
2016,4,17,8,30,842.0,99.0,2.4,21.0,589.0,934.53,706.62
2016,4,17,8,45,857.5,102.5,2.55,22.0,636.0,960.23,720.14
2016,4,17,9,0,873.0,106.0,2.7,23.0,683.0,982.85,731.61
2016,4,17,9,15,885.5,108.5,2.75,23.5,725.0,988.14,732.16
2016,4,17,9,30,898.0,111.0,2.8,24.0,767.0,1000.11,737.43
2016,4,17,9,45,910.0,111.5,2.9,25.0,804.0,1005.93,737.73
2016,4,17,10,0,922.0,112.0,3.0,26.0,841.0,1008.22,735.9
2016,4,17,10,15,929.0,113.5,3.0,26.0,870.0,1003.22,731.57
2016,4,17,10,30,936.0,115.0,3.0,26.0,899.0,994.62,725.11
2016,4,17,10,45,939.5,117.0,3.0,26.5,920.0,979.71,713.31
2016,4,17,11,0,943.0,119.0,3.0,27.0,941.0,961.33,699.45
2016,4,17,11,15,946.0,120.0,2.95,27.0,955.0,938.15,683.61
2016,4,17,11,30,949.0,121.0,2.9,27.0,969.0,911.73,665.75
2016,4,17,11,45,949.5,121.5,2.9,27.5,974.0,879.71,643.32
2016,4,17,12,0,950.0,122.0,2.9,28.0,979.0,844.88,619.09
2016,4,17,12,15,949.5,121.5,2.85,28.0,976.0,805.81,592.89
2016,4,17,12,30,949.0,121.0,2.8,28.0,973.0,764.35,563.65
2016,4,17,12,45,949.0,119.0,2.8,28.5,962.5,719.77,530.37
2016,4,17,13,0,949.0,117.0,2.8,29.0,952.0,673.14,495.02
2016,4,17,13,15,945.5,116.0,2.8,28.5,932.5,623.5,458.58
2016,4,17,13,30,942.0,115.0,2.8,28.0,913.0,572.47,419.92
2016,4,17,13,45,938.5,112.5,2.8,28.0,886.5,519.08,377.48
2016,4,17,14,0,935.0,110.0,2.8,28.0,860.0,464.73,333.06
2016,4,17,14,15,927.0,108.0,2.75,28.0,826.0,408.43,286.01
2016,4,17,14,30,919.0,106.0,2.7,28.0,792.0,352.04,238.08
2016,4,17,14,45,910.0,102.5,2.7,28.0,752.0,294.48,189.26
2016,4,17,15,0,901.0,99.0,2.7,28.0,712.0,237.4,142.12
2016,4,17,15,15,886.5,96.5,2.6,27.5,666.0,181.02,99.91
2016,4,17,15,30,872.0,94.0,2.5,27.0,620.0,116.89,59.98
2016,4,17,15,45,854.5,90.0,2.4,26.5,570.0,62.62,46.99
2016,4,17,16,0,837.0,86.0,2.3,26.0,520.0,61.46,46.33
2016,4,17,16,15,810.5,82.0,2.1,25.0,466.0,60.11,45.57
2016,4,17,16,30,784.0,78.0,1.9,24.0,412.0,58.69,44.73
2016,4,17,16,45,748.0,72.5,1.7,23.5,357.0,55.93,42.61
2016,4,17,17,0,712.0,67.0,1.5,23.0,302.0,53.04,40.33
2016,4,17,17,15,656.5,60.5,1.4,21.5,246.5,44.84,33.51
2016,4,17,17,30,601.0,54.0,1.3,20.0,191.0,41.14,30.4
2016,4,17,17,45,512.0,45.0,1.25,19.0,140.0,35.09,24.94
2016,4,17,18,0,423.0,36.0,1.2,18.0,89.0,28.84,19.05
2016,4,17,18,15,269.5,23.0,1.15,17.5,51.0,18.59,8.04
2016,4,17,18,30,116.0,10.0,1.1,17.0,13.0,9.1,0.0
2016,4,17,18,45,58.0,5.0,1.1,17.0,6.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,162.0,16.5,0.4,15.5,33.0,146.09,42.63
2016,4,18,6,0,324.0,33.0,0.4,16.0,66.0,292.01,227.44
2016,4,18,6,15,425.0,43.5,0.45,16.5,114.0,387.62,310.76
2016,4,18,6,30,526.0,54.0,0.5,17.0,162.0,490.84,393.33
2016,4,18,6,45,594.5,61.0,0.55,18.0,217.0,570.75,452.67
2016,4,18,7,0,663.0,68.0,0.6,19.0,272.0,653.65,510.85
2016,4,18,7,15,705.5,73.5,0.75,19.5,327.5,715.09,553.33
2016,4,18,7,30,748.0,79.0,0.9,20.0,383.0,771.75,591.31
2016,4,18,7,45,778.5,83.5,1.05,21.0,437.5,821.46,622.37
2016,4,18,8,0,809.0,88.0,1.2,22.0,492.0,869.67,651.69
2016,4,18,8,15,830.5,91.5,1.3,22.5,543.5,906.44,673.4
2016,4,18,8,30,852.0,95.0,1.4,23.0,595.0,940.73,693.39
2016,4,18,8,45,867.5,98.5,1.5,24.0,642.0,966.55,706.39
2016,4,18,9,0,883.0,102.0,1.6,25.0,689.0,979.37,711.08
2016,4,18,9,15,895.0,104.5,1.65,25.5,730.5,994.31,718.04
2016,4,18,9,30,907.0,107.0,1.7,26.0,772.0,1005.87,722.92
2016,4,18,9,45,919.0,107.0,1.8,26.5,808.5,1011.16,724.69
2016,4,18,10,0,931.0,107.0,1.9,27.0,845.0,1012.93,724.41
2016,4,18,10,15,937.0,108.5,1.9,27.0,874.0,1006.98,719.61
2016,4,18,10,30,943.0,110.0,1.9,27.0,903.0,997.43,712.78
2016,4,18,10,45,947.5,111.0,1.95,27.5,924.0,982.4,701.88
2016,4,18,11,0,952.0,112.0,2.0,28.0,945.0,963.88,688.92
2016,4,18,11,15,954.5,112.5,1.95,28.0,958.0,939.71,672.75
2016,4,18,11,30,957.0,113.0,1.9,28.0,971.0,912.33,654.65
2016,4,18,11,45,958.0,113.0,1.9,28.5,976.0,880.18,632.79
2016,4,18,12,0,959.0,113.0,1.9,29.0,981.0,845.18,609.13
2016,4,18,12,15,958.0,113.0,1.85,29.0,978.0,806.02,583.47
2016,4,18,12,30,957.0,113.0,1.8,29.0,975.0,764.49,555.13
2016,4,18,12,45,951.5,114.5,1.75,29.0,962.5,719.08,522.73
2016,4,18,13,0,946.0,116.0,1.7,29.0,950.0,671.99,488.48
2016,4,18,13,15,941.5,115.0,1.65,29.0,930.0,621.99,451.41
2016,4,18,13,30,937.0,114.0,1.6,29.0,910.0,570.7,412.43
2016,4,18,13,45,928.5,113.5,1.55,29.0,882.0,516.89,370.55
2016,4,18,14,0,920.0,113.0,1.5,29.0,854.0,462.6,327.13
2016,4,18,14,15,911.0,111.5,1.5,29.0,820.0,407.12,281.89
2016,4,18,14,30,902.0,110.0,1.5,29.0,786.0,351.68,235.75
2016,4,18,14,45,885.0,110.0,1.5,29.0,744.0,295.62,189.19
2016,4,18,15,0,868.0,110.0,1.5,29.0,702.0,232.83,138.79
2016,4,18,15,15,851.5,107.0,1.45,28.5,656.0,177.14,97.44
2016,4,18,15,30,835.0,104.0,1.4,28.0,610.0,123.34,65.2
2016,4,18,15,45,806.5,102.5,1.4,28.0,558.5,72.55,54.84
2016,4,18,16,0,778.0,101.0,1.4,28.0,507.0,71.83,54.51
2016,4,18,16,15,749.0,96.5,1.3,27.0,454.0,63.83,48.26
2016,4,18,16,30,720.0,92.0,1.2,26.0,401.0,62.74,47.74
2016,4,18,16,45,672.5,87.0,1.2,25.5,345.5,61.09,46.61
2016,4,18,17,0,625.0,82.0,1.2,25.0,290.0,59.4,45.4
2016,4,18,17,15,565.5,73.5,1.15,23.5,236.5,54.76,41.74
2016,4,18,17,30,506.0,65.0,1.1,22.0,183.0,49.92,37.71
2016,4,18,17,45,413.0,54.0,1.1,21.0,133.5,42.55,31.16
2016,4,18,18,0,320.0,43.0,1.1,20.0,84.0,34.91,24.06
2016,4,18,18,15,190.5,27.0,1.1,19.0,48.0,21.16,10.25
2016,4,18,18,30,61.0,11.0,1.1,18.0,12.0,10.01,0.0
2016,4,18,18,45,30.5,5.5,1.1,17.5,6.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,45,131.5,18.5,0.65,16.5,32.5,128.04,53.18
2016,4,19,6,0,263.0,37.0,0.7,17.0,65.0,256.05,200.77
2016,4,19,6,15,361.0,49.5,0.8,17.5,111.5,350.84,282.95
2016,4,19,6,30,459.0,62.0,0.9,18.0,158.0,452.25,365.7
2016,4,19,6,45,537.5,68.5,1.05,19.0,212.5,537.63,431.18
2016,4,19,7,0,616.0,75.0,1.2,20.0,267.0,626.39,495.72
2016,4,19,7,15,660.5,81.5,1.35,20.5,321.5,689.54,539.94
2016,4,19,7,30,705.0,88.0,1.5,21.0,376.0,753.0,583.11
2016,4,19,7,45,743.0,91.0,1.65,22.0,431.5,805.89,616.52
2016,4,19,8,0,781.0,94.0,1.8,23.0,487.0,853.07,645.25
2016,4,19,8,15,804.0,98.0,1.9,23.5,538.0,891.32,668.18
2016,4,19,8,30,827.0,102.0,2.0,24.0,589.0,927.21,689.33
2016,4,19,8,45,845.5,104.5,2.15,24.5,636.5,954.34,705.09
2016,4,19,9,0,864.0,107.0,2.3,25.0,684.0,978.5,718.94
2016,4,19,9,15,876.5,109.5,2.35,25.5,726.0,983.61,719.41
2016,4,19,9,30,889.0,112.0,2.4,26.0,768.0,995.52,724.63
2016,4,19,9,45,893.0,117.5,2.5,26.5,802.5,999.03,724.99
2016,4,19,10,0,897.0,123.0,2.6,27.0,837.0,998.93,723.23
2016,4,19,10,15,904.0,125.0,2.7,27.0,866.0,994.43,720.23
2016,4,19,10,30,911.0,127.0,2.8,27.0,895.0,986.39,715.08
2016,4,19,10,45,907.5,133.0,2.9,27.0,914.0,969.15,704.08
2016,4,19,11,0,904.0,139.0,3.0,27.0,933.0,948.61,691.03
2016,4,19,11,15,907.0,140.0,3.05,27.0,946.5,925.93,676.23
2016,4,19,11,30,910.0,141.0,3.1,27.0,960.0,900.15,659.41
2016,4,19,11,45,905.5,145.5,3.15,27.5,963.5,868.41,637.34
2016,4,19,12,0,901.0,150.0,3.2,28.0,967.0,834.16,613.61
2016,4,19,12,15,743.5,243.5,3.2,27.5,916.5,769.76,567.63
2016,4,19,12,30,586.0,337.0,3.2,27.0,866.0,703.93,519.52
2016,4,19,12,45,736.0,245.5,3.25,27.0,901.5,691.33,512.73
2016,4,19,13,0,886.0,154.0,3.3,27.0,937.0,668.17,496.89
2016,4,19,13,15,881.5,153.0,3.25,27.0,918.5,619.25,459.46
2016,4,19,13,30,877.0,152.0,3.2,27.0,900.0,569.25,420.43
2016,4,19,13,45,688.5,230.0,3.2,27.0,806.0,491.94,361.41
2016,4,19,14,0,500.0,308.0,3.2,27.0,712.0,434.12,317.47
2016,4,19,14,15,544.5,277.0,3.15,26.5,700.5,394.37,285.08
2016,4,19,14,30,589.0,246.0,3.1,26.0,689.0,350.22,248.0
2016,4,19,14,45,467.5,271.0,3.05,25.5,611.0,300.29,211.21
2016,4,19,15,0,346.0,296.0,3.0,25.0,533.0,271.04,192.22
2016,4,19,15,15,276.5,286.5,2.9,24.5,468.0,230.54,164.67
2016,4,19,15,30,207.0,277.0,2.8,24.0,403.0,208.35,153.19
2016,4,19,15,45,316.5,233.0,2.7,23.5,407.5,156.04,125.37
2016,4,19,16,0,426.0,189.0,2.6,23.0,412.0,121.64,97.5
2016,4,19,16,15,510.5,148.0,2.4,22.0,388.0,98.55,78.78
2016,4,19,16,30,595.0,107.0,2.2,21.0,364.0,72.68,57.28
2016,4,19,16,45,528.5,109.0,2.0,20.5,315.0,77.13,61.45
2016,4,19,17,0,462.0,111.0,1.8,20.0,266.0,79.31,63.61
2016,4,19,17,15,478.0,91.0,1.7,19.5,226.0,66.68,52.83
2016,4,19,17,30,494.0,71.0,1.6,19.0,186.0,54.97,42.6
2016,4,19,17,45,415.0,57.5,1.5,18.5,137.0,45.58,34.15
2016,4,19,18,0,336.0,44.0,1.4,18.0,88.0,35.74,25.03
2016,4,19,18,15,202.5,28.0,1.3,17.5,51.0,21.94,11.27
2016,4,19,18,30,69.0,12.0,1.2,17.0,14.0,10.91,0.0
2016,4,19,18,45,34.5,6.0,1.2,16.5,7.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,149.0,18.5,0.8,11.5,35.0,139.9,73.3
2016,4,20,6,0,298.0,37.0,0.8,12.0,70.0,280.72,225.61
2016,4,20,6,15,396.5,49.0,0.9,13.0,118.5,376.21,308.78
2016,4,20,6,30,495.0,61.0,1.0,14.0,167.0,478.97,392.76
2016,4,20,6,45,567.5,68.5,1.1,15.0,222.0,562.19,456.5
2016,4,20,7,0,640.0,76.0,1.2,16.0,277.0,648.49,519.29
2016,4,20,7,15,683.0,82.0,1.2,17.0,332.5,710.53,560.51
2016,4,20,7,30,726.0,88.0,1.2,18.0,388.0,772.7,600.1
2016,4,20,7,45,763.0,91.0,1.25,19.0,443.5,819.94,628.43
2016,4,20,8,0,800.0,94.0,1.3,20.0,499.0,872.02,659.33
2016,4,20,8,15,822.5,97.5,1.45,20.5,550.5,909.53,682.36
2016,4,20,8,30,845.0,101.0,1.6,21.0,602.0,944.59,703.7
2016,4,20,8,45,862.0,104.0,1.8,21.5,649.5,971.07,719.9
2016,4,20,9,0,879.0,107.0,2.0,22.0,697.0,994.48,734.11
2016,4,20,9,15,891.0,110.0,2.05,22.5,739.5,999.67,734.68
2016,4,20,9,30,903.0,113.0,2.1,23.0,782.0,1011.62,739.97
2016,4,20,9,45,912.0,115.0,2.2,23.5,817.5,1016.05,741.05
2016,4,20,10,0,921.0,117.0,2.3,24.0,853.0,1016.93,740.05
2016,4,20,10,15,927.5,119.0,2.4,24.0,882.0,1011.81,736.77
2016,4,20,10,30,934.0,121.0,2.5,24.0,911.0,1003.09,731.33
2016,4,20,10,45,930.5,127.5,2.6,24.5,930.5,986.05,719.19
2016,4,20,11,0,927.0,134.0,2.7,25.0,950.0,965.62,704.96
2016,4,20,11,15,929.5,134.5,2.75,25.0,963.0,941.57,689.37
2016,4,20,11,30,932.0,135.0,2.8,25.0,976.0,914.39,671.73
2016,4,20,11,45,933.5,134.5,2.85,25.5,981.0,882.52,649.67
2016,4,20,12,0,935.0,134.0,2.9,26.0,986.0,847.89,625.76
2016,4,20,12,15,934.0,134.0,2.95,26.0,982.0,809.23,600.26
2016,4,20,12,30,933.0,134.0,3.0,26.0,978.0,768.3,571.49
2016,4,20,12,45,934.5,130.5,3.05,26.0,967.0,724.03,539.51
2016,4,20,13,0,936.0,127.0,3.1,26.0,956.0,677.7,505.24
2016,4,20,13,15,931.0,126.0,3.1,26.0,936.0,627.79,467.24
2016,4,20,13,30,926.0,125.0,3.1,26.0,916.0,576.67,427.34
2016,4,20,13,45,919.0,123.5,3.15,26.0,888.5,523.26,384.74
2016,4,20,14,0,912.0,122.0,3.2,26.0,861.0,469.26,340.44
2016,4,20,14,15,902.5,120.0,3.2,25.5,826.0,413.63,294.33
2016,4,20,14,30,893.0,118.0,3.2,25.0,791.0,358.12,247.27
2016,4,20,14,45,878.0,116.5,3.25,25.0,749.5,294.65,193.67
2016,4,20,15,0,863.0,115.0,3.3,25.0,708.0,239.07,147.17
2016,4,20,15,15,846.0,112.0,3.25,24.5,662.0,183.63,104.59
2016,4,20,15,30,829.0,109.0,3.2,24.0,616.0,130.15,71.01
2016,4,20,15,45,803.5,106.5,3.2,24.0,564.5,79.04,61.28
2016,4,20,16,0,778.0,104.0,3.2,24.0,513.0,73.82,57.14
2016,4,20,16,15,748.0,99.0,3.05,23.0,459.5,65.31,50.35
2016,4,20,16,30,718.0,94.0,2.9,22.0,406.0,63.93,49.58
2016,4,20,16,45,673.5,88.5,2.75,21.5,350.5,61.98,48.18
2016,4,20,17,0,629.0,83.0,2.6,21.0,295.0,59.96,46.66
2016,4,20,17,15,570.0,75.0,2.3,20.0,241.5,55.76,43.24
2016,4,20,17,30,511.0,67.0,2.0,19.0,188.0,51.39,39.5
2016,4,20,17,45,422.0,55.5,1.7,18.0,138.5,43.65,32.57
2016,4,20,18,0,333.0,44.0,1.4,17.0,89.0,35.59,25.07
2016,4,20,18,15,166.5,29.5,1.35,16.0,52.0,23.04,12.53
2016,4,20,18,30,0.0,15.0,1.3,15.0,15.0,13.64,0.0
2016,4,20,18,45,0.0,7.5,1.3,14.5,7.5,0.0,0.0
2016,4,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,45,114.5,21.0,0.15,11.5,34.0,125.04,73.35
2016,4,21,6,0,229.0,42.0,0.1,12.0,68.0,241.81,193.54
2016,4,21,6,15,313.0,57.0,0.1,12.5,113.5,326.39,266.21
2016,4,21,6,30,397.0,72.0,0.1,13.0,159.0,417.57,340.28
2016,4,21,6,45,458.0,83.5,0.1,13.5,210.0,491.44,397.3
2016,4,21,7,0,519.0,95.0,0.1,14.0,261.0,573.99,457.25
2016,4,21,7,15,601.0,87.5,0.3,14.5,313.0,649.79,511.52
2016,4,21,7,30,683.0,80.0,0.5,15.0,365.0,725.91,564.78
2016,4,21,7,45,614.5,114.5,0.7,16.0,396.0,723.23,560.84
2016,4,21,8,0,546.0,149.0,0.9,17.0,427.0,703.96,546.01
2016,4,21,8,15,446.5,197.0,1.1,17.5,439.5,674.61,522.53
2016,4,21,8,30,347.0,245.0,1.3,18.0,452.0,620.49,480.77
2016,4,21,8,45,407.0,246.5,1.55,19.0,508.0,696.52,534.94
2016,4,21,9,0,467.0,248.0,1.8,20.0,564.0,755.03,574.82
2016,4,21,9,15,549.0,236.0,1.95,20.0,628.5,818.66,619.85
2016,4,21,9,30,631.0,224.0,2.1,20.0,693.0,886.42,666.82
2016,4,21,9,45,643.0,233.5,2.3,20.5,730.5,900.74,675.0
2016,4,21,10,0,655.0,243.0,2.5,21.0,768.0,911.89,681.56
2016,4,21,10,15,604.0,280.5,2.6,21.0,777.5,884.68,661.21
2016,4,21,10,30,553.0,318.0,2.7,21.0,787.0,859.49,642.41
2016,4,21,10,45,554.5,328.5,2.8,21.5,808.5,853.88,637.22
2016,4,21,11,0,556.0,339.0,2.9,22.0,830.0,845.61,630.09
2016,4,21,11,15,729.0,241.0,2.95,22.0,895.0,883.27,660.06
2016,4,21,11,30,902.0,143.0,3.0,22.0,960.0,897.71,670.26
2016,4,21,11,45,904.0,143.0,3.15,22.5,964.5,867.47,649.14
2016,4,21,12,0,906.0,143.0,3.3,23.0,969.0,834.51,626.41
2016,4,21,12,15,905.0,142.5,3.35,23.0,965.5,796.36,600.61
2016,4,21,12,30,904.0,142.0,3.4,23.0,962.0,756.05,571.38
2016,4,21,12,45,914.0,133.5,3.45,23.0,953.5,714.45,540.79
2016,4,21,13,0,924.0,125.0,3.5,23.0,945.0,670.21,507.47
2016,4,21,13,15,919.0,124.0,3.55,23.0,925.5,620.93,469.39
2016,4,21,13,30,914.0,123.0,3.6,23.0,906.0,570.48,429.4
2016,4,21,13,45,911.0,119.5,3.65,23.0,879.5,518.07,386.79
2016,4,21,14,0,908.0,116.0,3.7,23.0,853.0,464.73,342.22
2016,4,21,14,15,899.0,113.5,3.75,22.5,818.5,409.26,295.51
2016,4,21,14,30,890.0,111.0,3.8,22.0,784.0,353.86,247.81
2016,4,21,14,45,886.0,105.0,3.85,22.0,745.5,297.49,198.42
2016,4,21,15,0,882.0,99.0,3.9,22.0,707.0,241.13,150.08
2016,4,21,15,15,867.5,96.0,3.9,21.5,661.5,185.67,106.59
2016,4,21,15,30,853.0,93.0,3.9,21.0,616.0,122.4,64.34
2016,4,21,15,45,835.5,89.0,3.95,21.0,566.5,69.12,53.61
2016,4,21,16,0,818.0,85.0,4.0,21.0,517.0,60.18,46.19
2016,4,21,16,15,792.0,81.0,3.9,20.5,464.5,58.83,45.31
2016,4,21,16,30,766.0,77.0,3.8,20.0,412.0,57.4,44.34
2016,4,21,16,45,723.0,73.5,3.75,19.5,356.5,56.18,43.53
2016,4,21,17,0,680.0,70.0,3.7,19.0,301.0,50.13,38.45
2016,4,21,17,15,624.5,64.0,3.35,18.0,247.5,47.06,35.96
2016,4,21,17,30,569.0,58.0,3.0,17.0,194.0,43.91,33.25
2016,4,21,17,45,475.0,49.5,2.65,16.5,143.5,38.43,28.21
2016,4,21,18,0,381.0,41.0,2.3,16.0,93.0,32.81,22.81
2016,4,21,18,15,238.0,27.5,2.1,15.0,55.5,22.28,12.24
2016,4,21,18,30,95.0,14.0,1.9,14.0,18.0,12.73,0.0
2016,4,21,18,45,47.5,7.0,1.7,13.5,9.0,6.37,0.0
2016,4,21,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,159.5,19.0,1.9,11.5,38.0,156.05,100.94
2016,4,22,6,0,319.0,38.0,2.2,12.0,76.0,297.38,242.84
2016,4,22,6,15,413.5,48.5,2.35,12.0,124.0,389.65,325.36
2016,4,22,6,30,508.0,59.0,2.5,12.0,172.0,488.61,409.44
2016,4,22,6,45,258.5,86.0,2.65,12.5,144.0,321.96,272.03
2016,4,22,7,0,9.0,113.0,2.8,13.0,116.0,118.71,95.9
2016,4,22,7,15,14.0,133.0,2.9,13.5,138.5,142.27,115.78
2016,4,22,7,30,19.0,153.0,3.0,14.0,161.0,165.89,135.0
2016,4,22,7,45,9.5,150.0,3.2,14.5,154.0,150.91,121.49
2016,4,22,8,0,0.0,147.0,3.4,15.0,147.0,136.93,108.93
2016,4,22,8,15,0.0,141.0,3.55,15.0,141.0,129.4,102.39
2016,4,22,8,30,0.0,135.0,3.7,15.0,135.0,122.63,96.51
2016,4,22,8,45,0.0,134.5,3.85,15.5,134.5,121.63,95.23
2016,4,22,9,0,0.0,134.0,4.0,16.0,134.0,120.81,94.12
2016,4,22,9,15,26.5,230.5,4.15,16.0,250.5,253.44,201.68
2016,4,22,9,30,53.0,327.0,4.3,16.0,367.0,380.2,301.03
2016,4,22,9,45,46.0,333.5,4.45,16.0,369.5,375.78,296.51
2016,4,22,10,0,39.0,340.0,4.6,16.0,372.0,371.41,292.5
2016,4,22,10,15,20.5,241.5,4.7,16.0,258.5,250.03,196.98
2016,4,22,10,30,2.0,143.0,4.8,16.0,145.0,130.08,100.59
2016,4,22,10,45,1.0,128.0,4.95,16.0,129.0,115.38,88.7
2016,4,22,11,0,0.0,113.0,5.1,16.0,113.0,100.86,76.85
2016,4,22,11,15,0.0,88.5,5.25,16.0,88.5,78.85,58.94
2016,4,22,11,30,0.0,64.0,5.4,16.0,64.0,56.97,41.1
2016,4,22,11,45,0.0,60.5,5.55,16.0,60.5,53.86,38.55
2016,4,22,12,0,0.0,57.0,5.7,16.0,57.0,50.74,35.99
2016,4,22,12,15,3.5,116.0,5.75,16.0,119.0,105.77,80.87
2016,4,22,12,30,7.0,175.0,5.8,16.0,181.0,159.94,124.57
2016,4,22,12,45,10.5,218.5,5.85,16.0,227.5,199.42,156.16
2016,4,22,13,0,14.0,262.0,5.9,16.0,274.0,237.67,186.57
2016,4,22,13,15,18.0,290.0,5.95,15.5,305.5,261.71,206.01
2016,4,22,13,30,22.0,318.0,6.0,15.0,337.0,284.42,224.42
2016,4,22,13,45,76.5,360.0,6.05,15.0,423.0,331.24,261.25
2016,4,22,14,0,131.0,402.0,6.1,15.0,509.0,367.15,288.47
2016,4,22,14,15,101.5,375.5,6.0,14.5,456.5,333.36,262.24
2016,4,22,14,30,72.0,349.0,5.9,14.0,404.0,295.3,232.96
2016,4,22,14,45,36.0,243.0,5.8,14.0,270.5,204.74,161.55
2016,4,22,15,0,0.0,137.0,5.7,14.0,137.0,119.45,93.69
2016,4,22,15,15,0.0,146.0,5.55,13.5,146.0,126.25,99.79
2016,4,22,15,30,0.0,155.0,5.4,13.0,155.0,132.52,105.45
2016,4,22,15,45,211.0,173.5,5.3,13.0,286.0,121.02,94.17
2016,4,22,16,0,422.0,192.0,5.2,13.0,417.0,123.02,102.79
2016,4,22,16,15,580.5,140.0,5.1,13.0,415.0,93.39,77.18
2016,4,22,16,30,739.0,88.0,5.0,13.0,413.0,59.59,47.55
2016,4,22,16,45,706.0,81.5,4.9,13.0,359.0,56.77,45.23
2016,4,22,17,0,673.0,75.0,4.8,13.0,305.0,53.78,42.68
2016,4,22,17,15,617.0,68.5,4.45,12.5,251.0,50.49,39.87
2016,4,22,17,30,561.0,62.0,4.1,12.0,197.0,47.1,36.82
2016,4,22,17,45,472.0,52.5,3.75,11.5,147.0,40.91,31.06
2016,4,22,18,0,383.0,43.0,3.4,11.0,97.0,34.51,24.86
2016,4,22,18,15,241.0,29.5,3.05,10.5,58.0,24.04,14.18
2016,4,22,18,30,99.0,16.0,2.7,10.0,19.0,12.63,0.0
2016,4,22,18,45,49.5,8.0,2.4,9.5,9.5,7.28,0.0
2016,4,22,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,15,18.0,5.0,1.7,7.5,5.5,0.0,0.0
2016,4,23,5,30,36.0,10.0,1.9,8.0,11.0,29.88,0.0
2016,4,23,5,45,182.0,25.5,2.1,8.5,46.0,178.61,124.12
2016,4,23,6,0,328.0,41.0,2.3,9.0,81.0,307.18,254.34
2016,4,23,6,15,423.5,52.0,2.5,9.5,130.0,401.71,338.79
2016,4,23,6,30,519.0,63.0,2.7,10.0,179.0,502.78,424.5
2016,4,23,6,45,586.0,69.0,2.95,10.5,233.5,581.01,487.76
2016,4,23,7,0,653.0,75.0,3.2,11.0,288.0,661.78,550.43
2016,4,23,7,15,694.0,81.0,3.25,11.5,343.0,722.6,594.64
2016,4,23,7,30,735.0,87.0,3.3,12.0,398.0,783.44,637.43
2016,4,23,7,45,764.0,91.0,3.35,12.5,451.5,825.31,664.96
2016,4,23,8,0,793.0,95.0,3.4,13.0,505.0,871.25,694.99
2016,4,23,8,15,814.5,99.0,3.4,13.5,556.0,908.25,717.68
2016,4,23,8,30,836.0,103.0,3.4,14.0,607.0,942.8,738.37
2016,4,23,8,45,852.5,106.0,3.4,14.5,653.5,968.62,752.72
2016,4,23,9,0,869.0,109.0,3.4,15.0,700.0,991.41,764.97
2016,4,23,9,15,881.0,111.5,3.45,15.5,741.0,995.76,764.94
