Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,30,893.0,114.0,3.5,16.0,782.0,1007.06,770.01
2016,4,23,9,45,910.0,111.0,3.55,16.5,819.5,1013.8,772.03
2016,4,23,10,0,927.0,108.0,3.6,17.0,857.0,1017.09,771.88
2016,4,23,10,15,933.0,109.5,3.7,17.0,885.0,1011.06,767.41
2016,4,23,10,30,939.0,111.0,3.8,17.0,913.0,1001.46,760.69
2016,4,23,10,45,941.5,113.0,3.9,17.5,933.0,985.58,748.39
2016,4,23,11,0,944.0,115.0,4.0,18.0,953.0,966.27,733.9
2016,4,23,11,15,946.5,115.5,4.05,18.0,966.0,942.21,717.3
2016,4,23,11,30,949.0,116.0,4.1,18.0,979.0,914.97,698.55
2016,4,23,11,45,949.0,116.5,4.15,18.5,983.5,882.67,674.97
2016,4,23,12,0,949.0,117.0,4.2,19.0,988.0,847.63,649.5
2016,4,23,12,15,948.5,116.5,4.2,19.0,984.0,808.78,622.29
2016,4,23,12,30,948.0,116.0,4.2,19.0,980.0,767.6,592.47
2016,4,23,12,45,946.0,115.0,4.2,19.0,968.5,722.85,558.38
2016,4,23,13,0,944.0,114.0,4.2,19.0,957.0,676.25,522.17
2016,4,23,13,15,939.5,113.0,4.2,19.0,937.5,626.56,482.79
2016,4,23,13,30,935.0,112.0,4.2,19.0,918.0,575.61,441.41
2016,4,23,13,45,925.5,112.5,4.2,19.0,889.5,522.43,397.23
2016,4,23,14,0,916.0,113.0,4.2,19.0,861.0,468.87,351.58
2016,4,23,14,15,907.0,111.5,4.25,19.0,827.0,413.84,303.79
2016,4,23,14,30,898.0,110.0,4.3,19.0,793.0,358.87,255.15
2016,4,23,14,45,878.5,111.5,4.35,19.0,751.0,303.66,206.46
2016,4,23,15,0,859.0,113.0,4.4,19.0,709.0,242.05,153.88
2016,4,23,15,15,842.5,109.5,4.4,18.5,663.0,186.67,109.62
2016,4,23,15,30,826.0,106.0,4.4,18.0,617.0,133.19,73.9
2016,4,23,15,45,798.5,105.0,4.45,18.0,566.0,83.33,54.79
2016,4,23,16,0,771.0,104.0,4.5,18.0,515.0,73.36,58.14
2016,4,23,16,15,742.0,99.0,4.4,17.5,462.0,64.89,51.13
2016,4,23,16,30,713.0,94.0,4.3,17.0,409.0,63.53,50.24
2016,4,23,16,45,665.0,89.5,4.25,16.5,353.5,62.3,49.45
2016,4,23,17,0,617.0,85.0,4.2,16.0,298.0,61.08,48.61
2016,4,23,17,15,559.5,77.0,3.95,15.0,245.0,56.95,45.2
2016,4,23,17,30,502.0,69.0,3.7,14.0,192.0,52.66,41.48
2016,4,23,17,45,416.5,58.0,3.45,13.5,143.0,45.44,34.84
2016,4,23,18,0,331.0,47.0,3.2,13.0,94.0,36.27,26.22
2016,4,23,18,15,206.0,31.5,3.05,12.5,56.5,24.59,14.69
2016,4,23,18,30,81.0,16.0,2.9,12.0,19.0,12.6,0.0
2016,4,23,18,45,40.5,8.0,2.75,11.5,9.5,7.28,0.0
2016,4,23,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,2.55,9.0,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,2.7,9.0,6.0,5.46,0.0
2016,4,24,5,45,18.0,26.0,2.9,9.0,28.0,42.01,26.0
2016,4,24,6,0,36.0,46.0,3.1,9.0,50.0,80.18,63.05
2016,4,24,6,15,62.5,69.0,3.2,9.0,81.5,139.75,116.08
2016,4,24,6,30,89.0,92.0,3.3,9.0,113.0,188.27,159.29
2016,4,24,6,45,120.5,111.5,3.4,9.5,147.0,236.13,200.94
2016,4,24,7,0,152.0,131.0,3.5,10.0,181.0,285.73,242.93
2016,4,24,7,15,166.0,154.5,3.45,10.0,218.0,327.38,277.02
2016,4,24,7,30,180.0,178.0,3.4,10.0,255.0,368.78,310.14
2016,4,24,7,45,367.0,163.5,3.4,10.5,346.0,554.33,461.53
2016,4,24,8,0,554.0,149.0,3.4,11.0,437.0,713.96,584.58
2016,4,24,8,15,620.5,144.5,3.4,11.0,497.0,787.23,636.59
2016,4,24,8,30,687.0,140.0,3.4,11.0,557.0,851.67,681.55
2016,4,24,8,45,714.5,153.5,3.4,11.5,615.5,898.23,711.54
2016,4,24,9,0,742.0,167.0,3.4,12.0,674.0,942.0,739.21
2016,4,24,9,15,759.0,171.0,3.4,12.5,716.5,961.84,749.72
2016,4,24,9,30,776.0,175.0,3.4,13.0,759.0,978.55,758.28
2016,4,24,9,45,816.5,161.5,3.45,13.5,801.0,989.03,762.99
2016,4,24,10,0,857.0,148.0,3.5,14.0,843.0,1003.74,770.78
2016,4,24,10,15,866.0,150.0,3.5,14.5,872.0,1000.69,766.05
2016,4,24,10,30,875.0,152.0,3.5,15.0,901.0,994.09,759.22
2016,4,24,10,45,895.5,144.5,3.55,15.5,926.5,975.33,744.6
2016,4,24,11,0,916.0,137.0,3.6,16.0,952.0,963.49,734.97
2016,4,24,11,15,919.0,137.5,3.7,16.5,965.5,940.07,717.74
2016,4,24,11,30,922.0,138.0,3.8,17.0,979.0,913.55,698.49
2016,4,24,11,45,929.5,134.0,3.9,17.5,985.5,883.74,676.96
2016,4,24,12,0,937.0,130.0,4.0,18.0,992.0,850.95,653.31
2016,4,24,12,15,936.0,130.0,4.25,18.0,988.0,812.37,627.32
2016,4,24,12,30,935.0,130.0,4.5,18.0,984.0,771.54,598.63
2016,4,24,12,45,927.0,132.5,4.75,18.5,971.0,726.04,563.8
2016,4,24,13,0,919.0,135.0,5.0,19.0,958.0,679.15,527.0
2016,4,24,13,15,914.5,134.0,5.15,18.5,938.0,630.36,489.41
2016,4,24,13,30,910.0,133.0,5.3,18.0,918.0,580.37,449.6
2016,4,24,13,45,897.0,135.0,5.45,18.0,889.5,527.65,405.56
2016,4,24,14,0,884.0,137.0,5.6,18.0,861.0,474.9,360.31
2016,4,24,14,15,875.0,135.0,5.65,17.5,827.0,415.82,309.58
2016,4,24,14,30,866.0,133.0,5.7,17.0,793.0,361.18,261.21
2016,4,24,14,45,765.5,159.5,5.8,17.0,721.0,298.61,208.96
2016,4,24,15,0,665.0,186.0,5.9,17.0,649.0,251.83,171.46
2016,4,24,15,15,697.5,158.0,5.95,16.5,616.0,195.6,124.21
2016,4,24,15,30,730.0,130.0,6.0,16.0,583.0,136.63,80.48
2016,4,24,15,45,425.5,183.0,6.05,15.5,442.0,122.3,90.96
2016,4,24,16,0,121.0,236.0,6.1,15.0,301.0,164.67,137.96
2016,4,24,16,15,146.5,211.5,6.0,14.0,282.5,150.63,126.75
2016,4,24,16,30,172.0,187.0,5.9,13.0,264.0,135.94,114.84
2016,4,24,16,45,141.5,168.5,5.85,12.5,226.5,123.73,104.7
2016,4,24,17,0,111.0,150.0,5.8,12.0,189.0,111.13,94.02
2016,4,24,17,15,96.0,125.5,5.65,11.5,155.0,94.67,79.63
2016,4,24,17,30,81.0,101.0,5.5,11.0,121.0,77.67,64.45
2016,4,24,17,45,56.5,77.0,5.4,10.5,89.5,62.1,50.2
2016,4,24,18,0,32.0,53.0,5.3,10.0,58.0,43.82,33.26
2016,4,24,18,15,16.0,32.0,5.15,9.5,34.5,27.22,17.27
2016,4,24,18,30,0.0,11.0,5.0,9.0,11.0,9.67,0.0
2016,4,24,18,45,0.0,5.5,4.9,9.0,5.5,5.0,0.0
2016,4,24,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,7.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,5,15,28.0,6.5,3.25,6.0,7.5,0.0,0.0
2016,4,25,5,30,56.0,13.0,3.3,6.0,15.0,44.42,0.0
2016,4,25,5,45,214.0,27.0,3.35,6.5,52.5,204.55,154.28
2016,4,25,6,0,372.0,41.0,3.4,7.0,90.0,338.52,284.75
2016,4,25,6,15,464.0,51.0,3.6,7.5,140.0,431.37,368.44
2016,4,25,6,30,556.0,61.0,3.8,8.0,190.0,530.4,452.75
2016,4,25,6,45,631.0,64.5,4.0,8.5,247.0,612.85,519.7
2016,4,25,7,0,706.0,68.0,4.2,9.0,304.0,693.02,582.4
2016,4,25,7,15,744.5,73.0,4.3,9.5,360.0,752.6,626.4
2016,4,25,7,30,783.0,78.0,4.4,10.0,416.0,811.8,668.83
2016,4,25,7,45,815.5,80.5,4.55,10.5,471.5,861.61,703.49
2016,4,25,8,0,848.0,83.0,4.7,11.0,527.0,909.93,736.47
2016,4,25,8,15,868.0,86.0,4.75,11.5,578.5,935.64,751.64
2016,4,25,8,30,888.0,89.0,4.8,12.0,630.0,968.27,771.89
2016,4,25,8,45,903.5,91.5,4.9,12.5,677.5,993.18,786.8
2016,4,25,9,0,919.0,94.0,5.0,13.0,725.0,1015.0,799.57
2016,4,25,9,15,691.0,191.0,5.05,13.0,681.5,918.42,728.42
2016,4,25,9,30,463.0,288.0,5.1,13.0,638.0,788.73,627.54
2016,4,25,9,45,474.0,300.5,5.2,13.5,672.5,805.23,638.48
2016,4,25,10,0,485.0,313.0,5.3,14.0,707.0,819.17,646.77
2016,4,25,10,15,729.5,207.5,5.4,14.0,823.0,937.71,738.1
2016,4,25,10,30,974.0,102.0,5.5,14.0,939.0,1027.48,801.45
2016,4,25,10,45,977.0,104.0,5.65,14.5,959.5,1011.62,788.41
2016,4,25,11,0,980.0,106.0,5.8,15.0,980.0,992.2,773.57
2016,4,25,11,15,982.0,106.5,5.85,15.0,993.5,966.99,755.48
2016,4,25,11,30,984.0,107.0,5.9,15.0,1007.0,938.55,735.11
2016,4,25,11,45,984.0,108.0,6.0,15.5,1011.0,905.82,710.52
2016,4,25,12,0,984.0,109.0,6.1,16.0,1015.0,870.23,683.85
2016,4,25,12,15,982.5,109.0,6.1,16.0,1011.5,829.97,654.52
2016,4,25,12,30,981.0,109.0,6.1,16.0,1008.0,787.35,622.96
2016,4,25,12,45,966.0,116.5,6.2,16.0,992.5,739.9,585.66
2016,4,25,13,0,951.0,124.0,6.3,16.0,977.0,691.34,546.74
2016,4,25,13,15,946.0,123.0,6.2,16.0,956.5,640.98,505.23
2016,4,25,13,30,941.0,122.0,6.1,16.0,936.0,589.4,461.86
2016,4,25,13,45,511.0,255.5,6.1,16.0,696.0,437.66,341.75
2016,4,25,14,0,81.0,389.0,6.1,16.0,456.0,346.21,271.33
2016,4,25,14,15,90.0,376.5,6.0,15.5,448.0,330.85,259.51
2016,4,25,14,30,99.0,364.0,5.9,15.0,440.0,314.53,246.55
2016,4,25,14,45,492.5,237.0,5.8,15.0,584.0,288.95,212.45
2016,4,25,15,0,886.0,110.0,5.7,15.0,728.0,256.68,167.65
2016,4,25,15,15,697.5,158.5,5.6,15.0,626.0,197.43,126.29
2016,4,25,15,30,509.0,207.0,5.5,15.0,524.0,173.75,119.1
2016,4,25,15,45,662.0,151.5,5.4,15.0,529.0,107.32,74.66
2016,4,25,16,0,815.0,96.0,5.3,15.0,534.0,67.65,53.83
2016,4,25,16,15,787.5,91.5,5.2,14.5,480.0,66.24,52.92
2016,4,25,16,30,760.0,87.0,5.1,14.0,426.0,64.74,51.9
2016,4,25,16,45,722.5,81.5,5.0,14.0,371.0,56.59,44.86
2016,4,25,17,0,685.0,76.0,4.9,14.0,316.0,54.31,42.97
2016,4,25,17,15,630.5,69.5,4.55,13.0,261.0,51.04,40.28
2016,4,25,17,30,576.0,63.0,4.2,12.0,206.0,47.66,37.35
2016,4,25,17,45,490.5,53.5,3.9,11.5,155.0,41.49,31.64
2016,4,25,18,0,405.0,44.0,3.6,11.0,104.0,35.11,25.5
2016,4,25,18,15,269.5,31.0,3.4,10.5,64.0,25.13,15.61
2016,4,25,18,30,134.0,18.0,3.2,10.0,24.0,14.2,0.0
2016,4,25,18,45,67.0,9.0,3.0,9.5,12.0,8.19,0.0
2016,4,25,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,7.0,2.05,7.0,7.0,6.37,0.0
2016,4,26,5,30,0.0,14.0,2.1,7.0,14.0,12.73,0.0
2016,4,26,5,45,101.0,30.5,2.2,7.5,44.5,125.08,94.08
2016,4,26,6,0,202.0,47.0,2.3,8.0,75.0,230.98,192.92
2016,4,26,6,15,252.0,65.5,2.25,8.5,115.5,296.63,251.85
2016,4,26,6,30,302.0,84.0,2.2,9.0,156.0,365.38,311.09
2016,4,26,6,45,351.5,95.5,2.2,10.0,199.0,427.17,361.87
2016,4,26,7,0,401.0,107.0,2.2,11.0,242.0,491.51,412.44
2016,4,26,7,15,321.5,141.5,2.2,11.5,261.5,458.95,382.76
2016,4,26,7,30,242.0,176.0,2.2,12.0,281.0,437.77,361.84
2016,4,26,7,45,504.5,141.0,2.25,13.0,395.5,652.35,531.1
2016,4,26,8,0,767.0,106.0,2.3,14.0,510.0,869.96,684.73
2016,4,26,8,15,788.5,110.0,2.35,14.5,560.0,900.71,701.08
2016,4,26,8,30,810.0,114.0,2.4,15.0,610.0,934.82,721.47
2016,4,26,8,45,825.5,117.5,2.5,15.5,655.5,959.86,735.92
2016,4,26,9,0,841.0,121.0,2.6,16.0,701.0,981.9,748.4
2016,4,26,9,15,853.0,124.0,2.6,16.5,742.0,996.76,755.1
2016,4,26,9,30,865.0,127.0,2.6,17.0,783.0,1008.28,759.71
2016,4,26,9,45,864.0,135.0,2.65,17.5,815.0,1009.16,757.88
2016,4,26,10,0,863.0,143.0,2.7,18.0,847.0,1006.44,753.91
2016,4,26,10,15,870.0,145.0,2.7,18.0,874.5,1001.48,749.6
2016,4,26,10,30,877.0,147.0,2.7,18.0,902.0,993.02,743.14
2016,4,26,10,45,786.5,206.5,2.7,18.5,895.5,954.42,715.29
2016,4,26,11,0,696.0,266.0,2.7,19.0,889.0,906.95,680.44
2016,4,26,11,15,623.5,313.5,2.8,19.0,877.5,861.54,647.8
2016,4,26,11,30,551.0,361.0,2.9,19.0,866.0,818.8,616.57
2016,4,26,11,45,600.0,335.5,3.0,19.5,887.5,809.92,610.72
2016,4,26,12,0,649.0,310.0,3.1,20.0,909.0,794.96,600.19
2016,4,26,12,15,755.5,239.5,3.25,20.0,935.0,781.96,593.6
2016,4,26,12,30,862.0,169.0,3.4,20.0,961.0,758.58,578.98
2016,4,26,12,45,857.0,169.5,3.55,20.0,948.5,714.72,546.68
2016,4,26,13,0,852.0,170.0,3.7,20.0,936.0,669.5,512.66
2016,4,26,13,15,631.5,270.0,3.8,19.5,831.5,578.27,442.97
2016,4,26,13,30,411.0,370.0,3.9,19.0,727.0,505.08,386.64
2016,4,26,13,45,515.5,319.5,4.0,19.0,753.5,488.41,372.6
2016,4,26,14,0,620.0,269.0,4.1,19.0,780.0,459.87,347.57
2016,4,26,14,15,615.5,256.0,4.15,19.0,746.0,410.42,306.26
2016,4,26,14,30,611.0,243.0,4.2,19.0,712.0,361.35,264.59
2016,4,26,14,45,700.0,193.0,4.3,19.0,704.0,309.14,217.15
2016,4,26,15,0,789.0,143.0,4.4,19.0,696.0,255.6,167.74
2016,4,26,15,15,771.5,139.0,4.45,18.5,651.0,195.89,119.88
2016,4,26,15,30,754.0,135.0,4.5,18.0,606.0,145.31,85.11
2016,4,26,15,45,725.5,132.0,4.55,17.5,555.5,97.32,63.79
2016,4,26,16,0,697.0,129.0,4.6,17.0,505.0,81.89,65.72
2016,4,26,16,15,666.0,123.0,4.55,16.5,453.5,80.72,65.08
2016,4,26,16,30,635.0,117.0,4.5,16.0,402.0,79.42,64.32
2016,4,26,16,45,596.5,108.5,4.45,15.5,349.5,75.99,61.67
2016,4,26,17,0,558.0,100.0,4.4,15.0,297.0,72.33,58.74
2016,4,26,17,15,500.5,90.5,4.2,14.0,245.0,65.95,53.39
2016,4,26,17,30,443.0,81.0,4.0,13.0,193.0,60.09,48.31
2016,4,26,17,45,369.0,67.5,3.8,12.5,145.5,50.94,39.94
2016,4,26,18,0,295.0,54.0,3.6,12.0,98.0,41.45,31.01
2016,4,26,18,15,147.5,38.5,3.5,11.5,60.5,30.72,20.38
2016,4,26,18,30,0.0,23.0,3.4,11.0,23.0,19.43,0.0
2016,4,26,18,45,0.0,11.5,3.3,10.5,11.5,10.46,0.0
2016,4,26,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,5,15,35.5,7.5,1.95,8.0,8.5,6.82,0.0
2016,4,27,5,30,71.0,15.0,2.0,8.0,17.0,78.48,0.0
2016,4,27,5,45,205.0,29.5,2.15,8.5,53.5,203.35,157.74
2016,4,27,6,0,339.0,44.0,2.3,9.0,90.0,321.12,268.29
2016,4,27,6,15,426.5,54.0,2.35,9.5,139.0,409.97,346.61
2016,4,27,6,30,514.0,64.0,2.4,10.0,188.0,504.54,425.64
2016,4,27,6,45,574.0,71.0,2.45,10.5,241.0,578.55,484.12
2016,4,27,7,0,634.0,78.0,2.5,11.0,294.0,654.8,541.77
2016,4,27,7,15,674.5,84.0,2.55,11.0,348.5,714.76,585.81
2016,4,27,7,30,715.0,90.0,2.6,11.0,403.0,774.74,628.7
2016,4,27,7,45,429.5,162.0,2.7,11.5,356.5,610.75,499.81
2016,4,27,8,0,144.0,234.0,2.8,12.0,310.0,402.18,328.43
2016,4,27,8,15,96.0,245.0,2.9,12.5,297.5,348.97,284.21
2016,4,27,8,30,48.0,256.0,3.0,13.0,285.0,311.9,251.75
2016,4,27,8,45,130.0,290.5,3.2,13.5,378.5,445.31,358.18
2016,4,27,9,0,212.0,325.0,3.4,14.0,472.0,560.68,446.65
2016,4,27,9,15,160.5,344.5,3.5,14.5,459.5,527.1,417.17
2016,4,27,9,30,109.0,364.0,3.6,15.0,447.0,475.1,374.72
2016,4,27,9,45,91.5,373.5,3.75,15.5,445.5,462.61,363.6
2016,4,27,10,0,74.0,383.0,3.9,16.0,444.0,450.04,352.31
2016,4,27,10,15,241.0,376.5,4.05,16.0,583.5,626.58,489.41
2016,4,27,10,30,408.0,370.0,4.2,16.0,723.0,777.85,602.35
2016,4,27,10,45,434.5,372.5,4.35,16.5,756.0,789.39,609.05
2016,4,27,11,0,461.0,375.0,4.5,17.0,789.0,797.9,614.54
2016,4,27,11,15,473.5,369.5,4.65,17.0,800.0,783.63,604.8
2016,4,27,11,30,486.0,364.0,4.8,17.0,811.0,767.08,593.43
2016,4,27,11,45,545.0,351.5,4.95,17.0,854.5,780.01,604.1
2016,4,27,12,0,604.0,339.0,5.1,17.0,898.0,787.77,610.62
2016,4,27,12,15,576.0,352.5,5.25,16.5,884.5,747.48,581.53
2016,4,27,12,30,548.0,366.0,5.4,16.0,871.0,707.32,552.24
2016,4,27,12,45,520.0,370.0,5.55,16.0,844.5,660.11,516.31
2016,4,27,13,0,492.0,374.0,5.7,16.0,818.0,614.22,480.85
2016,4,27,13,15,677.0,269.5,5.75,15.5,866.0,604.66,475.26
2016,4,27,13,30,862.0,165.0,5.8,15.0,914.0,582.74,457.82
2016,4,27,13,45,857.0,162.0,5.85,15.0,888.0,531.04,413.94
2016,4,27,14,0,852.0,159.0,5.9,15.0,862.0,478.83,368.62
2016,4,27,14,15,843.0,156.5,5.9,14.5,828.5,425.22,321.76
2016,4,27,14,30,834.0,154.0,5.9,14.0,795.0,371.92,274.2
2016,4,27,14,45,828.5,147.5,5.9,14.0,757.0,317.01,224.45
2016,4,27,15,0,823.0,141.0,5.9,14.0,719.0,262.47,175.81
2016,4,27,15,15,704.5,161.5,5.85,13.5,634.5,203.51,131.62
2016,4,27,15,30,586.0,182.0,5.8,13.0,550.0,165.27,109.53
2016,4,27,15,45,293.0,156.5,5.75,13.0,340.5,104.66,77.43
2016,4,27,16,0,0.0,131.0,5.7,13.0,131.0,112.4,93.48
2016,4,27,16,15,165.0,151.0,5.6,12.5,225.5,114.58,95.9
2016,4,27,16,30,330.0,171.0,5.5,12.0,320.0,120.54,101.67
2016,4,27,16,45,475.5,132.5,5.4,11.5,317.0,91.58,76.51
2016,4,27,17,0,621.0,94.0,5.3,11.0,314.0,67.71,55.51
2016,4,27,17,15,562.0,85.5,5.1,10.5,260.0,63.45,51.88
2016,4,27,17,30,503.0,77.0,4.9,10.0,206.0,59.02,47.93
2016,4,27,17,45,413.0,66.0,4.7,9.5,155.0,49.91,39.52
2016,4,27,18,0,323.0,55.0,4.5,9.0,104.0,42.25,32.15
2016,4,27,18,15,200.0,38.5,4.3,8.5,65.0,29.95,20.13
2016,4,27,18,30,77.0,22.0,4.1,8.0,26.0,17.86,0.0
2016,4,27,18,45,38.5,11.0,3.95,8.0,13.0,10.01,0.0
2016,4,27,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,15,41.0,8.0,2.8,8.0,10.0,29.65,0.0
2016,4,28,5,30,82.0,16.0,2.8,8.0,20.0,87.67,0.0
2016,4,28,5,45,212.0,31.0,2.85,8.0,57.5,210.14,165.75
2016,4,28,6,0,342.0,46.0,2.9,8.0,95.0,325.95,274.33
2016,4,28,6,15,427.5,56.5,2.95,8.0,143.5,414.41,353.42
2016,4,28,6,30,513.0,67.0,3.0,8.0,192.0,508.37,433.55
2016,4,28,6,45,288.0,100.5,3.05,8.5,174.0,366.93,314.3
2016,4,28,7,0,63.0,134.0,3.1,9.0,156.0,200.38,168.6
2016,4,28,7,15,148.0,157.0,3.1,9.5,219.5,314.61,266.24
2016,4,28,7,30,233.0,180.0,3.1,10.0,283.0,435.14,364.55
2016,4,28,7,45,497.5,143.5,3.15,10.5,398.0,650.47,538.12
2016,4,28,8,0,762.0,107.0,3.2,11.0,513.0,868.86,697.82
2016,4,28,8,15,784.0,111.0,3.25,11.5,563.0,899.96,715.23
2016,4,28,8,30,806.0,115.0,3.3,12.0,613.0,934.46,736.49
2016,4,28,8,45,825.0,117.0,3.35,12.5,659.5,961.08,751.97
2016,4,28,9,0,844.0,119.0,3.4,13.0,706.0,984.78,765.42
2016,4,28,9,15,857.0,121.5,3.45,13.5,747.0,1000.06,773.04
2016,4,28,9,30,870.0,124.0,3.5,14.0,788.0,1012.0,778.53
2016,4,28,9,45,896.0,116.5,3.6,15.0,826.5,1011.97,774.87
2016,4,28,10,0,922.0,109.0,3.7,16.0,865.0,1019.24,776.46
2016,4,28,10,15,929.0,110.0,3.8,16.5,893.5,1013.63,770.78
2016,4,28,10,30,936.0,111.0,3.9,17.0,922.0,1004.48,762.92
2016,4,28,10,45,942.0,111.0,4.0,18.0,943.0,989.85,750.05
2016,4,28,11,0,948.0,111.0,4.1,19.0,964.0,971.78,735.01
2016,4,28,11,15,951.0,111.5,4.2,19.0,977.0,948.16,719.06
2016,4,28,11,30,954.0,112.0,4.3,19.0,990.0,921.36,700.94
2016,4,28,11,45,953.5,113.0,4.4,19.5,994.0,889.1,677.75
2016,4,28,12,0,953.0,114.0,4.5,20.0,998.0,854.13,652.82
2016,4,28,12,15,953.0,113.5,4.6,20.0,995.0,815.69,626.56
2016,4,28,12,30,953.0,113.0,4.7,20.0,992.0,774.91,598.02
2016,4,28,12,45,949.0,113.5,4.8,20.5,980.0,730.11,563.22
2016,4,28,13,0,945.0,114.0,4.9,21.0,968.0,683.61,526.46
2016,4,28,13,15,941.5,113.5,4.95,21.0,949.0,635.07,488.18
2016,4,28,13,30,938.0,113.0,5.0,21.0,930.0,585.19,447.84
2016,4,28,13,45,931.5,112.0,5.1,21.0,902.5,532.34,404.26
2016,4,28,14,0,925.0,111.0,5.2,21.0,875.0,478.86,358.93
2016,4,28,14,15,917.0,109.0,5.2,20.5,841.5,423.64,311.61
2016,4,28,14,30,909.0,107.0,5.2,20.0,808.0,368.39,263.18
2016,4,28,14,45,897.5,105.0,5.2,20.0,768.0,312.4,213.39
2016,4,28,15,0,886.0,103.0,5.2,20.0,728.0,257.16,165.07
2016,4,28,15,15,871.5,100.5,5.1,19.5,682.5,202.1,120.17
2016,4,28,15,30,857.0,98.0,5.0,19.0,637.0,139.35,75.34
2016,4,28,15,45,837.0,95.0,4.95,19.0,586.5,86.69,50.82
2016,4,28,16,0,817.0,92.0,4.9,19.0,536.0,64.48,50.22
2016,4,28,16,15,791.0,88.0,4.8,18.5,483.5,63.35,49.54
2016,4,28,16,30,765.0,84.0,4.7,18.0,431.0,62.13,48.77
2016,4,28,16,45,726.5,79.5,4.6,17.5,376.0,60.35,47.5
2016,4,28,17,0,688.0,75.0,4.5,17.0,321.0,53.28,41.52
2016,4,28,17,15,635.5,69.0,4.25,16.0,267.0,50.37,39.19
2016,4,28,17,30,583.0,63.0,4.0,15.0,213.0,47.37,36.65
2016,4,28,17,45,496.5,55.0,3.8,14.0,161.5,42.47,32.23
2016,4,28,18,0,410.0,47.0,3.6,13.0,110.0,37.47,27.46
2016,4,28,18,15,281.0,34.0,3.45,12.5,69.5,27.59,17.89
2016,4,28,18,30,152.0,21.0,3.3,12.0,29.0,16.55,0.99
2016,4,28,18,45,76.0,10.5,3.2,11.5,14.5,9.55,0.0
2016,4,28,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.2,8.0,5.5,5.0,0.0
2016,4,29,5,30,0.0,11.0,2.2,8.0,11.0,9.67,0.0
2016,4,29,5,45,11.0,31.0,2.25,8.5,32.5,43.2,29.8
2016,4,29,6,0,22.0,51.0,2.3,9.0,54.0,75.19,59.13
2016,4,29,6,15,39.0,73.5,2.2,9.5,82.0,114.38,94.06
2016,4,29,6,30,56.0,96.0,2.1,10.0,110.0,153.34,128.2
2016,4,29,6,45,75.0,117.0,2.05,10.5,140.5,191.92,161.29
2016,4,29,7,0,94.0,138.0,2.0,11.0,171.0,246.24,206.41
2016,4,29,7,15,134.5,162.0,2.0,11.5,217.5,309.59,258.36
2016,4,29,7,30,175.0,186.0,2.0,12.0,264.0,374.29,309.83
2016,4,29,7,45,178.0,211.0,2.05,12.5,298.5,407.09,333.72
2016,4,29,8,0,181.0,236.0,2.1,13.0,333.0,438.88,356.51
2016,4,29,8,15,477.0,185.5,2.15,13.5,474.0,695.03,556.13
2016,4,29,8,30,773.0,135.0,2.2,14.0,615.0,933.42,723.0
2016,4,29,8,45,794.5,136.5,2.25,14.5,661.5,954.49,732.04
2016,4,29,9,0,816.0,138.0,2.3,15.0,708.0,979.86,746.39
2016,4,29,9,15,828.5,141.0,2.4,15.5,748.0,994.94,754.28
2016,4,29,9,30,841.0,144.0,2.5,16.0,788.0,1006.72,760.16
2016,4,29,9,45,862.0,139.5,2.7,16.5,824.5,1015.29,765.03
2016,4,29,10,0,883.0,135.0,2.9,17.0,861.0,1009.68,760.45
2016,4,29,10,15,889.0,136.5,3.0,17.5,888.5,1003.49,754.79
2016,4,29,10,30,895.0,138.0,3.1,18.0,916.0,993.89,746.96
2016,4,29,10,45,899.0,139.0,3.25,18.5,935.5,978.55,735.79
2016,4,29,11,0,903.0,140.0,3.4,19.0,955.0,959.95,722.48
2016,4,29,11,15,905.0,141.0,3.45,19.0,967.0,936.4,706.52
2016,4,29,11,30,907.0,142.0,3.5,19.0,979.0,909.86,688.56
2016,4,29,11,45,910.5,140.0,3.55,19.5,983.5,879.08,666.38
2016,4,29,12,0,914.0,138.0,3.6,20.0,988.0,845.59,642.36
2016,4,29,12,15,913.0,137.5,3.75,20.0,984.0,807.44,616.68
2016,4,29,12,30,912.0,137.0,3.9,20.0,980.0,767.15,588.15
2016,4,29,12,45,910.0,136.0,4.05,20.5,968.5,723.83,554.97
2016,4,29,13,0,908.0,135.0,4.2,21.0,957.0,678.78,519.83
2016,4,29,13,15,903.5,134.0,4.35,20.5,937.5,630.75,483.57
2016,4,29,13,30,899.0,133.0,4.5,20.0,918.0,581.56,445.38
2016,4,29,13,45,890.0,133.0,4.65,20.0,890.5,530.02,403.24
2016,4,29,14,0,881.0,133.0,4.8,20.0,863.0,478.13,359.56
2016,4,29,14,15,872.0,131.0,4.85,19.5,829.5,424.66,313.99
2016,4,29,14,30,863.0,129.0,4.9,19.0,796.0,365.17,262.74
2016,4,29,14,45,853.0,125.5,4.95,19.0,756.5,310.05,213.88
2016,4,29,15,0,843.0,122.0,5.0,19.0,717.0,255.73,166.34
2016,4,29,15,15,828.0,118.5,5.0,18.5,672.0,201.65,122.09
2016,4,29,15,30,813.0,115.0,5.0,18.0,627.0,149.31,85.07
2016,4,29,15,45,796.5,109.5,5.0,17.5,578.5,97.41,59.67
2016,4,29,16,0,780.0,104.0,5.0,17.0,530.0,72.7,57.74
2016,4,29,16,15,753.0,99.5,4.9,16.5,478.0,64.64,51.06
2016,4,29,16,30,726.0,95.0,4.8,16.0,426.0,63.65,50.5
2016,4,29,16,45,681.5,91.0,4.7,15.5,371.0,62.83,50.06
2016,4,29,17,0,637.0,87.0,4.6,15.0,316.0,62.01,49.59
2016,4,29,17,15,583.0,79.5,4.35,14.0,262.5,58.34,46.62
2016,4,29,17,30,529.0,72.0,4.1,13.0,209.0,54.53,43.36
2016,4,29,17,45,436.0,63.0,3.95,12.5,158.5,49.12,38.38
2016,4,29,18,0,343.0,54.0,3.8,12.0,108.0,41.43,31.11
2016,4,29,18,15,224.5,38.5,3.7,11.5,68.5,29.92,20.06
2016,4,29,18,30,106.0,23.0,3.6,11.0,29.0,18.08,3.12
2016,4,29,18,45,53.0,11.5,3.55,10.5,14.5,10.46,0.0
2016,4,29,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,5,15,69.0,9.0,2.6,8.5,12.5,46.08,0.0
2016,4,30,5,30,138.0,18.0,2.9,9.0,25.0,126.4,16.99
2016,4,30,5,45,278.5,30.5,3.2,9.5,65.5,254.78,204.37
2016,4,30,6,0,419.0,43.0,3.5,10.0,106.0,376.74,316.09
2016,4,30,6,15,502.0,52.0,3.65,10.5,156.5,464.47,393.16
2016,4,30,6,30,585.0,61.0,3.8,11.0,207.0,557.52,470.13
2016,4,30,6,45,635.0,68.5,4.0,12.0,261.5,626.8,524.03
2016,4,30,7,0,685.0,76.0,4.2,13.0,316.0,697.58,576.83
2016,4,30,7,15,723.0,81.5,4.3,13.5,371.5,756.32,619.26
2016,4,30,7,30,761.0,87.0,4.4,14.0,427.0,809.72,656.5
2016,4,30,7,45,783.0,93.0,4.55,15.0,480.0,853.82,685.06
2016,4,30,8,0,805.0,99.0,4.7,16.0,533.0,895.99,711.68
2016,4,30,8,15,826.0,103.0,4.65,16.5,584.0,932.61,733.76
2016,4,30,8,30,847.0,107.0,4.6,17.0,635.0,966.73,753.74
2016,4,30,8,45,859.0,111.5,4.55,17.5,681.0,989.9,765.79
2016,4,30,9,0,871.0,116.0,4.5,18.0,727.0,1009.91,775.66
2016,4,30,9,15,883.0,118.5,4.5,18.5,768.0,1013.61,774.81
2016,4,30,9,30,895.0,121.0,4.5,19.0,809.0,1024.68,779.3
2016,4,30,9,45,911.5,119.0,4.5,19.5,845.5,1031.91,781.23
2016,4,30,10,0,928.0,117.0,4.5,20.0,882.0,1035.67,780.98
2016,4,30,10,15,933.5,118.5,4.5,20.0,910.0,1028.88,775.3
2016,4,30,10,30,939.0,120.0,4.5,20.0,938.0,1018.55,767.47
2016,4,30,10,45,942.0,121.5,4.5,20.5,958.0,1002.38,754.34
2016,4,30,11,0,945.0,123.0,4.5,21.0,978.0,982.82,739.11
2016,4,30,11,15,947.0,124.0,4.5,21.0,990.0,958.61,722.3
2016,4,30,11,30,949.0,125.0,4.5,21.0,1002.0,931.28,703.43
2016,4,30,11,45,949.5,125.0,4.5,21.5,1006.0,898.84,679.71
2016,4,30,12,0,950.0,125.0,4.5,22.0,1010.0,863.71,654.18
2016,4,30,12,15,949.0,124.5,4.45,22.0,1006.0,824.49,626.75
2016,4,30,12,30,948.0,124.0,4.4,22.0,1002.0,783.05,597.13
2016,4,30,12,45,947.0,122.0,4.4,22.0,990.5,738.3,563.65
2016,4,30,13,0,946.0,120.0,4.4,22.0,979.0,691.69,528.08
2016,4,30,13,15,941.5,119.0,4.4,22.0,958.5,642.16,489.48
2016,4,30,13,30,937.0,118.0,4.4,22.0,938.0,591.39,448.96
2016,4,30,13,45,934.0,115.0,4.4,22.5,911.5,538.78,405.17
2016,4,30,14,0,931.0,112.0,4.4,23.0,885.0,485.22,359.62
2016,4,30,14,15,922.5,110.0,4.35,23.0,850.5,429.61,312.12
2016,4,30,14,30,914.0,108.0,4.3,23.0,816.0,374.01,263.74
2016,4,30,14,45,906.5,104.0,4.3,23.0,776.0,317.47,214.27
2016,4,30,15,0,899.0,100.0,4.3,23.0,736.0,261.28,165.72
2016,4,30,15,15,884.0,97.5,4.2,22.5,690.0,205.57,120.7
2016,4,30,15,30,869.0,95.0,4.1,22.0,644.0,151.41,82.82
2016,4,30,15,45,852.5,90.5,4.1,22.0,594.5,87.99,48.85
2016,4,30,16,0,836.0,86.0,4.1,22.0,545.0,60.26,45.98
2016,4,30,16,15,811.0,82.5,3.95,21.5,491.5,59.31,45.46
2016,4,30,16,30,786.0,79.0,3.8,21.0,438.0,58.3,44.86
2016,4,30,16,45,752.5,74.0,3.65,21.0,383.5,55.98,43.02
2016,4,30,17,0,719.0,69.0,3.5,21.0,329.0,53.55,41.06
2016,4,30,17,15,669.5,63.0,3.1,20.0,274.5,50.08,38.29
2016,4,30,17,30,620.0,57.0,2.7,19.0,220.0,42.51,31.79
2016,4,30,17,45,543.5,49.5,2.35,18.0,168.5,37.81,27.64
2016,4,30,18,0,467.0,42.0,2.0,17.0,117.0,32.97,23.15
2016,4,30,18,15,341.5,31.0,1.9,16.0,75.0,24.76,15.38
2016,4,30,18,30,216.0,20.0,1.8,15.0,33.0,16.24,3.18
2016,4,30,18,45,108.0,10.0,1.7,14.5,16.5,9.1,0.0
2016,4,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,5,15,93.0,9.0,0.9,12.5,14.0,59.42,0.0
2016,5,1,5,30,186.0,18.0,0.9,13.0,28.0,159.42,45.38
2016,5,1,5,45,317.0,29.5,0.95,14.0,68.5,278.57,219.27
2016,5,1,6,0,448.0,41.0,1.0,15.0,109.0,394.8,320.46
2016,5,1,6,15,527.0,49.0,1.2,15.5,159.5,479.41,391.1
2016,5,1,6,30,606.0,57.0,1.4,16.0,210.0,569.06,461.75
2016,5,1,6,45,656.5,63.0,1.6,17.0,264.5,637.39,512.27
2016,5,1,7,0,707.0,69.0,1.8,18.0,319.0,702.48,558.27
2016,5,1,7,15,742.5,73.5,1.9,18.5,373.5,758.91,596.61
2016,5,1,7,30,778.0,78.0,2.0,19.0,428.0,814.81,633.46
2016,5,1,7,45,803.0,82.0,2.15,20.0,481.0,859.54,660.83
2016,5,1,8,0,828.0,86.0,2.3,21.0,534.0,902.52,686.47
2016,5,1,8,15,847.0,89.0,2.4,21.5,584.0,936.44,706.44
2016,5,1,8,30,866.0,92.0,2.5,22.0,634.0,957.92,717.99
2016,5,1,8,45,879.5,95.0,2.65,22.5,680.0,981.1,731.25
2016,5,1,9,0,893.0,98.0,2.8,23.0,726.0,1001.23,742.48
2016,5,1,9,15,903.5,100.0,2.9,23.5,766.5,1014.03,748.51
2016,5,1,9,30,914.0,102.0,3.0,24.0,807.0,1023.47,752.5
2016,5,1,9,45,920.0,105.5,3.1,24.5,841.0,1026.65,752.57
2016,5,1,10,0,926.0,109.0,3.2,25.0,875.0,1026.26,750.48
2016,5,1,10,15,932.0,110.0,3.3,25.0,902.5,1019.63,745.97
2016,5,1,10,30,938.0,111.0,3.4,25.0,930.0,1009.5,739.32
2016,5,1,10,45,939.5,113.5,3.55,25.0,949.5,993.17,729.06
2016,5,1,11,0,941.0,116.0,3.7,25.0,969.0,973.48,716.61
2016,5,1,11,15,943.5,117.0,3.75,25.0,981.5,949.99,701.03
2016,5,1,11,30,946.0,118.0,3.8,25.0,994.0,923.36,683.38
2016,5,1,11,45,944.0,119.5,3.9,25.0,997.5,890.49,661.76
2016,5,1,12,0,942.0,121.0,4.0,25.0,1001.0,855.04,638.27
2016,5,1,12,15,941.0,121.0,4.0,25.0,997.5,816.66,612.16
2016,5,1,12,30,940.0,121.0,4.0,25.0,994.0,776.06,583.98
2016,5,1,12,45,935.0,122.0,4.0,25.5,981.5,731.54,549.99
2016,5,1,13,0,930.0,123.0,4.0,26.0,969.0,685.43,514.32
2016,5,1,13,15,926.0,122.0,3.95,25.5,949.5,636.95,478.03
2016,5,1,13,30,922.0,121.0,3.9,25.0,930.0,587.22,439.75
2016,5,1,13,45,484.0,242.5,3.85,25.0,666.5,419.97,314.54
2016,5,1,14,0,46.0,364.0,3.8,25.0,403.0,314.67,236.91
2016,5,1,14,15,46.5,349.5,3.7,25.0,387.5,297.38,224.17
2016,5,1,14,30,47.0,335.0,3.6,25.0,372.0,280.22,211.23
2016,5,1,14,45,455.0,224.5,3.55,25.0,549.5,276.48,195.67
2016,5,1,15,0,863.0,114.0,3.5,25.0,727.0,257.4,162.76
2016,5,1,15,15,848.0,111.0,3.4,24.5,681.5,202.72,118.86
2016,5,1,15,30,833.0,108.0,3.3,24.0,636.0,149.75,81.79
2016,5,1,15,45,512.5,175.5,3.2,24.0,492.5,128.65,87.02
2016,5,1,16,0,192.0,243.0,3.1,24.0,349.0,169.38,136.5
2016,5,1,16,15,176.0,219.0,2.9,23.5,309.0,155.37,125.53
2016,5,1,16,30,160.0,195.0,2.7,23.0,269.0,140.79,114.05
2016,5,1,16,45,415.0,137.5,2.55,22.5,296.5,94.13,75.25
2016,5,1,17,0,670.0,80.0,2.4,22.0,324.0,56.63,43.5
2016,5,1,17,15,618.5,73.5,2.1,21.0,270.5,53.5,41.1
2016,5,1,17,30,567.0,67.0,1.8,20.0,217.0,50.26,38.43
2016,5,1,17,45,490.0,58.0,1.5,19.0,166.5,44.68,33.54
2016,5,1,18,0,413.0,49.0,1.2,18.0,116.0,38.91,28.23
2016,5,1,18,15,290.5,36.0,1.2,17.0,74.5,29.11,19.07
2016,5,1,18,30,168.0,23.0,1.2,16.0,33.0,18.1,5.13
2016,5,1,18,45,84.0,11.5,1.2,15.5,16.5,10.46,0.0
2016,5,1,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,52.5,10.5,0.2,11.5,13.5,38.57,0.0
2016,5,2,5,30,105.0,21.0,0.2,12.0,27.0,114.37,43.85
2016,5,2,5,45,215.0,37.0,0.2,12.5,65.0,221.31,174.73
2016,5,2,6,0,325.0,53.0,0.2,13.0,103.0,323.89,263.28
2016,5,2,6,15,404.0,64.5,0.25,13.5,151.5,406.23,331.34
2016,5,2,6,30,483.0,76.0,0.3,14.0,200.0,499.38,404.35
2016,5,2,6,45,538.0,84.5,0.35,14.5,252.0,571.0,456.84
2016,5,2,7,0,593.0,93.0,0.4,15.0,304.0,644.37,508.39
2016,5,2,7,15,632.0,100.0,0.5,16.0,357.0,703.4,547.42
2016,5,2,7,30,671.0,107.0,0.6,17.0,410.0,762.34,585.24
2016,5,2,7,45,702.0,111.5,0.75,18.0,462.5,810.35,615.34
2016,5,2,8,0,733.0,116.0,0.9,19.0,515.0,857.08,644.09
2016,5,2,8,15,755.0,120.5,1.0,20.0,564.0,893.62,664.75
2016,5,2,8,30,777.0,125.0,1.1,21.0,613.0,921.98,679.9
2016,5,2,8,45,796.5,127.0,1.25,22.0,658.5,948.77,694.8
2016,5,2,9,0,816.0,129.0,1.4,23.0,704.0,972.71,707.74
2016,5,2,9,15,828.5,132.0,1.45,23.5,744.0,987.82,714.88
2016,5,2,9,30,841.0,135.0,1.5,24.0,784.0,999.69,720.15
2016,5,2,9,45,860.5,131.0,1.55,24.5,820.5,1007.36,722.92
2016,5,2,10,0,880.0,127.0,1.6,25.0,857.0,1001.34,717.27
2016,5,2,10,15,886.5,129.0,1.65,25.0,884.5,996.35,713.96
2016,5,2,10,30,893.0,131.0,1.7,25.0,912.0,987.94,708.59
2016,5,2,10,45,896.5,132.5,1.75,25.5,931.5,972.83,697.74
2016,5,2,11,0,900.0,134.0,1.8,26.0,951.0,954.48,685.0
2016,5,2,11,15,902.5,135.0,1.85,26.0,963.5,931.62,670.78
2016,5,2,11,30,905.0,136.0,1.9,26.0,976.0,905.76,654.65
2016,5,2,11,45,902.5,138.0,1.95,26.5,979.5,873.81,633.26
2016,5,2,12,0,900.0,140.0,2.0,27.0,983.0,839.43,610.26
2016,5,2,12,15,899.0,140.0,2.0,27.0,979.0,802.28,586.1
2016,5,2,12,30,898.0,140.0,2.0,27.0,975.0,763.04,559.43
2016,5,2,12,45,889.5,143.0,2.0,27.0,961.5,719.24,528.34
2016,5,2,13,0,881.0,146.0,2.0,27.0,948.0,674.21,495.74
2016,5,2,13,15,876.5,144.5,2.0,27.0,928.5,627.06,460.95
2016,5,2,13,30,872.0,143.0,2.0,27.0,909.0,578.84,424.43
2016,5,2,13,45,861.5,143.5,2.05,27.0,881.5,525.44,383.41
2016,5,2,14,0,851.0,144.0,2.1,27.0,854.0,473.84,342.44
2016,5,2,14,15,605.0,243.5,2.15,26.5,738.5,403.41,290.53
2016,5,2,14,30,359.0,343.0,2.2,26.0,623.0,366.74,265.77
2016,5,2,14,45,211.5,329.5,2.3,26.0,492.5,303.14,221.29
2016,5,2,15,0,64.0,316.0,2.4,26.0,362.0,256.24,191.06
2016,5,2,15,15,52.0,287.5,2.45,25.5,323.0,227.49,170.52
2016,5,2,15,30,40.0,259.0,2.5,25.0,284.0,200.65,151.43
2016,5,2,15,45,37.5,239.0,2.6,25.0,261.5,181.18,137.61
2016,5,2,16,0,35.0,219.0,2.7,25.0,239.0,164.53,131.78
2016,5,2,16,15,346.5,165.0,2.7,24.0,327.0,106.48,84.57
2016,5,2,16,30,658.0,111.0,2.7,23.0,415.0,74.21,57.98
2016,5,2,16,45,490.5,121.0,2.75,22.5,332.0,83.36,66.16
2016,5,2,17,0,323.0,131.0,2.8,22.0,249.0,96.15,77.44
2016,5,2,17,15,280.5,116.5,2.6,21.0,207.5,86.62,69.69
2016,5,2,17,30,238.0,102.0,2.4,20.0,166.0,76.73,61.4
2016,5,2,17,45,197.0,82.0,2.25,19.5,127.0,62.75,49.15
2016,5,2,18,0,156.0,62.0,2.1,19.0,88.0,48.3,36.21
2016,5,2,18,15,96.5,42.5,1.95,18.0,56.5,33.71,22.91
2016,5,2,18,30,37.0,23.0,1.8,17.0,25.0,19.37,6.67
2016,5,2,18,45,18.5,11.5,1.65,16.5,12.5,10.46,0.0
2016,5,2,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,5,15,42.5,11.0,0.65,12.5,13.5,33.56,0.0
2016,5,3,5,30,85.0,22.0,0.7,13.0,27.0,93.46,42.68
2016,5,3,5,45,177.0,40.5,0.75,14.0,64.5,202.47,160.23
2016,5,3,6,0,269.0,59.0,0.8,15.0,102.0,294.52,240.03
2016,5,3,6,15,344.5,73.0,0.95,15.0,149.0,375.46,308.71
2016,5,3,6,30,420.0,87.0,1.1,15.0,196.0,461.85,379.29
2016,5,3,6,45,377.5,106.5,1.25,15.5,221.0,465.23,380.85
2016,5,3,7,0,335.0,126.0,1.4,16.0,246.0,464.09,378.45
2016,5,3,7,15,487.5,113.0,1.4,16.5,319.0,586.58,472.6
2016,5,3,7,30,640.0,100.0,1.4,17.0,392.0,726.73,571.51
2016,5,3,7,45,515.5,153.0,1.45,18.0,406.0,681.64,534.04
2016,5,3,8,0,391.0,206.0,1.5,19.0,420.0,616.82,481.37
2016,5,3,8,15,259.5,248.0,1.65,19.5,395.5,544.23,423.77
2016,5,3,8,30,128.0,290.0,1.8,20.0,371.0,446.64,346.7
2016,5,3,8,45,210.0,304.5,1.95,21.0,448.5,539.47,416.1
