Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,0,292.0,319.0,2.1,22.0,526.0,651.13,495.01
2016,5,3,9,15,391.0,303.0,2.25,22.5,596.5,726.29,548.26
2016,5,3,9,30,490.0,287.0,2.4,23.0,667.0,818.31,611.63
2016,5,3,9,45,410.5,335.5,2.6,24.0,663.0,782.77,581.86
2016,5,3,10,0,331.0,384.0,2.8,25.0,659.0,732.67,543.34
2016,5,3,10,15,274.0,411.5,2.85,25.5,644.5,695.46,514.63
2016,5,3,10,30,217.0,439.0,2.9,26.0,630.0,644.45,476.45
2016,5,3,10,45,311.0,417.0,3.0,26.5,697.0,710.97,524.06
2016,5,3,11,0,405.0,395.0,3.1,27.0,764.0,768.46,563.85
2016,5,3,11,15,416.5,398.0,3.05,27.0,781.5,762.26,558.61
2016,5,3,11,30,428.0,401.0,3.0,27.0,799.0,753.69,552.22
2016,5,3,11,45,454.0,402.5,3.0,27.0,826.5,753.44,551.94
2016,5,3,12,0,480.0,404.0,3.0,27.0,854.0,749.98,549.34
2016,5,3,12,15,367.5,436.0,2.9,26.5,780.0,664.73,488.83
2016,5,3,12,30,255.0,468.0,2.8,26.0,706.0,587.81,433.73
2016,5,3,12,45,278.0,455.5,2.75,26.0,712.0,573.07,423.62
2016,5,3,13,0,301.0,443.0,2.7,26.0,718.0,556.4,411.53
2016,5,3,13,15,360.5,407.5,2.65,25.5,730.0,541.15,401.34
2016,5,3,13,30,420.0,372.0,2.6,25.0,742.0,515.7,383.1
2016,5,3,13,45,419.0,360.5,2.55,25.0,720.0,478.17,354.37
2016,5,3,14,0,418.0,349.0,2.5,25.0,698.0,440.72,325.19
2016,5,3,14,15,368.0,352.5,2.5,24.5,651.5,402.97,296.58
2016,5,3,14,30,318.0,356.0,2.5,24.0,605.0,363.08,266.58
2016,5,3,14,45,361.0,324.0,2.5,23.5,593.0,329.65,238.98
2016,5,3,15,0,404.0,292.0,2.5,23.0,581.0,292.24,207.7
2016,5,3,15,15,461.5,250.5,2.55,22.5,561.0,237.2,162.61
2016,5,3,15,30,519.0,209.0,2.6,22.0,541.0,185.67,122.51
2016,5,3,15,45,415.0,218.5,2.7,21.5,470.5,153.97,109.12
2016,5,3,16,0,311.0,228.0,2.8,21.0,400.0,151.71,123.25
2016,5,3,16,15,468.5,176.0,2.8,20.5,407.0,114.6,92.66
2016,5,3,16,30,626.0,124.0,2.8,20.0,414.0,83.47,66.64
2016,5,3,16,45,411.0,135.0,2.85,19.5,316.5,92.17,74.54
2016,5,3,17,0,196.0,146.0,2.9,19.0,219.0,109.95,90.27
2016,5,3,17,15,164.5,127.5,2.8,18.0,182.0,97.0,79.55
2016,5,3,17,30,133.0,109.0,2.7,17.0,145.0,83.71,68.26
2016,5,3,17,45,110.0,86.5,2.6,16.5,111.5,67.6,54.02
2016,5,3,18,0,87.0,64.0,2.5,16.0,78.0,51.05,39.1
2016,5,3,18,15,46.5,43.0,2.3,15.5,50.5,35.05,24.4
2016,5,3,18,30,6.0,22.0,2.1,15.0,23.0,19.19,7.35
2016,5,3,18,45,3.0,11.0,1.9,15.0,11.5,10.01,0.0
2016,5,3,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,7.0,10.5,1.8,12.0,11.0,13.44,0.0
2016,5,4,5,30,14.0,21.0,1.9,12.0,22.0,31.71,12.79
2016,5,4,5,45,67.5,42.5,2.0,12.5,52.5,108.56,85.02
2016,5,4,6,0,121.0,64.0,2.1,13.0,83.0,174.02,143.31
2016,5,4,6,15,163.0,85.5,2.05,13.0,122.0,247.04,206.46
2016,5,4,6,30,205.0,107.0,2.0,13.0,161.0,309.62,259.58
2016,5,4,6,45,261.0,118.5,1.95,13.0,203.0,371.31,310.89
2016,5,4,7,0,317.0,130.0,1.9,13.0,245.0,436.84,363.58
2016,5,4,7,15,247.5,161.5,1.9,13.5,260.0,422.83,348.36
2016,5,4,7,30,178.0,193.0,1.9,14.0,275.0,385.47,315.26
2016,5,4,7,45,118.0,211.0,1.9,14.5,268.0,351.43,285.02
2016,5,4,8,0,58.0,229.0,1.9,15.0,261.0,296.54,238.32
2016,5,4,8,15,178.5,251.5,1.95,15.5,362.5,452.47,362.29
2016,5,4,8,30,299.0,274.0,2.0,16.0,464.0,612.0,481.58
2016,5,4,8,45,301.5,296.0,2.1,16.5,499.0,637.85,497.1
2016,5,4,9,0,304.0,318.0,2.2,17.0,534.0,661.97,512.32
2016,5,4,9,15,336.0,330.0,2.2,17.0,581.0,702.3,540.4
2016,5,4,9,30,368.0,342.0,2.2,17.0,628.0,741.12,566.94
2016,5,4,9,45,357.5,363.0,2.2,17.5,651.0,745.84,567.14
2016,5,4,10,0,347.0,384.0,2.2,18.0,674.0,748.52,566.32
2016,5,4,10,15,330.0,401.5,2.2,18.5,684.0,739.36,557.32
2016,5,4,10,30,313.0,419.0,2.2,19.0,694.0,728.63,547.47
2016,5,4,10,45,349.0,412.5,2.25,19.5,725.5,742.15,556.52
2016,5,4,11,0,385.0,406.0,2.3,20.0,757.0,753.14,563.54
2016,5,4,11,15,392.5,408.5,2.4,20.0,770.5,744.59,557.71
2016,5,4,11,30,400.0,411.0,2.5,20.0,784.0,734.13,550.67
2016,5,4,11,45,422.0,409.5,2.65,20.5,804.5,733.59,549.94
2016,5,4,12,0,444.0,408.0,2.8,21.0,825.0,725.45,543.8
2016,5,4,12,15,453.0,405.5,2.85,21.0,830.0,703.97,528.61
2016,5,4,12,30,462.0,403.0,2.9,21.0,835.0,680.84,512.12
2016,5,4,12,45,462.0,395.0,3.0,21.5,822.5,645.76,486.11
2016,5,4,13,0,462.0,387.0,3.1,22.0,810.0,610.18,459.4
2016,5,4,13,15,445.5,378.5,3.15,22.0,779.5,564.26,425.42
2016,5,4,13,30,429.0,370.0,3.2,22.0,749.0,519.63,391.85
2016,5,4,13,45,451.0,350.5,3.25,22.0,738.0,486.93,366.41
2016,5,4,14,0,473.0,331.0,3.3,22.0,727.0,452.12,338.49
2016,5,4,14,15,493.5,308.0,3.35,21.5,707.0,412.12,306.41
2016,5,4,14,30,514.0,285.0,3.4,21.0,687.0,370.23,271.84
2016,5,4,14,45,503.0,270.5,3.45,21.0,647.5,323.84,233.47
2016,5,4,15,0,492.0,256.0,3.5,21.0,608.0,278.86,196.44
2016,5,4,15,15,418.0,262.0,3.5,20.5,548.5,238.98,167.55
2016,5,4,15,30,344.0,268.0,3.5,20.0,489.0,216.18,154.67
2016,5,4,15,45,318.0,250.5,3.5,20.0,442.0,179.87,132.47
2016,5,4,16,0,292.0,233.0,3.5,20.0,395.0,154.32,125.97
2016,5,4,16,15,274.5,211.5,3.45,19.5,352.5,143.09,117.21
2016,5,4,16,30,257.0,190.0,3.4,19.0,310.0,131.24,107.8
2016,5,4,16,45,250.5,166.5,3.4,18.5,271.5,117.63,96.73
2016,5,4,17,0,244.0,143.0,3.4,18.0,233.0,103.32,84.87
2016,5,4,17,15,207.0,126.5,3.25,17.0,194.5,92.74,76.16
2016,5,4,17,30,170.0,110.0,3.1,16.0,156.0,84.61,69.34
2016,5,4,17,45,139.0,88.0,3.0,15.5,120.0,68.76,55.29
2016,5,4,18,0,108.0,66.0,2.9,15.0,84.0,52.53,40.6
2016,5,4,18,15,63.0,45.0,2.75,14.5,54.5,36.56,25.86
2016,5,4,18,30,18.0,24.0,2.6,14.0,25.0,20.69,9.02
2016,5,4,18,45,9.0,12.0,2.5,14.0,12.5,10.91,0.0
2016,5,4,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,15,19.5,11.5,0.9,11.0,12.5,21.33,0.0
2016,5,5,5,30,39.0,23.0,1.0,11.0,25.0,58.45,31.55
2016,5,5,5,45,101.5,42.5,1.15,11.5,57.0,141.89,113.33
2016,5,5,6,0,164.0,62.0,1.3,12.0,89.0,212.33,176.01
2016,5,5,6,15,205.5,82.0,1.35,12.0,128.0,272.21,228.21
2016,5,5,6,30,247.0,102.0,1.4,12.0,167.0,334.31,280.65
2016,5,5,6,45,294.0,115.0,1.45,12.5,209.5,392.95,328.3
2016,5,5,7,0,341.0,128.0,1.5,13.0,252.0,472.24,390.03
2016,5,5,7,15,375.5,144.0,1.55,13.5,300.5,529.55,432.61
2016,5,5,7,30,410.0,160.0,1.6,14.0,349.0,587.33,474.42
2016,5,5,7,45,297.5,202.0,1.65,14.5,347.5,523.1,420.49
2016,5,5,8,0,185.0,244.0,1.7,15.0,346.0,452.09,361.7
2016,5,5,8,15,179.0,268.5,1.75,15.5,374.5,473.56,376.3
2016,5,5,8,30,173.0,293.0,1.8,16.0,403.0,493.68,389.12
2016,5,5,8,45,114.0,301.5,1.9,16.5,376.0,441.78,346.66
2016,5,5,9,0,55.0,310.0,2.0,17.0,349.0,370.6,289.79
2016,5,5,9,15,61.5,332.5,2.0,17.0,379.0,397.61,310.06
2016,5,5,9,30,68.0,355.0,2.0,17.0,409.0,423.97,329.16
2016,5,5,9,45,126.5,385.0,2.05,17.5,489.5,525.52,404.6
2016,5,5,10,0,185.0,415.0,2.1,18.0,570.0,607.52,463.34
2016,5,5,10,15,399.5,359.5,2.1,18.0,707.0,776.03,586.57
2016,5,5,10,30,614.0,304.0,2.1,18.0,844.0,912.19,682.0
2016,5,5,10,45,319.5,327.5,2.15,18.5,609.5,630.5,479.35
2016,5,5,11,0,25.0,351.0,2.2,19.0,375.0,351.97,268.34
2016,5,5,11,15,79.5,414.0,2.2,19.0,488.5,455.76,347.83
2016,5,5,11,30,134.0,477.0,2.2,19.0,602.0,561.02,424.19
2016,5,5,11,45,161.5,480.5,2.25,19.0,632.0,574.83,433.95
2016,5,5,12,0,189.0,484.0,2.3,19.0,662.0,586.13,442.42
2016,5,5,12,15,94.5,297.5,2.3,19.0,386.5,338.9,260.51
2016,5,5,12,30,0.0,111.0,2.3,19.0,111.0,98.7,73.6
2016,5,5,12,45,4.0,145.0,2.3,19.0,149.0,131.19,99.83
2016,5,5,13,0,8.0,179.0,2.3,19.0,187.0,162.9,124.86
2016,5,5,13,15,57.0,308.5,2.3,19.0,359.5,296.22,228.39
2016,5,5,13,30,106.0,438.0,2.3,19.0,532.0,417.26,318.54
2016,5,5,13,45,58.5,335.0,2.3,19.0,387.0,305.95,234.55
2016,5,5,14,0,11.0,232.0,2.3,19.0,242.0,205.11,157.75
2016,5,5,14,15,25.0,279.5,2.3,19.0,300.0,238.69,184.01
2016,5,5,14,30,39.0,327.0,2.3,19.0,358.0,272.89,210.03
2016,5,5,14,45,19.5,174.5,2.3,19.0,190.0,150.73,115.34
2016,5,5,15,0,0.0,22.0,2.3,19.0,22.0,19.46,10.36
2016,5,5,15,15,0.0,75.5,2.25,18.5,75.5,66.93,49.48
2016,5,5,15,30,0.0,129.0,2.2,18.0,129.0,112.29,86.68
2016,5,5,15,45,175.5,175.5,2.2,18.0,273.5,128.21,95.19
2016,5,5,16,0,351.0,222.0,2.2,18.0,418.0,148.52,121.91
2016,5,5,16,15,518.0,164.0,2.2,17.5,422.5,107.04,87.21
2016,5,5,16,30,685.0,106.0,2.2,17.0,427.0,70.42,56.08
2016,5,5,16,45,645.0,100.5,2.2,17.0,373.5,68.89,54.99
2016,5,5,17,0,605.0,95.0,2.2,17.0,320.0,67.27,53.76
2016,5,5,17,15,553.5,86.5,2.05,16.5,268.0,63.08,50.31
2016,5,5,17,30,502.0,78.0,1.9,16.0,216.0,58.67,46.53
2016,5,5,17,45,424.5,68.0,1.8,15.5,167.0,51.04,39.71
2016,5,5,18,0,347.0,58.0,1.7,15.0,118.0,44.23,33.37
2016,5,5,18,15,242.5,43.0,1.65,14.5,78.0,33.24,23.09
2016,5,5,18,30,138.0,28.0,1.6,14.0,38.0,21.93,10.45
2016,5,5,18,45,69.0,14.0,1.55,14.0,19.0,12.73,0.0
2016,5,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.5,1.75,10.0,10.5,9.55,0.0
2016,5,6,5,30,0.0,21.0,1.9,10.0,21.0,19.24,7.21
2016,5,6,5,45,30.5,41.5,2.05,10.5,46.5,69.94,53.51
2016,5,6,6,0,61.0,62.0,2.2,11.0,72.0,127.6,104.48
2016,5,6,6,15,81.5,84.5,2.2,11.5,103.5,171.29,142.85
2016,5,6,6,30,102.0,107.0,2.2,12.0,135.0,215.24,180.51
2016,5,6,6,45,124.0,127.5,2.2,12.5,168.5,258.01,216.18
2016,5,6,7,0,146.0,148.0,2.2,13.0,202.0,301.65,251.53
2016,5,6,7,15,180.0,170.5,2.2,13.5,247.5,359.11,297.3
2016,5,6,7,30,214.0,193.0,2.2,14.0,293.0,417.53,342.46
2016,5,6,7,45,211.5,218.0,2.2,14.5,326.0,446.13,362.23
2016,5,6,8,0,209.0,243.0,2.2,15.0,359.0,473.36,380.72
2016,5,6,8,15,301.5,248.5,2.2,15.5,432.0,585.34,465.28
2016,5,6,8,30,394.0,254.0,2.2,16.0,505.0,681.02,534.55
2016,5,6,8,45,289.5,296.5,2.2,16.5,488.5,626.9,488.69
2016,5,6,9,0,185.0,339.0,2.2,17.0,472.0,550.21,427.57
2016,5,6,9,15,137.0,353.5,2.2,17.5,454.5,513.66,397.78
2016,5,6,9,30,89.0,368.0,2.2,18.0,437.0,458.93,354.41
2016,5,6,9,45,202.0,380.0,2.2,18.5,546.5,594.6,455.88
2016,5,6,10,0,315.0,392.0,2.2,19.0,656.0,726.09,548.85
2016,5,6,10,15,252.0,418.5,2.25,19.0,634.5,681.9,514.33
2016,5,6,10,30,189.0,445.0,2.3,19.0,613.0,624.23,471.67
2016,5,6,10,45,130.5,441.5,2.35,19.0,559.0,555.82,421.23
2016,5,6,11,0,72.0,438.0,2.4,19.0,505.0,478.91,363.95
2016,5,6,11,15,80.5,450.0,2.45,18.5,525.0,490.92,373.87
2016,5,6,11,30,89.0,462.0,2.5,18.0,545.0,501.73,382.44
2016,5,6,11,45,128.0,473.5,2.55,18.0,594.0,541.02,411.81
2016,5,6,12,0,167.0,485.0,2.6,18.0,643.0,569.78,433.11
2016,5,6,12,15,150.5,481.5,2.65,17.5,623.5,540.08,411.77
2016,5,6,12,30,134.0,478.0,2.7,17.0,604.0,511.41,391.34
2016,5,6,12,45,95.5,450.5,2.75,17.0,539.5,451.76,346.85
2016,5,6,13,0,57.0,423.0,2.8,17.0,475.0,395.6,304.65
2016,5,6,13,15,36.0,350.0,2.75,16.5,383.0,317.66,246.19
2016,5,6,13,30,15.0,277.0,2.7,16.0,291.0,247.8,192.87
2016,5,6,13,45,12.0,242.5,2.7,16.0,253.5,215.84,168.19
2016,5,6,14,0,9.0,208.0,2.7,16.0,216.0,184.43,143.63
2016,5,6,14,15,11.5,231.0,2.65,16.0,241.0,202.95,158.46
2016,5,6,14,30,14.0,254.0,2.6,16.0,266.0,220.28,172.19
2016,5,6,14,45,7.0,161.5,2.55,16.0,167.5,142.21,110.4
2016,5,6,15,0,0.0,69.0,2.5,16.0,69.0,61.18,45.02
2016,5,6,15,15,0.0,110.0,2.45,15.5,110.0,96.92,74.73
2016,5,6,15,30,0.0,151.0,2.4,15.0,151.0,129.94,102.09
2016,5,6,15,45,0.0,100.0,2.35,15.0,100.0,88.23,68.05
2016,5,6,16,0,0.0,49.0,2.3,15.0,49.0,43.31,32.46
2016,5,6,16,15,0.0,93.0,2.2,15.0,93.0,81.98,66.46
2016,5,6,16,30,0.0,137.0,2.1,15.0,137.0,115.64,95.92
2016,5,6,16,45,11.5,137.0,2.05,15.0,141.5,114.49,95.2
2016,5,6,17,0,23.0,137.0,2.0,15.0,146.0,112.89,94.11
2016,5,6,17,15,15.5,116.5,1.85,14.5,122.0,96.61,80.23
2016,5,6,17,30,8.0,96.0,1.7,14.0,98.0,80.2,65.95
2016,5,6,17,45,4.0,75.0,1.55,14.0,76.0,63.31,50.83
2016,5,6,18,0,0.0,54.0,1.4,14.0,54.0,46.26,35.33
2016,5,6,18,15,0.0,35.5,1.2,13.5,35.5,30.91,21.24
2016,5,6,18,30,0.0,17.0,1.0,13.0,17.0,14.97,5.7
2016,5,6,18,45,0.0,8.5,0.8,12.5,8.5,7.73,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.4,9.0,5.0,4.55,0.0
2016,5,7,5,30,0.0,10.0,1.4,9.0,10.0,8.78,0.51
2016,5,7,5,45,0.0,22.0,1.45,9.5,22.0,19.37,10.7
2016,5,7,6,0,0.0,34.0,1.5,10.0,34.0,29.97,20.2
2016,5,7,6,15,0.0,48.0,1.5,10.0,48.0,42.38,31.21
2016,5,7,6,30,0.0,62.0,1.5,10.0,62.0,55.64,42.83
2016,5,7,6,45,0.0,77.0,1.5,10.5,77.0,70.04,55.15
2016,5,7,7,0,0.0,92.0,1.5,11.0,92.0,84.33,67.1
2016,5,7,7,15,7.5,128.0,1.5,11.5,131.5,127.7,103.68
2016,5,7,7,30,15.0,164.0,1.5,12.0,171.0,171.57,139.73
2016,5,7,7,45,7.5,158.5,1.55,12.5,162.0,156.15,125.85
2016,5,7,8,0,0.0,153.0,1.6,13.0,153.0,141.7,113.02
2016,5,7,8,15,59.0,223.0,1.6,13.5,261.0,285.95,231.12
2016,5,7,8,30,118.0,293.0,1.6,14.0,369.0,440.0,350.03
2016,5,7,8,45,98.0,309.0,1.6,14.5,375.5,416.24,328.71
2016,5,7,9,0,78.0,325.0,1.6,15.0,382.0,410.08,321.91
2016,5,7,9,15,139.5,352.5,1.6,15.5,460.0,514.97,400.5
2016,5,7,9,30,201.0,380.0,1.6,16.0,538.0,600.47,461.74
2016,5,7,9,45,263.5,384.5,1.65,16.5,600.5,676.76,515.24
2016,5,7,10,0,326.0,389.0,1.7,17.0,663.0,733.9,554.48
2016,5,7,10,15,385.5,377.5,1.7,17.0,711.0,769.0,578.97
2016,5,7,10,30,445.0,366.0,1.7,17.0,759.0,813.18,609.26
2016,5,7,10,45,407.0,391.0,1.7,17.5,757.0,785.43,586.85
2016,5,7,11,0,369.0,416.0,1.7,18.0,755.0,749.22,559.64
2016,5,7,11,15,299.0,446.0,1.65,18.0,722.5,698.11,521.88
2016,5,7,11,30,229.0,476.0,1.6,18.0,690.0,641.92,480.6
2016,5,7,11,45,227.0,478.5,1.55,18.5,691.5,627.56,469.39
2016,5,7,12,0,225.0,481.0,1.5,19.0,693.0,612.49,457.35
2016,5,7,12,15,200.0,481.5,1.5,19.0,669.5,577.7,432.22
2016,5,7,12,30,175.0,482.0,1.5,19.0,646.0,544.28,408.09
2016,5,7,12,45,101.0,421.0,1.5,19.5,515.5,431.23,325.39
2016,5,7,13,0,27.0,360.0,1.5,20.0,385.0,325.52,246.69
2016,5,7,13,15,18.0,278.0,1.55,20.0,294.5,252.37,192.4
2016,5,7,13,30,9.0,196.0,1.6,20.0,204.0,176.46,134.5
2016,5,7,13,45,114.5,306.0,1.7,20.0,402.5,305.74,233.89
2016,5,7,14,0,220.0,416.0,1.8,20.0,601.0,420.55,317.36
2016,5,7,14,15,113.5,306.0,1.9,20.0,401.5,285.02,216.37
2016,5,7,14,30,7.0,196.0,2.0,20.0,202.0,171.52,131.28
2016,5,7,14,45,191.5,250.0,2.1,20.0,389.0,236.41,176.67
2016,5,7,15,0,376.0,304.0,2.2,20.0,576.0,297.56,215.55
2016,5,7,15,15,295.5,299.5,2.2,19.5,505.0,254.98,185.17
2016,5,7,15,30,215.0,295.0,2.2,19.0,434.0,231.91,172.0
2016,5,7,15,45,209.5,271.5,2.25,19.0,398.5,199.87,150.5
2016,5,7,16,0,204.0,248.0,2.3,19.0,363.0,172.36,141.21
2016,5,7,16,15,195.5,226.5,2.25,18.5,328.0,159.91,131.57
2016,5,7,16,30,187.0,205.0,2.2,18.0,293.0,146.95,121.34
2016,5,7,16,45,156.0,179.0,2.2,17.5,247.0,130.74,108.17
2016,5,7,17,0,125.0,153.0,2.2,17.0,201.0,113.93,94.26
2016,5,7,17,15,109.5,131.5,2.05,16.5,168.5,99.42,82.05
2016,5,7,17,30,94.0,110.0,1.9,16.0,136.0,84.46,69.18
2016,5,7,17,45,77.5,87.5,1.8,16.0,106.0,68.44,54.93
2016,5,7,18,0,61.0,65.0,1.7,16.0,76.0,51.95,40.03
2016,5,7,18,15,32.5,45.0,1.55,15.5,51.0,37.66,26.89
2016,5,7,18,30,4.0,25.0,1.4,15.0,26.0,21.74,11.07
2016,5,7,18,45,2.0,12.5,1.25,14.5,13.0,11.37,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,15,83.5,13.0,0.45,10.0,19.0,58.77,0.0
2016,5,8,5,30,167.0,26.0,0.5,10.0,38.0,167.05,115.74
2016,5,8,5,45,279.0,38.5,0.6,10.5,78.5,264.0,215.18
2016,5,8,6,0,391.0,51.0,0.7,11.0,119.0,371.9,307.76
2016,5,8,6,15,463.0,60.0,0.7,12.0,167.5,451.62,372.84
2016,5,8,6,30,535.0,69.0,0.7,13.0,216.0,535.61,436.83
2016,5,8,6,45,589.0,75.0,0.75,14.0,268.5,604.83,486.59
2016,5,8,7,0,643.0,81.0,0.8,15.0,321.0,675.8,535.36
2016,5,8,7,15,678.5,86.5,0.8,15.5,373.5,731.24,571.4
2016,5,8,7,30,714.0,92.0,0.8,16.0,426.0,786.41,606.15
2016,5,8,7,45,741.0,96.0,0.85,17.0,477.5,826.2,629.03
2016,5,8,8,0,768.0,100.0,0.9,18.0,529.0,869.74,654.06
2016,5,8,8,15,788.0,103.5,1.0,18.5,577.5,904.08,674.58
2016,5,8,8,30,808.0,107.0,1.1,19.0,626.0,936.06,693.5
2016,5,8,8,45,823.5,110.0,1.2,19.5,670.5,960.4,707.38
2016,5,8,9,0,839.0,113.0,1.3,20.0,715.0,981.84,719.47
2016,5,8,9,15,850.5,115.0,1.4,20.5,754.5,984.45,719.55
2016,5,8,9,30,862.0,117.0,1.5,21.0,794.0,994.58,724.79
2016,5,8,9,45,873.5,117.5,1.6,21.5,828.5,999.84,726.88
2016,5,8,10,0,885.0,118.0,1.7,22.0,863.0,1001.78,727.0
2016,5,8,10,15,891.5,119.5,1.8,22.0,890.0,996.47,724.01
2016,5,8,10,30,898.0,121.0,1.9,22.0,917.0,987.78,718.99
2016,5,8,10,45,902.0,122.0,2.05,22.5,936.5,972.88,709.23
2016,5,8,11,0,906.0,123.0,2.2,23.0,956.0,954.75,697.37
2016,5,8,11,15,908.5,123.5,2.3,23.0,968.0,931.65,683.06
2016,5,8,11,30,911.0,124.0,2.4,23.0,980.0,905.6,666.75
2016,5,8,11,45,911.0,125.0,2.55,23.0,984.0,875.08,647.74
2016,5,8,12,0,911.0,126.0,2.7,23.0,988.0,842.02,626.79
2016,5,8,12,15,910.0,126.0,2.8,23.0,984.0,804.99,602.53
2016,5,8,12,30,909.0,126.0,2.9,23.0,980.0,765.86,576.34
2016,5,8,12,45,903.0,127.5,3.0,23.0,967.5,722.62,545.14
2016,5,8,13,0,897.0,129.0,3.1,23.0,955.0,677.98,512.16
2016,5,8,13,15,893.0,128.0,3.15,23.0,936.0,631.36,476.73
2016,5,8,13,30,889.0,127.0,3.2,23.0,917.0,583.58,439.47
2016,5,8,13,45,483.0,259.0,3.3,23.0,686.5,437.42,329.45
2016,5,8,14,0,77.0,391.0,3.4,23.0,456.0,349.11,263.9
2016,5,8,14,15,76.5,376.0,3.4,22.5,438.5,329.07,249.49
2016,5,8,14,30,76.0,361.0,3.4,22.0,421.0,309.25,234.87
2016,5,8,14,45,75.5,343.5,3.45,22.0,400.5,287.97,218.6
2016,5,8,15,0,75.0,326.0,3.5,22.0,380.0,266.94,202.51
2016,5,8,15,15,74.0,306.0,3.45,21.5,356.5,244.5,185.78
2016,5,8,15,30,73.0,286.0,3.4,21.0,333.0,222.43,169.61
2016,5,8,15,45,71.5,264.5,3.4,21.0,307.5,199.81,153.37
2016,5,8,16,0,70.0,243.0,3.4,21.0,282.0,178.94,145.84
2016,5,8,16,15,67.5,220.0,3.35,20.5,255.5,164.14,134.29
2016,5,8,16,30,65.0,197.0,3.3,20.0,229.0,148.92,122.22
2016,5,8,16,45,352.5,141.5,3.25,19.5,279.0,95.6,77.38
2016,5,8,17,0,640.0,86.0,3.2,19.0,329.0,60.22,47.15
2016,5,8,17,15,592.5,79.0,3.05,18.5,277.0,56.93,44.51
2016,5,8,17,30,545.0,72.0,2.9,18.0,225.0,53.48,41.6
2016,5,8,17,45,476.0,63.0,2.8,17.5,176.0,48.09,36.82
2016,5,8,18,0,407.0,54.0,2.7,17.0,127.0,42.49,31.65
2016,5,8,18,15,302.5,41.0,2.55,16.5,85.5,32.9,22.73
2016,5,8,18,30,198.0,28.0,2.4,16.0,44.0,21.92,11.44
2016,5,8,18,45,99.0,14.0,2.25,15.5,22.0,12.73,0.0
2016,5,8,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,113.0,13.0,1.2,10.5,21.5,75.52,0.0
2016,5,9,5,30,226.0,26.0,1.2,11.0,43.0,206.62,147.83
2016,5,9,5,45,338.0,37.0,1.3,11.5,85.0,304.61,248.92
2016,5,9,6,0,450.0,48.0,1.4,12.0,127.0,410.01,340.03
2016,5,9,6,15,225.0,57.0,1.3,12.5,96.5,265.02,222.06
2016,5,9,6,30,0.0,66.0,1.2,13.0,66.0,59.81,45.6
2016,5,9,6,45,0.0,81.5,1.2,13.5,81.5,74.71,58.44
2016,5,9,7,0,0.0,97.0,1.2,14.0,97.0,89.48,70.62
2016,5,9,7,15,7.0,130.5,1.2,14.5,134.0,129.76,104.07
2016,5,9,7,30,14.0,164.0,1.2,15.0,171.0,170.36,136.93
2016,5,9,7,45,18.0,185.0,1.3,16.0,194.5,194.32,155.31
2016,5,9,8,0,22.0,206.0,1.4,17.0,218.0,218.23,173.35
2016,5,9,8,15,163.0,242.5,1.45,17.5,346.5,426.54,338.48
2016,5,9,8,30,304.0,279.0,1.5,18.0,475.0,623.34,483.34
2016,5,9,8,45,584.5,192.0,1.6,19.0,601.5,825.47,627.83
2016,5,9,9,0,865.0,105.0,1.7,20.0,728.0,988.54,731.41
2016,5,9,9,15,876.0,107.0,1.75,20.5,767.5,1001.57,735.59
2016,5,9,9,30,887.0,109.0,1.8,21.0,807.0,1011.38,739.61
2016,5,9,9,45,898.5,108.5,1.9,22.0,841.5,1015.62,739.46
2016,5,9,10,0,910.0,108.0,2.0,23.0,876.0,1016.49,737.3
2016,5,9,10,15,916.0,109.5,2.1,23.0,903.0,1010.67,733.84
2016,5,9,10,30,922.0,111.0,2.2,23.0,930.0,1001.39,728.3
2016,5,9,10,45,927.5,111.0,2.3,23.5,950.0,986.71,717.96
2016,5,9,11,0,933.0,111.0,2.4,24.0,970.0,968.71,705.55
2016,5,9,11,15,935.5,111.5,2.45,24.0,982.0,945.25,690.52
2016,5,9,11,30,938.0,112.0,2.5,24.0,994.0,918.74,673.51
2016,5,9,11,45,940.0,112.0,2.65,24.5,999.0,888.45,653.47
2016,5,9,12,0,942.0,112.0,2.8,25.0,1004.0,855.44,631.46
2016,5,9,12,15,941.5,111.5,2.9,25.0,1000.5,817.53,606.83
2016,5,9,12,30,941.0,111.0,3.0,25.0,997.0,777.42,580.43
2016,5,9,12,45,937.0,112.0,3.15,25.0,985.0,734.11,550.0
2016,5,9,13,0,933.0,113.0,3.3,25.0,973.0,689.16,517.19
2016,5,9,13,15,929.5,112.0,3.4,25.0,954.0,641.45,481.31
2016,5,9,13,30,926.0,111.0,3.5,25.0,935.0,592.46,443.45
2016,5,9,13,45,920.5,110.0,3.65,25.0,909.0,541.4,403.02
2016,5,9,14,0,915.0,109.0,3.8,25.0,883.0,489.63,360.79
2016,5,9,14,15,908.0,107.0,3.85,24.5,850.0,436.04,316.48
2016,5,9,14,30,901.0,105.0,3.9,24.0,817.0,382.32,270.86
2016,5,9,14,45,890.0,103.5,4.0,24.0,778.0,327.93,223.63
2016,5,9,15,0,879.0,102.0,4.1,24.0,739.0,274.23,177.19
2016,5,9,15,15,866.0,99.5,4.1,23.5,695.0,220.41,132.78
2016,5,9,15,30,853.0,97.0,4.1,23.0,651.0,167.91,93.75
2016,5,9,15,45,834.5,94.5,4.1,22.5,602.5,107.08,56.93
2016,5,9,16,0,816.0,92.0,4.1,22.0,554.0,63.46,48.62
2016,5,9,16,15,793.0,88.0,4.05,21.5,502.5,62.36,47.99
2016,5,9,16,30,770.0,84.0,4.0,21.0,451.0,61.16,47.25
2016,5,9,16,45,737.5,79.5,3.95,20.5,397.5,59.41,46.01
2016,5,9,17,0,705.0,75.0,3.9,20.0,344.0,52.42,40.19
2016,5,9,17,15,660.0,69.5,3.75,19.0,291.0,49.89,38.26
2016,5,9,17,30,615.0,64.0,3.6,18.0,238.0,47.27,36.14
2016,5,9,17,45,546.5,56.5,3.45,17.5,187.5,42.81,32.18
2016,5,9,18,0,478.0,49.0,3.3,17.0,137.0,38.2,27.91
2016,5,9,18,15,369.0,38.5,3.1,16.0,93.0,30.67,20.9
2016,5,9,18,30,260.0,28.0,2.9,15.0,49.0,22.87,12.51
2016,5,9,18,45,130.0,14.0,2.75,14.5,24.5,12.73,0.0
2016,5,9,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,5,15,96.5,14.0,1.05,10.0,22.0,67.26,0.0
2016,5,10,5,30,193.0,28.0,1.1,10.0,44.0,188.72,138.12
2016,5,10,5,45,305.5,41.0,1.15,10.5,86.0,288.08,236.49
2016,5,10,6,0,418.0,54.0,1.2,11.0,128.0,395.12,328.65
2016,5,10,6,15,277.5,82.0,1.2,11.5,138.5,339.89,283.97
2016,5,10,6,30,137.0,110.0,1.2,12.0,149.0,245.41,204.96
2016,5,10,6,45,155.5,131.0,1.25,12.5,183.5,287.47,239.91
2016,5,10,7,0,174.0,152.0,1.3,13.0,218.0,329.99,273.5
2016,5,10,7,15,334.5,149.0,1.3,14.0,299.5,482.71,395.07
2016,5,10,7,30,495.0,146.0,1.3,15.0,381.0,648.51,518.03
2016,5,10,7,45,634.5,127.0,1.3,16.0,462.5,772.68,601.91
2016,5,10,8,0,774.0,108.0,1.3,17.0,544.0,886.31,674.36
2016,5,10,8,15,794.0,112.0,1.25,17.5,593.0,921.34,692.21
2016,5,10,8,30,814.0,116.0,1.2,18.0,642.0,953.94,709.08
2016,5,10,8,45,829.0,119.0,1.2,19.0,687.0,977.78,719.53
2016,5,10,9,0,844.0,122.0,1.2,20.0,732.0,998.66,728.11
2016,5,10,9,15,855.5,124.5,1.15,20.5,771.5,1012.36,732.63
2016,5,10,9,30,867.0,127.0,1.1,21.0,811.0,1011.73,728.31
2016,5,10,9,45,870.0,132.5,1.1,22.0,843.5,1013.62,725.48
2016,5,10,10,0,873.0,138.0,1.1,23.0,876.0,1012.07,720.63
2016,5,10,10,15,879.5,139.5,1.05,23.5,902.5,1006.49,713.95
2016,5,10,10,30,886.0,141.0,1.0,24.0,929.0,997.56,705.42
2016,5,10,10,45,891.5,141.5,1.0,24.5,949.0,983.4,694.81
2016,5,10,11,0,897.0,142.0,1.0,25.0,969.0,966.0,682.41
2016,5,10,11,15,899.5,142.5,1.0,25.0,981.0,942.75,667.84
2016,5,10,11,30,902.0,143.0,1.0,25.0,993.0,916.58,651.53
2016,5,10,11,45,902.0,143.5,1.0,25.5,996.5,885.56,630.94
2016,5,10,12,0,902.0,144.0,1.0,26.0,1000.0,852.06,608.83
2016,5,10,12,15,901.0,144.0,1.1,26.0,996.0,815.11,586.97
2016,5,10,12,30,900.0,144.0,1.2,26.0,992.0,776.12,562.78
2016,5,10,12,45,891.5,146.5,1.35,26.5,978.5,732.11,532.85
2016,5,10,13,0,883.0,149.0,1.5,27.0,965.0,686.94,501.16
2016,5,10,13,15,878.0,148.0,1.65,27.0,945.0,640.22,468.33
2016,5,10,13,30,873.0,147.0,1.8,27.0,925.0,592.49,433.51
2016,5,10,13,45,864.0,146.5,2.0,27.0,898.0,539.69,394.05
2016,5,10,14,0,855.0,146.0,2.2,27.0,871.0,488.25,354.01
2016,5,10,14,15,845.5,143.5,2.3,27.0,837.0,435.12,311.15
2016,5,10,14,30,836.0,141.0,2.4,27.0,803.0,382.34,267.44
2016,5,10,14,45,824.5,137.5,2.55,27.0,764.0,328.79,222.55
2016,5,10,15,0,813.0,134.0,2.7,27.0,725.0,276.22,178.43
2016,5,10,15,15,796.5,131.0,2.8,26.5,680.5,224.34,136.74
2016,5,10,15,30,780.0,128.0,2.9,26.0,636.0,174.38,100.25
2016,5,10,15,45,761.0,123.0,3.0,25.5,588.0,116.97,65.48
2016,5,10,16,0,742.0,118.0,3.1,25.0,540.0,72.93,55.93
2016,5,10,16,15,715.0,113.0,3.15,24.5,488.5,72.15,55.63
2016,5,10,16,30,688.0,108.0,3.2,24.0,437.0,71.25,55.19
2016,5,10,16,45,656.0,100.5,3.25,23.5,385.0,68.35,53.04
2016,5,10,17,0,624.0,93.0,3.3,23.0,333.0,65.21,50.65
2016,5,10,17,15,575.0,85.5,3.15,22.0,281.0,61.75,48.01
2016,5,10,17,30,526.0,78.0,3.0,21.0,229.0,58.12,45.1
2016,5,10,17,45,461.0,67.5,2.95,20.5,180.0,51.66,39.47
2016,5,10,18,0,396.0,57.0,2.9,20.0,131.0,44.9,33.35
2016,5,10,18,15,292.0,44.0,2.75,19.0,89.0,33.94,23.44
2016,5,10,18,30,188.0,31.0,2.6,18.0,47.0,24.22,13.61
2016,5,10,18,45,94.0,15.5,2.5,17.0,23.5,14.1,0.0
2016,5,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,105.5,14.5,0.8,11.5,23.0,72.94,0.0
2016,5,11,5,30,211.0,29.0,0.8,12.0,46.0,202.55,149.66
2016,5,11,5,45,320.5,41.0,0.8,12.5,89.0,298.37,242.67
2016,5,11,6,0,430.0,53.0,0.8,13.0,132.0,402.97,331.13
2016,5,11,6,15,501.0,62.0,0.7,13.5,182.0,483.77,395.82
2016,5,11,6,30,572.0,71.0,0.6,14.0,232.0,568.64,458.84
2016,5,11,6,45,621.0,77.5,0.5,15.0,285.0,635.88,504.13
2016,5,11,7,0,670.0,84.0,0.4,16.0,338.0,704.45,547.65
2016,5,11,7,15,704.5,89.0,0.45,17.0,391.5,759.2,581.67
2016,5,11,7,30,739.0,94.0,0.5,18.0,445.0,813.53,614.38
2016,5,11,7,45,761.0,99.5,0.55,19.0,496.5,850.96,634.92
2016,5,11,8,0,783.0,105.0,0.6,20.0,548.0,891.95,657.58
2016,5,11,8,15,802.5,109.0,0.7,20.5,596.5,926.64,677.98
2016,5,11,8,30,822.0,113.0,0.8,21.0,645.0,958.88,696.75
2016,5,11,8,45,832.0,118.0,0.9,22.0,689.0,980.22,707.22
2016,5,11,9,0,842.0,123.0,1.0,23.0,733.0,998.47,715.88
2016,5,11,9,15,853.5,126.0,1.05,23.5,772.5,1012.73,722.52
2016,5,11,9,30,865.0,129.0,1.1,24.0,812.0,1023.7,727.28
2016,5,11,9,45,879.5,127.0,1.15,24.5,847.0,1017.93,721.87
2016,5,11,10,0,894.0,125.0,1.2,25.0,882.0,1020.04,721.68
2016,5,11,10,15,900.0,126.5,1.15,25.5,909.0,1014.04,714.74
2016,5,11,10,30,906.0,128.0,1.1,26.0,936.0,1004.64,705.98
2016,5,11,10,45,908.5,130.0,1.05,26.5,955.0,989.05,693.64
2016,5,11,11,0,911.0,132.0,1.0,27.0,974.0,970.24,679.57
2016,5,11,11,15,913.5,132.5,1.0,27.0,985.5,946.9,665.09
2016,5,11,11,30,916.0,133.0,1.0,27.0,997.0,920.59,648.85
2016,5,11,11,45,919.5,131.0,1.0,27.5,1001.5,890.11,628.77
2016,5,11,12,0,923.0,129.0,1.0,28.0,1006.0,856.98,607.07
2016,5,11,12,15,922.0,128.5,1.05,28.0,1002.0,819.17,584.22
2016,5,11,12,30,921.0,128.0,1.1,28.0,998.0,779.27,559.69
2016,5,11,12,45,917.0,128.0,1.2,28.5,985.5,735.8,530.1
2016,5,11,13,0,913.0,128.0,1.3,29.0,973.0,690.79,498.62
2016,5,11,13,15,908.5,127.0,1.4,29.0,953.0,643.34,465.47
2016,5,11,13,30,904.0,126.0,1.5,29.0,933.0,594.75,430.33
2016,5,11,13,45,822.5,170.0,1.6,29.0,888.0,538.93,388.71
2016,5,11,14,0,741.0,214.0,1.7,29.0,843.0,486.8,349.14
2016,5,11,14,15,809.0,165.5,1.8,28.5,828.0,439.13,311.5
2016,5,11,14,30,877.0,117.0,1.9,28.0,813.0,386.12,267.63
2016,5,11,14,45,866.0,114.5,2.0,28.0,774.0,332.28,222.63
2016,5,11,15,0,855.0,112.0,2.1,28.0,735.0,279.17,178.16
2016,5,11,15,15,840.5,109.5,2.15,27.5,690.5,217.9,129.28
2016,5,11,15,30,826.0,107.0,2.2,27.0,646.0,166.22,91.35
2016,5,11,15,45,807.0,103.5,2.25,27.0,597.5,115.36,61.8
2016,5,11,16,0,788.0,100.0,2.3,27.0,549.0,68.6,51.83
2016,5,11,16,15,763.0,96.0,2.35,26.5,497.5,67.73,51.45
2016,5,11,16,30,738.0,92.0,2.4,26.0,446.0,66.78,50.96
2016,5,11,16,45,705.0,86.5,2.45,25.5,393.5,58.51,44.26
2016,5,11,17,0,672.0,81.0,2.5,25.0,341.0,56.41,42.73
2016,5,11,17,15,625.5,75.0,2.45,24.0,288.0,53.71,40.71
2016,5,11,17,30,579.0,69.0,2.4,23.0,235.0,50.89,38.5
2016,5,11,17,45,511.0,60.5,2.35,22.0,185.5,45.79,34.16
2016,5,11,18,0,443.0,52.0,2.3,21.0,136.0,40.49,29.44
2016,5,11,18,15,338.5,40.5,2.15,20.0,93.0,32.19,21.89
2016,5,11,18,30,234.0,29.0,2.0,19.0,50.0,23.55,13.21
2016,5,11,18,45,117.0,14.5,1.9,18.0,25.0,11.43,0.0
2016,5,11,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,92.0,15.0,1.1,11.5,23.0,65.87,0.0
2016,5,12,5,30,184.0,30.0,1.2,12.0,46.0,187.4,140.39
2016,5,12,5,45,279.0,44.5,1.35,12.5,87.0,273.61,223.93
2016,5,12,6,0,374.0,59.0,1.5,13.0,128.0,368.32,305.79
2016,5,12,6,15,235.5,86.0,1.5,13.5,134.0,299.17,249.51
2016,5,12,6,30,97.0,113.0,1.5,14.0,140.0,218.11,180.5
2016,5,12,6,45,113.5,134.0,1.55,15.0,172.5,257.06,212.34
2016,5,12,7,0,130.0,155.0,1.6,16.0,205.0,296.47,243.07
2016,5,12,7,15,173.5,177.0,1.55,16.5,254.0,361.23,293.94
2016,5,12,7,30,217.0,199.0,1.5,17.0,303.0,427.54,344.2
2016,5,12,7,45,479.5,158.5,1.45,18.0,420.5,658.9,519.23
2016,5,12,8,0,742.0,118.0,1.4,19.0,538.0,875.18,664.36
2016,5,12,8,15,762.5,122.0,1.35,20.0,586.5,909.79,679.53
2016,5,12,8,30,783.0,126.0,1.3,21.0,635.0,936.38,691.24
2016,5,12,8,45,799.5,129.5,1.3,22.0,679.5,961.92,702.92
2016,5,12,9,0,816.0,133.0,1.3,23.0,724.0,984.59,712.66
2016,5,12,9,15,828.0,135.5,1.3,23.5,763.5,998.61,718.31
2016,5,12,9,30,840.0,138.0,1.3,24.0,803.0,1009.43,722.13
2016,5,12,9,45,845.0,142.5,1.35,25.0,835.5,1012.14,720.5
2016,5,12,10,0,850.0,147.0,1.4,26.0,868.0,1011.47,716.98
2016,5,12,10,15,857.0,149.0,1.5,26.5,895.0,1006.7,713.27
2016,5,12,10,30,864.0,151.0,1.6,27.0,922.0,998.54,707.55
2016,5,12,10,45,868.5,152.5,1.7,27.5,941.5,973.61,691.42
2016,5,12,11,0,873.0,154.0,1.8,28.0,961.0,956.53,680.34
2016,5,12,11,15,876.0,154.5,1.9,28.5,973.0,934.12,665.79
2016,5,12,11,30,879.0,155.0,2.0,29.0,985.0,908.85,649.4
2016,5,12,11,45,881.0,154.5,2.15,29.5,990.0,879.17,630.57
2016,5,12,12,0,883.0,154.0,2.3,30.0,995.0,847.02,609.94
2016,5,12,12,15,882.5,154.0,2.35,30.0,991.5,811.05,587.06
2016,5,12,12,30,882.0,154.0,2.4,30.0,988.0,773.08,561.85
2016,5,12,12,45,889.0,147.0,2.5,30.5,979.0,732.91,533.29
2016,5,12,13,0,896.0,140.0,2.6,31.0,970.0,690.5,502.53
2016,5,12,13,15,892.0,139.0,2.6,31.0,951.0,644.02,468.58
2016,5,12,13,30,888.0,138.0,2.6,31.0,932.0,596.4,432.96
2016,5,12,13,45,884.0,135.0,2.65,31.0,906.5,546.34,394.79
2016,5,12,14,0,880.0,132.0,2.7,31.0,881.0,495.53,354.91
2016,5,12,14,15,872.0,130.0,2.75,30.5,848.0,443.3,313.52
2016,5,12,14,30,864.0,128.0,2.8,30.0,815.0,391.08,270.94
2016,5,12,14,45,854.0,124.5,2.85,30.0,776.0,330.56,221.03
2016,5,12,15,0,844.0,121.0,2.9,30.0,737.0,276.92,176.16
2016,5,12,15,15,829.5,118.0,2.95,29.5,693.0,223.82,133.54
2016,5,12,15,30,815.0,115.0,3.0,29.0,649.0,172.38,95.78
2016,5,12,15,45,796.0,111.5,3.05,28.5,600.5,122.13,66.51
2016,5,12,16,0,777.0,108.0,3.1,28.0,552.0,74.4,56.41
2016,5,12,16,15,752.0,103.5,3.15,27.0,500.5,65.91,49.82
2016,5,12,16,30,727.0,99.0,3.2,26.0,449.0,65.06,49.51
2016,5,12,16,45,691.5,93.5,3.25,25.5,396.0,63.3,48.31
2016,5,12,17,0,656.0,88.0,3.3,25.0,343.0,61.41,46.98
2016,5,12,17,15,608.5,81.0,3.25,24.0,290.0,58.16,44.53
2016,5,12,17,30,561.0,74.0,3.2,23.0,237.0,54.75,41.82
2016,5,12,17,45,488.5,65.5,3.15,22.0,187.0,49.81,37.64
2016,5,12,18,0,416.0,57.0,3.1,21.0,137.0,44.7,33.08
2016,5,12,18,15,314.5,44.5,3.0,20.0,94.0,34.31,23.72
2016,5,12,18,30,213.0,32.0,2.9,19.0,51.0,25.0,14.54
2016,5,12,18,45,106.5,16.0,2.85,18.0,25.5,12.61,0.0
2016,5,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,5,15,96.0,15.5,1.65,11.0,24.0,91.75,0.0
2016,5,13,5,30,192.0,31.0,1.8,11.0,48.0,193.72,147.65
2016,5,13,5,45,299.5,44.5,1.95,11.5,91.0,287.04,236.88
2016,5,13,6,0,407.0,58.0,2.1,12.0,134.0,393.2,328.7
2016,5,13,6,15,285.5,86.0,2.15,12.5,147.5,351.47,294.7
2016,5,13,6,30,164.0,114.0,2.2,13.0,161.0,271.56,227.56
2016,5,13,6,45,189.0,133.0,2.3,14.0,197.5,316.98,264.73
2016,5,13,7,0,214.0,152.0,2.4,15.0,234.0,379.87,313.91
2016,5,13,7,15,345.0,152.5,2.4,15.5,307.5,496.81,407.27
2016,5,13,7,30,476.0,153.0,2.4,16.0,381.0,640.93,516.27
2016,5,13,7,45,626.0,130.5,2.4,16.5,465.5,770.43,608.36
2016,5,13,8,0,776.0,108.0,2.4,17.0,550.0,890.06,688.73
2016,5,13,8,15,795.5,112.0,2.3,17.5,598.5,924.62,707.01
2016,5,13,8,30,815.0,116.0,2.2,18.0,647.0,956.75,724.05
2016,5,13,8,45,829.0,119.0,2.15,19.0,691.5,979.62,733.79
2016,5,13,9,0,843.0,122.0,2.1,20.0,736.0,999.52,741.54
