Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,15,854.5,124.5,2.05,20.5,775.5,1013.24,746.66
2016,5,13,9,30,866.0,127.0,2.0,21.0,815.0,1012.61,742.63
2016,5,13,9,45,887.0,122.0,1.95,22.0,851.5,1021.36,743.52
2016,5,13,10,0,908.0,117.0,1.9,23.0,888.0,1026.8,742.27
2016,5,13,10,15,914.0,118.5,1.95,23.5,914.5,1020.86,736.72
2016,5,13,10,30,920.0,120.0,2.0,24.0,941.0,1011.49,729.24
2016,5,13,10,45,924.0,120.5,2.1,24.5,961.0,995.84,718.5
2016,5,13,11,0,928.0,121.0,2.2,25.0,981.0,976.93,705.76
2016,5,13,11,15,930.5,121.5,2.35,25.0,992.5,953.48,691.97
2016,5,13,11,30,933.0,122.0,2.5,25.0,1004.0,927.03,676.07
2016,5,13,11,45,935.0,121.0,2.65,25.5,1008.5,895.95,655.64
2016,5,13,12,0,937.0,120.0,2.8,26.0,1013.0,862.24,633.31
2016,5,13,12,15,936.5,120.0,2.9,26.0,1009.5,825.0,609.29
2016,5,13,12,30,936.0,120.0,3.0,26.0,1006.0,785.57,583.53
2016,5,13,12,45,931.0,121.0,3.2,26.5,993.5,741.86,552.17
2016,5,13,13,0,926.0,122.0,3.4,27.0,981.0,696.63,518.65
2016,5,13,13,15,922.5,121.0,3.55,26.5,962.0,649.37,484.59
2016,5,13,13,30,919.0,120.0,3.7,26.0,943.0,600.87,448.42
2016,5,13,13,45,914.5,118.0,3.85,26.0,917.0,550.05,408.45
2016,5,13,14,0,910.0,116.0,4.0,26.0,891.0,498.45,366.66
2016,5,13,14,15,902.5,114.0,4.1,25.5,858.0,445.1,322.94
2016,5,13,14,30,895.0,112.0,4.2,25.0,825.0,391.69,277.94
2016,5,13,14,45,886.0,109.0,4.35,25.0,786.5,337.27,230.94
2016,5,13,15,0,877.0,106.0,4.5,25.0,748.0,283.36,184.42
2016,5,13,15,15,863.5,103.5,4.55,24.5,703.5,229.72,139.98
2016,5,13,15,30,850.0,101.0,4.6,24.0,659.0,168.37,93.23
2016,5,13,15,45,833.5,97.5,4.65,23.5,611.0,116.47,61.73
2016,5,13,16,0,817.0,94.0,4.7,23.0,563.0,66.77,51.19
2016,5,13,16,15,794.0,90.0,4.65,22.0,511.5,63.48,48.81
2016,5,13,16,30,771.0,86.0,4.6,21.0,460.0,62.33,48.22
2016,5,13,16,45,741.0,81.0,4.6,20.5,407.0,60.26,46.72
2016,5,13,17,0,711.0,76.0,4.6,20.0,354.0,58.07,45.08
2016,5,13,17,15,667.0,70.5,4.45,19.0,300.5,50.36,38.65
2016,5,13,17,30,623.0,65.0,4.3,18.0,247.0,47.75,36.56
2016,5,13,17,45,562.0,57.0,4.15,17.0,196.5,42.93,32.39
2016,5,13,18,0,501.0,49.0,4.0,16.0,146.0,37.9,27.84
2016,5,13,18,15,398.0,39.0,3.8,15.0,101.5,30.8,21.24
2016,5,13,18,30,295.0,29.0,3.6,14.0,57.0,23.45,13.79
2016,5,13,18,45,147.5,14.5,3.4,13.5,28.5,11.57,0.0
2016,5,13,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,5,15,129.5,15.0,1.8,9.0,27.0,113.77,0.0
2016,5,14,5,30,259.0,30.0,1.9,9.0,54.0,234.95,182.9
2016,5,14,5,45,365.5,41.0,2.05,9.5,97.5,329.22,273.93
2016,5,14,6,0,472.0,52.0,2.2,10.0,141.0,432.73,364.1
2016,5,14,6,15,538.0,59.5,2.25,10.5,191.0,509.58,428.19
2016,5,14,6,30,604.0,67.0,2.3,11.0,241.0,590.03,491.58
2016,5,14,6,45,652.0,72.0,2.4,12.0,294.0,655.49,539.8
2016,5,14,7,0,700.0,77.0,2.5,13.0,347.0,722.21,586.98
2016,5,14,7,15,731.5,81.5,2.6,14.0,400.0,769.88,618.35
2016,5,14,7,30,763.0,86.0,2.7,15.0,453.0,821.95,652.09
2016,5,14,7,45,788.0,89.0,2.8,16.0,504.5,865.01,678.47
2016,5,14,8,0,813.0,92.0,2.9,17.0,556.0,906.36,703.15
2016,5,14,8,15,830.5,95.0,2.9,17.5,604.0,938.45,721.57
2016,5,14,8,30,848.0,98.0,2.9,18.0,652.0,957.81,731.14
2016,5,14,8,45,863.5,99.5,2.95,18.5,696.5,980.86,743.77
2016,5,14,9,0,879.0,101.0,3.0,19.0,741.0,1001.04,754.43
2016,5,14,9,15,889.0,103.0,2.95,19.5,780.0,1013.24,758.92
2016,5,14,9,30,899.0,105.0,2.9,20.0,819.0,1022.18,761.4
2016,5,14,9,45,894.5,114.0,2.9,21.0,849.5,1020.89,756.28
2016,5,14,10,0,890.0,123.0,2.9,22.0,880.0,1015.95,749.04
2016,5,14,10,15,896.0,124.0,2.9,22.0,906.0,1009.6,743.97
2016,5,14,10,30,902.0,125.0,2.9,22.0,932.0,999.9,736.86
2016,5,14,10,45,719.0,247.5,2.95,22.5,900.0,945.09,699.08
2016,5,14,11,0,536.0,370.0,3.0,23.0,868.0,869.61,641.72
2016,5,14,11,15,574.5,354.5,3.1,23.0,894.0,868.01,642.23
2016,5,14,11,30,613.0,339.0,3.2,23.0,920.0,862.77,639.59
2016,5,14,11,45,643.0,313.0,3.3,23.5,924.5,835.18,620.65
2016,5,14,12,0,673.0,287.0,3.4,24.0,929.0,807.06,601.18
2016,5,14,12,15,797.0,205.5,3.5,24.0,963.5,796.84,597.07
2016,5,14,12,30,921.0,124.0,3.6,24.0,998.0,779.03,586.66
2016,5,14,12,45,918.5,124.0,3.75,24.0,986.5,736.83,556.31
2016,5,14,13,0,916.0,124.0,3.9,24.0,975.0,692.97,523.92
2016,5,14,13,15,912.5,123.0,3.95,24.0,956.5,646.21,488.31
2016,5,14,13,30,909.0,122.0,4.0,24.0,938.0,598.23,450.85
2016,5,14,13,45,902.5,121.5,4.1,24.0,912.0,548.08,410.85
2016,5,14,14,0,896.0,121.0,4.2,24.0,886.0,497.34,369.26
2016,5,14,14,15,888.5,119.0,4.25,23.5,853.5,444.73,325.72
2016,5,14,14,30,881.0,117.0,4.3,23.0,821.0,392.07,280.96
2016,5,14,14,45,868.0,116.5,4.4,23.0,781.5,339.02,234.85
2016,5,14,15,0,855.0,116.0,4.5,23.0,742.0,279.08,183.54
2016,5,14,15,15,841.0,113.0,4.55,22.5,698.0,225.6,138.87
2016,5,14,15,30,827.0,110.0,4.6,22.0,654.0,173.69,99.04
2016,5,14,15,45,806.0,107.5,4.7,22.0,605.5,123.43,68.04
2016,5,14,16,0,785.0,105.0,4.8,22.0,557.0,75.89,59.13
2016,5,14,16,15,760.5,100.5,4.8,21.5,506.0,70.74,55.1
2016,5,14,16,30,736.0,96.0,4.8,21.0,455.0,62.88,48.68
2016,5,14,16,45,703.5,91.0,4.8,20.5,402.0,61.41,47.7
2016,5,14,17,0,671.0,86.0,4.8,20.0,349.0,59.82,46.59
2016,5,14,17,15,624.5,79.5,4.6,19.0,296.5,56.88,44.35
2016,5,14,17,30,578.0,73.0,4.4,18.0,244.0,53.81,41.89
2016,5,14,17,45,514.0,64.5,4.2,17.5,194.0,48.85,37.53
2016,5,14,18,0,450.0,56.0,4.0,17.0,144.0,43.69,32.81
2016,5,14,18,15,347.5,44.5,3.65,16.5,100.0,35.51,25.2
2016,5,14,18,30,245.0,33.0,3.3,16.0,56.0,25.78,15.7
2016,5,14,18,45,122.5,16.5,2.95,15.5,28.0,12.99,0.0
2016,5,14,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,99.5,17.0,2.4,10.5,26.5,97.6,0.0
2016,5,15,5,30,199.0,34.0,2.5,11.0,53.0,202.67,157.49
2016,5,15,5,45,309.0,46.5,2.7,11.5,96.0,296.42,245.83
2016,5,15,6,0,419.0,59.0,2.9,12.0,139.0,403.63,338.94
2016,5,15,6,15,488.5,68.5,2.95,12.0,189.5,484.07,407.47
2016,5,15,6,30,558.0,78.0,3.0,12.0,240.0,568.29,475.4
2016,5,15,6,45,347.5,118.0,3.05,12.5,225.5,458.7,383.99
2016,5,15,7,0,137.0,158.0,3.1,13.0,211.0,305.91,254.5
2016,5,15,7,15,431.5,130.0,3.1,13.5,331.5,563.82,466.87
2016,5,15,7,30,726.0,102.0,3.1,14.0,452.0,814.29,653.09
2016,5,15,7,45,753.5,105.5,3.1,15.0,504.0,859.07,678.78
2016,5,15,8,0,781.0,109.0,3.1,16.0,556.0,897.05,700.65
2016,5,15,8,15,800.0,112.5,3.1,16.5,604.5,930.62,720.39
2016,5,15,8,30,819.0,116.0,3.1,17.0,653.0,961.74,738.23
2016,5,15,8,45,836.5,118.0,3.15,17.5,698.0,986.95,752.3
2016,5,15,9,0,854.0,120.0,3.2,18.0,743.0,1009.26,764.42
2016,5,15,9,15,864.5,122.0,3.25,18.5,782.0,1010.44,762.35
2016,5,15,9,30,875.0,124.0,3.3,19.0,821.0,1019.5,765.95
2016,5,15,9,45,902.5,114.5,3.35,20.0,859.0,1029.96,769.05
2016,5,15,10,0,930.0,105.0,3.4,21.0,897.0,1037.08,770.01
2016,5,15,10,15,935.5,106.0,3.45,21.5,923.5,1030.22,763.34
2016,5,15,10,30,941.0,107.0,3.5,22.0,950.0,1019.89,754.67
2016,5,15,10,45,942.5,109.0,3.55,22.5,969.0,1003.35,742.04
2016,5,15,11,0,944.0,111.0,3.6,23.0,988.0,983.52,727.4
2016,5,15,11,15,946.0,111.5,3.7,23.0,1000.0,959.54,711.79
2016,5,15,11,30,948.0,112.0,3.8,23.0,1012.0,932.53,694.14
2016,5,15,11,45,948.5,112.5,3.9,23.5,1015.5,901.38,672.31
2016,5,15,12,0,949.0,113.0,4.0,24.0,1019.0,867.6,648.65
2016,5,15,12,15,948.0,112.5,4.15,24.0,1015.0,829.34,623.27
2016,5,15,12,30,947.0,112.0,4.3,24.0,1011.0,788.94,596.13
2016,5,15,12,45,947.5,109.5,4.45,24.0,1000.0,745.92,565.57
2016,5,15,13,0,948.0,107.0,4.6,24.0,989.0,700.96,532.41
2016,5,15,13,15,944.5,106.5,4.7,24.0,970.0,653.44,496.16
2016,5,15,13,30,941.0,106.0,4.8,24.0,951.0,604.61,457.9
2016,5,15,13,45,935.0,105.0,4.9,24.0,924.5,553.01,416.49
2016,5,15,14,0,929.0,104.0,5.0,24.0,898.0,500.75,373.36
2016,5,15,14,15,922.0,102.5,5.05,23.5,865.0,447.25,328.67
2016,5,15,14,30,915.0,101.0,5.1,23.0,832.0,393.6,282.66
2016,5,15,14,45,903.5,99.5,5.2,23.0,793.0,338.71,234.53
2016,5,15,15,0,892.0,98.0,5.3,23.0,754.0,284.57,187.07
2016,5,15,15,15,879.5,96.0,5.25,22.5,710.0,230.84,141.7
2016,5,15,15,30,867.0,94.0,5.2,22.0,666.0,178.36,101.06
2016,5,15,15,45,851.0,90.5,5.2,22.0,618.0,126.07,68.19
2016,5,15,16,0,835.0,87.0,5.2,22.0,570.0,65.95,50.7
2016,5,15,16,15,813.5,84.0,5.15,21.0,518.5,59.24,45.37
2016,5,15,16,30,792.0,81.0,5.1,20.0,467.0,58.65,45.23
2016,5,15,16,45,760.0,77.0,5.05,19.5,414.0,57.17,44.22
2016,5,15,17,0,728.0,73.0,5.0,19.0,361.0,55.61,43.11
2016,5,15,17,15,686.0,68.0,4.8,18.0,307.5,53.11,41.22
2016,5,15,17,30,644.0,63.0,4.6,17.0,254.0,46.14,35.29
2016,5,15,17,45,576.5,56.5,4.45,16.5,202.5,42.42,32.02
2016,5,15,18,0,509.0,50.0,4.3,16.0,151.0,38.6,28.48
2016,5,15,18,15,407.5,40.5,4.0,15.5,106.0,31.97,22.27
2016,5,15,18,30,306.0,31.0,3.7,15.0,61.0,25.12,15.35
2016,5,15,18,45,153.0,15.5,3.45,14.5,30.5,12.35,0.0
2016,5,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,15,119.0,16.0,2.65,10.0,27.5,107.28,0.0
2016,5,16,5,30,238.0,32.0,2.6,10.0,55.0,222.78,175.5
2016,5,16,5,45,330.5,45.0,2.6,10.5,97.5,311.04,259.04
2016,5,16,6,0,423.0,58.0,2.6,11.0,140.0,405.85,341.68
2016,5,16,6,15,491.5,67.0,2.5,11.5,190.0,485.0,408.04
2016,5,16,6,30,560.0,76.0,2.4,12.0,240.0,567.89,473.06
2016,5,16,6,45,602.0,84.0,2.35,13.0,291.5,631.08,518.98
2016,5,16,7,0,644.0,92.0,2.3,14.0,343.0,695.14,563.47
2016,5,16,7,15,678.5,97.5,2.25,14.5,395.5,749.89,600.29
2016,5,16,7,30,713.0,103.0,2.2,15.0,448.0,804.22,635.64
2016,5,16,7,45,739.5,107.0,2.15,16.0,499.5,848.41,661.51
2016,5,16,8,0,766.0,111.0,2.1,17.0,551.0,885.61,681.83
2016,5,16,8,15,785.5,115.0,2.15,17.5,599.0,920.0,702.15
2016,5,16,8,30,805.0,119.0,2.2,18.0,647.0,951.99,720.66
2016,5,16,8,45,823.0,120.0,2.3,19.0,692.0,976.4,733.12
2016,5,16,9,0,841.0,121.0,2.4,20.0,737.0,997.97,743.71
2016,5,16,9,15,852.0,123.5,2.45,20.5,775.5,1011.23,749.75
2016,5,16,9,30,863.0,126.0,2.5,21.0,814.0,1010.19,746.61
2016,5,16,9,45,885.5,119.5,2.65,22.0,850.5,1018.95,749.74
2016,5,16,10,0,908.0,113.0,2.8,23.0,887.0,1024.45,750.68
2016,5,16,10,15,913.5,114.5,2.9,23.5,913.5,1018.19,745.08
2016,5,16,10,30,919.0,116.0,3.0,24.0,940.0,1008.53,737.47
2016,5,16,10,45,923.0,116.0,3.1,25.0,959.5,992.59,724.47
2016,5,16,11,0,927.0,116.0,3.2,26.0,979.0,973.42,709.51
2016,5,16,11,15,929.5,117.0,3.3,26.0,990.5,950.69,695.08
2016,5,16,11,30,932.0,118.0,3.4,26.0,1002.0,924.95,678.62
2016,5,16,11,45,932.5,118.0,3.55,26.5,1006.0,893.76,657.46
2016,5,16,12,0,933.0,118.0,3.7,27.0,1010.0,860.01,634.49
2016,5,16,12,15,932.0,117.5,3.8,27.0,1006.5,822.31,609.68
2016,5,16,12,30,931.0,117.0,3.9,27.0,1003.0,782.5,583.2
2016,5,16,12,45,925.0,119.0,4.05,27.0,990.0,739.35,552.82
2016,5,16,13,0,919.0,121.0,4.2,27.0,977.0,694.75,520.12
2016,5,16,13,15,915.0,120.0,4.3,27.0,958.0,647.74,484.77
2016,5,16,13,30,911.0,119.0,4.4,27.0,939.0,599.53,447.6
2016,5,16,13,45,907.0,116.5,4.55,27.0,913.0,549.19,408.01
2016,5,16,14,0,903.0,114.0,4.7,27.0,887.0,498.04,366.66
2016,5,16,14,15,895.0,112.5,4.75,26.5,854.5,445.44,323.5
2016,5,16,14,30,887.0,111.0,4.8,26.0,822.0,392.82,279.15
2016,5,16,14,45,880.5,106.5,4.85,26.0,784.0,338.68,232.31
2016,5,16,15,0,874.0,102.0,4.9,26.0,746.0,284.81,185.67
2016,5,16,15,15,861.0,99.5,4.9,25.5,702.5,231.62,141.37
2016,5,16,15,30,848.0,97.0,4.9,25.0,659.0,179.75,101.57
2016,5,16,15,45,830.5,94.5,4.9,25.0,611.0,119.55,62.29
2016,5,16,16,0,813.0,92.0,4.9,25.0,563.0,70.8,45.34
2016,5,16,16,15,790.5,88.0,4.8,24.5,512.0,61.77,46.84
2016,5,16,16,30,768.0,84.0,4.7,24.0,461.0,60.57,46.1
2016,5,16,16,45,734.5,80.5,4.6,23.5,408.0,59.58,45.53
2016,5,16,17,0,701.0,77.0,4.5,23.0,355.0,53.28,40.38
2016,5,16,17,15,658.5,71.5,4.25,22.0,302.5,50.82,38.55
2016,5,16,17,30,616.0,66.0,4.0,21.0,250.0,48.25,36.53
2016,5,16,17,45,551.5,59.0,3.75,20.5,199.5,44.26,33.08
2016,5,16,18,0,487.0,52.0,3.5,20.0,149.0,40.14,29.34
2016,5,16,18,15,389.0,42.0,3.2,19.0,105.0,33.16,22.97
2016,5,16,18,30,291.0,32.0,2.9,18.0,61.0,25.92,15.89
2016,5,16,18,45,145.5,16.0,2.65,17.0,30.5,12.73,0.0
2016,5,16,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,5,15,144.5,15.5,1.05,11.5,29.5,125.6,10.48
2016,5,17,5,30,289.0,31.0,1.2,12.0,59.0,255.22,199.96
2016,5,17,5,45,394.0,40.5,1.4,13.0,103.5,348.44,285.74
2016,5,17,6,0,499.0,50.0,1.6,14.0,148.0,450.43,371.85
2016,5,17,6,15,564.5,57.0,1.65,14.5,199.0,527.23,433.47
2016,5,17,6,30,630.0,64.0,1.7,15.0,250.0,607.65,494.71
2016,5,17,6,45,676.5,69.0,1.75,16.0,304.0,672.76,540.68
2016,5,17,7,0,723.0,74.0,1.8,17.0,358.0,734.49,582.21
2016,5,17,7,15,754.5,78.5,2.0,18.0,411.5,787.92,617.51
2016,5,17,7,30,786.0,83.0,2.2,19.0,465.0,840.58,651.34
2016,5,17,7,45,812.0,85.5,2.45,20.5,517.5,884.45,677.42
2016,5,17,8,0,838.0,88.0,2.7,22.0,570.0,926.62,701.76
2016,5,17,8,15,856.0,90.5,2.75,22.5,619.5,949.07,713.46
2016,5,17,8,30,874.0,93.0,2.8,23.0,669.0,978.87,730.2
2016,5,17,8,45,889.0,94.5,2.9,24.0,714.5,1001.81,741.23
2016,5,17,9,0,904.0,96.0,3.0,25.0,760.0,1021.8,750.36
2016,5,17,9,15,914.5,98.0,2.95,25.5,800.0,1034.72,755.07
2016,5,17,9,30,925.0,100.0,2.9,26.0,840.0,1044.31,757.77
2016,5,17,9,45,932.0,102.5,2.9,26.5,873.5,1047.5,756.97
2016,5,17,10,0,939.0,105.0,2.9,27.0,907.0,1047.18,754.14
2016,5,17,10,15,944.5,106.0,2.85,27.0,934.0,1040.26,748.32
2016,5,17,10,30,950.0,107.0,2.8,27.0,961.0,1029.87,740.49
2016,5,17,10,45,954.5,107.5,2.75,27.5,981.0,1014.57,728.25
2016,5,17,11,0,959.0,108.0,2.7,28.0,1001.0,995.9,714.07
2016,5,17,11,15,961.5,108.5,2.65,28.0,1013.0,972.14,698.2
2016,5,17,11,30,964.0,109.0,2.6,28.0,1025.0,945.29,680.45
2016,5,17,11,45,965.0,109.0,2.6,28.5,1029.5,913.77,658.81
2016,5,17,12,0,966.0,109.0,2.6,29.0,1034.0,879.57,635.49
2016,5,17,12,15,965.0,108.5,2.65,29.0,1030.0,840.88,610.77
2016,5,17,12,30,964.0,108.0,2.7,29.0,1026.0,800.01,584.38
2016,5,17,12,45,961.5,107.5,2.75,29.5,1014.0,756.06,553.51
2016,5,17,13,0,959.0,107.0,2.8,30.0,1002.0,710.36,519.89
2016,5,17,13,15,955.0,106.5,2.85,30.0,982.5,662.16,484.79
2016,5,17,13,30,951.0,106.0,2.9,30.0,963.0,612.69,447.77
2016,5,17,13,45,945.0,105.0,3.0,30.0,936.0,560.74,408.05
2016,5,17,14,0,939.0,104.0,3.1,30.0,909.0,508.1,366.56
2016,5,17,14,15,931.0,102.5,3.15,30.0,875.5,453.81,322.55
2016,5,17,14,30,923.0,101.0,3.2,30.0,842.0,399.47,277.39
2016,5,17,14,45,912.0,99.5,3.3,30.0,802.0,344.41,231.04
2016,5,17,15,0,901.0,98.0,3.4,30.0,762.0,290.03,185.11
2016,5,17,15,15,887.5,95.5,3.4,29.5,717.5,235.39,140.54
2016,5,17,15,30,874.0,93.0,3.4,29.0,673.0,182.11,100.33
2016,5,17,15,45,856.0,90.5,3.45,29.0,624.0,130.05,68.04
2016,5,17,16,0,838.0,88.0,3.5,29.0,575.0,70.38,42.78
2016,5,17,16,15,816.0,84.5,3.45,28.5,523.5,59.47,44.11
2016,5,17,16,30,794.0,81.0,3.4,28.0,472.0,58.52,43.59
2016,5,17,16,45,763.5,77.0,3.35,27.5,418.5,57.05,42.62
2016,5,17,17,0,733.0,73.0,3.3,27.0,365.0,55.5,41.56
2016,5,17,17,15,691.0,67.5,3.0,26.0,311.5,52.57,39.37
2016,5,17,17,30,649.0,62.0,2.7,25.0,258.0,45.25,33.33
2016,5,17,17,45,587.5,55.5,2.4,24.0,206.5,41.51,30.22
2016,5,17,18,0,526.0,49.0,2.1,23.0,155.0,37.65,26.84
2016,5,17,18,15,429.5,40.0,1.9,22.0,110.0,31.42,21.21
2016,5,17,18,30,333.0,31.0,1.7,21.0,65.0,24.99,14.99
2016,5,17,18,45,166.5,15.5,1.55,20.0,32.5,12.26,0.0
2016,5,17,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,141.0,16.0,1.3,15.0,29.5,125.08,22.5
2016,5,18,5,30,282.0,32.0,1.4,16.0,59.0,252.11,195.67
2016,5,18,5,45,381.5,42.0,1.55,17.0,103.0,342.21,277.07
2016,5,18,6,0,481.0,52.0,1.7,18.0,147.0,440.57,358.98
2016,5,18,6,15,545.5,60.0,1.7,18.5,198.0,517.37,419.84
2016,5,18,6,30,610.0,68.0,1.7,19.0,249.0,597.71,480.0
2016,5,18,6,45,655.0,73.5,1.75,20.0,302.0,661.67,524.53
2016,5,18,7,0,700.0,79.0,1.8,21.0,355.0,726.68,567.93
2016,5,18,7,15,731.5,83.5,1.85,22.0,408.0,774.27,597.36
2016,5,18,7,30,763.0,88.0,1.9,23.0,461.0,826.36,629.07
2016,5,18,7,45,786.0,92.5,2.0,24.0,512.5,869.42,654.19
2016,5,18,8,0,809.0,97.0,2.1,25.0,564.0,910.68,677.66
2016,5,18,8,15,827.0,100.0,2.15,25.5,612.5,943.17,695.79
2016,5,18,8,30,845.0,103.0,2.2,26.0,661.0,973.17,712.22
2016,5,18,8,45,857.5,106.5,2.25,27.0,705.0,985.03,715.46
2016,5,18,9,0,870.0,110.0,2.3,28.0,749.0,1004.37,723.73
2016,5,18,9,15,881.0,112.0,2.4,28.5,788.5,1017.41,729.92
2016,5,18,9,30,892.0,114.0,2.5,29.0,828.0,1027.23,734.21
2016,5,18,9,45,902.0,114.5,2.6,29.5,861.5,1031.11,734.88
2016,5,18,10,0,912.0,115.0,2.7,30.0,895.0,1031.63,733.6
2016,5,18,10,15,918.0,116.5,2.8,30.0,922.0,1025.82,729.95
2016,5,18,10,30,924.0,118.0,2.9,30.0,949.0,1016.59,724.28
2016,5,18,10,45,927.0,119.0,3.05,30.5,968.0,1000.62,713.38
2016,5,18,11,0,930.0,120.0,3.2,31.0,987.0,981.41,700.48
2016,5,18,11,15,932.5,120.5,3.25,31.0,999.0,958.12,685.67
2016,5,18,11,30,935.0,121.0,3.3,31.0,1011.0,931.85,668.95
2016,5,18,11,45,934.5,122.0,3.4,31.5,1014.5,900.63,647.98
2016,5,18,12,0,934.0,123.0,3.5,32.0,1018.0,866.9,625.32
2016,5,18,12,15,933.0,123.0,3.6,32.0,1014.5,829.59,601.43
2016,5,18,12,30,932.0,123.0,3.7,32.0,1011.0,790.18,575.92
2016,5,18,12,45,928.0,123.5,3.8,32.0,998.5,747.16,546.23
2016,5,18,13,0,924.0,124.0,3.9,32.0,986.0,702.58,514.3
2016,5,18,13,15,919.5,123.0,3.95,31.5,967.0,655.12,480.41
2016,5,18,13,30,915.0,122.0,4.0,31.0,948.0,606.53,444.65
2016,5,18,13,45,907.5,121.5,4.1,31.0,921.0,555.83,405.52
2016,5,18,14,0,900.0,121.0,4.2,31.0,894.0,504.65,364.9
2016,5,18,14,15,892.0,119.0,4.25,30.5,861.0,451.88,322.61
2016,5,18,14,30,884.0,117.0,4.3,30.0,828.0,399.1,279.14
2016,5,18,14,45,872.5,115.0,4.35,30.0,789.0,345.48,233.81
2016,5,18,15,0,861.0,113.0,4.4,30.0,750.0,292.63,189.04
2016,5,18,15,15,847.0,110.5,4.4,29.5,706.0,231.53,139.58
2016,5,18,15,30,833.0,108.0,4.4,29.0,662.0,179.83,100.3
2016,5,18,15,45,816.5,104.0,4.45,29.0,614.0,128.63,67.85
2016,5,18,16,0,800.0,100.0,4.5,29.0,566.0,79.63,49.27
2016,5,18,16,15,776.5,96.0,4.4,28.5,515.0,67.22,50.54
2016,5,18,16,30,753.0,92.0,4.3,28.0,464.0,66.26,50.05
2016,5,18,16,45,725.0,86.0,4.2,27.5,412.0,63.61,48.13
2016,5,18,17,0,697.0,80.0,4.1,27.0,360.0,55.25,41.34
2016,5,18,17,15,654.5,74.5,3.65,26.0,307.0,52.89,39.64
2016,5,18,17,30,612.0,69.0,3.2,25.0,254.0,50.41,37.76
2016,5,18,17,45,552.0,61.0,2.8,24.0,204.0,45.72,33.84
2016,5,18,18,0,492.0,53.0,2.4,23.0,154.0,40.83,29.58
2016,5,18,18,15,396.5,43.0,2.1,22.0,109.5,33.87,23.32
2016,5,18,18,30,301.0,33.0,1.8,21.0,65.0,26.67,16.45
2016,5,18,18,45,150.5,16.5,1.55,20.0,32.5,13.07,0.46
2016,5,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,141.0,16.5,3.1,11.5,31.0,126.59,34.04
2016,5,19,5,30,282.0,33.0,3.1,12.0,62.0,253.32,201.5
2016,5,19,5,45,384.0,43.5,3.1,12.5,106.5,345.89,287.09
2016,5,19,6,0,486.0,54.0,3.1,13.0,151.0,446.89,374.12
2016,5,19,6,15,260.0,82.5,3.2,13.5,136.5,311.39,262.37
2016,5,19,6,30,34.0,111.0,3.3,14.0,122.0,149.86,122.7
2016,5,19,6,45,42.0,132.5,3.45,15.0,147.5,179.92,147.69
2016,5,19,7,0,50.0,154.0,3.6,16.0,173.0,210.0,171.75
2016,5,19,7,15,413.0,121.5,3.8,16.5,321.0,537.34,442.98
2016,5,19,7,30,776.0,89.0,4.0,17.0,469.0,839.81,668.69
2016,5,19,7,45,801.5,92.5,4.25,17.5,521.5,884.28,696.34
2016,5,19,8,0,827.0,96.0,4.5,18.0,574.0,927.01,724.66
2016,5,19,8,15,844.5,99.0,4.4,18.5,622.5,959.32,742.69
2016,5,19,8,30,862.0,102.0,4.3,19.0,671.0,989.08,759.01
2016,5,19,8,45,875.0,104.5,4.25,19.5,716.0,1000.52,762.97
2016,5,19,9,0,888.0,107.0,4.2,20.0,761.0,1019.39,772.24
2016,5,19,9,15,897.5,109.5,4.2,20.5,799.5,1031.62,777.29
2016,5,19,9,30,907.0,112.0,4.2,21.0,838.0,1040.55,780.26
2016,5,19,9,45,905.0,118.5,4.2,21.5,868.5,1038.87,776.28
2016,5,19,10,0,903.0,125.0,4.2,22.0,899.0,1033.67,770.2
2016,5,19,10,15,908.5,126.5,4.3,22.0,925.5,1027.28,765.62
2016,5,19,10,30,914.0,128.0,4.4,22.0,952.0,1017.51,758.89
2016,5,19,10,45,919.5,128.0,4.55,22.5,971.5,1002.91,748.1
2016,5,19,11,0,925.0,128.0,4.7,23.0,991.0,985.06,735.42
2016,5,19,11,15,928.0,128.5,4.75,23.0,1004.0,962.2,720.04
2016,5,19,11,30,931.0,129.0,4.8,23.0,1017.0,936.35,702.64
2016,5,19,11,45,937.0,126.5,4.9,23.0,1023.0,907.51,683.52
2016,5,19,12,0,943.0,124.0,5.0,23.0,1029.0,875.88,662.35
2016,5,19,12,15,944.0,124.0,5.1,23.0,1027.0,839.82,637.93
2016,5,19,12,30,945.0,124.0,5.2,23.0,1025.0,801.49,611.7
2016,5,19,12,45,944.0,124.0,5.3,23.0,1015.0,759.64,581.27
2016,5,19,13,0,943.0,124.0,5.4,23.0,1005.0,715.95,548.24
2016,5,19,13,15,940.5,123.0,5.45,22.5,987.0,668.9,512.77
2016,5,19,13,30,938.0,122.0,5.5,22.0,969.0,620.48,475.2
2016,5,19,13,45,935.5,120.0,5.6,21.5,944.5,570.11,435.1
2016,5,19,14,0,933.0,118.0,5.7,21.0,920.0,518.75,392.88
2016,5,19,14,15,926.0,116.0,5.7,20.5,887.0,464.77,347.23
2016,5,19,14,30,919.0,114.0,5.7,20.0,854.0,410.65,300.27
2016,5,19,14,45,914.0,109.5,5.75,20.0,816.0,355.39,251.08
2016,5,19,15,0,909.0,105.0,5.8,20.0,778.0,300.24,201.88
2016,5,19,15,15,896.5,102.5,5.85,19.5,733.5,245.35,154.72
2016,5,19,15,30,884.0,100.0,5.9,19.0,689.0,191.72,111.94
2016,5,19,15,45,738.5,129.5,6.0,18.5,597.0,134.54,78.08
2016,5,19,16,0,593.0,159.0,6.1,18.0,505.0,108.84,76.94
2016,5,19,16,15,626.0,133.0,5.85,17.0,469.0,83.93,67.5
2016,5,19,16,30,659.0,107.0,5.6,16.0,433.0,69.26,55.22
2016,5,19,16,45,701.0,93.0,5.4,15.5,405.5,62.34,49.47
2016,5,19,17,0,743.0,79.0,5.2,15.0,378.0,60.22,47.88
2016,5,19,17,15,699.5,73.5,5.25,14.5,323.5,52.35,41.12
2016,5,19,17,30,656.0,68.0,5.3,14.0,269.0,49.79,38.99
2016,5,19,17,45,579.5,63.0,5.4,13.5,215.5,47.4,36.9
2016,5,19,18,0,503.0,58.0,5.5,13.0,162.0,45.09,34.69
2016,5,19,18,15,402.0,47.5,5.35,12.5,116.0,37.82,27.83
2016,5,19,18,30,301.0,37.0,5.2,12.0,70.0,30.3,20.34
2016,5,19,18,45,150.5,18.5,5.05,11.5,35.0,14.52,2.23
2016,5,19,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,5,15,30.0,18.5,4.45,8.0,21.5,43.69,11.28
2016,5,20,5,30,60.0,37.0,4.5,8.0,43.0,93.51,72.68
2016,5,20,5,45,99.0,57.0,4.55,8.5,74.0,146.25,121.51
2016,5,20,6,0,138.0,77.0,4.6,9.0,105.0,200.47,170.41
2016,5,20,6,15,162.0,99.0,4.6,9.5,140.5,248.67,212.76
2016,5,20,6,30,186.0,121.0,4.6,10.0,176.0,297.56,254.47
2016,5,20,6,45,218.0,137.5,4.6,10.5,214.5,361.77,307.75
2016,5,20,7,0,250.0,154.0,4.6,11.0,253.0,412.76,348.93
2016,5,20,7,15,364.5,155.5,4.55,11.5,322.5,537.07,449.72
2016,5,20,7,30,479.0,157.0,4.5,12.0,392.0,650.07,537.94
2016,5,20,7,45,416.0,194.0,4.5,12.5,413.5,643.76,527.54
2016,5,20,8,0,353.0,231.0,4.5,13.0,435.0,613.95,500.17
2016,5,20,8,15,219.0,264.0,4.5,13.5,394.5,505.98,410.64
2016,5,20,8,30,85.0,297.0,4.5,14.0,354.0,392.47,315.71
2016,5,20,8,45,237.5,302.0,4.5,14.5,474.5,582.62,466.26
2016,5,20,9,0,390.0,307.0,4.5,15.0,595.0,737.14,582.83
2016,5,20,9,15,427.5,307.5,4.5,15.0,638.5,788.16,618.58
2016,5,20,9,30,465.0,308.0,4.5,15.0,682.0,820.97,641.71
2016,5,20,9,45,703.0,207.0,4.55,15.5,797.5,950.8,737.43
2016,5,20,10,0,941.0,106.0,4.6,16.0,913.0,1051.89,804.69
2016,5,20,10,15,705.0,240.0,4.65,16.0,855.0,962.98,741.75
2016,5,20,10,30,469.0,374.0,4.7,16.0,797.0,848.36,653.83
2016,5,20,10,45,484.5,383.0,4.8,16.5,827.5,855.35,658.24
2016,5,20,11,0,500.0,392.0,4.9,17.0,858.0,859.4,659.84
2016,5,20,11,15,732.0,251.0,4.95,17.0,944.0,916.56,707.11
2016,5,20,11,30,964.0,110.0,5.0,17.0,1030.0,948.59,729.74
2016,5,20,11,45,625.0,292.5,5.05,17.0,890.0,805.91,624.43
2016,5,20,12,0,286.0,475.0,5.1,17.0,750.0,662.01,510.85
2016,5,20,12,15,296.5,463.5,5.1,17.0,747.5,640.38,495.51
2016,5,20,12,30,307.0,452.0,5.1,17.0,745.0,617.82,478.79
2016,5,20,12,45,623.5,287.5,5.1,17.0,874.0,676.36,528.09
2016,5,20,13,0,940.0,123.0,5.1,17.0,1003.0,714.34,559.28
2016,5,20,13,15,936.5,122.0,5.1,17.0,984.0,666.9,521.25
2016,5,20,13,30,933.0,121.0,5.1,17.0,965.0,618.2,481.75
2016,5,20,13,45,934.0,115.5,5.15,17.0,940.0,567.27,439.72
2016,5,20,14,0,935.0,110.0,5.2,17.0,915.0,515.07,395.48
2016,5,20,14,15,928.0,108.0,5.15,16.5,882.0,461.14,349.23
2016,5,20,14,30,921.0,106.0,5.1,16.0,849.0,407.06,301.67
2016,5,20,14,45,917.0,101.0,5.1,16.0,811.5,351.77,251.78
2016,5,20,15,0,913.0,96.0,5.1,16.0,774.0,296.48,201.74
2016,5,20,15,15,901.0,94.0,5.05,15.5,729.5,241.99,154.11
2016,5,20,15,30,889.0,92.0,5.0,15.0,685.0,188.69,110.78
2016,5,20,15,45,876.0,88.0,4.95,15.0,637.0,135.33,74.32
2016,5,20,16,0,863.0,84.0,4.9,15.0,589.0,83.68,52.32
2016,5,20,16,15,842.0,80.5,4.8,14.5,537.5,56.75,44.38
2016,5,20,16,30,821.0,77.0,4.7,14.0,486.0,55.67,43.7
2016,5,20,16,45,791.5,74.0,4.6,14.0,432.5,54.81,43.11
2016,5,20,17,0,762.0,71.0,4.5,14.0,379.0,53.92,42.48
2016,5,20,17,15,722.0,66.0,4.3,13.5,325.0,51.32,40.38
2016,5,20,17,30,682.0,61.0,4.1,13.0,271.0,48.63,38.13
2016,5,20,17,45,613.0,56.0,3.95,12.5,218.0,41.81,32.05
2016,5,20,18,0,544.0,51.0,3.8,12.0,165.0,39.16,29.55
2016,5,20,18,15,448.0,42.5,3.55,11.5,119.0,33.4,24.08
2016,5,20,18,30,352.0,34.0,3.3,11.0,73.0,27.49,18.12
2016,5,20,18,45,176.0,17.0,3.1,10.5,36.5,13.43,2.32
2016,5,20,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,151.0,16.5,1.4,8.5,32.5,133.76,53.69
2016,5,21,5,30,302.0,33.0,1.6,9.0,65.0,266.18,214.6
2016,5,21,5,45,406.0,42.0,1.8,9.5,110.0,359.23,300.0
2016,5,21,6,0,510.0,51.0,2.0,10.0,155.0,460.68,387.43
2016,5,21,6,15,261.5,78.5,2.0,10.0,132.5,323.57,274.18
2016,5,21,6,30,13.0,106.0,2.0,10.0,110.0,115.24,94.08
2016,5,21,6,45,18.5,125.5,2.0,10.5,132.5,138.84,114.39
2016,5,21,7,0,24.0,145.0,2.0,11.0,155.0,162.56,133.95
2016,5,21,7,15,63.0,177.0,2.0,11.5,207.5,246.11,203.68
2016,5,21,7,30,102.0,209.0,2.0,12.0,260.0,317.9,261.59
2016,5,21,7,45,183.5,228.5,2.05,12.5,331.5,432.2,352.6
2016,5,21,8,0,265.0,248.0,2.1,13.0,403.0,550.71,442.94
2016,5,21,8,15,561.5,173.0,2.15,13.5,535.0,778.12,615.45
2016,5,21,8,30,858.0,98.0,2.2,14.0,667.0,970.77,745.64
2016,5,21,8,45,562.0,219.0,2.3,14.5,601.5,829.88,642.95
2016,5,21,9,0,266.0,340.0,2.4,15.0,536.0,650.48,505.15
2016,5,21,9,15,174.0,357.5,2.5,15.5,488.5,554.69,432.2
2016,5,21,9,30,82.0,375.0,2.6,16.0,441.0,458.65,356.9
2016,5,21,9,45,294.5,353.5,2.75,16.5,604.5,675.97,522.83
2016,5,21,10,0,507.0,332.0,2.9,17.0,768.0,870.58,662.18
2016,5,21,10,15,426.5,375.0,3.0,17.0,749.0,822.18,624.14
2016,5,21,10,30,346.0,418.0,3.1,17.0,730.0,762.88,580.37
2016,5,21,10,45,284.5,445.0,3.25,17.5,705.0,717.51,545.76
2016,5,21,11,0,223.0,472.0,3.4,18.0,680.0,662.44,504.03
2016,5,21,11,15,281.5,461.0,3.45,18.0,727.5,699.97,532.41
2016,5,21,11,30,340.0,450.0,3.5,18.0,775.0,724.03,550.51
2016,5,21,11,45,249.5,472.0,3.6,18.0,711.0,648.13,493.76
2016,5,21,12,0,159.0,494.0,3.7,18.0,647.0,574.05,438.13
2016,5,21,12,15,165.5,486.0,3.75,18.0,645.0,558.36,427.14
2016,5,21,12,30,172.0,478.0,3.8,18.0,643.0,542.15,415.39
2016,5,21,12,45,168.5,478.0,3.9,18.0,638.0,524.96,402.63
2016,5,21,13,0,165.0,478.0,4.0,18.0,633.0,507.74,389.77
2016,5,21,13,15,111.5,446.5,4.05,18.0,550.5,436.36,335.91
2016,5,21,13,30,58.0,415.0,4.1,18.0,468.0,376.81,290.71
2016,5,21,13,45,47.0,387.0,4.15,18.0,429.5,342.37,264.71
2016,5,21,14,0,36.0,359.0,4.2,18.0,391.0,309.72,239.91
2016,5,21,14,15,36.5,345.5,4.2,17.5,376.5,294.1,228.46
2016,5,21,14,30,37.0,332.0,4.2,17.0,362.0,278.62,216.96
2016,5,21,14,45,450.0,223.5,4.25,17.0,559.0,292.47,216.91
2016,5,21,15,0,863.0,115.0,4.3,17.0,756.0,299.22,204.68
2016,5,21,15,15,849.0,112.0,4.2,16.5,712.5,237.86,152.15
2016,5,21,15,30,835.0,109.0,4.1,16.0,669.0,185.8,110.11
2016,5,21,15,45,817.0,106.0,4.1,16.0,621.0,135.16,75.55
2016,5,21,16,0,799.0,103.0,4.1,16.0,573.0,86.87,54.53
2016,5,21,16,15,775.5,99.0,4.0,15.5,522.0,69.12,54.98
2016,5,21,16,30,752.0,95.0,3.9,15.0,471.0,68.26,54.55
2016,5,21,16,45,721.0,90.0,3.85,15.0,418.0,60.22,47.69
2016,5,21,17,0,690.0,85.0,3.8,15.0,365.0,58.58,46.42
2016,5,21,17,15,646.5,79.0,3.65,14.5,312.5,55.99,44.36
2016,5,21,17,30,603.0,73.0,3.5,14.0,260.0,53.26,42.1
2016,5,21,17,45,541.0,65.5,3.35,13.5,209.5,49.1,38.44
2016,5,21,18,0,479.0,58.0,3.2,13.0,159.0,44.79,34.47
2016,5,21,18,15,385.0,47.5,2.95,12.5,114.5,37.56,27.68
2016,5,21,18,30,291.0,37.0,2.7,12.0,70.0,30.05,20.3
2016,5,21,18,45,145.5,18.5,2.5,12.0,35.0,14.49,3.49
2016,5,21,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,5,15,146.5,17.5,1.8,8.5,33.5,133.34,59.79
2016,5,22,5,30,293.0,35.0,1.8,9.0,67.0,262.72,212.5
2016,5,22,5,45,389.0,46.0,1.85,9.5,111.5,352.76,294.8
2016,5,22,6,0,485.0,57.0,1.9,10.0,156.0,450.58,378.75
2016,5,22,6,15,548.0,64.5,1.85,10.5,207.0,526.14,440.18
2016,5,22,6,30,611.0,72.0,1.8,11.0,258.0,604.93,500.54
2016,5,22,6,45,654.0,78.5,1.75,11.5,311.0,668.72,546.53
2016,5,22,7,0,697.0,85.0,1.7,12.0,364.0,733.39,591.21
2016,5,22,7,15,728.0,90.0,1.65,12.5,417.0,785.91,625.28
2016,5,22,7,30,759.0,95.0,1.6,13.0,470.0,832.62,654.18
2016,5,22,7,45,785.0,98.0,1.55,14.0,521.5,876.62,679.11
2016,5,22,8,0,811.0,101.0,1.5,15.0,573.0,918.91,702.1
2016,5,22,8,15,828.5,104.0,1.5,15.5,621.5,950.96,719.68
2016,5,22,8,30,846.0,107.0,1.5,16.0,670.0,980.5,735.5
2016,5,22,8,45,860.0,109.5,1.5,16.5,714.0,1003.23,746.76
2016,5,22,9,0,874.0,112.0,1.5,17.0,758.0,1012.25,749.19
2016,5,22,9,15,884.5,114.0,1.55,17.5,797.0,1024.84,755.03
2016,5,22,9,30,895.0,116.0,1.6,18.0,836.0,1034.21,758.86
2016,5,22,9,45,911.5,112.5,1.65,18.5,871.5,1040.37,760.78
2016,5,22,10,0,928.0,109.0,1.7,19.0,907.0,1043.21,760.75
2016,5,22,10,15,933.0,110.0,1.8,19.0,933.0,1036.0,756.64
2016,5,22,10,30,938.0,111.0,1.9,19.0,959.0,1025.38,750.5
2016,5,22,10,45,944.0,110.5,2.05,19.5,979.0,1010.83,741.1
2016,5,22,11,0,950.0,110.0,2.2,20.0,999.0,992.96,729.5
2016,5,22,11,15,951.5,110.5,2.35,20.0,1010.5,968.7,715.01
2016,5,22,11,30,953.0,111.0,2.5,20.0,1022.0,941.44,698.4
2016,5,22,11,45,495.0,255.0,2.65,20.5,728.5,664.51,504.26
2016,5,22,12,0,37.0,399.0,2.8,21.0,435.0,388.19,293.32
2016,5,22,12,15,35.5,399.0,2.9,21.0,433.5,381.39,289.44
2016,5,22,12,30,34.0,399.0,3.0,21.0,432.0,374.61,284.49
2016,5,22,12,45,488.0,256.0,3.2,21.5,714.5,558.38,428.57
2016,5,22,13,0,942.0,113.0,3.4,22.0,997.0,709.85,540.06
2016,5,22,13,15,937.5,112.0,3.55,21.5,977.5,661.99,503.86
2016,5,22,13,30,933.0,111.0,3.7,21.0,958.0,612.94,466.83
2016,5,22,13,45,927.0,110.0,3.85,21.0,931.5,562.13,426.36
2016,5,22,14,0,921.0,109.0,4.0,21.0,905.0,510.66,384.14
2016,5,22,14,15,913.0,107.5,4.1,20.5,871.5,457.55,340.04
2016,5,22,14,30,905.0,106.0,4.2,20.0,838.0,404.4,294.62
2016,5,22,14,45,894.5,104.0,4.35,20.0,799.0,350.3,247.16
2016,5,22,15,0,884.0,102.0,4.5,20.0,760.0,296.84,199.98
2016,5,22,15,15,746.5,146.0,4.5,19.5,679.5,237.26,154.33
2016,5,22,15,30,609.0,190.0,4.5,19.0,599.0,205.81,134.56
2016,5,22,15,45,613.5,171.0,4.55,19.0,557.5,157.1,99.59
2016,5,22,16,0,618.0,152.0,4.6,19.0,516.0,108.56,73.53
2016,5,22,16,15,698.5,118.0,4.55,18.5,495.5,73.98,58.49
2016,5,22,16,30,779.0,84.0,4.5,18.0,475.0,60.23,46.93
2016,5,22,16,45,536.5,118.5,4.5,17.5,374.0,79.28,63.8
2016,5,22,17,0,294.0,153.0,4.5,17.0,273.0,109.65,90.58
2016,5,22,17,15,465.0,109.5,4.4,16.0,268.5,77.36,62.88
2016,5,22,17,30,636.0,66.0,4.3,15.0,264.0,47.89,37.14
2016,5,22,17,45,575.0,59.5,4.2,14.5,213.5,44.28,33.99
2016,5,22,18,0,514.0,53.0,4.1,14.0,163.0,40.56,30.57
2016,5,22,18,15,424.0,43.5,3.85,13.5,118.0,34.04,24.47
2016,5,22,18,30,334.0,34.0,3.6,13.0,73.0,27.28,17.88
2016,5,22,18,45,196.5,21.5,3.35,12.5,41.5,17.38,5.87
2016,5,22,19,0,59.0,9.0,3.1,12.0,10.0,8.19,0.0
2016,5,22,19,15,29.5,4.5,3.05,11.5,5.0,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,5,15,125.5,18.5,2.35,8.5,32.0,118.78,57.4
2016,5,23,5,30,251.0,37.0,2.4,9.0,64.0,237.91,193.08
2016,5,23,5,45,349.5,48.5,2.45,9.5,108.0,329.22,276.34
2016,5,23,6,0,448.0,60.0,2.5,10.0,152.0,427.93,361.75
