Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,15,510.5,68.5,2.5,10.5,201.5,503.11,424.31
2016,5,23,6,30,573.0,77.0,2.5,11.0,251.0,581.52,485.76
2016,5,23,6,45,621.5,82.0,2.55,11.5,303.5,646.74,534.53
2016,5,23,7,0,670.0,87.0,2.6,12.0,356.0,713.15,582.45
2016,5,23,7,15,701.5,92.0,2.55,12.5,408.0,765.33,617.58
2016,5,23,7,30,733.0,97.0,2.5,13.0,460.0,816.95,651.28
2016,5,23,7,45,760.5,100.0,2.5,13.5,511.5,856.4,675.76
2016,5,23,8,0,788.0,103.0,2.5,14.0,563.0,899.65,702.54
2016,5,23,8,15,806.0,106.5,2.5,14.5,610.5,932.41,721.52
2016,5,23,8,30,824.0,110.0,2.5,15.0,658.0,962.74,738.7
2016,5,23,8,45,839.0,112.0,2.5,16.0,702.0,985.65,749.3
2016,5,23,9,0,854.0,114.0,2.5,17.0,746.0,994.83,750.7
2016,5,23,9,15,864.5,116.0,2.6,17.0,784.0,1007.35,758.44
2016,5,23,9,30,875.0,118.0,2.7,17.0,822.0,1016.72,764.17
2016,5,23,9,45,891.0,114.5,2.8,17.5,857.0,1022.47,766.18
2016,5,23,10,0,907.0,111.0,2.9,18.0,892.0,1024.98,766.19
2016,5,23,10,15,912.5,112.5,2.95,18.0,918.0,1019.0,761.7
2016,5,23,10,30,918.0,114.0,3.0,18.0,944.0,1009.65,755.17
2016,5,23,10,45,920.0,116.0,3.15,18.5,962.5,994.11,744.04
2016,5,23,11,0,922.0,118.0,3.3,19.0,981.0,975.36,730.81
2016,5,23,11,15,924.0,118.5,3.35,19.0,993.0,952.09,715.22
2016,5,23,11,30,926.0,119.0,3.4,19.0,1005.0,925.89,697.66
2016,5,23,11,45,924.0,121.0,3.5,19.5,1008.0,894.85,675.78
2016,5,23,12,0,922.0,123.0,3.6,20.0,1011.0,861.4,652.19
2016,5,23,12,15,921.5,123.0,3.65,20.0,1008.0,825.19,627.56
2016,5,23,12,30,921.0,123.0,3.7,20.0,1005.0,786.9,601.3
2016,5,23,12,45,892.5,140.5,3.8,20.0,987.5,741.19,567.96
2016,5,23,13,0,864.0,158.0,3.9,20.0,970.0,695.22,533.18
2016,5,23,13,15,860.0,156.5,3.95,20.0,951.0,650.77,499.03
2016,5,23,13,30,856.0,155.0,4.0,20.0,932.0,603.54,462.0
2016,5,23,13,45,858.5,148.0,4.05,20.5,908.5,556.82,423.57
2016,5,23,14,0,861.0,141.0,4.1,21.0,885.0,508.01,382.62
2016,5,23,14,15,852.5,138.5,4.1,20.5,853.0,452.08,336.7
2016,5,23,14,30,844.0,136.0,4.1,20.0,821.0,400.02,292.47
2016,5,23,14,45,780.0,156.5,4.2,20.0,766.5,348.76,248.95
2016,5,23,15,0,716.0,177.0,4.3,20.0,712.0,296.2,205.18
2016,5,23,15,15,712.0,165.0,4.3,19.5,671.0,245.15,161.94
2016,5,23,15,30,708.0,153.0,4.3,19.0,630.0,194.83,121.44
2016,5,23,15,45,735.0,129.0,4.3,19.0,592.5,140.04,80.95
2016,5,23,16,0,762.0,105.0,4.3,19.0,555.0,90.36,55.45
2016,5,23,16,15,599.5,138.5,4.2,18.5,473.0,86.98,69.65
2016,5,23,16,30,437.0,172.0,4.1,18.0,391.0,112.21,91.75
2016,5,23,16,45,391.5,159.0,4.1,18.0,339.5,106.09,86.78
2016,5,23,17,0,346.0,146.0,4.1,18.0,288.0,105.56,86.64
2016,5,23,17,15,319.5,130.0,3.95,17.5,247.0,95.51,78.32
2016,5,23,17,30,293.0,114.0,3.8,17.0,206.0,85.04,69.47
2016,5,23,17,45,266.0,95.0,3.65,16.5,166.5,72.14,58.25
2016,5,23,18,0,239.0,76.0,3.5,16.0,127.0,58.76,46.35
2016,5,23,18,15,193.5,58.0,3.1,15.0,92.0,45.58,34.44
2016,5,23,18,30,148.0,40.0,2.7,14.0,57.0,32.01,21.91
2016,5,23,18,45,74.0,24.0,2.35,13.5,32.5,19.53,7.8
2016,5,23,19,0,0.0,8.0,2.0,13.0,8.0,7.28,0.0
2016,5,23,19,15,0.0,4.0,1.95,12.5,4.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,140.5,18.0,2.4,10.0,33.0,126.73,65.41
2016,5,24,5,30,281.0,36.0,2.5,10.0,66.0,256.52,208.1
2016,5,24,5,45,376.5,46.5,2.65,10.5,110.5,345.34,289.13
2016,5,24,6,0,472.0,57.0,2.8,11.0,155.0,441.77,372.57
2016,5,24,6,15,534.0,64.5,2.8,11.5,205.0,516.04,433.89
2016,5,24,6,30,596.0,72.0,2.8,12.0,255.0,593.53,494.42
2016,5,24,6,45,642.5,77.5,2.85,12.5,307.5,658.37,542.74
2016,5,24,7,0,689.0,83.0,2.9,13.0,360.0,724.35,590.19
2016,5,24,7,15,364.0,138.0,2.9,13.5,286.0,515.37,424.17
2016,5,24,7,30,39.0,193.0,2.9,14.0,212.0,239.89,194.53
2016,5,24,7,45,45.0,217.0,2.9,14.5,241.5,270.66,219.19
2016,5,24,8,0,51.0,241.0,2.9,15.0,271.0,301.16,242.37
2016,5,24,8,15,62.0,267.5,2.9,15.5,307.0,339.15,271.24
2016,5,24,8,30,73.0,294.0,2.9,16.0,343.0,376.79,299.31
2016,5,24,8,45,120.5,323.5,2.95,16.5,410.5,472.24,372.12
2016,5,24,9,0,168.0,353.0,3.0,17.0,478.0,548.74,428.62
2016,5,24,9,15,325.0,328.5,3.05,17.0,585.5,692.25,537.22
2016,5,24,9,30,482.0,304.0,3.1,17.0,693.0,834.66,640.46
2016,5,24,9,45,497.5,318.0,3.15,17.5,733.5,857.34,653.1
2016,5,24,10,0,513.0,332.0,3.2,18.0,774.0,877.33,664.78
2016,5,24,10,15,706.0,231.5,3.25,18.0,860.0,957.04,723.74
2016,5,24,10,30,899.0,131.0,3.3,18.0,946.0,1008.72,757.57
2016,5,24,10,45,903.5,132.0,3.4,18.5,965.5,994.55,746.26
2016,5,24,11,0,908.0,133.0,3.5,19.0,985.0,977.18,733.45
2016,5,24,11,15,910.5,133.5,3.55,19.0,996.5,954.4,718.11
2016,5,24,11,30,913.0,134.0,3.6,19.0,1008.0,928.71,700.82
2016,5,24,11,45,915.5,133.0,3.65,19.0,1012.5,898.95,680.73
2016,5,24,12,0,918.0,132.0,3.7,19.0,1017.0,866.66,658.82
2016,5,24,12,15,917.5,131.5,3.75,19.0,1013.5,830.06,633.8
2016,5,24,12,30,917.0,131.0,3.8,19.0,1010.0,791.43,607.18
2016,5,24,12,45,918.5,127.5,3.85,19.5,999.5,749.88,575.86
2016,5,24,13,0,920.0,124.0,3.9,20.0,989.0,706.45,542.15
2016,5,24,13,15,712.0,236.0,3.9,19.5,898.0,624.22,478.69
2016,5,24,13,30,504.0,348.0,3.9,19.0,807.0,558.16,427.11
2016,5,24,13,45,495.5,345.0,3.9,19.0,785.5,520.17,397.32
2016,5,24,14,0,487.0,342.0,3.9,19.0,764.0,482.66,367.2
2016,5,24,14,15,503.0,315.0,3.9,18.5,736.5,438.7,332.21
2016,5,24,14,30,519.0,288.0,3.9,18.0,709.0,393.43,295.15
2016,5,24,14,45,696.0,197.5,3.9,18.0,734.0,347.95,252.33
2016,5,24,15,0,873.0,107.0,3.9,18.0,759.0,300.71,204.93
2016,5,24,15,15,860.0,104.0,3.9,17.5,715.5,247.53,159.05
2016,5,24,15,30,847.0,101.0,3.9,17.0,672.0,195.66,116.93
2016,5,24,15,45,831.0,98.0,3.9,17.0,625.0,135.66,74.01
2016,5,24,16,0,815.0,95.0,3.9,17.0,578.0,86.77,51.08
2016,5,24,16,15,793.0,91.0,3.85,16.5,527.0,63.32,49.7
2016,5,24,16,30,771.0,87.0,3.8,16.0,476.0,62.21,49.04
2016,5,24,16,45,743.0,82.5,3.8,16.0,424.0,60.57,47.79
2016,5,24,17,0,715.0,78.0,3.8,16.0,372.0,58.82,46.42
2016,5,24,17,15,675.0,72.5,3.65,15.5,320.0,51.08,39.82
2016,5,24,17,30,635.0,67.0,3.5,15.0,268.0,48.51,37.7
2016,5,24,17,45,580.0,60.0,3.4,15.0,217.5,44.56,34.18
2016,5,24,18,0,525.0,53.0,3.3,15.0,167.0,40.45,30.37
2016,5,24,18,15,436.5,44.0,2.95,14.0,122.0,34.35,24.74
2016,5,24,18,30,348.0,35.0,2.6,13.0,77.0,28.04,18.65
2016,5,24,18,45,174.0,23.5,2.3,12.5,44.5,18.43,7.52
2016,5,24,19,0,0.0,12.0,2.0,12.0,12.0,10.91,0.0
2016,5,24,19,15,0.0,6.0,1.9,11.5,6.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,156.5,17.0,2.45,9.0,34.5,140.01,76.98
2016,5,25,5,30,313.0,34.0,2.5,9.0,69.0,274.66,224.2
2016,5,25,5,45,405.5,44.0,2.55,9.5,113.5,361.98,304.09
2016,5,25,6,0,498.0,54.0,2.6,10.0,158.0,456.76,386.03
2016,5,25,6,15,558.5,61.0,2.6,10.5,208.0,530.09,446.09
2016,5,25,6,30,619.0,68.0,2.6,11.0,258.0,606.58,505.6
2016,5,25,6,45,661.5,73.5,2.65,12.0,310.5,668.84,550.75
2016,5,25,7,0,704.0,79.0,2.7,13.0,363.0,731.99,594.75
2016,5,25,7,15,734.0,83.5,2.7,13.5,415.5,778.63,625.79
2016,5,25,7,30,764.0,88.0,2.7,14.0,468.0,829.42,659.12
2016,5,25,7,45,787.5,91.5,2.75,15.0,518.5,871.76,684.64
2016,5,25,8,0,811.0,95.0,2.8,16.0,569.0,912.35,708.44
2016,5,25,8,15,828.0,98.0,2.85,16.5,617.0,943.98,726.96
2016,5,25,8,30,845.0,101.0,2.9,17.0,665.0,973.12,743.7
2016,5,25,8,45,858.5,103.5,3.0,17.5,708.5,985.02,749.09
2016,5,25,9,0,872.0,106.0,3.1,18.0,752.0,1004.44,759.82
2016,5,25,9,15,882.0,108.0,3.2,18.5,790.5,1016.72,765.74
2016,5,25,9,30,892.0,110.0,3.3,19.0,829.0,1025.81,769.67
2016,5,25,9,45,908.0,106.0,3.45,20.0,864.0,1031.14,770.15
2016,5,25,10,0,924.0,102.0,3.6,21.0,899.0,1033.2,768.57
2016,5,25,10,15,929.0,103.5,3.7,21.0,925.0,1026.83,764.09
2016,5,25,10,30,934.0,105.0,3.8,21.0,951.0,1017.06,757.52
2016,5,25,10,45,937.5,105.5,3.9,21.5,970.0,1001.48,745.73
2016,5,25,11,0,941.0,106.0,4.0,22.0,989.0,982.65,731.89
2016,5,25,11,15,943.0,106.5,4.05,22.0,1001.0,959.29,716.18
2016,5,25,11,30,945.0,107.0,4.1,22.0,1013.0,932.95,698.49
2016,5,25,11,45,945.5,107.0,4.2,22.5,1016.5,902.04,676.6
2016,5,25,12,0,946.0,107.0,4.3,23.0,1020.0,868.57,652.93
2016,5,25,12,15,945.5,107.0,4.35,23.0,1017.0,831.93,628.03
2016,5,25,12,30,945.0,107.0,4.4,23.0,1014.0,793.12,601.45
2016,5,25,12,45,927.5,117.0,4.5,23.0,998.5,748.64,570.04
2016,5,25,13,0,910.0,127.0,4.6,23.0,983.0,703.33,536.13
2016,5,25,13,15,906.0,126.0,4.6,23.0,964.5,657.23,500.69
2016,5,25,13,30,902.0,125.0,4.6,23.0,946.0,609.96,463.55
2016,5,25,13,45,899.0,122.5,4.7,23.0,921.0,561.08,424.57
2016,5,25,14,0,896.0,120.0,4.8,23.0,896.0,511.33,383.75
2016,5,25,14,15,888.5,118.0,4.85,22.5,864.0,459.38,340.75
2016,5,25,14,30,881.0,116.0,4.9,22.0,832.0,407.38,296.5
2016,5,25,14,45,874.0,112.0,4.95,22.0,795.0,354.23,249.93
2016,5,25,15,0,867.0,108.0,5.0,22.0,758.0,301.4,203.38
2016,5,25,15,15,854.0,105.5,5.0,21.5,715.0,248.92,158.48
2016,5,25,15,30,841.0,103.0,5.0,21.0,672.0,188.8,110.11
2016,5,25,15,45,827.0,99.0,5.05,21.0,625.0,137.61,74.34
2016,5,25,16,0,813.0,95.0,5.1,21.0,578.0,88.33,50.71
2016,5,25,16,15,791.0,91.5,5.05,20.5,527.5,63.58,49.11
2016,5,25,16,30,769.0,88.0,5.0,20.0,477.0,62.86,48.79
2016,5,25,16,45,742.0,83.0,4.95,19.5,425.5,60.87,47.36
2016,5,25,17,0,715.0,78.0,4.9,19.0,374.0,58.75,45.78
2016,5,25,17,15,675.0,73.0,4.75,18.0,321.5,51.38,39.66
2016,5,25,17,30,635.0,68.0,4.6,17.0,269.0,49.21,38.0
2016,5,25,17,45,579.5,61.0,4.45,16.5,219.0,45.29,34.6
2016,5,25,18,0,524.0,54.0,4.3,16.0,169.0,41.2,30.9
2016,5,25,18,15,436.0,45.0,4.05,15.5,123.5,35.14,25.27
2016,5,25,18,30,348.0,36.0,3.8,15.0,78.0,28.87,19.21
2016,5,25,18,45,211.0,23.5,3.6,14.5,45.5,19.02,8.21
2016,5,25,19,0,74.0,11.0,3.4,14.0,13.0,10.01,0.0
2016,5,25,19,15,37.0,5.5,3.4,13.5,6.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,15,138.0,19.0,2.4,10.0,34.5,127.92,72.59
2016,5,26,5,30,276.0,38.0,2.4,10.0,69.0,254.67,207.22
2016,5,26,5,45,368.0,49.0,2.4,10.5,113.0,342.64,286.78
2016,5,26,6,0,460.0,60.0,2.4,11.0,157.0,437.01,367.88
2016,5,26,6,15,522.5,68.0,2.35,11.5,206.5,512.03,429.46
2016,5,26,6,30,585.0,76.0,2.3,12.0,256.0,590.26,489.92
2016,5,26,6,45,629.0,82.0,2.25,13.0,308.0,653.43,535.06
2016,5,26,7,0,673.0,88.0,2.2,14.0,360.0,717.55,578.9
2016,5,26,7,15,704.5,93.0,2.15,14.5,412.0,769.84,613.38
2016,5,26,7,30,736.0,98.0,2.1,15.0,464.0,821.56,646.42
2016,5,26,7,45,761.5,101.5,2.1,16.0,515.0,859.79,668.26
2016,5,26,8,0,787.0,105.0,2.1,17.0,566.0,901.78,692.29
2016,5,26,8,15,804.5,108.5,2.15,17.5,613.5,934.07,711.01
2016,5,26,8,30,822.0,112.0,2.2,18.0,661.0,963.92,728.01
2016,5,26,8,45,837.5,114.0,2.25,19.0,705.0,987.35,739.25
2016,5,26,9,0,853.0,116.0,2.3,20.0,749.0,996.97,741.39
2016,5,26,9,15,863.5,118.0,2.4,20.5,787.5,1009.52,747.67
2016,5,26,9,30,874.0,120.0,2.5,21.0,826.0,1018.94,751.94
2016,5,26,9,45,879.5,123.5,2.6,21.5,858.0,1021.69,752.0
2016,5,26,10,0,885.0,127.0,2.7,22.0,890.0,1021.09,750.05
2016,5,26,10,15,891.0,128.5,2.75,22.5,916.5,1015.6,744.59
2016,5,26,10,30,897.0,130.0,2.8,23.0,943.0,1006.8,737.14
2016,5,26,10,45,899.5,131.5,2.85,23.5,962.0,991.36,725.53
2016,5,26,11,0,902.0,133.0,2.9,24.0,981.0,972.78,712.03
2016,5,26,11,15,904.5,134.0,2.95,24.0,993.0,950.7,697.68
2016,5,26,11,30,907.0,135.0,3.0,24.0,1005.0,925.7,681.44
2016,5,26,11,45,906.5,136.0,3.1,24.5,1008.5,895.41,660.69
2016,5,26,12,0,906.0,137.0,3.2,25.0,1012.0,862.72,638.29
2016,5,26,12,15,905.5,137.0,3.25,25.0,1008.5,826.99,614.66
2016,5,26,12,30,905.0,137.0,3.3,25.0,1005.0,789.25,589.5
2016,5,26,12,45,905.0,134.5,3.4,25.5,994.5,748.0,559.42
2016,5,26,13,0,905.0,132.0,3.5,26.0,984.0,705.01,527.19
2016,5,26,13,15,901.0,131.0,3.55,26.0,965.5,659.13,492.98
2016,5,26,13,30,897.0,130.0,3.6,26.0,947.0,612.09,457.06
2016,5,26,13,45,890.5,129.0,3.7,26.0,921.5,562.79,418.63
2016,5,26,14,0,884.0,128.0,3.8,26.0,896.0,512.94,378.68
2016,5,26,14,15,876.0,126.5,3.85,26.0,864.0,461.73,336.54
2016,5,26,14,30,868.0,125.0,3.9,26.0,832.0,410.51,293.38
2016,5,26,14,45,857.0,123.0,3.95,26.0,793.5,358.2,248.71
2016,5,26,15,0,846.0,121.0,4.0,26.0,755.0,299.13,198.72
2016,5,26,15,15,832.5,118.0,4.05,25.5,712.0,246.66,154.84
2016,5,26,15,30,819.0,115.0,4.1,25.0,669.0,195.69,114.48
2016,5,26,15,45,800.5,112.0,4.15,24.5,622.0,145.95,80.51
2016,5,26,16,0,782.0,109.0,4.2,24.0,575.0,98.61,58.09
2016,5,26,16,15,759.5,104.5,4.2,23.5,525.0,72.54,56.06
2016,5,26,16,30,737.0,100.0,4.2,23.0,475.0,64.53,49.59
2016,5,26,16,45,705.5,95.5,4.2,23.0,423.0,63.52,48.92
2016,5,26,17,0,674.0,91.0,4.2,23.0,371.0,62.42,48.16
2016,5,26,17,15,632.0,84.5,4.1,22.0,319.0,59.64,46.12
2016,5,26,17,30,590.0,78.0,4.0,21.0,267.0,56.71,43.87
2016,5,26,17,45,530.0,70.0,3.9,20.5,216.5,52.31,40.13
2016,5,26,18,0,470.0,62.0,3.8,20.0,166.0,47.72,36.05
2016,5,26,18,15,380.5,51.5,3.55,19.0,121.5,40.63,29.66
2016,5,26,18,30,291.0,41.0,3.3,18.0,77.0,31.79,21.47
2016,5,26,18,45,168.5,26.5,3.1,17.0,45.0,20.76,9.68
2016,5,26,19,0,46.0,12.0,2.9,16.0,13.0,10.91,0.0
2016,5,26,19,15,23.0,6.0,2.85,15.5,6.5,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,45,11.5,4.5,1.6,9.5,4.5,0.0,0.0
2016,5,27,5,0,23.0,9.0,1.7,10.0,9.0,20.49,0.0
2016,5,27,5,15,142.0,24.5,1.75,10.5,39.0,141.33,83.08
2016,5,27,5,30,261.0,40.0,1.8,11.0,69.0,248.46,201.11
2016,5,27,5,45,359.5,50.5,1.9,11.5,113.5,338.6,281.78
2016,5,27,6,0,458.0,61.0,2.0,12.0,158.0,436.84,365.47
2016,5,27,6,15,521.0,69.5,1.95,13.0,208.5,512.83,426.37
2016,5,27,6,30,584.0,78.0,1.9,14.0,259.0,592.07,485.83
2016,5,27,6,45,631.0,83.5,1.85,15.0,311.5,657.11,531.51
2016,5,27,7,0,678.0,89.0,1.8,16.0,364.0,723.26,575.89
2016,5,27,7,15,709.5,94.0,1.7,17.0,416.5,775.71,608.04
2016,5,27,7,30,741.0,99.0,1.6,18.0,469.0,827.56,638.48
2016,5,27,7,45,766.5,102.5,1.5,19.0,520.0,865.82,658.4
2016,5,27,8,0,792.0,106.0,1.4,20.0,571.0,907.94,680.27
2016,5,27,8,15,810.0,109.5,1.3,20.5,619.0,940.81,696.56
2016,5,27,8,30,828.0,113.0,1.2,21.0,667.0,971.24,710.91
2016,5,27,8,45,842.5,115.5,1.15,22.0,710.5,994.34,719.79
2016,5,27,9,0,857.0,118.0,1.1,23.0,754.0,1014.53,726.77
2016,5,27,9,15,867.0,120.0,1.05,23.5,792.5,1015.52,723.25
2016,5,27,9,30,877.0,122.0,1.0,24.0,831.0,1024.43,725.01
2016,5,27,9,45,887.5,122.0,1.0,25.0,864.5,1028.47,723.36
2016,5,27,10,0,898.0,122.0,1.0,26.0,898.0,1029.24,719.92
2016,5,27,10,15,903.5,123.5,1.1,26.5,924.0,1023.26,715.91
2016,5,27,10,30,909.0,125.0,1.2,27.0,950.0,1013.95,709.98
2016,5,27,10,45,914.5,125.0,1.3,27.5,970.0,999.86,701.17
2016,5,27,11,0,920.0,125.0,1.4,28.0,990.0,982.54,690.38
2016,5,27,11,15,922.0,125.5,1.5,28.5,1001.5,959.35,675.94
2016,5,27,11,30,924.0,126.0,1.6,29.0,1013.0,933.24,659.63
2016,5,27,11,45,926.0,125.0,1.75,29.5,1017.5,903.04,641.19
2016,5,27,12,0,928.0,124.0,1.9,30.0,1022.0,870.31,620.87
2016,5,27,12,15,927.5,124.0,2.0,30.0,1018.5,834.1,598.77
2016,5,27,12,30,927.0,124.0,2.1,30.0,1015.0,795.8,575.01
2016,5,27,12,45,924.5,123.5,2.25,30.0,1003.5,753.76,547.76
2016,5,27,13,0,922.0,123.0,2.4,30.0,992.0,710.08,517.72
2016,5,27,13,15,918.0,122.0,2.55,30.0,973.5,663.6,484.79
2016,5,27,13,30,914.0,121.0,2.7,30.0,955.0,615.94,449.94
2016,5,27,13,45,908.0,120.0,2.85,30.0,929.0,566.24,412.48
2016,5,27,14,0,902.0,119.0,3.0,30.0,903.0,515.9,373.32
2016,5,27,14,15,894.5,117.0,3.1,29.5,870.5,463.77,332.21
2016,5,27,14,30,887.0,115.0,3.2,29.0,838.0,411.56,289.75
2016,5,27,14,45,875.5,113.5,3.3,29.0,799.5,358.6,245.27
2016,5,27,15,0,864.0,112.0,3.4,29.0,761.0,306.37,201.04
2016,5,27,15,15,851.0,109.5,3.45,28.5,718.0,254.07,157.81
2016,5,27,15,30,838.0,107.0,3.5,28.0,675.0,194.28,111.09
2016,5,27,15,45,821.0,103.5,3.6,28.0,627.5,143.35,76.23
2016,5,27,16,0,804.0,100.0,3.7,28.0,580.0,94.64,52.78
2016,5,27,16,15,781.5,96.5,3.7,27.5,530.0,66.89,50.41
2016,5,27,16,30,759.0,93.0,3.7,27.0,480.0,66.32,50.25
2016,5,27,16,45,730.5,88.0,3.75,26.5,428.0,64.47,48.99
2016,5,27,17,0,702.0,83.0,3.8,26.0,376.0,56.76,42.75
2016,5,27,17,15,662.0,77.5,3.65,25.0,323.5,54.48,41.13
2016,5,27,17,30,622.0,72.0,3.5,24.0,271.0,52.09,39.34
2016,5,27,17,45,564.5,64.5,3.35,23.5,221.0,47.88,35.81
2016,5,27,18,0,507.0,57.0,3.2,23.0,171.0,43.5,31.97
2016,5,27,18,15,420.0,47.5,2.85,22.0,125.5,37.11,26.27
2016,5,27,18,30,333.0,38.0,2.5,21.0,80.0,30.48,20.12
2016,5,27,18,45,204.0,25.0,2.15,20.0,47.0,20.25,9.44
2016,5,27,19,0,75.0,12.0,1.8,19.0,14.0,10.91,0.0
2016,5,27,19,15,37.5,6.0,1.7,18.5,7.0,0.0,0.0
2016,5,27,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,45,23.5,4.5,0.75,13.0,5.0,0.0,0.0
2016,5,28,5,0,47.0,9.0,0.8,13.0,10.0,33.34,0.0
2016,5,28,5,15,178.5,22.5,0.95,13.5,41.0,159.02,95.54
2016,5,28,5,30,310.0,36.0,1.1,14.0,72.0,275.14,219.88
2016,5,28,5,45,401.0,46.0,1.25,15.0,116.5,361.63,295.55
2016,5,28,6,0,492.0,56.0,1.4,16.0,161.0,455.3,373.03
2016,5,28,6,15,552.5,63.5,1.3,17.0,211.0,529.17,429.51
2016,5,28,6,30,613.0,71.0,1.2,18.0,261.0,606.17,484.64
2016,5,28,6,45,654.0,77.0,1.2,19.0,313.0,667.72,526.22
2016,5,28,7,0,695.0,83.0,1.2,20.0,365.0,730.05,566.52
2016,5,28,7,15,725.5,87.5,1.1,21.0,417.5,781.43,596.32
2016,5,28,7,30,756.0,92.0,1.0,22.0,470.0,827.51,621.21
2016,5,28,7,45,778.0,96.0,0.95,23.0,520.5,868.92,642.76
2016,5,28,8,0,800.0,100.0,0.9,24.0,571.0,908.52,662.46
2016,5,28,8,15,817.0,103.5,0.9,24.5,618.5,940.59,679.04
2016,5,28,8,30,834.0,107.0,0.9,25.0,666.0,970.2,693.96
2016,5,28,8,45,847.0,110.0,0.95,26.0,709.5,992.54,703.88
2016,5,28,9,0,860.0,113.0,1.0,27.0,753.0,1001.13,705.43
2016,5,28,9,15,870.0,115.5,1.1,27.5,791.5,1013.87,712.12
2016,5,28,9,30,880.0,118.0,1.2,28.0,830.0,1023.44,716.88
2016,5,28,9,45,887.0,120.0,1.3,28.5,862.5,1026.2,717.58
2016,5,28,10,0,894.0,122.0,1.4,29.0,895.0,1025.65,716.42
2016,5,28,10,15,899.5,123.5,1.5,29.0,921.0,1019.76,713.51
2016,5,28,10,30,905.0,125.0,1.6,29.0,947.0,1010.56,708.67
2016,5,28,10,45,907.5,127.0,1.7,29.5,966.0,995.67,698.96
2016,5,28,11,0,910.0,129.0,1.8,30.0,985.0,977.59,687.33
2016,5,28,11,15,692.0,274.5,1.9,30.0,930.0,906.51,642.39
2016,5,28,11,30,474.0,420.0,2.0,30.0,875.0,820.89,582.33
2016,5,28,11,45,493.5,402.0,2.15,30.0,878.0,797.66,569.36
2016,5,28,12,0,513.0,384.0,2.3,30.0,881.0,772.25,554.03
2016,5,28,12,15,711.5,258.5,2.4,30.0,944.5,790.03,570.87
2016,5,28,12,30,910.0,133.0,2.5,30.0,1008.0,791.47,575.26
2016,5,28,12,45,779.5,222.5,2.7,30.5,966.0,738.09,535.82
2016,5,28,13,0,649.0,312.0,2.9,31.0,924.0,684.49,495.92
2016,5,28,13,15,598.5,332.5,3.05,30.5,888.5,637.58,463.49
2016,5,28,13,30,548.0,353.0,3.2,30.0,853.0,589.68,429.73
2016,5,28,13,45,709.5,243.5,3.35,30.0,872.5,554.04,404.42
2016,5,28,14,0,871.0,134.0,3.5,30.0,892.0,513.73,373.04
2016,5,28,14,15,862.5,132.0,3.6,29.5,860.0,462.65,332.63
2016,5,28,14,30,854.0,130.0,3.7,29.0,828.0,411.64,291.08
2016,5,28,14,45,840.5,129.0,3.85,29.0,789.0,353.49,242.99
2016,5,28,15,0,827.0,128.0,4.0,29.0,750.0,302.23,199.63
2016,5,28,15,15,812.5,125.0,4.05,28.5,707.0,250.6,156.98
2016,5,28,15,30,798.0,122.0,4.1,28.0,664.0,200.58,117.71
2016,5,28,15,45,776.0,120.0,4.2,28.0,616.5,152.38,84.77
2016,5,28,16,0,754.0,118.0,4.3,28.0,569.0,99.16,56.69
2016,5,28,16,15,729.5,113.5,4.3,27.0,519.0,70.71,53.69
2016,5,28,16,30,705.0,109.0,4.3,26.0,469.0,70.16,53.68
2016,5,28,16,45,668.5,104.5,4.3,25.5,417.0,69.41,53.36
2016,5,28,17,0,632.0,100.0,4.3,25.0,365.0,68.59,52.98
2016,5,28,17,15,588.5,93.0,4.1,24.0,313.5,65.74,50.93
2016,5,28,17,30,545.0,86.0,3.9,23.0,262.0,62.71,48.66
2016,5,28,17,45,480.5,77.5,3.7,22.5,212.5,58.17,44.85
2016,5,28,18,0,416.0,69.0,3.5,22.0,163.0,51.73,39.22
2016,5,28,18,15,331.5,57.0,3.15,21.0,119.5,43.37,31.79
2016,5,28,18,30,247.0,45.0,2.8,20.0,76.0,34.75,23.86
2016,5,28,18,45,141.5,28.5,2.5,19.5,44.5,22.26,11.23
2016,5,28,19,0,36.0,12.0,2.2,19.0,13.0,10.91,0.0
2016,5,28,19,15,18.0,6.0,2.05,18.5,6.5,5.46,0.0
2016,5,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,4,45,13.0,4.5,1.3,12.5,4.5,0.0,0.0
2016,5,29,5,0,26.0,9.0,1.4,13.0,9.0,22.11,0.0
2016,5,29,5,15,133.5,24.5,1.5,13.5,38.5,136.95,83.55
2016,5,29,5,30,241.0,40.0,1.6,14.0,68.0,235.58,188.79
2016,5,29,5,45,333.5,52.0,1.75,14.5,111.5,320.5,263.95
2016,5,29,6,0,426.0,64.0,1.9,15.0,155.0,417.48,345.66
2016,5,29,6,15,487.5,73.0,1.9,16.0,204.0,491.88,405.17
2016,5,29,6,30,549.0,82.0,1.9,17.0,253.0,569.42,463.35
2016,5,29,6,45,595.0,88.5,1.9,18.0,304.5,633.84,508.74
2016,5,29,7,0,641.0,95.0,1.9,19.0,356.0,699.34,552.99
2016,5,29,7,15,673.0,100.5,1.8,19.5,407.5,751.87,586.49
2016,5,29,7,30,705.0,106.0,1.7,20.0,459.0,803.89,618.48
2016,5,29,7,45,730.0,110.5,1.6,21.0,509.0,847.23,642.18
2016,5,29,8,0,755.0,115.0,1.5,22.0,559.0,883.38,660.27
2016,5,29,8,15,773.5,118.5,1.5,22.5,606.0,916.16,678.24
2016,5,29,8,30,792.0,122.0,1.5,23.0,653.0,946.59,694.49
2016,5,29,8,45,806.5,125.5,1.55,23.5,696.5,970.48,707.11
2016,5,29,9,0,821.0,129.0,1.6,24.0,740.0,991.54,717.98
2016,5,29,9,15,832.0,131.5,1.65,24.5,778.0,1004.95,724.07
2016,5,29,9,30,843.0,134.0,1.7,25.0,816.0,1015.24,728.35
2016,5,29,9,45,856.5,132.5,1.75,26.0,850.0,1009.1,721.05
2016,5,29,10,0,870.0,131.0,1.8,27.0,884.0,1011.43,719.39
2016,5,29,10,15,876.0,132.5,1.95,27.5,910.0,1006.14,715.66
2016,5,29,10,30,882.0,134.0,2.1,28.0,936.0,997.59,709.96
2016,5,29,10,45,886.0,135.5,2.25,28.5,955.0,983.89,701.01
2016,5,29,11,0,890.0,137.0,2.4,29.0,974.0,967.03,690.06
2016,5,29,11,15,892.0,137.5,2.5,29.0,986.0,944.38,676.3
2016,5,29,11,30,894.0,138.0,2.6,29.0,998.0,918.92,660.69
2016,5,29,11,45,894.5,138.5,2.75,29.5,1002.0,889.51,641.51
2016,5,29,12,0,895.0,139.0,2.9,30.0,1006.0,857.71,620.62
2016,5,29,12,15,894.0,139.0,2.95,30.0,1002.5,822.11,597.68
2016,5,29,12,30,893.0,139.0,3.0,30.0,999.0,784.58,573.28
2016,5,29,12,45,885.5,142.0,3.15,30.0,987.0,743.07,544.97
2016,5,29,13,0,878.0,145.0,3.3,30.0,975.0,700.33,514.74
2016,5,29,13,15,874.0,144.0,3.4,30.0,957.0,655.67,482.27
2016,5,29,13,30,870.0,143.0,3.5,30.0,939.0,609.92,448.13
2016,5,29,13,45,864.5,141.5,3.6,30.0,913.5,562.09,411.55
2016,5,29,14,0,859.0,140.0,3.7,30.0,888.0,513.65,373.46
2016,5,29,14,15,851.0,138.0,3.75,29.5,856.5,463.38,333.6
2016,5,29,14,30,843.0,136.0,3.8,29.0,825.0,407.64,288.63
2016,5,29,14,45,832.5,133.5,3.85,29.0,787.5,355.68,244.96
2016,5,29,15,0,822.0,131.0,3.9,29.0,750.0,304.52,201.59
2016,5,29,15,15,808.0,128.0,3.9,28.5,707.5,253.27,159.23
2016,5,29,15,30,794.0,125.0,3.9,28.0,665.0,203.58,120.14
2016,5,29,15,45,775.5,121.0,3.9,28.0,618.5,154.48,86.16
2016,5,29,16,0,757.0,117.0,3.9,28.0,572.0,107.78,62.76
2016,5,29,16,15,734.0,112.5,3.85,27.5,522.5,70.01,52.98
2016,5,29,16,30,711.0,108.0,3.8,27.0,473.0,69.44,52.84
2016,5,29,16,45,680.0,102.5,3.75,26.5,421.5,67.98,51.93
2016,5,29,17,0,649.0,97.0,3.7,26.0,370.0,66.39,50.88
2016,5,29,17,15,607.0,90.5,3.55,25.0,318.5,63.82,49.08
2016,5,29,17,30,565.0,84.0,3.4,24.0,267.0,61.1,47.07
2016,5,29,17,45,507.5,75.0,3.3,23.5,218.0,56.09,42.87
2016,5,29,18,0,450.0,66.0,3.2,23.0,169.0,50.83,38.29
2016,5,29,18,15,364.0,55.0,2.9,22.0,124.5,41.92,30.43
2016,5,29,18,30,278.0,44.0,2.6,21.0,80.0,34.01,23.17
2016,5,29,18,45,165.5,28.5,2.35,20.0,47.5,22.27,11.44
2016,5,29,19,0,53.0,13.0,2.1,19.0,15.0,11.82,0.0
2016,5,29,19,15,26.5,6.5,2.1,18.5,7.5,5.91,0.0
2016,5,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,4,45,19.0,5.0,0.7,12.5,5.5,0.0,0.0
2016,5,30,5,0,38.0,10.0,0.7,13.0,11.0,29.45,0.0
2016,5,30,5,15,162.0,24.5,0.7,13.5,41.5,153.78,96.13
2016,5,30,5,30,286.0,39.0,0.7,14.0,72.0,261.96,209.1
2016,5,30,5,45,381.5,49.0,0.75,14.5,117.0,352.05,286.99
2016,5,30,6,0,477.0,59.0,0.8,15.0,162.0,448.34,366.08
2016,5,30,6,15,538.5,67.0,0.75,16.0,212.0,523.16,422.9
2016,5,30,6,30,600.0,75.0,0.7,17.0,262.0,601.17,478.29
2016,5,30,6,45,645.5,80.0,0.7,18.0,314.5,664.77,520.73
2016,5,30,7,0,691.0,85.0,0.7,19.0,367.0,729.4,562.0
2016,5,30,7,15,722.0,90.0,0.75,20.0,419.5,781.8,593.89
2016,5,30,7,30,753.0,95.0,0.8,21.0,472.0,828.59,621.15
2016,5,30,7,45,777.5,98.5,0.85,22.0,523.0,871.7,645.32
2016,5,30,8,0,802.0,102.0,0.9,23.0,574.0,913.11,667.88
2016,5,30,8,15,819.5,105.0,0.95,24.0,622.0,945.13,684.03
2016,5,30,8,30,837.0,108.0,1.0,25.0,670.0,974.69,698.54
2016,5,30,8,45,851.5,110.5,1.05,26.0,714.0,998.0,709.05
2016,5,30,9,0,866.0,113.0,1.1,27.0,758.0,1007.59,711.15
2016,5,30,9,15,876.5,115.0,1.2,27.5,797.0,1020.36,717.78
2016,5,30,9,30,887.0,117.0,1.3,28.0,836.0,1029.98,722.49
2016,5,30,9,45,897.0,117.5,1.45,29.0,869.5,1034.22,723.39
2016,5,30,10,0,907.0,118.0,1.6,30.0,903.0,1035.16,722.3
2016,5,30,10,15,912.5,119.5,1.7,30.5,929.5,1029.31,717.83
2016,5,30,10,30,918.0,121.0,1.8,31.0,956.0,1020.1,711.44
2016,5,30,10,45,921.5,122.5,1.95,31.5,975.0,1005.64,702.51
2016,5,30,11,0,925.0,124.0,2.1,32.0,994.0,987.94,691.54
2016,5,30,11,15,927.0,124.5,2.2,32.0,1006.0,964.8,677.99
2016,5,30,11,30,929.0,125.0,2.3,32.0,1018.0,938.73,662.55
2016,5,30,11,45,929.0,125.5,2.4,32.5,1022.0,908.18,642.85
2016,5,30,12,0,929.0,126.0,2.5,33.0,1026.0,875.16,621.47
2016,5,30,12,15,928.0,126.0,2.6,33.0,1022.5,838.65,598.94
2016,5,30,12,30,927.0,126.0,2.7,33.0,1019.0,800.11,574.81
2016,5,30,12,45,922.5,127.0,2.85,33.0,1007.0,758.01,547.37
2016,5,30,13,0,918.0,128.0,3.0,33.0,995.0,714.41,517.26
2016,5,30,13,15,914.0,127.0,3.1,33.0,976.5,668.23,484.35
2016,5,30,13,30,910.0,126.0,3.2,33.0,958.0,620.88,449.69
2016,5,30,13,45,903.5,125.0,3.35,33.0,932.5,571.21,412.5
2016,5,30,14,0,897.0,124.0,3.5,33.0,907.0,520.97,373.73
2016,5,30,14,15,889.5,122.0,3.6,32.5,874.5,469.19,333.3
2016,5,30,14,30,882.0,120.0,3.7,32.0,842.0,417.34,291.56
2016,5,30,14,45,871.0,118.5,3.8,32.0,804.0,364.86,247.91
2016,5,30,15,0,860.0,117.0,3.9,32.0,766.0,313.06,204.42
2016,5,30,15,15,847.0,114.0,3.95,31.5,723.0,252.52,155.4
2016,5,30,15,30,834.0,111.0,4.0,31.0,680.0,200.98,115.08
2016,5,30,15,45,816.5,108.0,4.1,31.0,632.5,150.6,80.34
2016,5,30,16,0,799.0,105.0,4.2,31.0,585.0,102.48,56.26
2016,5,30,16,15,777.0,101.0,4.2,30.0,535.0,69.85,52.29
2016,5,30,16,30,755.0,97.0,4.2,29.0,485.0,69.04,52.06
2016,5,30,16,45,726.0,92.0,4.2,28.5,433.0,60.95,45.61
2016,5,30,17,0,697.0,87.0,4.2,28.0,381.0,59.37,44.56
2016,5,30,17,15,657.0,81.5,4.0,27.0,329.0,57.22,43.08
2016,5,30,17,30,617.0,76.0,3.8,26.0,277.0,54.95,41.44
2016,5,30,17,45,560.5,68.5,3.65,25.0,226.5,50.88,38.14
2016,5,30,18,0,504.0,61.0,3.5,24.0,176.0,46.63,34.54
2016,5,30,18,15,417.5,51.5,3.1,23.0,130.5,40.37,28.99
2016,5,30,18,30,331.0,42.0,2.7,22.0,85.0,33.89,22.99
2016,5,30,18,45,205.0,28.0,2.35,21.0,51.0,21.92,11.3
2016,5,30,19,0,79.0,14.0,2.0,20.0,17.0,12.73,0.0
2016,5,30,19,15,39.5,7.0,1.9,19.5,8.5,6.37,0.0
2016,5,30,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,31,4,45,36.5,5.5,0.55,16.5,6.0,0.0,0.0
2016,5,31,5,0,73.0,11.0,0.5,17.0,12.0,49.11,0.0
2016,5,31,5,15,214.0,23.0,0.45,17.5,44.5,184.58,115.96
2016,5,31,5,30,355.0,35.0,0.4,18.0,77.0,302.38,236.68
2016,5,31,5,45,443.5,44.0,0.4,19.0,122.0,387.79,308.23
2016,5,31,6,0,532.0,53.0,0.4,20.0,167.0,480.13,380.54
2016,5,31,6,15,590.0,59.5,0.3,21.0,218.0,552.21,431.7
2016,5,31,6,30,648.0,66.0,0.2,22.0,269.0,627.24,481.63
2016,5,31,6,45,686.5,71.0,0.15,23.0,321.0,686.53,518.29
2016,5,31,7,0,725.0,76.0,0.1,24.0,373.0,742.02,550.71
2016,5,31,7,15,754.5,80.5,0.25,25.0,425.5,793.78,582.08
2016,5,31,7,30,784.0,85.0,0.4,26.0,478.0,844.69,612.52
2016,5,31,7,45,804.5,89.0,0.55,27.0,528.5,885.37,635.97
2016,5,31,8,0,825.0,93.0,0.7,28.0,579.0,924.16,658.02
2016,5,31,8,15,842.0,95.5,0.75,28.5,627.0,955.52,674.58
2016,5,31,8,30,859.0,98.0,0.8,29.0,675.0,974.13,683.31
2016,5,31,8,45,871.0,101.0,0.85,30.0,718.5,995.87,692.77
2016,5,31,9,0,883.0,104.0,0.9,31.0,762.0,1014.66,700.37
2016,5,31,9,15,893.0,106.0,1.0,31.5,801.0,1027.21,706.71
2016,5,31,9,30,903.0,108.0,1.1,32.0,840.0,1036.54,711.27
2016,5,31,9,45,913.0,108.0,1.25,32.5,874.0,1040.41,713.55
2016,5,31,10,0,923.0,108.0,1.4,33.0,908.0,1040.94,713.88
2016,5,31,10,15,928.5,109.5,1.55,33.5,934.5,1035.2,710.44
2016,5,31,10,30,934.0,111.0,1.7,34.0,961.0,1026.05,704.98
2016,5,31,10,45,937.5,112.0,1.9,34.5,980.5,1011.1,696.6
2016,5,31,11,0,941.0,113.0,2.1,35.0,1000.0,992.9,686.07
2016,5,31,11,15,943.0,113.5,2.25,35.0,1012.0,969.68,673.17
2016,5,31,11,30,945.0,114.0,2.4,35.0,1024.0,943.49,658.28
2016,5,31,11,45,945.5,115.0,2.55,35.0,1028.0,913.63,640.9
2016,5,31,12,0,946.0,116.0,2.7,35.0,1032.0,881.19,621.63
2016,5,31,12,15,945.5,115.5,2.8,35.0,1029.0,844.29,598.92
2016,5,31,12,30,945.0,115.0,2.9,35.0,1026.0,805.27,574.59
2016,5,31,12,45,941.5,115.5,3.05,35.5,1014.5,762.99,546.38
2016,5,31,13,0,938.0,116.0,3.2,36.0,1003.0,719.07,515.19
2016,5,31,13,15,934.5,115.5,3.3,35.5,985.0,672.91,483.55
2016,5,31,13,30,931.0,115.0,3.4,35.0,967.0,625.46,449.97
2016,5,31,13,45,925.0,114.0,3.5,35.0,941.0,575.23,412.43
2016,5,31,14,0,919.0,113.0,3.6,35.0,915.0,524.33,373.29
2016,5,31,14,15,912.0,111.5,3.65,35.0,883.0,472.17,332.04
2016,5,31,14,30,905.0,110.0,3.7,35.0,851.0,419.85,289.61
2016,5,31,14,45,895.0,108.0,3.75,35.0,813.0,366.28,245.49
2016,5,31,15,0,885.0,106.0,3.8,35.0,775.0,313.27,201.43
2016,5,31,15,15,872.5,103.5,3.8,34.5,732.0,260.15,158.26
2016,5,31,15,30,860.0,101.0,3.8,34.0,689.0,208.26,118.03
2016,5,31,15,45,843.5,98.5,3.8,34.0,641.5,148.08,76.13
2016,5,31,16,0,827.0,96.0,3.8,34.0,594.0,98.96,51.52
2016,5,31,16,15,805.5,92.5,3.75,33.5,543.5,64.03,46.75
2016,5,31,16,30,784.0,89.0,3.7,33.0,493.0,63.32,46.48
2016,5,31,16,45,755.5,85.0,3.65,32.5,441.0,62.1,45.75
2016,5,31,17,0,727.0,81.0,3.6,32.0,389.0,60.8,44.95
2016,5,31,17,15,688.0,76.0,3.3,31.0,336.0,53.28,39.03
2016,5,31,17,30,649.0,71.0,3.0,30.0,283.0,51.19,37.55
2016,5,31,17,45,592.0,64.5,2.75,29.0,232.0,47.73,34.82
2016,5,31,18,0,535.0,58.0,2.5,28.0,181.0,44.15,31.84
2016,5,31,18,15,450.0,49.0,2.2,26.5,135.0,38.2,26.72
2016,5,31,18,30,365.0,40.0,1.9,25.0,89.0,32.05,21.17
2016,5,31,18,45,232.0,27.5,1.6,24.0,54.0,22.31,11.59
2016,5,31,19,0,99.0,15.0,1.3,23.0,19.0,13.64,0.0
2016,5,31,19,15,49.5,7.5,1.25,22.5,9.5,6.82,0.0
2016,5,31,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,1,4,45,30.5,5.5,1.2,16.0,6.0,0.0,0.0
2016,6,1,5,0,61.0,11.0,1.2,16.0,12.0,42.69,0.0
2016,6,1,5,15,202.5,24.0,1.5,17.0,45.0,179.35,114.82
2016,6,1,5,30,344.0,37.0,1.8,18.0,78.0,297.65,235.98
2016,6,1,5,45,435.5,46.0,2.1,19.0,124.0,384.89,311.68
2016,6,1,6,0,527.0,55.0,2.4,20.0,170.0,479.13,389.34
2016,6,1,6,15,587.0,62.0,2.4,20.5,221.0,553.29,446.89
2016,6,1,6,30,647.0,69.0,2.4,21.0,272.0,630.51,503.97
2016,6,1,6,45,687.5,74.5,2.4,22.0,325.0,692.15,545.99
2016,6,1,7,0,728.0,80.0,2.4,23.0,378.0,749.52,583.19
2016,6,1,7,15,757.5,84.0,2.4,24.0,431.0,800.82,614.69
2016,6,1,7,30,787.0,88.0,2.4,25.0,484.0,851.22,644.54
2016,6,1,7,45,808.5,92.0,2.4,26.0,535.0,892.92,667.61
2016,6,1,8,0,830.0,96.0,2.4,27.0,586.0,932.74,688.92
2016,6,1,8,15,847.0,99.0,2.35,27.5,634.5,964.81,705.63
2016,6,1,8,30,864.0,102.0,2.3,28.0,683.0,983.92,713.81
2016,6,1,8,45,876.5,105.0,2.3,29.0,727.0,1006.14,723.16
2016,6,1,9,0,889.0,108.0,2.3,30.0,771.0,1025.41,730.54
2016,6,1,9,15,899.0,110.0,2.3,30.5,810.5,1037.93,735.2
2016,6,1,9,30,909.0,112.0,2.3,31.0,850.0,1047.22,738.01
2016,6,1,9,45,917.5,113.5,2.3,32.0,883.5,1051.13,736.14
2016,6,1,10,0,926.0,115.0,2.3,33.0,917.0,1051.64,732.38
2016,6,1,10,15,931.5,116.5,2.35,33.0,944.0,1045.74,728.42
2016,6,1,10,30,937.0,118.0,2.4,33.0,971.0,1036.43,722.53
2016,6,1,10,45,939.5,120.0,2.45,33.5,990.5,1021.34,711.75
2016,6,1,11,0,942.0,122.0,2.5,34.0,1010.0,1002.98,699.09
2016,6,1,11,15,944.5,122.5,2.6,34.0,1022.0,980.03,685.55
2016,6,1,11,30,947.0,123.0,2.7,34.0,1034.0,954.07,670.09
2016,6,1,11,45,945.0,125.0,2.8,34.5,1038.0,922.75,649.8
2016,6,1,12,0,943.0,127.0,2.9,35.0,1042.0,888.97,627.88
2016,6,1,12,15,942.5,127.0,3.0,35.0,1039.0,852.44,605.34
2016,6,1,12,30,942.0,127.0,3.1,35.0,1036.0,813.81,581.18
2016,6,1,12,45,924.5,137.0,3.25,35.5,1020.5,769.22,550.84
2016,6,1,13,0,907.0,147.0,3.4,36.0,1005.0,723.84,518.41
2016,6,1,13,15,903.0,146.0,3.5,35.5,986.5,678.02,487.08
2016,6,1,13,30,899.0,145.0,3.6,35.0,968.0,631.07,453.91
2016,6,1,13,45,781.0,205.0,3.75,35.0,906.0,565.74,405.71
2016,6,1,14,0,663.0,265.0,3.9,35.0,844.0,512.14,365.46
2016,6,1,14,15,762.5,203.5,3.95,34.5,847.0,469.83,332.62
2016,6,1,14,30,862.0,142.0,4.0,34.0,850.0,422.93,294.06
2016,6,1,14,45,843.0,138.0,4.05,34.0,803.5,366.22,247.99
2016,6,1,15,0,824.0,134.0,4.1,34.0,757.0,311.22,202.91
2016,6,1,15,15,815.0,133.5,4.05,33.5,721.0,262.8,163.19
2016,6,1,15,30,806.0,133.0,4.0,33.0,685.0,215.42,126.13
2016,6,1,15,45,786.0,129.5,4.0,32.5,637.0,165.91,92.26
2016,6,1,16,0,766.0,126.0,4.0,32.0,589.0,110.64,61.89
2016,6,1,16,15,742.0,121.5,3.85,31.0,538.5,75.74,56.87
2016,6,1,16,30,718.0,117.0,3.7,30.0,488.0,75.43,57.08
2016,6,1,16,45,688.0,110.5,3.6,29.5,436.0,73.51,55.83
2016,6,1,17,0,658.0,104.0,3.5,29.0,384.0,71.41,54.41
2016,6,1,17,15,615.0,97.0,3.2,28.0,331.5,68.66,52.5
2016,6,1,17,30,572.0,90.0,2.9,27.0,279.0,65.74,50.38
2016,6,1,17,45,515.5,80.5,2.6,26.5,228.5,60.48,46.05
2016,6,1,18,0,459.0,71.0,2.3,26.0,178.0,54.96,41.33
2016,6,1,18,15,372.5,59.5,2.0,24.5,132.5,45.27,32.99
2016,6,1,18,30,286.0,48.0,1.7,23.0,87.0,37.06,25.62
2016,6,1,18,45,143.0,33.5,1.45,22.0,53.0,26.13,14.86
2016,6,1,19,0,0.0,19.0,1.2,21.0,19.0,16.21,0.0
2016,6,1,19,15,0.0,9.5,1.15,20.5,9.5,8.64,0.0
2016,6,1,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
