Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,6.0,0.75,15.5,6.0,0.0,0.0
2016,6,2,5,0,0.0,12.0,0.8,16.0,12.0,10.91,0.0
2016,6,2,5,15,142.5,27.0,0.85,16.5,44.5,147.65,94.83
2016,6,2,5,30,285.0,42.0,0.9,17.0,77.0,265.84,210.53
2016,6,2,5,45,379.0,53.5,1.0,17.5,122.0,355.04,286.99
2016,6,2,6,0,473.0,65.0,1.1,18.0,167.0,452.2,366.37
2016,6,2,6,15,536.0,73.0,1.1,18.5,218.5,528.48,425.47
2016,6,2,6,30,599.0,81.0,1.1,19.0,270.0,607.81,483.21
2016,6,2,6,45,645.0,87.0,1.1,20.0,323.5,673.3,527.2
2016,6,2,7,0,691.0,93.0,1.1,21.0,377.0,739.78,569.9
2016,6,2,7,15,723.0,98.0,1.05,22.0,430.0,793.14,601.15
2016,6,2,7,30,755.0,103.0,1.0,23.0,483.0,845.88,630.79
2016,6,2,7,45,781.5,106.5,0.95,24.5,535.0,885.11,649.21
2016,6,2,8,0,808.0,110.0,0.9,26.0,587.0,928.6,669.74
2016,6,2,8,15,826.0,113.5,0.95,27.0,636.0,961.86,686.27
2016,6,2,8,30,844.0,117.0,1.0,28.0,685.0,992.62,701.14
2016,6,2,8,45,859.0,119.5,1.05,29.0,729.5,1016.52,711.69
2016,6,2,9,0,874.0,122.0,1.1,30.0,774.0,1037.48,720.49
2016,6,2,9,15,884.5,124.5,1.2,30.5,813.5,1039.48,720.34
2016,6,2,9,30,895.0,127.0,1.3,31.0,853.0,1049.55,725.35
2016,6,2,9,45,905.5,127.5,1.4,32.0,887.0,1054.19,725.6
2016,6,2,10,0,916.0,128.0,1.5,33.0,921.0,1055.5,723.97
2016,6,2,10,15,921.5,129.0,1.6,33.5,947.5,1048.96,719.23
2016,6,2,10,30,927.0,130.0,1.7,34.0,974.0,1039.06,712.61
2016,6,2,10,45,930.0,132.0,1.8,34.5,993.5,1024.38,703.18
2016,6,2,11,0,933.0,134.0,1.9,35.0,1013.0,1006.42,691.83
2016,6,2,11,15,853.5,187.0,1.95,35.0,999.5,967.41,668.47
2016,6,2,11,30,774.0,240.0,2.0,35.0,986.0,923.6,642.12
2016,6,2,11,45,790.0,225.5,2.15,35.0,990.0,893.83,625.22
2016,6,2,12,0,806.0,211.0,2.3,35.0,994.0,856.93,603.35
2016,6,2,12,15,870.5,173.0,2.4,35.0,1016.0,841.18,594.38
2016,6,2,12,30,935.0,135.0,2.5,35.0,1038.0,815.97,579.1
2016,6,2,12,45,942.5,128.0,2.6,35.5,1029.0,775.64,552.01
2016,6,2,13,0,950.0,121.0,2.7,36.0,1020.0,732.97,522.05
2016,6,2,13,15,946.0,120.0,2.8,36.0,1001.5,685.62,489.1
2016,6,2,13,30,942.0,119.0,2.9,36.0,983.0,637.02,454.33
2016,6,2,13,45,938.5,116.5,3.0,36.0,957.5,586.48,417.16
2016,6,2,14,0,935.0,114.0,3.1,36.0,932.0,535.04,378.17
2016,6,2,14,15,928.0,112.5,3.1,35.5,899.5,482.16,337.47
2016,6,2,14,30,921.0,111.0,3.1,35.0,867.0,429.09,295.39
2016,6,2,14,45,913.5,107.5,3.15,35.0,829.0,374.46,250.67
2016,6,2,15,0,906.0,104.0,3.2,35.0,791.0,320.14,205.71
2016,6,2,15,15,893.5,101.5,3.2,34.5,747.5,265.99,161.77
2016,6,2,15,30,881.0,99.0,3.2,34.0,704.0,213.05,120.64
2016,6,2,15,45,867.0,95.5,3.2,34.0,656.5,160.68,84.35
2016,6,2,16,0,853.0,92.0,3.2,34.0,609.0,100.44,50.79
2016,6,2,16,15,832.5,88.5,3.2,33.5,558.0,61.4,44.6
2016,6,2,16,30,812.0,85.0,3.2,33.0,507.0,60.56,44.21
2016,6,2,16,45,787.0,80.5,3.2,32.5,454.0,58.85,43.07
2016,6,2,17,0,762.0,76.0,3.2,32.0,401.0,57.02,41.81
2016,6,2,17,15,724.5,71.5,2.95,31.0,348.0,54.98,40.45
2016,6,2,17,30,687.0,67.0,2.7,30.0,295.0,48.25,35.08
2016,6,2,17,45,635.0,60.5,2.45,29.0,243.0,44.65,32.23
2016,6,2,18,0,583.0,54.0,2.2,28.0,191.0,40.9,29.11
2016,6,2,18,15,500.5,46.0,1.95,26.5,143.5,35.65,24.6
2016,6,2,18,30,418.0,38.0,1.7,25.0,96.0,30.23,19.71
2016,6,2,18,45,284.5,27.0,1.45,24.0,59.0,21.8,11.47
2016,6,2,19,0,151.0,16.0,1.2,23.0,22.0,13.04,0.0
2016,6,2,19,15,75.5,8.0,1.15,22.5,11.0,7.28,0.0
2016,6,2,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,4,45,49.0,6.0,0.4,19.5,7.0,0.0,0.0
2016,6,3,5,0,98.0,12.0,0.4,20.0,14.0,63.42,0.0
2016,6,3,5,15,244.0,23.5,0.35,20.5,48.0,203.59,130.87
2016,6,3,5,30,390.0,35.0,0.3,21.0,82.0,324.27,250.53
2016,6,3,5,45,479.0,43.5,0.3,22.0,129.0,410.89,321.56
2016,6,3,6,0,568.0,52.0,0.3,23.0,176.0,504.39,392.91
2016,6,3,6,15,624.5,58.0,0.35,24.0,227.5,576.04,444.02
2016,6,3,6,30,681.0,64.0,0.4,25.0,279.0,645.41,490.87
2016,6,3,6,45,719.0,69.5,0.45,26.0,332.5,706.64,529.79
2016,6,3,7,0,757.0,75.0,0.5,27.0,386.0,768.21,567.28
2016,6,3,7,15,785.0,78.5,0.55,28.0,439.0,818.33,595.86
2016,6,3,7,30,813.0,82.0,0.6,29.0,492.0,867.44,623.03
2016,6,3,7,45,833.0,86.0,0.65,30.0,543.0,908.39,644.35
2016,6,3,8,0,853.0,90.0,0.7,31.0,594.0,947.36,664.08
2016,6,3,8,15,868.5,92.5,0.65,31.5,642.0,967.79,671.57
2016,6,3,8,30,884.0,95.0,0.6,32.0,690.0,995.58,683.6
2016,6,3,8,45,895.0,98.0,0.55,33.0,733.5,1016.72,690.02
2016,6,3,9,0,906.0,101.0,0.5,34.0,777.0,1034.84,694.65
2016,6,3,9,15,915.5,102.5,0.35,34.5,816.0,1046.57,694.71
2016,6,3,9,30,925.0,104.0,0.2,35.0,855.0,1055.04,693.25
2016,6,3,9,45,937.0,102.5,0.1,35.5,889.0,1059.42,691.12
2016,6,3,10,0,949.0,101.0,0.0,36.0,923.0,1060.43,688.09
2016,6,3,10,15,953.5,102.0,0.15,36.0,949.5,1053.2,685.19
2016,6,3,10,30,958.0,103.0,0.3,36.0,976.0,1042.55,681.8
2016,6,3,10,45,958.0,106.0,0.45,36.5,994.5,1026.18,674.19
2016,6,3,11,0,958.0,109.0,0.6,37.0,1013.0,1006.53,664.74
2016,6,3,11,15,960.0,109.5,0.7,37.0,1024.5,983.16,653.33
2016,6,3,11,30,962.0,110.0,0.8,37.0,1036.0,956.76,640.0
2016,6,3,11,45,958.0,113.0,0.95,37.5,1039.0,924.6,622.58
2016,6,3,12,0,954.0,116.0,1.1,38.0,1042.0,890.0,603.28
2016,6,3,12,15,953.0,116.0,1.15,38.0,1038.5,853.01,582.02
2016,6,3,12,30,952.0,116.0,1.2,38.0,1035.0,813.92,559.2
2016,6,3,12,45,938.0,123.0,1.3,38.0,1021.0,769.36,532.59
2016,6,3,13,0,924.0,130.0,1.4,38.0,1007.0,723.81,503.2
2016,6,3,13,15,920.0,129.0,1.45,38.0,988.0,677.56,472.19
2016,6,3,13,30,916.0,128.0,1.5,38.0,969.0,630.12,439.43
2016,6,3,13,45,907.0,128.5,1.6,38.0,942.0,580.16,404.18
2016,6,3,14,0,898.0,129.0,1.7,38.0,915.0,529.81,367.44
2016,6,3,14,15,890.0,127.0,1.8,37.5,883.0,477.9,329.07
2016,6,3,14,30,882.0,125.0,1.9,37.0,851.0,425.95,289.28
2016,6,3,14,45,870.5,123.0,2.0,37.0,812.0,373.05,247.18
2016,6,3,15,0,859.0,121.0,2.1,37.0,773.0,313.51,199.82
2016,6,3,15,15,845.5,118.5,2.15,36.5,730.0,260.92,157.99
2016,6,3,15,30,832.0,116.0,2.2,36.0,687.0,209.8,118.86
2016,6,3,15,45,815.0,112.0,2.3,36.0,639.5,158.88,83.91
2016,6,3,16,0,798.0,108.0,2.4,36.0,592.0,110.18,58.54
2016,6,3,16,15,775.5,104.0,2.45,35.5,542.0,71.7,52.45
2016,6,3,16,30,753.0,100.0,2.5,35.0,492.0,70.98,52.22
2016,6,3,16,45,724.5,95.0,2.55,34.5,440.0,62.72,45.82
2016,6,3,17,0,696.0,90.0,2.6,34.0,388.0,61.23,44.88
2016,6,3,17,15,656.0,84.0,2.35,33.0,335.5,58.79,43.22
2016,6,3,17,30,616.0,78.0,2.1,32.0,283.0,56.21,41.38
2016,6,3,17,45,560.5,70.5,1.9,31.0,232.5,52.2,38.24
2016,6,3,18,0,505.0,63.0,1.7,30.0,182.0,48.02,34.81
2016,6,3,18,15,422.5,53.0,1.5,28.5,136.5,41.38,29.18
2016,6,3,18,30,340.0,43.0,1.3,27.0,91.0,34.48,23.07
2016,6,3,18,45,221.0,29.5,1.15,26.0,56.0,23.05,12.43
2016,6,3,19,0,102.0,16.0,1.0,25.0,21.0,12.6,0.0
2016,6,3,19,15,51.0,8.0,0.95,24.5,10.5,7.28,0.0
2016,6,3,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.65,22.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.7,22.0,8.0,7.28,0.0
2016,6,4,5,15,39.0,25.0,0.7,22.5,30.0,60.5,35.48
2016,6,4,5,30,78.0,42.0,0.7,23.0,52.0,109.5,82.83
2016,6,4,5,45,107.5,62.0,0.7,23.5,82.0,156.63,123.03
2016,6,4,6,0,137.0,82.0,0.7,24.0,112.0,204.64,162.85
2016,6,4,6,15,156.0,103.5,0.9,24.5,146.5,248.37,198.18
2016,6,4,6,30,175.0,125.0,1.1,25.0,181.0,292.51,232.81
2016,6,4,6,45,194.0,144.5,1.3,26.0,216.5,334.32,264.21
2016,6,4,7,0,213.0,164.0,1.5,27.0,252.0,393.28,307.3
2016,6,4,7,15,487.5,121.5,1.5,27.0,357.5,603.97,466.11
2016,6,4,7,30,762.0,79.0,1.5,27.0,463.0,816.97,610.23
2016,6,4,7,45,663.5,123.5,1.55,27.5,483.0,801.27,594.73
2016,6,4,8,0,565.0,168.0,1.6,28.0,503.0,769.81,571.2
2016,6,4,8,15,408.0,235.0,1.65,28.5,487.0,693.2,513.4
2016,6,4,8,30,251.0,302.0,1.7,29.0,471.0,598.83,442.7
2016,6,4,8,45,347.0,293.5,1.8,29.5,543.5,682.35,501.72
2016,6,4,9,0,443.0,285.0,1.9,30.0,616.0,784.85,569.92
2016,6,4,9,15,396.5,324.5,1.95,30.0,632.0,760.69,550.79
2016,6,4,9,30,350.0,364.0,2.0,30.0,648.0,751.57,542.44
2016,6,4,9,45,206.0,380.0,2.05,30.5,548.5,600.3,435.85
2016,6,4,10,0,62.0,396.0,2.1,31.0,449.0,450.89,327.76
2016,6,4,10,15,53.5,397.0,2.2,31.5,444.0,438.5,318.69
2016,6,4,10,30,45.0,398.0,2.3,32.0,439.0,426.3,309.09
2016,6,4,10,45,99.0,439.0,2.4,32.5,532.0,513.43,370.47
2016,6,4,11,0,153.0,480.0,2.5,33.0,625.0,607.34,434.15
2016,6,4,11,15,312.0,450.5,2.55,33.5,750.0,721.32,512.54
2016,6,4,11,30,471.0,421.0,2.6,34.0,875.0,822.07,579.43
2016,6,4,11,45,490.5,415.5,2.7,34.5,890.5,810.05,570.28
2016,6,4,12,0,510.0,410.0,2.8,35.0,906.0,795.49,560.25
2016,6,4,12,15,708.0,274.5,2.8,35.0,960.0,805.55,571.35
2016,6,4,12,30,906.0,139.0,2.8,35.0,1014.0,799.21,570.29
2016,6,4,12,45,917.5,129.0,2.85,35.5,1007.0,760.59,543.57
2016,6,4,13,0,929.0,119.0,2.9,36.0,1000.0,719.37,514.19
2016,6,4,13,15,925.5,118.5,2.9,36.0,982.5,673.79,481.82
2016,6,4,13,30,922.0,118.0,2.9,36.0,965.0,626.94,447.78
2016,6,4,13,45,916.5,117.0,2.9,36.5,939.5,577.57,410.25
2016,6,4,14,0,911.0,116.0,2.9,37.0,914.0,527.49,371.35
2016,6,4,14,15,904.0,114.0,2.85,36.5,882.5,475.51,331.54
2016,6,4,14,30,897.0,112.0,2.8,36.0,851.0,423.39,290.44
2016,6,4,14,45,886.5,110.5,2.8,36.0,813.0,370.55,247.44
2016,6,4,15,0,876.0,109.0,2.8,36.0,775.0,318.32,204.45
2016,6,4,15,15,863.5,106.5,2.8,35.5,732.5,265.76,162.06
2016,6,4,15,30,851.0,104.0,2.8,35.0,690.0,214.41,122.28
2016,6,4,15,45,832.5,102.0,2.85,35.0,642.5,154.98,80.58
2016,6,4,16,0,814.0,100.0,2.9,35.0,595.0,106.71,55.27
2016,6,4,16,15,793.0,96.0,2.95,34.5,545.0,66.11,48.19
2016,6,4,16,30,772.0,92.0,3.0,34.0,495.0,65.15,47.73
2016,6,4,16,45,740.0,89.0,3.05,33.5,442.5,64.76,47.7
2016,6,4,17,0,708.0,86.0,3.1,33.0,390.0,58.4,42.75
2016,6,4,17,15,670.0,80.0,2.95,32.0,338.0,55.85,40.98
2016,6,4,17,30,632.0,74.0,2.8,31.0,286.0,53.13,39.0
2016,6,4,17,45,573.5,68.0,2.65,30.0,235.0,50.17,36.72
2016,6,4,18,0,515.0,62.0,2.5,29.0,184.0,47.14,34.23
2016,6,4,18,15,435.5,52.0,2.3,27.5,138.0,40.47,28.56
2016,6,4,18,30,356.0,42.0,2.1,26.0,92.0,33.53,22.41
2016,6,4,18,45,237.0,29.0,1.95,24.5,56.5,23.43,12.93
2016,6,4,19,0,118.0,16.0,1.8,23.0,21.0,12.6,0.0
2016,6,4,19,15,59.0,8.0,1.75,22.5,10.5,7.28,0.0
2016,6,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,45,45.0,5.5,0.7,16.5,7.0,0.0,0.0
2016,6,5,5,0,90.0,11.0,0.7,17.0,14.0,58.22,0.0
2016,6,5,5,15,220.5,24.0,0.8,17.5,47.0,190.91,126.21
2016,6,5,5,30,351.0,37.0,0.9,18.0,80.0,301.92,238.32
2016,6,5,5,45,438.0,46.0,1.0,18.5,125.0,386.38,310.76
2016,6,5,6,0,525.0,55.0,1.1,19.0,170.0,477.49,384.88
2016,6,5,6,15,582.5,62.0,1.15,19.5,220.5,549.66,439.86
2016,6,5,6,30,640.0,69.0,1.2,20.0,271.0,624.74,494.37
2016,6,5,6,45,680.5,74.5,1.25,21.0,324.0,686.15,535.6
2016,6,5,7,0,721.0,80.0,1.3,22.0,377.0,743.37,572.23
2016,6,5,7,15,750.0,84.5,1.35,23.0,429.0,794.67,603.47
2016,6,5,7,30,779.0,89.0,1.4,24.0,481.0,845.1,633.16
2016,6,5,7,45,801.5,92.5,1.45,25.0,532.0,887.0,656.4
2016,6,5,8,0,824.0,96.0,1.5,26.0,583.0,927.11,678.03
2016,6,5,8,15,840.5,99.0,1.5,26.5,631.0,958.69,694.48
2016,6,5,8,30,857.0,102.0,1.5,27.0,679.0,977.33,702.64
2016,6,5,8,45,869.5,104.5,1.55,28.0,722.5,999.03,712.21
2016,6,5,9,0,882.0,107.0,1.6,29.0,766.0,1017.84,719.91
2016,6,5,9,15,892.0,109.0,1.65,29.5,805.0,1030.51,725.3
2016,6,5,9,30,902.0,111.0,1.7,30.0,844.0,1039.99,728.91
2016,6,5,9,45,916.0,109.0,1.75,31.0,878.5,1045.89,728.99
2016,6,5,10,0,930.0,107.0,1.8,32.0,913.0,1048.5,727.22
2016,6,5,10,15,935.0,108.0,1.85,32.5,939.5,1041.93,721.52
2016,6,5,10,30,940.0,109.0,1.9,33.0,966.0,1031.99,713.99
2016,6,5,10,45,939.5,112.5,2.0,33.5,984.5,1015.89,703.47
2016,6,5,11,0,939.0,116.0,2.1,34.0,1003.0,996.56,691.03
2016,6,5,11,15,941.5,116.5,2.25,34.0,1015.0,974.03,678.55
2016,6,5,11,30,944.0,117.0,2.4,34.0,1027.0,948.51,664.04
2016,6,5,11,45,940.0,120.5,2.6,34.5,1030.0,917.25,644.79
2016,6,5,12,0,936.0,124.0,2.8,35.0,1033.0,883.59,623.76
2016,6,5,12,15,935.0,124.0,2.9,35.0,1030.0,847.19,601.32
2016,6,5,12,30,934.0,124.0,3.0,35.0,1027.0,808.75,577.31
2016,6,5,12,45,923.0,129.5,3.2,35.5,1013.5,765.74,548.63
2016,6,5,13,0,912.0,135.0,3.4,36.0,1000.0,721.6,517.36
2016,6,5,13,15,908.0,133.5,3.5,35.5,981.5,675.54,485.87
2016,6,5,13,30,904.0,132.0,3.6,35.0,963.0,628.32,452.54
2016,6,5,13,45,896.5,132.0,3.7,35.0,937.0,579.39,416.02
2016,6,5,14,0,889.0,132.0,3.8,35.0,911.0,529.95,378.08
2016,6,5,14,15,881.0,130.0,3.85,34.5,879.5,478.54,338.33
2016,6,5,14,30,873.0,128.0,3.9,34.0,848.0,427.1,297.36
2016,6,5,14,45,863.5,125.5,3.95,34.0,810.5,374.99,254.42
2016,6,5,15,0,854.0,123.0,4.0,34.0,773.0,316.15,206.17
2016,6,5,15,15,841.0,120.0,4.0,33.5,730.0,263.6,163.27
2016,6,5,15,30,828.0,117.0,4.0,33.0,687.0,212.46,123.1
2016,6,5,15,45,814.0,112.5,4.0,33.0,641.0,161.73,87.13
2016,6,5,16,0,800.0,108.0,4.0,33.0,595.0,112.89,60.47
2016,6,5,16,15,778.5,104.0,3.95,32.0,545.0,71.59,53.21
2016,6,5,16,30,757.0,100.0,3.9,31.0,495.0,70.87,53.07
2016,6,5,16,45,732.0,94.0,3.9,30.5,444.0,61.96,46.02
2016,6,5,17,0,707.0,88.0,3.9,30.0,393.0,59.75,44.46
2016,6,5,17,15,668.5,82.0,3.7,29.0,340.5,57.25,42.71
2016,6,5,17,30,630.0,76.0,3.5,28.0,288.0,54.6,40.77
2016,6,5,17,45,579.5,68.5,3.35,27.5,238.0,50.54,37.45
2016,6,5,18,0,529.0,61.0,3.2,27.0,188.0,46.28,33.82
2016,6,5,18,15,450.0,51.5,2.9,26.0,141.5,40.01,28.38
2016,6,5,18,30,371.0,42.0,2.6,25.0,95.0,33.5,22.5
2016,6,5,18,45,254.0,29.5,2.3,24.0,59.0,23.85,13.39
2016,6,5,19,0,137.0,17.0,2.0,23.0,23.0,13.41,0.0
2016,6,5,19,15,68.5,8.5,2.0,22.0,11.5,7.73,0.0
2016,6,5,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,4,45,46.0,5.5,1.4,14.5,7.0,0.0,0.0
2016,6,6,5,0,92.0,11.0,1.5,15.0,14.0,59.28,0.0
2016,6,6,5,15,225.0,23.5,1.55,15.5,47.0,193.11,129.76
2016,6,6,5,30,358.0,36.0,1.6,16.0,80.0,305.14,244.04
2016,6,6,5,45,445.5,45.0,1.65,16.5,125.5,390.08,318.08
2016,6,6,6,0,533.0,54.0,1.7,17.0,171.0,481.8,393.8
2016,6,6,6,15,590.0,60.5,1.65,18.0,221.5,553.2,447.92
2016,6,6,6,30,647.0,67.0,1.6,19.0,272.0,627.46,501.15
2016,6,6,6,45,688.0,72.0,1.6,20.0,324.5,688.82,542.53
2016,6,6,7,0,729.0,77.0,1.6,21.0,377.0,746.47,579.48
2016,6,6,7,15,757.5,81.0,1.55,22.0,429.0,796.91,609.45
2016,6,6,7,30,786.0,85.0,1.5,23.0,481.0,846.44,637.68
2016,6,6,7,45,808.5,88.0,1.5,24.5,532.0,887.89,658.88
2016,6,6,8,0,831.0,91.0,1.5,26.0,583.0,927.56,678.31
2016,6,6,8,15,847.5,94.0,1.55,26.5,631.0,949.23,689.1
2016,6,6,8,30,864.0,97.0,1.6,27.0,679.0,978.37,704.83
2016,6,6,8,45,877.0,99.0,1.65,28.0,722.5,1000.2,714.36
2016,6,6,9,0,890.0,101.0,1.7,29.0,766.0,1019.15,722.13
2016,6,6,9,15,899.5,103.0,1.75,29.5,805.0,1031.51,727.32
2016,6,6,9,30,909.0,105.0,1.8,30.0,844.0,1040.66,730.71
2016,6,6,9,45,915.0,107.5,1.85,31.0,876.5,1043.52,728.91
2016,6,6,10,0,921.0,110.0,1.9,32.0,909.0,1042.99,725.24
2016,6,6,10,15,926.5,111.5,1.95,32.5,935.5,1037.51,720.19
2016,6,6,10,30,932.0,113.0,2.0,33.0,962.0,1028.64,713.25
2016,6,6,10,45,936.0,113.0,2.15,33.5,981.5,1013.49,703.76
2016,6,6,11,0,940.0,113.0,2.3,34.0,1001.0,995.11,692.29
2016,6,6,11,15,685.0,269.0,2.4,34.0,920.5,899.5,632.17
2016,6,6,11,30,430.0,425.0,2.5,34.0,840.0,790.17,556.12
2016,6,6,11,45,454.5,426.0,2.65,34.5,866.0,789.28,556.05
2016,6,6,12,0,479.0,427.0,2.8,35.0,892.0,785.39,553.11
2016,6,6,12,15,711.0,270.5,2.9,35.0,959.5,805.82,572.29
2016,6,6,12,30,943.0,114.0,3.0,35.0,1027.0,808.02,577.12
2016,6,6,12,45,935.5,117.0,3.1,35.5,1014.5,765.36,548.29
2016,6,6,13,0,928.0,120.0,3.2,36.0,1002.0,721.34,516.8
2016,6,6,13,15,924.0,119.0,3.25,35.5,983.5,675.18,485.14
2016,6,6,13,30,920.0,118.0,3.3,35.0,965.0,627.82,451.64
2016,6,6,13,45,913.5,117.5,3.4,35.0,939.0,578.49,414.94
2016,6,6,14,0,907.0,117.0,3.5,35.0,913.0,528.53,376.7
2016,6,6,14,15,899.5,115.0,3.55,34.5,881.5,476.61,336.59
2016,6,6,14,30,892.0,113.0,3.6,34.0,850.0,424.6,295.17
2016,6,6,14,45,882.5,111.0,3.7,34.0,812.0,372.04,251.87
2016,6,6,15,0,873.0,109.0,3.8,34.0,774.0,319.98,208.47
2016,6,6,15,15,860.0,106.5,3.8,33.5,731.5,267.51,165.54
2016,6,6,15,30,847.0,104.0,3.8,33.0,689.0,216.31,125.23
2016,6,6,15,45,831.5,101.0,3.85,33.0,642.5,156.75,82.49
2016,6,6,16,0,816.0,98.0,3.9,33.0,596.0,108.0,55.8
2016,6,6,16,15,795.0,94.5,3.85,32.0,546.0,64.96,47.79
2016,6,6,16,30,774.0,91.0,3.8,31.0,496.0,64.32,47.68
2016,6,6,16,45,746.5,86.5,3.8,30.5,444.5,62.79,46.7
2016,6,6,17,0,719.0,82.0,3.8,30.0,393.0,61.15,45.61
2016,6,6,17,15,681.5,77.0,3.7,29.0,341.0,53.61,39.64
2016,6,6,17,30,644.0,72.0,3.6,28.0,289.0,51.55,38.19
2016,6,6,17,45,592.0,65.5,3.55,27.0,239.0,48.14,35.5
2016,6,6,18,0,540.0,59.0,3.5,26.0,189.0,44.6,32.55
2016,6,6,18,15,460.5,50.5,3.35,25.0,142.5,39.12,27.76
2016,6,6,18,30,381.0,42.0,3.2,24.0,96.0,33.45,22.59
2016,6,6,18,45,261.5,30.0,3.1,23.0,60.0,24.27,13.87
2016,6,6,19,0,142.0,18.0,3.0,22.0,24.0,14.2,0.0
2016,6,6,19,15,71.0,9.0,3.0,21.0,12.0,8.19,0.0
2016,6,6,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,45,36.0,6.0,1.6,13.5,7.0,0.0,0.0
2016,6,7,5,0,72.0,12.0,1.6,14.0,14.0,49.47,0.0
2016,6,7,5,15,197.5,25.0,1.55,14.5,45.5,176.33,119.11
2016,6,7,5,30,323.0,38.0,1.5,15.0,77.0,285.25,228.99
2016,6,7,5,45,413.5,47.0,1.45,15.5,121.5,370.95,303.51
2016,6,7,6,0,504.0,56.0,1.4,16.0,166.0,463.56,379.82
2016,6,7,6,15,561.5,62.5,1.35,17.0,215.5,534.28,433.73
2016,6,7,6,30,619.0,69.0,1.3,18.0,265.0,607.91,486.6
2016,6,7,6,45,662.0,74.0,1.3,19.0,317.0,669.97,528.62
2016,6,7,7,0,705.0,79.0,1.3,20.0,369.0,733.0,569.47
2016,6,7,7,15,734.0,83.5,1.3,21.0,421.0,779.07,596.87
2016,6,7,7,30,763.0,88.0,1.3,22.0,473.0,829.1,626.18
2016,6,7,7,45,785.5,91.5,1.35,23.0,523.0,870.66,649.53
2016,6,7,8,0,808.0,95.0,1.4,24.0,573.0,910.5,671.32
2016,6,7,8,15,825.0,98.0,1.45,24.5,620.5,942.36,688.89
2016,6,7,8,30,842.0,101.0,1.5,25.0,668.0,961.4,698.19
2016,6,7,8,45,855.0,103.5,1.6,26.0,711.5,983.54,708.96
2016,6,7,9,0,868.0,106.0,1.7,27.0,755.0,1002.85,717.85
2016,6,7,9,15,878.0,108.5,1.85,28.0,793.5,1016.14,723.64
2016,6,7,9,30,888.0,111.0,2.0,29.0,832.0,1026.26,727.5
2016,6,7,9,45,903.0,108.0,2.2,30.0,866.5,1032.24,729.4
2016,6,7,10,0,918.0,105.0,2.4,31.0,901.0,1034.99,729.29
2016,6,7,10,15,923.5,106.5,2.5,31.5,927.5,1029.71,724.64
2016,6,7,10,30,929.0,108.0,2.6,32.0,954.0,1021.06,718.07
2016,6,7,10,45,931.0,109.5,2.75,32.5,973.5,1005.69,707.86
2016,6,7,11,0,933.0,111.0,2.9,33.0,993.0,987.13,695.68
2016,6,7,11,15,935.5,111.5,3.0,33.0,1005.0,964.98,682.24
2016,6,7,11,30,938.0,112.0,3.1,33.0,1017.0,939.84,666.88
2016,6,7,11,45,938.5,112.5,3.25,33.5,1022.0,910.16,647.53
2016,6,7,12,0,939.0,113.0,3.4,34.0,1027.0,877.94,626.43
2016,6,7,12,15,938.5,113.0,3.5,34.0,1024.0,842.14,603.85
2016,6,7,12,30,938.0,113.0,3.6,34.0,1021.0,804.24,579.68
2016,6,7,12,45,931.5,116.0,3.7,34.0,1009.5,762.55,552.46
2016,6,7,13,0,925.0,119.0,3.8,34.0,998.0,719.43,522.1
2016,6,7,13,15,921.5,118.0,3.85,34.0,980.0,673.78,489.2
2016,6,7,13,30,918.0,117.0,3.9,34.0,962.0,626.88,454.6
2016,6,7,13,45,911.5,117.0,3.95,34.0,937.0,578.07,417.72
2016,6,7,14,0,905.0,117.0,4.0,34.0,912.0,528.64,379.37
2016,6,7,14,15,898.0,115.0,4.05,33.5,880.5,477.07,339.16
2016,6,7,14,30,891.0,113.0,4.1,33.0,849.0,425.36,297.64
2016,6,7,14,45,880.0,112.0,4.15,33.0,811.5,373.1,254.25
2016,6,7,15,0,869.0,111.0,4.2,33.0,774.0,321.49,210.91
2016,6,7,15,15,856.5,108.5,4.2,32.5,732.0,269.34,167.96
2016,6,7,15,30,844.0,106.0,4.2,32.0,690.0,209.66,120.95
2016,6,7,15,45,826.0,104.0,4.2,31.5,643.0,159.48,85.23
2016,6,7,16,0,808.0,102.0,4.2,31.0,596.0,111.57,58.86
2016,6,7,16,15,787.5,98.5,4.15,30.0,546.5,67.63,50.41
2016,6,7,16,30,767.0,95.0,4.1,29.0,497.0,67.12,50.42
2016,6,7,16,45,737.0,91.0,4.1,28.5,445.5,66.08,49.85
2016,6,7,17,0,707.0,87.0,4.1,28.0,394.0,58.92,44.14
2016,6,7,17,15,669.5,81.5,4.0,27.0,342.0,56.77,42.67
2016,6,7,17,30,632.0,76.0,3.9,26.0,290.0,54.49,41.02
2016,6,7,17,45,576.0,69.5,3.8,25.5,239.5,51.2,38.34
2016,6,7,18,0,520.0,63.0,3.7,25.0,189.0,47.79,35.43
2016,6,7,18,15,440.0,54.0,3.55,24.0,143.0,42.03,30.38
2016,6,7,18,30,360.0,45.0,3.4,23.0,97.0,36.06,24.92
2016,6,7,18,45,238.5,32.0,3.25,22.0,61.0,24.98,14.59
2016,6,7,19,0,117.0,19.0,3.1,21.0,25.0,14.96,0.0
2016,6,7,19,15,58.5,9.5,3.0,20.5,12.5,8.64,0.0
2016,6,7,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,45,35.5,6.5,2.25,13.5,7.5,0.0,0.0
2016,6,8,5,0,71.0,13.0,2.3,14.0,15.0,49.83,0.0
2016,6,8,5,15,201.5,26.0,2.35,14.0,47.5,180.56,122.8
2016,6,8,5,30,332.0,39.0,2.4,14.0,80.0,291.79,236.04
2016,6,8,5,45,426.0,48.0,2.45,14.5,125.5,380.4,314.19
2016,6,8,6,0,520.0,57.0,2.5,15.0,171.0,476.08,394.61
2016,6,8,6,15,578.0,64.0,2.5,15.5,221.5,548.52,452.09
2016,6,8,6,30,636.0,71.0,2.5,16.0,272.0,623.86,508.98
2016,6,8,6,45,679.5,75.5,2.55,17.0,325.0,686.3,552.9
2016,6,8,7,0,723.0,80.0,2.6,18.0,378.0,744.76,592.15
2016,6,8,7,15,752.0,84.5,2.6,18.5,430.5,796.15,625.79
2016,6,8,7,30,781.0,89.0,2.6,19.0,483.0,846.68,657.91
2016,6,8,7,45,697.0,121.0,2.65,20.0,499.5,829.4,641.0
2016,6,8,8,0,613.0,153.0,2.7,21.0,516.0,798.96,615.63
2016,6,8,8,15,620.5,168.0,2.75,21.5,561.0,831.6,636.01
2016,6,8,8,30,628.0,183.0,2.8,22.0,606.0,861.76,653.94
2016,6,8,8,45,663.5,184.0,2.9,23.0,657.0,902.03,677.67
2016,6,8,9,0,699.0,185.0,3.0,24.0,708.0,940.17,699.51
2016,6,8,9,15,595.0,244.5,3.05,24.5,705.5,896.84,666.59
2016,6,8,9,30,491.0,304.0,3.1,25.0,703.0,846.02,627.23
2016,6,8,9,45,492.5,322.0,3.2,26.0,736.0,859.24,633.2
2016,6,8,10,0,494.0,340.0,3.3,27.0,769.0,869.82,636.92
2016,6,8,10,15,715.0,226.5,3.35,27.0,867.5,965.8,705.24
2016,6,8,10,30,936.0,113.0,3.4,27.0,966.0,1033.29,747.96
2016,6,8,10,45,730.0,248.0,3.5,27.5,922.5,967.51,703.28
2016,6,8,11,0,524.0,383.0,3.6,28.0,879.0,880.46,639.01
2016,6,8,11,15,733.0,251.5,3.7,28.0,954.0,927.94,677.27
2016,6,8,11,30,942.0,120.0,3.8,28.0,1029.0,951.25,692.72
2016,6,8,11,45,941.5,121.0,3.9,28.5,1033.5,920.9,671.53
2016,6,8,12,0,941.0,122.0,4.0,29.0,1038.0,888.05,649.03
2016,6,8,12,15,744.0,254.5,4.1,29.0,977.5,819.48,601.3
2016,6,8,12,30,547.0,387.0,4.2,29.0,917.0,750.14,549.16
2016,6,8,12,45,719.5,268.5,4.3,29.0,958.0,742.11,547.39
2016,6,8,13,0,892.0,150.0,4.4,29.0,999.0,722.43,536.1
2016,6,8,13,15,888.5,149.0,4.45,29.0,981.0,677.91,503.07
2016,6,8,13,30,885.0,148.0,4.5,29.0,963.0,632.21,468.54
2016,6,8,13,45,879.0,146.5,4.6,29.0,938.0,583.81,431.38
2016,6,8,14,0,873.0,145.0,4.7,29.0,913.0,534.81,392.76
2016,6,8,14,15,865.0,143.0,4.75,28.5,881.5,480.01,349.51
2016,6,8,14,30,857.0,141.0,4.8,28.0,850.0,428.46,307.37
2016,6,8,14,45,846.0,138.5,4.85,28.0,812.0,375.85,262.95
2016,6,8,15,0,835.0,136.0,4.9,28.0,774.0,324.06,218.74
2016,6,8,15,15,821.0,133.0,4.85,27.5,731.5,272.27,175.32
2016,6,8,15,30,807.0,130.0,4.8,27.0,689.0,222.02,134.69
2016,6,8,15,45,792.0,117.5,4.8,26.5,635.0,166.45,93.8
2016,6,8,16,0,777.0,105.0,4.8,26.0,581.0,112.99,61.77
2016,6,8,16,15,573.0,151.0,4.7,25.5,486.5,93.51,73.02
2016,6,8,16,30,369.0,197.0,4.6,25.0,392.0,135.02,108.08
2016,6,8,16,45,340.5,185.5,4.6,24.5,350.5,128.94,103.56
2016,6,8,17,0,312.0,174.0,4.6,24.0,309.0,122.52,98.74
2016,6,8,17,15,296.0,153.0,4.5,23.0,268.0,109.89,88.75
2016,6,8,17,30,280.0,132.0,4.4,22.0,227.0,96.68,78.03
2016,6,8,17,45,255.0,112.0,4.3,21.5,187.5,83.52,66.94
2016,6,8,18,0,230.0,92.0,4.2,21.0,148.0,69.86,55.16
2016,6,8,18,15,188.0,73.0,4.0,20.0,111.5,56.34,43.31
2016,6,8,18,30,146.0,54.0,3.8,19.0,75.0,42.41,30.83
2016,6,8,18,45,73.0,36.5,3.6,18.5,47.0,29.97,19.03
2016,6,8,19,0,0.0,19.0,3.4,18.0,19.0,16.5,0.0
2016,6,8,19,15,0.0,9.5,3.3,17.5,9.5,8.64,0.0
2016,6,8,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,4,45,39.0,6.5,2.8,12.0,7.5,0.0,0.0
2016,6,9,5,0,78.0,13.0,2.9,12.0,15.0,53.56,0.0
2016,6,9,5,15,207.5,26.0,2.95,12.0,47.5,184.02,126.56
2016,6,9,5,30,337.0,39.0,3.0,12.0,80.0,294.82,240.74
2016,6,9,5,45,427.5,48.0,3.05,12.5,125.5,381.27,318.08
2016,6,9,6,0,518.0,57.0,3.1,13.0,171.0,474.5,397.6
2016,6,9,6,15,575.0,64.0,3.05,13.5,221.0,546.11,455.24
2016,6,9,6,30,632.0,71.0,3.0,14.0,271.0,620.54,512.21
2016,6,9,6,45,677.0,75.0,3.0,15.0,323.5,683.41,557.01
2016,6,9,7,0,722.0,79.0,3.0,16.0,376.0,742.54,597.18
2016,6,9,7,15,750.5,83.0,2.9,16.5,428.0,792.84,630.02
2016,6,9,7,30,779.0,87.0,2.8,17.0,480.0,842.26,661.2
2016,6,9,7,45,805.0,88.5,2.75,18.0,531.0,885.01,685.86
2016,6,9,8,0,831.0,90.0,2.7,19.0,582.0,926.15,708.77
2016,6,9,8,15,847.0,93.0,2.65,19.5,629.5,947.47,719.04
2016,6,9,8,30,863.0,96.0,2.6,20.0,677.0,976.23,734.41
2016,6,9,8,45,879.0,96.5,2.55,21.0,721.5,999.42,744.4
2016,6,9,9,0,895.0,97.0,2.5,22.0,766.0,1019.84,752.5
2016,6,9,9,15,904.0,98.5,2.45,22.5,804.5,1031.37,756.24
2016,6,9,9,30,913.0,100.0,2.4,23.0,843.0,1039.69,758.09
2016,6,9,9,45,921.0,101.0,2.4,24.0,875.5,1043.17,756.06
2016,6,9,10,0,929.0,102.0,2.4,25.0,908.0,1043.3,752.08
2016,6,9,10,15,934.0,103.5,2.4,25.5,934.5,1037.58,746.05
2016,6,9,10,30,939.0,105.0,2.4,26.0,961.0,1028.48,738.08
2016,6,9,10,45,942.5,105.5,2.45,26.5,980.5,1013.56,727.13
2016,6,9,11,0,946.0,106.0,2.5,27.0,1000.0,995.4,714.27
2016,6,9,11,15,948.0,106.5,2.55,27.5,1012.0,972.71,698.61
2016,6,9,11,30,950.0,107.0,2.6,28.0,1024.0,947.02,681.11
2016,6,9,11,45,950.5,107.5,2.7,28.5,1028.5,917.2,661.37
2016,6,9,12,0,951.0,108.0,2.8,29.0,1033.0,884.8,639.88
2016,6,9,12,15,950.5,108.0,2.9,29.0,1030.0,848.78,617.12
2016,6,9,12,30,950.0,108.0,3.0,29.0,1027.0,810.61,592.7
2016,6,9,12,45,946.0,108.5,3.2,29.5,1016.0,768.35,564.58
2016,6,9,13,0,942.0,109.0,3.4,30.0,1005.0,724.49,532.93
2016,6,9,13,15,809.5,194.5,3.55,29.5,954.5,666.3,490.35
2016,6,9,13,30,677.0,280.0,3.7,29.0,904.0,613.36,451.11
2016,6,9,13,45,574.5,317.0,3.85,29.0,837.0,552.56,405.91
2016,6,9,14,0,472.0,354.0,4.0,29.0,770.0,495.84,363.54
2016,6,9,14,15,555.5,303.5,4.1,28.5,776.0,465.51,339.93
2016,6,9,14,30,639.0,253.0,4.2,28.0,782.0,424.52,306.63
2016,6,9,14,45,629.5,241.5,4.3,27.5,743.0,375.63,267.38
2016,6,9,15,0,620.0,230.0,4.4,27.0,704.0,327.8,228.39
2016,6,9,15,15,478.0,262.5,4.45,26.5,616.0,283.44,196.89
2016,6,9,15,30,336.0,295.0,4.5,26.0,528.0,260.03,183.8
2016,6,9,15,45,371.5,263.5,4.55,25.5,505.0,221.67,154.11
2016,6,9,16,0,407.0,232.0,4.6,25.0,482.0,170.18,117.82
2016,6,9,16,15,403.0,211.5,4.55,24.5,441.5,132.05,105.36
2016,6,9,16,30,399.0,191.0,4.5,24.0,401.0,122.49,97.99
2016,6,9,16,45,337.0,180.0,4.5,23.5,345.0,125.53,101.11
2016,6,9,17,0,275.0,169.0,4.5,23.0,289.0,119.12,96.25
2016,6,9,17,15,259.0,150.0,4.4,22.0,251.5,107.72,87.24
2016,6,9,17,30,243.0,131.0,4.3,21.0,214.0,95.8,77.58
2016,6,9,17,45,226.0,110.5,4.25,20.5,177.5,82.37,66.22
2016,6,9,18,0,209.0,90.0,4.2,20.0,141.0,68.41,54.13
2016,6,9,18,15,180.5,71.0,4.0,19.0,107.5,54.93,42.28
2016,6,9,18,30,152.0,52.0,3.8,18.0,74.0,41.0,29.78
2016,6,9,18,45,96.0,35.0,3.65,17.5,47.5,28.06,17.61
2016,6,9,19,0,40.0,18.0,3.5,17.0,21.0,15.37,0.0
2016,6,9,19,15,20.0,9.0,3.35,16.5,10.5,8.19,0.0
2016,6,9,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,2.05,12.5,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,2.1,13.0,11.0,10.01,0.0
2016,6,10,5,15,70.5,26.5,2.2,13.0,35.5,92.06,60.48
2016,6,10,5,30,141.0,42.0,2.3,13.0,60.0,160.21,128.89
2016,6,10,5,45,175.0,60.5,2.4,13.5,92.5,211.31,174.95
2016,6,10,6,0,209.0,79.0,2.5,14.0,125.0,264.07,220.95
2016,6,10,6,15,230.5,99.0,2.55,14.0,161.5,311.44,261.25
2016,6,10,6,30,252.0,119.0,2.6,14.0,198.0,359.39,300.77
2016,6,10,6,45,263.0,140.0,2.7,14.5,236.0,400.52,332.88
2016,6,10,7,0,274.0,161.0,2.8,15.0,274.0,441.23,363.73
2016,6,10,7,15,285.5,180.5,2.85,15.5,312.0,479.91,392.16
2016,6,10,7,30,297.0,200.0,2.9,16.0,350.0,518.05,419.53
2016,6,10,7,45,564.5,144.5,2.95,17.0,465.5,732.92,582.97
2016,6,10,8,0,832.0,89.0,3.0,18.0,581.0,925.76,714.95
2016,6,10,8,15,848.0,91.5,2.95,18.5,628.5,946.57,723.69
2016,6,10,8,30,864.0,94.0,2.9,19.0,676.0,974.83,738.97
2016,6,10,8,45,876.0,96.5,2.9,19.5,719.5,996.45,750.01
2016,6,10,9,0,888.0,99.0,2.9,20.0,763.0,1015.17,759.16
2016,6,10,9,15,897.0,101.0,2.85,20.5,801.0,1027.24,763.49
2016,6,10,9,30,906.0,103.0,2.8,21.0,839.0,1036.11,765.86
2016,6,10,9,45,920.0,100.5,2.75,22.0,873.5,1041.82,764.81
2016,6,10,10,0,934.0,98.0,2.7,23.0,908.0,1044.27,761.79
2016,6,10,10,15,938.5,99.0,2.65,23.5,934.5,1037.63,754.56
2016,6,10,10,30,943.0,100.0,2.6,24.0,961.0,1027.62,745.43
2016,6,10,10,45,944.0,102.5,2.6,24.5,979.5,1012.41,733.65
2016,6,10,11,0,945.0,105.0,2.6,25.0,998.0,993.95,719.96
2016,6,10,11,15,947.0,105.5,2.65,25.0,1010.5,971.36,705.57
2016,6,10,11,30,949.0,106.0,2.7,25.0,1023.0,945.77,689.26
2016,6,10,11,45,746.5,249.0,2.8,25.0,972.0,882.65,647.75
2016,6,10,12,0,544.0,392.0,2.9,25.0,921.0,811.08,594.57
2016,6,10,12,15,634.5,332.5,2.95,25.0,948.0,799.45,589.36
2016,6,10,12,30,725.0,273.0,3.0,25.0,975.0,786.94,582.51
2016,6,10,12,45,620.0,332.5,3.1,25.0,929.0,723.92,536.68
2016,6,10,13,0,515.0,392.0,3.2,25.0,883.0,671.62,498.03
2016,6,10,13,15,479.0,390.0,3.25,25.0,839.5,616.66,458.54
2016,6,10,13,30,443.0,388.0,3.3,25.0,796.0,564.48,420.43
2016,6,10,13,45,318.5,413.0,3.4,25.0,702.5,494.73,368.76
2016,6,10,14,0,194.0,438.0,3.5,25.0,609.0,438.56,327.15
2016,6,10,14,15,222.0,417.0,3.55,24.5,606.0,419.61,313.25
2016,6,10,14,30,250.0,396.0,3.6,24.0,603.0,388.29,289.41
2016,6,10,14,45,198.5,381.0,3.7,24.0,541.5,352.02,262.29
2016,6,10,15,0,147.0,366.0,3.8,24.0,480.0,311.41,232.43
2016,6,10,15,15,97.0,328.0,3.8,23.5,401.5,273.24,205.32
2016,6,10,15,30,47.0,290.0,3.8,23.0,323.0,230.39,174.99
2016,6,10,15,45,155.5,278.0,3.85,22.5,375.5,217.36,161.3
2016,6,10,16,0,264.0,266.0,3.9,22.0,428.0,192.11,140.64
2016,6,10,16,15,236.5,246.0,3.9,21.5,382.0,160.97,130.67
2016,6,10,16,30,209.0,226.0,3.9,21.0,336.0,159.94,130.56
2016,6,10,16,45,133.5,199.5,3.9,21.0,267.5,143.6,117.27
2016,6,10,17,0,58.0,173.0,3.9,21.0,199.0,133.06,108.78
2016,6,10,17,15,51.0,152.0,3.85,20.5,173.0,118.26,96.73
2016,6,10,17,30,44.0,131.0,3.8,20.0,147.0,103.15,84.19
2016,6,10,17,45,37.5,110.0,3.8,19.5,122.0,87.74,71.13
2016,6,10,18,0,31.0,89.0,3.8,19.0,97.0,72.05,57.52
2016,6,10,18,15,19.5,69.0,3.7,18.0,73.5,56.71,44.02
2016,6,10,18,30,8.0,49.0,3.6,17.0,50.0,41.75,30.58
2016,6,10,18,45,4.0,31.5,3.5,16.5,32.0,27.26,17.1
2016,6,10,19,0,0.0,14.0,3.4,16.0,14.0,12.32,0.0
2016,6,10,19,15,0.0,7.0,3.3,15.5,7.0,6.37,0.0
2016,6,10,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,0.8,11.0,13.0,11.82,0.0
2016,6,11,5,15,126.5,27.5,0.75,11.5,43.0,139.61,94.77
2016,6,11,5,30,253.0,42.0,0.7,12.0,73.0,244.63,197.56
2016,6,11,5,45,323.0,55.5,0.7,13.0,114.0,317.35,260.73
2016,6,11,6,0,393.0,69.0,0.7,14.0,155.0,395.84,325.41
2016,6,11,6,15,442.0,80.5,0.65,15.0,201.0,460.75,375.91
2016,6,11,6,30,491.0,92.0,0.6,16.0,247.0,528.49,425.71
2016,6,11,6,45,522.5,103.5,0.55,17.0,295.0,590.73,468.11
2016,6,11,7,0,554.0,115.0,0.5,18.0,343.0,647.69,504.63
2016,6,11,7,15,605.5,111.5,0.7,18.5,391.0,704.9,544.24
2016,6,11,7,30,657.0,108.0,0.9,19.0,439.0,762.05,582.95
2016,6,11,7,45,648.0,130.5,1.1,20.0,485.0,794.72,603.09
2016,6,11,8,0,639.0,153.0,1.3,21.0,531.0,823.65,620.61
2016,6,11,8,15,459.0,225.0,1.5,21.5,507.5,731.5,553.66
2016,6,11,8,30,279.0,297.0,1.7,22.0,484.0,620.7,470.99
2016,6,11,8,45,277.0,319.0,1.9,23.0,515.5,641.89,484.54
2016,6,11,9,0,275.0,341.0,2.1,24.0,547.0,661.43,495.7
2016,6,11,9,15,476.0,283.0,2.2,24.5,661.0,813.67,603.95
2016,6,11,9,30,677.0,225.0,2.3,25.0,775.0,956.0,699.41
2016,6,11,9,45,481.0,318.5,2.4,25.5,717.5,844.52,618.22
2016,6,11,10,0,285.0,412.0,2.5,26.0,660.0,722.41,529.71
2016,6,11,10,15,190.5,428.5,2.5,26.0,596.5,621.62,458.21
2016,6,11,10,30,96.0,445.0,2.5,26.0,533.0,523.81,386.95
2016,6,11,10,45,173.5,457.5,2.5,26.0,620.0,616.09,453.76
2016,6,11,11,0,251.0,470.0,2.5,26.0,707.0,700.62,512.47
2016,6,11,11,15,180.0,477.0,2.5,26.0,648.5,619.37,454.03
2016,6,11,11,30,109.0,484.0,2.5,26.0,590.0,543.56,399.55
2016,6,11,11,45,69.5,438.0,2.55,26.0,505.5,458.65,339.12
2016,6,11,12,0,30.0,392.0,2.6,26.0,421.0,377.72,280.32
2016,6,11,12,15,248.5,409.0,2.6,26.0,650.0,563.27,418.47
2016,6,11,12,30,467.0,426.0,2.6,26.0,879.0,723.27,530.79
2016,6,11,12,45,413.0,429.5,2.65,26.0,827.5,662.39,486.74
2016,6,11,13,0,359.0,433.0,2.7,26.0,776.0,603.66,445.18
2016,6,11,13,15,186.5,349.0,2.75,26.0,527.5,406.22,303.31
2016,6,11,13,30,14.0,265.0,2.8,26.0,279.0,238.7,178.29
2016,6,11,13,45,211.5,317.5,2.85,26.5,505.0,366.59,274.51
2016,6,11,14,0,409.0,370.0,2.9,27.0,731.0,478.18,352.81
2016,6,11,14,15,354.0,377.5,2.95,27.0,682.0,440.14,323.28
2016,6,11,14,30,299.0,385.0,3.0,27.0,633.0,399.9,293.08
2016,6,11,14,45,174.5,357.0,3.15,27.0,500.5,328.64,242.04
2016,6,11,15,0,50.0,329.0,3.3,27.0,368.0,271.13,202.26
2016,6,11,15,15,90.5,326.0,3.4,26.5,391.0,270.73,201.17
2016,6,11,15,30,131.0,323.0,3.5,26.0,414.0,254.37,187.58
2016,6,11,15,45,156.5,300.0,3.6,26.0,401.5,230.63,169.08
2016,6,11,16,0,182.0,277.0,3.7,26.0,389.0,204.66,150.49
2016,6,11,16,15,99.0,231.0,3.7,25.5,291.5,173.21,138.57
2016,6,11,16,30,16.0,185.0,3.7,25.0,194.0,151.84,121.78
2016,6,11,16,45,85.5,183.5,3.7,24.5,222.0,141.48,113.87
2016,6,11,17,0,155.0,182.0,3.7,24.0,250.0,132.77,107.23
2016,6,11,17,15,368.0,133.0,3.65,23.5,267.0,91.75,73.1
2016,6,11,17,30,581.0,84.0,3.6,23.0,284.0,60.17,46.42
2016,6,11,17,45,520.0,77.5,3.55,22.5,234.0,57.16,44.0
2016,6,11,18,0,459.0,71.0,3.5,22.0,184.0,54.09,41.35
2016,6,11,18,15,384.0,60.0,3.4,21.0,140.0,45.4,33.74
2016,6,11,18,30,309.0,49.0,3.3,20.0,96.0,37.63,26.69
2016,6,11,18,45,202.5,35.0,3.25,19.5,61.0,27.2,16.86
2016,6,11,19,0,96.0,21.0,3.2,19.0,26.0,16.49,0.99
2016,6,11,19,15,48.0,10.5,3.2,18.5,13.0,9.55,0.0
2016,6,11,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
