Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.5,2.15,13.5,6.5,0.0,0.0
2016,6,12,5,0,0.0,13.0,2.3,14.0,13.0,11.82,0.0
2016,6,12,5,15,131.0,27.5,2.4,14.5,44.0,142.12,95.54
2016,6,12,5,30,262.0,42.0,2.5,15.0,75.0,250.16,201.49
2016,6,12,5,45,354.0,53.0,2.65,15.5,118.5,334.21,275.69
2016,6,12,6,0,446.0,64.0,2.8,16.0,162.0,430.83,357.2
2016,6,12,6,15,505.0,72.5,2.8,16.5,210.5,503.39,416.23
2016,6,12,6,30,564.0,81.0,2.8,17.0,259.0,578.93,474.09
2016,6,12,6,45,611.0,86.0,2.85,17.5,310.5,642.78,520.84
2016,6,12,7,0,658.0,91.0,2.9,18.0,362.0,707.78,566.83
2016,6,12,7,15,689.0,96.5,2.8,18.5,413.5,760.04,601.22
2016,6,12,7,30,720.0,102.0,2.7,19.0,465.0,811.77,634.19
2016,6,12,7,45,747.5,104.5,2.65,20.0,515.5,850.28,655.99
2016,6,12,8,0,775.0,107.0,2.6,21.0,566.0,893.09,680.27
2016,6,12,8,15,792.5,110.5,2.55,21.5,613.0,925.58,698.23
2016,6,12,8,30,810.0,114.0,2.5,22.0,660.0,955.73,714.43
2016,6,12,8,45,827.0,115.5,2.45,22.5,703.5,980.48,726.87
2016,6,12,9,0,844.0,117.0,2.4,23.0,747.0,1002.49,737.45
2016,6,12,9,15,854.5,119.0,2.4,23.5,785.5,1004.58,735.63
2016,6,12,9,30,865.0,121.0,2.4,24.0,824.0,1014.66,739.35
2016,6,12,9,45,883.0,117.0,2.45,25.0,859.0,1022.76,740.88
2016,6,12,10,0,901.0,113.0,2.5,26.0,894.0,1027.7,740.51
2016,6,12,10,15,906.5,114.0,2.6,26.5,920.5,1022.15,735.55
2016,6,12,10,30,912.0,115.0,2.7,27.0,947.0,1013.3,728.69
2016,6,12,10,45,917.0,115.5,2.8,27.5,967.0,1000.2,719.22
2016,6,12,11,0,922.0,116.0,2.9,28.0,987.0,983.89,707.79
2016,6,12,11,15,924.0,116.5,3.0,28.0,999.5,961.67,693.99
2016,6,12,11,30,926.0,117.0,3.1,28.0,1012.0,936.53,678.29
2016,6,12,11,45,926.5,117.5,3.25,28.5,1016.5,907.33,658.86
2016,6,12,12,0,927.0,118.0,3.4,29.0,1021.0,875.62,637.67
2016,6,12,12,15,926.0,118.0,3.5,29.0,1018.0,839.99,614.71
2016,6,12,12,30,925.0,118.0,3.6,29.0,1015.0,802.32,590.18
2016,6,12,12,45,910.0,127.0,3.7,29.0,1001.5,760.04,561.81
2016,6,12,13,0,895.0,136.0,3.8,29.0,988.0,716.82,530.67
2016,6,12,13,15,891.0,135.0,3.9,29.0,970.5,672.18,498.06
2016,6,12,13,30,887.0,134.0,4.0,29.0,953.0,626.4,463.78
2016,6,12,13,45,879.0,134.0,4.15,29.0,927.5,578.24,426.96
2016,6,12,14,0,871.0,134.0,4.3,29.0,902.0,529.63,388.77
2016,6,12,14,15,863.5,132.0,4.35,28.5,871.5,479.54,349.0
2016,6,12,14,30,856.0,130.0,4.4,28.0,841.0,429.37,308.0
2016,6,12,14,45,845.5,128.0,4.5,28.0,804.0,371.95,260.27
2016,6,12,15,0,835.0,126.0,4.6,28.0,767.0,320.81,216.64
2016,6,12,15,15,822.0,123.0,4.6,27.5,725.5,269.32,173.35
2016,6,12,15,30,809.0,120.0,4.6,27.0,684.0,219.23,132.55
2016,6,12,15,45,794.0,116.0,4.6,26.5,638.0,169.76,95.87
2016,6,12,16,0,779.0,112.0,4.6,26.0,592.0,122.25,67.64
2016,6,12,16,15,757.5,108.0,4.55,25.5,543.5,76.79,59.03
2016,6,12,16,30,736.0,104.0,4.5,25.0,495.0,65.99,50.31
2016,6,12,16,45,712.0,98.0,4.45,24.5,445.0,64.12,49.03
2016,6,12,17,0,688.0,92.0,4.4,24.0,395.0,62.05,47.56
2016,6,12,17,15,651.0,86.0,4.25,23.5,343.5,59.7,45.81
2016,6,12,17,30,614.0,80.0,4.1,23.0,292.0,57.19,43.87
2016,6,12,17,45,567.0,72.0,3.95,22.5,243.0,52.88,40.3
2016,6,12,18,0,520.0,64.0,3.8,22.0,194.0,48.34,36.39
2016,6,12,18,15,444.0,55.0,3.5,21.0,148.0,42.61,31.34
2016,6,12,18,30,368.0,46.0,3.2,20.0,102.0,36.67,25.88
2016,6,12,18,45,259.0,33.5,2.9,19.5,65.5,27.16,16.88
2016,6,12,19,0,150.0,21.0,2.6,19.0,29.0,16.54,1.61
2016,6,12,19,15,75.0,10.5,2.5,18.5,14.5,9.55,0.0
2016,6,12,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,4,45,40.5,6.0,1.8,12.5,7.0,0.0,0.0
2016,6,13,5,0,81.0,12.0,2.1,13.0,14.0,54.14,0.0
2016,6,13,5,15,204.5,25.0,2.15,13.5,46.5,182.49,124.33
2016,6,13,5,30,328.0,38.0,2.2,14.0,79.0,287.61,232.46
2016,6,13,5,45,413.0,47.5,2.25,14.5,123.0,370.3,305.65
2016,6,13,6,0,498.0,57.0,2.3,15.0,167.0,459.51,380.81
2016,6,13,6,15,294.5,91.0,2.15,15.5,160.5,363.85,301.81
2016,6,13,6,30,91.0,125.0,2.0,16.0,154.0,225.72,185.3
2016,6,13,6,45,101.5,146.5,1.95,17.0,184.0,260.39,213.08
2016,6,13,7,0,112.0,168.0,1.9,18.0,214.0,295.09,239.44
2016,6,13,7,15,182.5,187.0,1.8,19.0,274.0,379.66,305.63
2016,6,13,7,30,253.0,206.0,1.7,20.0,334.0,485.3,384.37
2016,6,13,7,45,533.0,150.0,1.6,21.0,454.5,700.7,543.44
2016,6,13,8,0,813.0,94.0,1.5,22.0,575.0,913.53,681.97
2016,6,13,8,15,830.0,97.0,1.6,23.0,622.5,945.67,697.13
2016,6,13,8,30,847.0,100.0,1.7,24.0,670.0,965.04,706.0
2016,6,13,8,45,863.0,101.0,1.85,25.0,714.0,988.73,718.39
2016,6,13,9,0,879.0,102.0,2.0,26.0,758.0,1009.69,728.89
2016,6,13,9,15,889.0,104.0,2.25,26.5,797.0,1022.8,736.99
2016,6,13,9,30,899.0,106.0,2.5,27.0,836.0,1032.75,743.07
2016,6,13,9,45,908.0,106.5,2.75,28.0,869.5,1036.8,743.89
2016,6,13,10,0,917.0,107.0,3.0,29.0,903.0,1037.57,742.59
2016,6,13,10,15,923.0,108.5,3.2,29.0,930.0,1033.05,740.47
2016,6,13,10,30,929.0,110.0,3.4,29.0,957.0,1025.15,736.24
2016,6,13,10,45,934.5,109.5,3.6,29.5,977.0,1011.42,726.81
2016,6,13,11,0,940.0,109.0,3.8,30.0,997.0,994.44,715.32
2016,6,13,11,15,942.5,109.5,3.95,30.0,1010.0,972.48,701.7
2016,6,13,11,30,945.0,110.0,4.1,30.0,1023.0,947.5,686.08
2016,6,13,11,45,948.0,109.0,4.3,30.0,1028.5,918.75,668.12
2016,6,13,12,0,951.0,108.0,4.5,30.0,1034.0,887.34,648.22
2016,6,13,12,15,950.5,108.0,4.65,29.5,1031.5,851.5,626.3
2016,6,13,12,30,950.0,108.0,4.8,29.0,1029.0,813.51,602.88
2016,6,13,12,45,945.0,110.0,4.95,29.0,1018.5,771.94,575.37
2016,6,13,13,0,940.0,112.0,5.1,29.0,1008.0,728.8,544.38
2016,6,13,13,15,937.0,111.0,5.2,28.5,990.5,683.14,511.57
2016,6,13,13,30,934.0,110.0,5.3,28.0,973.0,636.14,476.75
2016,6,13,13,45,927.5,110.5,5.45,28.0,948.5,587.25,438.65
2016,6,13,14,0,921.0,111.0,5.6,28.0,924.0,537.68,398.93
2016,6,13,14,15,914.5,109.5,5.6,27.5,893.0,486.13,357.14
2016,6,13,14,30,908.0,108.0,5.6,27.0,862.0,434.34,313.99
2016,6,13,14,45,897.5,107.0,5.6,26.5,825.0,381.55,269.14
2016,6,13,15,0,887.0,106.0,5.6,26.0,788.0,329.31,224.11
2016,6,13,15,15,875.5,103.5,5.55,25.5,746.0,276.56,178.88
2016,6,13,15,30,864.0,101.0,5.5,25.0,704.0,224.89,136.04
2016,6,13,15,45,851.5,97.5,5.45,24.5,658.0,173.68,97.42
2016,6,13,16,0,839.0,94.0,5.4,24.0,612.0,114.5,59.85
2016,6,13,16,15,819.5,90.5,5.3,23.5,562.0,66.29,50.68
2016,6,13,16,30,800.0,87.0,5.2,23.0,512.0,61.35,46.8
2016,6,13,16,45,778.0,82.0,5.1,22.5,461.0,59.37,45.38
2016,6,13,17,0,756.0,77.0,5.0,22.0,410.0,57.22,43.8
2016,6,13,17,15,721.0,72.5,4.9,21.0,357.5,55.22,42.42
2016,6,13,17,30,686.0,68.0,4.8,20.0,305.0,53.14,40.9
2016,6,13,17,45,639.0,62.0,4.7,19.5,254.5,45.33,34.21
2016,6,13,18,0,592.0,56.0,4.6,19.0,204.0,42.04,31.34
2016,6,13,18,15,518.0,48.5,4.45,18.0,156.5,37.27,27.08
2016,6,13,18,30,444.0,41.0,4.3,17.0,109.0,32.36,22.5
2016,6,13,18,45,329.5,30.5,4.15,16.5,70.5,24.49,14.92
2016,6,13,19,0,215.0,20.0,4.0,16.0,32.0,16.32,2.12
2016,6,13,19,15,107.5,10.0,4.0,15.5,16.0,9.1,0.0
2016,6,13,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,45,50.0,6.5,2.85,10.0,8.0,0.0,0.0
2016,6,14,5,0,100.0,13.0,2.9,10.0,16.0,65.15,0.0
2016,6,14,5,15,238.0,25.0,2.95,10.5,49.5,201.7,139.25
2016,6,14,5,30,376.0,37.0,3.0,11.0,83.0,316.4,259.16
2016,6,14,5,45,464.0,45.0,3.1,11.5,128.5,401.18,335.65
2016,6,14,6,0,552.0,53.0,3.2,12.0,174.0,492.57,413.85
2016,6,14,6,15,607.5,59.5,3.2,12.5,224.5,563.5,471.01
2016,6,14,6,30,663.0,66.0,3.2,13.0,275.0,637.2,527.66
2016,6,14,6,45,702.0,70.5,3.2,13.5,327.5,692.12,567.53
2016,6,14,7,0,741.0,75.0,3.2,14.0,380.0,752.86,610.34
2016,6,14,7,15,768.0,79.0,3.2,14.5,432.0,802.41,643.46
2016,6,14,7,30,795.0,83.0,3.2,15.0,484.0,851.01,675.06
2016,6,14,7,45,814.5,87.0,3.2,16.0,534.0,891.32,698.71
2016,6,14,8,0,834.0,91.0,3.2,17.0,584.0,929.73,720.52
2016,6,14,8,15,849.5,93.5,3.3,17.5,631.0,950.13,731.57
2016,6,14,8,30,865.0,96.0,3.4,18.0,678.0,978.01,747.93
2016,6,14,8,45,877.0,98.5,3.5,19.0,721.5,999.76,758.54
2016,6,14,9,0,889.0,101.0,3.6,20.0,765.0,1018.62,767.19
2016,6,14,9,15,898.0,103.0,3.7,20.5,803.5,1030.82,772.91
2016,6,14,9,30,907.0,105.0,3.8,21.0,842.0,1039.83,776.65
2016,6,14,9,45,918.5,104.0,3.9,21.5,875.5,1044.81,777.84
2016,6,14,10,0,930.0,103.0,4.0,22.0,909.0,1046.51,777.0
2016,6,14,10,15,935.0,104.0,4.1,22.5,935.5,1040.49,771.19
2016,6,14,10,30,940.0,105.0,4.2,23.0,962.0,1031.11,763.33
2016,6,14,10,45,945.5,104.5,4.35,23.5,982.5,1017.35,753.0
2016,6,14,11,0,951.0,104.0,4.5,24.0,1003.0,1000.32,740.51
2016,6,14,11,15,953.0,104.5,4.55,24.0,1015.0,977.81,725.57
2016,6,14,11,30,955.0,105.0,4.6,24.0,1027.0,952.28,708.63
2016,6,14,11,45,956.5,104.5,4.7,24.0,1032.5,922.55,689.18
2016,6,14,12,0,958.0,104.0,4.8,24.0,1038.0,890.2,667.82
2016,6,14,12,15,957.5,104.0,4.9,24.0,1035.0,854.24,643.79
2016,6,14,12,30,957.0,104.0,5.0,24.0,1032.0,816.1,618.03
2016,6,14,12,45,951.5,106.0,5.1,24.0,1021.0,774.01,589.21
2016,6,14,13,0,946.0,108.0,5.2,24.0,1010.0,730.36,557.08
2016,6,14,13,15,943.0,107.0,5.25,24.0,992.5,684.52,522.16
2016,6,14,13,30,940.0,106.0,5.3,24.0,975.0,637.32,485.4
2016,6,14,13,45,936.0,104.5,5.4,24.0,950.5,588.02,446.27
2016,6,14,14,0,932.0,103.0,5.5,24.0,926.0,537.82,405.36
2016,6,14,14,15,925.5,101.5,5.5,23.5,894.5,485.83,362.53
2016,6,14,14,30,919.0,100.0,5.5,23.0,863.0,433.58,318.29
2016,6,14,14,45,911.0,97.5,5.55,22.5,826.5,380.05,272.09
2016,6,14,15,0,903.0,95.0,5.6,22.0,790.0,326.84,225.44
2016,6,14,15,15,892.0,93.0,5.55,21.5,748.0,273.84,179.11
2016,6,14,15,30,881.0,91.0,5.5,21.0,706.0,221.86,135.15
2016,6,14,15,45,868.0,88.0,5.5,21.0,659.5,170.15,95.2
2016,6,14,16,0,855.0,85.0,5.5,21.0,613.0,120.05,64.29
2016,6,14,16,15,836.5,82.0,5.4,20.0,564.0,71.63,55.98
2016,6,14,16,30,818.0,79.0,5.3,19.0,515.0,55.86,42.84
2016,6,14,16,45,795.0,75.0,5.25,18.5,463.5,54.37,41.8
2016,6,14,17,0,772.0,71.0,5.2,18.0,412.0,52.76,40.65
2016,6,14,17,15,738.5,67.0,5.1,17.5,360.0,50.97,39.31
2016,6,14,17,30,705.0,63.0,5.0,17.0,308.0,49.1,37.86
2016,6,14,17,45,657.5,58.0,4.95,16.5,257.0,46.26,35.48
2016,6,14,18,0,610.0,53.0,4.9,16.0,206.0,39.68,29.66
2016,6,14,18,15,538.5,46.0,4.75,15.0,158.5,35.22,25.64
2016,6,14,18,30,467.0,39.0,4.6,14.0,111.0,30.64,21.31
2016,6,14,18,45,345.5,29.5,4.5,13.5,72.0,23.58,14.41
2016,6,14,19,0,224.0,20.0,4.4,13.0,33.0,16.3,2.65
2016,6,14,19,15,112.0,10.0,4.3,12.5,16.5,9.1,0.0
2016,6,14,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,45,32.5,6.5,3.05,8.5,7.5,0.0,0.0
2016,6,15,5,0,65.0,13.0,3.1,9.0,15.0,46.45,0.0
2016,6,15,5,15,191.0,26.5,3.15,9.0,47.0,174.62,120.24
2016,6,15,5,30,317.0,40.0,3.2,9.0,79.0,282.28,232.93
2016,6,15,5,45,418.0,48.0,3.25,9.5,124.0,373.82,315.53
2016,6,15,6,0,519.0,56.0,3.3,10.0,169.0,472.73,400.9
2016,6,15,6,15,576.5,62.5,3.3,10.5,219.0,544.0,459.23
2016,6,15,6,30,634.0,69.0,3.3,11.0,269.0,618.15,517.07
2016,6,15,6,45,684.0,71.5,3.35,12.0,322.5,683.13,564.5
2016,6,15,7,0,734.0,74.0,3.4,13.0,376.0,745.36,607.97
2016,6,15,7,15,762.0,78.0,3.4,13.5,427.5,795.6,641.95
2016,6,15,7,30,790.0,82.0,3.4,14.0,479.0,844.97,674.44
2016,6,15,7,45,813.0,84.5,3.4,15.0,530.0,886.56,699.28
2016,6,15,8,0,836.0,87.0,3.4,16.0,581.0,926.44,722.36
2016,6,15,8,15,851.5,90.0,3.5,16.5,628.0,947.72,734.1
2016,6,15,8,30,867.0,93.0,3.6,17.0,675.0,976.34,751.07
2016,6,15,8,45,877.0,96.0,3.75,17.5,718.0,996.8,762.65
2016,6,15,9,0,887.0,99.0,3.9,18.0,761.0,1014.32,772.3
2016,6,15,9,15,896.0,101.0,4.0,18.0,799.5,1026.6,779.62
2016,6,15,9,30,905.0,103.0,4.1,18.0,838.0,1035.7,784.94
2016,6,15,9,45,916.0,102.0,4.2,18.5,871.5,1040.27,785.85
2016,6,15,10,0,927.0,101.0,4.3,19.0,905.0,1041.58,784.71
2016,6,15,10,15,932.0,102.0,4.4,19.0,931.5,1035.68,780.33
2016,6,15,10,30,937.0,103.0,4.5,19.0,958.0,1026.44,774.25
2016,6,15,10,45,939.5,104.5,4.65,19.5,977.0,1011.95,763.64
2016,6,15,11,0,942.0,106.0,4.8,20.0,996.0,994.21,750.87
2016,6,15,11,15,944.0,106.5,4.9,20.0,1008.5,971.91,736.04
2016,6,15,11,30,946.0,107.0,5.0,20.0,1021.0,946.62,719.13
2016,6,15,11,45,948.5,106.0,5.1,20.5,1026.5,917.57,698.17
2016,6,15,12,0,951.0,105.0,5.2,21.0,1032.0,885.87,675.34
2016,6,15,12,15,951.0,105.0,5.25,21.0,1030.0,850.57,650.91
2016,6,15,12,30,951.0,105.0,5.3,21.0,1028.0,813.07,624.8
2016,6,15,12,45,945.0,107.5,5.35,21.0,1017.0,771.29,595.41
2016,6,15,13,0,939.0,110.0,5.4,21.0,1006.0,727.99,562.75
2016,6,15,13,15,936.5,109.5,5.4,20.5,989.0,683.18,528.91
2016,6,15,13,30,934.0,109.0,5.4,20.0,972.0,636.96,493.1
2016,6,15,13,45,933.0,106.0,5.45,20.0,949.0,588.39,453.75
2016,6,15,14,0,932.0,103.0,5.5,20.0,926.0,538.67,412.45
2016,6,15,14,15,926.0,101.5,5.45,20.0,895.5,486.91,368.33
2016,6,15,14,30,920.0,100.0,5.4,20.0,865.0,434.85,322.96
2016,6,15,14,45,915.0,96.5,5.4,20.0,829.0,381.55,275.79
2016,6,15,15,0,910.0,93.0,5.4,20.0,793.0,328.27,228.09
2016,6,15,15,15,899.5,91.0,5.3,19.5,751.5,275.04,181.16
2016,6,15,15,30,889.0,89.0,5.2,19.0,710.0,222.77,136.56
2016,6,15,15,45,877.5,85.5,5.15,19.0,664.5,170.5,95.72
2016,6,15,16,0,866.0,82.0,5.1,19.0,619.0,119.69,63.86
2016,6,15,16,15,848.5,79.5,5.05,18.5,569.5,71.08,55.85
2016,6,15,16,30,831.0,77.0,5.0,18.0,520.0,63.72,49.82
2016,6,15,16,45,808.0,73.5,4.95,17.5,468.5,53.37,41.11
2016,6,15,17,0,785.0,70.0,4.9,17.0,417.0,52.08,40.23
2016,6,15,17,15,753.0,66.0,4.75,16.5,365.0,50.26,38.85
2016,6,15,17,30,721.0,62.0,4.6,16.0,313.0,48.36,37.36
2016,6,15,17,45,675.0,57.0,4.45,15.5,261.5,45.48,34.93
2016,6,15,18,0,629.0,52.0,4.3,15.0,210.0,42.52,32.33
2016,6,15,18,15,558.0,45.5,3.95,14.5,162.0,34.85,25.38
2016,6,15,18,30,487.0,39.0,3.6,14.0,114.0,30.66,21.35
2016,6,15,18,45,371.0,29.5,3.25,13.5,74.5,23.6,14.47
2016,6,15,19,0,255.0,20.0,2.9,13.0,35.0,16.3,3.04
2016,6,15,19,15,127.5,10.0,2.7,12.5,17.5,9.1,0.0
2016,6,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,45,75.5,6.0,0.55,9.5,8.0,0.0,0.0
2016,6,16,5,0,151.0,12.0,0.6,10.0,16.0,91.28,0.0
2016,6,16,5,15,290.5,22.0,0.75,10.5,50.0,227.97,155.37
2016,6,16,5,30,430.0,32.0,0.9,11.0,84.0,343.61,277.67
2016,6,16,5,45,513.5,38.5,1.1,12.0,130.0,424.93,349.47
2016,6,16,6,0,597.0,45.0,1.3,13.0,176.0,507.99,418.03
2016,6,16,6,15,649.0,50.0,1.35,13.5,226.0,576.52,471.39
2016,6,16,6,30,701.0,55.0,1.4,14.0,276.0,647.34,523.87
2016,6,16,6,45,736.0,59.5,1.45,15.0,328.0,705.38,563.55
2016,6,16,7,0,771.0,64.0,1.5,16.0,380.0,763.69,601.82
2016,6,16,7,15,796.5,67.0,1.45,16.5,432.0,811.45,631.3
2016,6,16,7,30,822.0,70.0,1.4,17.0,484.0,849.18,652.97
2016,6,16,7,45,840.5,73.0,1.35,18.0,534.0,887.88,673.53
2016,6,16,8,0,859.0,76.0,1.3,19.0,584.0,924.7,692.16
2016,6,16,8,15,874.0,78.5,1.3,19.5,631.0,955.33,708.4
2016,6,16,8,30,889.0,81.0,1.3,20.0,678.0,983.47,722.9
2016,6,16,8,45,900.0,83.0,1.3,20.5,721.5,1004.29,732.65
2016,6,16,9,0,911.0,85.0,1.3,21.0,765.0,1022.16,740.61
2016,6,16,9,15,919.5,86.5,1.4,21.5,803.5,1033.81,746.48
2016,6,16,9,30,928.0,88.0,1.5,22.0,842.0,1042.23,750.47
2016,6,16,9,45,936.0,89.0,1.6,23.0,875.0,1046.26,750.37
2016,6,16,10,0,944.0,90.0,1.7,24.0,908.0,1046.91,748.27
2016,6,16,10,15,948.5,91.0,1.85,24.0,934.5,1040.66,745.56
2016,6,16,10,30,953.0,92.0,2.0,24.0,961.0,1031.01,740.76
2016,6,16,10,45,957.5,91.5,2.2,24.5,980.5,1016.47,731.97
2016,6,16,11,0,962.0,91.0,2.4,25.0,1000.0,998.66,720.97
2016,6,16,11,15,964.0,91.5,2.55,25.0,1012.5,976.3,707.81
2016,6,16,11,30,966.0,92.0,2.7,25.0,1025.0,950.9,692.55
2016,6,16,11,45,967.5,91.5,2.85,25.5,1030.0,921.23,673.0
2016,6,16,12,0,969.0,91.0,3.0,26.0,1035.0,888.88,651.55
2016,6,16,12,15,968.0,91.0,3.15,26.0,1032.5,852.48,628.44
2016,6,16,12,30,967.0,91.0,3.3,26.0,1030.0,813.88,603.55
2016,6,16,12,45,963.0,92.5,3.45,26.5,1019.0,772.35,575.17
2016,6,16,13,0,959.0,94.0,3.6,27.0,1008.0,729.11,543.93
2016,6,16,13,15,955.5,93.0,3.65,26.5,990.5,682.62,510.67
2016,6,16,13,30,952.0,92.0,3.7,26.0,973.0,634.78,475.43
2016,6,16,13,45,947.5,91.0,3.8,26.0,948.5,585.24,437.07
2016,6,16,14,0,943.0,90.0,3.9,26.0,924.0,534.81,396.92
2016,6,16,14,15,936.5,89.0,3.95,26.0,893.0,482.82,354.38
2016,6,16,14,30,930.0,88.0,4.0,26.0,862.0,430.56,310.48
2016,6,16,14,45,922.0,86.0,4.1,26.0,825.5,376.96,264.69
2016,6,16,15,0,914.0,84.0,4.2,26.0,789.0,323.68,218.51
2016,6,16,15,15,903.5,82.5,4.2,25.5,747.0,270.7,173.08
2016,6,16,15,30,893.0,81.0,4.2,25.0,705.0,218.68,129.8
2016,6,16,15,45,880.0,78.5,4.25,24.5,659.0,166.8,90.43
2016,6,16,16,0,867.0,76.0,4.3,24.0,613.0,116.53,59.7
2016,6,16,16,15,849.0,73.5,4.3,23.5,564.0,67.94,52.05
2016,6,16,16,30,831.0,71.0,4.3,23.0,515.0,59.66,45.35
2016,6,16,16,45,808.0,68.0,4.3,23.0,464.0,57.77,43.92
2016,6,16,17,0,785.0,65.0,4.3,23.0,413.0,48.36,36.02
2016,6,16,17,15,753.0,61.0,4.2,22.0,361.0,46.39,34.61
2016,6,16,17,30,721.0,57.0,4.1,21.0,309.0,44.33,33.07
2016,6,16,17,45,675.5,52.5,4.1,20.5,258.5,41.7,30.9
2016,6,16,18,0,630.0,48.0,4.1,20.0,208.0,39.01,28.57
2016,6,16,18,15,561.5,42.0,3.85,19.0,161.0,34.85,24.88
2016,6,16,18,30,493.0,36.0,3.6,18.0,114.0,28.09,18.74
2016,6,16,18,45,379.0,27.5,3.4,17.5,75.0,21.82,12.71
2016,6,16,19,0,265.0,19.0,3.2,17.0,36.0,15.37,2.72
2016,6,16,19,15,132.5,9.5,3.0,16.5,18.0,8.64,0.0
2016,6,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,45,72.5,6.0,0.9,12.5,8.0,0.0,0.0
2016,6,17,5,0,145.0,12.0,1.0,13.0,16.0,88.0,0.0
2016,6,17,5,15,278.0,21.5,1.0,13.5,48.5,219.68,147.28
2016,6,17,5,30,411.0,31.0,1.0,14.0,81.0,330.15,264.3
2016,6,17,5,45,494.0,38.0,1.0,14.5,126.0,410.92,334.88
2016,6,17,6,0,577.0,45.0,1.0,15.0,171.0,493.49,402.19
2016,6,17,6,15,628.0,50.0,0.85,16.0,220.0,560.47,451.36
2016,6,17,6,30,679.0,55.0,0.7,17.0,269.0,629.72,498.68
2016,6,17,6,45,716.0,58.5,0.6,18.0,320.0,687.28,535.06
2016,6,17,7,0,753.0,62.0,0.5,19.0,371.0,745.3,569.66
2016,6,17,7,15,778.5,65.0,0.55,20.0,421.5,792.55,597.7
2016,6,17,7,30,804.0,68.0,0.6,21.0,472.0,829.9,618.46
2016,6,17,7,45,824.0,70.5,0.7,22.0,521.5,869.0,640.91
2016,6,17,8,0,844.0,73.0,0.8,23.0,571.0,906.37,661.79
2016,6,17,8,15,859.0,75.5,0.95,23.5,618.0,936.85,680.2
2016,6,17,8,30,874.0,78.0,1.1,24.0,665.0,964.88,697.0
2016,6,17,8,45,886.0,79.5,1.25,24.5,707.5,986.05,709.41
2016,6,17,9,0,898.0,81.0,1.4,25.0,750.0,1004.35,720.05
2016,6,17,9,15,906.5,82.5,1.5,25.5,788.0,1016.09,725.83
2016,6,17,9,30,915.0,84.0,1.6,26.0,826.0,1024.65,729.77
2016,6,17,9,45,918.0,87.5,1.75,26.5,858.0,1026.61,730.43
2016,6,17,10,0,921.0,91.0,1.9,27.0,890.0,1025.18,729.04
2016,6,17,10,15,926.0,92.0,2.0,27.0,916.0,1019.68,725.97
2016,6,17,10,30,931.0,93.0,2.1,27.0,942.0,1010.85,720.91
2016,6,17,10,45,933.5,95.0,2.25,27.5,961.5,997.31,712.07
2016,6,17,11,0,936.0,97.0,2.4,28.0,981.0,980.53,701.18
2016,6,17,11,15,938.0,97.5,2.5,28.0,993.5,958.68,687.92
2016,6,17,11,30,940.0,98.0,2.6,28.0,1006.0,933.85,672.73
2016,6,17,11,45,939.5,99.0,2.75,28.5,1010.5,904.49,653.57
2016,6,17,12,0,939.0,100.0,2.9,29.0,1015.0,872.6,632.63
2016,6,17,12,15,938.5,100.0,3.05,29.0,1012.5,837.5,610.6
2016,6,17,12,30,938.0,100.0,3.2,29.0,1010.0,800.25,586.85
2016,6,17,12,45,918.5,111.5,3.35,29.0,995.5,756.89,558.61
2016,6,17,13,0,899.0,123.0,3.5,29.0,981.0,712.77,527.28
2016,6,17,13,15,895.5,122.0,3.6,29.0,963.5,668.58,495.14
2016,6,17,13,30,892.0,121.0,3.7,29.0,946.0,623.18,461.26
2016,6,17,13,45,888.0,118.5,3.85,29.0,922.0,575.31,424.81
2016,6,17,14,0,884.0,116.0,4.0,29.0,898.0,526.64,386.68
2016,6,17,14,15,876.5,114.5,4.1,28.5,867.5,476.53,347.01
2016,6,17,14,30,869.0,113.0,4.2,28.0,837.0,426.32,306.02
2016,6,17,14,45,862.0,109.5,4.3,28.0,801.0,374.91,262.55
2016,6,17,15,0,855.0,106.0,4.4,28.0,765.0,323.75,218.69
2016,6,17,15,15,843.0,104.0,4.4,27.5,724.0,272.94,175.71
2016,6,17,15,30,831.0,102.0,4.4,27.0,683.0,223.24,134.88
2016,6,17,15,45,817.0,98.5,4.45,26.5,638.0,164.39,90.36
2016,6,17,16,0,803.0,95.0,4.5,26.0,593.0,116.1,60.71
2016,6,17,16,15,783.5,91.5,4.45,25.5,545.0,69.69,53.08
2016,6,17,16,30,764.0,88.0,4.4,25.0,497.0,61.57,46.57
2016,6,17,16,45,740.0,83.5,4.35,24.5,447.5,60.0,45.52
2016,6,17,17,0,716.0,79.0,4.3,24.0,398.0,58.29,44.34
2016,6,17,17,15,682.0,74.5,4.2,23.0,347.5,51.35,38.72
2016,6,17,17,30,648.0,70.0,4.1,22.0,297.0,49.6,37.49
2016,6,17,17,45,602.0,63.5,4.0,21.5,248.0,46.15,34.64
2016,6,17,18,0,556.0,57.0,3.9,21.0,199.0,42.54,31.52
2016,6,17,18,15,485.5,49.5,3.75,20.0,153.5,37.85,27.38
2016,6,17,18,30,415.0,42.0,3.6,19.0,108.0,33.01,22.9
2016,6,17,18,45,307.5,31.5,3.5,18.5,70.5,25.21,15.5
2016,6,17,19,0,200.0,21.0,3.4,18.0,33.0,17.11,3.92
2016,6,17,19,15,100.0,10.5,3.25,17.5,16.5,9.55,0.0
2016,6,17,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,66.5,6.0,1.75,11.5,7.5,0.0,0.0
2016,6,18,5,0,133.0,12.0,1.9,12.0,15.0,81.54,0.0
2016,6,18,5,15,267.0,22.0,2.0,12.5,48.0,213.61,143.21
2016,6,18,5,30,401.0,32.0,2.1,13.0,81.0,325.09,263.07
2016,6,18,5,45,483.5,39.5,2.25,13.5,125.5,405.86,335.58
2016,6,18,6,0,566.0,47.0,2.4,14.0,170.0,493.15,409.21
2016,6,18,6,15,618.5,52.0,2.45,15.0,219.0,555.61,458.13
2016,6,18,6,30,671.0,57.0,2.5,16.0,268.0,625.75,510.39
2016,6,18,6,45,707.0,61.5,2.6,17.0,319.0,683.61,551.2
2016,6,18,7,0,743.0,66.0,2.7,18.0,370.0,741.86,590.74
2016,6,18,7,15,769.5,69.5,2.65,18.5,421.5,790.4,622.14
2016,6,18,7,30,796.0,73.0,2.6,19.0,473.0,838.04,652.01
2016,6,18,7,45,816.0,76.0,2.6,19.5,522.5,868.41,669.45
2016,6,18,8,0,836.0,79.0,2.6,20.0,572.0,906.15,691.82
2016,6,18,8,15,851.5,81.5,2.55,20.5,619.0,936.87,708.57
2016,6,18,8,30,867.0,84.0,2.5,21.0,666.0,965.19,723.52
2016,6,18,8,45,878.5,86.0,2.45,22.0,709.0,986.3,732.12
2016,6,18,9,0,890.0,88.0,2.4,23.0,752.0,1004.53,738.81
2016,6,18,9,15,899.5,90.0,2.3,23.5,790.5,1017.71,743.11
2016,6,18,9,30,909.0,92.0,2.2,24.0,829.0,1027.7,745.42
2016,6,18,9,45,911.0,96.5,2.1,25.0,860.5,1029.61,741.2
2016,6,18,10,0,913.0,101.0,2.0,26.0,892.0,1028.11,735.02
2016,6,18,10,15,918.5,102.0,1.9,26.5,918.5,1022.99,728.19
2016,6,18,10,30,924.0,103.0,1.8,27.0,945.0,1014.56,719.46
2016,6,18,10,45,928.0,103.5,1.7,27.5,965.0,1000.87,707.63
2016,6,18,11,0,932.0,104.0,1.6,28.0,985.0,983.97,694.0
2016,6,18,11,15,934.5,104.5,1.55,28.0,998.0,962.55,679.78
2016,6,18,11,30,937.0,105.0,1.5,28.0,1011.0,938.13,663.81
2016,6,18,11,45,938.5,105.0,1.45,28.5,1016.0,909.55,644.01
2016,6,18,12,0,940.0,105.0,1.4,29.0,1021.0,878.37,622.69
2016,6,18,12,15,939.5,105.0,1.45,29.0,1019.0,843.16,601.25
2016,6,18,12,30,939.0,105.0,1.5,29.0,1017.0,805.82,578.21
2016,6,18,12,45,940.5,102.0,1.6,29.5,1007.5,765.43,552.26
2016,6,18,13,0,942.0,99.0,1.7,30.0,998.0,723.08,523.24
2016,6,18,13,15,939.0,98.5,1.8,30.0,981.5,678.05,492.04
2016,6,18,13,30,936.0,98.0,1.9,30.0,965.0,631.64,458.88
2016,6,18,13,45,829.5,165.0,2.05,30.0,918.5,577.97,418.98
2016,6,18,14,0,723.0,232.0,2.2,30.0,872.0,529.68,382.5
2016,6,18,14,15,820.0,162.5,2.25,30.0,864.5,483.92,346.84
2016,6,18,14,30,917.0,93.0,2.3,30.0,857.0,430.86,303.6
2016,6,18,14,45,908.0,92.0,2.35,30.0,820.5,378.32,260.06
2016,6,18,15,0,899.0,91.0,2.4,30.0,784.0,326.16,216.13
2016,6,18,15,15,889.0,89.0,2.4,29.5,743.0,273.65,172.32
2016,6,18,15,30,879.0,87.0,2.4,29.0,702.0,222.05,130.39
2016,6,18,15,45,864.5,85.0,2.4,29.0,657.0,170.97,92.24
2016,6,18,16,0,850.0,83.0,2.4,29.0,612.0,121.63,62.42
2016,6,18,16,15,833.0,80.0,2.4,28.5,563.5,73.46,46.3
2016,6,18,16,30,816.0,77.0,2.4,28.0,515.0,54.35,39.94
2016,6,18,16,45,792.0,74.0,2.4,28.0,464.0,53.51,39.41
2016,6,18,17,0,768.0,71.0,2.4,28.0,413.0,52.62,38.81
2016,6,18,17,15,736.0,67.0,2.35,27.0,361.5,50.84,37.62
2016,6,18,17,30,704.0,63.0,2.3,26.0,310.0,48.98,36.32
2016,6,18,17,45,659.5,57.5,2.3,25.5,259.5,45.74,33.68
2016,6,18,18,0,615.0,52.0,2.3,25.0,209.0,42.37,30.83
2016,6,18,18,15,545.5,45.5,2.15,24.0,162.0,34.73,24.23
2016,6,18,18,30,476.0,39.0,2.0,23.0,115.0,30.55,20.41
2016,6,18,18,45,365.0,29.5,1.95,22.0,75.5,23.51,13.85
2016,6,18,19,0,254.0,20.0,1.9,21.0,36.0,16.22,3.57
2016,6,18,19,15,127.0,10.0,1.85,20.5,18.0,9.1,0.0
2016,6,18,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,45,70.0,6.0,1.0,15.5,8.0,0.0,0.0
2016,6,19,5,0,140.0,12.0,1.0,16.0,16.0,85.16,0.0
2016,6,19,5,15,279.0,22.0,1.15,16.5,49.5,220.07,143.64
2016,6,19,5,30,418.0,32.0,1.3,17.0,83.0,335.44,265.78
2016,6,19,5,45,502.5,39.5,1.5,18.0,128.5,418.25,337.74
2016,6,19,6,0,587.0,47.0,1.7,19.0,174.0,507.72,410.37
2016,6,19,6,15,640.0,52.5,1.75,19.5,224.5,572.0,459.81
2016,6,19,6,30,693.0,58.0,1.8,20.0,275.0,644.01,512.61
2016,6,19,6,45,732.0,61.5,1.85,21.0,327.5,703.82,553.1
2016,6,19,7,0,771.0,65.0,1.9,22.0,380.0,764.13,592.26
2016,6,19,7,15,797.5,68.5,1.85,22.5,432.5,813.52,622.66
2016,6,19,7,30,824.0,72.0,1.8,23.0,485.0,852.88,645.31
2016,6,19,7,45,845.5,74.0,1.8,24.0,535.5,893.18,667.31
2016,6,19,8,0,867.0,76.0,1.8,25.0,586.0,931.77,687.61
2016,6,19,8,15,882.0,78.5,1.6,25.5,634.0,962.66,701.25
2016,6,19,8,30,897.0,81.0,1.4,26.0,682.0,991.02,712.68
2016,6,19,8,45,910.0,82.0,1.25,27.0,726.0,1012.85,718.86
2016,6,19,9,0,923.0,83.0,1.1,28.0,770.0,1031.78,722.94
2016,6,19,9,15,932.0,84.5,0.9,28.5,809.0,1044.16,723.21
2016,6,19,9,30,941.0,86.0,0.7,29.0,848.0,1053.28,721.23
2016,6,19,9,45,949.5,86.0,0.5,30.0,882.0,1056.85,714.38
2016,6,19,10,0,958.0,86.0,0.3,31.0,916.0,1057.04,705.75
2016,6,19,10,15,963.0,87.0,0.35,31.5,943.0,1051.39,701.38
2016,6,19,10,30,968.0,88.0,0.4,32.0,970.0,1042.28,695.28
2016,6,19,10,45,971.0,88.5,0.45,32.5,990.0,1027.31,685.98
2016,6,19,11,0,974.0,89.0,0.5,33.0,1010.0,1009.02,674.93
2016,6,19,11,15,976.0,89.5,0.65,33.5,1022.5,986.58,663.69
2016,6,19,11,30,978.0,90.0,0.8,34.0,1035.0,961.04,650.38
2016,6,19,11,45,977.5,91.0,0.95,34.5,1040.0,930.85,633.95
2016,6,19,12,0,977.0,92.0,1.1,35.0,1045.0,898.0,615.52
2016,6,19,12,15,976.0,92.0,1.25,35.0,1042.0,861.4,595.57
2016,6,19,12,30,975.0,92.0,1.4,35.0,1039.0,822.59,573.68
2016,6,19,12,45,964.0,98.5,1.6,35.0,1026.5,779.98,549.25
2016,6,19,13,0,953.0,105.0,1.8,35.0,1014.0,736.04,521.69
2016,6,19,13,15,949.0,104.5,1.9,35.0,996.0,689.84,490.37
2016,6,19,13,30,945.0,104.0,2.0,35.0,978.0,642.33,457.15
2016,6,19,13,45,941.0,101.5,2.15,35.0,953.5,592.15,421.24
2016,6,19,14,0,937.0,99.0,2.3,35.0,929.0,541.07,383.39
2016,6,19,14,15,929.5,98.0,2.4,35.0,897.5,488.89,343.28
2016,6,19,14,30,922.0,97.0,2.5,35.0,866.0,436.52,301.8
2016,6,19,14,45,913.5,94.5,2.65,35.0,828.5,382.74,258.31
2016,6,19,15,0,905.0,92.0,2.8,35.0,791.0,329.32,214.31
2016,6,19,15,15,893.5,90.0,2.9,34.5,749.0,276.12,170.85
2016,6,19,15,30,882.0,88.0,3.0,34.0,707.0,224.0,129.3
2016,6,19,15,45,867.0,86.0,3.1,33.5,660.5,172.67,91.78
2016,6,19,16,0,852.0,84.0,3.2,33.0,614.0,123.14,62.32
2016,6,19,16,15,833.0,81.0,3.25,32.5,564.5,74.79,46.1
2016,6,19,16,30,814.0,78.0,3.3,32.0,515.0,55.0,39.76
2016,6,19,16,45,789.0,75.0,3.4,31.5,464.0,54.18,39.35
2016,6,19,17,0,764.0,72.0,3.5,31.0,413.0,53.31,38.87
2016,6,19,17,15,731.0,68.0,3.5,30.0,361.0,51.56,37.72
2016,6,19,17,30,698.0,64.0,3.5,29.0,309.0,49.74,36.47
2016,6,19,17,45,651.5,58.5,3.5,28.5,258.5,46.51,33.88
2016,6,19,18,0,605.0,53.0,3.5,28.0,208.0,39.53,27.99
2016,6,19,18,15,536.0,46.5,3.35,27.0,161.0,35.49,24.53
2016,6,19,18,30,467.0,40.0,3.2,26.0,114.0,31.36,20.79
2016,6,19,18,45,355.0,30.5,3.05,25.0,75.0,24.36,14.33
2016,6,19,19,0,243.0,21.0,2.9,24.0,36.0,17.11,4.16
2016,6,19,19,15,121.5,10.5,2.85,23.5,18.0,9.55,0.0
2016,6,19,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,4,45,67.5,5.5,1.55,15.5,7.5,0.0,0.0
2016,6,20,5,0,135.0,11.0,1.7,16.0,15.0,81.52,0.0
2016,6,20,5,15,269.5,21.5,1.8,16.5,48.0,213.46,138.21
2016,6,20,5,30,404.0,32.0,1.9,17.0,81.0,326.5,259.65
2016,6,20,5,45,487.5,39.5,2.05,18.0,125.5,407.99,331.06
2016,6,20,6,0,571.0,47.0,2.2,19.0,170.0,496.09,403.21
2016,6,20,6,15,623.5,52.0,2.25,20.0,219.5,558.68,451.15
2016,6,20,6,30,676.0,57.0,2.3,21.0,269.0,629.01,502.36
2016,6,20,6,45,713.5,61.5,2.4,22.0,320.5,688.3,543.25
2016,6,20,7,0,751.0,66.0,2.5,23.0,372.0,748.07,582.89
2016,6,20,7,15,777.5,69.5,2.6,24.0,423.5,796.89,613.41
2016,6,20,7,30,804.0,73.0,2.7,25.0,475.0,844.79,642.49
2016,6,20,7,45,824.0,75.5,2.8,26.0,525.0,874.78,658.62
2016,6,20,8,0,844.0,78.0,2.9,27.0,575.0,912.13,679.58
2016,6,20,8,15,859.5,80.5,2.9,28.0,622.0,943.09,695.1
2016,6,20,8,30,875.0,83.0,2.9,29.0,669.0,971.62,708.83
2016,6,20,8,45,887.5,84.5,2.95,30.0,712.5,993.32,718.39
2016,6,20,9,0,900.0,86.0,3.0,31.0,756.0,1012.15,726.13
2016,6,20,9,15,909.5,88.0,3.0,31.5,795.0,1025.5,731.47
2016,6,20,9,30,919.0,90.0,3.0,32.0,834.0,1035.65,734.91
2016,6,20,9,45,910.0,101.0,3.0,33.0,863.5,1033.73,729.42
2016,6,20,10,0,901.0,112.0,3.0,34.0,893.0,1028.08,721.87
2016,6,20,10,15,907.5,113.5,3.0,34.5,920.0,1024.43,717.26
2016,6,20,10,30,914.0,115.0,3.0,35.0,947.0,1017.45,710.7
2016,6,20,10,45,918.5,115.5,3.0,35.5,967.5,1004.22,700.44
2016,6,20,11,0,923.0,116.0,3.0,36.0,988.0,987.78,688.36
2016,6,20,11,15,926.0,116.5,3.05,36.0,1001.5,966.82,675.39
2016,6,20,11,30,929.0,117.0,3.1,36.0,1015.0,942.87,660.58
2016,6,20,11,45,932.0,116.5,3.15,36.5,1021.0,915.17,642.06
2016,6,20,12,0,935.0,116.0,3.2,37.0,1027.0,884.83,621.89
2016,6,20,12,15,935.0,116.0,3.3,37.0,1025.5,850.04,600.38
2016,6,20,12,30,935.0,116.0,3.4,37.0,1024.0,813.11,577.29
2016,6,20,12,45,939.0,112.0,3.5,37.0,1016.0,773.77,552.39
2016,6,20,13,0,943.0,108.0,3.6,37.0,1008.0,732.3,524.22
2016,6,20,13,15,940.5,107.5,3.7,37.0,991.5,687.47,492.67
2016,6,20,13,30,938.0,107.0,3.8,37.0,975.0,641.22,459.3
2016,6,20,13,45,932.5,106.5,3.9,37.0,951.0,592.1,423.0
2016,6,20,14,0,927.0,106.0,4.0,37.0,927.0,542.19,385.09
2016,6,20,14,15,921.0,104.5,4.05,36.5,896.5,490.72,345.63
2016,6,20,14,30,915.0,103.0,4.1,36.0,866.0,438.94,304.7
2016,6,20,14,45,906.5,101.5,4.2,36.0,830.0,386.19,261.51
2016,6,20,15,0,898.0,100.0,4.3,36.0,794.0,333.79,217.95
2016,6,20,15,15,887.0,97.5,4.3,35.5,752.0,280.63,174.35
2016,6,20,15,30,876.0,95.0,4.3,35.0,710.0,228.49,132.71
2016,6,20,15,45,861.0,93.0,4.35,35.0,664.0,177.38,95.11
2016,6,20,16,0,846.0,91.0,4.4,35.0,618.0,128.03,65.6
2016,6,20,16,15,827.0,88.0,4.35,34.5,568.5,70.1,41.71
2016,6,20,16,30,808.0,85.0,4.3,34.0,519.0,59.79,43.32
2016,6,20,16,45,780.5,82.0,4.25,33.5,467.0,59.17,43.08
2016,6,20,17,0,753.0,79.0,4.2,33.0,415.0,58.51,42.8
2016,6,20,17,15,719.0,74.5,4.05,32.0,363.0,56.58,41.55
2016,6,20,17,30,685.0,70.0,3.9,31.0,311.0,49.76,36.15
2016,6,20,17,45,634.5,64.5,3.8,30.0,260.0,47.03,34.08
2016,6,20,18,0,584.0,59.0,3.7,29.0,209.0,44.21,31.82
2016,6,20,18,15,513.0,51.0,3.35,28.0,161.5,39.14,27.49
2016,6,20,18,30,442.0,43.0,3.0,27.0,114.0,33.88,22.81
2016,6,20,18,45,330.5,32.5,2.7,26.0,75.0,26.09,15.69
2016,6,20,19,0,219.0,22.0,2.4,25.0,36.0,18.0,4.82
2016,6,20,19,15,109.5,11.0,2.4,24.0,18.0,10.01,0.0
2016,6,20,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,21,4,45,72.5,5.5,0.8,17.5,7.5,0.0,0.0
2016,6,21,5,0,145.0,11.0,0.8,18.0,15.0,86.71,0.0
2016,6,21,5,15,281.0,21.0,0.95,19.0,48.0,218.89,138.24
2016,6,21,5,30,417.0,31.0,1.1,20.0,81.0,332.97,260.07
2016,6,21,5,45,500.5,38.5,1.3,21.0,126.5,414.91,330.55
2016,6,21,6,0,584.0,46.0,1.5,22.0,172.0,498.29,397.66
2016,6,21,6,15,637.5,51.0,1.55,23.0,222.0,567.51,449.36
2016,6,21,6,30,691.0,56.0,1.6,24.0,272.0,639.11,500.01
2016,6,21,6,45,728.5,60.5,1.7,25.0,324.5,698.93,540.14
2016,6,21,7,0,766.0,65.0,1.8,26.0,377.0,759.2,579.0
2016,6,21,7,15,793.0,68.0,1.9,27.0,429.0,808.26,608.8
2016,6,21,7,30,820.0,71.0,2.0,28.0,481.0,847.36,631.13
2016,6,21,7,45,840.5,74.0,2.15,29.0,532.0,888.01,654.5
2016,6,21,8,0,861.0,77.0,2.3,30.0,583.0,926.88,676.23
2016,6,21,8,15,876.0,79.5,2.35,31.0,631.0,957.71,691.49
2016,6,21,8,30,891.0,82.0,2.4,32.0,679.0,986.04,705.02
2016,6,21,8,45,902.5,84.0,2.5,33.0,723.0,1007.58,714.63
2016,6,21,9,0,914.0,86.0,2.6,34.0,767.0,1026.16,722.42
2016,6,21,9,15,923.0,88.0,2.6,34.5,805.5,1039.11,727.28
2016,6,21,9,30,932.0,90.0,2.6,35.0,844.0,1048.8,730.26
2016,6,21,9,45,936.5,92.0,2.65,35.5,876.5,1050.6,729.05
2016,6,21,10,0,941.0,94.0,2.7,36.0,909.0,1049.0,725.97
2016,6,21,10,15,945.5,95.0,2.75,36.5,935.5,1042.92,720.33
2016,6,21,10,30,950.0,96.0,2.8,37.0,962.0,1033.46,712.79
2016,6,21,10,45,951.0,98.5,2.85,37.5,981.0,1018.78,702.21
2016,6,21,11,0,952.0,101.0,2.9,38.0,1000.0,1000.82,689.76
2016,6,21,11,15,953.5,101.5,2.95,38.0,1012.0,978.21,675.98
2016,6,21,11,30,955.0,102.0,3.0,38.0,1024.0,952.6,660.37
2016,6,21,11,45,953.0,103.5,3.1,38.5,1028.0,922.02,640.62
2016,6,21,12,0,951.0,105.0,3.2,39.0,1032.0,888.93,619.25
2016,6,21,12,15,950.5,105.0,3.3,39.0,1029.5,853.44,597.52
2016,6,21,12,30,950.0,105.0,3.4,39.0,1027.0,815.78,574.19
2016,6,21,12,45,943.0,108.0,3.5,39.0,1016.0,773.89,547.85
2016,6,21,13,0,936.0,111.0,3.6,39.0,1005.0,730.55,518.64
2016,6,21,13,15,933.0,110.0,3.65,39.0,987.5,685.29,486.94
2016,6,21,13,30,930.0,109.0,3.7,39.0,970.0,638.68,453.52
2016,6,21,13,45,924.5,108.0,3.8,39.0,946.0,589.54,417.58
2016,6,21,14,0,919.0,107.0,3.9,39.0,922.0,539.64,380.06
2016,6,21,14,15,913.0,106.0,4.0,38.5,891.5,488.94,341.6
2016,6,21,14,30,907.0,105.0,4.1,38.0,861.0,437.93,301.65
2016,6,21,14,45,898.0,103.0,4.2,38.0,824.5,385.04,258.78
2016,6,21,15,0,889.0,101.0,4.3,38.0,788.0,332.56,215.59
2016,6,21,15,15,878.0,99.0,4.4,37.5,747.0,280.21,173.01
2016,6,21,15,30,867.0,97.0,4.5,37.0,706.0,228.86,132.31
2016,6,21,15,45,852.5,94.5,4.6,36.5,660.0,177.91,95.24
2016,6,21,16,0,838.0,92.0,4.7,36.0,614.0,119.13,58.64
2016,6,21,16,15,819.0,89.0,4.75,35.0,565.0,71.16,42.15
2016,6,21,16,30,800.0,86.0,4.8,34.0,516.0,60.4,43.81
2016,6,21,16,45,776.5,82.0,4.85,33.5,465.5,59.11,43.03
2016,6,21,17,0,753.0,78.0,4.9,33.0,415.0,57.72,42.15
2016,6,21,17,15,720.0,73.5,4.8,32.0,363.0,55.77,40.87
2016,6,21,17,30,687.0,69.0,4.7,31.0,311.0,53.73,39.47
2016,6,21,17,45,642.5,63.0,4.6,30.0,260.5,45.9,33.13
2016,6,21,18,0,598.0,57.0,4.5,29.0,210.0,42.64,30.49
2016,6,21,18,15,528.5,49.5,4.2,28.0,163.0,37.91,26.46
