Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,30,459.0,42.0,3.9,27.0,116.0,33.03,22.1
2016,6,21,18,45,352.0,32.0,3.6,26.0,77.0,25.66,15.34
2016,6,21,19,0,245.0,22.0,3.3,25.0,38.0,18.01,4.98
2016,6,21,19,15,122.5,11.0,3.15,24.0,19.0,10.01,0.0
2016,6,21,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,22,4,45,83.0,5.5,2.1,14.5,8.0,0.0,0.0
2016,6,22,5,0,166.0,11.0,2.3,15.0,16.0,97.71,0.0
2016,6,22,5,15,312.5,21.0,2.4,15.5,51.0,236.48,150.38
2016,6,22,5,30,459.0,31.0,2.5,16.0,86.0,351.46,280.8
2016,6,22,5,45,546.0,37.5,2.65,16.5,133.0,437.76,357.8
2016,6,22,6,0,633.0,44.0,2.8,17.0,180.0,530.11,434.22
2016,6,22,6,15,684.5,48.5,2.85,18.0,231.5,598.98,487.4
2016,6,22,6,30,736.0,53.0,2.9,19.0,283.0,670.04,539.4
2016,6,22,6,45,773.5,56.5,3.0,20.0,336.0,730.04,580.95
2016,6,22,7,0,811.0,60.0,3.1,21.0,389.0,782.05,615.05
2016,6,22,7,15,836.0,63.0,3.15,22.0,442.0,830.4,645.11
2016,6,22,7,30,861.0,66.0,3.2,23.0,495.0,877.74,673.55
2016,6,22,7,45,880.0,68.0,3.3,24.0,546.5,916.82,695.88
2016,6,22,8,0,899.0,70.0,3.4,25.0,598.0,953.98,716.53
2016,6,22,8,15,913.0,72.5,3.45,25.5,646.5,984.71,733.63
2016,6,22,8,30,927.0,75.0,3.5,26.0,695.0,1012.8,748.89
2016,6,22,8,45,937.5,76.5,3.55,27.0,739.0,1033.33,757.63
2016,6,22,9,0,948.0,78.0,3.6,28.0,783.0,1050.79,764.43
2016,6,22,9,15,956.0,79.5,3.65,28.5,822.5,1062.52,769.11
2016,6,22,9,30,964.0,81.0,3.7,29.0,862.0,1070.9,771.79
2016,6,22,9,45,968.5,83.5,3.75,30.0,895.0,1073.43,769.34
2016,6,22,10,0,973.0,86.0,3.8,31.0,928.0,1072.43,764.84
2016,6,22,10,15,977.5,87.0,3.85,31.5,955.0,1066.27,758.79
2016,6,22,10,30,982.0,88.0,3.9,32.0,982.0,1056.63,750.72
2016,6,22,10,45,984.5,89.0,3.95,32.5,1002.0,1041.59,739.38
2016,6,22,11,0,987.0,90.0,4.0,33.0,1022.0,1023.18,726.07
2016,6,22,11,15,988.5,90.5,4.05,33.5,1035.0,1000.08,709.89
2016,6,22,11,30,990.0,91.0,4.1,34.0,1048.0,973.87,691.82
2016,6,22,11,45,990.5,91.5,4.15,34.5,1053.0,943.82,671.34
2016,6,22,12,0,991.0,92.0,4.2,35.0,1058.0,911.03,649.13
2016,6,22,12,15,990.5,92.0,4.25,35.0,1056.0,874.45,625.72
2016,6,22,12,30,990.0,92.0,4.3,35.0,1054.0,835.56,600.66
2016,6,22,12,45,983.5,95.0,4.4,35.0,1043.0,792.73,572.94
2016,6,22,13,0,977.0,98.0,4.5,35.0,1032.0,748.28,542.63
2016,6,22,13,15,974.0,97.5,4.5,35.0,1014.5,701.81,509.08
2016,6,22,13,30,971.0,97.0,4.5,35.0,997.0,653.89,473.74
2016,6,22,13,45,965.5,96.5,4.55,35.0,972.5,603.34,435.76
2016,6,22,14,0,960.0,96.0,4.6,35.0,948.0,551.96,396.14
2016,6,22,14,15,954.0,95.0,4.6,34.5,917.0,499.33,355.2
2016,6,22,14,30,948.0,94.0,4.6,34.0,886.0,446.34,312.74
2016,6,22,14,45,939.5,92.5,4.6,33.5,848.5,391.98,268.22
2016,6,22,15,0,931.0,91.0,4.6,33.0,811.0,337.93,223.13
2016,6,22,15,15,921.0,89.0,4.55,32.5,769.0,283.69,177.86
2016,6,22,15,30,911.0,87.0,4.5,32.0,727.0,230.36,134.5
2016,6,22,15,45,897.0,85.0,4.5,32.0,680.5,177.59,94.97
2016,6,22,16,0,883.0,83.0,4.5,32.0,634.0,126.51,63.77
2016,6,22,16,15,865.5,80.0,4.45,31.0,584.0,76.52,46.37
2016,6,22,16,30,848.0,77.0,4.4,30.0,534.0,63.83,47.43
2016,6,22,16,45,824.5,74.0,4.35,29.5,482.0,53.73,39.32
2016,6,22,17,0,801.0,71.0,4.3,29.0,430.0,52.81,38.79
2016,6,22,17,15,769.0,67.0,4.2,28.0,377.0,51.0,37.58
2016,6,22,17,30,737.0,63.0,4.1,27.0,324.0,49.12,36.26
2016,6,22,17,45,692.0,58.0,4.0,26.0,272.0,46.26,34.04
2016,6,22,18,0,647.0,53.0,3.9,25.0,220.0,43.32,31.64
2016,6,22,18,15,578.5,46.5,3.75,24.0,171.0,35.6,24.97
2016,6,22,18,30,510.0,40.0,3.6,23.0,122.0,31.43,21.17
2016,6,22,18,45,398.5,30.5,3.45,22.0,81.0,24.39,14.63
2016,6,22,19,0,287.0,21.0,3.3,21.0,40.0,17.11,4.75
2016,6,22,19,15,143.5,10.5,3.25,20.0,20.0,9.55,0.0
2016,6,22,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,23,4,45,80.0,5.5,2.3,12.5,7.5,0.0,0.0
2016,6,23,5,0,160.0,11.0,2.5,13.0,15.0,94.43,0.0
2016,6,23,5,15,304.0,21.0,2.55,13.5,49.5,231.02,145.73
2016,6,23,5,30,448.0,31.0,2.6,14.0,84.0,351.7,282.71
2016,6,23,5,45,533.5,37.5,2.65,15.0,130.0,429.08,352.75
2016,6,23,6,0,619.0,44.0,2.7,16.0,176.0,519.82,427.52
2016,6,23,6,15,670.5,48.5,2.8,17.0,227.0,588.13,480.77
2016,6,23,6,30,722.0,53.0,2.9,18.0,278.0,658.66,532.95
2016,6,23,6,45,758.5,56.5,3.05,19.0,330.5,717.36,574.11
2016,6,23,7,0,795.0,60.0,3.2,20.0,383.0,776.41,613.96
2016,6,23,7,15,820.0,63.5,3.3,21.0,435.5,816.61,638.67
2016,6,23,7,30,845.0,67.0,3.4,22.0,488.0,864.21,668.01
2016,6,23,7,45,863.5,69.5,3.5,23.0,538.5,903.09,690.51
2016,6,23,8,0,882.0,72.0,3.6,24.0,589.0,940.07,711.32
2016,6,23,8,15,896.5,74.0,3.7,25.0,637.0,970.35,727.25
2016,6,23,8,30,911.0,76.0,3.8,26.0,685.0,998.08,741.35
2016,6,23,8,45,921.5,78.0,3.9,27.0,729.0,1019.06,750.86
2016,6,23,9,0,932.0,80.0,4.0,28.0,773.0,1037.01,758.41
2016,6,23,9,15,941.0,81.5,4.05,28.5,812.0,1049.68,763.77
2016,6,23,9,30,950.0,83.0,4.1,29.0,851.0,1059.06,767.12
2016,6,23,9,45,953.5,86.5,4.2,30.0,884.0,1061.74,765.08
2016,6,23,10,0,957.0,90.0,4.3,31.0,917.0,1060.89,760.96
2016,6,23,10,15,962.0,91.0,4.35,31.5,944.5,1055.34,755.21
2016,6,23,10,30,967.0,92.0,4.4,32.0,972.0,1046.33,747.44
2016,6,23,10,45,969.5,93.5,4.5,32.5,992.5,1031.99,736.69
2016,6,23,11,0,972.0,95.0,4.6,33.0,1013.0,1014.31,723.93
2016,6,23,11,15,974.5,95.5,4.65,33.5,1026.0,992.38,708.29
2016,6,23,11,30,977.0,96.0,4.7,34.0,1039.0,967.34,690.74
2016,6,23,11,45,977.5,96.5,4.8,34.5,1044.5,937.59,670.53
2016,6,23,12,0,978.0,97.0,4.9,35.0,1050.0,905.13,648.7
2016,6,23,12,15,977.5,97.0,4.95,35.0,1048.0,868.92,625.36
2016,6,23,12,30,977.0,97.0,5.0,35.0,1046.0,830.45,600.36
2016,6,23,12,45,973.0,98.5,5.1,35.0,1035.5,788.6,573.13
2016,6,23,13,0,969.0,100.0,5.2,35.0,1025.0,745.01,543.14
2016,6,23,13,15,965.5,99.0,5.25,34.5,1007.5,698.16,510.27
2016,6,23,13,30,962.0,98.0,5.3,34.0,990.0,649.93,475.46
2016,6,23,13,45,957.5,97.0,5.4,34.0,965.5,599.95,437.53
2016,6,23,14,0,953.0,96.0,5.5,34.0,941.0,549.06,397.87
2016,6,23,14,15,946.5,94.5,5.55,33.5,909.5,496.19,356.31
2016,6,23,14,30,940.0,93.0,5.6,33.0,878.0,443.02,313.27
2016,6,23,14,45,932.0,91.0,5.65,33.0,841.0,388.87,267.87
2016,6,23,15,0,924.0,89.0,5.7,33.0,804.0,335.0,222.08
2016,6,23,15,15,913.0,87.0,5.7,32.5,761.5,280.91,176.7
2016,6,23,15,30,902.0,85.0,5.7,32.0,719.0,227.83,133.34
2016,6,23,15,45,888.5,82.5,5.7,31.5,672.5,175.26,93.89
2016,6,23,16,0,875.0,80.0,5.7,31.0,626.0,124.34,62.58
2016,6,23,16,15,857.0,77.5,5.6,30.0,576.5,75.12,45.27
2016,6,23,16,30,839.0,75.0,5.5,29.0,527.0,62.4,46.45
2016,6,23,16,45,818.0,71.0,5.45,28.5,475.5,51.52,37.65
2016,6,23,17,0,797.0,67.0,5.4,28.0,424.0,49.8,36.43
2016,6,23,17,15,766.0,63.0,5.25,27.0,372.0,47.89,35.11
2016,6,23,17,30,735.0,59.0,5.1,26.0,320.0,45.88,33.66
2016,6,23,17,45,696.5,53.5,4.95,25.5,269.0,42.52,30.91
2016,6,23,18,0,658.0,48.0,4.8,25.0,218.0,39.02,27.94
2016,6,23,18,15,592.0,42.5,4.5,24.0,170.0,35.28,24.7
2016,6,23,18,30,526.0,37.0,4.2,23.0,122.0,31.51,21.23
2016,6,23,18,45,420.0,28.5,3.95,22.0,81.5,24.69,14.89
2016,6,23,19,0,314.0,20.0,3.7,21.0,41.0,16.22,4.3
2016,6,23,19,15,157.0,10.0,3.6,20.0,20.5,9.1,0.0
2016,6,23,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,4,45,71.5,5.5,2.4,13.5,7.0,0.0,0.0
2016,6,24,5,0,143.0,11.0,2.6,14.0,14.0,85.35,0.0
2016,6,24,5,15,289.0,20.5,2.75,14.5,47.5,221.13,136.31
2016,6,24,5,30,435.0,30.0,2.9,15.0,81.0,341.98,274.07
2016,6,24,5,45,521.0,37.0,3.05,15.5,127.0,419.83,345.3
2016,6,24,6,0,607.0,44.0,3.2,16.0,173.0,510.94,421.77
2016,6,24,6,15,661.0,49.0,3.25,16.5,224.0,581.3,477.82
2016,6,24,6,30,715.0,54.0,3.3,17.0,275.0,654.11,533.08
2016,6,24,6,45,751.0,58.0,3.35,18.0,328.0,712.87,574.31
2016,6,24,7,0,787.0,62.0,3.4,19.0,381.0,771.97,614.09
2016,6,24,7,15,814.5,65.0,3.45,19.5,434.0,813.45,640.92
2016,6,24,7,30,842.0,68.0,3.5,20.0,487.0,862.48,672.57
2016,6,24,7,45,861.0,71.5,3.55,21.0,538.5,903.07,696.2
2016,6,24,8,0,880.0,75.0,3.6,22.0,590.0,941.74,718.04
2016,6,24,8,15,896.0,77.5,3.6,22.5,639.0,974.03,736.24
2016,6,24,8,30,912.0,80.0,3.6,23.0,688.0,1003.81,752.59
2016,6,24,8,45,923.5,82.5,3.65,24.0,733.5,1026.35,762.88
2016,6,24,9,0,935.0,85.0,3.7,25.0,779.0,1045.85,771.17
2016,6,24,9,15,945.0,86.5,3.75,25.5,819.5,1059.47,777.17
2016,6,24,9,30,955.0,88.0,3.8,26.0,860.0,1069.79,781.16
2016,6,24,9,45,962.0,90.0,3.9,27.0,894.5,1074.23,780.3
2016,6,24,10,0,969.0,92.0,4.0,28.0,929.0,1075.16,777.34
2016,6,24,10,15,975.0,93.0,4.1,28.5,957.5,1070.47,772.47
2016,6,24,10,30,981.0,94.0,4.2,29.0,986.0,1062.27,765.5
2016,6,24,10,45,984.5,95.5,4.3,29.5,1007.5,1048.66,755.19
2016,6,24,11,0,988.0,97.0,4.4,30.0,1029.0,1031.6,742.79
2016,6,24,11,15,991.0,97.5,4.45,30.5,1043.0,1009.77,727.12
2016,6,24,11,30,994.0,98.0,4.5,31.0,1057.0,984.73,709.49
2016,6,24,11,45,995.0,98.5,4.6,31.5,1063.5,954.9,689.04
2016,6,24,12,0,996.0,99.0,4.7,32.0,1070.0,922.28,666.79
2016,6,24,12,15,996.0,99.0,4.75,32.0,1068.0,885.84,643.2
2016,6,24,12,30,996.0,99.0,4.8,32.0,1066.0,847.05,617.89
2016,6,24,12,45,989.0,102.5,4.9,32.0,1055.0,803.93,589.71
2016,6,24,13,0,982.0,106.0,5.0,32.0,1044.0,759.22,558.71
2016,6,24,13,15,979.0,105.5,5.05,32.0,1026.5,712.45,524.6
2016,6,24,13,30,976.0,105.0,5.1,32.0,1009.0,664.23,488.61
2016,6,24,13,45,971.5,103.5,5.15,32.0,984.5,613.13,449.64
2016,6,24,14,0,967.0,102.0,5.2,32.0,960.0,561.11,408.92
2016,6,24,14,15,960.5,101.0,5.2,32.0,928.5,507.85,366.09
2016,6,24,14,30,954.0,100.0,5.2,32.0,897.0,454.26,321.93
2016,6,24,14,45,945.5,98.0,5.2,32.0,859.5,399.13,275.74
2016,6,24,15,0,937.0,96.0,5.2,32.0,822.0,344.32,229.18
2016,6,24,15,15,926.0,94.0,5.2,31.5,779.0,289.46,183.16
2016,6,24,15,30,915.0,92.0,5.2,31.0,736.0,235.58,139.11
2016,6,24,15,45,900.5,89.5,5.2,31.0,688.5,182.09,98.72
2016,6,24,16,0,886.0,87.0,5.2,31.0,641.0,130.33,66.72
2016,6,24,16,15,867.0,84.5,5.1,30.5,590.0,80.37,48.92
2016,6,24,16,30,848.0,82.0,5.0,30.0,539.0,58.01,42.61
2016,6,24,16,45,822.5,78.5,4.95,29.5,486.0,56.92,41.97
2016,6,24,17,0,797.0,75.0,4.9,29.0,433.0,55.75,41.25
2016,6,24,17,15,764.0,71.0,4.7,28.0,379.5,54.06,40.16
2016,6,24,17,30,731.0,67.0,4.5,27.0,326.0,52.31,38.97
2016,6,24,17,45,681.5,62.0,4.35,26.5,273.0,49.57,36.78
2016,6,24,18,0,632.0,57.0,4.2,26.0,220.0,42.75,31.01
2016,6,24,18,15,560.5,50.0,3.9,24.5,171.0,38.41,27.32
2016,6,24,18,30,489.0,43.0,3.6,23.0,122.0,33.95,23.32
2016,6,24,18,45,369.0,33.0,3.3,22.0,81.0,26.55,16.44
2016,6,24,19,0,249.0,23.0,3.0,21.0,40.0,18.91,6.04
2016,6,24,19,15,124.5,11.5,2.95,20.5,20.0,10.46,0.0
2016,6,24,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,45,59.0,5.5,1.2,14.5,6.5,0.0,0.0
2016,6,25,5,0,118.0,11.0,1.2,15.0,13.0,72.08,0.0
2016,6,25,5,15,268.5,22.0,1.35,16.0,47.0,210.58,125.57
2016,6,25,5,30,419.0,33.0,1.5,17.0,81.0,335.75,264.88
2016,6,25,5,45,508.5,40.5,1.7,18.0,128.0,421.79,340.33
2016,6,25,6,0,598.0,48.0,1.9,19.0,175.0,514.83,416.24
2016,6,25,6,15,653.5,53.5,1.95,20.0,226.5,580.96,466.49
2016,6,25,6,30,709.0,59.0,2.0,21.0,278.0,655.49,520.26
2016,6,25,6,45,748.5,63.0,2.1,22.0,331.5,717.06,562.26
2016,6,25,7,0,788.0,67.0,2.2,23.0,385.0,779.12,602.91
2016,6,25,7,15,815.0,70.5,2.4,24.0,438.5,829.61,634.82
2016,6,25,7,30,842.0,74.0,2.6,25.0,492.0,879.12,665.26
2016,6,25,7,45,862.5,76.5,2.85,26.0,544.0,910.62,683.23
2016,6,25,8,0,883.0,79.0,3.1,27.0,596.0,949.4,705.9
2016,6,25,8,15,898.5,81.5,3.25,28.0,644.5,981.21,722.81
2016,6,25,8,30,914.0,84.0,3.4,29.0,693.0,1010.48,737.91
2016,6,25,8,45,926.0,86.0,3.55,30.0,738.0,1032.89,748.45
2016,6,25,9,0,938.0,88.0,3.7,31.0,783.0,1052.28,757.06
2016,6,25,9,15,947.0,89.5,3.75,31.5,823.0,1064.89,762.19
2016,6,25,9,30,956.0,91.0,3.8,32.0,863.0,1074.18,765.37
2016,6,25,9,45,961.5,93.0,3.9,33.0,897.0,1077.08,763.46
2016,6,25,10,0,967.0,95.0,4.0,34.0,931.0,1076.48,759.52
2016,6,25,10,15,972.0,96.5,4.0,34.5,958.5,1071.33,753.76
2016,6,25,10,30,977.0,98.0,4.0,35.0,986.0,1062.67,746.0
2016,6,25,10,45,980.0,99.0,4.05,35.5,1006.5,1048.07,735.03
2016,6,25,11,0,983.0,100.0,4.1,36.0,1027.0,1030.1,722.1
2016,6,25,11,15,985.5,100.5,4.1,36.0,1040.5,1007.88,707.81
2016,6,25,11,30,988.0,101.0,4.1,36.0,1054.0,982.5,691.59
2016,6,25,11,45,987.5,102.0,4.1,36.5,1059.5,951.96,670.72
2016,6,25,12,0,987.0,103.0,4.1,37.0,1065.0,918.73,648.2
2016,6,25,12,15,986.5,103.0,4.1,37.0,1062.5,882.14,624.84
2016,6,25,12,30,986.0,103.0,4.1,37.0,1060.0,843.27,599.9
2016,6,25,12,45,984.0,102.5,4.2,37.0,1050.0,800.77,572.79
2016,6,25,13,0,982.0,102.0,4.3,37.0,1040.0,756.41,542.92
2016,6,25,13,15,979.0,101.5,4.3,37.0,1022.5,709.7,509.63
2016,6,25,13,30,976.0,101.0,4.3,37.0,1005.0,661.53,474.55
2016,6,25,13,45,970.0,101.0,4.35,37.0,980.5,610.84,436.92
2016,6,25,14,0,964.0,101.0,4.4,37.0,956.0,559.33,397.68
2016,6,25,14,15,957.5,99.5,4.4,36.5,924.5,505.85,356.64
2016,6,25,14,30,951.0,98.0,4.4,36.0,893.0,452.05,314.09
2016,6,25,14,45,941.5,97.0,4.45,36.0,855.5,397.48,269.39
2016,6,25,15,0,932.0,96.0,4.5,36.0,818.0,343.32,224.35
2016,6,25,15,15,921.0,94.0,4.5,35.5,775.0,288.7,179.44
2016,6,25,15,30,910.0,92.0,4.5,35.0,732.0,235.07,136.43
2016,6,25,15,45,895.5,90.0,4.5,34.5,685.0,182.16,97.4
2016,6,25,16,0,881.0,88.0,4.5,34.0,638.0,130.98,66.37
2016,6,25,16,15,862.5,85.0,4.45,33.5,587.5,80.91,48.52
2016,6,25,16,30,844.0,82.0,4.4,33.0,537.0,57.96,42.0
2016,6,25,16,45,819.0,78.5,4.4,32.5,484.5,56.88,41.38
2016,6,25,17,0,794.0,75.0,4.4,32.0,432.0,55.71,40.67
2016,6,25,17,15,761.0,71.0,4.25,31.0,378.5,54.03,39.6
2016,6,25,17,30,728.0,67.0,4.1,30.0,325.0,52.28,38.43
2016,6,25,17,45,681.0,61.5,3.95,29.5,272.5,49.12,35.92
2016,6,25,18,0,634.0,56.0,3.8,29.0,220.0,41.95,29.91
2016,6,25,18,15,563.5,49.0,3.4,27.5,171.0,37.57,26.24
2016,6,25,18,30,493.0,42.0,3.0,26.0,122.0,33.07,22.26
2016,6,25,18,45,380.5,32.0,2.65,25.0,81.0,25.66,15.47
2016,6,25,19,0,268.0,22.0,2.3,24.0,40.0,17.99,5.4
2016,6,25,19,15,134.0,11.0,2.2,23.0,20.0,10.01,0.0
2016,6,25,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,45,64.5,5.0,0.9,16.5,6.5,0.0,0.0
2016,6,26,5,0,129.0,10.0,0.9,17.0,13.0,76.85,0.0
2016,6,26,5,15,276.0,21.0,1.05,18.0,46.5,212.99,122.61
2016,6,26,5,30,423.0,32.0,1.2,19.0,80.0,336.69,262.67
2016,6,26,5,45,507.5,39.5,1.35,20.0,126.0,419.41,334.73
2016,6,26,6,0,592.0,47.0,1.5,21.0,172.0,508.82,406.81
2016,6,26,6,15,646.5,52.5,1.55,21.5,223.0,574.09,456.66
2016,6,26,6,30,701.0,58.0,1.6,22.0,274.0,647.53,510.0
2016,6,26,6,45,738.0,62.5,1.7,23.0,327.0,707.41,550.44
2016,6,26,7,0,775.0,67.0,1.8,24.0,380.0,767.66,589.54
2016,6,26,7,15,802.0,70.5,1.85,25.0,432.5,817.79,619.8
2016,6,26,7,30,829.0,74.0,1.9,26.0,485.0,866.98,648.52
2016,6,26,7,45,848.5,77.5,2.0,27.0,536.5,898.55,665.29
2016,6,26,8,0,868.0,81.0,2.1,28.0,588.0,937.35,686.65
2016,6,26,8,15,883.5,83.5,2.15,28.5,636.0,968.88,703.75
2016,6,26,8,30,899.0,86.0,2.2,29.0,684.0,997.93,719.17
2016,6,26,8,45,910.5,88.0,2.25,30.0,728.5,1019.68,728.45
2016,6,26,9,0,922.0,90.0,2.3,31.0,773.0,1038.45,735.9
2016,6,26,9,15,931.5,91.5,2.35,32.0,812.5,1051.5,739.83
2016,6,26,9,30,941.0,93.0,2.4,33.0,852.0,1061.28,741.87
2016,6,26,9,45,951.0,92.5,2.5,34.0,887.0,1065.98,741.47
2016,6,26,10,0,961.0,92.0,2.6,35.0,922.0,1067.3,739.13
2016,6,26,10,15,966.0,93.0,2.7,35.5,949.5,1061.79,734.3
2016,6,26,10,30,971.0,94.0,2.8,36.0,977.0,1052.82,727.51
2016,6,26,10,45,975.0,94.5,2.9,36.5,997.5,1038.91,717.82
2016,6,26,11,0,979.0,95.0,3.0,37.0,1018.0,1021.63,706.17
2016,6,26,11,15,981.0,95.5,3.1,37.5,1031.0,999.2,691.4
2016,6,26,11,30,983.0,96.0,3.2,38.0,1044.0,973.65,674.75
2016,6,26,11,45,983.5,96.0,3.3,38.5,1049.5,943.36,655.15
2016,6,26,12,0,984.0,96.0,3.4,39.0,1055.0,910.35,633.81
2016,6,26,12,15,983.5,96.0,3.5,39.0,1053.0,874.02,611.57
2016,6,26,12,30,983.0,96.0,3.6,39.0,1051.0,835.41,587.66
2016,6,26,12,45,969.0,104.5,3.75,39.0,1038.0,792.01,560.6
2016,6,26,13,0,955.0,113.0,3.9,39.0,1025.0,747.41,530.85
2016,6,26,13,15,951.5,112.0,4.05,39.0,1007.5,701.03,498.69
2016,6,26,13,30,948.0,111.0,4.2,39.0,990.0,653.3,464.71
2016,6,26,13,45,943.0,110.0,4.35,39.0,965.5,603.58,428.35
2016,6,26,14,0,938.0,109.0,4.5,39.0,941.0,553.01,390.31
2016,6,26,14,15,931.0,107.5,4.55,38.5,910.0,500.52,350.42
2016,6,26,14,30,924.0,106.0,4.6,38.0,879.0,447.79,309.11
2016,6,26,14,45,914.5,104.5,4.7,38.0,841.5,394.16,265.58
2016,6,26,15,0,905.0,103.0,4.8,38.0,804.0,340.96,221.76
2016,6,26,15,15,893.5,101.0,4.85,37.5,762.0,287.55,178.25
2016,6,26,15,30,882.0,99.0,4.9,37.0,720.0,235.18,136.61
2016,6,26,15,45,866.5,96.5,4.95,37.0,673.0,183.17,98.34
2016,6,26,16,0,851.0,94.0,5.0,37.0,626.0,123.49,60.76
2016,6,26,16,15,831.0,90.5,4.95,36.5,576.0,74.32,42.97
2016,6,26,16,30,811.0,87.0,4.9,36.0,526.0,61.13,44.0
2016,6,26,16,45,785.0,83.5,4.85,35.5,473.5,60.21,43.53
2016,6,26,17,0,759.0,80.0,4.8,35.0,421.0,59.22,42.99
2016,6,26,17,15,724.0,75.5,4.55,34.0,368.5,57.32,41.77
2016,6,26,17,30,689.0,71.0,4.3,33.0,316.0,50.43,36.38
2016,6,26,17,45,641.5,65.0,4.05,32.5,264.5,47.36,33.97
2016,6,26,18,0,594.0,59.0,3.8,32.0,213.0,44.16,31.35
2016,6,26,18,15,522.5,51.5,3.35,30.5,165.0,39.5,27.49
2016,6,26,18,30,451.0,44.0,2.9,29.0,117.0,34.7,23.29
2016,6,26,18,45,342.0,33.5,2.5,28.0,77.5,26.94,16.27
2016,6,26,19,0,233.0,23.0,2.1,27.0,38.0,18.88,5.85
2016,6,26,19,15,116.5,11.5,2.05,26.0,19.0,10.46,0.0
2016,6,26,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,4,45,53.0,5.0,1.05,18.5,6.0,0.0,0.0
2016,6,27,5,0,106.0,10.0,1.1,19.0,12.0,64.68,0.0
2016,6,27,5,15,247.0,21.0,1.3,19.5,44.0,195.71,108.42
2016,6,27,5,30,388.0,32.0,1.5,20.0,76.0,314.82,245.16
2016,6,27,5,45,474.5,40.0,1.7,21.0,121.0,397.96,317.81
2016,6,27,6,0,561.0,48.0,1.9,22.0,166.0,488.04,391.16
2016,6,27,6,15,616.5,54.0,1.95,23.0,216.0,558.34,444.42
2016,6,27,6,30,672.0,60.0,2.0,24.0,266.0,626.95,493.63
2016,6,27,6,45,709.5,64.5,2.05,25.0,318.0,686.29,533.72
2016,6,27,7,0,747.0,69.0,2.1,26.0,370.0,746.07,572.4
2016,6,27,7,15,774.5,73.0,2.25,27.0,422.0,796.49,603.88
2016,6,27,7,30,802.0,77.0,2.4,28.0,474.0,846.06,633.93
2016,6,27,7,45,821.0,80.5,2.6,29.5,524.0,885.88,655.79
2016,6,27,8,0,840.0,84.0,2.8,31.0,574.0,914.16,669.59
2016,6,27,8,15,855.5,86.5,2.9,32.0,621.5,945.17,685.62
2016,6,27,8,30,871.0,89.0,3.0,33.0,669.0,973.78,699.87
2016,6,27,8,45,880.5,92.5,3.1,34.0,712.0,994.98,709.27
2016,6,27,9,0,890.0,96.0,3.2,35.0,755.0,1013.19,716.8
2016,6,27,9,15,899.5,98.0,3.15,35.5,793.5,1026.59,721.66
2016,6,27,9,30,909.0,100.0,3.1,36.0,832.0,1036.8,724.64
2016,6,27,9,45,905.5,107.5,3.05,37.0,862.5,1036.62,719.81
2016,6,27,10,0,902.0,115.0,3.0,38.0,893.0,1032.91,713.06
2016,6,27,10,15,907.5,116.5,2.95,38.5,920.0,1028.5,707.56
2016,6,27,10,30,913.0,118.0,2.9,39.0,947.0,1020.76,700.2
2016,6,27,10,45,915.0,120.0,2.85,39.5,966.5,1006.83,689.24
2016,6,27,11,0,917.0,122.0,2.8,40.0,986.0,989.7,676.55
2016,6,27,11,15,919.0,122.5,2.8,40.0,999.0,968.07,663.08
2016,6,27,11,30,921.0,123.0,2.8,40.0,1012.0,943.5,647.88
2016,6,27,11,45,920.5,124.5,2.85,40.5,1017.0,914.87,629.21
2016,6,27,12,0,920.0,126.0,2.9,41.0,1022.0,883.73,609.0
2016,6,27,12,15,919.0,126.0,3.05,41.0,1020.0,848.62,588.12
2016,6,27,12,30,918.0,126.0,3.2,41.0,1018.0,811.48,565.67
2016,6,27,12,45,921.0,122.0,3.35,41.0,1009.5,772.1,541.47
2016,6,27,13,0,924.0,118.0,3.5,41.0,1001.0,730.71,513.97
2016,6,27,13,15,920.5,117.5,3.65,40.5,983.5,686.03,484.34
2016,6,27,13,30,917.0,117.0,3.8,40.0,966.0,640.04,452.83
2016,6,27,13,45,909.0,117.0,3.95,40.0,941.5,590.85,417.15
2016,6,27,14,0,901.0,117.0,4.1,40.0,917.0,541.13,380.05
2016,6,27,14,15,894.0,115.5,4.2,39.5,886.0,490.4,341.82
2016,6,27,14,30,887.0,114.0,4.3,39.0,855.0,439.46,302.22
2016,6,27,14,45,875.5,113.0,4.45,39.0,818.0,387.33,260.26
2016,6,27,15,0,864.0,112.0,4.6,39.0,781.0,335.84,218.16
2016,6,27,15,15,852.0,109.5,4.65,38.5,739.5,284.01,176.25
2016,6,27,15,30,840.0,107.0,4.7,38.0,698.0,224.71,129.9
2016,6,27,15,45,822.5,104.5,4.8,38.0,652.0,174.15,92.91
2016,6,27,16,0,805.0,102.0,4.9,38.0,606.0,125.76,63.66
2016,6,27,16,15,785.0,98.5,4.85,37.5,557.0,78.95,46.66
2016,6,27,16,30,765.0,95.0,4.8,37.0,508.0,66.39,48.03
2016,6,27,16,45,737.5,91.0,4.8,36.5,457.5,65.36,47.5
2016,6,27,17,0,710.0,87.0,4.8,36.0,407.0,58.27,42.02
2016,6,27,17,15,674.5,82.0,4.6,35.0,355.5,56.49,40.91
2016,6,27,17,30,639.0,77.0,4.4,34.0,304.0,54.61,39.66
2016,6,27,17,45,589.0,70.5,4.2,33.5,254.0,51.36,37.13
2016,6,27,18,0,539.0,64.0,4.0,33.0,204.0,47.98,34.37
2016,6,27,18,15,468.5,55.5,3.45,31.5,157.5,42.69,30.01
2016,6,27,18,30,398.0,47.0,2.9,30.0,111.0,37.2,25.25
2016,6,27,18,45,292.5,35.0,2.4,29.0,73.5,28.2,17.21
2016,6,27,19,0,187.0,23.0,1.9,28.0,36.0,18.1,5.35
2016,6,27,19,15,93.5,11.5,1.8,27.5,18.0,10.46,0.0
2016,6,27,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,4,45,21.0,4.5,0.8,20.5,4.5,0.0,0.0
2016,6,28,5,0,42.0,9.0,0.8,21.0,9.0,30.17,0.0
2016,6,28,5,15,152.0,23.5,0.8,21.5,38.0,142.32,74.03
2016,6,28,5,30,262.0,38.0,0.8,22.0,67.0,242.79,186.52
2016,6,28,5,45,352.0,49.0,0.85,23.0,109.5,327.44,258.35
2016,6,28,6,0,442.0,60.0,0.9,24.0,152.0,419.04,331.49
2016,6,28,6,15,501.5,68.0,0.85,25.0,200.0,490.87,385.7
2016,6,28,6,30,561.0,76.0,0.8,26.0,248.0,565.81,438.17
2016,6,28,6,45,605.5,82.0,0.75,27.0,298.5,628.69,479.11
2016,6,28,7,0,650.0,88.0,0.7,28.0,349.0,692.72,518.74
2016,6,28,7,15,681.0,93.5,0.55,29.0,400.0,745.0,547.12
2016,6,28,7,30,712.0,99.0,0.4,30.0,451.0,796.86,573.61
2016,6,28,7,45,735.5,103.5,0.3,31.5,500.5,839.67,592.71
2016,6,28,8,0,759.0,108.0,0.2,33.0,550.0,875.97,607.1
2016,6,28,8,15,777.5,111.5,0.2,34.0,597.0,909.73,622.51
2016,6,28,8,30,796.0,115.0,0.2,35.0,644.0,941.25,636.31
2016,6,28,8,45,808.5,119.0,0.25,36.0,687.0,964.91,646.29
2016,6,28,9,0,821.0,123.0,0.3,37.0,730.0,985.79,654.76
2016,6,28,9,15,831.5,125.5,0.45,37.5,768.0,1000.0,663.08
2016,6,28,9,30,842.0,128.0,0.6,38.0,806.0,1011.14,669.89
2016,6,28,9,45,868.0,119.0,0.75,38.5,843.5,1011.25,670.44
2016,6,28,10,0,894.0,110.0,0.9,39.0,881.0,1019.68,675.85
2016,6,28,10,15,899.5,111.0,1.05,39.5,907.5,1014.97,673.54
2016,6,28,10,30,905.0,112.0,1.2,40.0,934.0,1007.0,669.39
2016,6,28,10,45,906.0,115.0,1.4,40.5,953.0,993.41,662.63
2016,6,28,11,0,907.0,118.0,1.6,41.0,972.0,976.64,653.77
2016,6,28,11,15,909.0,118.5,1.7,41.0,984.5,955.36,642.18
2016,6,28,11,30,911.0,119.0,1.8,41.0,997.0,931.17,628.79
2016,6,28,11,45,909.5,120.5,1.95,41.0,1001.5,902.08,612.8
2016,6,28,12,0,908.0,122.0,2.1,41.0,1006.0,870.57,595.06
2016,6,28,12,15,907.5,122.0,2.25,41.0,1004.5,836.37,575.35
2016,6,28,12,30,907.0,122.0,2.4,41.0,1003.0,800.12,554.01
2016,6,28,12,45,883.0,137.0,2.55,41.0,987.5,757.03,527.56
2016,6,28,13,0,859.0,152.0,2.7,41.0,972.0,713.42,498.56
2016,6,28,13,15,856.0,150.5,2.85,41.0,956.0,670.7,469.77
2016,6,28,13,30,853.0,149.0,3.0,41.0,940.0,626.81,439.3
2016,6,28,13,45,850.5,145.5,3.15,41.0,917.5,580.67,406.41
2016,6,28,14,0,848.0,142.0,3.3,41.0,895.0,533.64,371.85
2016,6,28,14,15,841.0,140.0,3.4,40.5,865.5,484.93,335.7
2016,6,28,14,30,834.0,138.0,3.5,40.0,836.0,431.06,294.84
2016,6,28,14,45,827.5,134.0,3.65,40.0,801.5,380.1,254.35
2016,6,28,15,0,821.0,130.0,3.8,40.0,767.0,329.45,213.39
2016,6,28,15,15,808.5,127.5,3.85,39.5,726.5,279.0,173.04
2016,6,28,15,30,796.0,125.0,3.9,39.0,686.0,229.85,134.62
2016,6,28,15,45,783.0,120.0,3.95,38.5,641.5,180.31,98.71
2016,6,28,16,0,770.0,115.0,4.0,38.0,597.0,132.51,69.77
2016,6,28,16,15,749.5,111.0,3.95,37.5,549.0,87.12,53.17
2016,6,28,16,30,729.0,107.0,3.9,37.0,501.0,67.4,48.82
2016,6,28,16,45,706.0,101.0,3.9,36.5,452.0,65.63,47.7
2016,6,28,17,0,683.0,95.0,3.9,36.0,403.0,63.67,46.4
2016,6,28,17,15,647.5,89.0,3.75,35.0,352.0,61.42,44.94
2016,6,28,17,30,612.0,83.0,3.6,34.0,301.0,59.02,43.3
2016,6,28,17,45,567.0,75.5,3.5,33.5,252.0,55.23,40.32
2016,6,28,18,0,522.0,68.0,3.4,33.0,203.0,51.23,37.06
2016,6,28,18,15,451.0,58.5,3.15,31.5,157.0,45.22,32.11
2016,6,28,18,30,380.0,49.0,2.9,30.0,111.0,38.96,26.7
2016,6,28,18,45,278.5,36.5,2.65,29.0,73.5,29.57,18.31
2016,6,28,19,0,177.0,24.0,2.4,28.0,36.0,18.88,5.82
2016,6,28,19,15,88.5,12.0,2.3,27.0,18.0,10.91,0.0
2016,6,28,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,29,4,45,35.5,4.5,2.05,17.5,5.0,0.0,0.0
2016,6,29,5,0,71.0,9.0,2.2,18.0,10.0,45.3,0.0
2016,6,29,5,15,205.0,21.5,2.25,18.5,41.0,170.85,87.35
2016,6,29,5,30,339.0,34.0,2.3,19.0,72.0,286.38,224.09
2016,6,29,5,45,435.0,42.0,2.4,19.5,116.5,373.89,301.73
2016,6,29,6,0,531.0,50.0,2.5,20.0,161.0,468.97,381.01
2016,6,29,6,15,588.5,56.5,2.55,20.5,210.5,540.29,437.26
2016,6,29,6,30,646.0,63.0,2.6,21.0,260.0,614.69,493.12
2016,6,29,6,45,692.0,66.5,2.7,22.0,312.5,673.7,534.34
2016,6,29,7,0,738.0,70.0,2.8,23.0,365.0,738.91,578.41
2016,6,29,7,15,766.5,74.0,2.85,24.0,417.5,790.0,610.53
2016,6,29,7,30,795.0,78.0,2.9,25.0,470.0,840.31,641.15
2016,6,29,7,45,820.5,79.5,2.95,26.0,521.5,883.48,666.02
2016,6,29,8,0,846.0,81.0,3.0,27.0,573.0,915.54,682.89
2016,6,29,8,15,862.0,83.5,3.0,27.5,621.0,947.28,700.36
2016,6,29,8,30,878.0,86.0,3.0,28.0,669.0,976.62,716.05
2016,6,29,8,45,893.5,87.0,3.05,29.0,714.0,1001.05,727.38
2016,6,29,9,0,909.0,88.0,3.1,30.0,759.0,1022.67,736.86
2016,6,29,9,15,918.5,89.5,3.15,30.5,798.5,1035.83,742.44
2016,6,29,9,30,928.0,91.0,3.2,31.0,838.0,1045.77,746.14
2016,6,29,9,45,930.5,95.5,3.3,32.0,871.0,1048.66,744.42
2016,6,29,10,0,933.0,100.0,3.4,33.0,904.0,1048.05,740.67
2016,6,29,10,15,938.5,101.5,3.5,33.0,931.5,1043.76,737.78
2016,6,29,10,30,944.0,103.0,3.6,33.0,959.0,1036.06,732.88
2016,6,29,10,45,949.0,103.0,3.75,33.5,980.5,1022.95,723.51
2016,6,29,11,0,954.0,103.0,3.9,34.0,1002.0,1006.53,712.14
2016,6,29,11,15,956.5,103.5,4.0,34.0,1015.5,985.02,698.73
2016,6,29,11,30,959.0,104.0,4.1,34.0,1029.0,960.44,683.36
2016,6,29,11,45,961.0,104.0,4.2,34.5,1035.0,932.03,664.12
2016,6,29,12,0,963.0,104.0,4.3,35.0,1041.0,900.87,643.11
2016,6,29,12,15,963.0,104.0,4.4,35.0,1039.5,865.55,620.61
2016,6,29,12,30,963.0,104.0,4.5,35.0,1038.0,827.97,596.46
2016,6,29,12,45,958.0,106.0,4.6,35.0,1028.0,786.31,569.37
2016,6,29,13,0,953.0,108.0,4.7,35.0,1018.0,743.0,539.5
2016,6,29,13,15,950.0,107.0,4.75,34.5,1001.5,697.1,507.61
2016,6,29,13,30,947.0,106.0,4.8,34.0,985.0,649.79,473.77
2016,6,29,13,45,943.0,105.5,4.9,33.5,961.0,601.09,437.99
2016,6,29,14,0,939.0,105.0,5.0,33.0,937.0,551.43,400.28
2016,6,29,14,15,933.0,103.5,5.0,32.5,907.0,499.35,359.36
2016,6,29,14,30,927.0,102.0,5.0,32.0,877.0,446.9,316.95
2016,6,29,14,45,919.5,100.0,5.0,31.5,841.0,393.43,272.7
2016,6,29,15,0,912.0,98.0,5.0,31.0,805.0,340.17,227.81
2016,6,29,15,15,902.0,96.0,4.95,30.5,764.0,286.74,182.75
2016,6,29,15,30,892.0,94.0,4.9,30.0,723.0,234.18,139.54
2016,6,29,15,45,880.0,91.0,4.85,29.5,677.0,181.74,99.79
2016,6,29,16,0,868.0,88.0,4.8,29.0,631.0,130.76,67.9
2016,6,29,16,15,850.5,85.0,4.65,28.0,582.0,81.28,49.68
2016,6,29,16,30,833.0,82.0,4.5,27.0,533.0,57.82,43.01
2016,6,29,16,45,811.5,78.0,4.4,26.5,481.5,56.42,42.1
2016,6,29,17,0,790.0,74.0,4.3,26.0,430.0,54.9,41.07
2016,6,29,17,15,758.5,70.0,4.15,25.0,377.5,53.2,39.95
2016,6,29,17,30,727.0,66.0,4.0,24.0,325.0,51.43,38.73
2016,6,29,17,45,684.0,60.5,3.85,23.0,273.0,48.27,36.23
2016,6,29,18,0,641.0,55.0,3.7,22.0,221.0,45.0,33.52
2016,6,29,18,15,572.0,48.0,3.5,21.0,172.0,36.76,26.34
2016,6,29,18,30,503.0,41.0,3.3,20.0,123.0,32.22,22.17
2016,6,29,18,45,391.5,31.5,3.1,19.5,82.0,25.23,15.55
2016,6,29,19,0,280.0,22.0,2.9,19.0,41.0,18.0,5.66
2016,6,29,19,15,140.0,11.0,2.8,18.5,20.5,10.01,0.0
2016,6,29,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,204.0,16.0,2.75,13.5,38.5,161.98,80.25
2016,6,30,5,30,408.0,32.0,2.8,14.0,77.0,326.23,260.09
2016,6,30,5,45,500.5,39.5,2.85,15.0,123.5,413.4,339.14
2016,6,30,6,0,593.0,47.0,2.9,16.0,170.0,507.93,418.24
2016,6,30,6,15,649.5,53.0,2.85,16.5,221.5,575.07,471.6
2016,6,30,6,30,706.0,59.0,2.8,17.0,273.0,650.86,528.76
2016,6,30,6,45,745.5,63.0,2.75,18.0,326.5,712.42,571.42
2016,6,30,7,0,785.0,67.0,2.7,19.0,380.0,774.46,612.44
2016,6,30,7,15,812.5,70.5,2.6,20.0,433.5,825.44,643.47
2016,6,30,7,30,840.0,74.0,2.5,21.0,487.0,875.48,672.63
2016,6,30,7,45,861.0,76.5,2.45,22.0,539.0,907.58,688.9
2016,6,30,8,0,882.0,79.0,2.4,23.0,591.0,946.97,709.78
2016,6,30,8,15,897.5,81.5,2.25,24.0,640.0,978.95,724.11
2016,6,30,8,30,913.0,84.0,2.1,25.0,689.0,1008.41,736.33
2016,6,30,8,45,925.0,86.0,2.0,26.0,734.0,1031.02,744.41
2016,6,30,9,0,937.0,88.0,1.9,27.0,779.0,1050.62,750.47
2016,6,30,9,15,946.0,90.0,1.85,28.0,819.5,1064.01,753.3
2016,6,30,9,30,955.0,92.0,1.8,29.0,860.0,1074.07,754.17
2016,6,30,9,45,963.0,92.5,1.8,30.0,894.5,1078.02,752.16
2016,6,30,10,0,971.0,93.0,1.8,31.0,929.0,1078.51,748.28
2016,6,30,10,15,976.0,94.5,1.85,31.5,957.0,1073.57,743.53
2016,6,30,10,30,981.0,96.0,1.9,32.0,985.0,1065.1,736.84
2016,6,30,10,45,984.0,97.0,2.0,32.5,1006.0,1050.67,727.34
2016,6,30,11,0,987.0,98.0,2.1,33.0,1027.0,1032.85,715.85
2016,6,30,11,15,989.5,98.5,2.1,33.5,1040.5,1010.75,700.66
2016,6,30,11,30,992.0,99.0,2.1,34.0,1054.0,985.46,683.66
2016,6,30,11,45,992.5,99.5,2.15,35.0,1060.0,955.39,662.94
2016,6,30,12,0,993.0,100.0,2.2,36.0,1066.0,922.55,640.58
2016,6,30,12,15,992.5,99.5,2.35,36.0,1064.0,885.46,618.97
2016,6,30,12,30,992.0,99.0,2.5,36.0,1062.0,846.06,595.53
2016,6,30,12,45,982.0,104.5,2.65,36.5,1050.0,802.66,567.9
2016,6,30,13,0,972.0,110.0,2.8,37.0,1038.0,757.82,537.62
2016,6,30,13,15,968.5,109.0,2.9,37.0,1020.5,710.74,505.31
2016,6,30,13,30,965.0,108.0,3.0,37.0,1003.0,662.26,471.1
2016,6,30,13,45,959.0,107.5,3.1,37.0,977.5,611.59,434.35
2016,6,30,14,0,953.0,107.0,3.2,37.0,952.0,560.12,395.89
2016,6,30,14,15,946.0,105.5,3.3,36.5,920.5,506.85,355.75
2016,6,30,14,30,939.0,104.0,3.4,36.0,889.0,453.31,314.02
2016,6,30,14,45,928.5,103.0,3.5,36.0,851.5,398.87,269.91
2016,6,30,15,0,918.0,102.0,3.6,36.0,814.0,344.94,225.45
2016,6,30,15,15,906.5,99.5,3.6,35.5,771.0,290.4,180.91
2016,6,30,15,30,895.0,97.0,3.6,35.0,728.0,236.91,138.2
2016,6,30,15,45,878.0,95.5,3.65,34.5,680.5,184.61,99.77
2016,6,30,16,0,861.0,94.0,3.7,34.0,633.0,134.26,69.28
2016,6,30,16,15,841.5,90.5,3.7,33.5,582.5,74.95,43.64
2016,6,30,16,30,822.0,87.0,3.7,33.0,532.0,61.21,44.66
2016,6,30,16,45,794.0,84.0,3.75,32.5,479.0,60.64,44.46
2016,6,30,17,0,766.0,81.0,3.8,32.0,426.0,60.03,44.23
2016,6,30,17,15,731.0,76.5,3.75,31.0,373.0,58.15,43.03
2016,6,30,17,30,696.0,72.0,3.7,30.0,320.0,51.21,37.53
2016,6,30,17,45,644.0,66.5,3.65,29.0,267.5,48.53,35.5
2016,6,30,18,0,592.0,61.0,3.6,28.0,215.0,45.77,33.29
2016,6,30,18,15,518.5,53.5,3.4,26.5,166.5,41.17,29.42
2016,6,30,18,30,445.0,46.0,3.2,25.0,118.0,36.45,25.22
2016,6,30,18,45,326.0,35.0,3.05,24.0,78.0,28.28,17.71
2016,6,30,19,0,207.0,24.0,2.9,23.0,38.0,19.8,6.54
2016,6,30,19,15,103.5,12.0,2.8,22.0,19.0,10.91,0.0
2016,6,30,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,5,15,152.5,17.5,1.7,15.5,34.0,134.6,60.9
2016,7,1,5,30,305.0,35.0,1.8,16.0,68.0,265.88,209.22
2016,7,1,5,45,397.0,45.0,1.9,17.0,111.5,351.8,285.71
2016,7,1,6,0,489.0,55.0,2.0,18.0,155.0,445.12,363.4
2016,7,1,6,15,550.0,62.0,2.0,19.0,204.5,518.3,421.03
2016,7,1,6,30,611.0,69.0,2.0,20.0,254.0,594.74,477.51
2016,7,1,6,45,653.0,75.0,2.0,21.0,306.0,657.19,520.8
2016,7,1,7,0,695.0,81.0,2.0,22.0,358.0,720.63,562.88
2016,7,1,7,15,726.0,85.5,1.95,23.0,410.0,772.98,595.01
2016,7,1,7,30,757.0,90.0,1.9,24.0,462.0,820.25,622.45
2016,7,1,7,45,780.0,94.0,1.85,25.0,512.5,863.46,646.23
2016,7,1,8,0,803.0,98.0,1.8,26.0,563.0,905.02,668.2
2016,7,1,8,15,820.5,101.5,1.75,27.0,611.5,938.72,684.44
2016,7,1,8,30,838.0,105.0,1.7,28.0,660.0,970.06,698.84
2016,7,1,8,45,852.0,108.0,1.7,29.0,704.5,994.73,709.44
2016,7,1,9,0,866.0,111.0,1.7,30.0,749.0,1005.78,711.53
2016,7,1,9,15,876.5,113.0,1.7,30.5,788.5,1019.91,717.19
2016,7,1,9,30,887.0,115.0,1.7,31.0,828.0,1030.94,720.98
2016,7,1,9,45,895.5,117.0,1.7,32.0,862.0,1036.74,720.25
2016,7,1,10,0,904.0,119.0,1.7,33.0,896.0,1039.22,717.69
2016,7,1,10,15,910.0,120.5,1.7,33.5,924.0,1035.33,712.93
2016,7,1,10,30,916.0,122.0,1.7,34.0,952.0,1028.1,706.37
2016,7,1,10,45,920.5,123.0,1.75,35.0,973.0,1015.58,696.05
2016,7,1,11,0,925.0,124.0,1.8,36.0,994.0,999.8,683.95
2016,7,1,11,15,927.5,124.5,1.85,36.0,1007.5,978.5,671.44
2016,7,1,11,30,930.0,125.0,1.9,36.0,1021.0,954.22,657.15
2016,7,1,11,45,931.0,125.5,2.0,36.5,1027.0,925.77,639.44
2016,7,1,12,0,932.0,126.0,2.1,37.0,1033.0,894.73,620.05
2016,7,1,12,15,932.0,126.0,2.2,37.0,1031.0,860.06,599.5
2016,7,1,12,30,932.0,126.0,2.3,37.0,1029.0,823.23,577.33
2016,7,1,12,45,926.0,128.0,2.4,37.5,1018.5,781.66,550.66
2016,7,1,13,0,920.0,130.0,2.5,38.0,1008.0,738.62,520.89
2016,7,1,13,15,916.0,129.5,2.65,37.5,991.0,693.62,491.49
2016,7,1,13,30,912.0,129.0,2.8,37.0,974.0,647.38,460.13
2016,7,1,13,45,906.5,127.5,2.95,37.0,950.0,598.47,424.91
2016,7,1,14,0,901.0,126.0,3.1,37.0,926.0,548.82,388.02
