Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,15,893.5,124.5,3.2,36.5,895.0,497.71,349.57
2016,7,1,14,30,886.0,123.0,3.3,36.0,864.0,446.44,309.71
2016,7,1,14,45,876.5,120.5,3.45,36.0,827.5,393.8,267.25
2016,7,1,15,0,867.0,118.0,3.6,36.0,791.0,341.6,224.41
2016,7,1,15,15,854.5,115.5,3.7,35.5,749.0,289.33,181.93
2016,7,1,15,30,842.0,113.0,3.8,35.0,707.0,229.85,135.09
2016,7,1,15,45,826.5,110.0,3.95,34.5,661.0,178.94,97.61
2016,7,1,16,0,811.0,107.0,4.1,34.0,615.0,130.0,67.71
2016,7,1,16,15,790.5,103.0,4.1,33.0,565.5,82.37,50.11
2016,7,1,16,30,770.0,99.0,4.1,32.0,516.0,69.34,51.51
2016,7,1,16,45,744.5,94.5,4.2,31.5,464.5,68.07,50.78
2016,7,1,17,0,719.0,90.0,4.3,31.0,413.0,60.43,44.76
2016,7,1,17,15,683.0,84.5,4.2,30.0,361.0,58.37,43.4
2016,7,1,17,30,647.0,79.0,4.1,29.0,309.0,56.18,41.88
2016,7,1,17,45,599.5,72.0,4.1,28.0,258.5,52.61,39.12
2016,7,1,18,0,552.0,65.0,4.1,27.0,208.0,48.88,36.08
2016,7,1,18,15,479.0,56.5,3.9,26.0,161.0,43.6,31.55
2016,7,1,18,30,406.0,48.0,3.7,25.0,114.0,38.14,26.64
2016,7,1,18,45,298.0,36.0,3.55,24.0,75.0,29.16,18.42
2016,7,1,19,0,190.0,24.0,3.4,23.0,36.0,18.9,5.91
2016,7,1,19,15,95.0,12.0,3.2,22.0,18.0,10.91,0.0
2016,7,1,19,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,5,15,120.5,18.0,1.9,15.5,31.0,112.3,45.88
2016,7,2,5,30,241.0,36.0,2.0,16.0,62.0,226.72,177.85
2016,7,2,5,45,331.5,48.5,2.1,16.5,104.5,309.83,252.59
2016,7,2,6,0,422.0,61.0,2.2,17.0,147.0,404.6,332.66
2016,7,2,6,15,484.0,70.0,2.25,18.0,195.0,478.77,392.61
2016,7,2,6,30,546.0,79.0,2.3,19.0,243.0,556.28,451.66
2016,7,2,6,45,593.5,85.5,2.35,20.0,294.5,621.86,498.66
2016,7,2,7,0,641.0,92.0,2.4,21.0,346.0,688.78,544.69
2016,7,2,7,15,673.5,97.5,2.35,22.0,397.5,742.23,578.64
2016,7,2,7,30,706.0,103.0,2.3,23.0,449.0,795.33,611.15
2016,7,2,7,45,733.5,106.5,2.3,24.0,499.5,840.54,637.49
2016,7,2,8,0,761.0,110.0,2.3,25.0,550.0,879.13,658.71
2016,7,2,8,15,780.0,114.0,2.3,26.0,598.0,914.14,677.11
2016,7,2,8,30,799.0,118.0,2.3,27.0,646.0,946.91,693.7
2016,7,2,8,45,816.0,120.0,2.3,28.0,690.5,972.89,705.65
2016,7,2,9,0,833.0,122.0,2.3,29.0,735.0,996.18,715.8
2016,7,2,9,15,844.0,125.0,2.3,29.5,774.5,1011.67,722.41
2016,7,2,9,30,855.0,128.0,2.3,30.0,814.0,1012.66,720.05
2016,7,2,9,45,875.0,123.0,2.35,30.5,850.5,1022.47,724.05
2016,7,2,10,0,895.0,118.0,2.4,31.0,887.0,1029.16,726.11
2016,7,2,10,15,901.0,119.5,2.4,31.5,915.0,1025.41,721.3
2016,7,2,10,30,907.0,121.0,2.4,32.0,943.0,1018.35,714.69
2016,7,2,10,45,912.0,121.5,2.45,33.0,963.5,1006.01,704.05
2016,7,2,11,0,917.0,122.0,2.5,34.0,984.0,990.45,691.59
2016,7,2,11,15,919.5,123.0,2.55,34.0,997.5,969.88,678.96
2016,7,2,11,30,922.0,124.0,2.6,34.0,1011.0,946.31,664.5
2016,7,2,11,45,924.0,123.5,2.65,34.5,1017.5,918.11,645.78
2016,7,2,12,0,926.0,123.0,2.7,35.0,1024.0,887.31,625.43
2016,7,2,12,15,925.5,123.0,2.8,35.0,1022.5,852.51,604.07
2016,7,2,12,30,925.0,123.0,2.9,35.0,1021.0,815.6,581.12
2016,7,2,12,45,926.0,121.0,3.0,35.5,1012.0,776.17,555.11
2016,7,2,13,0,927.0,119.0,3.1,36.0,1003.0,734.82,525.99
2016,7,2,13,15,923.5,118.0,3.2,36.0,986.5,689.58,494.42
2016,7,2,13,30,920.0,117.0,3.3,36.0,970.0,643.02,461.1
2016,7,2,13,45,915.5,116.0,3.45,36.0,946.5,594.78,425.77
2016,7,2,14,0,911.0,115.0,3.6,36.0,923.0,545.67,388.71
2016,7,2,14,15,904.0,113.0,3.7,35.5,892.5,494.01,349.38
2016,7,2,14,30,897.0,111.0,3.8,35.0,862.0,442.13,308.59
2016,7,2,14,45,888.5,109.0,3.95,34.5,825.5,389.71,266.32
2016,7,2,15,0,880.0,107.0,4.1,34.0,789.0,337.63,223.42
2016,7,2,15,15,868.0,105.0,4.15,33.5,747.5,285.23,180.19
2016,7,2,15,30,856.0,103.0,4.2,33.0,706.0,233.92,138.84
2016,7,2,15,45,841.0,100.0,4.3,33.0,660.5,173.68,93.7
2016,7,2,16,0,826.0,97.0,4.4,33.0,615.0,124.01,62.94
2016,7,2,16,15,806.5,94.0,4.4,32.0,566.0,76.3,45.53
2016,7,2,16,30,787.0,91.0,4.4,31.0,517.0,63.72,47.12
2016,7,2,16,45,761.5,87.0,4.45,30.5,465.5,62.58,46.47
2016,7,2,17,0,736.0,83.0,4.5,30.0,414.0,61.34,45.72
2016,7,2,17,15,701.5,78.0,4.4,29.0,362.5,53.81,39.76
2016,7,2,17,30,667.0,73.0,4.3,28.0,311.0,51.78,38.35
2016,7,2,17,45,619.0,67.0,4.25,27.0,260.0,48.79,36.04
2016,7,2,18,0,571.0,61.0,4.2,26.0,209.0,45.68,33.51
2016,7,2,18,15,500.0,53.0,4.0,25.0,162.0,40.69,29.21
2016,7,2,18,30,429.0,45.0,3.8,24.0,115.0,35.53,24.55
2016,7,2,18,45,319.0,34.0,3.65,23.0,76.0,27.37,17.02
2016,7,2,19,0,209.0,23.0,3.5,22.0,37.0,18.88,5.84
2016,7,2,19,15,104.5,11.5,3.35,21.5,18.5,10.46,0.0
2016,7,2,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,5,15,145.0,17.0,1.4,15.5,32.5,128.36,47.77
2016,7,3,5,30,290.0,34.0,1.4,16.0,65.0,255.14,199.4
2016,7,3,5,45,381.5,44.5,1.45,17.0,108.0,340.38,275.44
2016,7,3,6,0,473.0,55.0,1.5,18.0,151.0,433.16,352.3
2016,7,3,6,15,534.0,63.0,1.5,18.5,200.0,506.96,411.05
2016,7,3,6,30,595.0,71.0,1.5,19.0,249.0,584.09,468.71
2016,7,3,6,45,638.5,77.0,1.5,20.0,300.5,647.25,512.36
2016,7,3,7,0,682.0,83.0,1.5,21.0,352.0,711.52,554.82
2016,7,3,7,15,713.0,87.5,1.45,22.0,404.0,763.52,586.39
2016,7,3,7,30,744.0,92.0,1.4,23.0,456.0,810.18,613.1
2016,7,3,7,45,768.0,96.0,1.35,24.0,506.5,854.08,637.03
2016,7,3,8,0,792.0,100.0,1.3,25.0,557.0,896.4,659.13
2016,7,3,8,15,810.0,103.5,1.3,26.0,605.0,930.45,675.98
2016,7,3,8,30,828.0,107.0,1.3,27.0,653.0,962.18,691.13
2016,7,3,8,45,842.5,109.5,1.3,28.0,697.5,986.69,701.53
2016,7,3,9,0,857.0,112.0,1.3,29.0,742.0,997.57,703.5
2016,7,3,9,15,867.5,114.5,1.25,29.5,781.5,1012.27,708.63
2016,7,3,9,30,878.0,117.0,1.2,30.0,821.0,1023.88,711.84
2016,7,3,9,45,898.5,111.5,1.2,31.0,858.5,1033.74,713.55
2016,7,3,10,0,919.0,106.0,1.2,32.0,896.0,1040.43,713.46
2016,7,3,10,15,925.0,107.5,1.2,32.5,924.0,1036.77,708.82
2016,7,3,10,30,931.0,109.0,1.2,33.0,952.0,1029.71,702.46
2016,7,3,10,45,936.0,109.5,1.3,34.0,973.0,1017.29,693.35
2016,7,3,11,0,941.0,110.0,1.4,35.0,994.0,1001.56,682.36
2016,7,3,11,15,943.5,110.5,1.5,35.0,1007.5,980.29,670.82
2016,7,3,11,30,946.0,111.0,1.6,35.0,1021.0,955.96,657.37
2016,7,3,11,45,947.5,111.0,1.7,35.5,1027.5,927.4,639.87
2016,7,3,12,0,949.0,111.0,1.8,36.0,1034.0,896.15,620.61
2016,7,3,12,15,949.0,111.0,1.9,36.0,1032.5,861.2,600.12
2016,7,3,12,30,949.0,111.0,2.0,36.0,1031.0,824.02,577.93
2016,7,3,12,45,936.5,118.0,2.1,36.5,1019.0,781.46,550.82
2016,7,3,13,0,924.0,125.0,2.2,37.0,1007.0,737.7,520.88
2016,7,3,13,15,920.5,124.0,2.3,37.0,990.0,692.5,490.21
2016,7,3,13,30,917.0,123.0,2.4,37.0,973.0,646.0,457.73
2016,7,3,13,45,912.5,121.5,2.55,37.0,949.5,597.43,423.01
2016,7,3,14,0,908.0,120.0,2.7,37.0,926.0,548.01,386.49
2016,7,3,14,15,901.0,118.5,2.8,36.5,895.5,496.8,348.13
2016,7,3,14,30,894.0,117.0,2.9,36.0,865.0,445.35,308.27
2016,7,3,14,45,885.0,115.0,3.05,36.0,828.5,392.83,265.98
2016,7,3,15,0,876.0,113.0,3.2,36.0,792.0,340.69,223.21
2016,7,3,15,15,864.0,110.5,3.3,35.5,750.0,288.06,180.47
2016,7,3,15,30,852.0,108.0,3.4,35.0,708.0,236.51,139.52
2016,7,3,15,45,837.0,105.0,3.5,34.5,662.0,176.55,95.33
2016,7,3,16,0,822.0,102.0,3.6,34.0,616.0,127.04,65.11
2016,7,3,16,15,802.0,98.5,3.7,33.5,567.0,79.13,47.58
2016,7,3,16,30,782.0,95.0,3.8,33.0,518.0,66.55,49.01
2016,7,3,16,45,756.5,90.5,3.9,32.5,466.5,65.16,48.17
2016,7,3,17,0,731.0,86.0,4.0,32.0,415.0,63.64,47.21
2016,7,3,17,15,695.5,81.0,4.0,31.0,363.0,55.93,41.18
2016,7,3,17,30,660.0,76.0,4.0,30.0,311.0,54.0,39.87
2016,7,3,17,45,612.0,69.5,4.0,29.0,260.0,50.72,37.35
2016,7,3,18,0,564.0,63.0,4.0,28.0,209.0,47.3,34.58
2016,7,3,18,15,492.0,54.5,3.9,26.5,161.5,41.96,30.08
2016,7,3,18,30,420.0,46.0,3.8,25.0,114.0,36.42,25.18
2016,7,3,18,45,310.5,34.5,3.75,24.0,75.0,27.83,17.3
2016,7,3,19,0,201.0,23.0,3.7,23.0,36.0,18.88,5.66
2016,7,3,19,15,100.5,11.5,3.55,22.0,18.0,10.46,0.0
2016,7,3,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,4,5,15,151.5,16.5,1.6,14.5,32.0,130.64,42.58
2016,7,4,5,30,303.0,33.0,1.6,15.0,64.0,261.82,205.02
2016,7,4,5,45,395.0,42.5,1.65,16.0,107.0,346.59,281.7
2016,7,4,6,0,487.0,52.0,1.7,17.0,150.0,438.9,358.8
2016,7,4,6,15,547.5,59.5,1.65,18.0,199.0,512.05,416.32
2016,7,4,6,30,608.0,67.0,1.6,19.0,248.0,588.56,472.61
2016,7,4,6,45,651.0,72.5,1.55,20.0,299.5,651.03,515.48
2016,7,4,7,0,694.0,78.0,1.5,21.0,351.0,714.59,557.02
2016,7,4,7,15,725.0,82.5,1.5,22.0,403.0,762.32,586.07
2016,7,4,7,30,756.0,87.0,1.5,23.0,455.0,814.56,617.27
2016,7,4,7,45,780.0,90.5,1.5,24.0,506.0,858.13,641.58
2016,7,4,8,0,804.0,94.0,1.5,25.0,557.0,900.13,664.25
2016,7,4,8,15,821.5,97.0,1.6,25.5,605.0,933.36,683.34
2016,7,4,8,30,839.0,100.0,1.7,26.0,653.0,964.25,700.87
2016,7,4,8,45,853.5,102.5,1.8,27.0,697.5,978.55,706.34
2016,7,4,9,0,868.0,105.0,1.9,28.0,742.0,1000.46,716.82
2016,7,4,9,15,878.5,107.5,1.95,29.0,782.0,1015.39,722.18
2016,7,4,9,30,889.0,110.0,2.0,30.0,822.0,1027.2,725.71
2016,7,4,9,45,893.0,114.0,2.15,31.0,855.0,1030.83,725.47
2016,7,4,10,0,897.0,118.0,2.3,32.0,888.0,1031.09,723.27
2016,7,4,10,15,903.5,119.5,2.4,32.0,916.0,1027.88,721.41
2016,7,4,10,30,910.0,121.0,2.5,32.0,944.0,1021.33,717.58
2016,7,4,10,45,914.0,122.5,2.7,32.5,965.0,1009.02,709.74
2016,7,4,11,0,918.0,124.0,2.9,33.0,986.0,993.45,699.83
2016,7,4,11,15,921.0,124.5,3.05,33.0,999.5,972.84,687.71
2016,7,4,11,30,924.0,125.0,3.2,33.0,1013.0,949.23,673.63
2016,7,4,11,45,925.0,125.5,3.35,33.5,1019.5,921.0,655.13
2016,7,4,12,0,926.0,126.0,3.5,34.0,1026.0,890.17,634.89
2016,7,4,12,15,926.0,125.5,3.6,34.0,1024.5,855.29,612.9
2016,7,4,12,30,926.0,125.0,3.7,34.0,1023.0,818.28,589.32
2016,7,4,12,45,933.0,119.0,3.85,34.0,1016.0,779.85,564.77
2016,7,4,13,0,940.0,113.0,4.0,34.0,1009.0,739.07,536.84
2016,7,4,13,15,937.0,112.0,4.1,34.0,993.0,693.63,504.39
2016,7,4,13,30,934.0,111.0,4.2,34.0,977.0,646.8,470.13
2016,7,4,13,45,930.0,110.0,4.3,34.0,953.5,598.2,433.67
2016,7,4,14,0,926.0,109.0,4.4,34.0,930.0,548.65,395.49
2016,7,4,14,15,919.5,107.5,4.4,33.5,900.0,496.85,355.22
2016,7,4,14,30,913.0,106.0,4.4,33.0,870.0,444.75,313.49
2016,7,4,14,45,906.0,103.5,4.4,33.0,834.0,391.64,269.39
2016,7,4,15,0,899.0,101.0,4.4,33.0,798.0,338.7,224.78
2016,7,4,15,15,888.5,99.0,4.35,32.5,756.5,285.66,180.61
2016,7,4,15,30,878.0,97.0,4.3,32.0,715.0,233.53,138.26
2016,7,4,15,45,866.0,93.5,4.3,31.5,669.5,181.28,99.12
2016,7,4,16,0,854.0,90.0,4.3,31.0,624.0,130.5,67.69
2016,7,4,16,15,836.0,87.0,4.2,30.5,575.0,71.73,42.23
2016,7,4,16,30,818.0,84.0,4.1,30.0,526.0,59.09,43.5
2016,7,4,16,45,796.0,79.5,4.1,29.5,474.5,57.39,42.36
2016,7,4,17,0,774.0,75.0,4.1,29.0,423.0,55.54,41.07
2016,7,4,17,15,741.5,71.0,3.95,28.0,371.0,53.89,40.01
2016,7,4,17,30,709.0,67.0,3.8,27.0,319.0,52.16,38.85
2016,7,4,17,45,665.0,61.0,3.7,26.5,267.5,48.62,35.98
2016,7,4,18,0,621.0,55.0,3.6,26.0,216.0,41.11,29.61
2016,7,4,18,15,552.0,48.0,3.4,25.0,167.5,36.73,25.83
2016,7,4,18,30,483.0,41.0,3.2,24.0,119.0,32.21,21.73
2016,7,4,18,45,372.0,31.0,3.05,23.0,79.0,24.8,14.88
2016,7,4,19,0,261.0,21.0,2.9,22.0,39.0,17.11,4.5
2016,7,4,19,15,130.5,10.5,2.85,21.0,19.5,9.55,0.0
2016,7,4,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,5,5,15,168.5,15.5,1.75,14.5,33.0,138.02,37.41
2016,7,5,5,30,337.0,31.0,1.8,15.0,66.0,280.17,218.92
2016,7,5,5,45,430.0,40.0,1.9,15.5,109.5,366.08,298.11
2016,7,5,6,0,523.0,49.0,2.0,16.0,153.0,459.74,377.49
2016,7,5,6,15,287.5,80.5,2.0,16.5,140.5,342.01,282.51
2016,7,5,6,30,52.0,112.0,2.0,17.0,128.0,165.35,134.22
2016,7,5,6,45,59.5,133.5,2.05,18.0,154.5,195.6,159.02
2016,7,5,7,0,67.0,155.0,2.1,19.0,181.0,225.81,182.58
2016,7,5,7,15,427.5,117.0,2.1,20.0,321.5,540.95,436.17
2016,7,5,7,30,788.0,79.0,2.1,21.0,462.0,833.0,642.88
2016,7,5,7,45,812.5,81.5,2.15,22.0,513.0,876.55,665.74
2016,7,5,8,0,837.0,84.0,2.2,23.0,564.0,918.51,689.37
2016,7,5,8,15,853.0,86.5,2.3,23.5,612.5,940.58,701.19
2016,7,5,8,30,869.0,89.0,2.4,24.0,661.0,969.93,718.0
2016,7,5,8,45,883.5,90.5,2.5,25.0,705.5,994.01,729.76
2016,7,5,9,0,898.0,92.0,2.6,26.0,750.0,1015.28,739.68
2016,7,5,9,15,907.5,93.5,2.75,26.5,789.5,1028.53,746.4
2016,7,5,9,30,917.0,95.0,2.9,27.0,829.0,1038.59,751.22
2016,7,5,9,45,927.5,95.0,3.05,27.5,863.5,1044.7,753.61
2016,7,5,10,0,938.0,95.0,3.2,28.0,898.0,1047.47,753.98
2016,7,5,10,15,943.0,96.0,3.3,28.5,926.0,1042.42,749.07
2016,7,5,10,30,948.0,97.0,3.4,29.0,954.0,1033.97,742.16
2016,7,5,10,45,952.0,97.5,3.55,29.5,974.5,1020.65,732.62
2016,7,5,11,0,956.0,98.0,3.7,30.0,995.0,1004.0,721.02
2016,7,5,11,15,958.5,98.5,3.8,30.0,1009.0,982.71,707.58
2016,7,5,11,30,961.0,99.0,3.9,30.0,1023.0,958.32,692.14
2016,7,5,11,45,962.0,99.5,4.0,30.5,1029.0,929.65,672.51
2016,7,5,12,0,963.0,100.0,4.1,31.0,1035.0,898.24,651.08
2016,7,5,12,15,962.5,100.0,4.2,31.0,1033.5,862.64,628.08
2016,7,5,12,30,962.0,100.0,4.3,31.0,1032.0,824.77,603.4
2016,7,5,12,45,955.0,103.5,4.4,31.0,1021.5,783.01,575.85
2016,7,5,13,0,948.0,107.0,4.5,31.0,1011.0,739.7,545.61
2016,7,5,13,15,945.0,106.0,4.5,31.0,994.5,693.96,512.06
2016,7,5,13,30,942.0,105.0,4.5,31.0,978.0,646.82,476.73
2016,7,5,13,45,937.5,104.0,4.55,31.0,954.5,597.62,439.14
2016,7,5,14,0,933.0,103.0,4.6,31.0,931.0,547.5,399.94
2016,7,5,14,15,927.0,102.0,4.6,30.5,900.5,495.98,359.25
2016,7,5,14,30,921.0,101.0,4.6,30.0,870.0,444.09,317.03
2016,7,5,14,45,913.0,99.0,4.65,30.0,834.0,390.61,272.07
2016,7,5,15,0,905.0,97.0,4.7,30.0,798.0,337.39,226.64
2016,7,5,15,15,894.5,94.5,4.65,29.5,756.5,283.68,181.28
2016,7,5,15,30,884.0,92.0,4.6,29.0,715.0,230.9,137.82
2016,7,5,15,45,871.0,89.5,4.6,28.5,669.5,178.92,98.39
2016,7,5,16,0,858.0,87.0,4.6,28.0,624.0,128.49,66.95
2016,7,5,16,15,840.0,84.0,4.55,27.5,574.5,79.32,49.05
2016,7,5,16,30,822.0,81.0,4.5,27.0,525.0,57.04,42.37
2016,7,5,16,45,798.0,77.5,4.45,26.5,473.5,55.97,41.72
2016,7,5,17,0,774.0,74.0,4.4,26.0,422.0,54.8,40.99
2016,7,5,17,15,741.5,69.5,4.3,25.0,369.5,52.72,39.55
2016,7,5,17,30,709.0,65.0,4.2,24.0,317.0,50.54,37.97
2016,7,5,17,45,662.5,60.0,4.15,23.5,265.5,47.77,35.73
2016,7,5,18,0,616.0,55.0,4.1,23.0,214.0,41.1,30.01
2016,7,5,18,15,546.5,48.0,3.95,22.0,166.0,36.72,26.17
2016,7,5,18,30,477.0,41.0,3.8,21.0,118.0,32.21,22.04
2016,7,5,18,45,365.0,31.0,3.7,20.0,78.0,24.8,15.1
2016,7,5,19,0,253.0,21.0,3.6,19.0,38.0,17.11,4.44
2016,7,5,19,15,126.5,10.5,3.5,18.5,19.0,9.55,0.0
2016,7,5,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,177.0,15.0,2.8,12.5,33.0,141.36,29.42
2016,7,6,5,30,354.0,30.0,2.8,13.0,66.0,289.1,227.59
2016,7,6,5,45,449.0,38.5,2.85,13.5,110.5,376.21,309.78
2016,7,6,6,0,544.0,47.0,2.9,14.0,155.0,471.27,391.68
2016,7,6,6,15,310.5,80.5,2.85,14.5,146.0,358.83,299.86
2016,7,6,6,30,77.0,114.0,2.8,15.0,137.0,187.86,154.98
2016,7,6,6,45,85.0,135.5,2.8,16.0,165.0,219.27,180.8
2016,7,6,7,0,93.0,157.0,2.8,17.0,193.0,250.63,205.35
2016,7,6,7,15,332.5,140.5,2.75,18.0,297.5,487.46,397.42
2016,7,6,7,30,572.0,124.0,2.7,19.0,402.0,698.7,555.34
2016,7,6,7,45,709.0,102.5,2.7,20.0,484.5,811.45,630.91
2016,7,6,8,0,846.0,81.0,2.7,21.0,567.0,913.28,696.26
2016,7,6,8,15,862.0,84.0,2.75,22.0,615.0,945.88,713.04
2016,7,6,8,30,878.0,87.0,2.8,23.0,663.0,976.06,728.58
2016,7,6,8,45,890.0,89.0,2.85,24.0,707.5,998.43,738.79
2016,7,6,9,0,902.0,91.0,2.9,25.0,752.0,1017.9,747.12
2016,7,6,9,15,911.5,93.0,3.0,25.5,791.5,1031.8,753.78
2016,7,6,9,30,921.0,95.0,3.1,26.0,831.0,1042.47,758.5
2016,7,6,9,45,919.5,101.5,3.25,26.5,863.0,1043.69,757.67
2016,7,6,10,0,918.0,108.0,3.4,27.0,895.0,1041.36,754.72
2016,7,6,10,15,924.0,109.5,3.55,27.5,922.5,1037.74,751.07
2016,7,6,10,30,930.0,111.0,3.7,28.0,950.0,1030.72,745.31
2016,7,6,10,45,934.0,111.5,3.85,28.5,971.0,1017.38,735.56
2016,7,6,11,0,938.0,112.0,4.0,29.0,992.0,1000.77,723.79
2016,7,6,11,15,940.0,113.0,4.1,29.0,1005.5,979.58,710.22
2016,7,6,11,30,942.0,114.0,4.2,29.0,1019.0,955.34,694.67
2016,7,6,11,45,943.5,113.5,4.3,29.5,1025.0,926.4,674.64
2016,7,6,12,0,945.0,113.0,4.4,30.0,1031.0,894.8,652.84
2016,7,6,12,15,944.5,113.0,4.5,30.0,1029.0,859.55,629.84
2016,7,6,12,30,944.0,113.0,4.6,30.0,1027.0,822.1,605.15
2016,7,6,12,45,945.5,110.0,4.7,30.0,1018.5,781.56,578.4
2016,7,6,13,0,947.0,107.0,4.8,30.0,1010.0,739.02,548.6
2016,7,6,13,15,943.5,106.5,4.85,30.0,993.0,693.39,515.03
2016,7,6,13,30,940.0,106.0,4.9,30.0,976.0,646.38,479.66
2016,7,6,13,45,935.5,104.5,5.0,30.0,952.0,596.85,441.71
2016,7,6,14,0,931.0,103.0,5.1,30.0,928.0,546.41,402.0
2016,7,6,14,15,924.0,101.5,5.15,29.5,897.0,494.14,360.46
2016,7,6,14,30,917.0,100.0,5.2,29.0,866.0,441.62,317.46
2016,7,6,14,45,908.5,97.5,5.3,29.0,829.5,387.78,271.88
2016,7,6,15,0,900.0,95.0,5.4,29.0,793.0,334.27,225.89
2016,7,6,15,15,888.5,93.0,5.35,28.5,751.0,280.93,180.49
2016,7,6,15,30,877.0,91.0,5.3,28.0,709.0,228.62,137.12
2016,7,6,15,45,863.0,88.0,5.3,27.5,663.0,176.51,97.39
2016,7,6,16,0,849.0,85.0,5.3,27.0,617.0,126.08,65.79
2016,7,6,16,15,830.0,82.0,5.2,26.5,567.5,77.35,48.09
2016,7,6,16,30,811.0,79.0,5.1,26.0,518.0,55.57,41.31
2016,7,6,16,45,787.5,75.5,5.05,25.5,466.5,54.45,40.62
2016,7,6,17,0,764.0,72.0,5.0,25.0,415.0,53.23,39.84
2016,7,6,17,15,731.0,68.0,4.8,24.0,363.0,51.49,38.66
2016,7,6,17,30,698.0,64.0,4.6,23.0,311.0,49.67,37.38
2016,7,6,17,45,652.5,58.5,4.45,22.5,260.5,46.46,34.75
2016,7,6,18,0,607.0,53.0,4.3,22.0,210.0,39.5,28.74
2016,7,6,18,15,539.0,46.0,4.05,21.0,162.5,35.06,24.85
2016,7,6,18,30,471.0,39.0,3.8,20.0,115.0,30.49,20.65
2016,7,6,18,45,362.0,29.5,3.6,19.5,76.0,23.48,14.01
2016,7,6,19,0,253.0,20.0,3.4,19.0,37.0,16.21,3.71
2016,7,6,19,15,126.5,10.0,3.3,18.5,18.5,9.1,0.0
2016,7,6,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,15,175.0,14.0,2.45,13.5,31.5,137.91,17.47
2016,7,7,5,30,350.0,28.0,2.4,14.0,63.0,283.99,221.6
2016,7,7,5,45,444.0,36.0,2.4,14.5,106.5,369.21,302.25
2016,7,7,6,0,538.0,44.0,2.4,15.0,150.0,462.52,382.14
2016,7,7,6,15,345.5,78.5,2.35,15.5,154.0,381.7,316.91
2016,7,7,6,30,153.0,113.0,2.3,16.0,158.0,259.04,214.5
2016,7,7,6,45,163.0,134.5,2.3,17.0,190.5,295.75,243.92
2016,7,7,7,0,173.0,156.0,2.3,18.0,223.0,332.28,271.64
2016,7,7,7,15,419.5,127.0,2.3,18.5,321.5,546.43,442.33
2016,7,7,7,30,666.0,98.0,2.3,19.0,420.0,751.17,591.0
2016,7,7,7,45,752.0,86.5,2.35,20.0,487.0,826.12,638.4
2016,7,7,8,0,838.0,75.0,2.4,21.0,554.0,897.72,683.03
2016,7,7,8,15,853.5,77.5,2.45,22.0,601.5,929.23,699.39
2016,7,7,8,30,869.0,80.0,2.5,23.0,649.0,958.37,714.31
2016,7,7,8,45,882.0,81.5,2.6,24.0,693.0,981.21,725.39
2016,7,7,9,0,895.0,83.0,2.7,25.0,737.0,1001.22,734.62
2016,7,7,9,15,904.5,84.5,2.8,25.5,776.5,1014.72,741.1
2016,7,7,9,30,914.0,86.0,2.9,26.0,816.0,1025.04,745.66
2016,7,7,9,45,921.0,87.5,3.0,27.0,849.5,1029.56,745.14
2016,7,7,10,0,928.0,89.0,3.1,28.0,883.0,1030.73,742.62
2016,7,7,10,15,933.5,90.0,3.25,28.5,910.5,1026.46,738.65
2016,7,7,10,30,939.0,91.0,3.4,29.0,938.0,1018.81,732.62
2016,7,7,10,45,942.0,92.5,3.55,29.5,958.5,1005.87,723.29
2016,7,7,11,0,945.0,94.0,3.7,30.0,979.0,989.63,711.9
2016,7,7,11,15,947.0,94.5,3.8,30.0,992.5,968.25,698.34
2016,7,7,11,30,949.0,95.0,3.9,30.0,1006.0,943.82,682.81
2016,7,7,11,45,949.0,96.0,4.05,30.5,1012.0,915.2,663.4
2016,7,7,12,0,949.0,97.0,4.2,31.0,1018.0,883.9,642.17
2016,7,7,12,15,949.0,97.0,4.25,31.0,1016.5,849.24,619.45
2016,7,7,12,30,949.0,97.0,4.3,31.0,1015.0,812.29,595.08
2016,7,7,12,45,937.0,104.0,4.4,31.0,1003.5,770.4,567.33
2016,7,7,13,0,925.0,111.0,4.5,31.0,992.0,727.23,536.94
2016,7,7,13,15,921.5,110.0,4.5,31.0,975.5,682.09,503.76
2016,7,7,13,30,918.0,109.0,4.5,31.0,959.0,635.63,468.88
2016,7,7,13,45,913.0,108.5,4.55,31.0,936.0,587.58,432.08
2016,7,7,14,0,908.0,108.0,4.6,31.0,913.0,538.69,393.76
2016,7,7,14,15,901.5,106.5,4.6,30.5,883.0,487.71,353.5
2016,7,7,14,30,895.0,105.0,4.6,30.0,853.0,436.45,311.81
2016,7,7,14,45,887.0,103.0,4.65,30.0,817.5,384.22,267.86
2016,7,7,15,0,879.0,101.0,4.7,30.0,782.0,332.25,223.49
2016,7,7,15,15,868.0,99.0,4.7,29.5,741.0,280.05,179.44
2016,7,7,15,30,857.0,97.0,4.7,29.0,700.0,228.81,137.31
2016,7,7,15,45,843.5,94.0,4.7,29.0,655.0,177.72,98.46
2016,7,7,16,0,830.0,91.0,4.7,29.0,610.0,128.23,67.64
2016,7,7,16,15,811.5,88.0,4.65,28.0,561.5,70.61,42.89
2016,7,7,16,30,793.0,85.0,4.6,27.0,513.0,59.59,44.5
2016,7,7,16,45,769.0,81.0,4.55,26.5,462.5,58.28,43.67
2016,7,7,17,0,745.0,77.0,4.5,26.0,412.0,56.87,42.74
2016,7,7,17,15,712.0,72.5,4.4,25.0,360.5,54.9,41.41
2016,7,7,17,30,679.0,68.0,4.3,24.0,309.0,52.84,39.95
2016,7,7,17,45,634.0,62.0,4.25,23.5,258.5,45.09,33.41
2016,7,7,18,0,589.0,56.0,4.2,23.0,208.0,41.81,30.62
2016,7,7,18,15,519.0,49.0,4.0,22.0,161.0,37.49,26.83
2016,7,7,18,30,449.0,42.0,3.8,21.0,114.0,33.05,22.74
2016,7,7,18,45,340.5,31.5,3.65,20.5,75.0,25.25,15.39
2016,7,7,19,0,232.0,21.0,3.5,20.0,36.0,17.14,3.94
2016,7,7,19,15,116.0,10.5,3.35,19.0,18.0,9.55,0.0
2016,7,7,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,5,15,184.0,13.5,2.45,13.5,31.5,141.46,4.89
2016,7,8,5,30,368.0,27.0,2.5,14.0,63.0,293.36,227.94
2016,7,8,5,45,458.5,35.0,2.55,14.5,106.5,376.91,308.39
2016,7,8,6,0,549.0,43.0,2.6,15.0,150.0,468.31,387.02
2016,7,8,6,15,606.5,48.5,2.55,15.5,199.0,533.89,440.16
2016,7,8,6,30,664.0,54.0,2.5,16.0,248.0,607.97,497.01
2016,7,8,6,45,704.5,58.0,2.5,17.0,299.5,668.77,540.24
2016,7,8,7,0,745.0,62.0,2.5,18.0,351.0,730.34,582.06
2016,7,8,7,15,772.5,65.5,2.45,18.5,402.5,780.27,614.58
2016,7,8,7,30,800.0,69.0,2.4,19.0,454.0,829.43,645.54
2016,7,8,7,45,820.5,72.0,2.4,20.0,504.5,861.17,662.63
2016,7,8,8,0,841.0,75.0,2.4,21.0,555.0,900.2,684.45
2016,7,8,8,15,856.5,77.5,2.4,21.5,603.0,931.8,702.05
2016,7,8,8,30,872.0,80.0,2.4,22.0,651.0,961.01,717.91
2016,7,8,8,45,884.5,82.0,2.4,23.0,695.0,984.02,728.14
2016,7,8,9,0,897.0,84.0,2.4,24.0,739.0,1004.17,736.48
2016,7,8,9,15,906.5,85.5,2.45,25.0,778.0,1017.68,741.06
2016,7,8,9,30,916.0,87.0,2.5,26.0,817.0,1028.01,743.72
2016,7,8,9,45,924.5,87.5,2.55,27.0,851.0,1032.92,743.04
2016,7,8,10,0,933.0,88.0,2.6,28.0,885.0,1034.49,740.43
2016,7,8,10,15,938.0,89.0,2.7,28.5,912.5,1029.73,735.93
2016,7,8,10,30,943.0,90.0,2.8,29.0,940.0,1021.57,729.44
2016,7,8,10,45,947.5,90.5,2.9,29.5,961.0,1009.03,720.28
2016,7,8,11,0,952.0,91.0,3.0,30.0,982.0,993.16,709.12
2016,7,8,11,15,954.0,91.5,3.1,30.5,995.5,971.71,694.46
2016,7,8,11,30,956.0,92.0,3.2,31.0,1009.0,947.19,677.89
2016,7,8,11,45,957.0,92.0,3.3,32.0,1015.0,918.38,657.22
2016,7,8,12,0,958.0,92.0,3.4,33.0,1021.0,886.85,634.84
2016,7,8,12,15,957.5,92.0,3.5,33.0,1019.0,851.57,612.53
2016,7,8,12,30,957.0,92.0,3.6,33.0,1017.0,814.01,588.52
2016,7,8,12,45,951.0,94.5,3.75,33.0,1007.0,772.46,561.79
2016,7,8,13,0,945.0,97.0,3.9,33.0,997.0,729.28,532.52
2016,7,8,13,15,941.5,96.5,4.0,33.0,980.5,683.83,499.85
2016,7,8,13,30,938.0,96.0,4.1,33.0,964.0,637.0,465.37
2016,7,8,13,45,933.5,95.0,4.2,33.0,940.0,588.01,428.4
2016,7,8,14,0,929.0,94.0,4.3,33.0,916.0,538.09,389.71
2016,7,8,14,15,922.5,92.5,4.35,32.5,886.0,486.18,349.12
2016,7,8,14,30,916.0,91.0,4.4,32.0,856.0,433.96,307.03
2016,7,8,14,45,907.5,89.5,4.45,32.0,819.5,380.94,262.71
2016,7,8,15,0,899.0,88.0,4.5,32.0,783.0,328.22,217.99
2016,7,8,15,15,888.0,86.0,4.55,31.5,742.0,275.06,173.47
2016,7,8,15,30,877.0,84.0,4.6,31.0,701.0,222.87,130.85
2016,7,8,15,45,864.0,81.5,4.7,31.0,655.5,171.25,91.88
2016,7,8,16,0,851.0,79.0,4.8,31.0,610.0,121.18,61.05
2016,7,8,16,15,833.0,76.5,4.8,30.5,561.5,72.72,44.29
2016,7,8,16,30,815.0,74.0,4.8,30.0,513.0,61.49,45.5
2016,7,8,16,45,792.5,70.5,4.85,29.5,462.5,50.96,37.01
2016,7,8,17,0,770.0,67.0,4.9,29.0,412.0,49.61,36.11
2016,7,8,17,15,738.5,63.0,4.8,28.0,360.5,47.72,34.82
2016,7,8,17,30,707.0,59.0,4.7,27.0,309.0,45.74,33.4
2016,7,8,17,45,664.0,54.0,4.65,26.5,259.0,42.8,31.02
2016,7,8,18,0,621.0,49.0,4.6,26.0,209.0,39.77,28.45
2016,7,8,18,15,554.0,43.0,4.3,25.0,162.0,35.67,24.9
2016,7,8,18,30,487.0,37.0,4.0,24.0,115.0,28.88,18.88
2016,7,8,18,45,379.5,28.0,3.75,23.0,76.0,22.24,12.69
2016,7,8,19,0,272.0,19.0,3.5,22.0,37.0,15.37,2.61
2016,7,8,19,15,136.0,9.5,3.35,21.5,18.5,8.64,0.0
2016,7,8,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,9,5,15,197.0,12.0,1.45,15.5,31.0,142.94,0.0
2016,7,9,5,30,394.0,24.0,1.5,16.0,62.0,298.08,227.97
2016,7,9,5,45,484.0,30.5,1.55,17.0,105.5,381.43,307.32
2016,7,9,6,0,574.0,37.0,1.6,18.0,149.0,472.01,382.47
2016,7,9,6,15,629.0,42.0,1.7,19.0,197.5,541.27,436.73
2016,7,9,6,30,684.0,47.0,1.8,20.0,246.0,613.41,490.23
2016,7,9,6,45,722.0,50.5,1.95,21.0,297.0,672.05,531.47
2016,7,9,7,0,760.0,54.0,2.1,22.0,348.0,723.1,565.59
2016,7,9,7,15,786.5,56.5,2.25,23.0,399.0,771.04,596.32
2016,7,9,7,30,813.0,59.0,2.4,24.0,450.0,818.29,625.68
2016,7,9,7,45,832.5,61.5,2.55,25.0,500.0,858.02,649.13
2016,7,9,8,0,852.0,64.0,2.7,26.0,550.0,896.01,671.0
2016,7,9,8,15,867.0,66.0,2.8,26.5,597.0,926.99,688.79
2016,7,9,8,30,882.0,68.0,2.9,27.0,644.0,955.56,704.91
2016,7,9,8,45,893.0,70.0,3.0,28.0,687.5,977.51,715.2
2016,7,9,9,0,904.0,72.0,3.1,29.0,731.0,996.54,723.6
2016,7,9,9,15,913.0,73.5,3.2,29.0,770.0,1009.89,731.29
2016,7,9,9,30,922.0,75.0,3.3,29.0,809.0,1020.03,737.07
2016,7,9,9,45,921.5,81.0,3.45,29.5,841.5,1022.42,736.9
2016,7,9,10,0,921.0,87.0,3.6,30.0,874.0,1021.25,734.62
2016,7,9,10,15,926.5,88.5,3.7,30.5,901.5,1017.67,730.57
2016,7,9,10,30,932.0,90.0,3.8,31.0,929.0,1010.7,724.48
2016,7,9,10,45,935.5,91.0,3.9,31.5,949.5,997.9,714.78
2016,7,9,11,0,939.0,92.0,4.0,32.0,970.0,981.82,703.1
2016,7,9,11,15,941.5,92.5,4.1,32.0,984.0,961.11,689.92
2016,7,9,11,30,944.0,93.0,4.2,32.0,998.0,937.33,674.77
2016,7,9,11,45,946.0,92.5,4.3,32.0,1004.5,909.25,656.77
2016,7,9,12,0,948.0,92.0,4.4,32.0,1011.0,878.43,636.91
2016,7,9,12,15,948.0,92.0,4.5,32.0,1010.0,843.88,614.45
2016,7,9,12,30,948.0,92.0,4.6,32.0,1009.0,807.04,590.28
2016,7,9,12,45,946.5,91.5,4.75,32.0,1000.5,766.53,563.77
2016,7,9,13,0,945.0,91.0,4.9,32.0,992.0,724.15,534.77
2016,7,9,13,15,942.5,90.5,4.95,31.5,976.0,679.39,502.94
2016,7,9,13,30,940.0,90.0,5.0,31.0,960.0,633.15,469.09
2016,7,9,13,45,937.5,88.5,5.1,31.0,937.0,584.79,431.92
2016,7,9,14,0,935.0,87.0,5.2,31.0,914.0,535.32,392.85
2016,7,9,14,15,929.0,86.0,5.25,30.5,884.5,483.75,351.76
2016,7,9,14,30,923.0,85.0,5.3,30.0,855.0,431.8,309.11
2016,7,9,14,45,917.0,82.5,5.4,30.0,820.0,378.54,263.87
2016,7,9,15,0,911.0,80.0,5.5,30.0,785.0,325.34,218.0
2016,7,9,15,15,901.0,78.5,5.5,29.5,744.5,272.19,172.69
2016,7,9,15,30,891.0,77.0,5.5,29.0,704.0,219.9,129.32
2016,7,9,15,45,880.0,74.5,5.5,28.5,659.0,167.82,89.67
2016,7,9,16,0,869.0,72.0,5.5,28.0,614.0,117.11,58.24
2016,7,9,16,15,852.5,69.5,5.4,27.0,565.5,67.81,41.33
2016,7,9,16,30,836.0,67.0,5.3,26.0,517.0,56.95,42.49
2016,7,9,16,45,816.0,63.5,5.25,25.5,467.0,54.68,40.83
2016,7,9,17,0,796.0,60.0,5.2,25.0,417.0,52.28,39.03
2016,7,9,17,15,766.5,57.0,5.1,24.0,365.5,43.4,31.73
2016,7,9,17,30,737.0,54.0,5.0,23.0,314.0,42.01,30.77
2016,7,9,17,45,696.0,49.5,4.9,22.5,263.5,39.31,28.55
2016,7,9,18,0,655.0,45.0,4.8,22.0,213.0,36.52,26.16
2016,7,9,18,15,590.0,39.5,4.65,21.0,165.0,32.71,22.79
2016,7,9,18,30,525.0,34.0,4.5,20.0,117.0,28.83,19.19
2016,7,9,18,45,415.5,26.0,4.35,19.5,77.0,22.41,13.05
2016,7,9,19,0,306.0,18.0,4.2,19.0,37.0,15.82,2.62
2016,7,9,19,15,153.0,9.0,4.1,18.5,18.5,8.19,0.0
2016,7,9,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,5,15,189.5,14.0,3.2,11.5,32.0,144.04,0.0
2016,7,10,5,30,379.0,28.0,3.4,12.0,64.0,300.79,233.32
2016,7,10,5,45,480.0,35.0,3.6,12.5,109.0,390.22,322.13
2016,7,10,6,0,581.0,42.0,3.8,13.0,154.0,482.62,403.28
2016,7,10,6,15,638.0,47.5,3.85,13.5,204.0,554.71,463.07
2016,7,10,6,30,695.0,53.0,3.9,14.0,254.0,629.58,522.08
2016,7,10,6,45,736.5,56.5,3.95,15.0,307.0,691.62,567.47
2016,7,10,7,0,778.0,60.0,4.0,16.0,360.0,754.43,611.45
2016,7,10,7,15,804.5,63.0,4.0,16.5,412.5,803.86,644.81
2016,7,10,7,30,831.0,66.0,4.0,17.0,465.0,843.51,670.15
2016,7,10,7,45,852.5,68.5,4.05,18.0,516.0,885.37,695.48
2016,7,10,8,0,874.0,71.0,4.1,19.0,567.0,925.54,719.01
2016,7,10,8,15,889.0,73.0,4.1,19.5,615.5,956.78,736.99
2016,7,10,8,30,904.0,75.0,4.1,20.0,664.0,985.54,753.12
2016,7,10,8,45,915.5,77.0,4.1,20.5,709.0,1008.11,764.92
2016,7,10,9,0,927.0,79.0,4.1,21.0,754.0,1027.69,774.71
2016,7,10,9,15,936.0,80.5,4.1,21.5,794.0,1041.01,780.34
2016,7,10,9,30,945.0,82.0,4.1,22.0,834.0,1051.04,783.92
2016,7,10,9,45,951.0,84.0,4.2,23.0,868.0,1055.23,782.89
2016,7,10,10,0,957.0,86.0,4.3,24.0,902.0,1055.92,779.73
2016,7,10,10,15,962.5,87.0,4.35,24.5,930.5,1051.52,774.57
2016,7,10,10,30,968.0,88.0,4.4,25.0,959.0,1043.63,767.3
2016,7,10,10,45,971.0,89.5,4.45,25.5,980.5,1030.35,756.65
2016,7,10,11,0,974.0,91.0,4.5,26.0,1002.0,1013.66,743.92
2016,7,10,11,15,977.0,91.5,4.6,26.0,1016.5,992.65,730.28
2016,7,10,11,30,980.0,92.0,4.7,26.0,1031.0,968.43,714.74
2016,7,10,11,45,980.5,93.0,4.8,26.5,1037.5,939.43,694.52
2016,7,10,12,0,981.0,94.0,4.9,27.0,1044.0,907.62,672.38
2016,7,10,12,15,981.5,94.0,4.95,27.0,1043.5,872.28,648.8
2016,7,10,12,30,982.0,94.0,5.0,27.0,1043.0,834.52,623.41
2016,7,10,12,45,974.0,99.0,5.1,27.5,1033.0,792.57,593.96
2016,7,10,13,0,966.0,104.0,5.2,28.0,1023.0,749.0,561.91
2016,7,10,13,15,963.5,103.0,5.2,28.0,1006.5,702.71,527.21
2016,7,10,13,30,961.0,102.0,5.2,28.0,990.0,654.92,490.64
2016,7,10,13,45,959.0,100.0,5.25,28.5,967.0,605.27,451.06
2016,7,10,14,0,957.0,98.0,5.3,29.0,944.0,554.44,409.69
2016,7,10,14,15,951.0,96.5,5.3,28.5,914.0,501.23,367.01
2016,7,10,14,30,945.0,95.0,5.3,28.0,884.0,447.61,322.74
2016,7,10,14,45,939.0,92.5,5.35,28.0,848.0,393.05,276.12
2016,7,10,15,0,933.0,90.0,5.4,28.0,812.0,338.54,228.86
2016,7,10,15,15,923.0,88.0,5.35,27.5,770.0,283.68,181.89
2016,7,10,15,30,913.0,86.0,5.3,27.0,728.0,229.69,136.92
2016,7,10,15,45,901.5,83.5,5.25,27.0,682.0,176.21,95.88
2016,7,10,16,0,890.0,81.0,5.2,27.0,636.0,124.14,63.51
2016,7,10,16,15,872.5,78.0,5.1,26.5,586.0,73.19,46.03
2016,7,10,16,30,855.0,75.0,5.0,26.0,536.0,62.57,47.21
2016,7,10,16,45,834.0,71.5,4.95,26.0,483.5,60.41,45.57
2016,7,10,17,0,813.0,68.0,4.9,26.0,431.0,50.73,37.55
2016,7,10,17,15,781.5,64.0,4.7,25.0,378.0,48.84,36.24
2016,7,10,17,30,750.0,60.0,4.5,24.0,325.0,46.86,34.81
2016,7,10,17,45,706.5,55.0,4.35,23.5,272.5,43.91,32.4
2016,7,10,18,0,663.0,50.0,4.2,23.0,220.0,40.88,29.8
2016,7,10,18,15,594.0,44.0,3.85,22.0,170.5,36.78,26.2
2016,7,10,18,30,525.0,38.0,3.5,21.0,121.0,32.62,22.34
2016,7,10,18,45,409.5,29.0,3.2,20.0,79.5,23.24,13.69
2016,7,10,19,0,294.0,20.0,2.9,19.0,38.0,16.38,2.5
2016,7,10,19,15,147.0,10.0,2.9,18.5,19.0,9.1,0.0
2016,7,10,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,5,15,184.5,13.5,1.65,13.5,30.5,139.74,0.0
2016,7,11,5,30,369.0,27.0,1.6,14.0,61.0,293.29,222.9
2016,7,11,5,45,473.0,34.5,1.6,14.5,106.0,384.63,311.82
2016,7,11,6,0,577.0,42.0,1.6,15.0,151.0,479.3,392.12
2016,7,11,6,15,635.5,47.5,1.6,16.0,201.5,552.35,449.47
2016,7,11,6,30,694.0,53.0,1.6,17.0,252.0,628.27,505.61
2016,7,11,6,45,736.5,56.5,1.65,18.0,305.5,691.1,549.39
2016,7,11,7,0,779.0,60.0,1.7,19.0,359.0,754.77,591.76
2016,7,11,7,15,806.5,63.0,1.8,20.0,412.0,805.12,623.52
2016,7,11,7,30,834.0,66.0,1.9,21.0,465.0,845.75,647.66
2016,7,11,7,45,855.0,68.5,2.05,22.5,516.5,887.24,671.06
2016,7,11,8,0,876.0,71.0,2.2,24.0,568.0,927.02,692.68
2016,7,11,8,15,890.5,73.5,2.25,25.0,616.5,958.48,708.72
2016,7,11,8,30,905.0,76.0,2.3,26.0,665.0,987.41,722.95
2016,7,11,8,45,917.0,77.5,2.4,27.0,709.5,1009.88,733.42
2016,7,11,9,0,929.0,79.0,2.5,28.0,754.0,1029.39,742.01
2016,7,11,9,15,937.5,81.0,2.55,28.5,794.0,1042.83,747.76
2016,7,11,9,30,946.0,83.0,2.6,29.0,834.0,1052.95,751.56
2016,7,11,9,45,947.0,88.0,2.65,29.5,867.0,1055.47,750.75
2016,7,11,10,0,948.0,93.0,2.7,30.0,900.0,1054.4,747.9
2016,7,11,10,15,953.0,94.0,2.75,30.5,928.0,1049.44,742.79
2016,7,11,10,30,958.0,95.0,2.8,31.0,956.0,1041.02,735.7
2016,7,11,10,45,960.5,96.5,2.9,31.5,976.5,1027.25,725.87
2016,7,11,11,0,963.0,98.0,3.0,32.0,997.0,1010.12,714.03
2016,7,11,11,15,965.0,98.5,3.05,32.0,1011.0,988.27,700.32
2016,7,11,11,30,967.0,99.0,3.1,32.0,1025.0,963.3,684.68
2016,7,11,11,45,966.5,100.0,3.15,32.5,1030.5,933.63,664.66
2016,7,11,12,0,966.0,101.0,3.2,33.0,1036.0,901.25,642.92
2016,7,11,12,15,965.5,101.0,3.25,33.0,1034.5,865.47,620.22
2016,7,11,12,30,965.0,101.0,3.3,33.0,1033.0,827.39,595.86
2016,7,11,12,45,963.0,101.0,3.4,33.0,1023.5,786.08,569.37
2016,7,11,13,0,961.0,101.0,3.5,33.0,1014.0,742.88,540.1
2016,7,11,13,15,957.5,100.0,3.55,33.0,997.5,696.18,506.71
2016,7,11,13,30,954.0,99.0,3.6,33.0,981.0,648.06,471.49
