Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,45,949.0,98.5,3.65,33.0,957.0,598.3,434.13
2016,7,11,14,0,944.0,98.0,3.7,33.0,933.0,547.62,395.04
2016,7,11,14,15,938.0,96.5,3.8,32.5,902.5,495.01,354.26
2016,7,11,14,30,932.0,95.0,3.9,32.0,872.0,442.02,311.83
2016,7,11,14,45,923.5,93.5,4.0,32.0,835.5,387.99,266.92
2016,7,11,15,0,915.0,92.0,4.1,32.0,799.0,334.25,221.53
2016,7,11,15,15,904.0,90.0,4.1,31.5,757.5,280.06,176.27
2016,7,11,15,30,893.0,88.0,4.1,31.0,716.0,226.84,132.98
2016,7,11,15,45,879.0,86.0,4.2,31.0,669.5,174.39,93.72
2016,7,11,16,0,865.0,84.0,4.3,31.0,623.0,123.59,62.98
2016,7,11,16,15,847.5,81.0,4.3,30.5,573.5,73.88,46.49
2016,7,11,16,30,830.0,78.0,4.3,30.0,524.0,55.16,40.27
2016,7,11,16,45,806.0,74.5,4.35,29.5,472.5,53.99,39.55
2016,7,11,17,0,782.0,71.0,4.4,29.0,421.0,52.74,38.74
2016,7,11,17,15,750.0,67.0,4.3,28.0,368.5,50.96,37.55
2016,7,11,17,30,718.0,63.0,4.2,27.0,316.0,49.1,36.26
2016,7,11,17,45,672.0,58.0,4.1,26.0,264.0,46.27,34.06
2016,7,11,18,0,626.0,53.0,4.0,25.0,212.0,43.37,31.67
2016,7,11,18,15,555.5,46.0,3.75,24.0,163.5,35.26,24.65
2016,7,11,18,30,485.0,39.0,3.5,23.0,115.0,30.68,20.47
2016,7,11,18,45,370.0,29.5,3.25,22.0,75.0,23.65,13.84
2016,7,11,19,0,255.0,20.0,3.0,21.0,35.0,16.37,1.95
2016,7,11,19,15,127.5,10.0,2.95,20.5,17.5,9.1,0.0
2016,7,11,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,198.5,12.5,2.25,13.5,30.5,145.2,0.0
2016,7,12,5,30,397.0,25.0,2.3,14.0,61.0,299.34,226.66
2016,7,12,5,45,497.0,32.0,2.4,14.5,106.5,390.26,317.86
2016,7,12,6,0,597.0,39.0,2.5,15.0,152.0,488.99,402.34
2016,7,12,6,15,654.5,44.5,2.5,15.5,202.5,561.83,461.31
2016,7,12,6,30,712.0,50.0,2.5,16.0,253.0,637.6,519.39
2016,7,12,6,45,751.5,53.5,2.5,17.0,306.5,698.57,562.42
2016,7,12,7,0,791.0,57.0,2.5,18.0,360.0,760.19,603.87
2016,7,12,7,15,817.5,60.0,2.5,19.0,412.5,801.48,628.97
2016,7,12,7,30,844.0,63.0,2.5,20.0,465.0,850.23,658.56
2016,7,12,7,45,863.5,65.5,2.5,21.0,516.5,890.69,681.42
2016,7,12,8,0,883.0,68.0,2.5,22.0,568.0,929.32,702.49
2016,7,12,8,15,897.5,70.0,2.55,23.0,616.5,960.38,718.5
2016,7,12,8,30,912.0,72.0,2.6,24.0,665.0,988.91,732.68
2016,7,12,8,45,923.0,74.0,2.7,25.0,709.5,1011.2,743.12
2016,7,12,9,0,934.0,76.0,2.8,26.0,754.0,1030.47,751.62
2016,7,12,9,15,942.5,77.5,2.9,26.5,793.5,1043.44,757.6
2016,7,12,9,30,951.0,79.0,3.0,27.0,833.0,1053.1,761.61
2016,7,12,9,45,956.0,81.0,3.15,28.0,867.0,1056.38,760.6
2016,7,12,10,0,961.0,83.0,3.3,29.0,901.0,1056.16,757.5
2016,7,12,10,15,966.0,84.0,3.45,29.5,929.0,1051.34,753.1
2016,7,12,10,30,971.0,85.0,3.6,30.0,957.0,1043.01,746.59
2016,7,12,10,45,974.0,86.0,3.75,30.5,978.0,1029.26,736.71
2016,7,12,11,0,977.0,87.0,3.9,31.0,999.0,1012.11,724.74
2016,7,12,11,15,979.0,87.5,4.0,31.0,1013.0,990.21,710.9
2016,7,12,11,30,981.0,88.0,4.1,31.0,1027.0,965.15,695.02
2016,7,12,11,45,982.0,88.5,4.2,31.5,1033.5,936.17,675.19
2016,7,12,12,0,983.0,89.0,4.3,32.0,1040.0,904.35,653.5
2016,7,12,12,15,982.5,89.0,4.35,32.0,1038.5,868.22,629.98
2016,7,12,12,30,982.0,89.0,4.4,32.0,1037.0,829.72,604.75
2016,7,12,12,45,969.5,97.0,4.5,32.0,1025.5,787.12,576.73
2016,7,12,13,0,957.0,105.0,4.6,32.0,1014.0,743.14,546.14
2016,7,12,13,15,954.0,104.5,4.6,32.0,998.0,697.25,512.54
2016,7,12,13,30,951.0,104.0,4.6,32.0,982.0,649.89,477.13
2016,7,12,13,45,948.0,102.0,4.65,32.0,958.5,600.08,439.28
2016,7,12,14,0,945.0,100.0,4.7,32.0,935.0,549.19,399.58
2016,7,12,14,15,939.0,98.5,4.7,31.5,905.0,496.47,358.05
2016,7,12,14,30,933.0,97.0,4.7,31.0,875.0,443.36,314.95
2016,7,12,14,45,927.0,94.5,4.75,31.0,839.0,389.32,269.53
2016,7,12,15,0,921.0,92.0,4.8,31.0,803.0,335.33,223.46
2016,7,12,15,15,910.5,90.0,4.8,30.5,761.0,280.88,177.62
2016,7,12,15,30,900.0,88.0,4.8,30.0,719.0,227.35,133.79
2016,7,12,15,45,888.5,85.0,4.8,30.0,673.5,174.11,93.64
2016,7,12,16,0,877.0,82.0,4.8,30.0,628.0,122.27,62.11
2016,7,12,16,15,860.0,79.0,4.7,29.5,578.5,71.92,54.02
2016,7,12,16,30,843.0,76.0,4.6,29.0,529.0,63.14,47.08
2016,7,12,16,45,821.5,72.5,4.6,28.5,477.0,52.73,38.66
2016,7,12,17,0,800.0,69.0,4.6,28.0,425.0,51.42,37.81
2016,7,12,17,15,768.5,65.0,4.45,27.0,372.0,49.57,36.55
2016,7,12,17,30,737.0,61.0,4.3,26.0,319.0,47.63,35.17
2016,7,12,17,45,693.5,55.5,4.15,25.5,267.0,44.32,32.46
2016,7,12,18,0,650.0,50.0,4.0,25.0,215.0,40.88,29.53
2016,7,12,18,15,579.5,44.0,3.65,24.0,166.0,36.79,25.96
2016,7,12,18,30,509.0,38.0,3.3,23.0,117.0,29.92,19.82
2016,7,12,18,45,391.5,28.5,2.95,22.0,76.5,22.83,13.14
2016,7,12,19,0,274.0,19.0,2.6,21.0,36.0,15.5,1.01
2016,7,12,19,15,137.0,9.5,2.5,20.5,18.0,8.64,0.0
2016,7,12,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,13,5,15,184.0,13.0,1.65,13.5,29.5,137.26,0.0
2016,7,13,5,30,368.0,26.0,1.7,14.0,59.0,290.99,217.54
2016,7,13,5,45,472.0,34.0,1.75,15.0,104.0,382.61,309.29
2016,7,13,6,0,576.0,42.0,1.8,16.0,149.0,477.5,389.65
2016,7,13,6,15,636.0,47.5,1.75,17.0,200.0,551.64,447.85
2016,7,13,6,30,696.0,53.0,1.7,18.0,251.0,628.74,504.68
2016,7,13,6,45,737.5,57.0,1.65,19.0,304.5,691.53,547.69
2016,7,13,7,0,779.0,61.0,1.6,20.0,358.0,755.1,588.97
2016,7,13,7,15,807.0,64.5,1.55,21.0,411.5,806.62,619.84
2016,7,13,7,30,835.0,68.0,1.5,22.0,465.0,848.38,642.84
2016,7,13,7,45,856.0,70.5,1.5,23.5,517.0,889.9,664.26
2016,7,13,8,0,877.0,73.0,1.5,25.0,569.0,929.68,683.8
2016,7,13,8,15,892.5,75.5,1.5,26.0,618.0,962.14,699.41
2016,7,13,8,30,908.0,78.0,1.5,27.0,667.0,992.08,713.22
2016,7,13,8,45,920.0,80.0,1.5,28.0,712.0,1015.2,722.58
2016,7,13,9,0,932.0,82.0,1.5,29.0,757.0,1035.32,730.08
2016,7,13,9,15,941.0,84.0,1.45,30.0,797.5,1049.26,733.01
2016,7,13,9,30,950.0,86.0,1.4,31.0,838.0,1059.85,734.01
2016,7,13,9,45,948.5,92.5,1.4,32.0,871.0,1061.49,730.61
2016,7,13,10,0,947.0,99.0,1.4,33.0,904.0,1059.44,725.29
2016,7,13,10,15,952.0,100.0,1.45,33.5,932.0,1054.38,720.68
2016,7,13,10,30,957.0,101.0,1.5,34.0,960.0,1045.84,714.17
2016,7,13,10,45,961.5,102.0,1.55,34.5,981.5,1033.37,705.45
2016,7,13,11,0,966.0,103.0,1.6,35.0,1003.0,1017.48,694.83
2016,7,13,11,15,968.0,103.5,1.65,35.5,1017.0,995.44,680.62
2016,7,13,11,30,970.0,104.0,1.7,36.0,1031.0,970.26,664.61
2016,7,13,11,45,971.0,104.0,1.8,36.5,1037.5,940.75,646.55
2016,7,13,12,0,972.0,104.0,1.9,37.0,1044.0,908.47,626.68
2016,7,13,12,15,971.5,104.0,1.95,37.0,1042.5,872.39,605.1
2016,7,13,12,30,971.0,104.0,2.0,37.0,1041.0,833.98,581.87
2016,7,13,12,45,969.0,103.5,2.15,37.0,1031.5,791.9,556.77
2016,7,13,13,0,967.0,103.0,2.3,37.0,1022.0,747.93,528.7
2016,7,13,13,15,964.0,102.0,2.4,37.0,1005.0,701.18,496.89
2016,7,13,13,30,961.0,101.0,2.5,37.0,988.0,652.97,463.1
2016,7,13,13,45,955.5,100.5,2.6,37.0,963.5,602.49,426.68
2016,7,13,14,0,950.0,100.0,2.7,37.0,939.0,551.13,388.46
2016,7,13,14,15,943.5,98.5,2.75,37.0,908.5,497.89,347.6
2016,7,13,14,30,937.0,97.0,2.8,37.0,878.0,444.3,305.28
2016,7,13,14,45,928.0,95.5,2.9,37.0,840.5,389.73,261.3
2016,7,13,15,0,919.0,94.0,3.0,37.0,803.0,335.49,216.82
2016,7,13,15,15,908.0,92.0,3.05,36.5,761.0,280.97,172.53
2016,7,13,15,30,897.0,90.0,3.1,36.0,719.0,227.41,130.14
2016,7,13,15,45,882.0,88.0,3.2,35.5,672.0,174.5,91.88
2016,7,13,16,0,867.0,86.0,3.3,35.0,625.0,123.35,62.09
2016,7,13,16,15,848.5,83.0,3.35,34.5,575.0,73.4,54.02
2016,7,13,16,30,830.0,80.0,3.4,34.0,525.0,56.6,40.72
2016,7,13,16,45,804.5,76.5,3.5,33.5,472.5,55.48,40.06
2016,7,13,17,0,779.0,73.0,3.6,33.0,420.0,54.27,39.32
2016,7,13,17,15,745.5,69.0,3.55,32.0,367.0,52.55,38.21
2016,7,13,17,30,712.0,65.0,3.5,31.0,314.0,50.77,37.0
2016,7,13,17,45,662.5,59.5,3.45,30.0,261.5,47.57,34.54
2016,7,13,18,0,613.0,54.0,3.4,29.0,209.0,40.51,28.68
2016,7,13,18,15,539.5,47.0,3.2,27.5,160.5,36.1,24.95
2016,7,13,18,30,466.0,40.0,3.0,26.0,112.0,31.58,20.91
2016,7,13,18,45,344.0,30.0,2.9,25.0,72.5,24.13,13.94
2016,7,13,19,0,222.0,20.0,2.8,24.0,33.0,16.43,0.64
2016,7,13,19,15,111.0,10.0,2.65,23.0,16.5,9.1,0.0
2016,7,13,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,5,15,165.0,13.0,0.7,18.5,27.5,103.01,0.0
2016,7,14,5,30,330.0,26.0,0.8,19.0,55.0,267.98,193.53
2016,7,14,5,45,433.0,35.0,0.95,20.0,99.0,358.51,282.5
2016,7,14,6,0,536.0,44.0,1.1,21.0,143.0,458.34,364.79
2016,7,14,6,15,599.0,50.0,1.1,22.0,193.0,532.66,421.79
2016,7,14,6,30,662.0,56.0,1.1,23.0,243.0,605.89,474.44
2016,7,14,6,45,704.5,61.0,1.15,24.0,296.0,669.7,517.82
2016,7,14,7,0,747.0,66.0,1.2,25.0,349.0,734.39,559.74
2016,7,14,7,15,777.0,69.5,1.2,26.0,402.0,786.72,590.88
2016,7,14,7,30,807.0,73.0,1.2,27.0,455.0,838.38,620.44
2016,7,14,7,45,829.0,76.0,1.25,28.5,506.5,880.98,642.5
2016,7,14,8,0,851.0,79.0,1.3,30.0,558.0,912.37,656.82
2016,7,14,8,15,867.5,82.0,1.35,31.0,607.0,945.81,673.54
2016,7,14,8,30,884.0,85.0,1.4,32.0,656.0,976.83,688.47
2016,7,14,8,45,896.5,87.0,1.5,33.0,701.5,1000.02,699.17
2016,7,14,9,0,909.0,89.0,1.6,34.0,747.0,1020.31,708.12
2016,7,14,9,15,918.5,91.0,1.7,34.5,787.0,1034.49,714.85
2016,7,14,9,30,928.0,93.0,1.8,35.0,827.0,1045.4,719.76
2016,7,14,9,45,937.0,93.5,1.9,35.5,862.0,1050.77,721.44
2016,7,14,10,0,946.0,94.0,2.0,36.0,897.0,1052.74,721.23
2016,7,14,10,15,951.0,95.5,2.1,36.0,925.5,1048.34,718.82
2016,7,14,10,30,956.0,97.0,2.2,36.0,954.0,1040.45,714.45
2016,7,14,10,45,960.0,98.0,2.3,36.5,975.0,1027.62,705.69
2016,7,14,11,0,964.0,99.0,2.4,37.0,996.0,1011.38,694.96
2016,7,14,11,15,966.0,99.5,2.45,37.0,1010.0,989.48,681.79
2016,7,14,11,30,968.0,100.0,2.5,37.0,1024.0,964.44,666.74
2016,7,14,11,45,968.5,100.5,2.65,37.5,1030.5,935.1,648.45
2016,7,14,12,0,969.0,101.0,2.8,38.0,1037.0,902.98,628.3
2016,7,14,12,15,968.5,101.0,2.9,38.0,1035.5,867.05,606.52
2016,7,14,12,30,968.0,101.0,3.0,38.0,1034.0,828.78,583.02
2016,7,14,12,45,961.0,104.5,3.15,38.0,1023.5,786.58,556.96
2016,7,14,13,0,954.0,108.0,3.3,38.0,1013.0,742.78,528.02
2016,7,14,13,15,950.5,107.0,3.35,38.0,996.5,696.18,495.49
2016,7,14,13,30,947.0,106.0,3.4,38.0,980.0,648.18,461.17
2016,7,14,13,45,942.0,105.5,3.5,38.0,956.0,598.54,424.88
2016,7,14,14,0,937.0,105.0,3.6,38.0,932.0,547.98,386.85
2016,7,14,14,15,930.5,103.5,3.6,37.5,901.0,495.3,346.75
2016,7,14,14,30,924.0,102.0,3.6,37.0,870.0,442.28,305.15
2016,7,14,14,45,915.0,100.5,3.65,37.0,833.5,388.28,261.26
2016,7,14,15,0,906.0,99.0,3.7,37.0,797.0,334.62,216.98
2016,7,14,15,15,894.5,96.5,3.75,36.5,755.0,280.22,172.71
2016,7,14,15,30,883.0,94.0,3.8,36.0,713.0,226.84,130.44
2016,7,14,15,45,868.5,91.5,3.85,35.5,666.5,174.31,92.44
2016,7,14,16,0,854.0,89.0,3.9,35.0,620.0,123.49,62.92
2016,7,14,16,15,835.0,86.0,3.85,34.5,570.0,64.27,46.66
2016,7,14,16,30,816.0,83.0,3.8,34.0,520.0,58.6,42.36
2016,7,14,16,45,790.5,79.5,3.8,33.5,468.0,57.58,41.78
2016,7,14,17,0,765.0,76.0,3.8,33.0,416.0,56.48,41.14
2016,7,14,17,15,730.5,71.5,3.7,32.0,363.0,54.46,39.8
2016,7,14,17,30,696.0,67.0,3.6,31.0,310.0,52.36,38.33
2016,7,14,17,45,647.0,61.5,3.55,30.0,258.0,44.99,32.37
2016,7,14,18,0,598.0,56.0,3.5,29.0,206.0,42.09,30.02
2016,7,14,18,15,523.0,48.5,3.35,27.5,158.0,37.34,25.99
2016,7,14,18,30,448.0,41.0,3.2,26.0,110.0,32.46,21.63
2016,7,14,18,45,326.0,30.5,3.05,25.0,71.0,24.61,14.27
2016,7,14,19,0,204.0,20.0,2.9,24.0,32.0,16.46,0.0
2016,7,14,19,15,102.0,10.0,2.8,23.0,16.0,9.1,0.0
2016,7,14,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,15,5,15,151.0,13.5,1.6,15.5,26.0,95.57,0.0
2016,7,15,5,30,302.0,27.0,1.7,16.0,52.0,251.36,182.27
2016,7,15,5,45,407.5,36.0,1.85,17.0,95.0,343.09,275.36
2016,7,15,6,0,513.0,45.0,2.0,18.0,138.0,443.49,360.43
2016,7,15,6,15,577.0,51.5,2.05,19.0,187.5,518.33,420.38
2016,7,15,6,30,641.0,58.0,2.1,20.0,237.0,596.95,479.55
2016,7,15,6,45,685.0,62.5,2.15,21.0,289.5,655.42,520.73
2016,7,15,7,0,729.0,67.0,2.2,22.0,342.0,720.1,564.53
2016,7,15,7,15,759.5,71.0,2.2,23.0,394.5,773.0,597.77
2016,7,15,7,30,790.0,75.0,2.2,24.0,447.0,825.29,629.4
2016,7,15,7,45,813.0,78.0,2.2,25.0,498.5,868.4,653.74
2016,7,15,8,0,836.0,81.0,2.2,26.0,550.0,900.32,670.01
2016,7,15,8,15,853.0,84.0,2.2,27.0,599.0,933.93,687.14
2016,7,15,8,30,870.0,87.0,2.2,28.0,648.0,965.19,702.39
2016,7,15,8,45,884.0,88.5,2.25,29.0,693.0,989.08,713.23
2016,7,15,9,0,898.0,90.0,2.3,30.0,738.0,1010.15,722.28
2016,7,15,9,15,908.0,92.0,2.4,30.5,778.5,1024.77,729.28
2016,7,15,9,30,918.0,94.0,2.5,31.0,819.0,1036.17,734.4
2016,7,15,9,45,923.5,97.0,2.65,32.0,853.5,1040.81,734.43
2016,7,15,10,0,929.0,100.0,2.8,33.0,888.0,1042.01,732.43
2016,7,15,10,15,935.0,101.0,2.9,33.5,916.5,1038.08,728.4
2016,7,15,10,30,941.0,102.0,3.0,34.0,945.0,1030.72,722.39
2016,7,15,10,45,945.5,103.0,3.15,34.5,966.5,1018.48,713.86
2016,7,15,11,0,950.0,104.0,3.3,35.0,988.0,1002.87,703.29
2016,7,15,11,15,952.5,104.5,3.4,35.0,1002.5,981.62,690.3
2016,7,15,11,30,955.0,105.0,3.5,35.0,1017.0,957.24,675.35
2016,7,15,11,45,957.0,104.5,3.6,35.5,1023.5,928.52,656.22
2016,7,15,12,0,959.0,104.0,3.7,36.0,1030.0,897.01,635.31
2016,7,15,12,15,959.0,104.0,3.75,36.0,1029.0,861.73,612.93
2016,7,15,12,30,959.0,104.0,3.8,36.0,1028.0,824.11,588.89
2016,7,15,12,45,956.5,104.5,3.9,36.0,1019.0,782.91,562.5
2016,7,15,13,0,954.0,105.0,4.0,36.0,1010.0,739.85,533.19
2016,7,15,13,15,951.0,104.5,4.0,36.0,993.5,693.97,500.33
2016,7,15,13,30,948.0,104.0,4.0,36.0,977.0,646.63,465.68
2016,7,15,13,45,943.5,103.0,4.05,36.0,953.5,596.8,428.53
2016,7,15,14,0,939.0,102.0,4.1,36.0,930.0,546.01,389.66
2016,7,15,14,15,933.0,100.5,4.1,35.5,899.5,493.43,349.06
2016,7,15,14,30,927.0,99.0,4.1,35.0,869.0,440.46,306.91
2016,7,15,14,45,919.5,96.5,4.15,35.0,833.0,386.06,262.13
2016,7,15,15,0,912.0,94.0,4.2,35.0,797.0,331.86,216.85
2016,7,15,15,15,901.5,92.0,4.15,34.5,755.0,277.73,172.16
2016,7,15,15,30,891.0,90.0,4.1,34.0,713.0,224.51,129.52
2016,7,15,15,45,878.0,87.5,4.1,33.5,667.0,171.73,91.01
2016,7,15,16,0,865.0,85.0,4.1,33.0,621.0,120.51,61.16
2016,7,15,16,15,846.5,82.0,4.05,32.5,571.5,70.6,52.24
2016,7,15,16,30,828.0,79.0,4.0,32.0,522.0,55.96,40.57
2016,7,15,16,45,804.5,75.5,4.0,31.5,470.0,54.83,39.9
2016,7,15,17,0,781.0,72.0,4.0,31.0,418.0,53.61,39.13
2016,7,15,17,15,747.5,68.0,3.9,30.0,365.0,51.86,37.98
2016,7,15,17,30,714.0,64.0,3.8,29.0,312.0,50.04,36.73
2016,7,15,17,45,666.0,58.5,3.7,28.0,260.0,46.82,34.21
2016,7,15,18,0,618.0,53.0,3.6,27.0,208.0,39.81,28.35
2016,7,15,18,15,544.5,46.0,3.45,26.0,159.5,35.37,24.5
2016,7,15,18,30,471.0,39.0,3.3,25.0,111.0,30.82,20.34
2016,7,15,18,45,347.5,29.0,3.15,24.0,71.5,23.34,13.26
2016,7,15,19,0,224.0,19.0,3.0,23.0,32.0,15.59,0.0
2016,7,15,19,15,112.0,9.5,2.9,22.0,16.0,8.64,0.0
2016,7,15,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,5,15,156.0,13.0,2.15,15.5,26.0,97.71,0.0
2016,7,16,5,30,312.0,26.0,2.2,16.0,52.0,254.91,182.55
2016,7,16,5,45,417.0,35.0,2.3,16.5,95.0,347.6,279.74
2016,7,16,6,0,522.0,44.0,2.4,17.0,138.0,447.92,366.08
2016,7,16,6,15,586.5,50.0,2.4,17.5,188.0,522.7,427.21
2016,7,16,6,30,651.0,56.0,2.4,18.0,238.0,596.39,484.03
2016,7,16,6,45,695.0,60.5,2.45,19.0,290.5,660.39,530.0
2016,7,16,7,0,739.0,65.0,2.5,20.0,343.0,725.37,574.53
2016,7,16,7,15,769.5,69.0,2.45,21.0,396.0,778.57,608.12
2016,7,16,7,30,800.0,73.0,2.4,22.0,449.0,831.15,639.98
2016,7,16,7,45,823.5,76.0,2.4,23.0,501.0,875.0,665.1
2016,7,16,8,0,847.0,79.0,2.4,24.0,553.0,907.72,682.09
2016,7,16,8,15,863.5,81.5,2.4,25.0,602.0,940.5,698.84
2016,7,16,8,30,880.0,84.0,2.4,26.0,651.0,970.9,713.72
2016,7,16,8,45,893.5,86.0,2.45,27.0,696.5,995.09,724.87
2016,7,16,9,0,907.0,88.0,2.5,28.0,742.0,1016.41,734.16
2016,7,16,9,15,917.0,90.0,2.6,28.5,782.5,1031.13,741.24
2016,7,16,9,30,927.0,92.0,2.7,29.0,823.0,1042.6,746.4
2016,7,16,9,45,934.0,93.5,2.85,30.0,858.0,1047.12,746.27
2016,7,16,10,0,941.0,95.0,3.0,31.0,893.0,1048.22,744.12
2016,7,16,10,15,947.0,96.5,3.1,31.5,921.5,1044.84,740.33
2016,7,16,10,30,953.0,98.0,3.2,32.0,950.0,1037.96,734.51
2016,7,16,10,45,956.5,99.0,3.3,32.5,971.5,1024.66,724.77
2016,7,16,11,0,960.0,100.0,3.4,33.0,993.0,1007.99,713.04
2016,7,16,11,15,962.5,100.5,3.5,33.0,1007.0,986.59,699.83
2016,7,16,11,30,965.0,101.0,3.6,33.0,1021.0,962.04,684.61
2016,7,16,11,45,966.0,101.5,3.7,33.5,1028.0,933.16,665.21
2016,7,16,12,0,967.0,102.0,3.8,34.0,1035.0,901.48,643.99
2016,7,16,12,15,967.0,102.0,3.9,34.0,1033.5,865.94,621.47
2016,7,16,12,30,967.0,102.0,4.0,34.0,1032.0,828.02,597.21
2016,7,16,12,45,961.5,104.0,4.1,34.0,1022.5,785.61,569.71
2016,7,16,13,0,956.0,106.0,4.2,34.0,1013.0,741.51,539.32
2016,7,16,13,15,953.0,105.5,4.25,34.0,996.5,695.48,506.16
2016,7,16,13,30,950.0,105.0,4.3,34.0,980.0,647.98,471.15
2016,7,16,13,45,945.5,104.0,4.35,34.0,956.0,597.99,433.45
2016,7,16,14,0,941.0,103.0,4.4,34.0,932.0,547.05,394.02
2016,7,16,14,15,934.5,101.5,4.4,33.5,901.5,494.08,352.7
2016,7,16,14,30,928.0,100.0,4.4,33.0,871.0,440.77,309.86
2016,7,16,14,45,920.0,98.5,4.45,33.0,834.5,386.83,264.94
2016,7,16,15,0,912.0,97.0,4.5,33.0,798.0,333.11,219.59
2016,7,16,15,15,901.0,94.5,4.45,32.5,756.0,278.42,174.12
2016,7,16,15,30,890.0,92.0,4.4,32.0,714.0,224.7,130.8
2016,7,16,15,45,876.5,89.5,4.4,31.5,667.5,171.85,92.04
2016,7,16,16,0,863.0,87.0,4.4,31.0,621.0,120.6,62.18
2016,7,16,16,15,844.5,84.0,4.35,30.5,571.5,70.72,52.81
2016,7,16,16,30,826.0,81.0,4.3,30.0,522.0,57.37,42.11
2016,7,16,16,45,802.0,77.5,4.25,29.5,469.5,56.3,41.48
2016,7,16,17,0,778.0,74.0,4.2,29.0,417.0,55.14,40.77
2016,7,16,17,15,744.5,69.5,4.05,28.0,364.0,53.06,39.34
2016,7,16,17,30,711.0,65.0,3.9,27.0,311.0,50.89,37.78
2016,7,16,17,45,663.0,59.5,3.8,26.5,259.0,47.71,35.2
2016,7,16,18,0,615.0,54.0,3.7,26.0,207.0,40.65,29.19
2016,7,16,18,15,540.0,47.0,3.5,25.0,158.5,36.24,25.34
2016,7,16,18,30,465.0,40.0,3.3,24.0,110.0,31.73,21.19
2016,7,16,18,45,340.0,29.5,3.1,23.0,70.5,23.83,13.67
2016,7,16,19,0,215.0,19.0,2.9,22.0,31.0,15.63,0.0
2016,7,16,19,15,107.5,9.5,2.85,21.0,15.5,8.64,0.0
2016,7,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,5,15,177.0,12.0,1.8,13.5,26.5,108.17,0.0
2016,7,17,5,30,354.0,24.0,1.9,14.0,53.0,276.33,195.95
2016,7,17,5,45,461.0,32.0,2.0,14.5,97.0,364.5,294.7
2016,7,17,6,0,568.0,40.0,2.1,15.0,141.0,467.51,383.54
2016,7,17,6,15,630.0,45.5,2.0,15.5,192.0,542.59,444.19
2016,7,17,6,30,692.0,51.0,1.9,16.0,243.0,620.86,503.72
2016,7,17,6,45,734.5,55.0,1.85,17.0,296.5,684.28,548.13
2016,7,17,7,0,777.0,59.0,1.8,18.0,350.0,748.58,590.81
2016,7,17,7,15,806.0,62.5,1.75,19.0,403.5,800.97,622.97
2016,7,17,7,30,835.0,66.0,1.7,20.0,457.0,843.73,647.19
2016,7,17,7,45,857.0,68.0,1.65,21.0,509.0,885.62,670.0
2016,7,17,8,0,879.0,70.0,1.6,22.0,561.0,925.86,690.94
2016,7,17,8,15,894.5,72.5,1.65,23.0,610.5,958.51,707.68
2016,7,17,8,30,910.0,75.0,1.7,24.0,660.0,988.63,722.62
2016,7,17,8,45,922.5,76.5,1.8,25.0,705.5,1011.82,733.66
2016,7,17,9,0,935.0,78.0,1.9,26.0,751.0,1032.01,742.84
2016,7,17,9,15,944.0,79.5,2.05,26.5,791.5,1045.54,749.96
2016,7,17,9,30,953.0,81.0,2.2,27.0,832.0,1055.73,755.09
2016,7,17,9,45,955.5,85.5,2.35,28.0,866.0,1059.34,754.69
2016,7,17,10,0,958.0,90.0,2.5,29.0,900.0,1059.33,752.14
2016,7,17,10,15,963.5,91.0,2.65,29.5,928.5,1054.89,748.4
2016,7,17,10,30,969.0,92.0,2.8,30.0,957.0,1046.92,742.55
2016,7,17,10,45,971.0,93.5,2.95,30.5,978.5,1032.59,732.76
2016,7,17,11,0,973.0,95.0,3.1,31.0,1000.0,1014.85,720.88
2016,7,17,11,15,975.5,95.5,3.2,31.5,1014.0,993.28,706.21
2016,7,17,11,30,978.0,96.0,3.3,32.0,1028.0,968.5,689.54
2016,7,17,11,45,977.5,97.0,3.45,32.5,1034.0,938.51,669.86
2016,7,17,12,0,977.0,98.0,3.6,33.0,1040.0,905.75,648.31
2016,7,17,12,15,977.0,98.0,3.75,33.0,1039.0,869.91,625.9
2016,7,17,12,30,977.0,98.0,3.9,33.0,1038.0,831.66,601.64
2016,7,17,12,45,971.0,101.0,4.05,33.0,1028.0,789.38,574.39
2016,7,17,13,0,965.0,104.0,4.2,33.0,1018.0,745.38,544.19
2016,7,17,13,15,962.0,103.0,4.25,32.5,1001.5,698.53,511.38
2016,7,17,13,30,959.0,102.0,4.3,32.0,985.0,650.21,476.54
2016,7,17,13,45,954.0,101.5,4.4,32.0,961.0,599.89,438.38
2016,7,17,14,0,949.0,101.0,4.5,32.0,937.0,548.64,398.43
2016,7,17,14,15,943.0,99.5,4.55,31.5,906.5,495.46,356.6
2016,7,17,14,30,937.0,98.0,4.6,31.0,876.0,441.87,313.2
2016,7,17,14,45,928.5,96.5,4.7,31.0,839.0,387.25,267.39
2016,7,17,15,0,920.0,95.0,4.8,31.0,802.0,332.91,221.14
2016,7,17,15,15,909.5,93.0,4.8,30.5,760.0,278.23,175.19
2016,7,17,15,30,899.0,91.0,4.8,30.0,718.0,224.46,131.41
2016,7,17,15,45,885.0,88.5,4.8,29.5,671.0,171.03,92.0
2016,7,17,16,0,871.0,86.0,4.8,29.0,624.0,119.25,61.83
2016,7,17,16,15,852.5,83.0,4.7,28.5,574.0,68.92,51.79
2016,7,17,16,30,834.0,80.0,4.6,28.0,524.0,56.79,42.01
2016,7,17,16,45,810.0,76.0,4.6,27.5,471.5,55.32,41.03
2016,7,17,17,0,786.0,72.0,4.6,27.0,419.0,53.73,39.94
2016,7,17,17,15,752.0,68.0,4.5,26.0,365.5,51.97,38.77
2016,7,17,17,30,718.0,64.0,4.4,25.0,312.0,50.15,37.49
2016,7,17,17,45,671.0,58.5,4.3,24.0,259.5,46.94,34.93
2016,7,17,18,0,624.0,53.0,4.2,23.0,207.0,39.93,28.97
2016,7,17,18,15,548.5,46.0,4.0,22.0,158.0,35.49,25.03
2016,7,17,18,30,473.0,39.0,3.8,21.0,109.0,30.93,20.79
2016,7,17,18,45,349.0,28.5,3.6,20.0,69.5,23.0,13.12
2016,7,17,19,0,225.0,18.0,3.4,19.0,30.0,14.76,0.0
2016,7,17,19,15,112.5,9.0,3.3,18.5,15.0,8.19,0.0
2016,7,17,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,18,5,15,173.5,11.5,1.85,12.5,25.5,105.61,0.0
2016,7,18,5,30,347.0,23.0,1.9,13.0,51.0,269.58,188.07
2016,7,18,5,45,453.5,31.0,2.0,13.5,94.5,358.2,290.37
2016,7,18,6,0,560.0,39.0,2.1,14.0,138.0,460.34,379.14
2016,7,18,6,15,622.5,45.0,2.1,14.5,188.5,535.97,441.05
2016,7,18,6,30,685.0,51.0,2.1,15.0,239.0,614.96,502.2
2016,7,18,6,45,728.5,54.5,2.1,16.0,292.5,678.25,547.4
2016,7,18,7,0,772.0,58.0,2.1,17.0,346.0,742.49,591.04
2016,7,18,7,15,800.5,61.5,2.05,18.0,399.0,794.3,623.4
2016,7,18,7,30,829.0,65.0,2.0,19.0,452.0,836.5,647.75
2016,7,18,7,45,850.5,67.5,2.0,20.0,504.0,878.48,671.65
2016,7,18,8,0,872.0,70.0,2.0,21.0,556.0,918.78,693.74
2016,7,18,8,15,888.0,72.5,1.95,21.5,605.0,951.79,711.26
2016,7,18,8,30,904.0,75.0,1.9,22.0,654.0,982.32,726.9
2016,7,18,8,45,916.5,76.5,1.9,23.0,699.5,1005.45,736.76
2016,7,18,9,0,929.0,78.0,1.9,24.0,745.0,1025.6,744.72
2016,7,18,9,15,938.0,79.5,1.95,24.5,785.5,1039.11,750.62
2016,7,18,9,30,947.0,81.0,2.0,25.0,826.0,1049.3,754.59
2016,7,18,9,45,951.0,84.0,2.05,26.0,860.0,1052.75,752.99
2016,7,18,10,0,955.0,87.0,2.1,27.0,894.0,1052.65,749.39
2016,7,18,10,15,960.0,88.5,2.2,27.5,922.5,1048.35,745.43
2016,7,18,10,30,965.0,90.0,2.3,28.0,951.0,1040.53,739.39
2016,7,18,10,45,968.5,90.5,2.4,29.0,972.5,1026.71,728.26
2016,7,18,11,0,972.0,91.0,2.5,30.0,994.0,1009.49,715.13
2016,7,18,11,15,974.0,91.5,2.65,30.0,1008.0,987.56,702.4
2016,7,18,11,30,976.0,92.0,2.8,30.0,1022.0,962.45,687.56
2016,7,18,11,45,977.0,92.5,2.95,30.5,1028.5,933.43,668.7
2016,7,18,12,0,978.0,93.0,3.1,31.0,1035.0,901.55,647.88
2016,7,18,12,15,977.5,93.0,3.25,31.0,1033.5,865.35,625.35
2016,7,18,12,30,977.0,93.0,3.4,31.0,1032.0,826.77,600.95
2016,7,18,12,45,975.5,92.5,3.55,31.5,1023.0,784.8,572.81
2016,7,18,13,0,974.0,92.0,3.7,32.0,1014.0,740.86,541.9
2016,7,18,13,15,971.0,91.5,3.8,31.5,997.0,694.14,509.33
2016,7,18,13,30,968.0,91.0,3.9,31.0,980.0,645.9,474.64
2016,7,18,13,45,964.0,89.5,4.0,31.0,956.5,594.98,435.99
2016,7,18,14,0,960.0,88.0,4.1,31.0,933.0,543.04,395.45
2016,7,18,14,15,954.0,87.0,4.1,30.5,902.5,489.78,353.3
2016,7,18,14,30,948.0,86.0,4.1,30.0,872.0,436.09,309.51
2016,7,18,14,45,941.0,84.0,4.2,30.0,835.5,381.09,263.16
2016,7,18,15,0,934.0,82.0,4.3,30.0,799.0,326.22,216.23
2016,7,18,15,15,923.5,80.5,4.3,29.5,757.0,271.26,169.82
2016,7,18,15,30,913.0,79.0,4.3,29.0,715.0,217.2,125.65
2016,7,18,15,45,900.5,76.5,4.35,29.0,668.5,163.3,85.62
2016,7,18,16,0,888.0,74.0,4.4,29.0,622.0,110.92,55.19
2016,7,18,16,15,870.5,71.5,4.35,28.0,572.0,60.18,44.65
2016,7,18,16,30,853.0,69.0,4.3,27.0,522.0,58.56,43.68
2016,7,18,16,45,831.0,65.5,4.25,26.5,470.0,56.27,42.02
2016,7,18,17,0,809.0,62.0,4.2,26.0,418.0,53.85,40.22
2016,7,18,17,15,777.0,58.5,4.1,25.0,364.5,44.84,32.84
2016,7,18,17,30,745.0,55.0,4.0,24.0,311.0,43.09,31.59
2016,7,18,17,45,700.5,50.5,3.95,23.5,259.0,40.41,29.38
2016,7,18,18,0,656.0,46.0,3.9,23.0,207.0,37.66,27.01
2016,7,18,18,15,585.0,40.0,3.75,22.0,158.5,33.44,23.26
2016,7,18,18,30,514.0,34.0,3.6,21.0,110.0,29.16,19.26
2016,7,18,18,45,392.5,25.0,3.45,20.5,70.0,21.78,12.02
2016,7,18,19,0,271.0,16.0,3.3,20.0,30.0,14.17,0.0
2016,7,18,19,15,135.5,8.0,3.2,19.0,15.0,7.28,0.0
2016,7,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,5,15,192.5,10.5,1.8,12.5,25.5,114.92,0.0
2016,7,19,5,30,385.0,21.0,1.8,13.0,51.0,281.53,191.83
2016,7,19,5,45,489.5,28.0,1.85,14.0,95.0,377.47,304.31
2016,7,19,6,0,594.0,35.0,1.9,15.0,139.0,478.1,390.65
2016,7,19,6,15,653.5,39.5,1.9,15.5,189.0,550.52,449.57
2016,7,19,6,30,713.0,44.0,1.9,16.0,239.0,626.14,507.58
2016,7,19,6,45,753.0,47.5,1.9,17.0,292.0,679.58,544.99
2016,7,19,7,0,793.0,51.0,1.9,18.0,345.0,741.32,586.53
2016,7,19,7,15,820.0,54.0,1.85,19.0,398.0,791.6,617.5
2016,7,19,7,30,847.0,57.0,1.8,20.0,451.0,841.14,646.71
2016,7,19,7,45,867.0,59.0,1.75,21.0,502.5,881.76,668.73
2016,7,19,8,0,887.0,61.0,1.7,22.0,554.0,920.59,688.91
2016,7,19,8,15,902.0,63.0,1.7,23.0,602.5,952.53,704.65
2016,7,19,8,30,917.0,65.0,1.7,24.0,651.0,981.93,718.52
2016,7,19,8,45,928.0,66.5,1.7,25.0,696.0,1003.98,727.51
2016,7,19,9,0,939.0,68.0,1.7,26.0,741.0,1022.99,734.61
2016,7,19,9,15,947.5,69.0,1.75,26.5,781.0,1035.7,739.96
2016,7,19,9,30,956.0,70.0,1.8,27.0,821.0,1045.07,743.42
2016,7,19,9,45,957.5,75.5,1.9,28.0,855.5,1049.17,742.96
2016,7,19,10,0,959.0,81.0,2.0,29.0,890.0,1049.56,740.36
2016,7,19,10,15,964.0,82.0,2.15,29.5,918.5,1044.83,736.8
2016,7,19,10,30,969.0,83.0,2.3,30.0,947.0,1036.58,731.13
2016,7,19,10,45,971.5,84.5,2.45,30.5,968.0,1022.94,722.13
2016,7,19,11,0,974.0,86.0,2.6,31.0,989.0,1005.87,711.02
2016,7,19,11,15,976.0,86.5,2.7,31.0,1003.0,984.0,697.84
2016,7,19,11,30,978.0,87.0,2.8,31.0,1017.0,958.94,682.62
2016,7,19,11,45,978.5,87.5,2.95,31.5,1023.5,929.52,663.56
2016,7,19,12,0,979.0,88.0,3.1,32.0,1030.0,897.27,642.55
2016,7,19,12,15,978.5,88.0,3.2,32.0,1029.0,861.11,619.81
2016,7,19,12,30,978.0,88.0,3.3,32.0,1028.0,822.54,595.27
2016,7,19,12,45,969.5,93.0,3.4,32.0,1017.5,780.25,567.98
2016,7,19,13,0,961.0,98.0,3.5,32.0,1007.0,736.35,537.91
2016,7,19,13,15,958.0,97.5,3.55,32.0,990.5,690.07,504.54
2016,7,19,13,30,955.0,97.0,3.6,32.0,974.0,642.3,469.26
2016,7,19,13,45,951.5,95.5,3.7,32.0,950.5,592.15,431.45
2016,7,19,14,0,948.0,94.0,3.8,32.0,927.0,540.94,391.74
2016,7,19,14,15,942.0,93.0,3.85,31.5,897.0,488.16,350.31
2016,7,19,14,30,936.0,92.0,3.9,31.0,867.0,434.96,307.24
2016,7,19,14,45,929.0,89.5,4.0,31.0,830.5,380.11,261.31
2016,7,19,15,0,922.0,87.0,4.1,31.0,794.0,325.39,214.82
2016,7,19,15,15,911.5,85.0,4.1,30.5,752.0,270.6,168.87
2016,7,19,15,30,901.0,83.0,4.1,30.0,710.0,216.71,125.17
2016,7,19,15,45,889.0,80.0,4.2,29.5,664.0,163.07,85.84
2016,7,19,16,0,877.0,77.0,4.3,29.0,618.0,110.9,55.96
2016,7,19,16,15,859.0,74.5,4.3,28.5,568.0,61.88,45.97
2016,7,19,16,30,841.0,72.0,4.3,28.0,518.0,60.5,45.11
2016,7,19,16,45,818.5,68.5,4.3,27.5,466.0,58.27,43.51
2016,7,19,17,0,796.0,65.0,4.3,27.0,414.0,48.66,35.67
2016,7,19,17,15,763.5,61.5,4.2,26.0,361.0,47.08,34.61
2016,7,19,17,30,731.0,58.0,4.1,25.0,308.0,45.44,33.46
2016,7,19,17,45,685.0,53.0,4.1,24.0,256.0,42.45,31.07
2016,7,19,18,0,639.0,48.0,4.1,23.0,204.0,39.38,28.48
2016,7,19,18,15,566.0,41.5,3.9,22.0,155.5,34.79,24.41
2016,7,19,18,30,493.0,35.0,3.7,21.0,107.0,30.12,20.05
2016,7,19,18,45,368.5,26.0,3.55,20.5,68.0,20.89,11.21
2016,7,19,19,0,244.0,17.0,3.4,20.0,29.0,13.96,0.0
2016,7,19,19,15,122.0,8.5,3.25,19.0,14.5,7.73,0.0
2016,7,19,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,5,15,185.5,10.5,1.7,13.5,24.5,110.89,0.0
2016,7,20,5,30,371.0,21.0,1.8,14.0,49.0,271.81,179.11
2016,7,20,5,45,477.5,28.0,1.9,14.5,92.5,369.34,296.91
2016,7,20,6,0,584.0,35.0,2.0,15.0,136.0,470.75,385.04
2016,7,20,6,15,645.0,40.0,2.05,16.0,186.5,544.54,444.69
2016,7,20,6,30,706.0,45.0,2.1,17.0,237.0,621.68,503.41
2016,7,20,6,45,747.0,48.5,2.15,18.0,289.5,683.53,547.51
2016,7,20,7,0,788.0,52.0,2.2,19.0,342.0,738.04,584.13
2016,7,20,7,15,815.5,55.0,2.1,20.0,395.0,788.57,615.21
2016,7,20,7,30,843.0,58.0,2.0,21.0,448.0,838.4,644.38
2016,7,20,7,45,863.5,60.0,1.95,22.0,500.0,879.35,666.77
2016,7,20,8,0,884.0,62.0,1.9,23.0,552.0,918.56,687.35
2016,7,20,8,15,899.0,64.0,1.75,24.0,601.0,950.44,701.29
2016,7,20,8,30,914.0,66.0,1.6,25.0,650.0,979.78,713.07
2016,7,20,8,45,926.0,68.0,1.5,26.0,695.0,1003.39,721.49
2016,7,20,9,0,938.0,70.0,1.4,27.0,740.0,1023.96,727.82
2016,7,20,9,15,947.0,71.0,1.3,28.0,781.0,1037.12,729.46
2016,7,20,9,30,956.0,72.0,1.2,29.0,822.0,1046.95,729.1
2016,7,20,9,45,955.5,79.0,1.2,30.0,856.0,1050.7,727.01
2016,7,20,10,0,955.0,86.0,1.2,31.0,890.0,1050.67,722.89
2016,7,20,10,15,960.0,87.0,1.35,31.5,918.5,1045.85,720.19
2016,7,20,10,30,965.0,88.0,1.5,32.0,947.0,1037.52,715.38
2016,7,20,10,45,969.5,88.0,1.7,33.0,969.0,1024.16,706.75
2016,7,20,11,0,974.0,88.0,1.9,34.0,991.0,1007.39,695.88
2016,7,20,11,15,976.5,88.5,2.05,34.0,1005.5,985.91,684.22
2016,7,20,11,30,979.0,89.0,2.2,34.0,1020.0,961.21,670.42
2016,7,20,11,45,980.5,89.0,2.35,34.5,1026.5,932.08,652.33
2016,7,20,12,0,982.0,89.0,2.5,35.0,1033.0,900.07,632.26
2016,7,20,12,15,982.0,89.0,2.6,35.0,1032.0,864.14,610.41
2016,7,20,12,30,982.0,89.0,2.7,35.0,1031.0,825.76,586.74
2016,7,20,12,45,979.0,89.5,2.85,35.0,1021.5,783.35,560.41
2016,7,20,13,0,976.0,90.0,3.0,35.0,1012.0,739.03,531.23
2016,7,20,13,15,973.5,89.5,3.1,35.0,996.0,692.46,498.53
2016,7,20,13,30,971.0,89.0,3.2,35.0,980.0,644.32,463.79
2016,7,20,13,45,966.5,88.0,3.3,35.0,956.0,593.3,426.0
2016,7,20,14,0,962.0,87.0,3.4,35.0,932.0,541.28,386.32
2016,7,20,14,15,956.5,86.0,3.5,34.5,901.5,488.03,345.23
2016,7,20,14,30,951.0,85.0,3.6,34.0,871.0,434.29,302.37
2016,7,20,14,45,943.0,83.5,3.7,34.0,834.5,379.08,256.71
2016,7,20,15,0,935.0,82.0,3.8,34.0,798.0,324.08,210.56
2016,7,20,15,15,925.0,80.0,3.85,33.5,756.0,268.7,164.71
2016,7,20,15,30,915.0,78.0,3.9,33.0,714.0,214.18,121.07
2016,7,20,15,45,901.5,76.0,3.95,32.5,667.0,160.32,82.28
2016,7,20,16,0,888.0,74.0,4.0,32.0,620.0,108.07,53.23
2016,7,20,16,15,870.5,71.5,4.05,31.0,570.0,60.01,43.94
2016,7,20,16,30,853.0,69.0,4.1,30.0,520.0,58.58,43.14
2016,7,20,16,45,829.0,66.0,4.15,29.5,467.5,56.62,41.77
2016,7,20,17,0,805.0,63.0,4.2,29.0,415.0,47.3,34.21
2016,7,20,17,15,773.0,59.5,4.2,28.0,361.5,45.65,33.1
2016,7,20,17,30,741.0,56.0,4.2,27.0,308.0,43.94,31.89
2016,7,20,17,45,693.5,51.5,4.2,26.0,256.0,41.29,29.8
2016,7,20,18,0,646.0,47.0,4.2,25.0,204.0,38.59,27.54
2016,7,20,18,15,573.0,40.5,4.1,24.0,155.0,33.96,23.46
2016,7,20,18,30,500.0,34.0,4.0,23.0,106.0,29.24,19.1
2016,7,20,18,45,373.5,25.0,3.9,22.0,66.5,20.06,10.35
2016,7,20,19,0,247.0,16.0,3.8,21.0,27.0,13.09,0.0
2016,7,20,19,15,123.5,8.0,3.65,20.0,13.5,7.28,0.0
2016,7,20,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,5,15,173.0,10.5,2.05,13.5,23.0,103.88,0.0
2016,7,21,5,30,346.0,21.0,2.1,14.0,46.0,255.57,162.57
2016,7,21,5,45,455.0,29.0,2.15,14.5,89.5,355.62,285.92
2016,7,21,6,0,564.0,37.0,2.2,15.0,133.0,459.08,376.28
2016,7,21,6,15,626.0,42.0,2.2,16.0,183.0,532.99,436.3
2016,7,21,6,30,688.0,47.0,2.2,17.0,233.0,610.2,495.26
2016,7,21,6,45,730.5,51.0,2.25,18.0,285.5,673.35,540.64
2016,7,21,7,0,773.0,55.0,2.3,19.0,338.0,737.49,584.52
2016,7,21,7,15,801.0,58.0,2.3,19.5,391.0,779.69,611.62
2016,7,21,7,30,829.0,61.0,2.3,20.0,444.0,829.47,643.32
2016,7,21,7,45,850.5,63.5,2.3,21.0,495.5,871.58,667.46
2016,7,21,8,0,872.0,66.0,2.3,22.0,547.0,912.02,689.83
2016,7,21,8,15,887.0,68.0,2.3,23.0,595.5,943.58,705.74
2016,7,21,8,30,902.0,70.0,2.3,24.0,644.0,972.64,719.79
2016,7,21,8,45,913.5,71.5,2.35,25.0,689.0,994.9,729.77
2016,7,21,9,0,925.0,73.0,2.4,26.0,734.0,1014.18,737.84
2016,7,21,9,15,934.0,74.5,2.45,27.0,774.0,1027.81,742.32
2016,7,21,9,30,943.0,76.0,2.5,28.0,814.0,1038.12,744.81
2016,7,21,9,45,948.5,78.0,2.55,29.0,848.5,1042.08,743.43
2016,7,21,10,0,954.0,80.0,2.6,30.0,883.0,1042.53,740.04
