Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,15,959.0,81.0,2.7,30.5,911.0,1037.86,735.58
2016,7,21,10,30,964.0,82.0,2.8,31.0,939.0,1029.67,729.08
2016,7,21,10,45,967.0,83.0,2.9,31.5,960.0,1016.07,719.29
2016,7,21,11,0,970.0,84.0,3.0,32.0,981.0,999.05,707.48
2016,7,21,11,15,972.0,84.5,3.1,32.5,995.0,977.28,692.72
2016,7,21,11,30,974.0,85.0,3.2,33.0,1009.0,952.32,675.99
2016,7,21,11,45,974.5,85.5,3.35,33.5,1015.5,923.01,656.8
2016,7,21,12,0,975.0,86.0,3.5,34.0,1022.0,890.86,635.69
2016,7,21,12,15,975.0,85.5,3.65,34.0,1021.0,854.75,613.13
2016,7,21,12,30,975.0,85.0,3.8,34.0,1020.0,816.21,588.72
2016,7,21,12,45,963.5,92.0,3.95,34.0,1009.0,773.59,561.28
2016,7,21,13,0,952.0,99.0,4.1,34.0,998.0,729.52,531.02
2016,7,21,13,15,949.0,98.5,4.2,33.5,981.5,683.52,498.92
2016,7,21,13,30,946.0,98.0,4.3,33.0,965.0,636.03,464.77
2016,7,21,13,45,943.0,96.0,4.45,33.0,941.5,586.05,426.96
2016,7,21,14,0,940.0,94.0,4.6,33.0,918.0,534.99,387.22
2016,7,21,14,15,934.0,93.0,4.6,32.5,888.0,482.5,345.79
2016,7,21,14,30,928.0,92.0,4.6,32.0,858.0,429.6,302.78
2016,7,21,14,45,921.5,89.0,4.65,32.0,822.0,374.84,256.84
2016,7,21,15,0,915.0,86.0,4.7,32.0,786.0,320.19,210.38
2016,7,21,15,15,905.0,84.5,4.7,31.5,744.5,266.14,165.07
2016,7,21,15,30,895.0,83.0,4.7,31.0,703.0,212.95,122.1
2016,7,21,15,45,883.5,79.5,4.7,30.5,657.0,159.23,83.1
2016,7,21,16,0,872.0,76.0,4.7,30.0,611.0,106.96,53.85
2016,7,21,16,15,854.5,73.5,4.65,29.5,561.5,61.2,45.22
2016,7,21,16,30,837.0,71.0,4.6,29.0,512.0,59.81,44.35
2016,7,21,16,45,816.0,67.5,4.55,28.5,460.5,57.57,42.75
2016,7,21,17,0,795.0,64.0,4.5,28.0,409.0,48.0,34.96
2016,7,21,17,15,763.0,60.0,4.4,27.0,356.5,46.0,33.55
2016,7,21,17,30,731.0,56.0,4.3,26.0,304.0,43.92,32.02
2016,7,21,17,45,687.5,51.0,4.2,25.5,252.5,40.89,29.52
2016,7,21,18,0,644.0,46.0,4.1,25.0,201.0,37.76,26.82
2016,7,21,18,15,572.0,39.5,3.9,24.0,152.5,33.1,22.72
2016,7,21,18,30,500.0,33.0,3.7,23.0,104.0,28.35,18.32
2016,7,21,18,45,379.0,24.0,3.5,22.0,65.5,20.96,10.95
2016,7,21,19,0,258.0,15.0,3.3,21.0,27.0,13.32,0.0
2016,7,21,19,15,129.0,7.5,3.15,20.0,13.5,6.82,0.0
2016,7,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,5,15,177.0,10.5,1.75,15.5,22.5,105.86,0.0
2016,7,22,5,30,354.0,21.0,1.9,16.0,45.0,258.81,156.07
2016,7,22,5,45,461.5,28.5,2.05,16.5,88.5,358.73,285.4
2016,7,22,6,0,569.0,36.0,2.2,17.0,132.0,460.72,374.47
2016,7,22,6,15,632.5,41.5,2.25,18.0,182.5,536.47,435.74
2016,7,22,6,30,696.0,47.0,2.3,19.0,233.0,615.72,496.09
2016,7,22,6,45,739.0,50.5,2.4,20.0,286.5,678.86,541.41
2016,7,22,7,0,782.0,54.0,2.5,21.0,340.0,742.99,585.31
2016,7,22,7,15,811.0,57.5,2.6,22.0,393.5,787.06,613.09
2016,7,22,7,30,840.0,61.0,2.7,23.0,447.0,838.71,645.35
2016,7,22,7,45,862.0,63.0,2.85,24.0,499.5,880.91,670.44
2016,7,22,8,0,884.0,65.0,3.0,25.0,552.0,921.43,693.91
2016,7,22,8,15,899.5,67.5,3.05,26.0,601.5,954.37,711.13
2016,7,22,8,30,915.0,70.0,3.1,27.0,651.0,984.77,726.44
2016,7,22,8,45,927.5,71.5,3.2,28.0,697.0,1008.18,737.42
2016,7,22,9,0,940.0,73.0,3.3,29.0,743.0,1028.58,746.45
2016,7,22,9,15,949.0,74.5,3.35,29.5,784.0,1042.29,752.31
2016,7,22,9,30,958.0,76.0,3.4,30.0,825.0,1052.63,756.17
2016,7,22,9,45,951.0,86.5,3.5,31.0,857.5,1053.71,753.14
2016,7,22,10,0,944.0,97.0,3.6,32.0,890.0,1050.82,747.82
2016,7,22,10,15,949.5,98.0,3.65,32.5,918.5,1046.31,742.8
2016,7,22,10,30,955.0,99.0,3.7,33.0,947.0,1038.31,735.74
2016,7,22,10,45,959.5,99.5,3.8,34.0,969.5,1025.33,724.54
2016,7,22,11,0,964.0,100.0,3.9,35.0,992.0,1008.94,711.35
2016,7,22,11,15,966.5,100.5,3.95,35.0,1006.0,987.34,697.61
2016,7,22,11,30,969.0,101.0,4.0,35.0,1020.0,962.56,681.88
2016,7,22,11,45,970.5,101.0,4.05,35.5,1027.0,933.37,661.97
2016,7,22,12,0,972.0,101.0,4.1,36.0,1034.0,901.34,640.27
2016,7,22,12,15,971.5,101.0,4.1,36.0,1032.5,865.03,616.86
2016,7,22,12,30,971.0,101.0,4.1,36.0,1031.0,826.33,591.78
2016,7,22,12,45,972.5,99.0,4.2,36.0,1022.5,785.15,565.27
2016,7,22,13,0,974.0,97.0,4.3,36.0,1014.0,741.79,535.57
2016,7,22,13,15,970.5,96.0,4.3,35.5,997.5,694.06,502.28
2016,7,22,13,30,967.0,95.0,4.3,35.0,981.0,644.86,467.0
2016,7,22,13,45,962.5,94.5,4.35,35.0,956.5,594.23,428.82
2016,7,22,14,0,958.0,94.0,4.4,35.0,932.0,542.6,388.84
2016,7,22,14,15,951.5,92.5,4.4,34.5,901.0,488.53,346.64
2016,7,22,14,30,945.0,91.0,4.4,34.0,870.0,434.09,302.88
2016,7,22,14,45,936.5,89.5,4.4,33.5,833.0,378.84,257.42
2016,7,22,15,0,928.0,88.0,4.4,33.0,796.0,323.86,211.44
2016,7,22,15,15,917.0,86.0,4.4,32.5,753.5,268.44,165.39
2016,7,22,15,30,906.0,84.0,4.4,32.0,711.0,214.0,121.81
2016,7,22,15,45,889.0,83.0,4.45,31.5,663.0,160.74,83.82
2016,7,22,16,0,872.0,82.0,4.5,31.0,615.0,109.43,56.11
2016,7,22,16,15,853.0,79.0,4.45,30.5,564.5,64.85,48.03
2016,7,22,16,30,834.0,76.0,4.4,30.0,514.0,63.19,46.96
2016,7,22,16,45,794.0,76.5,4.4,29.5,459.0,55.8,41.09
2016,7,22,17,0,754.0,77.0,4.4,29.0,404.0,57.58,42.84
2016,7,22,17,15,718.0,72.0,4.25,28.0,350.5,55.2,41.17
2016,7,22,17,30,682.0,67.0,4.1,27.0,297.0,48.12,35.44
2016,7,22,17,45,617.0,62.5,3.95,26.5,243.5,46.05,33.79
2016,7,22,18,0,552.0,58.0,3.8,26.0,190.0,44.02,32.03
2016,7,22,18,15,474.0,49.0,3.6,25.0,143.0,38.11,26.86
2016,7,22,18,30,396.0,40.0,3.4,24.0,96.0,31.99,21.26
2016,7,22,18,45,272.5,27.5,3.25,23.5,59.0,22.3,11.75
2016,7,22,19,0,149.0,15.0,3.1,23.0,22.0,12.2,0.0
2016,7,22,19,15,74.5,7.5,3.0,22.5,11.0,6.82,0.0
2016,7,22,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,99.0,11.5,1.45,15.5,18.5,64.23,0.0
2016,7,23,5,30,198.0,23.0,1.6,16.0,37.0,174.78,98.35
2016,7,23,5,45,320.5,34.5,1.8,17.0,78.5,283.29,224.44
2016,7,23,6,0,443.0,46.0,2.0,18.0,120.0,393.73,319.43
2016,7,23,6,15,513.0,54.5,2.0,19.0,168.5,472.62,384.38
2016,7,23,6,30,583.0,63.0,2.0,20.0,217.0,555.86,448.14
2016,7,23,6,45,641.5,67.0,2.05,21.0,271.0,627.67,500.15
2016,7,23,7,0,700.0,71.0,2.1,22.0,325.0,696.73,547.66
2016,7,23,7,15,733.0,75.5,2.25,23.0,378.0,751.73,583.8
2016,7,23,7,30,766.0,80.0,2.4,24.0,431.0,806.26,618.5
2016,7,23,7,45,794.0,82.5,2.55,25.5,483.5,852.87,645.51
2016,7,23,8,0,822.0,85.0,2.7,27.0,536.0,898.06,670.84
2016,7,23,8,15,840.5,88.0,2.85,28.0,585.5,933.07,690.14
2016,7,23,8,30,859.0,91.0,3.0,29.0,635.0,955.76,701.13
2016,7,23,8,45,872.5,93.5,3.15,30.0,681.0,980.22,713.31
2016,7,23,9,0,886.0,96.0,3.3,31.0,727.0,1001.82,723.55
2016,7,23,9,15,897.0,98.0,3.45,32.0,768.0,1017.3,729.84
2016,7,23,9,30,908.0,100.0,3.6,33.0,809.0,1029.57,734.17
2016,7,23,9,45,914.5,103.0,3.75,34.0,843.5,1035.11,734.3
2016,7,23,10,0,921.0,106.0,3.9,35.0,878.0,1037.2,732.39
2016,7,23,10,15,927.0,107.5,3.9,35.5,907.0,1033.69,727.64
2016,7,23,10,30,933.0,109.0,3.9,36.0,936.0,1026.73,720.92
2016,7,23,10,45,928.5,115.5,3.95,36.5,955.5,1011.27,709.34
2016,7,23,11,0,924.0,122.0,4.0,37.0,975.0,992.47,695.86
2016,7,23,11,15,927.0,122.5,4.05,37.0,989.0,971.69,682.67
2016,7,23,11,30,930.0,123.0,4.1,37.0,1003.0,947.82,667.56
2016,7,23,11,45,905.0,140.0,4.15,37.5,1001.5,911.58,643.18
2016,7,23,12,0,880.0,157.0,4.2,38.0,1000.0,873.25,617.49
2016,7,23,12,15,879.5,157.0,4.25,38.0,999.0,838.96,595.63
2016,7,23,12,30,879.0,157.0,4.3,38.0,998.0,802.6,572.26
2016,7,23,12,45,847.5,175.0,4.35,38.0,980.0,761.05,543.4
2016,7,23,13,0,816.0,193.0,4.4,38.0,962.0,714.63,510.69
2016,7,23,13,15,812.0,191.5,4.45,38.0,945.0,670.48,479.44
2016,7,23,13,30,808.0,190.0,4.5,38.0,928.0,625.38,446.79
2016,7,23,13,45,783.5,198.0,4.55,38.0,899.0,575.98,410.26
2016,7,23,14,0,759.0,206.0,4.6,38.0,870.0,523.98,371.25
2016,7,23,14,15,749.5,202.5,4.6,37.5,839.5,474.02,333.46
2016,7,23,14,30,740.0,199.0,4.6,37.0,809.0,424.48,294.95
2016,7,23,14,45,710.5,203.5,4.6,37.0,768.0,374.86,255.39
2016,7,23,15,0,681.0,208.0,4.6,37.0,727.0,328.12,217.88
2016,7,23,15,15,664.5,202.0,4.6,36.5,685.5,279.75,179.73
2016,7,23,15,30,648.0,196.0,4.6,36.0,644.0,233.36,144.4
2016,7,23,15,45,629.0,188.5,4.6,36.0,599.0,187.74,112.7
2016,7,23,16,0,610.0,181.0,4.6,36.0,554.0,144.7,89.13
2016,7,23,16,15,584.5,172.5,4.5,35.5,505.5,109.92,83.12
2016,7,23,16,30,559.0,164.0,4.4,35.0,457.0,107.04,81.31
2016,7,23,16,45,545.5,148.5,4.35,34.5,410.0,99.39,75.6
2016,7,23,17,0,532.0,133.0,4.3,34.0,363.0,91.22,69.39
2016,7,23,17,15,491.0,122.0,4.05,32.5,312.5,85.45,65.32
2016,7,23,17,30,450.0,111.0,3.8,31.0,262.0,79.36,60.84
2016,7,23,17,45,422.5,94.0,3.55,30.0,216.5,68.66,52.2
2016,7,23,18,0,395.0,77.0,3.3,29.0,171.0,57.41,42.84
2016,7,23,18,15,323.0,62.0,3.05,27.5,126.5,47.0,34.0
2016,7,23,18,30,251.0,47.0,2.8,26.0,82.0,36.21,24.52
2016,7,23,18,45,171.0,30.0,2.55,25.0,49.5,23.43,12.34
2016,7,23,19,0,91.0,13.0,2.3,24.0,17.0,11.82,0.0
2016,7,23,19,15,45.5,6.5,2.25,23.5,8.5,5.91,0.0
2016,7,23,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,11.5,0.85,17.5,18.0,64.39,0.0
2016,7,24,5,30,199.0,23.0,0.9,18.0,36.0,173.98,90.02
2016,7,24,5,45,316.0,35.0,0.95,19.0,77.0,280.64,218.85
2016,7,24,6,0,433.0,47.0,1.0,20.0,118.0,387.66,309.28
2016,7,24,6,15,504.0,56.0,1.0,20.5,167.0,467.58,374.14
2016,7,24,6,30,575.0,65.0,1.0,21.0,216.0,551.89,437.93
2016,7,24,6,45,628.5,70.5,1.05,22.0,269.0,621.55,487.06
2016,7,24,7,0,682.0,76.0,1.1,23.0,322.0,693.06,535.11
2016,7,24,7,15,716.5,81.0,1.1,24.0,375.5,748.96,569.6
2016,7,24,7,30,751.0,86.0,1.1,25.0,429.0,799.8,599.37
2016,7,24,7,45,772.0,92.0,1.1,26.5,480.5,844.02,622.51
2016,7,24,8,0,793.0,98.0,1.1,28.0,532.0,886.49,643.73
2016,7,24,8,15,812.5,101.5,1.15,29.0,581.5,922.5,662.25
2016,7,24,8,30,832.0,105.0,1.2,30.0,631.0,956.19,679.07
2016,7,24,8,45,838.5,112.0,1.25,31.0,675.0,978.69,688.76
2016,7,24,9,0,845.0,119.0,1.3,32.0,719.0,998.05,696.61
2016,7,24,9,15,857.0,122.0,1.35,33.0,760.0,1015.04,703.06
2016,7,24,9,30,869.0,125.0,1.4,34.0,801.0,1017.68,700.94
2016,7,24,9,45,858.0,138.5,1.45,35.0,831.0,1027.96,703.68
2016,7,24,10,0,847.0,152.0,1.5,36.0,861.0,1023.3,697.53
2016,7,24,10,15,854.0,154.0,1.6,36.5,890.0,1020.76,695.1
2016,7,24,10,30,861.0,156.0,1.7,37.0,919.0,1014.84,690.69
2016,7,24,10,45,842.0,172.5,1.85,37.5,933.5,995.19,678.77
2016,7,24,11,0,823.0,189.0,2.0,38.0,948.0,972.33,664.93
2016,7,24,11,15,827.0,190.0,2.1,38.0,962.5,953.15,654.09
2016,7,24,11,30,831.0,191.0,2.2,38.0,977.0,930.98,641.33
2016,7,24,11,45,794.5,215.5,2.3,38.5,971.5,892.09,616.81
2016,7,24,12,0,758.0,240.0,2.4,39.0,966.0,857.7,594.1
2016,7,24,12,15,757.5,240.0,2.5,39.0,964.5,823.96,573.02
2016,7,24,12,30,757.0,240.0,2.6,39.0,963.0,788.38,550.32
2016,7,24,12,45,727.0,256.0,2.75,39.0,945.5,743.4,520.77
2016,7,24,13,0,697.0,272.0,2.9,39.0,928.0,698.83,490.89
2016,7,24,13,15,691.5,269.5,2.95,38.5,911.0,655.89,462.46
2016,7,24,13,30,686.0,267.0,3.0,38.0,894.0,612.5,432.9
2016,7,24,13,45,642.0,284.5,3.15,38.0,859.5,563.7,397.98
2016,7,24,14,0,598.0,302.0,3.3,38.0,825.0,520.76,366.47
2016,7,24,14,15,587.5,296.0,3.35,37.5,795.0,475.32,333.26
2016,7,24,14,30,577.0,290.0,3.4,37.0,765.0,430.66,299.75
2016,7,24,14,45,529.0,298.5,3.5,37.0,719.0,384.79,264.96
2016,7,24,15,0,481.0,307.0,3.6,37.0,673.0,343.6,233.79
2016,7,24,15,15,464.5,295.0,3.65,36.0,632.5,300.44,201.67
2016,7,24,15,30,448.0,283.0,3.7,35.0,592.0,259.35,171.87
2016,7,24,15,45,408.5,275.0,3.8,34.5,542.0,229.42,153.04
2016,7,24,16,0,369.0,267.0,3.9,34.0,492.0,194.61,134.21
2016,7,24,16,15,346.0,248.5,3.9,33.0,445.5,163.4,126.76
2016,7,24,16,30,323.0,230.0,3.9,32.0,399.0,154.09,120.3
2016,7,24,16,45,290.5,209.0,3.9,31.5,349.0,142.7,111.78
2016,7,24,17,0,258.0,188.0,3.9,31.0,299.0,130.73,102.66
2016,7,24,17,15,229.5,162.5,3.75,29.5,251.5,115.45,91.01
2016,7,24,17,30,201.0,137.0,3.6,28.0,204.0,103.35,81.7
2016,7,24,17,45,170.5,110.5,3.45,27.0,160.5,85.22,66.84
2016,7,24,18,0,140.0,84.0,3.3,26.0,117.0,66.47,51.07
2016,7,24,18,15,106.5,59.0,3.15,25.0,80.5,48.05,35.24
2016,7,24,18,30,73.0,34.0,3.0,24.0,44.0,27.44,17.38
2016,7,24,18,45,36.5,20.0,2.85,23.0,25.0,17.32,7.59
2016,7,24,19,0,0.0,6.0,2.7,22.0,6.0,5.46,0.0
2016,7,24,19,15,0.0,3.0,2.55,21.5,3.0,2.73,0.0
2016,7,24,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,25,5,15,40.5,9.0,0.8,15.5,11.5,30.1,0.0
2016,7,25,5,30,81.0,18.0,0.9,16.0,23.0,92.99,41.82
2016,7,25,5,45,158.0,37.5,1.0,17.0,59.0,182.43,142.34
2016,7,25,6,0,235.0,57.0,1.1,18.0,95.0,264.77,213.79
2016,7,25,6,15,297.0,74.5,1.1,18.5,140.5,339.12,275.89
2016,7,25,6,30,359.0,92.0,1.1,19.0,186.0,417.7,338.75
2016,7,25,6,45,416.5,104.5,1.15,20.0,236.5,489.9,393.56
2016,7,25,7,0,474.0,117.0,1.2,21.0,287.0,565.07,448.11
2016,7,25,7,15,513.0,128.0,1.3,22.0,338.5,624.77,489.25
2016,7,25,7,30,552.0,139.0,1.4,23.0,390.0,685.14,529.12
2016,7,25,7,45,590.0,145.0,1.55,24.5,442.0,745.89,567.32
2016,7,25,8,0,628.0,151.0,1.7,26.0,494.0,800.3,600.0
2016,7,25,8,15,651.5,158.0,1.75,27.0,542.5,840.92,622.87
2016,7,25,8,30,675.0,165.0,1.8,28.0,591.0,879.67,644.17
2016,7,25,8,45,700.5,167.5,1.9,29.5,638.0,913.19,660.93
2016,7,25,9,0,726.0,170.0,2.0,31.0,685.0,944.35,675.91
2016,7,25,9,15,740.5,175.0,2.05,31.5,726.0,964.75,686.13
2016,7,25,9,30,755.0,180.0,2.1,32.0,767.0,982.21,694.63
2016,7,25,9,45,831.0,147.5,2.2,33.0,820.5,1010.3,708.91
2016,7,25,10,0,907.0,115.0,2.3,34.0,874.0,1031.81,718.91
2016,7,25,10,15,913.5,116.5,2.3,34.5,903.0,1028.69,714.3
2016,7,25,10,30,920.0,118.0,2.3,35.0,932.0,1022.12,708.0
2016,7,25,10,45,917.5,123.5,2.35,36.0,952.0,1007.48,696.01
2016,7,25,11,0,915.0,129.0,2.4,37.0,972.0,989.53,682.21
2016,7,25,11,15,918.0,130.0,2.4,37.0,986.5,969.2,669.46
2016,7,25,11,30,921.0,131.0,2.4,37.0,1001.0,945.78,654.86
2016,7,25,11,45,901.5,144.5,2.45,37.5,1001.5,911.11,632.4
2016,7,25,12,0,882.0,158.0,2.5,38.0,1002.0,874.3,608.63
2016,7,25,12,15,882.0,158.0,2.55,38.0,1000.5,840.23,587.73
2016,7,25,12,30,882.0,158.0,2.6,38.0,999.0,804.04,565.28
2016,7,25,12,45,859.0,170.5,2.7,38.0,984.0,763.75,538.46
2016,7,25,13,0,836.0,183.0,2.8,38.0,969.0,718.1,507.48
2016,7,25,13,15,831.5,181.5,2.85,38.0,952.0,672.77,476.14
2016,7,25,13,30,827.0,180.0,2.9,38.0,935.0,626.47,443.32
2016,7,25,13,45,796.0,192.5,2.95,38.0,903.5,576.28,406.81
2016,7,25,14,0,765.0,205.0,3.0,38.0,872.0,523.96,368.14
2016,7,25,14,15,755.5,201.5,3.05,37.5,841.5,473.6,330.64
2016,7,25,14,30,746.0,198.0,3.1,37.0,811.0,423.67,292.32
2016,7,25,14,45,705.5,207.5,3.2,36.5,767.0,373.8,253.79
2016,7,25,15,0,665.0,217.0,3.3,36.0,723.0,328.0,218.07
2016,7,25,15,15,648.0,211.0,3.35,35.5,681.0,280.32,180.73
2016,7,25,15,30,631.0,205.0,3.4,35.0,639.0,234.71,146.3
2016,7,25,15,45,590.0,205.0,3.45,34.5,589.0,193.42,119.29
2016,7,25,16,0,549.0,205.0,3.5,34.0,539.0,155.14,100.21
2016,7,25,16,15,523.0,194.0,3.5,33.0,490.5,122.99,94.47
2016,7,25,16,30,497.0,183.0,3.5,32.0,442.0,118.93,91.95
2016,7,25,16,45,452.5,173.0,3.5,31.5,390.0,115.04,89.32
2016,7,25,17,0,408.0,163.0,3.5,31.0,338.0,110.88,86.42
2016,7,25,17,15,369.0,146.0,3.35,30.0,288.5,106.04,83.06
2016,7,25,17,30,330.0,129.0,3.2,29.0,239.0,95.07,74.47
2016,7,25,17,45,280.5,109.0,3.1,28.0,191.0,81.65,63.55
2016,7,25,18,0,231.0,89.0,3.0,27.0,143.0,67.75,51.92
2016,7,25,18,15,179.0,66.5,2.85,26.0,102.0,51.65,38.09
2016,7,25,18,30,127.0,44.0,2.7,25.0,61.0,34.99,23.55
2016,7,25,18,45,77.0,25.5,2.55,24.0,34.0,20.76,9.91
2016,7,25,19,0,27.0,7.0,2.4,23.0,7.0,6.37,0.0
2016,7,25,19,15,13.5,3.5,2.3,22.5,3.5,0.0,0.0
2016,7,25,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,26,5,15,63.5,10.0,0.4,20.0,14.0,43.38,0.0
2016,7,26,5,30,127.0,20.0,0.5,21.0,28.0,123.47,48.92
2016,7,26,5,45,228.5,36.0,0.6,22.0,66.0,224.64,171.57
2016,7,26,6,0,330.0,52.0,0.7,23.0,104.0,321.42,253.25
2016,7,26,6,15,400.5,64.0,0.75,23.5,151.0,398.3,315.65
2016,7,26,6,30,471.0,76.0,0.8,24.0,198.0,485.05,382.48
2016,7,26,6,45,530.0,84.0,0.85,25.0,250.0,559.07,435.48
2016,7,26,7,0,589.0,92.0,0.9,26.0,302.0,635.33,487.21
2016,7,26,7,15,626.5,99.0,0.85,27.0,354.5,693.71,523.11
2016,7,26,7,30,664.0,106.0,0.8,28.0,407.0,752.14,557.45
2016,7,26,7,45,697.5,110.0,0.8,29.5,459.5,802.83,584.81
2016,7,26,8,0,731.0,114.0,0.8,31.0,512.0,852.58,610.55
2016,7,26,8,15,752.5,118.5,0.8,32.0,561.0,890.2,629.06
2016,7,26,8,30,774.0,123.0,0.8,33.0,610.0,919.88,642.41
2016,7,26,8,45,793.5,125.0,0.8,34.0,656.0,948.51,654.97
2016,7,26,9,0,813.0,127.0,0.8,35.0,702.0,974.46,665.75
2016,7,26,9,15,825.0,130.0,0.75,35.5,742.5,991.2,671.39
2016,7,26,9,30,837.0,133.0,0.7,36.0,783.0,1004.8,675.3
2016,7,26,9,45,839.5,139.5,0.65,37.0,816.0,1009.53,672.76
2016,7,26,10,0,842.0,146.0,0.6,38.0,849.0,1010.85,668.49
2016,7,26,10,15,849.0,148.0,0.5,38.0,877.5,1008.41,663.95
2016,7,26,10,30,856.0,150.0,0.4,38.0,906.0,1002.6,657.68
2016,7,26,10,45,855.0,155.0,0.35,38.5,925.5,988.84,646.86
2016,7,26,11,0,854.0,160.0,0.3,39.0,945.0,971.86,634.54
2016,7,26,11,15,856.5,160.5,0.4,39.0,958.5,950.61,624.35
2016,7,26,11,30,859.0,161.0,0.5,39.0,972.0,926.39,612.43
2016,7,26,11,45,832.0,179.5,0.65,39.5,969.5,890.63,593.28
2016,7,26,12,0,805.0,198.0,0.8,40.0,967.0,853.06,572.67
2016,7,26,12,15,804.0,198.0,0.95,40.0,965.5,818.94,554.47
2016,7,26,12,30,803.0,198.0,1.1,40.0,964.0,782.93,533.73
2016,7,26,12,45,795.5,200.5,1.25,40.5,953.0,742.65,508.34
2016,7,26,13,0,788.0,203.0,1.4,41.0,942.0,701.32,481.5
2016,7,26,13,15,782.5,201.5,1.5,41.0,925.0,657.2,452.74
2016,7,26,13,30,777.0,200.0,1.6,41.0,908.0,612.33,422.55
2016,7,26,13,45,738.5,216.0,1.75,41.0,875.0,560.2,386.68
2016,7,26,14,0,700.0,232.0,1.9,41.0,842.0,512.18,352.59
2016,7,26,14,15,689.0,228.0,1.95,40.5,811.0,463.79,317.75
2016,7,26,14,30,678.0,224.0,2.0,40.0,780.0,416.12,282.35
2016,7,26,14,45,627.0,237.5,2.1,40.0,734.0,369.39,247.09
2016,7,26,15,0,576.0,251.0,2.2,40.0,688.0,328.88,216.4
2016,7,26,15,15,558.5,243.0,2.3,39.5,647.0,283.64,182.44
2016,7,26,15,30,541.0,235.0,2.4,39.0,606.0,240.44,151.1
2016,7,26,15,45,496.5,233.5,2.5,39.0,556.0,200.81,125.82
2016,7,26,16,0,452.0,232.0,2.6,39.0,506.0,166.22,108.87
2016,7,26,16,15,426.0,218.5,2.65,38.0,459.0,137.66,103.87
2016,7,26,16,30,400.0,205.0,2.7,37.0,412.0,140.34,106.86
2016,7,26,16,45,363.0,189.5,2.8,36.5,362.5,131.78,100.69
2016,7,26,17,0,326.0,174.0,2.9,36.0,313.0,122.79,94.1
2016,7,26,17,15,290.5,154.0,2.8,34.5,265.5,110.58,85.13
2016,7,26,17,30,255.0,134.0,2.7,33.0,218.0,97.86,75.47
2016,7,26,17,45,220.0,110.5,2.6,32.0,174.0,82.33,63.01
2016,7,26,18,0,185.0,87.0,2.5,31.0,130.0,66.18,49.7
2016,7,26,18,15,139.5,63.0,2.3,30.0,91.0,49.04,35.22
2016,7,26,18,30,94.0,39.0,2.1,29.0,52.0,31.22,19.97
2016,7,26,18,45,56.5,22.0,1.95,28.0,29.0,18.04,7.42
2016,7,26,19,0,19.0,5.0,1.8,27.0,6.0,4.55,0.0
2016,7,26,19,15,9.5,2.5,1.65,26.5,3.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,23.5,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,27,5,15,51.0,9.0,0.2,24.5,12.0,35.66,0.0
2016,7,27,5,30,102.0,18.0,0.3,25.0,24.0,104.31,32.65
2016,7,27,5,45,190.5,34.5,0.4,26.0,59.5,198.35,148.07
2016,7,27,6,0,279.0,51.0,0.5,27.0,95.0,285.52,221.08
2016,7,27,6,15,347.0,64.0,0.5,28.0,139.5,359.87,279.91
2016,7,27,6,30,415.0,77.0,0.5,29.0,184.0,439.26,339.5
2016,7,27,6,45,464.0,87.5,0.5,30.0,232.5,504.39,385.54
2016,7,27,7,0,513.0,98.0,0.5,31.0,281.0,578.99,435.22
2016,7,27,7,15,551.0,106.0,0.55,31.5,330.5,636.78,472.49
2016,7,27,7,30,589.0,114.0,0.6,32.0,380.0,694.78,508.81
2016,7,27,7,45,614.0,122.5,0.65,33.0,428.5,741.35,535.51
2016,7,27,8,0,639.0,131.0,0.7,34.0,477.0,786.78,560.83
2016,7,27,8,15,661.5,136.5,0.8,35.0,524.5,824.8,581.65
2016,7,27,8,30,684.0,142.0,0.9,36.0,572.0,861.01,601.06
2016,7,27,8,45,691.0,151.5,1.05,37.0,613.0,884.59,613.2
2016,7,27,9,0,698.0,161.0,1.2,38.0,654.0,905.42,623.66
2016,7,27,9,15,712.5,165.5,1.35,38.0,693.5,925.17,636.05
2016,7,27,9,30,727.0,170.0,1.5,38.0,733.0,942.11,646.77
2016,7,27,9,45,724.5,181.0,1.65,38.5,763.5,946.34,648.48
2016,7,27,10,0,722.0,192.0,1.8,39.0,794.0,947.34,648.38
2016,7,27,10,15,730.5,194.5,1.95,39.5,821.5,946.95,647.48
2016,7,27,10,30,739.0,197.0,2.1,40.0,849.0,943.46,644.73
2016,7,27,10,45,725.5,211.5,2.25,40.5,864.5,928.12,634.8
2016,7,27,11,0,712.0,226.0,2.4,41.0,880.0,909.85,623.14
2016,7,27,11,15,716.0,227.5,2.55,41.0,894.0,892.33,613.23
2016,7,27,11,30,720.0,229.0,2.7,41.0,908.0,872.06,601.47
2016,7,27,11,45,687.0,253.0,2.85,41.0,904.0,838.05,579.67
2016,7,27,12,0,654.0,277.0,3.0,41.0,900.0,802.65,556.78
2016,7,27,12,15,653.5,276.5,3.1,41.0,899.0,771.29,536.77
2016,7,27,12,30,653.0,276.0,3.2,41.0,898.0,738.38,515.37
2016,7,27,12,45,629.0,288.5,3.35,41.0,883.0,698.08,488.49
2016,7,27,13,0,605.0,301.0,3.5,41.0,868.0,658.17,461.4
2016,7,27,13,15,600.0,298.0,3.55,40.5,852.0,618.75,435.12
2016,7,27,13,30,595.0,295.0,3.6,40.0,836.0,579.06,407.97
2016,7,27,13,45,561.0,306.0,3.7,40.0,806.0,537.52,377.92
2016,7,27,14,0,527.0,317.0,3.8,40.0,776.0,495.06,346.87
2016,7,27,14,15,516.5,310.5,3.85,39.5,747.0,452.56,315.94
2016,7,27,14,30,506.0,304.0,3.9,39.0,718.0,410.95,284.92
2016,7,27,14,45,471.0,305.5,3.95,38.5,677.5,368.04,252.94
2016,7,27,15,0,436.0,307.0,4.0,38.0,637.0,328.69,223.57
2016,7,27,15,15,420.0,295.0,4.0,37.5,598.0,288.03,193.08
2016,7,27,15,30,404.0,283.0,4.0,37.0,559.0,258.49,171.72
2016,7,27,15,45,376.0,270.5,4.05,36.5,514.0,220.34,146.72
2016,7,27,16,0,348.0,258.0,4.1,36.0,469.0,185.43,127.77
2016,7,27,16,15,326.0,240.0,4.0,35.0,424.0,158.6,121.99
2016,7,27,16,30,304.0,222.0,3.9,34.0,379.0,149.45,115.66
2016,7,27,16,45,281.0,200.5,3.85,33.5,334.0,137.71,106.88
2016,7,27,17,0,258.0,179.0,3.8,33.0,289.0,125.36,97.49
2016,7,27,17,15,228.5,155.5,3.6,32.0,243.0,111.12,86.55
2016,7,27,17,30,199.0,132.0,3.4,31.0,197.0,96.25,74.82
2016,7,27,17,45,173.5,107.0,3.2,30.5,156.5,79.77,61.31
2016,7,27,18,0,148.0,82.0,3.0,30.0,116.0,62.59,46.92
2016,7,27,18,15,111.5,58.0,2.8,29.0,79.5,45.37,32.31
2016,7,27,18,30,75.0,34.0,2.6,28.0,43.0,27.43,16.91
2016,7,27,18,45,45.0,19.0,2.4,27.5,23.5,15.68,5.46
2016,7,27,19,0,15.0,4.0,2.2,27.0,4.0,3.64,0.0
2016,7,27,19,15,7.5,2.0,2.05,26.5,2.0,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,28,5,15,46.5,8.5,1.15,21.5,11.5,32.74,0.0
2016,7,28,5,30,93.0,17.0,1.2,22.0,23.0,96.55,22.43
2016,7,28,5,45,184.0,34.0,1.25,22.5,58.5,193.72,146.74
2016,7,28,6,0,275.0,51.0,1.3,23.0,94.0,282.89,224.03
2016,7,28,6,15,343.5,64.5,1.25,23.5,138.5,358.01,286.01
2016,7,28,6,30,412.0,78.0,1.2,24.0,183.0,438.2,349.08
2016,7,28,6,45,469.5,87.0,1.2,25.0,232.5,507.8,400.63
2016,7,28,7,0,527.0,96.0,1.2,26.0,282.0,587.83,456.42
2016,7,28,7,15,565.5,103.5,1.2,27.0,332.0,645.84,493.91
2016,7,28,7,30,604.0,111.0,1.2,28.0,382.0,704.06,530.16
2016,7,28,7,45,637.5,116.0,1.25,29.5,432.5,754.53,559.24
2016,7,28,8,0,671.0,121.0,1.3,31.0,483.0,804.19,586.83
2016,7,28,8,15,693.0,126.0,1.35,31.5,530.5,841.73,608.19
2016,7,28,8,30,715.0,131.0,1.4,32.0,578.0,877.38,628.16
2016,7,28,8,45,733.5,134.5,1.45,33.0,622.5,905.62,641.93
2016,7,28,9,0,752.0,138.0,1.5,34.0,667.0,925.3,650.28
2016,7,28,9,15,765.5,141.0,1.55,35.0,706.5,943.11,657.55
2016,7,28,9,30,779.0,144.0,1.6,36.0,746.0,957.97,663.02
2016,7,28,9,45,770.0,157.5,1.65,37.0,775.5,958.58,659.9
2016,7,28,10,0,761.0,171.0,1.7,38.0,805.0,955.72,654.96
2016,7,28,10,15,769.0,173.5,1.8,38.0,833.0,955.11,654.87
2016,7,28,10,30,777.0,176.0,1.9,38.0,861.0,951.32,652.89
2016,7,28,10,45,772.5,184.5,2.0,38.5,879.0,938.3,644.01
2016,7,28,11,0,768.0,193.0,2.1,39.0,897.0,922.28,633.42
2016,7,28,11,15,771.5,194.0,2.2,39.0,911.0,903.71,622.62
2016,7,28,11,30,775.0,195.0,2.3,39.0,925.0,882.33,610.05
2016,7,28,11,45,751.5,212.0,2.45,39.5,923.5,854.73,592.64
2016,7,28,12,0,728.0,229.0,2.6,40.0,922.0,820.22,569.76
2016,7,28,12,15,727.5,229.0,2.7,40.0,921.0,787.6,549.08
2016,7,28,12,30,727.0,229.0,2.8,40.0,920.0,753.2,526.82
2016,7,28,12,45,684.0,254.0,2.9,40.0,899.5,707.92,496.22
2016,7,28,13,0,641.0,279.0,3.0,40.0,879.0,663.75,465.92
2016,7,28,13,15,636.0,276.0,3.1,40.0,863.0,622.94,438.0
2016,7,28,13,30,631.0,273.0,3.2,40.0,847.0,581.77,409.13
2016,7,28,13,45,603.0,281.5,3.3,40.0,818.0,537.11,377.05
2016,7,28,14,0,575.0,290.0,3.4,40.0,789.0,497.02,347.5
2016,7,28,14,15,564.5,284.5,3.45,39.5,760.0,453.15,315.43
2016,7,28,14,30,554.0,279.0,3.5,39.0,731.0,410.06,283.13
2016,7,28,14,45,522.0,280.5,3.55,38.5,691.5,365.91,249.93
2016,7,28,15,0,490.0,282.0,3.6,38.0,652.0,324.94,218.97
2016,7,28,15,15,473.5,271.5,3.6,37.5,612.5,282.49,186.91
2016,7,28,15,30,457.0,261.0,3.6,37.0,573.0,242.09,157.47
2016,7,28,15,45,429.0,251.0,3.65,36.5,528.0,202.99,131.96
2016,7,28,16,0,401.0,241.0,3.7,36.0,483.0,176.91,120.56
2016,7,28,16,15,377.0,225.5,3.65,35.5,437.5,150.89,115.63
2016,7,28,16,30,353.0,210.0,3.6,35.0,392.0,142.96,109.99
2016,7,28,16,45,325.5,191.5,3.6,34.5,345.5,132.74,102.45
2016,7,28,17,0,298.0,173.0,3.6,34.0,299.0,122.02,94.38
2016,7,28,17,15,265.5,151.5,3.4,33.0,252.5,108.87,84.35
2016,7,28,17,30,233.0,130.0,3.2,32.0,206.0,95.16,73.61
2016,7,28,17,45,200.5,106.5,3.05,31.0,163.5,79.57,61.0
2016,7,28,18,0,168.0,83.0,2.9,30.0,121.0,63.35,47.53
2016,7,28,18,15,127.0,59.0,2.7,29.0,83.5,46.12,32.91
2016,7,28,18,30,86.0,35.0,2.5,28.0,46.0,28.19,17.49
2016,7,28,18,45,50.5,19.5,2.35,27.0,25.0,16.07,5.42
2016,7,28,19,0,15.0,4.0,2.2,26.0,4.0,3.64,0.0
2016,7,28,19,15,7.5,2.0,2.1,25.5,2.0,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,5,15,36.5,7.5,1.05,21.5,9.5,26.41,0.0
2016,7,29,5,30,73.0,15.0,1.1,22.0,19.0,80.31,9.65
2016,7,29,5,45,152.5,33.0,1.15,22.5,53.0,172.52,129.57
2016,7,29,6,0,232.0,51.0,1.2,23.0,87.0,254.09,200.83
2016,7,29,6,15,296.0,67.0,1.2,23.5,130.5,327.66,261.78
2016,7,29,6,30,360.0,83.0,1.2,24.0,174.0,405.76,323.74
2016,7,29,6,45,415.0,94.5,1.2,25.0,222.5,474.64,375.32
2016,7,29,7,0,470.0,106.0,1.2,26.0,271.0,546.39,426.54
2016,7,29,7,15,509.0,116.0,1.2,27.0,321.0,604.73,465.23
2016,7,29,7,30,548.0,126.0,1.2,28.0,371.0,663.82,502.82
2016,7,29,7,45,581.5,132.5,1.2,29.5,421.0,722.46,537.59
2016,7,29,8,0,615.0,139.0,1.2,31.0,471.0,772.8,565.45
2016,7,29,8,15,638.5,145.5,1.2,31.5,518.0,812.52,587.88
2016,7,29,8,30,662.0,152.0,1.2,32.0,565.0,850.46,608.84
2016,7,29,8,45,680.0,157.5,1.25,33.0,609.0,879.81,623.45
2016,7,29,9,0,698.0,163.0,1.3,34.0,653.0,906.75,636.47
2016,7,29,9,15,712.5,167.0,1.3,35.0,692.5,925.88,643.88
2016,7,29,9,30,727.0,171.0,1.3,36.0,732.0,942.19,649.61
2016,7,29,9,45,704.0,193.5,1.35,37.0,757.0,938.54,644.04
2016,7,29,10,0,681.0,216.0,1.4,38.0,782.0,931.14,636.56
2016,7,29,10,15,690.5,219.0,1.45,38.5,810.0,932.24,635.73
2016,7,29,10,30,700.0,222.0,1.5,39.0,838.0,930.29,633.07
2016,7,29,10,45,697.0,230.5,1.6,39.5,856.5,918.83,625.41
2016,7,29,11,0,694.0,239.0,1.7,40.0,875.0,904.49,616.04
2016,7,29,11,15,698.5,240.5,1.8,40.0,889.0,887.53,606.25
2016,7,29,11,30,703.0,242.0,1.9,40.0,903.0,867.82,594.66
2016,7,29,11,45,685.0,256.0,2.05,40.5,903.5,837.63,575.06
2016,7,29,12,0,667.0,270.0,2.2,41.0,904.0,805.77,554.22
2016,7,29,12,15,666.5,270.0,2.3,41.0,903.0,774.43,534.68
2016,7,29,12,30,666.0,270.0,2.4,41.0,902.0,741.49,513.72
2016,7,29,12,45,673.0,262.5,2.55,41.0,896.5,706.26,491.27
2016,7,29,13,0,680.0,255.0,2.7,41.0,891.0,669.4,467.13
2016,7,29,13,15,675.0,253.0,2.75,40.5,875.0,627.92,439.67
2016,7,29,13,30,670.0,251.0,2.8,40.0,859.0,585.94,411.09
2016,7,29,13,45,638.5,262.0,2.9,40.0,829.0,539.73,378.0
2016,7,29,14,0,607.0,273.0,3.0,40.0,799.0,495.74,345.8
2016,7,29,14,15,596.5,267.5,3.1,39.5,769.5,450.78,312.98
2016,7,29,14,30,586.0,262.0,3.2,39.0,740.0,408.66,281.26
2016,7,29,14,45,551.5,265.5,3.3,39.0,699.5,363.67,246.85
2016,7,29,15,0,517.0,269.0,3.4,39.0,659.0,322.01,214.95
2016,7,29,15,15,500.0,259.5,3.45,38.5,619.5,278.8,182.36
2016,7,29,15,30,483.0,250.0,3.5,38.0,580.0,237.65,152.51
2016,7,29,15,45,452.5,242.0,3.6,37.5,534.0,198.31,127.24
2016,7,29,16,0,422.0,234.0,3.7,37.0,488.0,162.64,109.38
2016,7,29,16,15,397.5,219.5,3.7,36.0,442.0,147.7,112.9
2016,7,29,16,30,373.0,205.0,3.7,35.0,396.0,140.24,107.87
2016,7,29,16,45,343.5,187.0,3.7,34.0,348.5,130.22,100.67
2016,7,29,17,0,314.0,169.0,3.7,33.0,301.0,119.7,92.92
2016,7,29,17,15,280.0,148.5,3.6,32.0,254.5,107.09,83.27
2016,7,29,17,30,246.0,128.0,3.5,31.0,208.0,93.95,72.94
2016,7,29,17,45,211.0,105.0,3.4,30.0,165.0,78.61,60.48
2016,7,29,18,0,176.0,82.0,3.3,29.0,122.0,62.68,47.17
2016,7,29,18,15,133.0,58.5,3.1,28.0,84.0,45.77,32.73
2016,7,29,18,30,90.0,35.0,2.9,27.0,46.0,28.19,17.52
2016,7,29,18,45,52.5,19.0,2.75,26.0,25.0,15.67,4.78
2016,7,29,19,0,15.0,3.0,2.6,25.0,4.0,2.73,0.0
2016,7,29,19,15,7.5,1.5,2.45,24.5,2.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,9.5,1.35,20.5,9.5,8.64,0.0
2016,7,30,5,30,0.0,19.0,1.5,21.0,19.0,19.09,0.0
2016,7,30,5,45,123.5,34.5,1.7,22.0,53.0,142.78,106.51
2016,7,30,6,0,247.0,50.0,1.9,23.0,87.0,262.71,208.39
2016,7,30,6,15,314.5,65.0,1.9,23.5,131.0,337.91,271.19
2016,7,30,6,30,382.0,80.0,1.9,24.0,175.0,418.03,335.44
2016,7,30,6,45,439.5,90.0,1.9,25.0,224.5,487.68,388.3
2016,7,30,7,0,497.0,100.0,1.9,26.0,274.0,560.4,440.54
2016,7,30,7,15,536.5,109.0,1.95,27.0,324.0,626.47,485.47
2016,7,30,7,30,576.0,118.0,2.0,28.0,374.0,686.58,524.49
2016,7,30,7,45,612.0,123.0,2.05,29.5,425.0,738.75,555.6
2016,7,30,8,0,648.0,128.0,2.1,31.0,476.0,790.22,585.21
2016,7,30,8,15,671.0,133.5,2.15,31.5,524.0,828.87,607.84
2016,7,30,8,30,694.0,139.0,2.2,32.0,572.0,865.68,629.03
2016,7,30,8,45,717.0,141.5,2.25,33.0,617.5,896.82,644.99
2016,7,30,9,0,740.0,144.0,2.3,34.0,663.0,925.61,659.27
2016,7,30,9,15,754.0,148.0,2.4,34.5,703.0,938.17,664.98
2016,7,30,9,30,768.0,152.0,2.5,35.0,743.0,954.49,673.29
2016,7,30,9,45,811.5,136.5,2.65,36.0,786.5,975.92,683.82
2016,7,30,10,0,855.0,121.0,2.8,37.0,830.0,983.45,685.62
2016,7,30,10,15,862.0,122.5,2.9,37.5,858.5,981.02,682.46
2016,7,30,10,30,869.0,124.0,3.0,38.0,887.0,975.31,677.44
2016,7,30,10,45,872.5,126.0,3.1,38.5,908.0,963.45,668.74
2016,7,30,11,0,876.0,128.0,3.2,39.0,929.0,948.39,658.17
2016,7,30,11,15,879.5,129.0,3.25,39.0,943.5,929.24,646.19
2016,7,30,11,30,883.0,130.0,3.3,39.0,958.0,907.08,632.37
2016,7,30,11,45,875.0,136.0,3.4,39.5,962.0,876.66,612.31
2016,7,30,12,0,867.0,142.0,3.5,40.0,966.0,843.95,590.8
2016,7,30,12,15,867.0,142.0,3.55,40.0,965.5,810.47,569.71
2016,7,30,12,30,867.0,142.0,3.6,40.0,965.0,774.86,547.1
2016,7,30,12,45,825.0,168.0,3.65,40.0,944.5,732.3,517.66
2016,7,30,13,0,783.0,194.0,3.7,40.0,924.0,686.46,485.46
2016,7,30,13,15,779.0,192.5,3.75,39.5,908.0,643.37,456.19
2016,7,30,13,30,775.0,191.0,3.8,39.0,892.0,599.39,425.43
2016,7,30,13,45,765.0,190.5,3.85,39.0,868.0,552.31,390.77
2016,7,30,14,0,755.0,190.0,3.9,39.0,844.0,501.39,352.65
2016,7,30,14,15,746.0,187.0,3.9,38.5,814.0,452.06,315.29
2016,7,30,14,30,737.0,184.0,3.9,38.0,784.0,403.09,277.16
2016,7,30,14,45,716.0,184.5,3.9,38.0,746.0,353.42,237.47
2016,7,30,15,0,695.0,185.0,3.9,38.0,708.0,305.72,199.13
2016,7,30,15,15,679.5,180.0,3.9,37.5,667.0,257.42,161.2
2016,7,30,15,30,664.0,175.0,3.9,37.0,626.0,210.94,126.41
2016,7,30,15,45,635.5,172.0,3.9,36.5,579.0,166.65,97.77
2016,7,30,16,0,607.0,169.0,3.9,36.0,532.0,125.98,79.1
2016,7,30,16,15,581.5,160.5,3.85,35.0,484.0,102.25,77.22
2016,7,30,16,30,556.0,152.0,3.8,34.0,436.0,100.06,76.09
2016,7,30,16,45,517.0,143.5,3.75,33.5,385.5,96.56,73.69
2016,7,30,17,0,478.0,135.0,3.7,33.0,335.0,92.83,71.06
2016,7,30,17,15,437.0,122.5,3.55,32.0,286.0,86.06,66.0
2016,7,30,17,30,396.0,110.0,3.4,31.0,237.0,78.92,60.49
2016,7,30,17,45,341.5,94.5,3.25,30.0,189.5,69.14,52.57
2016,7,30,18,0,287.0,79.0,3.1,29.0,142.0,58.92,44.01
2016,7,30,18,15,223.0,59.5,2.95,28.0,101.0,45.14,32.18
2016,7,30,18,30,159.0,40.0,2.8,27.0,60.0,30.82,19.62
2016,7,30,18,45,92.5,22.5,2.65,26.5,33.0,18.4,5.97
2016,7,30,19,0,26.0,5.0,2.5,26.0,6.0,4.55,0.0
2016,7,30,19,15,13.0,2.5,2.45,25.0,3.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,12.0,1.3,18.5,12.0,10.91,0.0
2016,7,31,5,30,0.0,24.0,1.5,19.0,24.0,29.3,0.0
2016,7,31,5,45,195.0,32.5,1.7,20.0,61.5,199.06,150.22
2016,7,31,6,0,390.0,41.0,1.9,21.0,99.0,348.98,278.68
