Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,15,463.5,50.0,1.9,21.5,145.5,428.13,344.94
2016,7,31,6,30,537.0,59.0,1.9,22.0,192.0,512.22,411.17
2016,7,31,6,45,588.0,65.5,1.9,23.0,243.0,579.46,460.26
2016,7,31,7,0,639.0,72.0,1.9,24.0,294.0,648.62,508.22
2016,7,31,7,15,674.5,77.0,2.05,25.0,345.5,703.9,544.99
2016,7,31,7,30,710.0,82.0,2.2,26.0,397.0,754.58,577.34
2016,7,31,7,45,737.0,86.0,2.35,27.5,448.0,800.76,604.49
2016,7,31,8,0,764.0,90.0,2.5,29.0,499.0,845.61,629.94
2016,7,31,8,15,784.0,93.5,2.6,30.0,547.5,881.54,649.72
2016,7,31,8,30,804.0,97.0,2.7,31.0,596.0,915.27,667.81
2016,7,31,8,45,820.5,99.0,2.8,32.0,641.5,941.31,680.64
2016,7,31,9,0,837.0,101.0,2.9,33.0,687.0,954.42,685.13
2016,7,31,9,15,849.0,103.5,2.9,33.5,727.5,971.0,692.64
2016,7,31,9,30,861.0,106.0,2.9,34.0,768.0,984.5,698.2
2016,7,31,9,45,844.0,122.5,2.95,34.5,796.0,981.17,693.66
2016,7,31,10,0,827.0,139.0,3.0,35.0,824.0,985.17,694.04
2016,7,31,10,15,834.5,141.0,3.0,35.5,852.5,983.33,690.43
2016,7,31,10,30,842.0,143.0,3.0,36.0,881.0,978.15,684.93
2016,7,31,10,45,840.5,148.5,3.05,36.5,900.5,964.68,674.79
2016,7,31,11,0,839.0,154.0,3.1,37.0,920.0,948.02,662.83
2016,7,31,11,15,842.5,155.0,3.1,37.0,934.5,928.43,650.18
2016,7,31,11,30,846.0,156.0,3.1,37.0,949.0,905.84,635.7
2016,7,31,11,45,831.0,167.0,3.1,37.0,950.5,873.91,615.32
2016,7,31,12,0,816.0,178.0,3.1,37.0,952.0,839.89,593.6
2016,7,31,12,15,816.0,178.0,3.15,37.0,951.5,806.3,572.34
2016,7,31,12,30,816.0,178.0,3.2,37.0,951.0,770.68,548.55
2016,7,31,12,45,829.0,167.5,3.25,37.5,946.5,733.5,522.39
2016,7,31,13,0,842.0,157.0,3.3,38.0,942.0,693.8,494.05
2016,7,31,13,15,838.0,156.0,3.35,37.5,925.5,648.92,463.33
2016,7,31,13,30,834.0,155.0,3.4,37.0,909.0,602.96,430.94
2016,7,31,13,45,804.5,167.0,3.45,37.0,878.5,553.07,393.85
2016,7,31,14,0,775.0,179.0,3.5,37.0,848.0,504.71,357.06
2016,7,31,14,15,766.0,176.0,3.55,36.5,818.0,455.36,319.43
2016,7,31,14,30,757.0,173.0,3.6,36.0,788.0,400.78,277.06
2016,7,31,14,45,714.5,184.5,3.65,36.0,744.0,351.38,237.66
2016,7,31,15,0,672.0,196.0,3.7,36.0,700.0,306.15,201.53
2016,7,31,15,15,655.5,190.5,3.7,35.5,659.0,258.46,164.02
2016,7,31,15,30,639.0,185.0,3.7,35.0,618.0,212.76,129.81
2016,7,31,15,45,595.5,187.0,3.75,34.5,568.0,172.16,104.49
2016,7,31,16,0,552.0,189.0,3.8,34.0,518.0,136.6,89.68
2016,7,31,16,15,525.5,179.0,3.75,33.5,470.5,114.41,87.51
2016,7,31,16,30,499.0,169.0,3.7,33.0,423.0,110.68,85.01
2016,7,31,16,45,456.5,159.0,3.7,32.5,372.5,106.51,82.12
2016,7,31,17,0,414.0,149.0,3.7,32.0,322.0,102.07,78.95
2016,7,31,17,15,374.0,133.5,3.6,31.0,273.5,93.49,72.44
2016,7,31,17,30,334.0,118.0,3.5,30.0,225.0,87.92,68.26
2016,7,31,17,45,285.0,99.5,3.4,29.0,178.5,75.27,57.93
2016,7,31,18,0,236.0,81.0,3.3,28.0,132.0,62.2,46.93
2016,7,31,18,15,179.5,59.5,3.15,27.0,92.0,46.58,33.49
2016,7,31,18,30,123.0,38.0,3.0,26.0,52.0,30.45,19.33
2016,7,31,18,45,70.5,21.0,2.85,25.0,28.0,17.2,4.56
2016,7,31,19,0,18.0,4.0,2.7,24.0,4.0,3.64,0.0
2016,7,31,19,15,9.0,2.0,2.6,23.5,2.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,1,5,15,63.0,8.0,0.85,17.5,11.0,40.91,0.0
2016,8,1,5,30,126.0,16.0,0.9,18.0,22.0,111.74,0.0
2016,8,1,5,45,241.0,29.5,1.0,18.5,58.5,225.65,169.71
2016,8,1,6,0,356.0,43.0,1.1,19.0,95.0,328.13,262.21
2016,8,1,6,15,430.5,52.5,1.15,20.0,141.0,407.4,328.14
2016,8,1,6,30,505.0,62.0,1.2,21.0,187.0,491.62,394.09
2016,8,1,6,45,563.0,68.0,1.25,22.0,238.0,562.63,446.06
2016,8,1,7,0,621.0,74.0,1.3,23.0,289.0,636.01,497.15
2016,8,1,7,15,657.5,80.0,1.35,24.0,340.5,692.93,534.22
2016,8,1,7,30,694.0,86.0,1.4,25.0,392.0,749.92,570.01
2016,8,1,7,45,724.5,89.0,1.45,26.0,443.5,792.5,594.78
2016,8,1,8,0,755.0,92.0,1.5,27.0,495.0,839.09,621.68
2016,8,1,8,15,775.5,95.5,1.55,27.5,543.5,875.3,642.34
2016,8,1,8,30,796.0,99.0,1.6,28.0,592.0,909.36,661.42
2016,8,1,8,45,814.0,101.0,1.65,29.0,637.5,936.73,674.71
2016,8,1,9,0,832.0,103.0,1.7,30.0,683.0,951.13,679.72
2016,8,1,9,15,843.5,105.5,1.75,30.5,723.5,967.12,687.3
2016,8,1,9,30,855.0,108.0,1.8,31.0,764.0,980.04,693.0
2016,8,1,9,45,867.5,108.0,1.9,32.0,799.5,988.0,694.94
2016,8,1,10,0,880.0,108.0,2.0,33.0,835.0,992.72,694.99
2016,8,1,10,15,886.5,109.5,2.1,33.5,863.5,989.8,691.85
2016,8,1,10,30,893.0,111.0,2.2,34.0,892.0,983.52,686.8
2016,8,1,10,45,893.5,114.5,2.3,35.0,913.0,970.17,676.09
2016,8,1,11,0,894.0,118.0,2.4,36.0,934.0,953.58,663.52
2016,8,1,11,15,897.5,118.5,2.45,36.0,948.0,933.69,651.27
2016,8,1,11,30,901.0,119.0,2.5,36.0,962.0,910.75,637.15
2016,8,1,11,45,896.0,123.5,2.6,36.5,967.0,881.25,617.97
2016,8,1,12,0,891.0,128.0,2.7,37.0,972.0,849.28,597.19
2016,8,1,12,15,891.0,128.0,2.75,37.0,971.0,815.12,575.81
2016,8,1,12,30,891.0,128.0,2.8,37.0,970.0,778.73,552.84
2016,8,1,12,45,880.5,133.0,2.9,37.0,959.0,736.97,525.25
2016,8,1,13,0,870.0,138.0,3.0,37.0,948.0,693.97,495.54
2016,8,1,13,15,866.5,137.0,3.05,37.0,931.5,649.64,464.14
2016,8,1,13,30,863.0,136.0,3.1,37.0,915.0,604.05,431.04
2016,8,1,13,45,851.0,138.5,3.2,37.0,889.5,555.58,395.11
2016,8,1,14,0,839.0,141.0,3.3,37.0,864.0,503.63,355.82
2016,8,1,14,15,831.5,138.5,3.35,36.5,834.0,452.27,316.4
2016,8,1,14,30,824.0,136.0,3.4,36.0,804.0,400.91,275.78
2016,8,1,14,45,807.0,136.5,3.45,36.0,766.0,349.06,233.56
2016,8,1,15,0,790.0,137.0,3.5,36.0,728.0,298.6,192.18
2016,8,1,15,15,776.0,133.5,3.55,35.5,686.5,247.41,151.26
2016,8,1,15,30,762.0,130.0,3.6,35.0,645.0,197.75,113.68
2016,8,1,15,45,736.0,128.5,3.65,34.5,597.5,142.36,77.16
2016,8,1,16,0,710.0,127.0,3.7,34.0,550.0,97.2,57.54
2016,8,1,16,15,686.0,121.5,3.7,33.0,501.0,76.1,56.73
2016,8,1,16,30,662.0,116.0,3.7,32.0,452.0,75.15,56.43
2016,8,1,16,45,621.0,112.0,3.7,31.5,400.0,75.02,56.67
2016,8,1,17,0,580.0,108.0,3.7,31.0,348.0,74.93,56.92
2016,8,1,17,15,537.5,99.0,3.6,30.0,297.0,70.82,53.91
2016,8,1,17,30,495.0,90.0,3.5,29.0,246.0,66.46,50.58
2016,8,1,17,45,431.0,79.5,3.45,28.0,197.0,58.71,44.23
2016,8,1,18,0,367.0,69.0,3.4,27.0,148.0,51.84,38.38
2016,8,1,18,15,290.5,53.5,3.25,26.0,105.5,40.85,28.8
2016,8,1,18,30,214.0,38.0,3.1,25.0,63.0,29.46,18.53
2016,8,1,18,45,107.0,19.0,3.0,24.0,31.5,14.86,2.42
2016,8,1,19,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,19,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,2,5,15,65.5,7.5,0.7,16.5,10.5,41.73,0.0
2016,8,2,5,30,131.0,15.0,0.7,17.0,21.0,115.28,0.0
2016,8,2,5,45,246.0,28.5,0.75,17.5,57.5,227.52,170.02
2016,8,2,6,0,361.0,42.0,0.8,18.0,94.0,330.0,263.56
2016,8,2,6,15,436.5,52.0,0.85,19.0,140.5,410.64,330.49
2016,8,2,6,30,512.0,62.0,0.9,20.0,187.0,496.4,397.38
2016,8,2,6,45,568.5,68.5,0.95,21.0,238.0,567.13,448.89
2016,8,2,7,0,625.0,75.0,1.0,22.0,289.0,640.12,499.43
2016,8,2,7,15,662.0,80.5,1.05,23.0,341.0,696.91,536.2
2016,8,2,7,30,699.0,86.0,1.1,24.0,393.0,753.77,571.69
2016,8,2,7,45,726.5,90.5,1.2,25.0,444.5,795.53,596.37
2016,8,2,8,0,754.0,95.0,1.3,26.0,496.0,841.2,623.21
2016,8,2,8,15,775.0,99.0,1.4,27.0,545.0,878.47,643.91
2016,8,2,8,30,796.0,103.0,1.5,28.0,594.0,913.56,662.93
2016,8,2,8,45,808.5,107.5,1.6,29.0,639.0,938.52,675.25
2016,8,2,9,0,821.0,112.0,1.7,30.0,684.0,960.62,685.77
2016,8,2,9,15,834.0,115.0,1.85,30.5,725.0,978.43,695.59
2016,8,2,9,30,847.0,118.0,2.0,31.0,766.0,982.42,696.82
2016,8,2,9,45,856.5,120.5,2.2,32.0,801.5,989.9,699.54
2016,8,2,10,0,866.0,123.0,2.4,33.0,837.0,994.08,700.13
2016,8,2,10,15,873.5,124.5,2.5,33.5,866.5,991.89,697.26
2016,8,2,10,30,881.0,126.0,2.6,34.0,896.0,986.34,692.45
2016,8,2,10,45,868.5,138.5,2.75,34.5,913.5,969.24,680.96
2016,8,2,11,0,856.0,151.0,2.9,35.0,931.0,948.87,667.5
2016,8,2,11,15,860.5,152.0,3.0,35.0,946.0,930.42,656.26
2016,8,2,11,30,865.0,153.0,3.1,35.0,961.0,908.97,643.07
2016,8,2,11,45,843.5,168.5,3.25,35.5,961.5,883.77,626.47
2016,8,2,12,0,822.0,184.0,3.4,36.0,962.0,847.96,602.94
2016,8,2,12,15,822.5,184.0,3.5,36.0,961.5,814.33,581.62
2016,8,2,12,30,823.0,184.0,3.6,36.0,961.0,778.6,557.63
2016,8,2,12,45,829.5,178.0,3.7,36.0,955.0,740.13,531.48
2016,8,2,13,0,836.0,172.0,3.8,36.0,949.0,699.54,503.27
2016,8,2,13,15,832.0,171.0,3.85,36.0,932.5,654.58,471.06
2016,8,2,13,30,828.0,170.0,3.9,36.0,916.0,608.56,437.35
2016,8,2,13,45,801.5,180.0,3.95,36.0,886.5,558.68,399.97
2016,8,2,14,0,775.0,190.0,4.0,36.0,857.0,510.17,362.76
2016,8,2,14,15,766.0,186.5,4.0,35.5,826.0,455.3,320.91
2016,8,2,14,30,757.0,183.0,4.0,35.0,795.0,404.75,280.99
2016,8,2,14,45,731.0,186.0,4.0,35.0,755.0,354.22,240.13
2016,8,2,15,0,705.0,189.0,4.0,35.0,715.0,306.18,201.15
2016,8,2,15,15,688.5,183.5,3.95,34.5,673.0,256.66,161.99
2016,8,2,15,30,672.0,178.0,3.9,34.0,631.0,209.11,126.4
2016,8,2,15,45,645.5,173.5,3.9,33.5,583.5,163.55,97.26
2016,8,2,16,0,619.0,169.0,3.9,33.0,536.0,121.4,78.93
2016,8,2,16,15,592.5,160.5,3.85,32.0,486.5,103.09,78.95
2016,8,2,16,30,566.0,152.0,3.8,31.0,437.0,100.53,77.49
2016,8,2,16,45,531.5,142.0,3.75,30.5,386.5,96.04,74.25
2016,8,2,17,0,497.0,132.0,3.7,30.0,336.0,91.26,70.72
2016,8,2,17,15,453.5,119.0,3.55,29.0,285.5,84.03,65.19
2016,8,2,17,30,410.0,106.0,3.4,28.0,235.0,76.41,59.18
2016,8,2,17,45,359.5,90.0,3.3,27.0,187.5,66.17,50.72
2016,8,2,18,0,309.0,74.0,3.2,26.0,140.0,55.46,41.6
2016,8,2,18,15,239.0,55.5,3.05,25.0,98.0,42.3,30.11
2016,8,2,18,30,169.0,37.0,2.9,24.0,56.0,28.63,17.85
2016,8,2,18,45,84.5,18.5,2.8,23.0,28.0,14.46,1.25
2016,8,2,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,10.0,1.1,15.5,10.0,9.1,0.0
2016,8,3,5,30,0.0,20.0,1.2,16.0,20.0,18.19,0.0
2016,8,3,5,45,179.5,32.0,1.3,17.0,57.5,189.88,140.77
2016,8,3,6,0,359.0,44.0,1.4,18.0,95.0,330.24,264.99
2016,8,3,6,15,438.5,54.5,1.4,19.0,142.5,414.5,335.33
2016,8,3,6,30,518.0,65.0,1.4,20.0,190.0,504.04,405.82
2016,8,3,6,45,576.0,72.5,1.45,21.0,243.0,577.62,460.06
2016,8,3,7,0,634.0,80.0,1.5,22.0,296.0,653.47,513.18
2016,8,3,7,15,672.5,86.0,1.5,23.0,349.5,712.55,551.46
2016,8,3,7,30,711.0,92.0,1.5,24.0,403.0,771.68,588.24
2016,8,3,7,45,737.5,97.5,1.55,25.0,455.0,818.94,616.07
2016,8,3,8,0,764.0,103.0,1.6,26.0,507.0,859.39,638.68
2016,8,3,8,15,785.5,107.0,1.65,27.0,557.5,897.33,659.18
2016,8,3,8,30,807.0,111.0,1.7,28.0,608.0,933.02,677.84
2016,8,3,8,45,815.0,118.0,1.8,29.0,652.5,956.53,689.08
2016,8,3,9,0,823.0,125.0,1.9,30.0,697.0,976.96,698.42
2016,8,3,9,15,836.0,128.0,2.05,31.0,738.5,994.6,706.59
2016,8,3,9,30,849.0,131.0,2.2,32.0,780.0,1009.06,712.77
2016,8,3,9,45,858.0,134.0,2.35,33.0,815.5,1016.21,714.46
2016,8,3,10,0,867.0,137.0,2.5,34.0,851.0,1019.95,714.13
2016,8,3,10,15,874.5,139.0,2.65,34.0,880.5,1006.77,706.32
2016,8,3,10,30,882.0,141.0,2.8,34.0,910.0,1001.33,703.5
2016,8,3,10,45,855.5,161.5,2.95,34.5,922.5,989.3,695.09
2016,8,3,11,0,829.0,182.0,3.1,35.0,935.0,963.35,678.0
2016,8,3,11,15,833.0,183.0,3.25,35.0,950.0,943.76,666.38
2016,8,3,11,30,837.0,184.0,3.4,35.0,965.0,921.14,652.69
2016,8,3,11,45,798.0,210.0,3.6,35.5,958.5,881.6,626.98
2016,8,3,12,0,759.0,236.0,3.8,36.0,952.0,846.06,602.55
2016,8,3,12,15,758.5,235.5,3.9,36.0,951.0,811.48,579.68
2016,8,3,12,30,758.0,235.0,4.0,36.0,950.0,775.03,555.15
2016,8,3,12,45,754.0,235.0,4.1,36.0,940.0,734.89,527.63
2016,8,3,13,0,750.0,235.0,4.2,36.0,930.0,693.53,498.73
2016,8,3,13,15,745.0,233.0,4.25,35.5,913.5,648.94,467.85
2016,8,3,13,30,740.0,231.0,4.3,35.0,897.0,603.68,435.63
2016,8,3,13,45,705.5,243.5,4.4,35.0,864.5,553.91,398.47
2016,8,3,14,0,671.0,256.0,4.5,35.0,832.0,506.48,362.3
2016,8,3,14,15,660.5,251.0,4.55,34.5,801.0,458.49,325.68
2016,8,3,14,30,650.0,246.0,4.6,34.0,770.0,411.28,288.72
2016,8,3,14,45,622.0,246.5,4.65,34.0,729.5,363.78,250.79
2016,8,3,15,0,594.0,247.0,4.7,34.0,689.0,319.76,215.55
2016,8,3,15,15,576.5,239.0,4.65,33.0,647.5,273.42,179.82
2016,8,3,15,30,559.0,231.0,4.6,32.0,606.0,229.14,147.37
2016,8,3,15,45,542.5,219.0,4.6,31.5,561.5,184.55,118.23
2016,8,3,16,0,526.0,207.0,4.6,31.0,517.0,142.2,98.06
2016,8,3,16,15,499.0,195.0,4.45,30.0,468.5,124.82,97.39
2016,8,3,16,30,472.0,183.0,4.3,29.0,420.0,120.06,94.24
2016,8,3,16,45,459.5,164.0,4.2,28.5,374.0,110.34,86.74
2016,8,3,17,0,447.0,145.0,4.1,28.0,328.0,99.97,78.59
2016,8,3,17,15,405.0,130.0,3.9,27.0,277.5,91.6,72.12
2016,8,3,17,30,363.0,115.0,3.7,26.0,227.0,82.78,65.07
2016,8,3,17,45,337.0,94.5,3.5,25.5,183.5,69.49,53.86
2016,8,3,18,0,311.0,74.0,3.3,25.0,140.0,55.55,41.82
2016,8,3,18,15,239.5,55.0,3.1,24.0,97.5,41.98,29.93
2016,8,3,18,30,168.0,36.0,2.9,23.0,55.0,27.89,17.22
2016,8,3,18,45,84.0,18.0,2.75,22.0,27.5,14.09,0.0
2016,8,3,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,5.5,2.1,13.5,5.5,5.0,0.0
2016,8,4,5,30,0.0,11.0,2.1,14.0,11.0,10.01,0.0
2016,8,4,5,45,62.5,31.0,2.15,14.5,39.5,88.98,63.31
2016,8,4,6,0,125.0,51.0,2.2,15.0,68.0,170.12,137.18
2016,8,4,6,15,161.0,71.5,2.1,15.5,103.5,224.76,185.2
2016,8,4,6,30,197.0,92.0,2.0,16.0,139.0,281.16,233.11
2016,8,4,6,45,247.0,106.0,1.95,17.0,180.0,340.84,281.9
2016,8,4,7,0,297.0,120.0,1.9,18.0,221.0,403.9,331.31
2016,8,4,7,15,440.5,113.0,1.8,19.0,290.5,540.51,436.48
2016,8,4,7,30,584.0,106.0,1.7,20.0,360.0,676.97,533.21
2016,8,4,7,45,652.5,109.5,1.65,21.0,427.0,756.59,584.34
2016,8,4,8,0,721.0,113.0,1.6,22.0,494.0,837.02,634.26
2016,8,4,8,15,743.0,118.0,1.55,23.0,543.5,875.43,654.1
2016,8,4,8,30,765.0,123.0,1.5,24.0,593.0,911.79,672.46
2016,8,4,8,45,774.5,130.0,1.5,25.0,636.5,929.95,679.3
2016,8,4,9,0,784.0,137.0,1.5,26.0,680.0,951.29,688.35
2016,8,4,9,15,797.5,140.5,1.65,26.5,721.0,969.68,698.87
2016,8,4,9,30,811.0,144.0,1.8,27.0,762.0,984.95,707.44
2016,8,4,9,45,806.5,154.5,1.95,28.0,793.5,986.67,706.09
2016,8,4,10,0,802.0,165.0,2.1,29.0,825.0,984.91,702.71
2016,8,4,10,15,810.0,167.5,2.25,29.5,853.5,983.76,701.21
2016,8,4,10,30,818.0,170.0,2.4,30.0,882.0,979.27,697.61
2016,8,4,10,45,779.0,198.5,2.55,31.0,890.5,952.31,678.42
2016,8,4,11,0,740.0,227.0,2.7,32.0,899.0,930.56,662.73
2016,8,4,11,15,744.0,228.5,2.85,32.0,913.0,912.04,651.71
2016,8,4,11,30,748.0,230.0,3.0,32.0,927.0,890.66,638.72
2016,8,4,11,45,703.0,260.0,3.15,32.5,918.5,851.07,610.78
2016,8,4,12,0,658.0,290.0,3.3,33.0,910.0,810.38,581.99
2016,8,4,12,15,657.0,289.5,3.45,33.0,908.0,777.95,560.67
2016,8,4,12,30,656.0,289.0,3.6,33.0,906.0,743.98,537.82
2016,8,4,12,45,654.5,286.5,3.8,33.0,897.0,706.69,512.46
2016,8,4,13,0,653.0,284.0,4.0,33.0,888.0,668.35,485.76
2016,8,4,13,15,647.5,281.0,4.05,32.5,871.0,626.29,456.36
2016,8,4,13,30,642.0,278.0,4.1,32.0,854.0,583.88,425.95
2016,8,4,13,45,597.5,294.5,4.2,32.0,819.0,538.81,391.92
2016,8,4,14,0,553.0,311.0,4.3,32.0,784.0,493.95,357.69
2016,8,4,14,15,542.0,304.0,4.3,31.5,754.5,449.35,323.7
2016,8,4,14,30,531.0,297.0,4.3,31.0,725.0,405.67,289.66
2016,8,4,14,45,500.5,296.0,4.35,30.5,684.5,361.29,255.09
2016,8,4,15,0,470.0,295.0,4.4,30.0,644.0,320.05,222.96
2016,8,4,15,15,453.0,283.5,4.35,29.0,604.0,277.7,190.56
2016,8,4,15,30,436.0,272.0,4.3,28.0,564.0,237.5,161.21
2016,8,4,15,45,419.0,257.0,4.3,27.5,521.0,206.49,141.78
2016,8,4,16,0,402.0,242.0,4.3,27.0,478.0,168.5,122.75
2016,8,4,16,15,377.5,225.0,4.2,26.0,431.5,151.12,120.65
2016,8,4,16,30,353.0,208.0,4.1,25.0,385.0,142.18,114.17
2016,8,4,16,45,338.5,186.5,4.1,24.5,341.0,130.13,104.75
2016,8,4,17,0,324.0,165.0,4.1,24.0,297.0,117.47,94.67
2016,8,4,17,15,288.5,144.0,4.0,23.0,249.0,104.38,84.2
2016,8,4,17,30,253.0,123.0,3.9,22.0,201.0,90.74,72.99
2016,8,4,17,45,228.0,100.0,3.8,21.5,160.0,75.29,59.76
2016,8,4,18,0,203.0,77.0,3.7,21.0,119.0,59.23,45.69
2016,8,4,18,15,150.0,54.0,3.6,20.0,80.0,42.47,30.85
2016,8,4,18,30,97.0,31.0,3.5,19.0,41.0,25.1,15.13
2016,8,4,18,45,48.5,15.5,3.4,18.5,20.5,12.85,0.0
2016,8,4,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,44.5,7.0,2.25,12.5,9.0,0.0,0.0
2016,8,5,5,30,89.0,14.0,2.3,13.0,18.0,63.74,0.0
2016,8,5,5,45,219.5,29.5,2.4,13.5,55.0,210.56,154.88
2016,8,5,6,0,350.0,45.0,2.5,14.0,92.0,324.07,264.61
2016,8,5,6,15,431.0,56.0,2.5,14.5,140.0,409.79,339.47
2016,8,5,6,30,512.0,67.0,2.5,15.0,188.0,500.78,414.88
2016,8,5,6,45,256.0,80.5,2.5,15.5,141.0,329.36,274.63
2016,8,5,7,0,0.0,94.0,2.5,16.0,94.0,88.28,68.97
2016,8,5,7,15,0.0,109.5,2.45,16.5,109.5,102.84,81.09
2016,8,5,7,30,0.0,125.0,2.4,17.0,125.0,117.32,92.62
2016,8,5,7,45,1.5,143.0,2.35,18.0,144.0,135.77,107.05
2016,8,5,8,0,3.0,161.0,2.3,19.0,163.0,154.18,121.15
2016,8,5,8,15,24.0,205.0,2.25,20.0,219.5,218.66,172.4
2016,8,5,8,30,45.0,249.0,2.2,21.0,276.0,302.03,236.43
2016,8,5,8,45,148.5,281.0,2.2,22.0,381.5,454.17,352.59
2016,8,5,9,0,252.0,313.0,2.2,23.0,487.0,607.51,462.98
2016,8,5,9,15,567.0,215.0,2.2,23.5,637.0,829.88,623.07
2016,8,5,9,30,882.0,117.0,2.2,24.0,787.0,1013.49,740.59
2016,8,5,9,45,883.0,123.5,2.2,25.0,821.0,1016.71,736.41
2016,8,5,10,0,884.0,130.0,2.2,26.0,855.0,1016.39,732.08
2016,8,5,10,15,891.0,131.5,2.25,26.5,884.0,1013.26,728.16
2016,8,5,10,30,898.0,133.0,2.3,27.0,913.0,1006.7,722.25
2016,8,5,10,45,888.0,143.5,2.35,27.5,931.0,989.42,709.67
2016,8,5,11,0,878.0,154.0,2.4,28.0,949.0,968.84,695.21
2016,8,5,11,15,881.0,155.0,2.45,28.5,963.5,948.31,680.88
2016,8,5,11,30,884.0,156.0,2.5,29.0,978.0,924.77,664.67
2016,8,5,11,45,869.5,166.5,2.6,29.5,980.0,900.22,648.27
2016,8,5,12,0,855.0,177.0,2.7,30.0,982.0,864.77,624.71
2016,8,5,12,15,855.0,177.0,2.75,30.0,980.5,829.53,602.12
2016,8,5,12,30,855.0,177.0,2.8,30.0,979.0,792.13,576.77
2016,8,5,12,45,875.5,161.5,2.9,30.5,976.5,753.9,549.8
2016,8,5,13,0,896.0,146.0,3.0,31.0,974.0,711.15,519.11
2016,8,5,13,15,892.0,145.0,3.1,31.0,956.5,664.92,485.81
2016,8,5,13,30,888.0,144.0,3.2,31.0,939.0,617.44,450.66
2016,8,5,13,45,865.5,152.0,3.3,31.0,910.0,564.27,410.43
2016,8,5,14,0,843.0,160.0,3.4,31.0,881.0,513.05,370.54
2016,8,5,14,15,834.5,157.5,3.45,31.0,849.5,460.62,328.64
2016,8,5,14,30,826.0,155.0,3.5,31.0,818.0,408.33,285.82
2016,8,5,14,45,805.5,156.0,3.6,31.0,778.0,355.44,242.13
2016,8,5,15,0,785.0,157.0,3.7,31.0,738.0,304.41,199.79
2016,8,5,15,15,769.5,153.0,3.7,30.5,695.0,244.87,152.2
2016,8,5,15,30,754.0,149.0,3.7,30.0,652.0,194.11,113.85
2016,8,5,15,45,735.0,143.5,3.75,29.5,604.5,143.97,81.94
2016,8,5,16,0,716.0,138.0,3.8,29.0,557.0,96.35,63.0
2016,8,5,16,15,690.5,131.5,3.8,28.5,506.5,83.76,64.23
2016,8,5,16,30,665.0,125.0,3.8,28.0,456.0,82.37,63.46
2016,8,5,16,45,639.5,115.5,3.8,27.5,404.5,78.53,60.62
2016,8,5,17,0,614.0,106.0,3.8,27.0,353.0,74.36,57.46
2016,8,5,17,15,569.0,97.0,3.7,26.0,300.5,70.15,54.3
2016,8,5,17,30,524.0,88.0,3.6,25.0,248.0,65.69,50.81
2016,8,5,17,45,474.0,75.5,3.5,24.0,198.5,57.9,44.27
2016,8,5,18,0,424.0,63.0,3.4,23.0,149.0,49.67,37.11
2016,8,5,18,15,335.0,49.0,3.25,22.0,104.5,37.73,26.5
2016,8,5,18,30,246.0,35.0,3.1,21.0,60.0,27.34,16.67
2016,8,5,18,45,123.0,17.5,3.0,20.0,30.0,13.78,0.0
2016,8,5,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,35.0,6.5,1.7,13.0,8.0,0.0,0.0
2016,8,6,5,30,70.0,13.0,1.7,13.0,16.0,51.86,0.0
2016,8,6,5,45,194.0,29.0,1.75,13.5,51.5,192.9,138.98
2016,8,6,6,0,318.0,45.0,1.8,14.0,87.0,302.75,246.15
2016,8,6,6,15,401.0,56.5,1.75,14.5,134.0,388.61,320.65
2016,8,6,6,30,484.0,68.0,1.7,15.0,181.0,480.47,396.24
2016,8,6,6,45,551.5,74.0,1.7,16.0,234.0,558.66,455.94
2016,8,6,7,0,619.0,80.0,1.7,17.0,287.0,639.48,514.32
2016,8,6,7,15,658.5,86.0,1.7,18.0,340.5,698.87,554.13
2016,8,6,7,30,698.0,92.0,1.7,19.0,394.0,758.39,592.48
2016,8,6,7,45,731.0,95.5,1.7,20.0,447.0,808.52,622.78
2016,8,6,8,0,764.0,99.0,1.7,21.0,500.0,852.53,648.0
2016,8,6,8,15,785.0,103.0,1.8,22.0,549.5,889.92,669.24
2016,8,6,8,30,806.0,107.0,1.9,23.0,599.0,925.05,688.69
2016,8,6,8,45,823.0,110.0,2.0,24.0,645.5,952.6,702.91
2016,8,6,9,0,840.0,113.0,2.1,25.0,692.0,977.33,715.25
2016,8,6,9,15,852.5,115.5,2.25,25.5,733.0,994.02,724.33
2016,8,6,9,30,865.0,118.0,2.4,26.0,774.0,996.86,724.62
2016,8,6,9,45,865.5,125.0,2.55,26.5,807.5,1000.1,725.39
2016,8,6,10,0,866.0,132.0,2.7,27.0,841.0,999.83,723.96
2016,8,6,10,15,873.0,133.5,2.85,27.5,870.0,996.78,720.86
2016,8,6,10,30,880.0,135.0,3.0,28.0,899.0,990.36,715.68
2016,8,6,10,45,875.0,142.5,3.2,28.5,918.0,975.08,705.23
2016,8,6,11,0,870.0,150.0,3.4,29.0,937.0,956.58,692.72
2016,8,6,11,15,873.5,151.0,3.55,29.0,951.5,936.72,680.35
2016,8,6,11,30,877.0,152.0,3.7,29.0,966.0,913.84,665.95
2016,8,6,11,45,868.0,159.0,3.85,29.5,969.5,890.63,649.98
2016,8,6,12,0,859.0,166.0,4.0,30.0,973.0,856.7,626.81
2016,8,6,12,15,858.5,166.0,4.1,30.0,972.0,821.09,603.45
2016,8,6,12,30,858.0,166.0,4.2,30.0,971.0,783.32,577.53
2016,8,6,12,45,848.0,170.5,4.3,30.0,959.5,740.8,547.24
2016,8,6,13,0,838.0,175.0,4.4,30.0,948.0,697.13,515.55
2016,8,6,13,15,834.0,173.5,4.45,30.0,931.0,651.36,481.65
2016,8,6,13,30,830.0,172.0,4.5,30.0,914.0,604.53,446.18
2016,8,6,13,45,819.5,172.5,4.55,30.0,888.5,555.11,407.94
2016,8,6,14,0,809.0,173.0,4.6,30.0,863.0,505.63,368.72
2016,8,6,14,15,800.0,170.5,4.6,29.5,832.0,454.61,327.97
2016,8,6,14,30,791.0,168.0,4.6,29.0,801.0,403.84,286.35
2016,8,6,14,45,781.0,163.5,4.65,29.0,764.5,351.72,242.52
2016,8,6,15,0,771.0,159.0,4.7,29.0,728.0,293.23,193.82
2016,8,6,15,15,756.0,155.0,4.65,28.5,685.5,241.52,151.63
2016,8,6,15,30,741.0,151.0,4.6,28.0,643.0,191.53,113.61
2016,8,6,15,45,726.0,143.5,4.6,27.5,597.0,141.03,81.29
2016,8,6,16,0,711.0,136.0,4.6,27.0,551.0,92.62,62.16
2016,8,6,16,15,685.5,130.0,4.55,26.0,501.0,82.87,64.2
2016,8,6,16,30,660.0,124.0,4.5,25.0,451.0,81.8,63.81
2016,8,6,16,45,632.0,115.5,4.45,24.5,399.5,78.67,61.53
2016,8,6,17,0,604.0,107.0,4.4,24.0,348.0,75.28,58.99
2016,8,6,17,15,559.0,98.0,4.3,23.0,296.0,71.11,55.82
2016,8,6,17,30,514.0,89.0,4.2,22.0,244.0,66.7,52.33
2016,8,6,17,45,462.0,76.0,4.1,21.5,195.0,56.63,43.64
2016,8,6,18,0,410.0,63.0,4.0,21.0,146.0,47.8,35.79
2016,8,6,18,15,319.5,49.0,3.8,20.0,101.5,37.74,26.71
2016,8,6,18,30,229.0,35.0,3.6,19.0,57.0,27.35,16.66
2016,8,6,18,45,114.5,17.5,3.45,18.5,28.5,13.8,0.0
2016,8,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,35.0,6.5,2.4,12.5,7.5,0.0,0.0
2016,8,7,5,30,70.0,13.0,2.5,13.0,15.0,51.78,0.0
2016,8,7,5,45,226.5,27.0,2.7,13.5,53.5,209.67,148.69
2016,8,7,6,0,383.0,41.0,2.9,14.0,92.0,341.28,278.2
2016,8,7,6,15,467.0,51.0,2.9,14.5,140.5,428.67,355.15
2016,8,7,6,30,551.0,61.0,2.9,15.0,189.0,521.68,432.11
2016,8,7,6,45,619.0,66.0,2.95,16.0,244.0,600.74,493.14
2016,8,7,7,0,687.0,71.0,3.0,17.0,299.0,682.58,553.15
2016,8,7,7,15,724.5,76.0,3.0,17.5,353.5,735.63,589.9
2016,8,7,7,30,762.0,81.0,3.0,18.0,408.0,794.41,629.64
2016,8,7,7,45,792.5,84.0,3.0,19.0,462.5,843.74,660.04
2016,8,7,8,0,823.0,87.0,3.0,20.0,517.0,891.68,688.59
2016,8,7,8,15,843.0,90.5,3.0,21.0,568.0,928.61,708.8
2016,8,7,8,30,863.0,94.0,3.0,22.0,619.0,963.14,727.02
2016,8,7,8,45,876.5,97.0,3.0,23.0,665.5,977.98,731.79
2016,8,7,9,0,890.0,100.0,3.0,24.0,712.0,999.83,741.41
2016,8,7,9,15,901.5,102.5,3.05,25.0,754.0,1015.99,747.6
2016,8,7,9,30,913.0,105.0,3.1,26.0,796.0,1028.84,751.73
2016,8,7,9,45,898.5,119.5,3.15,27.0,826.5,1025.71,745.63
2016,8,7,10,0,884.0,134.0,3.2,28.0,857.0,1018.51,737.24
2016,8,7,10,15,891.5,135.5,3.25,28.5,886.5,1015.68,733.34
2016,8,7,10,30,899.0,137.0,3.3,29.0,916.0,1009.4,727.33
2016,8,7,10,45,888.0,148.0,3.35,29.5,933.5,991.43,713.97
2016,8,7,11,0,877.0,159.0,3.4,30.0,951.0,980.58,705.42
2016,8,7,11,15,880.5,160.0,3.4,30.5,965.5,959.63,690.07
2016,8,7,11,30,884.0,161.0,3.4,31.0,980.0,935.53,672.88
2016,8,7,11,45,866.0,173.5,3.45,31.5,980.5,900.95,649.27
2016,8,7,12,0,848.0,186.0,3.5,32.0,981.0,864.3,624.33
2016,8,7,12,15,848.0,185.5,3.55,32.0,979.5,828.58,600.93
2016,8,7,12,30,848.0,185.0,3.6,32.0,978.0,790.73,574.9
2016,8,7,12,45,858.0,177.0,3.7,32.5,972.5,751.55,546.77
2016,8,7,13,0,868.0,169.0,3.8,33.0,967.0,709.92,516.38
2016,8,7,13,15,863.5,167.5,3.85,33.0,949.5,662.49,481.99
2016,8,7,13,30,859.0,166.0,3.9,33.0,932.0,614.0,445.99
2016,8,7,13,45,830.0,177.0,3.95,33.0,901.0,562.07,406.51
2016,8,7,14,0,801.0,188.0,4.0,33.0,870.0,511.7,367.31
2016,8,7,14,15,791.5,185.0,4.0,32.5,838.0,455.23,323.49
2016,8,7,14,30,782.0,182.0,4.0,32.0,806.0,403.26,281.76
2016,8,7,14,45,758.0,183.5,4.05,32.0,765.0,350.84,238.79
2016,8,7,15,0,734.0,185.0,4.1,32.0,724.0,300.72,197.67
2016,8,7,15,15,717.0,179.5,4.1,31.5,680.5,249.42,156.92
2016,8,7,15,30,700.0,174.0,4.1,31.0,637.0,200.15,120.47
2016,8,7,15,45,684.5,165.0,4.1,30.5,591.0,150.71,89.66
2016,8,7,16,0,669.0,156.0,4.1,30.0,545.0,103.47,79.72
2016,8,7,16,15,641.5,148.5,4.05,29.5,494.0,95.99,74.05
2016,8,7,16,30,614.0,141.0,4.0,29.0,443.0,94.38,73.16
2016,8,7,16,45,595.5,127.5,4.0,28.5,393.5,87.9,68.2
2016,8,7,17,0,577.0,114.0,4.0,28.0,344.0,80.91,62.73
2016,8,7,17,15,530.5,103.5,3.8,27.0,291.0,74.14,57.46
2016,8,7,17,30,484.0,93.0,3.6,26.0,238.0,67.92,52.48
2016,8,7,17,45,444.5,78.0,3.45,25.0,190.5,58.11,44.24
2016,8,7,18,0,405.0,63.0,3.3,24.0,143.0,47.85,35.34
2016,8,7,18,15,314.0,48.0,3.1,23.0,98.5,37.01,25.68
2016,8,7,18,30,223.0,33.0,2.9,22.0,54.0,25.8,14.96
2016,8,7,18,45,111.5,16.5,2.7,21.0,27.0,13.02,0.0
2016,8,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,7.0,1.45,13.5,7.0,0.0,0.0
2016,8,8,5,30,0.0,14.0,1.7,14.0,14.0,12.73,0.0
2016,8,8,5,45,171.5,28.0,1.95,14.5,50.0,175.33,119.94
2016,8,8,6,0,343.0,42.0,2.2,15.0,86.0,315.23,255.05
2016,8,8,6,15,427.5,53.0,2.15,16.0,134.0,402.59,330.59
2016,8,8,6,30,512.0,64.0,2.1,17.0,182.0,495.69,406.35
2016,8,8,6,45,591.0,67.5,2.1,18.0,237.0,580.27,470.69
2016,8,8,7,0,670.0,71.0,2.1,19.0,292.0,668.09,533.96
2016,8,8,7,15,707.5,76.0,2.05,20.0,346.0,725.85,571.88
2016,8,8,7,30,745.0,81.0,2.0,21.0,400.0,778.76,604.8
2016,8,8,7,45,775.5,84.0,2.0,22.0,453.5,827.63,634.04
2016,8,8,8,0,806.0,87.0,2.0,23.0,507.0,875.15,661.43
2016,8,8,8,15,826.0,90.5,2.0,24.0,557.5,911.73,680.73
2016,8,8,8,30,846.0,94.0,2.0,25.0,608.0,945.95,698.15
2016,8,8,8,45,857.5,98.5,2.05,26.0,653.5,970.52,709.59
2016,8,8,9,0,869.0,103.0,2.1,27.0,699.0,981.8,712.51
2016,8,8,9,15,880.5,105.5,2.2,27.5,740.5,997.75,720.6
2016,8,8,9,30,892.0,108.0,2.3,28.0,782.0,1010.45,726.65
2016,8,8,9,45,879.5,121.5,2.4,28.5,812.0,1008.11,723.27
2016,8,8,10,0,867.0,135.0,2.5,29.0,842.0,1012.76,724.61
2016,8,8,10,15,874.0,137.0,2.65,29.5,871.0,999.12,714.86
2016,8,8,10,30,881.0,139.0,2.8,30.0,900.0,993.0,710.1
2016,8,8,10,45,859.0,156.5,2.95,30.5,914.0,981.92,702.17
2016,8,8,11,0,837.0,174.0,3.1,31.0,928.0,957.27,685.6
2016,8,8,11,15,840.5,175.0,3.2,31.0,942.0,936.91,672.89
2016,8,8,11,30,844.0,176.0,3.3,31.0,956.0,913.51,658.16
2016,8,8,11,45,811.0,198.0,3.45,31.5,952.0,875.6,632.85
2016,8,8,12,0,778.0,220.0,3.6,32.0,948.0,840.59,608.57
2016,8,8,12,15,777.5,220.0,3.7,32.0,946.5,805.82,585.15
2016,8,8,12,30,777.0,220.0,3.8,32.0,945.0,769.1,559.97
2016,8,8,12,45,741.0,239.5,3.95,32.0,925.5,722.46,527.07
2016,8,8,13,0,705.0,259.0,4.1,32.0,906.0,676.47,494.08
2016,8,8,13,15,700.0,256.5,4.2,32.0,889.5,632.87,462.5
2016,8,8,13,30,695.0,254.0,4.3,32.0,873.0,588.72,429.75
2016,8,8,13,45,665.0,263.5,4.45,32.0,842.5,540.86,393.56
2016,8,8,14,0,635.0,273.0,4.6,32.0,812.0,495.12,358.27
2016,8,8,14,15,624.0,267.5,4.65,31.5,781.0,448.15,321.94
2016,8,8,14,30,613.0,262.0,4.7,31.0,750.0,402.09,285.44
2016,8,8,14,45,601.5,254.0,4.8,30.5,714.0,355.85,248.29
2016,8,8,15,0,590.0,246.0,4.9,30.0,678.0,309.46,210.9
2016,8,8,15,15,571.5,237.5,4.9,29.5,636.5,262.76,174.27
2016,8,8,15,30,553.0,229.0,4.9,29.0,595.0,218.27,141.69
2016,8,8,15,45,560.5,208.5,4.95,28.5,555.5,170.23,110.28
2016,8,8,16,0,568.0,188.0,5.0,28.0,516.0,122.02,95.69
2016,8,8,16,15,539.5,177.5,4.95,27.0,466.5,114.96,90.61
2016,8,8,16,30,511.0,167.0,4.9,26.0,417.0,110.77,87.82
2016,8,8,16,45,518.5,144.5,4.85,25.5,373.5,98.44,77.96
2016,8,8,17,0,526.0,122.0,4.8,25.0,330.0,85.33,67.3
2016,8,8,17,15,479.5,110.5,4.6,24.0,278.5,78.87,62.25
2016,8,8,17,30,433.0,99.0,4.4,23.0,227.0,72.1,56.75
2016,8,8,17,45,408.5,80.5,4.2,22.5,182.0,59.89,46.23
2016,8,8,18,0,384.0,62.0,4.0,22.0,137.0,47.09,34.96
2016,8,8,18,15,293.5,47.0,3.75,21.0,94.0,36.23,25.2
2016,8,8,18,30,203.0,32.0,3.5,20.0,51.0,25.02,14.22
2016,8,8,18,45,101.5,16.0,3.25,19.0,25.5,12.63,0.0
2016,8,8,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,2.5,2.5,13.0,2.5,0.0,0.0
2016,8,9,5,30,0.0,5.0,2.6,13.0,5.0,4.55,0.0
2016,8,9,5,45,0.0,20.0,2.75,13.5,20.0,17.63,6.53
2016,8,9,6,0,0.0,35.0,2.9,14.0,35.0,33.13,21.81
2016,8,9,6,15,0.0,55.0,2.9,14.5,55.0,54.57,40.51
2016,8,9,6,30,0.0,75.0,2.9,15.0,75.0,74.89,58.06
2016,8,9,6,45,8.0,95.5,2.9,16.0,98.0,101.41,80.65
2016,8,9,7,0,16.0,116.0,2.9,17.0,121.0,128.07,102.81
2016,8,9,7,15,30.5,140.5,2.85,17.5,152.5,178.54,144.46
2016,8,9,7,30,45.0,165.0,2.8,18.0,184.0,217.72,175.96
2016,8,9,7,45,73.0,193.5,2.75,19.0,229.5,274.35,220.74
2016,8,9,8,0,101.0,222.0,2.7,20.0,275.0,331.45,264.52
2016,8,9,8,15,230.5,231.5,2.65,20.5,367.0,497.05,392.97
2016,8,9,8,30,360.0,241.0,2.6,21.0,459.0,631.14,491.96
2016,8,9,8,45,596.0,178.5,2.55,22.0,572.5,814.99,622.9
2016,8,9,9,0,832.0,116.0,2.5,23.0,686.0,970.28,721.99
2016,8,9,9,15,845.0,119.0,2.5,23.5,727.5,987.84,728.88
2016,8,9,9,30,858.0,122.0,2.5,24.0,769.0,1002.16,735.08
2016,8,9,9,45,856.5,130.5,2.5,25.0,802.0,1005.01,732.53
2016,8,9,10,0,855.0,139.0,2.5,26.0,835.0,1004.26,727.93
2016,8,9,10,15,862.5,140.5,2.55,26.5,864.0,1001.2,723.97
2016,8,9,10,30,870.0,142.0,2.6,27.0,893.0,984.26,711.27
2016,8,9,10,45,852.0,158.0,2.65,27.5,908.5,975.6,704.15
2016,8,9,11,0,834.0,174.0,2.7,28.0,924.0,953.22,688.23
2016,8,9,11,15,837.5,175.0,2.75,28.5,938.5,932.87,673.83
2016,8,9,11,30,841.0,176.0,2.8,29.0,953.0,909.48,657.5
2016,8,9,11,45,810.0,197.5,2.9,29.5,950.0,872.88,632.91
2016,8,9,12,0,779.0,219.0,3.0,30.0,947.0,839.02,609.27
2016,8,9,12,15,778.5,219.0,3.05,30.0,945.5,804.18,585.65
2016,8,9,12,30,778.0,219.0,3.1,30.0,944.0,767.37,560.3
2016,8,9,12,45,750.0,233.5,3.2,30.5,927.0,722.05,527.35
2016,8,9,13,0,722.0,248.0,3.3,31.0,910.0,676.91,494.1
2016,8,9,13,15,716.5,246.0,3.35,31.0,892.5,632.74,462.13
2016,8,9,13,30,711.0,244.0,3.4,31.0,875.0,588.0,428.99
2016,8,9,13,45,675.0,256.5,3.45,31.0,843.0,538.79,391.76
2016,8,9,14,0,639.0,269.0,3.5,31.0,811.0,492.21,355.82
2016,8,9,14,15,628.0,264.0,3.5,30.5,780.0,445.39,319.59
2016,8,9,14,30,617.0,259.0,3.5,30.0,749.0,399.48,283.2
2016,8,9,14,45,573.5,265.5,3.55,30.0,704.5,353.88,246.87
2016,8,9,15,0,530.0,272.0,3.6,30.0,660.0,311.2,213.28
2016,8,9,15,15,512.0,262.0,3.55,29.5,618.5,266.58,178.87
2016,8,9,15,30,494.0,252.0,3.5,29.0,577.0,224.19,148.32
2016,8,9,15,45,453.0,245.5,3.5,28.5,526.5,184.82,125.18
2016,8,9,16,0,412.0,239.0,3.5,28.0,476.0,159.2,125.85
2016,8,9,16,15,386.0,222.5,3.5,27.0,428.0,150.16,119.44
2016,8,9,16,30,360.0,206.0,3.5,26.0,380.0,141.37,113.11
2016,8,9,16,45,322.0,186.5,3.5,25.5,329.0,130.22,104.47
2016,8,9,17,0,284.0,167.0,3.5,25.0,278.0,118.55,95.26
2016,8,9,17,15,249.5,143.0,3.4,24.0,230.0,103.55,83.19
2016,8,9,17,30,215.0,119.0,3.3,23.0,182.0,87.91,70.26
2016,8,9,17,45,175.0,93.0,3.25,22.5,137.5,70.27,55.12
2016,8,9,18,0,135.0,67.0,3.2,22.0,93.0,51.9,39.05
2016,8,9,18,15,94.5,43.5,3.05,21.0,59.0,34.59,23.75
2016,8,9,18,30,54.0,20.0,2.9,20.0,25.0,16.5,7.25
2016,8,9,18,45,27.0,10.0,2.8,19.5,12.5,9.1,0.0
2016,8,9,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,5,15,16.5,3.5,1.25,13.5,4.0,0.0,0.0
2016,8,10,5,30,33.0,7.0,1.4,14.0,8.0,25.09,0.0
2016,8,10,5,45,120.0,25.0,1.55,14.5,38.5,136.34,85.87
2016,8,10,6,0,207.0,43.0,1.7,15.0,69.0,226.96,182.11
2016,8,10,6,15,282.5,60.0,1.7,15.5,113.5,307.69,252.91
2016,8,10,6,30,358.0,77.0,1.7,16.0,158.0,394.12,325.22
2016,8,10,6,45,414.5,90.0,1.7,17.0,207.5,465.26,381.66
