Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,0,471.0,103.0,1.7,18.0,257.0,539.42,437.66
2016,8,10,7,15,514.5,113.5,1.65,19.0,309.0,601.69,481.37
2016,8,10,7,30,558.0,124.0,1.6,20.0,361.0,664.98,523.66
2016,8,10,7,45,587.5,134.0,1.55,21.0,411.5,722.96,560.35
2016,8,10,8,0,617.0,144.0,1.5,22.0,462.0,773.48,590.49
2016,8,10,8,15,643.0,151.0,1.45,22.5,511.5,816.0,615.4
2016,8,10,8,30,669.0,158.0,1.4,23.0,561.0,856.69,638.53
2016,8,10,8,45,683.5,166.0,1.4,24.0,605.5,885.25,652.58
2016,8,10,9,0,698.0,174.0,1.4,25.0,650.0,911.17,664.83
2016,8,10,9,15,714.0,179.0,1.4,26.0,691.5,932.44,673.98
2016,8,10,9,30,730.0,184.0,1.4,27.0,733.0,950.76,681.26
2016,8,10,9,45,799.0,157.0,1.4,28.0,784.0,976.2,692.98
2016,8,10,10,0,868.0,130.0,1.4,29.0,835.0,995.36,700.61
2016,8,10,10,15,876.0,131.5,1.4,29.5,864.5,993.08,696.56
2016,8,10,10,30,884.0,133.0,1.4,30.0,894.0,987.39,690.83
2016,8,10,10,45,866.5,148.0,1.4,31.0,909.5,977.68,681.46
2016,8,10,11,0,849.0,163.0,1.4,32.0,925.0,954.83,664.28
2016,8,10,11,15,852.5,164.0,1.5,32.0,939.5,934.26,652.77
2016,8,10,11,30,856.0,165.0,1.6,32.0,954.0,910.63,639.22
2016,8,10,11,45,833.5,180.5,1.7,32.5,953.0,875.65,617.14
2016,8,10,12,0,811.0,196.0,1.8,33.0,952.0,838.8,593.76
2016,8,10,12,15,810.5,195.5,1.95,33.0,950.5,803.66,571.93
2016,8,10,12,30,810.0,195.0,2.1,33.0,949.0,766.52,548.02
2016,8,10,12,45,807.0,195.0,2.25,33.0,939.0,726.26,521.3
2016,8,10,13,0,804.0,195.0,2.4,33.0,929.0,684.55,492.8
2016,8,10,13,15,799.0,193.0,2.55,33.0,911.5,638.79,460.67
2016,8,10,13,30,794.0,191.0,2.7,33.0,894.0,592.18,426.94
2016,8,10,13,45,766.5,199.5,2.85,33.0,863.0,538.56,387.25
2016,8,10,14,0,739.0,208.0,3.0,33.0,832.0,488.72,349.2
2016,8,10,14,15,728.5,204.5,3.15,32.5,800.5,438.46,310.47
2016,8,10,14,30,718.0,201.0,3.3,32.0,769.0,388.8,271.06
2016,8,10,14,45,696.5,199.5,3.45,32.0,729.0,338.23,230.03
2016,8,10,15,0,675.0,198.0,3.6,32.0,689.0,289.85,190.77
2016,8,10,15,15,657.0,192.0,3.65,31.5,646.5,241.2,152.72
2016,8,10,15,30,639.0,186.0,3.7,31.0,604.0,194.78,119.26
2016,8,10,15,45,619.5,177.0,3.8,30.5,558.0,148.46,91.88
2016,8,10,16,0,600.0,168.0,3.9,30.0,512.0,106.25,82.03
2016,8,10,16,15,571.0,159.0,3.9,29.0,462.0,103.79,80.68
2016,8,10,16,30,542.0,150.0,3.9,28.0,412.0,100.2,78.34
2016,8,10,16,45,512.0,137.5,3.95,27.5,362.0,93.97,73.6
2016,8,10,17,0,482.0,125.0,4.0,27.0,312.0,87.36,68.46
2016,8,10,17,15,435.0,112.0,3.85,26.0,261.5,79.91,62.61
2016,8,10,17,30,388.0,99.0,3.7,25.0,211.0,72.09,56.25
2016,8,10,17,45,332.0,82.0,3.6,24.0,164.0,60.87,46.74
2016,8,10,18,0,276.0,65.0,3.5,23.0,117.0,49.16,36.51
2016,8,10,18,15,199.0,46.0,3.35,22.0,77.0,35.34,24.21
2016,8,10,18,30,122.0,27.0,3.2,21.0,37.0,21.02,10.37
2016,8,10,18,45,61.0,13.5,3.05,20.0,18.5,12.28,0.0
2016,8,10,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,15,18.0,3.0,0.9,13.5,3.5,0.0,0.0
2016,8,11,5,30,36.0,6.0,1.1,14.0,7.0,25.85,0.0
2016,8,11,5,45,133.5,23.5,1.35,15.0,38.0,140.93,84.6
2016,8,11,6,0,231.0,41.0,1.6,16.0,69.0,239.63,191.29
2016,8,11,6,15,310.5,56.5,1.6,16.5,114.0,322.01,263.42
2016,8,11,6,30,390.0,72.0,1.6,17.0,159.0,410.55,337.06
2016,8,11,6,45,457.5,82.5,1.6,18.0,211.0,488.07,398.16
2016,8,11,7,0,525.0,93.0,1.6,19.0,263.0,575.38,462.78
2016,8,11,7,15,568.0,101.5,1.6,20.0,315.5,638.12,505.87
2016,8,11,7,30,611.0,110.0,1.6,21.0,368.0,701.24,547.5
2016,8,11,7,45,651.5,115.0,1.6,22.5,422.0,757.93,581.83
2016,8,11,8,0,692.0,120.0,1.6,24.0,476.0,813.97,614.37
2016,8,11,8,15,716.5,125.5,1.6,25.0,526.0,854.57,636.63
2016,8,11,8,30,741.0,131.0,1.6,26.0,576.0,893.19,657.19
2016,8,11,8,45,766.0,132.5,1.65,27.0,624.0,925.21,673.67
2016,8,11,9,0,791.0,134.0,1.7,28.0,672.0,948.77,684.59
2016,8,11,9,15,805.0,137.5,1.7,28.5,714.0,967.42,693.16
2016,8,11,9,30,819.0,141.0,1.7,29.0,756.0,982.9,699.82
2016,8,11,9,45,853.5,131.5,1.75,30.0,799.0,1000.91,707.39
2016,8,11,10,0,888.0,122.0,1.8,31.0,842.0,1005.23,706.49
2016,8,11,10,15,895.0,124.0,1.8,31.5,871.5,1002.42,702.25
2016,8,11,10,30,902.0,126.0,1.8,32.0,901.0,996.13,696.11
2016,8,11,10,45,905.5,128.0,1.8,32.5,923.0,983.07,686.01
2016,8,11,11,0,909.0,130.0,1.8,33.0,945.0,966.66,674.05
2016,8,11,11,15,912.5,131.0,1.8,33.0,959.5,946.02,661.0
2016,8,11,11,30,916.0,132.0,1.8,33.0,974.0,922.22,646.08
2016,8,11,11,45,913.0,135.0,1.85,33.5,979.5,891.74,626.24
2016,8,11,12,0,910.0,138.0,1.9,34.0,985.0,858.65,604.78
2016,8,11,12,15,909.5,138.0,1.9,34.0,983.5,822.55,582.08
2016,8,11,12,30,909.0,138.0,1.9,34.0,982.0,784.16,557.54
2016,8,11,12,45,891.5,147.0,1.95,34.5,967.5,739.27,526.04
2016,8,11,13,0,874.0,156.0,2.0,35.0,953.0,695.22,494.49
2016,8,11,13,15,869.5,155.0,2.05,34.5,935.5,647.83,462.23
2016,8,11,13,30,865.0,154.0,2.1,34.0,918.0,599.33,428.1
2016,8,11,13,45,851.5,156.0,2.2,34.0,891.0,547.81,390.03
2016,8,11,14,0,838.0,158.0,2.3,34.0,864.0,496.43,350.87
2016,8,11,14,15,828.5,155.5,2.35,34.0,832.0,443.52,309.37
2016,8,11,14,30,819.0,153.0,2.4,34.0,800.0,390.89,267.02
2016,8,11,14,45,799.5,153.0,2.45,34.0,759.5,337.79,223.91
2016,8,11,15,0,780.0,153.0,2.5,34.0,719.0,279.39,177.09
2016,8,11,15,15,764.0,149.0,2.6,33.5,675.5,226.93,136.14
2016,8,11,15,30,748.0,145.0,2.7,33.0,632.0,176.3,99.99
2016,8,11,15,45,721.0,141.5,2.8,32.5,583.0,127.36,72.67
2016,8,11,16,0,694.0,138.0,2.9,32.0,534.0,86.13,65.01
2016,8,11,16,15,666.0,131.5,2.95,31.5,483.0,84.89,64.41
2016,8,11,16,30,638.0,125.0,3.0,31.0,432.0,83.49,63.65
2016,8,11,16,45,598.0,118.0,3.15,30.5,378.5,81.47,62.36
2016,8,11,17,0,558.0,111.0,3.3,30.0,325.0,79.33,60.93
2016,8,11,17,15,509.0,100.5,3.2,28.5,273.0,72.31,55.57
2016,8,11,17,30,460.0,90.0,3.1,27.0,221.0,66.01,50.63
2016,8,11,17,45,393.0,76.5,3.05,26.0,172.0,57.12,43.14
2016,8,11,18,0,326.0,63.0,3.0,25.0,123.0,47.88,35.07
2016,8,11,18,15,238.0,45.5,2.9,24.0,81.5,35.11,23.72
2016,8,11,18,30,150.0,28.0,2.8,23.0,40.0,21.9,10.45
2016,8,11,18,45,75.0,14.0,2.7,22.0,20.0,12.73,0.0
2016,8,11,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,5,15,31.0,4.0,0.85,16.5,4.5,0.0,0.0
2016,8,12,5,30,62.0,8.0,0.9,17.0,9.0,42.32,0.0
2016,8,12,5,45,194.0,22.5,1.0,17.5,42.5,177.62,100.31
2016,8,12,6,0,326.0,37.0,1.1,18.0,76.0,297.53,234.59
2016,8,12,6,15,414.5,48.0,1.05,18.5,123.0,385.99,310.75
2016,8,12,6,30,503.0,59.0,1.0,19.0,170.0,480.91,386.94
2016,8,12,6,45,563.0,66.5,1.0,20.0,222.5,554.88,441.86
2016,8,12,7,0,623.0,74.0,1.0,21.0,275.0,631.33,495.46
2016,8,12,7,15,663.5,80.5,0.9,22.0,328.5,692.02,533.89
2016,8,12,7,30,704.0,87.0,0.8,23.0,382.0,752.94,570.35
2016,8,12,7,45,734.0,91.5,0.75,24.0,434.5,801.57,597.41
2016,8,12,8,0,764.0,96.0,0.7,25.0,487.0,844.08,619.49
2016,8,12,8,15,786.0,100.0,0.65,26.0,537.5,882.21,638.01
2016,8,12,8,30,808.0,104.0,0.6,27.0,588.0,918.1,654.57
2016,8,12,8,45,825.0,107.0,0.55,28.0,634.5,945.45,665.42
2016,8,12,9,0,842.0,110.0,0.5,29.0,681.0,969.95,674.41
2016,8,12,9,15,854.5,112.5,0.5,30.0,722.5,986.4,679.57
2016,8,12,9,30,867.0,115.0,0.5,31.0,764.0,989.25,676.83
2016,8,12,9,45,879.0,116.0,0.5,32.0,800.5,997.09,677.39
2016,8,12,10,0,891.0,117.0,0.5,33.0,837.0,1001.56,676.0
2016,8,12,10,15,898.0,118.5,0.6,33.5,866.5,998.25,673.84
2016,8,12,10,30,905.0,120.0,0.7,34.0,896.0,991.48,669.83
2016,8,12,10,45,910.0,121.0,0.8,34.5,918.0,978.85,662.45
2016,8,12,11,0,915.0,122.0,0.9,35.0,940.0,962.85,653.12
2016,8,12,11,15,918.0,123.0,1.0,35.0,954.5,941.73,642.04
2016,8,12,11,30,921.0,124.0,1.1,35.0,969.0,917.47,628.96
2016,8,12,11,45,920.5,125.5,1.2,35.5,975.0,887.69,611.09
2016,8,12,12,0,920.0,127.0,1.3,36.0,981.0,855.2,591.4
2016,8,12,12,15,919.5,127.0,1.45,36.0,979.5,818.88,570.81
2016,8,12,12,30,919.0,127.0,1.6,36.0,978.0,780.24,548.25
2016,8,12,12,45,911.5,129.5,1.8,36.0,966.5,736.72,520.51
2016,8,12,13,0,904.0,132.0,2.0,36.0,955.0,691.72,490.7
2016,8,12,13,15,900.5,131.0,2.1,36.0,938.0,645.08,458.19
2016,8,12,13,30,897.0,130.0,2.2,36.0,921.0,597.1,423.69
2016,8,12,13,45,889.0,130.0,2.35,36.0,895.5,546.49,386.39
2016,8,12,14,0,881.0,130.0,2.5,36.0,870.0,495.33,347.4
2016,8,12,14,15,872.5,128.0,2.6,35.5,838.0,442.17,306.29
2016,8,12,14,30,864.0,126.0,2.7,35.0,806.0,388.96,263.87
2016,8,12,14,45,850.5,124.5,2.85,35.0,767.0,328.18,214.83
2016,8,12,15,0,837.0,123.0,3.0,35.0,728.0,274.37,170.83
2016,8,12,15,15,822.5,120.0,3.05,34.5,684.5,220.55,128.62
2016,8,12,15,30,808.0,117.0,3.1,34.0,641.0,168.32,91.55
2016,8,12,15,45,788.5,113.0,3.15,34.0,593.0,116.87,63.3
2016,8,12,16,0,769.0,109.0,3.2,34.0,545.0,75.38,55.82
2016,8,12,16,15,743.5,104.5,3.2,33.0,493.5,67.08,49.53
2016,8,12,16,30,718.0,100.0,3.2,32.0,442.0,66.26,49.27
2016,8,12,16,45,685.5,93.5,3.25,31.5,389.0,63.84,47.56
2016,8,12,17,0,653.0,87.0,3.3,31.0,336.0,61.24,45.67
2016,8,12,17,15,605.5,79.5,3.15,30.0,283.0,57.6,42.93
2016,8,12,17,30,558.0,72.0,3.0,29.0,230.0,53.77,39.91
2016,8,12,17,45,494.0,62.0,2.9,28.0,180.0,47.57,34.71
2016,8,12,18,0,430.0,52.0,2.8,27.0,130.0,41.09,29.02
2016,8,12,18,15,325.5,39.0,2.65,26.0,87.0,31.45,20.4
2016,8,12,18,30,221.0,26.0,2.5,25.0,44.0,21.38,9.35
2016,8,12,18,45,110.5,13.0,2.35,24.5,22.0,11.82,0.0
2016,8,12,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,13,5,45,180.5,17.0,0.35,21.0,38.0,160.67,82.16
2016,8,13,6,0,361.0,34.0,0.4,22.0,76.0,316.86,243.48
2016,8,13,6,15,450.5,43.5,0.45,22.5,123.5,405.14,317.64
2016,8,13,6,30,540.0,53.0,0.5,23.0,171.0,500.03,391.44
2016,8,13,6,45,597.5,59.5,0.55,24.0,223.0,571.71,443.14
2016,8,13,7,0,655.0,66.0,0.6,25.0,275.0,645.78,493.68
2016,8,13,7,15,694.0,71.5,0.7,26.0,329.0,704.76,531.9
2016,8,13,7,30,733.0,77.0,0.8,27.0,383.0,759.35,565.77
2016,8,13,7,45,760.5,81.0,0.95,28.5,435.5,806.24,592.99
2016,8,13,8,0,788.0,85.0,1.1,30.0,488.0,851.7,618.49
2016,8,13,8,15,809.0,88.5,1.15,31.0,538.0,888.69,637.77
2016,8,13,8,30,830.0,92.0,1.2,32.0,588.0,923.39,655.32
2016,8,13,8,45,845.0,95.5,1.3,33.0,634.5,949.74,668.18
2016,8,13,9,0,860.0,99.0,1.4,34.0,681.0,963.19,673.1
2016,8,13,9,15,872.0,101.0,1.4,34.5,722.5,978.84,679.5
2016,8,13,9,30,884.0,103.0,1.4,35.0,764.0,991.29,683.99
2016,8,13,9,45,894.5,104.5,1.45,35.5,800.0,998.37,686.13
2016,8,13,10,0,905.0,106.0,1.5,36.0,836.0,1002.0,686.38
2016,8,13,10,15,911.5,107.5,1.5,36.5,865.5,998.26,681.67
2016,8,13,10,30,918.0,109.0,1.5,37.0,895.0,991.02,675.11
2016,8,13,10,45,919.0,112.5,1.5,37.5,916.0,977.16,664.8
2016,8,13,11,0,920.0,116.0,1.5,38.0,937.0,959.92,652.67
2016,8,13,11,15,923.0,116.5,1.55,38.0,951.5,938.28,640.04
2016,8,13,11,30,926.0,117.0,1.6,38.0,966.0,913.48,625.51
2016,8,13,11,45,916.5,124.5,1.65,38.5,969.0,881.65,605.36
2016,8,13,12,0,907.0,132.0,1.7,39.0,972.0,847.35,583.68
2016,8,13,12,15,907.0,132.0,1.8,39.0,970.5,811.69,562.69
2016,8,13,12,30,907.0,132.0,1.9,39.0,969.0,773.72,539.64
2016,8,13,12,45,889.5,141.0,2.05,39.5,955.0,729.0,509.38
2016,8,13,13,0,872.0,150.0,2.2,40.0,941.0,683.4,477.82
2016,8,13,13,15,867.5,149.0,2.35,39.5,923.5,637.28,447.17
2016,8,13,13,30,863.0,148.0,2.5,39.0,906.0,588.83,413.75
2016,8,13,13,45,845.0,152.5,2.65,39.0,878.0,537.18,376.0
2016,8,13,14,0,827.0,157.0,2.8,39.0,850.0,486.04,337.48
2016,8,13,14,15,818.0,154.5,2.9,38.5,818.5,433.82,297.6
2016,8,13,14,30,809.0,152.0,3.0,38.0,787.0,381.82,256.71
2016,8,13,14,45,787.0,153.5,3.1,38.0,746.5,329.69,214.85
2016,8,13,15,0,765.0,155.0,3.2,38.0,706.0,272.33,169.53
2016,8,13,15,15,748.5,150.5,3.3,37.5,662.5,220.21,129.66
2016,8,13,15,30,732.0,146.0,3.4,37.0,619.0,170.02,94.91
2016,8,13,15,45,704.5,143.0,3.5,36.5,570.0,122.35,69.96
2016,8,13,16,0,677.0,140.0,3.6,36.0,521.0,87.87,65.35
2016,8,13,16,15,648.5,133.0,3.65,35.0,470.5,86.32,64.66
2016,8,13,16,30,620.0,126.0,3.7,34.0,420.0,84.61,63.79
2016,8,13,16,45,583.0,117.5,3.8,33.5,368.0,81.48,61.61
2016,8,13,17,0,546.0,109.0,3.9,33.0,316.0,78.14,59.2
2016,8,13,17,15,496.0,98.5,3.75,32.0,264.0,71.03,53.7
2016,8,13,17,30,446.0,88.0,3.6,31.0,212.0,64.68,48.65
2016,8,13,17,45,386.5,73.5,3.5,30.0,164.5,55.03,40.61
2016,8,13,18,0,327.0,59.0,3.4,29.0,117.0,44.98,31.95
2016,8,13,18,15,234.0,42.0,3.2,28.0,76.5,32.49,20.97
2016,8,13,18,30,141.0,25.0,3.0,27.0,36.0,19.59,7.27
2016,8,13,18,45,70.5,12.5,2.85,26.0,18.0,11.37,0.0
2016,8,13,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,14,5,45,128.5,19.0,0.35,22.0,33.5,126.75,56.96
2016,8,14,6,0,257.0,38.0,0.4,23.0,67.0,252.24,192.88
2016,8,14,6,15,343.0,51.5,0.45,23.5,112.5,336.8,264.37
2016,8,14,6,30,429.0,65.0,0.5,24.0,158.0,431.99,339.63
2016,8,14,6,45,484.0,76.0,0.6,25.0,208.0,503.9,393.54
2016,8,14,7,0,539.0,87.0,0.7,26.0,258.0,578.05,445.84
2016,8,14,7,15,582.5,95.0,0.65,27.0,310.5,640.74,486.01
2016,8,14,7,30,626.0,103.0,0.6,28.0,363.0,703.86,524.41
2016,8,14,7,45,652.5,111.5,0.6,29.5,414.0,752.38,550.97
2016,8,14,8,0,679.0,120.0,0.6,31.0,465.0,799.66,575.76
2016,8,14,8,15,704.0,125.0,0.65,32.0,514.5,839.73,597.15
2016,8,14,8,30,729.0,130.0,0.7,33.0,564.0,877.88,616.96
2016,8,14,8,45,739.5,138.0,0.8,34.0,608.5,903.42,629.59
2016,8,14,9,0,750.0,146.0,0.9,35.0,653.0,926.11,640.54
2016,8,14,9,15,765.0,150.0,1.0,35.5,694.5,945.51,650.8
2016,8,14,9,30,780.0,154.0,1.1,36.0,736.0,955.31,655.35
2016,8,14,9,45,803.5,150.5,1.25,36.5,774.5,969.09,663.24
2016,8,14,10,0,827.0,147.0,1.4,37.0,813.0,979.47,669.02
2016,8,14,10,15,835.5,149.0,1.55,37.5,842.5,977.72,667.57
2016,8,14,10,30,844.0,151.0,1.7,38.0,872.0,972.55,664.16
2016,8,14,10,45,820.5,170.0,1.85,38.5,885.5,951.26,651.03
2016,8,14,11,0,797.0,189.0,2.0,39.0,899.0,926.78,635.98
2016,8,14,11,15,801.0,190.5,2.15,39.0,913.0,907.63,625.43
2016,8,14,11,30,805.0,192.0,2.3,39.0,927.0,885.5,612.84
2016,8,14,11,45,769.0,216.0,2.45,39.0,922.0,852.35,592.87
2016,8,14,12,0,733.0,240.0,2.6,39.0,917.0,813.22,567.61
2016,8,14,12,15,732.5,240.0,2.7,39.0,916.0,779.3,545.83
2016,8,14,12,30,732.0,240.0,2.8,39.0,915.0,743.52,522.35
2016,8,14,12,45,776.5,210.0,2.95,39.0,919.0,711.32,501.75
2016,8,14,13,0,821.0,180.0,3.1,39.0,923.0,675.14,477.62
2016,8,14,13,15,816.0,178.5,3.2,39.0,905.5,628.91,445.02
2016,8,14,13,30,811.0,177.0,3.3,39.0,888.0,581.78,410.92
2016,8,14,13,45,763.0,197.5,3.4,39.0,851.5,526.72,370.38
2016,8,14,14,0,715.0,218.0,3.5,39.0,815.0,477.29,333.04
2016,8,14,14,15,704.0,214.0,3.6,38.5,783.5,427.45,295.2
2016,8,14,14,30,693.0,210.0,3.7,38.0,752.0,378.33,256.93
2016,8,14,14,45,651.0,218.0,3.8,37.5,707.5,330.5,219.84
2016,8,14,15,0,609.0,226.0,3.9,37.0,663.0,287.25,186.65
2016,8,14,15,15,590.5,218.0,3.9,36.5,620.5,240.9,151.84
2016,8,14,15,30,572.0,210.0,3.9,36.0,578.0,195.93,121.2
2016,8,14,15,45,539.5,203.5,3.95,35.5,529.5,153.52,98.94
2016,8,14,16,0,507.0,197.0,4.0,35.0,481.0,125.22,95.54
2016,8,14,16,15,478.0,184.5,4.0,34.0,432.5,120.17,92.27
2016,8,14,16,30,449.0,172.0,4.0,33.0,384.0,114.76,88.61
2016,8,14,16,45,418.0,156.0,4.0,32.0,334.5,106.56,82.6
2016,8,14,17,0,387.0,140.0,4.0,31.0,285.0,97.85,76.03
2016,8,14,17,15,342.5,122.5,3.85,30.0,236.0,90.92,70.75
2016,8,14,17,30,298.0,105.0,3.7,29.0,187.0,79.04,61.1
2016,8,14,17,45,254.5,83.5,3.6,28.0,143.0,64.02,48.5
2016,8,14,18,0,211.0,62.0,3.5,27.0,99.0,48.48,35.13
2016,8,14,18,15,144.5,40.5,3.3,26.0,62.0,32.36,20.97
2016,8,14,18,30,78.0,19.0,3.1,25.0,25.0,15.68,4.01
2016,8,14,18,45,39.0,9.5,2.95,24.0,12.5,8.64,0.0
2016,8,14,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,15,5,45,172.0,17.0,1.55,16.5,36.5,153.43,62.23
2016,8,15,6,0,344.0,34.0,1.7,17.0,73.0,304.99,240.2
2016,8,15,6,15,435.5,44.5,1.7,17.5,120.5,395.03,320.21
2016,8,15,6,30,527.0,55.0,1.7,18.0,168.0,491.92,399.62
2016,8,15,6,45,588.5,62.0,1.7,19.0,221.0,566.89,456.65
2016,8,15,7,0,650.0,69.0,1.7,20.0,274.0,644.47,512.36
2016,8,15,7,15,690.5,74.5,1.65,21.0,328.0,704.45,552.02
2016,8,15,7,30,731.0,80.0,1.6,22.0,382.0,759.57,586.36
2016,8,15,7,45,760.5,84.5,1.6,23.0,435.5,808.78,615.67
2016,8,15,8,0,790.0,89.0,1.6,24.0,489.0,856.61,643.08
2016,8,15,8,15,811.5,93.0,1.6,25.0,540.0,894.63,663.17
2016,8,15,8,30,833.0,97.0,1.6,26.0,591.0,930.31,681.36
2016,8,15,8,45,847.5,100.5,1.6,27.0,637.5,956.05,692.82
2016,8,15,9,0,862.0,104.0,1.6,28.0,684.0,978.81,702.37
2016,8,15,9,15,874.5,106.5,1.7,29.0,726.0,985.16,702.96
2016,8,15,9,30,887.0,109.0,1.8,30.0,768.0,998.4,708.14
2016,8,15,9,45,893.0,113.0,1.95,31.0,803.5,1003.56,708.86
2016,8,15,10,0,899.0,117.0,2.1,32.0,839.0,1005.18,707.52
2016,8,15,10,15,906.0,118.5,2.2,32.5,868.5,1001.59,703.9
2016,8,15,10,30,913.0,120.0,2.3,33.0,898.0,994.48,698.25
2016,8,15,10,45,907.0,128.0,2.45,33.5,917.0,978.26,687.51
2016,8,15,11,0,901.0,136.0,2.6,34.0,936.0,958.68,674.74
2016,8,15,11,15,904.0,136.5,2.7,34.0,950.5,936.89,661.51
2016,8,15,11,30,907.0,137.0,2.8,34.0,965.0,912.0,646.29
2016,8,15,11,45,894.5,146.0,2.95,34.5,967.0,878.86,624.74
2016,8,15,12,0,882.0,155.0,3.1,35.0,969.0,843.45,601.6
2016,8,15,12,15,881.5,155.0,3.2,35.0,967.5,807.71,579.02
2016,8,15,12,30,881.0,155.0,3.3,35.0,966.0,769.76,553.59
2016,8,15,12,45,858.5,166.5,3.4,35.5,950.0,727.4,522.79
2016,8,15,13,0,836.0,178.0,3.5,36.0,934.0,680.78,488.72
2016,8,15,13,15,831.5,176.5,3.6,35.5,916.5,634.11,456.16
2016,8,15,13,30,827.0,175.0,3.7,35.0,899.0,586.45,421.82
2016,8,15,13,45,810.0,178.5,3.8,35.0,870.5,535.87,383.47
2016,8,15,14,0,793.0,182.0,3.9,35.0,842.0,485.88,344.57
2016,8,15,14,15,783.0,179.0,3.95,34.5,810.0,429.02,300.42
2016,8,15,14,30,773.0,176.0,4.0,34.0,778.0,377.02,258.64
2016,8,15,14,45,754.0,174.5,4.05,33.5,738.5,324.31,215.97
2016,8,15,15,0,735.0,173.0,4.1,33.0,699.0,273.41,174.92
2016,8,15,15,15,717.5,168.0,4.1,32.5,655.0,222.31,135.34
2016,8,15,15,30,700.0,163.0,4.1,32.0,611.0,173.3,101.46
2016,8,15,15,45,676.0,157.0,4.1,31.5,563.0,125.57,76.82
2016,8,15,16,0,652.0,151.0,4.1,31.0,515.0,96.01,73.48
2016,8,15,16,15,623.0,143.0,4.05,30.0,464.0,94.06,72.47
2016,8,15,16,30,594.0,135.0,4.0,29.0,413.0,91.9,71.25
2016,8,15,16,45,558.5,125.0,3.95,28.5,361.0,86.61,67.25
2016,8,15,17,0,523.0,115.0,3.9,28.0,309.0,81.38,63.22
2016,8,15,17,15,472.5,102.5,3.7,27.0,257.0,73.98,57.37
2016,8,15,17,30,422.0,90.0,3.5,26.0,205.0,66.25,51.03
2016,8,15,17,45,362.0,74.5,3.3,25.0,157.5,55.87,42.17
2016,8,15,18,0,302.0,59.0,3.1,24.0,110.0,45.06,32.66
2016,8,15,18,15,211.5,40.5,2.9,23.0,70.0,31.39,20.37
2016,8,15,18,30,121.0,22.0,2.7,22.0,30.0,17.26,3.95
2016,8,15,18,45,60.5,11.0,2.55,21.0,15.0,10.01,0.0
2016,8,15,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,16,5,45,137.0,18.0,0.65,16.5,33.0,128.65,41.28
2016,8,16,6,0,274.0,36.0,0.7,17.0,66.0,260.27,202.92
2016,8,16,6,15,365.0,49.5,0.7,17.5,112.5,351.12,282.26
2016,8,16,6,30,456.0,63.0,0.7,18.0,159.0,448.48,361.24
2016,8,16,6,45,517.0,73.0,0.7,19.0,211.5,524.71,418.82
2016,8,16,7,0,578.0,83.0,0.7,20.0,264.0,603.47,474.58
2016,8,16,7,15,622.0,90.5,0.7,21.0,318.0,667.0,516.44
2016,8,16,7,30,666.0,98.0,0.7,22.0,372.0,730.89,556.64
2016,8,16,7,45,695.0,105.0,0.75,23.5,424.5,780.72,585.25
2016,8,16,8,0,724.0,112.0,0.8,25.0,477.0,829.32,612.15
2016,8,16,8,15,748.5,117.0,0.85,26.0,528.0,869.66,634.08
2016,8,16,8,30,773.0,122.0,0.9,27.0,579.0,907.94,654.33
2016,8,16,8,45,784.5,129.0,0.95,28.0,624.5,927.5,662.51
2016,8,16,9,0,796.0,136.0,1.0,29.0,670.0,950.43,672.99
2016,8,16,9,15,810.5,139.5,1.05,30.0,712.5,969.31,680.88
2016,8,16,9,30,825.0,143.0,1.1,31.0,755.0,984.96,686.84
2016,8,16,9,45,821.5,153.5,1.15,32.0,787.0,987.2,684.76
2016,8,16,10,0,818.0,164.0,1.2,33.0,819.0,985.86,680.83
2016,8,16,10,15,826.5,166.0,1.2,33.5,848.5,983.84,677.24
2016,8,16,10,30,835.0,168.0,1.2,34.0,878.0,978.37,671.74
2016,8,16,10,45,817.5,183.5,1.3,34.5,893.5,958.63,659.37
2016,8,16,11,0,800.0,199.0,1.4,35.0,909.0,935.79,645.24
2016,8,16,11,15,804.0,200.5,1.45,35.0,923.5,916.27,633.77
2016,8,16,11,30,808.0,202.0,1.5,35.0,938.0,893.75,620.4
2016,8,16,11,45,783.5,219.0,1.6,35.5,936.0,863.57,601.15
2016,8,16,12,0,759.0,236.0,1.7,36.0,934.0,826.69,576.62
2016,8,16,12,15,758.0,235.5,1.8,36.0,932.0,790.96,554.24
2016,8,16,12,30,757.0,235.0,1.9,36.0,930.0,753.36,530.07
2016,8,16,12,45,759.5,230.5,2.0,36.5,921.5,713.09,502.57
2016,8,16,13,0,762.0,226.0,2.1,37.0,913.0,671.17,473.33
2016,8,16,13,15,757.0,224.0,2.2,36.5,895.0,625.39,442.56
2016,8,16,13,30,752.0,222.0,2.3,36.0,877.0,578.89,410.21
2016,8,16,13,45,726.0,228.5,2.4,36.0,847.0,528.3,373.12
2016,8,16,14,0,700.0,235.0,2.5,36.0,817.0,479.34,336.27
2016,8,16,14,15,689.0,230.5,2.55,35.5,784.5,429.69,298.53
2016,8,16,14,30,678.0,226.0,2.6,35.0,752.0,380.83,260.41
2016,8,16,14,45,658.5,222.5,2.7,35.0,713.0,331.42,221.18
2016,8,16,15,0,639.0,219.0,2.8,35.0,674.0,284.13,183.88
2016,8,16,15,15,620.5,211.5,2.85,34.5,630.5,236.35,148.12
2016,8,16,15,30,602.0,204.0,2.9,34.0,587.0,190.56,117.45
2016,8,16,15,45,583.5,192.5,3.0,34.0,540.5,144.09,93.12
2016,8,16,16,0,565.0,181.0,3.1,34.0,494.0,116.15,88.67
2016,8,16,16,15,535.0,170.5,3.1,33.0,443.5,112.04,86.07
2016,8,16,16,30,505.0,160.0,3.1,32.0,393.0,107.62,83.16
2016,8,16,16,45,477.5,144.5,3.1,31.5,343.5,99.49,76.97
2016,8,16,17,0,450.0,129.0,3.1,31.0,294.0,90.87,70.26
2016,8,16,17,15,401.0,113.5,2.95,29.5,243.0,81.63,63.14
2016,8,16,17,30,352.0,98.0,2.8,28.0,192.0,71.94,55.37
2016,8,16,17,45,301.5,78.5,2.7,27.0,146.5,58.76,44.21
2016,8,16,18,0,251.0,59.0,2.6,26.0,101.0,45.0,32.26
2016,8,16,18,15,170.0,39.0,2.5,25.0,62.5,30.19,19.06
2016,8,16,18,30,89.0,19.0,2.4,24.0,24.0,14.87,1.19
2016,8,16,18,45,44.5,9.5,2.3,23.0,12.0,8.64,0.0
2016,8,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,17,5,45,105.5,18.5,1.0,19.5,29.5,110.01,23.53
2016,8,17,6,0,211.0,37.0,1.1,20.0,59.0,221.48,170.13
2016,8,17,6,15,296.5,52.5,1.2,21.0,103.5,306.07,244.34
2016,8,17,6,30,382.0,68.0,1.3,22.0,148.0,397.66,319.14
2016,8,17,6,45,438.0,81.0,1.45,23.0,197.5,468.88,375.01
2016,8,17,7,0,494.0,94.0,1.6,24.0,247.0,543.06,430.29
2016,8,17,7,15,539.0,103.5,1.6,25.0,299.5,611.93,477.88
2016,8,17,7,30,584.0,113.0,1.6,26.0,352.0,676.89,520.54
2016,8,17,7,45,612.0,123.0,1.6,27.0,403.0,727.39,551.42
2016,8,17,8,0,640.0,133.0,1.6,28.0,454.0,776.73,580.57
2016,8,17,8,15,666.0,139.0,1.7,29.0,503.5,818.14,604.52
2016,8,17,8,30,692.0,145.0,1.8,30.0,553.0,857.65,626.81
2016,8,17,8,45,701.5,155.0,1.95,31.0,597.0,883.75,640.52
2016,8,17,9,0,711.0,165.0,2.1,32.0,641.0,906.99,652.39
2016,8,17,9,15,727.0,170.0,2.15,32.5,682.5,927.97,663.15
2016,8,17,9,30,743.0,175.0,2.2,33.0,724.0,945.95,672.04
2016,8,17,9,45,771.0,170.0,2.25,34.0,764.0,961.35,678.0
2016,8,17,10,0,799.0,165.0,2.3,35.0,804.0,967.14,678.02
2016,8,17,10,15,807.5,167.5,2.35,35.0,833.0,965.74,676.56
2016,8,17,10,30,816.0,170.0,2.4,35.0,862.0,960.94,673.18
2016,8,17,10,45,796.5,187.0,2.45,35.5,876.5,941.02,659.13
2016,8,17,11,0,777.0,204.0,2.5,36.0,891.0,924.6,647.5
2016,8,17,11,15,781.0,205.5,2.55,36.0,905.5,904.83,635.15
2016,8,17,11,30,785.0,207.0,2.6,36.0,920.0,882.09,620.95
2016,8,17,11,45,759.5,224.5,2.65,36.5,918.0,847.12,596.9
2016,8,17,12,0,734.0,242.0,2.7,37.0,916.0,810.51,571.25
2016,8,17,12,15,733.0,241.5,2.75,37.0,914.0,775.52,548.19
2016,8,17,12,30,732.0,241.0,2.8,37.0,912.0,738.72,523.51
2016,8,17,12,45,741.5,232.5,2.9,37.5,905.5,700.66,496.89
2016,8,17,13,0,751.0,224.0,3.0,38.0,899.0,660.5,468.28
2016,8,17,13,15,745.5,222.0,3.05,37.5,881.0,614.92,436.87
2016,8,17,13,30,740.0,220.0,3.1,37.0,863.0,568.68,404.05
2016,8,17,13,45,708.0,230.0,3.15,37.0,831.0,518.57,366.75
2016,8,17,14,0,676.0,240.0,3.2,37.0,799.0,470.64,330.29
2016,8,17,14,15,664.5,235.5,3.25,36.5,767.5,422.01,293.15
2016,8,17,14,30,653.0,231.0,3.3,36.0,736.0,374.26,255.81
2016,8,17,14,45,623.0,231.5,3.35,36.0,694.0,326.45,218.06
2016,8,17,15,0,593.0,232.0,3.4,36.0,652.0,282.03,183.45
2016,8,17,15,15,573.5,223.5,3.4,35.5,609.5,235.19,148.76
2016,8,17,15,30,554.0,215.0,3.4,35.0,567.0,190.7,119.32
2016,8,17,15,45,510.0,211.0,3.45,34.5,515.5,150.55,100.37
2016,8,17,16,0,466.0,207.0,3.5,34.0,464.0,131.98,101.39
2016,8,17,16,15,437.0,193.0,3.5,33.0,415.0,126.11,97.48
2016,8,17,16,30,408.0,179.0,3.5,32.0,366.0,119.84,93.15
2016,8,17,16,45,356.0,164.0,3.5,31.5,312.5,117.02,91.37
2016,8,17,17,0,304.0,149.0,3.5,31.0,259.0,107.62,84.1
2016,8,17,17,15,263.5,126.5,3.35,29.5,211.0,93.08,72.69
2016,8,17,17,30,223.0,104.0,3.2,28.0,163.0,77.96,60.41
2016,8,17,17,45,173.0,78.5,3.05,27.0,118.0,60.19,45.38
2016,8,17,18,0,123.0,53.0,2.9,26.0,73.0,41.71,29.44
2016,8,17,18,15,79.0,32.0,2.75,25.0,43.0,25.83,15.37
2016,8,17,18,30,35.0,11.0,2.6,24.0,13.0,9.25,0.0
2016,8,17,18,45,17.5,5.5,2.5,23.0,6.5,5.0,0.0
2016,8,17,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,18,5,45,33.5,13.5,1.4,16.5,17.0,45.2,1.3
2016,8,18,6,0,67.0,27.0,1.6,17.0,34.0,93.35,69.91
2016,8,18,6,15,110.5,52.5,1.6,17.5,72.0,162.58,130.68
2016,8,18,6,30,154.0,78.0,1.6,18.0,110.0,231.11,188.98
2016,8,18,6,45,200.5,103.0,1.65,19.0,157.0,302.17,247.26
2016,8,18,7,0,247.0,128.0,1.7,20.0,204.0,374.92,304.57
2016,8,18,7,15,283.5,149.5,1.7,21.0,252.5,436.0,350.36
2016,8,18,7,30,320.0,171.0,1.7,22.0,301.0,498.08,395.12
2016,8,18,7,45,398.5,166.0,1.75,23.0,350.5,581.74,455.45
2016,8,18,8,0,477.0,161.0,1.8,24.0,400.0,653.11,504.91
2016,8,18,8,15,480.0,179.0,1.9,25.0,440.5,683.25,522.3
2016,8,18,8,30,483.0,197.0,2.0,26.0,481.0,711.2,538.16
2016,8,18,8,45,522.0,201.0,2.1,27.5,530.0,755.28,564.76
2016,8,18,9,0,561.0,205.0,2.2,29.0,579.0,798.0,589.63
2016,8,18,9,15,540.5,240.5,2.25,29.5,619.5,816.36,597.94
2016,8,18,9,30,520.0,276.0,2.3,30.0,660.0,830.74,603.86
2016,8,18,9,45,548.0,276.5,2.4,31.0,698.0,851.83,615.17
2016,8,18,10,0,576.0,277.0,2.5,32.0,736.0,870.31,624.62
2016,8,18,10,15,586.5,282.5,2.55,32.5,764.5,874.42,625.25
2016,8,18,10,30,597.0,288.0,2.6,33.0,793.0,875.72,624.25
2016,8,18,10,45,558.0,318.5,2.65,33.5,800.0,853.19,606.64
2016,8,18,11,0,519.0,349.0,2.7,34.0,807.0,828.46,587.89
2016,8,18,11,15,524.0,352.0,2.7,34.0,820.5,815.1,578.75
2016,8,18,11,30,529.0,355.0,2.7,34.0,834.0,799.38,567.99
2016,8,18,11,45,490.0,380.0,2.7,34.5,826.0,764.9,542.76
2016,8,18,12,0,451.0,405.0,2.7,35.0,818.0,730.12,517.46
2016,8,18,12,15,450.5,404.5,2.7,35.0,816.5,703.16,499.26
2016,8,18,12,30,450.0,404.0,2.7,35.0,815.0,675.06,480.05
2016,8,18,12,45,488.5,378.5,2.7,35.5,820.5,651.95,463.68
2016,8,18,13,0,527.0,353.0,2.7,36.0,826.0,625.3,444.46
2016,8,18,13,15,521.5,348.5,2.7,35.5,809.0,586.06,417.5
2016,8,18,13,30,516.0,344.0,2.7,35.0,792.0,546.68,389.84
2016,8,18,13,45,465.0,358.5,2.7,35.0,753.5,499.72,355.51
2016,8,18,14,0,414.0,373.0,2.7,35.0,715.0,463.09,328.2
2016,8,18,14,15,403.0,362.0,2.75,34.5,684.5,422.25,298.26
2016,8,18,14,30,392.0,351.0,2.8,34.0,654.0,382.51,268.59
2016,8,18,14,45,362.0,342.5,2.85,34.0,611.5,340.58,237.16
2016,8,18,15,0,332.0,334.0,2.9,34.0,569.0,301.84,208.56
2016,8,18,15,15,316.5,316.0,2.95,33.0,528.0,262.75,180.97
2016,8,18,15,30,301.0,298.0,3.0,32.0,487.0,225.71,156.69
2016,8,18,15,45,279.5,276.5,3.15,31.5,441.5,188.56,135.65
2016,8,18,16,0,258.0,255.0,3.3,31.0,396.0,176.17,138.16
2016,8,18,16,15,237.0,229.5,3.3,30.0,349.5,161.4,127.31
2016,8,18,16,30,216.0,204.0,3.3,29.0,303.0,146.03,115.77
2016,8,18,16,45,193.5,176.5,3.3,28.0,256.5,128.92,102.54
2016,8,18,17,0,171.0,149.0,3.3,27.0,210.0,111.16,88.46
2016,8,18,17,15,144.5,119.5,3.2,26.0,165.5,91.47,72.39
2016,8,18,17,30,118.0,90.0,3.1,25.0,121.0,70.97,55.22
2016,8,18,17,45,92.0,64.5,3.05,24.0,85.0,52.33,39.24
2016,8,18,18,0,66.0,39.0,3.0,23.0,49.0,32.87,22.31
2016,8,18,18,15,41.0,23.0,2.85,22.0,28.5,19.88,10.6
2016,8,18,18,30,16.0,7.0,2.7,21.0,8.0,6.35,0.0
2016,8,18,18,45,8.0,3.5,2.55,20.5,4.0,3.18,0.0
2016,8,18,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,19,5,45,36.0,13.5,1.4,16.5,17.0,46.63,0.0
2016,8,19,6,0,72.0,27.0,1.6,17.0,34.0,97.11,72.51
2016,8,19,6,15,118.5,52.0,1.65,17.5,72.5,167.65,134.81
2016,8,19,6,30,165.0,77.0,1.7,18.0,111.0,237.81,194.61
2016,8,19,6,45,218.0,100.5,1.75,18.5,159.0,311.94,256.03
2016,8,19,7,0,271.0,124.0,1.8,19.0,207.0,388.38,317.08
2016,8,19,7,15,309.5,144.0,1.75,20.0,256.0,449.95,363.22
2016,8,19,7,30,348.0,164.0,1.7,21.0,305.0,512.66,408.32
2016,8,19,7,45,394.5,176.5,1.65,22.0,357.0,573.41,450.52
2016,8,19,8,0,441.0,189.0,1.6,23.0,409.0,652.95,504.06
2016,8,19,8,15,468.0,201.5,1.45,24.0,456.5,697.73,530.3
2016,8,19,8,30,495.0,214.0,1.3,25.0,504.0,741.37,554.92
2016,8,19,8,45,528.0,219.5,1.15,26.5,551.0,781.37,575.21
2016,8,19,9,0,561.0,225.0,1.0,28.0,598.0,819.78,593.42
2016,8,19,9,15,578.5,232.5,0.95,28.5,638.0,843.42,604.9
2016,8,19,9,30,596.0,240.0,0.9,29.0,678.0,864.63,614.83
2016,8,19,9,45,553.0,275.0,0.85,30.0,697.0,854.06,601.91
2016,8,19,10,0,510.0,310.0,0.8,31.0,716.0,839.96,587.45
2016,8,19,10,15,520.0,317.0,0.75,31.5,743.5,845.21,587.98
2016,8,19,10,30,530.0,324.0,0.7,32.0,771.0,847.78,586.65
2016,8,19,10,45,540.5,327.0,0.7,33.0,793.0,844.16,581.36
2016,8,19,11,0,551.0,330.0,0.7,34.0,815.0,837.84,574.57
2016,8,19,11,15,555.5,333.0,0.7,34.0,828.5,823.55,565.23
2016,8,19,11,30,560.0,336.0,0.7,34.0,842.0,806.85,554.49
2016,8,19,11,45,564.5,335.5,0.75,34.5,848.5,784.67,540.02
2016,8,19,12,0,569.0,335.0,0.8,35.0,855.0,760.39,524.14
2016,8,19,12,15,568.5,334.5,0.85,35.0,853.5,730.41,505.47
2016,8,19,12,30,568.0,334.0,0.9,35.0,852.0,698.99,485.55
2016,8,19,12,45,562.0,333.5,1.0,35.5,841.5,662.64,461.5
2016,8,19,13,0,556.0,333.0,1.1,36.0,831.0,625.65,436.48
2016,8,19,13,15,550.5,329.0,1.25,36.0,813.5,585.77,410.15
2016,8,19,13,30,545.0,325.0,1.4,36.0,796.0,545.66,382.73
2016,8,19,13,45,534.5,320.5,1.55,36.0,771.0,502.73,352.47
2016,8,19,14,0,524.0,316.0,1.7,36.0,746.0,460.39,321.71
2016,8,19,14,15,512.5,308.0,1.85,35.5,715.0,415.91,289.25
2016,8,19,14,30,501.0,300.0,2.0,35.0,684.0,372.51,256.72
2016,8,19,14,45,486.5,290.0,2.15,34.5,647.5,328.14,223.13
2016,8,19,15,0,472.0,280.0,2.3,34.0,611.0,285.47,190.93
2016,8,19,15,15,453.0,267.5,2.45,33.5,569.0,242.27,159.76
2016,8,19,15,30,434.0,255.0,2.6,33.0,527.0,201.52,133.33
2016,8,19,15,45,411.5,240.0,2.8,32.5,482.0,170.5,119.94
2016,8,19,16,0,389.0,225.0,3.0,32.0,437.0,151.29,117.72
2016,8,19,16,15,361.0,207.5,3.1,31.0,389.0,142.0,111.17
2016,8,19,16,30,333.0,190.0,3.2,30.0,341.0,132.23,104.08
2016,8,19,16,45,299.5,169.0,3.35,29.5,292.0,119.78,94.43
2016,8,19,17,0,266.0,148.0,3.5,29.0,243.0,106.78,84.14
2016,8,19,17,15,228.5,123.5,3.45,27.5,195.5,90.93,71.51
2016,8,19,17,30,191.0,99.0,3.4,26.0,148.0,74.44,57.91
2016,8,19,17,45,149.0,73.0,3.35,25.0,106.0,56.23,42.35
2016,8,19,18,0,107.0,47.0,3.3,24.0,64.0,37.26,25.85
2016,8,19,18,15,67.0,27.5,3.15,23.0,36.5,22.36,12.37
2016,8,19,18,30,27.0,8.0,3.0,22.0,9.0,6.79,0.0
2016,8,19,18,45,13.5,4.0,2.9,21.5,4.5,3.64,0.0
2016,8,19,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
