Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,20,5,45,38.0,13.5,0.6,15.5,17.5,47.77,0.0
2016,8,20,6,0,76.0,27.0,0.7,16.0,35.0,100.24,74.74
2016,8,20,6,15,125.5,51.5,0.7,16.5,73.0,172.01,138.35
2016,8,20,6,30,175.0,76.0,0.7,17.0,111.0,243.75,199.03
2016,8,20,6,45,222.5,99.0,0.7,18.0,157.5,313.23,255.33
2016,8,20,7,0,270.0,122.0,0.7,19.0,204.0,384.69,310.63
2016,8,20,7,15,308.5,142.0,0.7,20.0,252.5,446.23,355.81
2016,8,20,7,30,347.0,162.0,0.7,21.0,301.0,508.9,399.92
2016,8,20,7,45,381.5,177.5,0.7,22.0,350.0,562.84,436.01
2016,8,20,8,0,416.0,193.0,0.7,23.0,399.0,634.28,482.67
2016,8,20,8,15,442.5,206.5,0.7,24.0,446.0,679.15,509.52
2016,8,20,8,30,469.0,220.0,0.7,25.0,493.0,722.93,535.13
2016,8,20,8,45,488.0,232.0,0.75,26.0,536.5,756.42,553.91
2016,8,20,9,0,507.0,244.0,0.8,27.0,580.0,788.03,571.26
2016,8,20,9,15,524.0,253.0,0.85,28.0,619.5,812.28,583.68
2016,8,20,9,30,541.0,262.0,0.9,29.0,659.0,834.2,594.57
2016,8,20,9,45,630.0,228.5,1.0,30.0,712.0,883.16,625.21
2016,8,20,10,0,719.0,195.0,1.1,31.0,765.0,924.83,648.93
2016,8,20,10,15,728.5,198.0,1.15,31.5,793.5,924.63,646.79
2016,8,20,10,30,738.0,201.0,1.2,32.0,822.0,921.19,643.29
2016,8,20,10,45,725.0,214.5,1.3,33.0,838.0,904.44,631.13
2016,8,20,11,0,712.0,228.0,1.4,34.0,854.0,884.81,617.25
2016,8,20,11,15,716.5,229.5,1.45,34.0,867.5,866.36,605.81
2016,8,20,11,30,721.0,231.0,1.5,34.0,881.0,845.1,592.47
2016,8,20,11,45,702.0,245.0,1.6,34.5,881.0,813.39,571.17
2016,8,20,12,0,683.0,259.0,1.7,35.0,881.0,780.08,548.65
2016,8,20,12,15,682.5,258.5,1.8,35.0,879.5,746.84,527.42
2016,8,20,12,30,682.0,258.0,1.9,35.0,878.0,711.9,504.55
2016,8,20,12,45,689.5,250.5,2.0,35.5,871.5,674.92,478.94
2016,8,20,13,0,697.0,243.0,2.1,36.0,865.0,636.11,451.49
2016,8,20,13,15,692.0,240.5,2.2,36.0,847.5,592.46,420.84
2016,8,20,13,30,687.0,238.0,2.3,36.0,830.0,548.25,388.94
2016,8,20,13,45,654.5,248.0,2.45,36.0,798.5,500.43,353.75
2016,8,20,14,0,622.0,258.0,2.6,36.0,767.0,455.05,319.53
2016,8,20,14,15,610.5,252.5,2.75,35.5,736.0,408.35,284.13
2016,8,20,14,30,599.0,247.0,2.9,35.0,705.0,363.58,249.28
2016,8,20,14,45,572.5,245.0,3.05,34.5,665.0,317.02,213.22
2016,8,20,15,0,546.0,243.0,3.2,34.0,625.0,273.16,179.69
2016,8,20,15,15,526.5,233.5,3.3,33.5,582.5,228.2,146.8
2016,8,20,15,30,507.0,224.0,3.4,33.0,540.0,185.63,119.44
2016,8,20,15,45,480.0,213.5,3.5,32.5,493.5,144.7,100.43
2016,8,20,16,0,453.0,203.0,3.6,32.0,447.0,130.15,100.87
2016,8,20,16,15,423.5,188.5,3.65,31.0,399.0,123.83,96.54
2016,8,20,16,30,394.0,174.0,3.7,30.0,351.0,123.04,96.65
2016,8,20,16,45,359.0,156.5,3.75,29.5,302.0,112.46,88.46
2016,8,20,17,0,324.0,139.0,3.8,29.0,253.0,101.43,79.73
2016,8,20,17,15,280.5,118.5,3.65,27.5,205.0,87.95,69.01
2016,8,20,17,30,237.0,98.0,3.5,26.0,157.0,73.96,57.49
2016,8,20,17,45,188.5,74.5,3.35,25.0,114.5,57.39,43.28
2016,8,20,18,0,140.0,51.0,3.2,24.0,72.0,40.21,28.27
2016,8,20,18,15,86.5,30.0,3.1,23.0,41.0,24.25,13.65
2016,8,20,18,30,33.0,9.0,3.0,22.0,10.0,7.61,0.0
2016,8,20,18,45,16.5,4.5,2.9,21.5,5.0,4.09,0.0
2016,8,20,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,21,5,45,45.5,15.0,0.95,15.5,19.5,55.24,0.0
2016,8,21,6,0,91.0,30.0,1.1,16.0,39.0,116.85,87.22
2016,8,21,6,15,149.5,53.0,1.1,16.5,78.5,191.67,154.65
2016,8,21,6,30,208.0,76.0,1.1,17.0,118.0,267.98,219.54
2016,8,21,6,45,266.5,95.0,1.1,18.0,165.5,340.79,278.97
2016,8,21,7,0,325.0,114.0,1.1,19.0,213.0,416.95,338.29
2016,8,21,7,15,368.0,130.0,1.1,20.0,262.0,495.36,395.95
2016,8,21,7,30,411.0,146.0,1.1,21.0,311.0,559.63,440.91
2016,8,21,7,45,451.0,157.5,1.1,22.0,361.0,616.52,478.94
2016,8,21,8,0,491.0,169.0,1.1,23.0,411.0,673.56,515.72
2016,8,21,8,15,518.5,179.0,1.1,24.0,459.0,716.9,541.69
2016,8,21,8,30,546.0,189.0,1.1,25.0,507.0,759.05,566.23
2016,8,21,8,45,569.0,197.0,1.15,26.0,551.5,793.03,585.35
2016,8,21,9,0,592.0,205.0,1.2,27.0,596.0,825.06,602.93
2016,8,21,9,15,609.5,211.5,1.25,27.5,636.5,854.05,619.31
2016,8,21,9,30,627.0,218.0,1.3,28.0,677.0,874.41,630.22
2016,8,21,9,45,645.0,220.5,1.4,29.0,712.5,888.21,636.53
2016,8,21,10,0,663.0,223.0,1.5,30.0,748.0,898.94,640.88
2016,8,21,10,15,673.5,227.0,1.55,30.5,776.5,900.87,640.34
2016,8,21,10,30,684.0,231.0,1.6,31.0,805.0,899.64,637.92
2016,8,21,10,45,677.0,242.0,1.65,32.0,822.5,886.01,626.11
2016,8,21,11,0,670.0,253.0,1.7,33.0,840.0,869.58,612.73
2016,8,21,11,15,674.5,254.5,1.8,33.0,853.5,851.67,601.8
2016,8,21,11,30,679.0,256.0,1.9,33.0,867.0,831.04,588.98
2016,8,21,11,45,669.5,264.0,2.05,33.5,869.5,802.28,569.64
2016,8,21,12,0,660.0,272.0,2.2,34.0,872.0,771.71,548.88
2016,8,21,12,15,659.0,271.5,2.35,34.0,869.5,738.67,527.47
2016,8,21,12,30,658.0,271.0,2.5,34.0,867.0,704.04,504.47
2016,8,21,12,45,668.0,261.5,2.65,34.5,860.5,667.81,479.05
2016,8,21,13,0,678.0,252.0,2.8,35.0,854.0,629.62,451.66
2016,8,21,13,15,672.0,249.5,2.9,34.5,836.0,586.11,421.35
2016,8,21,13,30,666.0,247.0,3.0,34.0,818.0,542.19,389.81
2016,8,21,13,45,641.0,252.0,3.2,34.0,788.5,495.0,354.46
2016,8,21,14,0,616.0,257.0,3.4,34.0,759.0,449.61,319.61
2016,8,21,14,15,603.5,251.5,3.5,33.5,727.5,402.87,283.46
2016,8,21,14,30,591.0,246.0,3.6,33.0,696.0,358.11,248.04
2016,8,21,14,45,569.5,241.5,3.7,33.0,657.0,311.57,210.9
2016,8,21,15,0,548.0,237.0,3.8,33.0,618.0,267.25,176.16
2016,8,21,15,15,528.0,228.0,3.85,32.5,576.0,222.54,143.36
2016,8,21,15,30,508.0,219.0,3.9,32.0,534.0,180.27,116.41
2016,8,21,15,45,482.5,208.0,3.95,31.5,488.0,139.12,97.89
2016,8,21,16,0,457.0,197.0,4.0,31.0,442.0,126.61,98.49
2016,8,21,16,15,427.0,183.0,4.0,30.0,394.0,120.49,94.27
2016,8,21,16,30,397.0,169.0,4.0,29.0,346.0,113.96,89.62
2016,8,21,16,45,361.0,152.0,4.05,28.0,297.0,109.68,86.74
2016,8,21,17,0,325.0,135.0,4.1,27.0,248.0,98.89,78.28
2016,8,21,17,15,280.5,115.0,4.0,26.0,200.5,85.64,67.5
2016,8,21,17,30,236.0,95.0,3.9,25.0,153.0,71.91,55.98
2016,8,21,17,45,186.0,72.0,3.8,24.0,111.0,55.61,41.92
2016,8,21,18,0,136.0,49.0,3.7,23.0,69.0,38.73,27.07
2016,8,21,18,15,83.0,28.5,3.55,22.0,39.0,23.09,12.5
2016,8,21,18,30,30.0,8.0,3.4,21.0,9.0,7.28,0.0
2016,8,21,18,45,15.0,4.0,3.25,20.5,4.5,3.64,0.0
2016,8,21,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,45.5,14.5,2.15,14.5,19.0,54.15,0.0
2016,8,22,6,0,91.0,29.0,2.2,15.0,38.0,115.39,85.73
2016,8,22,6,15,151.0,52.0,2.2,15.5,77.5,191.33,155.33
2016,8,22,6,30,211.0,75.0,2.2,16.0,117.0,268.76,222.19
2016,8,22,6,45,270.5,94.0,2.2,16.5,164.5,342.36,283.98
2016,8,22,7,0,330.0,113.0,2.2,17.0,212.0,419.36,346.12
2016,8,22,7,15,373.5,128.5,2.15,17.5,261.0,497.65,406.05
2016,8,22,7,30,417.0,144.0,2.1,18.0,310.0,561.83,453.22
2016,8,22,7,45,427.5,155.5,2.05,19.0,346.0,592.76,472.72
2016,8,22,8,0,438.0,167.0,2.0,20.0,382.0,622.5,490.87
2016,8,22,8,15,498.5,175.0,1.9,21.0,444.5,692.91,538.3
2016,8,22,8,30,559.0,183.0,1.8,22.0,507.0,763.36,583.49
2016,8,22,8,45,585.5,188.5,1.75,23.0,552.5,797.91,602.41
2016,8,22,9,0,612.0,194.0,1.7,24.0,598.0,837.59,624.41
2016,8,22,9,15,629.0,200.0,1.7,24.5,637.5,859.74,636.0
2016,8,22,9,30,646.0,206.0,1.7,25.0,677.0,879.08,645.87
2016,8,22,9,45,632.5,225.0,1.7,26.0,705.0,879.46,641.73
2016,8,22,10,0,619.0,244.0,1.7,27.0,733.0,876.57,635.48
2016,8,22,10,15,629.5,248.5,1.85,27.5,761.0,879.19,636.53
2016,8,22,10,30,640.0,253.0,2.0,28.0,789.0,878.72,635.5
2016,8,22,10,45,637.5,261.5,2.15,29.0,807.0,867.07,625.67
2016,8,22,11,0,635.0,270.0,2.3,30.0,825.0,852.68,614.12
2016,8,22,11,15,639.5,272.0,2.45,30.5,838.5,835.77,602.35
2016,8,22,11,30,644.0,274.0,2.6,31.0,852.0,816.22,588.72
2016,8,22,11,45,634.5,282.0,2.8,31.5,854.0,788.11,569.27
2016,8,22,12,0,625.0,290.0,3.0,32.0,856.0,758.33,548.44
2016,8,22,12,15,624.0,289.5,3.1,32.0,854.0,726.25,526.64
2016,8,22,12,30,623.0,289.0,3.2,32.0,852.0,692.67,503.42
2016,8,22,12,45,581.0,311.0,3.35,32.0,831.0,651.24,473.8
2016,8,22,13,0,539.0,333.0,3.5,32.0,810.0,609.81,443.83
2016,8,22,13,15,533.0,329.0,3.6,32.0,793.0,570.32,415.12
2016,8,22,13,30,527.0,325.0,3.7,32.0,776.0,530.69,385.66
2016,8,22,13,45,512.5,322.0,3.8,32.0,750.0,487.87,353.31
2016,8,22,14,0,498.0,319.0,3.9,32.0,724.0,446.04,321.06
2016,8,22,14,15,486.0,311.0,3.95,31.5,693.5,402.68,287.7
2016,8,22,14,30,474.0,303.0,4.0,31.0,663.0,360.49,254.66
2016,8,22,14,45,460.5,292.0,4.05,31.0,627.0,317.14,220.23
2016,8,22,15,0,447.0,281.0,4.1,31.0,591.0,275.43,187.61
2016,8,22,15,15,428.0,268.5,4.1,30.5,550.0,233.71,157.24
2016,8,22,15,30,409.0,256.0,4.1,30.0,509.0,203.05,138.7
2016,8,22,15,45,392.5,239.0,4.1,29.5,465.5,163.53,119.7
2016,8,22,16,0,376.0,222.0,4.1,29.0,422.0,149.76,118.21
2016,8,22,16,15,348.0,204.5,4.05,28.0,375.0,140.36,111.41
2016,8,22,16,30,320.0,187.0,4.0,27.0,328.0,130.49,104.1
2016,8,22,16,45,294.5,165.0,3.95,26.5,282.0,117.38,93.72
2016,8,22,17,0,269.0,143.0,3.9,26.0,236.0,103.67,82.63
2016,8,22,17,15,229.0,119.5,3.75,25.0,189.0,88.31,70.04
2016,8,22,17,30,189.0,96.0,3.6,24.0,142.0,72.35,56.56
2016,8,22,17,45,149.5,71.0,3.5,23.0,102.0,54.75,41.32
2016,8,22,18,0,110.0,46.0,3.4,22.0,62.0,36.45,25.2
2016,8,22,18,15,65.5,26.0,3.25,21.5,34.5,21.14,10.64
2016,8,22,18,30,21.0,6.0,3.1,21.0,7.0,5.46,0.0
2016,8,22,18,45,10.5,3.0,3.0,20.5,3.5,0.0,0.0
2016,8,22,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,23,5,45,52.0,15.0,1.8,15.5,20.0,44.59,0.0
2016,8,23,6,0,104.0,30.0,2.1,16.0,40.0,126.67,93.23
2016,8,23,6,15,172.0,52.0,2.1,16.5,80.0,206.15,166.79
2016,8,23,6,30,240.0,74.0,2.1,17.0,120.0,288.3,237.39
2016,8,23,6,45,305.0,90.5,2.15,18.0,168.5,378.35,311.19
2016,8,23,7,0,370.0,107.0,2.2,19.0,217.0,458.55,374.4
2016,8,23,7,15,415.5,120.5,2.15,19.5,267.0,521.92,422.28
2016,8,23,7,30,461.0,134.0,2.1,20.0,317.0,586.61,469.3
2016,8,23,7,45,502.0,143.5,2.1,21.0,368.0,643.16,507.93
2016,8,23,8,0,543.0,153.0,2.1,22.0,419.0,699.8,545.19
2016,8,23,8,15,570.5,161.5,2.1,23.0,467.0,742.37,570.97
2016,8,23,8,30,598.0,170.0,2.1,24.0,515.0,790.67,600.15
2016,8,23,8,45,622.0,176.0,2.15,25.0,560.5,824.65,619.2
2016,8,23,9,0,646.0,182.0,2.2,26.0,606.0,856.24,636.48
2016,8,23,9,15,663.0,187.0,2.25,26.5,646.5,877.4,647.89
2016,8,23,9,30,680.0,192.0,2.3,27.0,687.0,895.68,657.51
2016,8,23,9,45,663.5,212.5,2.4,28.0,714.5,895.04,653.88
2016,8,23,10,0,647.0,233.0,2.5,29.0,742.0,890.93,647.79
2016,8,23,10,15,657.5,237.0,2.6,29.5,770.5,892.77,647.5
2016,8,23,10,30,668.0,241.0,2.7,30.0,799.0,891.47,645.15
2016,8,23,10,45,672.0,245.5,2.85,31.0,819.0,881.55,636.21
2016,8,23,11,0,676.0,250.0,3.0,32.0,839.0,868.68,625.4
2016,8,23,11,15,680.5,251.5,3.1,32.0,853.0,850.53,613.44
2016,8,23,11,30,685.0,253.0,3.2,32.0,867.0,829.64,599.58
2016,8,23,11,45,685.5,255.0,3.3,32.5,872.0,803.35,580.76
2016,8,23,12,0,686.0,257.0,3.4,33.0,877.0,774.82,560.28
2016,8,23,12,15,685.5,256.5,3.5,33.0,875.0,741.33,537.4
2016,8,23,12,30,685.0,256.0,3.6,33.0,873.0,706.13,512.94
2016,8,23,12,45,705.5,240.0,3.7,33.5,869.0,670.19,486.89
2016,8,23,13,0,726.0,224.0,3.8,34.0,865.0,631.47,458.29
2016,8,23,13,15,720.5,221.5,3.85,33.5,847.0,586.32,425.89
2016,8,23,13,30,715.0,219.0,3.9,33.0,829.0,540.57,392.13
2016,8,23,13,45,705.5,216.5,3.95,33.0,803.5,492.59,355.05
2016,8,23,14,0,696.0,214.0,4.0,33.0,778.0,444.8,317.21
2016,8,23,14,15,684.5,210.0,4.05,32.5,746.0,395.56,278.13
2016,8,23,14,30,673.0,206.0,4.1,32.0,714.0,347.15,238.93
2016,8,23,14,45,666.5,196.5,4.15,32.0,678.0,296.91,197.59
2016,8,23,15,0,660.0,187.0,4.2,32.0,642.0,247.36,157.59
2016,8,23,15,15,640.5,180.5,4.2,31.5,598.5,199.16,122.01
2016,8,23,15,30,621.0,174.0,4.2,31.0,555.0,153.43,93.8
2016,8,23,15,45,606.5,163.0,4.2,31.0,510.0,107.1,82.4
2016,8,23,16,0,592.0,152.0,4.2,31.0,465.0,99.01,76.12
2016,8,23,16,15,560.0,143.0,4.15,30.0,415.0,95.75,74.04
2016,8,23,16,30,528.0,134.0,4.1,29.0,365.0,91.71,71.27
2016,8,23,16,45,494.5,121.5,4.05,28.5,315.5,85.0,66.05
2016,8,23,17,0,461.0,109.0,4.0,28.0,266.0,77.91,60.41
2016,8,23,17,15,407.0,95.5,3.8,27.0,216.5,69.62,53.7
2016,8,23,17,30,353.0,82.0,3.6,26.0,167.0,60.96,46.42
2016,8,23,17,45,286.5,65.0,3.45,25.0,122.5,49.21,36.23
2016,8,23,18,0,220.0,48.0,3.3,24.0,78.0,36.98,25.33
2016,8,23,18,15,133.5,29.0,3.15,23.0,44.5,22.65,11.19
2016,8,23,18,30,47.0,10.0,3.0,22.0,11.0,9.1,0.0
2016,8,23,18,45,23.5,5.0,2.9,21.5,5.5,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,24,5,45,73.5,15.0,1.6,15.5,21.5,57.28,0.0
2016,8,24,6,0,147.0,30.0,1.8,16.0,43.0,170.6,125.25
2016,8,24,6,15,229.0,48.5,1.8,16.5,85.0,253.87,205.23
2016,8,24,6,30,311.0,67.0,1.8,17.0,127.0,343.33,281.69
2016,8,24,6,45,375.5,81.0,1.8,18.0,175.5,418.75,343.29
2016,8,24,7,0,440.0,95.0,1.8,19.0,224.0,497.95,404.76
2016,8,24,7,15,487.0,105.5,1.75,20.0,275.0,561.04,450.67
2016,8,24,7,30,534.0,116.0,1.7,21.0,326.0,625.47,494.88
2016,8,24,7,45,569.5,125.0,1.7,22.0,377.0,685.84,534.56
2016,8,24,8,0,605.0,134.0,1.7,23.0,428.0,739.49,568.06
2016,8,24,8,15,632.0,141.0,1.7,24.0,477.0,781.91,592.8
2016,8,24,8,30,659.0,148.0,1.7,25.0,526.0,822.5,615.75
2016,8,24,8,45,676.5,155.0,1.7,26.0,571.0,851.96,630.77
2016,8,24,9,0,694.0,162.0,1.7,27.0,616.0,878.84,643.96
2016,8,24,9,15,710.5,166.5,1.75,27.5,657.0,899.16,654.59
2016,8,24,9,30,727.0,171.0,1.8,28.0,698.0,916.52,663.4
2016,8,24,9,45,748.5,170.0,1.9,29.0,735.5,929.45,668.68
2016,8,24,10,0,770.0,169.0,2.0,30.0,773.0,939.14,671.97
2016,8,24,10,15,779.0,171.5,2.1,30.5,801.5,931.31,665.57
2016,8,24,10,30,788.0,174.0,2.2,31.0,830.0,926.74,661.51
2016,8,24,10,45,772.0,189.0,2.35,32.0,845.5,914.3,651.6
2016,8,24,11,0,756.0,204.0,2.5,33.0,861.0,893.11,636.19
2016,8,24,11,15,760.5,205.5,2.6,33.0,875.0,873.73,624.21
2016,8,24,11,30,765.0,207.0,2.7,33.0,889.0,851.41,610.24
2016,8,24,11,45,746.0,220.0,2.85,33.5,889.0,818.05,586.95
2016,8,24,12,0,727.0,233.0,3.0,34.0,889.0,782.98,562.33
2016,8,24,12,15,726.5,233.0,3.05,34.0,887.0,748.79,539.04
2016,8,24,12,30,726.0,233.0,3.1,34.0,885.0,712.74,514.07
2016,8,24,12,45,730.0,227.5,3.2,34.5,876.5,673.34,485.64
2016,8,24,13,0,734.0,222.0,3.3,35.0,868.0,632.23,455.46
2016,8,24,13,15,728.5,220.0,3.4,34.5,850.0,587.09,423.49
2016,8,24,13,30,723.0,218.0,3.5,34.0,832.0,541.32,390.06
2016,8,24,13,45,702.0,221.5,3.6,34.0,803.5,492.32,352.6
2016,8,24,14,0,681.0,225.0,3.7,34.0,775.0,444.58,315.22
2016,8,24,14,15,669.5,220.5,3.75,33.5,743.0,395.64,276.7
2016,8,24,14,30,658.0,216.0,3.8,33.0,711.0,347.59,238.12
2016,8,24,14,45,648.0,208.0,3.85,33.0,674.0,298.37,198.04
2016,8,24,15,0,638.0,200.0,3.9,33.0,637.0,250.25,159.72
2016,8,24,15,15,618.5,193.0,3.9,32.5,594.0,202.96,125.37
2016,8,24,15,30,599.0,186.0,3.9,32.0,551.0,158.46,98.68
2016,8,24,15,45,592.0,171.0,3.95,31.5,507.0,110.52,85.0
2016,8,24,16,0,585.0,156.0,4.0,31.0,463.0,102.24,78.77
2016,8,24,16,15,553.5,146.5,3.95,30.0,413.0,98.19,76.06
2016,8,24,16,30,522.0,137.0,3.9,29.0,363.0,93.88,73.08
2016,8,24,16,45,500.5,121.5,3.9,28.5,315.0,85.21,66.24
2016,8,24,17,0,479.0,106.0,3.9,28.0,267.0,76.04,58.84
2016,8,24,17,15,424.5,93.0,3.75,27.0,217.0,68.03,52.34
2016,8,24,17,30,370.0,80.0,3.6,26.0,167.0,59.66,45.29
2016,8,24,17,45,309.5,62.5,3.45,25.0,122.5,47.47,34.71
2016,8,24,18,0,249.0,45.0,3.3,24.0,78.0,34.78,23.4
2016,8,24,18,15,151.5,27.0,3.2,23.0,44.0,21.14,9.41
2016,8,24,18,30,54.0,9.0,3.1,22.0,10.0,8.19,0.0
2016,8,24,18,45,27.0,4.5,3.05,21.5,5.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,72.5,15.5,2.1,14.5,21.5,57.05,0.0
2016,8,25,6,0,145.0,31.0,2.2,15.0,43.0,171.39,124.44
2016,8,25,6,15,229.5,49.0,2.2,15.5,85.0,255.1,206.95
2016,8,25,6,30,314.0,67.0,2.2,16.0,127.0,345.31,284.8
2016,8,25,6,45,385.5,80.0,2.2,17.0,176.5,424.59,350.23
2016,8,25,7,0,457.0,93.0,2.2,18.0,226.0,508.22,415.86
2016,8,25,7,15,504.5,103.5,2.2,18.5,277.5,572.2,463.72
2016,8,25,7,30,552.0,114.0,2.2,19.0,329.0,643.68,515.0
2016,8,25,7,45,590.0,121.5,2.2,20.0,381.0,698.99,551.45
2016,8,25,8,0,628.0,129.0,2.2,21.0,433.0,753.52,586.16
2016,8,25,8,15,655.0,135.5,2.2,22.0,482.5,795.66,611.11
2016,8,25,8,30,682.0,142.0,2.2,23.0,532.0,835.92,634.23
2016,8,25,8,45,700.0,148.5,2.2,24.0,577.5,865.51,649.61
2016,8,25,9,0,718.0,155.0,2.2,25.0,623.0,892.45,663.07
2016,8,25,9,15,734.5,159.0,2.2,25.5,664.5,912.26,673.0
2016,8,25,9,30,751.0,163.0,2.2,26.0,706.0,929.05,681.01
2016,8,25,9,45,765.5,165.5,2.25,27.0,742.0,939.07,683.83
2016,8,25,10,0,780.0,168.0,2.3,28.0,778.0,939.27,680.46
2016,8,25,10,15,789.0,170.0,2.35,28.5,806.5,937.37,677.32
2016,8,25,10,30,798.0,172.0,2.4,29.0,835.0,932.09,672.17
2016,8,25,10,45,783.0,187.0,2.5,29.5,851.0,914.31,659.53
2016,8,25,11,0,768.0,202.0,2.6,30.0,867.0,899.73,649.13
2016,8,25,11,15,772.0,203.0,2.65,30.5,880.5,879.09,634.46
2016,8,25,11,30,776.0,204.0,2.7,31.0,894.0,855.52,617.98
2016,8,25,11,45,754.0,219.0,2.8,31.5,893.0,821.34,593.68
2016,8,25,12,0,732.0,234.0,2.9,32.0,892.0,785.5,568.06
2016,8,25,12,15,731.0,233.5,2.95,32.0,889.5,750.24,543.92
2016,8,25,12,30,730.0,233.0,3.0,32.0,887.0,713.16,518.1
2016,8,25,12,45,721.0,235.5,3.05,32.5,874.5,671.82,487.75
2016,8,25,13,0,712.0,238.0,3.1,33.0,862.0,629.66,456.36
2016,8,25,13,15,706.0,235.5,3.15,33.0,843.5,584.57,423.3
2016,8,25,13,30,700.0,233.0,3.2,33.0,825.0,538.99,389.07
2016,8,25,13,45,672.5,239.0,3.3,33.0,794.5,489.98,351.68
2016,8,25,14,0,645.0,245.0,3.4,33.0,764.0,442.95,314.99
2016,8,25,14,15,633.0,240.0,3.45,32.5,731.5,395.24,277.55
2016,8,25,14,30,621.0,235.0,3.5,32.0,699.0,348.57,240.21
2016,8,25,14,45,597.5,231.5,3.6,32.0,659.0,301.82,202.7
2016,8,25,15,0,574.0,228.0,3.7,32.0,619.0,256.49,167.37
2016,8,25,15,15,553.5,219.0,3.75,31.5,576.0,210.46,134.34
2016,8,25,15,30,533.0,210.0,3.8,31.0,533.0,166.94,108.36
2016,8,25,15,45,512.0,197.5,3.85,30.5,487.0,125.31,97.38
2016,8,25,16,0,491.0,185.0,3.9,30.0,441.0,120.31,93.89
2016,8,25,16,15,459.0,172.0,3.9,29.0,392.0,114.52,89.86
2016,8,25,16,30,427.0,159.0,3.9,28.0,343.0,108.35,85.44
2016,8,25,16,45,399.0,141.0,3.9,27.0,295.0,98.33,77.68
2016,8,25,17,0,371.0,123.0,3.9,26.0,247.0,87.73,69.24
2016,8,25,17,15,321.0,105.0,3.8,25.0,198.0,79.18,62.27
2016,8,25,17,30,271.0,87.0,3.7,24.0,149.0,66.52,51.51
2016,8,25,17,45,219.0,65.5,3.6,23.0,107.0,51.02,37.98
2016,8,25,18,0,167.0,44.0,3.5,22.0,65.0,35.01,23.7
2016,8,25,18,15,97.0,24.5,3.4,21.0,35.5,19.94,7.81
2016,8,25,18,30,27.0,5.0,3.3,20.0,6.0,4.55,0.0
2016,8,25,18,45,13.5,2.5,3.2,19.5,3.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,5,45,99.0,14.5,1.75,13.5,22.5,71.7,0.0
2016,8,26,6,0,198.0,29.0,2.0,14.0,45.0,200.23,144.23
2016,8,26,6,15,294.5,43.5,2.0,14.5,88.5,290.36,236.36
2016,8,26,6,30,391.0,58.0,2.0,15.0,132.0,387.12,319.89
2016,8,26,6,45,210.0,82.5,2.0,16.0,123.5,279.01,231.32
2016,8,26,7,0,29.0,107.0,2.0,17.0,115.0,143.18,115.37
2016,8,26,7,15,37.5,128.5,2.0,17.5,141.5,173.1,140.26
2016,8,26,7,30,46.0,150.0,2.0,18.0,168.0,203.03,164.21
2016,8,26,7,45,58.5,175.0,2.0,19.0,201.0,241.04,193.82
2016,8,26,8,0,71.0,200.0,2.0,20.0,234.0,278.92,222.51
2016,8,26,8,15,104.5,227.0,2.0,20.5,284.0,338.36,268.35
2016,8,26,8,30,138.0,254.0,2.0,21.0,334.0,415.47,326.06
2016,8,26,8,45,315.0,238.5,2.0,22.0,438.0,577.87,448.31
2016,8,26,9,0,492.0,223.0,2.0,23.0,542.0,744.84,565.95
2016,8,26,9,15,644.5,182.0,2.0,23.5,628.5,850.28,636.41
2016,8,26,9,30,797.0,141.0,2.0,24.0,715.0,940.68,692.69
2016,8,26,9,45,780.0,159.0,2.05,25.0,743.5,937.48,686.13
2016,8,26,10,0,763.0,177.0,2.1,26.0,772.0,937.75,682.99
2016,8,26,10,15,772.0,180.0,2.15,26.5,801.0,936.37,680.23
2016,8,26,10,30,781.0,183.0,2.2,27.0,830.0,931.63,675.46
2016,8,26,10,45,788.0,184.5,2.25,28.0,851.5,914.41,661.44
2016,8,26,11,0,795.0,186.0,2.3,29.0,873.0,900.24,649.68
2016,8,26,11,15,799.0,187.0,2.4,29.0,886.5,879.81,636.91
2016,8,26,11,30,803.0,188.0,2.5,29.0,900.0,856.41,622.2
2016,8,26,11,45,805.0,188.0,2.6,29.5,906.0,827.65,602.68
2016,8,26,12,0,807.0,188.0,2.7,30.0,912.0,796.33,580.5
2016,8,26,12,15,806.0,188.0,2.8,30.0,909.5,760.42,555.96
2016,8,26,12,30,805.0,188.0,2.9,30.0,907.0,722.51,529.52
2016,8,26,12,45,789.5,194.5,3.0,30.5,892.5,678.91,497.35
2016,8,26,13,0,774.0,201.0,3.1,31.0,878.0,633.75,463.55
2016,8,26,13,15,768.0,199.0,3.2,31.0,859.5,586.71,428.75
2016,8,26,13,30,762.0,197.0,3.3,31.0,841.0,538.99,392.49
2016,8,26,13,45,753.5,194.5,3.4,31.0,814.5,489.27,353.79
2016,8,26,14,0,745.0,192.0,3.5,31.0,788.0,439.54,314.03
2016,8,26,14,15,733.5,188.0,3.55,30.5,755.0,387.84,272.48
2016,8,26,14,30,722.0,184.0,3.6,30.0,722.0,336.89,230.71
2016,8,26,14,45,708.0,179.0,3.65,30.0,683.5,285.57,188.27
2016,8,26,15,0,694.0,174.0,3.7,30.0,645.0,235.68,148.18
2016,8,26,15,15,674.5,168.0,3.7,29.5,601.0,186.05,112.12
2016,8,26,15,30,655.0,162.0,3.7,29.0,557.0,138.85,84.74
2016,8,26,15,45,631.0,154.5,3.7,28.5,509.0,98.05,75.88
2016,8,26,16,0,607.0,147.0,3.7,28.0,461.0,96.56,75.11
2016,8,26,16,15,575.0,138.0,3.65,27.5,410.5,93.17,72.73
2016,8,26,16,30,543.0,129.0,3.6,27.0,360.0,89.0,69.64
2016,8,26,16,45,501.0,118.0,3.55,26.5,308.5,83.12,65.06
2016,8,26,17,0,459.0,107.0,3.5,26.0,257.0,76.94,60.11
2016,8,26,17,15,403.0,92.5,3.35,25.0,207.0,67.83,52.6
2016,8,26,17,30,347.0,78.0,3.2,24.0,157.0,58.31,44.47
2016,8,26,17,45,273.5,60.5,3.1,23.0,112.0,46.03,33.68
2016,8,26,18,0,200.0,43.0,3.0,22.0,67.0,33.26,22.14
2016,8,26,18,15,115.0,24.5,2.9,21.0,36.5,19.21,6.17
2016,8,26,18,30,30.0,6.0,2.8,20.0,6.0,5.46,0.0
2016,8,26,18,45,15.0,3.0,2.75,19.5,3.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,45,72.0,14.0,1.85,13.5,20.0,55.19,0.0
2016,8,27,6,0,144.0,28.0,1.9,14.0,40.0,163.04,114.04
2016,8,27,6,15,232.0,46.0,1.85,14.5,81.5,252.24,204.58
2016,8,27,6,30,320.0,64.0,1.8,15.0,123.0,344.92,284.69
2016,8,27,6,45,178.5,86.5,1.75,15.5,121.0,261.57,216.57
2016,8,27,7,0,37.0,109.0,1.7,16.0,119.0,152.86,124.03
2016,8,27,7,15,48.0,130.5,1.65,16.5,147.0,184.88,150.7
2016,8,27,7,30,59.0,152.0,1.6,17.0,175.0,217.06,176.44
2016,8,27,7,45,154.0,174.5,1.6,18.0,246.0,340.29,275.9
2016,8,27,8,0,249.0,197.0,1.6,19.0,317.0,469.01,374.13
2016,8,27,8,15,471.5,166.5,1.6,19.5,423.5,654.02,512.95
2016,8,27,8,30,694.0,136.0,1.6,20.0,530.0,837.58,638.78
2016,8,27,8,45,718.0,139.5,1.6,21.0,576.5,869.3,653.86
2016,8,27,9,0,742.0,143.0,1.6,22.0,623.0,898.5,668.65
2016,8,27,9,15,757.5,147.0,1.65,22.5,664.0,917.37,678.42
2016,8,27,9,30,773.0,151.0,1.7,23.0,705.0,933.17,686.34
2016,8,27,9,45,764.0,165.0,1.8,24.0,735.5,933.66,683.68
2016,8,27,10,0,755.0,179.0,1.9,25.0,766.0,930.56,678.97
2016,8,27,10,15,764.0,181.5,1.95,25.5,794.5,928.61,675.94
2016,8,27,10,30,773.0,184.0,2.0,26.0,823.0,923.34,670.88
2016,8,27,10,45,779.5,186.0,2.15,27.0,844.0,906.14,657.92
2016,8,27,11,0,786.0,188.0,2.3,28.0,865.0,892.08,647.11
2016,8,27,11,15,790.0,189.0,2.4,28.0,878.5,871.76,634.33
2016,8,27,11,30,794.0,190.0,2.5,28.0,892.0,848.5,619.6
2016,8,27,11,45,795.0,191.0,2.65,28.5,897.5,820.02,600.3
2016,8,27,12,0,796.0,192.0,2.8,29.0,903.0,789.04,578.39
2016,8,27,12,15,795.0,191.5,2.9,29.0,900.5,752.98,553.53
2016,8,27,12,30,794.0,191.0,3.0,29.0,898.0,714.96,526.8
2016,8,27,12,45,799.0,185.5,3.1,29.5,889.5,674.81,497.08
2016,8,27,13,0,804.0,180.0,3.2,30.0,881.0,632.63,465.28
2016,8,27,13,15,799.0,178.5,3.2,30.0,862.5,586.37,430.34
2016,8,27,13,30,794.0,177.0,3.2,30.0,844.0,539.24,393.89
2016,8,27,13,45,785.5,175.0,3.25,30.0,818.0,489.49,354.7
2016,8,27,14,0,777.0,173.0,3.3,30.0,792.0,434.73,310.92
2016,8,27,14,15,766.0,169.5,3.3,30.0,759.0,382.08,267.64
2016,8,27,14,30,755.0,166.0,3.3,30.0,726.0,330.05,224.22
2016,8,27,14,45,741.0,162.0,3.35,30.0,687.0,277.78,180.88
2016,8,27,15,0,727.0,158.0,3.4,30.0,648.0,226.88,139.99
2016,8,27,15,15,708.5,153.0,3.35,29.5,604.0,176.3,103.52
2016,8,27,15,30,690.0,148.0,3.3,29.0,560.0,128.0,76.34
2016,8,27,15,45,667.0,141.0,3.3,28.5,512.0,89.12,68.54
2016,8,27,16,0,644.0,134.0,3.3,28.0,464.0,87.59,67.7
2016,8,27,16,15,611.5,126.0,3.25,27.5,413.0,85.06,65.98
2016,8,27,16,30,579.0,118.0,3.2,27.0,362.0,82.34,64.08
2016,8,27,16,45,538.5,108.0,3.15,26.5,310.5,77.74,60.54
2016,8,27,17,0,498.0,98.0,3.1,26.0,259.0,70.88,54.97
2016,8,27,17,15,439.5,85.5,3.0,25.0,208.5,63.0,48.48
2016,8,27,17,30,381.0,73.0,2.9,24.0,158.0,54.8,41.45
2016,8,27,17,45,303.0,57.0,2.8,23.0,113.0,43.52,31.5
2016,8,27,18,0,225.0,41.0,2.7,22.0,68.0,31.82,20.81
2016,8,27,18,15,112.5,20.5,2.65,21.0,34.0,16.06,2.87
2016,8,27,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,81.0,13.5,1.25,13.5,20.0,59.93,0.0
2016,8,28,6,0,162.0,27.0,1.3,14.0,40.0,171.53,116.98
2016,8,28,6,15,255.5,44.0,1.25,14.5,82.0,264.94,214.01
2016,8,28,6,30,349.0,61.0,1.2,15.0,124.0,361.04,296.36
2016,8,28,6,45,422.5,72.5,1.15,16.0,174.5,440.73,361.19
2016,8,28,7,0,496.0,84.0,1.1,17.0,225.0,529.73,429.14
2016,8,28,7,15,544.5,93.5,1.0,17.5,277.5,596.17,476.27
2016,8,28,7,30,593.0,103.0,0.9,18.0,330.0,663.26,521.49
2016,8,28,7,45,633.5,108.5,0.8,19.0,383.5,718.87,555.28
2016,8,28,8,0,674.0,114.0,0.7,20.0,437.0,773.75,586.94
2016,8,28,8,15,700.5,120.0,0.7,21.0,487.0,815.35,609.93
2016,8,28,8,30,727.0,126.0,0.7,22.0,537.0,854.99,631.17
2016,8,28,8,45,751.5,128.5,0.7,23.5,584.5,886.26,645.27
2016,8,28,9,0,776.0,131.0,0.7,25.0,632.0,908.96,653.72
2016,8,28,9,15,791.0,134.5,0.85,26.0,673.5,927.33,663.57
2016,8,28,9,30,806.0,138.0,1.0,27.0,715.0,942.49,671.38
2016,8,28,9,45,828.0,135.5,1.2,28.0,753.5,954.41,677.97
2016,8,28,10,0,850.0,133.0,1.4,29.0,792.0,962.83,682.24
2016,8,28,10,15,858.0,135.0,1.55,29.5,820.5,959.42,679.73
2016,8,28,10,30,866.0,137.0,1.7,30.0,849.0,952.49,675.13
2016,8,28,10,45,870.5,139.0,1.9,30.5,870.5,930.06,661.33
2016,8,28,11,0,875.0,141.0,2.1,31.0,892.0,913.64,651.27
2016,8,28,11,15,878.0,141.5,2.2,31.5,905.5,891.29,636.31
2016,8,28,11,30,881.0,142.0,2.3,32.0,919.0,865.91,619.43
2016,8,28,11,45,881.0,143.5,2.45,32.5,924.0,836.11,600.02
2016,8,28,12,0,881.0,145.0,2.6,33.0,929.0,803.66,578.74
2016,8,28,12,15,880.5,144.5,2.7,33.0,926.5,766.66,554.32
2016,8,28,12,30,880.0,144.0,2.8,33.0,924.0,727.45,527.23
2016,8,28,12,45,893.0,134.0,2.9,33.0,917.5,687.04,498.85
2016,8,28,13,0,906.0,124.0,3.0,33.0,911.0,643.72,467.56
2016,8,28,13,15,901.5,123.0,3.1,33.0,892.0,595.26,431.52
2016,8,28,13,30,897.0,122.0,3.2,33.0,873.0,545.55,393.49
2016,8,28,13,45,889.5,121.0,3.3,33.0,846.5,493.46,352.6
2016,8,28,14,0,882.0,120.0,3.4,33.0,820.0,440.82,310.1
2016,8,28,14,15,873.0,118.0,3.45,32.5,786.5,386.61,265.92
2016,8,28,14,30,864.0,116.0,3.5,32.0,753.0,325.82,216.08
2016,8,28,14,45,852.5,113.0,3.55,32.0,714.0,269.94,169.47
2016,8,28,15,0,841.0,110.0,3.6,32.0,675.0,214.96,125.26
2016,8,28,15,15,825.0,107.0,3.55,31.5,630.0,160.6,86.47
2016,8,28,15,30,809.0,104.0,3.5,31.0,585.0,108.06,58.41
2016,8,28,15,45,781.5,102.0,3.5,31.0,534.5,71.23,53.23
2016,8,28,16,0,754.0,100.0,3.5,31.0,484.0,64.92,48.25
2016,8,28,16,15,724.5,94.5,3.4,30.0,431.5,63.18,47.21
2016,8,28,16,30,695.0,89.0,3.3,29.0,379.0,61.32,46.03
2016,8,28,16,45,646.5,84.0,3.25,28.5,324.5,59.61,44.84
2016,8,28,17,0,598.0,79.0,3.2,28.0,270.0,57.88,43.56
2016,8,28,17,15,538.5,70.0,3.05,26.5,217.5,52.76,39.47
2016,8,28,17,30,479.0,61.0,2.9,25.0,165.0,47.42,34.96
2016,8,28,17,45,389.5,48.5,2.75,24.0,118.0,38.61,27.15
2016,8,28,18,0,300.0,36.0,2.6,23.0,71.0,29.41,18.56
2016,8,28,18,15,150.0,18.0,2.5,22.0,35.5,14.47,0.25
2016,8,28,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,98.0,13.0,1.75,13.5,20.5,69.34,0.0
2016,8,29,6,0,196.0,26.0,1.9,14.0,41.0,190.08,126.14
2016,8,29,6,15,298.5,40.5,1.9,14.5,84.0,288.07,233.22
2016,8,29,6,30,401.0,55.0,1.9,15.0,127.0,391.47,322.53
2016,8,29,6,45,478.5,64.5,1.95,16.0,179.0,476.24,392.25
2016,8,29,7,0,556.0,74.0,2.0,17.0,231.0,564.67,460.24
2016,8,29,7,15,603.0,81.5,2.0,18.0,284.0,628.82,506.21
2016,8,29,7,30,650.0,89.0,2.0,19.0,337.0,693.53,550.46
2016,8,29,7,45,685.5,94.5,2.0,20.0,389.5,745.79,583.85
2016,8,29,8,0,721.0,100.0,2.0,21.0,442.0,797.11,615.46
2016,8,29,8,15,745.5,104.5,2.0,21.5,492.5,835.8,638.57
2016,8,29,8,30,770.0,109.0,2.0,22.0,543.0,867.12,656.32
2016,8,29,8,45,784.0,115.0,2.05,23.0,588.0,893.51,669.79
2016,8,29,9,0,798.0,121.0,2.1,24.0,633.0,916.94,681.19
2016,8,29,9,15,812.0,124.0,2.1,25.0,674.5,933.85,687.74
2016,8,29,9,30,826.0,127.0,2.1,26.0,716.0,947.51,692.25
2016,8,29,9,45,850.0,122.5,2.15,27.0,754.5,958.9,695.89
2016,8,29,10,0,874.0,118.0,2.2,28.0,793.0,957.48,691.42
2016,8,29,10,15,881.5,119.5,2.2,28.5,821.5,953.39,686.39
2016,8,29,10,30,889.0,121.0,2.2,29.0,850.0,945.82,679.34
2016,8,29,10,45,865.0,139.0,2.25,30.0,863.5,931.58,667.35
2016,8,29,11,0,841.0,157.0,2.3,31.0,877.0,905.69,648.1
2016,8,29,11,15,844.5,157.5,2.35,31.5,890.5,883.44,632.7
2016,8,29,11,30,848.0,158.0,2.4,32.0,904.0,858.14,615.35
2016,8,29,11,45,824.5,173.5,2.45,32.5,902.0,822.49,591.29
2016,8,29,12,0,801.0,189.0,2.5,33.0,900.0,785.12,564.84
2016,8,29,12,15,800.5,188.5,2.6,33.0,897.0,749.14,540.61
2016,8,29,12,30,800.0,188.0,2.7,33.0,894.0,711.15,514.44
2016,8,29,12,45,797.5,186.5,2.8,33.5,883.5,669.21,483.95
2016,8,29,13,0,795.0,185.0,2.9,34.0,873.0,625.82,451.81
2016,8,29,13,15,789.5,183.0,2.9,34.0,854.0,579.13,417.19
2016,8,29,13,30,784.0,181.0,2.9,34.0,835.0,531.67,381.14
2016,8,29,13,45,755.5,189.5,2.95,34.5,803.5,477.55,338.98
2016,8,29,14,0,727.0,198.0,3.0,35.0,772.0,428.38,299.66
2016,8,29,14,15,715.0,194.0,3.05,34.5,739.0,377.36,259.39
2016,8,29,14,30,703.0,190.0,3.1,34.0,706.0,327.19,219.08
2016,8,29,14,45,683.5,186.5,3.2,34.0,666.0,276.79,178.59
2016,8,29,15,0,664.0,183.0,3.3,34.0,626.0,228.49,141.25
2016,8,29,15,15,644.0,176.5,3.35,33.5,582.0,180.25,108.01
2016,8,29,15,30,624.0,170.0,3.4,33.0,538.0,134.57,84.1
2016,8,29,15,45,606.0,159.5,3.45,32.5,491.5,102.74,78.48
2016,8,29,16,0,588.0,149.0,3.5,32.0,445.0,98.86,75.8
2016,8,29,16,15,554.0,139.5,3.55,31.0,394.5,94.59,72.89
2016,8,29,16,30,520.0,130.0,3.6,30.0,344.0,90.07,69.72
2016,8,29,16,45,488.5,115.5,3.65,29.0,294.5,81.8,63.33
2016,8,29,17,0,457.0,101.0,3.7,28.0,245.0,73.09,56.38
2016,8,29,17,15,398.0,87.0,3.65,27.0,195.5,64.17,49.03
2016,8,29,17,30,339.0,73.0,3.6,26.0,146.0,54.87,41.08
2016,8,29,17,45,270.0,55.0,3.55,25.0,102.5,42.07,29.87
2016,8,29,18,0,201.0,37.0,3.5,24.0,59.0,28.77,17.76
2016,8,29,18,15,100.5,18.5,3.45,23.0,29.5,14.54,0.0
2016,8,29,18,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
