Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,119.0,13.0,2.25,14.5,21.5,81.5,0.0
2016,8,30,6,0,238.0,26.0,2.4,15.0,43.0,215.51,137.41
2016,8,30,6,15,348.0,38.0,2.45,15.5,87.0,319.93,257.95
2016,8,30,6,30,458.0,50.0,2.5,16.0,131.0,425.98,350.06
2016,8,30,6,45,549.0,55.0,2.65,17.0,185.0,516.56,424.02
2016,8,30,7,0,640.0,60.0,2.8,18.0,239.0,611.44,497.1
2016,8,30,7,15,684.0,65.5,2.8,19.0,293.0,667.52,536.82
2016,8,30,7,30,728.0,71.0,2.8,20.0,347.0,729.72,579.21
2016,8,30,7,45,763.5,74.0,2.85,21.0,401.0,781.05,612.22
2016,8,30,8,0,799.0,77.0,2.9,22.0,455.0,831.19,643.33
2016,8,30,8,15,821.0,80.5,2.95,23.0,506.0,868.15,664.4
2016,8,30,8,30,843.0,84.0,3.0,24.0,557.0,902.74,683.49
2016,8,30,8,45,859.0,87.0,3.05,25.0,603.5,919.14,689.96
2016,8,30,9,0,875.0,90.0,3.1,26.0,650.0,941.84,700.82
2016,8,30,9,15,887.5,92.0,3.15,26.5,691.5,956.89,707.87
2016,8,30,9,30,900.0,94.0,3.2,27.0,733.0,968.6,712.87
2016,8,30,9,45,905.0,97.5,3.25,28.0,767.5,971.44,710.77
2016,8,30,10,0,910.0,101.0,3.3,29.0,802.0,970.68,706.54
2016,8,30,10,15,916.5,102.5,3.35,29.5,831.0,965.57,701.08
2016,8,30,10,30,923.0,104.0,3.4,30.0,860.0,956.87,693.48
2016,8,30,10,45,915.0,112.5,3.45,31.0,877.5,938.79,678.56
2016,8,30,11,0,907.0,121.0,3.5,32.0,895.0,917.36,661.7
2016,8,30,11,15,909.5,122.0,3.55,32.0,908.5,894.51,646.73
2016,8,30,11,30,912.0,123.0,3.6,32.0,922.0,868.54,629.71
2016,8,30,11,45,899.0,131.5,3.65,32.5,923.0,834.16,605.87
2016,8,30,12,0,886.0,140.0,3.7,33.0,924.0,797.54,580.57
2016,8,30,12,15,885.0,140.0,3.8,33.0,921.0,760.36,555.21
2016,8,30,12,30,884.0,140.0,3.9,33.0,918.0,720.96,527.23
2016,8,30,12,45,897.0,130.0,4.0,33.5,911.0,680.14,496.82
2016,8,30,13,0,910.0,120.0,4.1,34.0,904.0,636.4,463.63
2016,8,30,13,15,905.0,118.5,4.15,33.5,884.5,587.0,427.13
2016,8,30,13,30,900.0,117.0,4.2,33.0,865.0,536.41,388.59
2016,8,30,13,45,875.5,124.5,4.3,33.0,833.5,483.22,346.35
2016,8,30,14,0,851.0,132.0,4.4,33.0,802.0,426.48,300.66
2016,8,30,14,15,840.5,130.0,4.4,32.5,768.0,372.32,256.23
2016,8,30,14,30,830.0,128.0,4.4,32.0,734.0,318.56,211.41
2016,8,30,14,45,813.0,126.0,4.45,32.0,693.0,264.01,166.15
2016,8,30,15,0,796.0,124.0,4.5,32.0,652.0,211.02,124.17
2016,8,30,15,15,778.0,120.0,4.5,31.5,607.0,158.24,87.55
2016,8,30,15,30,760.0,116.0,4.5,31.0,562.0,99.93,56.27
2016,8,30,15,45,747.0,108.0,4.55,30.5,514.5,68.26,50.96
2016,8,30,16,0,734.0,100.0,4.6,30.0,467.0,65.18,48.72
2016,8,30,16,15,703.0,94.5,4.5,29.5,415.0,63.44,47.57
2016,8,30,16,30,672.0,89.0,4.4,29.0,363.0,61.59,46.29
2016,8,30,16,45,646.5,79.0,4.35,28.5,312.5,56.2,41.99
2016,8,30,17,0,621.0,69.0,4.3,28.0,262.0,50.45,37.29
2016,8,30,17,15,560.5,61.5,4.1,27.0,210.0,46.22,33.81
2016,8,30,17,30,500.0,54.0,3.9,26.0,158.0,41.85,30.01
2016,8,30,17,45,419.0,42.5,3.7,25.0,112.0,33.72,22.79
2016,8,30,18,0,338.0,31.0,3.5,24.0,66.0,25.23,14.69
2016,8,30,18,15,169.0,15.5,3.35,23.0,33.0,12.48,0.0
2016,8,30,18,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,157.5,11.0,2.5,14.5,22.0,102.0,0.0
2016,8,31,6,0,315.0,22.0,2.7,15.0,44.0,258.37,157.31
2016,8,31,6,15,428.0,31.0,2.7,15.5,89.0,364.43,293.24
2016,8,31,6,30,541.0,40.0,2.7,16.0,134.0,464.61,380.78
2016,8,31,6,45,612.5,45.0,2.7,17.0,187.0,543.98,445.13
2016,8,31,7,0,684.0,50.0,2.7,18.0,240.0,626.22,507.75
2016,8,31,7,15,726.5,54.5,2.7,18.5,294.5,686.65,551.62
2016,8,31,7,30,769.0,59.0,2.7,19.0,349.0,747.22,593.65
2016,8,31,7,45,800.5,62.0,2.7,20.0,402.5,795.83,624.25
2016,8,31,8,0,832.0,65.0,2.7,21.0,456.0,834.38,646.73
2016,8,31,8,15,853.0,67.5,2.65,22.0,507.0,869.7,666.01
2016,8,31,8,30,874.0,70.0,2.6,23.0,558.0,902.68,683.19
2016,8,31,8,45,890.0,72.0,2.55,24.0,605.0,927.7,694.64
2016,8,31,9,0,906.0,74.0,2.5,25.0,652.0,949.71,703.97
2016,8,31,9,15,917.5,76.0,2.55,25.5,694.0,964.22,710.63
2016,8,31,9,30,929.0,78.0,2.6,26.0,736.0,975.29,715.21
2016,8,31,9,45,935.0,81.5,2.7,26.5,771.5,979.31,715.79
2016,8,31,10,0,941.0,85.0,2.8,27.0,807.0,979.62,714.17
2016,8,31,10,15,947.5,86.0,2.9,27.5,836.0,973.9,708.78
2016,8,31,10,30,954.0,87.0,3.0,28.0,865.0,964.52,701.2
2016,8,31,10,45,956.0,90.0,3.15,28.5,886.0,949.57,690.49
2016,8,31,11,0,958.0,93.0,3.3,29.0,907.0,931.05,677.52
2016,8,31,11,15,961.0,93.5,3.45,29.0,921.0,907.41,662.55
2016,8,31,11,30,964.0,94.0,3.6,29.0,935.0,880.45,645.33
2016,8,31,11,45,962.5,96.0,3.75,29.5,940.0,848.18,623.19
2016,8,31,12,0,961.0,98.0,3.9,30.0,945.0,813.07,599.05
2016,8,31,12,15,960.5,98.0,4.0,30.0,942.5,774.18,573.18
2016,8,31,12,30,960.0,98.0,4.1,30.0,940.0,732.8,543.58
2016,8,31,12,45,950.5,102.0,4.25,30.0,927.0,686.91,509.85
2016,8,31,13,0,941.0,106.0,4.4,30.0,914.0,639.52,474.16
2016,8,31,13,15,937.0,105.0,4.45,30.0,895.0,589.73,435.64
2016,8,31,13,30,933.0,104.0,4.5,30.0,876.0,538.58,395.01
2016,8,31,13,45,926.0,103.0,4.6,30.0,849.0,484.97,351.61
2016,8,31,14,0,919.0,102.0,4.7,30.0,822.0,430.71,306.48
2016,8,31,14,15,910.5,100.5,4.75,29.5,788.0,375.15,259.84
2016,8,31,14,30,902.0,99.0,4.8,29.0,754.0,319.56,212.45
2016,8,31,14,45,891.5,96.0,4.85,29.0,714.0,262.63,164.11
2016,8,31,15,0,881.0,93.0,4.9,29.0,674.0,206.36,118.71
2016,8,31,15,15,865.5,90.0,4.9,28.5,628.0,150.45,79.87
2016,8,31,15,30,850.0,87.0,4.9,28.0,582.0,86.82,46.53
2016,8,31,15,45,821.5,86.5,4.9,27.5,530.5,61.06,45.64
2016,8,31,16,0,793.0,86.0,4.9,27.0,479.0,62.28,46.95
2016,8,31,16,15,763.5,81.5,4.8,26.0,426.0,60.55,45.87
2016,8,31,16,30,734.0,77.0,4.7,25.0,373.0,58.75,44.69
2016,8,31,16,45,682.5,73.0,4.65,24.5,317.5,52.07,39.2
2016,8,31,17,0,631.0,69.0,4.6,24.0,262.0,50.7,38.16
2016,8,31,17,15,568.0,61.5,4.35,23.0,209.5,46.45,34.6
2016,8,31,17,30,505.0,54.0,4.1,22.0,157.0,42.08,30.72
2016,8,31,17,45,403.5,43.0,3.95,21.5,109.5,34.34,23.63
2016,8,31,18,0,302.0,32.0,3.8,21.0,62.0,26.32,15.53
2016,8,31,18,15,151.0,16.0,3.6,20.0,31.0,13.05,0.0
2016,8,31,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,97.0,12.5,2.3,13.5,19.5,67.89,0.0
2016,9,1,6,0,194.0,25.0,2.5,14.0,39.0,183.9,104.08
2016,9,1,6,15,305.0,39.5,2.5,14.5,82.5,291.18,234.58
2016,9,1,6,30,416.0,54.0,2.5,15.0,126.0,398.69,328.71
2016,9,1,6,45,520.5,59.0,2.5,16.0,180.5,498.63,411.03
2016,9,1,7,0,625.0,64.0,2.5,17.0,235.0,603.11,491.51
2016,9,1,7,15,671.5,70.0,2.45,17.5,289.5,666.44,537.54
2016,9,1,7,30,718.0,76.0,2.4,18.0,344.0,730.26,581.93
2016,9,1,7,45,759.0,78.0,2.4,19.0,399.5,779.35,613.04
2016,9,1,8,0,800.0,80.0,2.4,20.0,455.0,832.85,646.21
2016,9,1,8,15,823.0,83.5,2.35,21.0,506.5,870.53,666.89
2016,9,1,8,30,846.0,87.0,2.3,22.0,558.0,905.83,685.49
2016,9,1,8,45,860.0,91.5,2.25,23.0,604.5,931.3,697.08
2016,9,1,9,0,874.0,96.0,2.2,24.0,651.0,944.23,700.26
2016,9,1,9,15,887.0,98.5,2.2,24.5,693.5,959.98,707.36
2016,9,1,9,30,900.0,101.0,2.2,25.0,736.0,972.36,712.3
2016,9,1,9,45,886.5,115.0,2.2,26.0,766.0,969.01,705.79
2016,9,1,10,0,873.0,129.0,2.2,27.0,796.0,971.29,703.29
2016,9,1,10,15,880.5,130.5,2.3,27.5,825.0,966.3,698.62
2016,9,1,10,30,888.0,132.0,2.4,28.0,854.0,948.9,686.15
2016,9,1,10,45,864.5,150.0,2.5,28.5,867.5,935.01,676.12
2016,9,1,11,0,841.0,168.0,2.6,29.0,881.0,909.03,658.28
2016,9,1,11,15,844.5,169.0,2.75,29.5,894.5,886.8,643.36
2016,9,1,11,30,848.0,170.0,2.9,30.0,908.0,861.5,626.32
2016,9,1,11,45,820.5,187.5,3.05,30.5,904.5,824.11,600.81
2016,9,1,12,0,793.0,205.0,3.2,31.0,901.0,787.9,574.57
2016,9,1,12,15,792.0,204.5,3.35,31.0,898.0,750.47,548.9
2016,9,1,12,30,791.0,204.0,3.5,31.0,895.0,711.05,521.26
2016,9,1,12,45,831.5,178.0,3.7,31.0,896.5,674.58,495.72
2016,9,1,13,0,872.0,152.0,3.9,31.0,898.0,633.85,466.07
2016,9,1,13,15,866.5,150.5,4.0,30.5,878.0,584.19,429.17
2016,9,1,13,30,861.0,149.0,4.1,30.0,858.0,533.55,390.36
2016,9,1,13,45,817.5,165.5,4.25,30.0,821.5,480.29,347.92
2016,9,1,14,0,774.0,182.0,4.4,30.0,785.0,424.72,303.19
2016,9,1,14,15,762.0,178.0,4.4,29.5,751.0,371.31,259.39
2016,9,1,14,30,750.0,174.0,4.4,29.0,717.0,318.68,215.63
2016,9,1,14,45,720.5,175.5,4.45,28.5,673.5,267.44,174.0
2016,9,1,15,0,691.0,177.0,4.5,28.0,630.0,219.35,136.97
2016,9,1,15,15,670.0,170.5,4.4,27.5,584.5,169.63,103.1
2016,9,1,15,30,649.0,164.0,4.3,27.0,539.0,122.59,80.58
2016,9,1,15,45,628.0,154.0,4.25,26.5,491.0,100.17,78.47
2016,9,1,16,0,607.0,144.0,4.2,26.0,443.0,96.73,76.05
2016,9,1,16,15,572.0,134.5,4.15,25.5,391.5,92.01,72.51
2016,9,1,16,30,537.0,125.0,4.1,25.0,340.0,87.33,68.96
2016,9,1,16,45,502.5,111.0,4.05,24.5,289.0,79.23,62.4
2016,9,1,17,0,468.0,97.0,4.0,24.0,238.0,70.71,55.32
2016,9,1,17,15,405.5,83.0,3.9,22.5,187.5,61.64,47.75
2016,9,1,17,30,343.0,69.0,3.8,21.0,137.0,52.21,39.55
2016,9,1,17,45,265.5,50.5,3.75,20.0,93.5,38.85,27.57
2016,9,1,18,0,188.0,32.0,3.7,19.0,50.0,25.0,14.28
2016,9,1,18,15,94.0,16.0,3.55,18.5,25.0,14.55,0.0
2016,9,1,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,5,45,78.5,12.0,2.05,13.5,17.0,56.55,0.0
2016,9,2,6,0,157.0,24.0,2.3,14.0,34.0,157.92,81.2
2016,9,2,6,15,264.0,39.5,2.4,14.5,76.0,263.52,211.53
2016,9,2,6,30,371.0,55.0,2.5,15.0,118.0,366.25,302.18
2016,9,2,6,45,471.5,61.5,2.65,16.0,171.0,464.23,384.28
2016,9,2,7,0,572.0,68.0,2.8,17.0,224.0,565.95,464.14
2016,9,2,7,15,620.0,75.0,2.75,18.0,277.5,630.17,510.84
2016,9,2,7,30,668.0,82.0,2.7,19.0,331.0,695.02,555.79
2016,9,2,7,45,707.5,86.0,2.7,20.0,384.5,748.73,590.88
2016,9,2,8,0,747.0,90.0,2.7,21.0,438.0,796.6,620.58
2016,9,2,8,15,771.0,94.0,2.65,22.0,488.5,834.79,642.27
2016,9,2,8,30,795.0,98.0,2.6,23.0,539.0,870.7,661.86
2016,9,2,8,45,812.0,102.0,2.6,24.0,585.0,897.56,675.25
2016,9,2,9,0,829.0,106.0,2.6,25.0,631.0,921.48,686.57
2016,9,2,9,15,842.5,109.0,2.65,25.5,672.5,937.78,694.54
2016,9,2,9,30,856.0,112.0,2.7,26.0,714.0,950.74,700.45
2016,9,2,9,45,885.0,104.5,2.75,26.5,754.0,953.83,700.0
2016,9,2,10,0,914.0,97.0,2.8,27.0,794.0,963.03,703.8
2016,9,2,10,15,920.5,98.0,2.9,27.5,822.0,957.13,698.2
2016,9,2,10,30,927.0,99.0,3.0,28.0,850.0,947.65,690.54
2016,9,2,10,45,910.5,112.0,3.1,28.5,865.5,926.54,675.38
2016,9,2,11,0,894.0,125.0,3.2,29.0,881.0,902.11,658.2
2016,9,2,11,15,897.0,125.5,3.35,29.0,894.0,879.18,643.64
2016,9,2,11,30,900.0,126.0,3.5,29.0,907.0,853.14,626.91
2016,9,2,11,45,882.5,137.0,3.7,29.5,906.5,817.67,602.73
2016,9,2,12,0,865.0,148.0,3.9,30.0,906.0,784.76,579.88
2016,9,2,12,15,864.0,148.0,4.0,30.0,903.0,746.9,552.98
2016,9,2,12,30,863.0,148.0,4.1,30.0,900.0,706.84,524.0
2016,9,2,12,45,859.0,147.5,4.2,30.0,888.0,662.5,491.33
2016,9,2,13,0,855.0,147.0,4.3,30.0,876.0,616.63,456.76
2016,9,2,13,15,850.0,146.0,4.3,30.0,856.5,568.48,419.45
2016,9,2,13,30,845.0,145.0,4.3,30.0,837.0,519.32,380.42
2016,9,2,13,45,821.5,150.5,4.3,30.0,806.5,466.72,337.99
2016,9,2,14,0,798.0,156.0,4.3,30.0,776.0,415.35,295.66
2016,9,2,14,15,787.0,153.0,4.25,29.5,742.0,362.84,252.13
2016,9,2,14,30,776.0,150.0,4.2,29.0,708.0,304.55,203.83
2016,9,2,14,45,759.5,147.0,4.2,29.0,668.0,251.5,159.8
2016,9,2,15,0,743.0,144.0,4.2,29.0,628.0,200.07,119.47
2016,9,2,15,15,723.0,139.0,4.2,28.5,582.5,148.74,85.1
2016,9,2,15,30,703.0,134.0,4.2,28.0,537.0,99.85,63.19
2016,9,2,15,45,679.0,127.5,4.2,27.5,488.5,81.77,62.92
2016,9,2,16,0,655.0,121.0,4.2,27.0,440.0,80.17,61.96
2016,9,2,16,15,620.5,113.5,4.15,26.5,388.5,77.59,60.15
2016,9,2,16,30,586.0,106.0,4.1,26.0,337.0,74.85,58.16
2016,9,2,16,45,542.0,96.0,4.1,25.5,285.5,69.83,54.17
2016,9,2,17,0,498.0,86.0,4.1,25.0,234.0,64.53,49.82
2016,9,2,17,15,432.0,74.5,3.95,24.0,184.0,55.57,42.24
2016,9,2,17,30,366.0,63.0,3.8,23.0,134.0,47.83,35.43
2016,9,2,17,45,278.0,47.0,3.7,22.0,91.0,36.25,25.04
2016,9,2,18,0,190.0,31.0,3.6,21.0,48.0,24.27,13.11
2016,9,2,18,15,95.0,15.5,3.45,20.0,24.0,14.1,0.0
2016,9,2,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,3.4,13.5,10.5,9.55,0.0
2016,9,3,6,0,0.0,21.0,3.5,14.0,21.0,20.87,4.47
2016,9,3,6,15,33.0,41.5,3.6,14.0,47.0,75.34,56.73
2016,9,3,6,30,66.0,62.0,3.7,14.0,73.0,134.5,109.09
2016,9,3,6,45,88.5,85.0,3.8,14.5,105.5,180.0,148.95
2016,9,3,7,0,111.0,108.0,3.9,15.0,138.0,225.67,187.99
2016,9,3,7,15,129.5,128.5,3.9,15.5,171.0,264.85,220.48
2016,9,3,7,30,148.0,149.0,3.9,16.0,204.0,304.53,252.44
2016,9,3,7,45,136.0,173.0,3.9,16.5,229.5,322.91,265.43
2016,9,3,8,0,124.0,197.0,3.9,17.0,255.0,339.7,276.85
2016,9,3,8,15,66.0,188.5,3.85,17.5,220.0,256.4,207.12
2016,9,3,8,30,8.0,180.0,3.8,18.0,185.0,177.14,140.23
2016,9,3,8,45,409.0,145.5,3.8,19.0,403.5,569.35,458.53
2016,9,3,9,0,810.0,111.0,3.8,20.0,622.0,907.63,701.35
2016,9,3,9,15,824.0,114.0,3.8,20.5,663.0,924.18,707.16
2016,9,3,9,30,838.0,117.0,3.8,21.0,704.0,937.44,713.24
2016,9,3,9,45,852.0,117.5,3.85,22.0,740.0,944.45,714.07
2016,9,3,10,0,866.0,118.0,3.9,23.0,776.0,938.92,706.52
2016,9,3,10,15,874.0,119.5,3.95,23.0,804.5,934.88,703.02
2016,9,3,10,30,882.0,121.0,4.0,23.0,833.0,927.37,697.28
2016,9,3,10,45,856.0,140.5,4.05,23.5,846.0,912.67,685.46
2016,9,3,11,0,830.0,160.0,4.1,24.0,859.0,886.58,666.03
2016,9,3,11,15,834.0,160.5,4.2,24.0,872.5,864.53,651.04
2016,9,3,11,30,838.0,161.0,4.3,24.0,886.0,839.44,633.92
2016,9,3,11,45,814.5,177.0,4.4,24.5,884.5,804.43,608.32
2016,9,3,12,0,791.0,193.0,4.5,25.0,883.0,767.76,580.21
2016,9,3,12,15,791.0,192.5,4.65,25.0,881.0,732.11,554.57
2016,9,3,12,30,791.0,192.0,4.8,25.0,879.0,694.42,526.83
2016,9,3,12,45,809.0,179.0,5.0,25.0,873.5,655.43,497.89
2016,9,3,13,0,827.0,166.0,5.2,25.0,868.0,613.37,465.71
2016,9,3,13,15,822.0,164.5,5.3,24.5,849.0,565.81,428.81
2016,9,3,13,30,817.0,163.0,5.4,24.0,830.0,517.34,390.05
2016,9,3,13,45,781.5,175.5,5.5,24.0,797.0,462.15,344.6
2016,9,3,14,0,746.0,188.0,5.6,24.0,764.0,412.54,302.67
2016,9,3,14,15,734.0,184.0,5.6,23.5,730.5,360.57,258.53
2016,9,3,14,30,722.0,180.0,5.6,23.0,697.0,309.42,214.7
2016,9,3,14,45,714.0,171.5,5.6,22.5,658.5,256.81,170.22
2016,9,3,15,0,706.0,163.0,5.6,22.0,620.0,205.04,128.77
2016,9,3,15,15,685.0,157.5,5.45,21.5,575.0,155.33,95.12
2016,9,3,15,30,664.0,152.0,5.3,21.0,530.0,108.27,74.49
2016,9,3,15,45,647.5,141.5,5.2,20.5,483.0,91.92,73.48
2016,9,3,16,0,631.0,131.0,5.1,20.0,436.0,87.78,70.34
2016,9,3,16,15,595.5,122.5,4.95,19.5,384.5,84.72,68.1
2016,9,3,16,30,560.0,114.0,4.8,19.0,333.0,81.48,65.65
2016,9,3,16,45,514.5,103.0,4.7,18.5,281.0,73.97,59.39
2016,9,3,17,0,469.0,92.0,4.6,18.0,229.0,67.37,53.78
2016,9,3,17,15,403.0,79.0,4.4,17.5,179.5,58.91,46.32
2016,9,3,17,30,337.0,66.0,4.2,17.0,130.0,50.13,38.31
2016,9,3,17,45,248.0,48.0,4.05,16.5,87.0,37.04,26.26
2016,9,3,18,0,159.0,30.0,3.9,16.0,44.0,23.49,12.24
2016,9,3,18,15,79.5,15.0,3.8,15.5,22.0,13.64,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,5,45,16.0,10.0,3.7,11.5,10.5,18.35,0.0
2016,9,4,6,0,32.0,20.0,3.8,12.0,21.0,50.01,15.69
2016,9,4,6,15,91.5,47.0,3.75,12.0,60.0,138.68,109.65
2016,9,4,6,30,151.0,74.0,3.7,12.0,99.0,229.63,190.54
2016,9,4,6,45,211.0,98.5,3.7,12.5,147.0,306.84,257.85
2016,9,4,7,0,271.0,123.0,3.7,13.0,195.0,387.11,325.5
2016,9,4,7,15,319.5,142.5,3.6,13.5,246.0,453.51,379.3
2016,9,4,7,30,368.0,162.0,3.5,14.0,297.0,521.97,432.71
2016,9,4,7,45,406.0,178.0,3.45,14.5,348.0,578.08,474.66
2016,9,4,8,0,444.0,194.0,3.4,15.0,399.0,649.2,526.39
2016,9,4,8,15,474.5,206.0,3.35,15.5,447.0,695.2,558.04
2016,9,4,8,30,505.0,218.0,3.3,16.0,495.0,740.06,588.23
2016,9,4,8,45,529.5,227.5,3.25,16.5,540.0,775.05,610.59
2016,9,4,9,0,554.0,237.0,3.2,17.0,585.0,808.07,631.21
2016,9,4,9,15,573.0,243.5,3.25,17.5,624.5,830.42,644.55
2016,9,4,9,30,592.0,250.0,3.3,18.0,664.0,850.26,656.13
2016,9,4,9,45,683.5,213.0,3.4,19.0,713.5,894.18,685.5
2016,9,4,10,0,775.0,176.0,3.5,20.0,763.0,929.79,706.53
2016,9,4,10,15,784.5,178.5,3.6,20.5,791.0,927.34,702.75
2016,9,4,10,30,794.0,181.0,3.7,21.0,819.0,921.46,697.09
2016,9,4,10,45,722.5,228.5,3.8,21.5,820.5,886.07,670.84
2016,9,4,11,0,651.0,276.0,3.9,22.0,822.0,847.08,640.25
2016,9,4,11,15,655.5,277.5,4.0,22.0,834.5,828.36,627.07
2016,9,4,11,30,660.0,279.0,4.1,22.0,847.0,806.95,611.74
2016,9,4,11,45,621.5,303.5,4.25,22.5,841.0,770.32,583.58
2016,9,4,12,0,583.0,328.0,4.4,23.0,835.0,734.06,555.57
2016,9,4,12,15,582.0,327.0,4.5,23.0,831.5,702.1,532.42
2016,9,4,12,30,581.0,326.0,4.6,23.0,828.0,668.72,507.78
2016,9,4,12,45,674.5,266.0,4.75,23.5,841.5,642.46,488.46
2016,9,4,13,0,768.0,206.0,4.9,24.0,855.0,608.39,462.2
2016,9,4,13,15,762.0,204.0,4.95,24.0,835.5,561.12,424.74
2016,9,4,13,30,756.0,202.0,5.0,24.0,816.0,513.21,385.9
2016,9,4,13,45,688.0,229.5,5.1,24.0,774.5,462.17,344.3
2016,9,4,14,0,620.0,257.0,5.2,24.0,733.0,417.25,307.26
2016,9,4,14,15,606.5,250.5,5.2,23.5,699.5,368.79,267.09
2016,9,4,14,30,593.0,244.0,5.2,23.0,666.0,321.47,227.58
2016,9,4,14,45,574.0,237.0,5.25,23.0,626.5,274.04,188.48
2016,9,4,15,0,555.0,230.0,5.3,23.0,587.0,228.68,153.28
2016,9,4,15,15,532.5,220.0,5.2,22.5,542.5,183.29,123.11
2016,9,4,15,30,510.0,210.0,5.1,22.0,498.0,140.69,103.86
2016,9,4,15,45,509.5,189.5,5.1,21.5,455.5,123.31,99.79
2016,9,4,16,0,509.0,169.0,5.1,21.0,413.0,112.8,91.41
2016,9,4,16,15,472.5,156.5,4.95,20.5,362.5,106.81,86.79
2016,9,4,16,30,436.0,144.0,4.8,20.0,312.0,100.49,81.8
2016,9,4,16,45,421.5,123.0,4.65,19.5,265.5,87.85,71.2
2016,9,4,17,0,407.0,102.0,4.5,19.0,219.0,74.52,59.78
2016,9,4,17,15,343.0,85.5,4.2,18.0,170.0,63.67,50.35
2016,9,4,17,30,279.0,69.0,3.9,17.0,121.0,52.36,40.2
2016,9,4,17,45,210.0,49.0,3.6,16.5,80.5,37.83,26.83
2016,9,4,18,0,141.0,29.0,3.3,16.0,40.0,22.73,10.85
2016,9,4,18,15,70.5,14.5,3.15,15.5,20.0,13.19,0.0
2016,9,4,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,45,26.0,10.0,1.35,10.5,11.5,24.1,0.0
2016,9,5,6,0,52.0,20.0,1.5,11.0,23.0,71.23,18.71
2016,9,5,6,15,125.5,44.0,1.5,11.5,61.5,167.35,132.72
2016,9,5,6,30,199.0,68.0,1.5,12.0,100.0,252.8,209.15
2016,9,5,6,45,318.5,79.0,1.5,13.0,153.0,369.01,307.31
2016,9,5,7,0,438.0,90.0,1.5,14.0,206.0,482.71,399.07
2016,9,5,7,15,490.0,100.5,1.4,15.0,257.5,548.27,447.93
2016,9,5,7,30,542.0,111.0,1.3,16.0,309.0,615.44,494.97
2016,9,5,7,45,593.0,116.0,1.25,17.0,362.5,682.73,539.95
2016,9,5,8,0,644.0,121.0,1.2,18.0,416.0,744.76,579.14
2016,9,5,8,15,672.0,127.0,1.25,19.0,465.5,786.46,603.96
2016,9,5,8,30,700.0,133.0,1.3,20.0,515.0,826.2,627.05
2016,9,5,8,45,712.5,141.5,1.4,21.0,559.0,852.28,641.15
2016,9,5,9,0,725.0,150.0,1.5,22.0,603.0,875.49,653.35
2016,9,5,9,15,741.5,154.0,1.6,22.5,644.0,894.29,663.86
2016,9,5,9,30,758.0,158.0,1.7,23.0,685.0,909.99,672.41
2016,9,5,9,45,802.0,145.5,1.85,24.0,728.0,924.04,679.22
2016,9,5,10,0,846.0,133.0,2.0,25.0,771.0,941.17,688.04
2016,9,5,10,15,854.0,134.5,2.15,25.5,799.5,936.47,683.99
2016,9,5,10,30,862.0,136.0,2.3,26.0,828.0,928.25,677.91
2016,9,5,10,45,810.0,170.5,2.5,26.5,833.5,897.19,657.3
2016,9,5,11,0,758.0,205.0,2.7,27.0,839.0,868.67,638.35
2016,9,5,11,15,762.0,206.0,2.85,27.0,852.0,847.31,624.61
2016,9,5,11,30,766.0,207.0,3.0,27.0,865.0,823.05,608.38
2016,9,5,11,45,726.5,232.0,3.15,27.5,858.5,784.72,580.16
2016,9,5,12,0,687.0,257.0,3.3,28.0,852.0,745.48,551.13
2016,9,5,12,15,686.0,256.5,3.4,28.0,849.0,710.9,526.68
2016,9,5,12,30,685.0,256.0,3.5,28.0,846.0,674.63,500.52
2016,9,5,12,45,718.5,233.0,3.6,28.5,844.5,639.09,473.87
2016,9,5,13,0,752.0,210.0,3.7,29.0,843.0,599.63,443.61
2016,9,5,13,15,745.5,207.5,3.75,29.0,823.0,552.37,407.32
2016,9,5,13,30,739.0,205.0,3.8,29.0,803.0,504.56,369.73
2016,9,5,13,45,686.5,224.0,3.9,29.0,765.0,454.32,329.84
2016,9,5,14,0,634.0,243.0,4.0,29.0,727.0,408.49,292.91
2016,9,5,14,15,620.0,237.0,4.05,28.5,693.5,360.07,253.73
2016,9,5,14,30,606.0,231.0,4.1,28.0,660.0,312.78,215.17
2016,9,5,14,45,585.5,225.0,4.15,28.0,620.0,265.25,177.0
2016,9,5,15,0,565.0,219.0,4.2,28.0,580.0,219.93,142.92
2016,9,5,15,15,542.0,210.0,4.2,27.5,535.5,174.8,114.24
2016,9,5,15,30,519.0,201.0,4.2,27.0,491.0,132.49,104.75
2016,9,5,15,45,510.5,183.0,4.25,27.0,447.0,119.41,94.35
2016,9,5,16,0,502.0,165.0,4.3,27.0,403.0,110.35,87.18
2016,9,5,16,15,465.0,152.5,4.2,26.5,353.0,104.28,82.59
2016,9,5,16,30,428.0,140.0,4.1,26.0,303.0,97.87,77.63
2016,9,5,16,45,412.0,119.5,4.0,25.5,257.0,85.48,67.48
2016,9,5,17,0,396.0,99.0,3.9,25.0,211.0,72.43,56.53
2016,9,5,17,15,331.5,82.5,3.45,23.5,162.5,61.51,47.34
2016,9,5,17,30,267.0,66.0,3.0,22.0,114.0,50.14,37.4
2016,9,5,17,45,204.0,46.0,2.6,21.0,75.0,35.56,24.27
2016,9,5,18,0,141.0,26.0,2.2,20.0,36.0,20.4,7.91
2016,9,5,18,15,70.5,13.0,2.05,19.5,18.0,11.82,0.0
2016,9,5,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,5,45,74.5,9.5,0.5,14.5,13.5,51.52,0.0
2016,9,6,6,0,149.0,19.0,0.5,15.0,27.0,139.84,26.33
2016,9,6,6,15,263.5,34.0,0.6,15.5,68.0,255.72,199.58
2016,9,6,6,30,378.0,49.0,0.7,16.0,109.0,362.89,293.16
2016,9,6,6,45,451.5,60.0,0.8,17.0,159.0,444.16,359.86
2016,9,6,7,0,525.0,71.0,0.9,18.0,209.0,529.05,425.25
2016,9,6,7,15,576.5,79.5,1.0,19.0,262.0,596.2,473.86
2016,9,6,7,30,628.0,88.0,1.1,20.0,315.0,664.19,520.89
2016,9,6,7,45,665.0,94.0,1.2,21.5,367.5,716.98,554.18
2016,9,6,8,0,702.0,100.0,1.3,23.0,420.0,768.88,585.7
2016,9,6,8,15,729.0,104.5,1.45,24.0,470.0,808.64,609.69
2016,9,6,8,30,756.0,109.0,1.6,25.0,520.0,846.38,631.96
2016,9,6,8,45,773.5,114.0,1.8,26.0,566.0,868.45,643.99
2016,9,6,9,0,791.0,119.0,2.0,27.0,612.0,893.16,657.79
2016,9,6,9,15,806.0,122.5,2.05,27.5,653.5,910.76,666.61
2016,9,6,9,30,821.0,126.0,2.1,28.0,695.0,925.08,673.42
2016,9,6,9,45,831.5,129.0,2.2,29.0,730.0,931.26,674.23
2016,9,6,10,0,842.0,132.0,2.3,30.0,765.0,933.96,672.97
2016,9,6,10,15,850.0,134.0,2.35,30.5,793.5,929.75,668.32
2016,9,6,10,30,858.0,136.0,2.4,31.0,822.0,922.02,661.62
2016,9,6,10,45,819.5,162.0,2.45,31.5,830.5,894.49,642.33
2016,9,6,11,0,781.0,188.0,2.5,32.0,839.0,868.75,624.43
2016,9,6,11,15,785.0,189.0,2.55,32.0,852.0,847.04,610.44
2016,9,6,11,30,789.0,190.0,2.6,32.0,865.0,818.86,591.9
2016,9,6,11,45,753.0,212.0,2.65,32.5,859.0,783.92,566.17
2016,9,6,12,0,717.0,234.0,2.7,33.0,853.0,744.39,537.35
2016,9,6,12,15,716.0,234.0,2.75,33.0,850.0,709.42,513.14
2016,9,6,12,30,715.0,234.0,2.8,33.0,847.0,672.67,487.19
2016,9,6,12,45,736.0,219.0,2.85,33.5,842.5,635.03,459.44
2016,9,6,13,0,757.0,204.0,2.9,34.0,838.0,594.39,428.88
2016,9,6,13,15,751.0,201.5,2.95,33.5,818.5,547.2,394.43
2016,9,6,13,30,745.0,199.0,3.0,33.0,799.0,499.42,358.47
2016,9,6,13,45,697.5,215.0,3.05,33.0,762.0,448.8,319.05
2016,9,6,14,0,650.0,231.0,3.1,33.0,725.0,402.06,282.06
2016,9,6,14,15,636.0,225.5,3.15,32.5,691.5,353.24,243.26
2016,9,6,14,30,622.0,220.0,3.2,32.0,658.0,305.72,205.21
2016,9,6,14,45,599.0,215.5,3.25,32.0,617.0,258.43,168.06
2016,9,6,15,0,576.0,211.0,3.3,32.0,576.0,213.21,135.04
2016,9,6,15,15,552.0,202.5,3.3,31.5,532.0,167.89,107.38
2016,9,6,15,30,528.0,194.0,3.3,31.0,488.0,125.49,97.34
2016,9,6,15,45,517.5,177.5,3.35,31.0,443.5,116.21,90.18
2016,9,6,16,0,507.0,161.0,3.4,31.0,399.0,108.01,83.81
2016,9,6,16,15,468.5,148.5,3.2,30.0,348.5,101.82,79.36
2016,9,6,16,30,430.0,136.0,3.0,29.0,298.0,95.31,74.52
2016,9,6,16,45,410.5,116.5,2.85,28.5,252.0,83.52,64.97
2016,9,6,17,0,391.0,97.0,2.7,28.0,206.0,71.1,54.67
2016,9,6,17,15,323.5,80.5,2.3,26.5,157.5,60.12,45.52
2016,9,6,17,30,256.0,64.0,1.9,25.0,109.0,48.69,35.62
2016,9,6,17,45,189.5,44.0,1.55,24.0,71.0,34.05,22.56
2016,9,6,18,0,123.0,24.0,1.2,23.0,33.0,18.84,5.39
2016,9,6,18,15,61.5,12.0,1.15,22.0,16.5,10.91,0.0
2016,9,6,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,5,45,56.5,8.5,0.9,19.0,11.5,40.16,0.0
2016,9,7,6,0,113.0,17.0,0.9,19.0,23.0,112.88,5.03
2016,9,7,6,15,218.0,34.5,1.0,20.0,63.0,225.06,172.19
2016,9,7,6,30,323.0,52.0,1.1,21.0,103.0,326.57,260.26
2016,9,7,6,45,398.0,65.5,1.2,22.0,152.0,407.54,326.52
2016,9,7,7,0,473.0,79.0,1.3,23.0,201.0,493.12,393.01
2016,9,7,7,15,525.5,89.0,1.4,24.0,253.5,565.18,445.41
2016,9,7,7,30,578.0,99.0,1.5,25.0,306.0,634.47,493.37
2016,9,7,7,45,614.5,107.0,1.6,26.0,358.5,688.17,528.37
2016,9,7,8,0,651.0,115.0,1.7,27.0,411.0,740.96,561.67
2016,9,7,8,15,679.5,121.5,1.65,27.5,461.0,783.55,586.88
2016,9,7,8,30,708.0,128.0,1.6,28.0,511.0,824.19,610.19
2016,9,7,8,45,726.0,134.0,1.6,29.0,556.5,852.34,624.06
2016,9,7,9,0,744.0,140.0,1.6,30.0,602.0,877.74,636.04
2016,9,7,9,15,760.0,144.5,1.55,30.5,643.0,896.57,644.39
2016,9,7,9,30,776.0,149.0,1.5,31.0,684.0,912.25,650.76
2016,9,7,9,45,835.0,129.0,1.45,31.5,731.0,932.1,659.79
2016,9,7,10,0,894.0,109.0,1.4,32.0,778.0,945.13,664.48
2016,9,7,10,15,901.0,110.5,1.4,32.0,806.5,939.64,659.9
2016,9,7,10,30,908.0,112.0,1.4,32.0,835.0,930.61,653.5
2016,9,7,10,45,890.5,125.5,1.4,32.5,849.5,908.77,638.0
2016,9,7,11,0,873.0,139.0,1.4,33.0,864.0,891.18,625.43
2016,9,7,11,15,876.0,139.5,1.45,33.0,876.5,860.56,606.59
2016,9,7,11,30,879.0,140.0,1.5,33.0,889.0,834.37,590.59
2016,9,7,11,45,859.0,152.5,1.55,33.5,888.0,803.97,570.6
2016,9,7,12,0,839.0,165.0,1.6,34.0,887.0,765.91,544.13
2016,9,7,12,15,838.0,165.0,1.65,34.0,883.5,728.36,518.94
2016,9,7,12,30,837.0,165.0,1.7,34.0,880.0,688.7,491.73
2016,9,7,12,45,827.0,167.5,1.8,34.5,866.0,643.86,459.61
2016,9,7,13,0,817.0,170.0,1.9,35.0,852.0,598.03,426.03
2016,9,7,13,15,810.5,168.5,1.95,35.0,832.0,549.95,390.67
2016,9,7,13,30,804.0,167.0,2.0,35.0,812.0,501.15,353.72
2016,9,7,13,45,774.5,175.0,2.1,35.0,779.0,445.52,311.27
2016,9,7,14,0,745.0,183.0,2.2,35.0,746.0,395.32,271.75
2016,9,7,14,15,732.0,179.0,2.3,34.5,711.5,343.17,230.42
2016,9,7,14,30,719.0,175.0,2.4,34.0,677.0,291.97,189.44
2016,9,7,14,45,694.0,173.0,2.5,34.0,635.0,241.24,149.8
2016,9,7,15,0,669.0,171.0,2.6,34.0,593.0,193.25,115.27
2016,9,7,15,15,646.0,164.5,2.65,33.5,547.5,145.07,87.03
2016,9,7,15,30,623.0,158.0,2.7,33.0,502.0,101.49,77.22
2016,9,7,15,45,585.5,152.5,2.75,32.5,452.0,100.88,77.21
2016,9,7,16,0,548.0,147.0,2.8,32.0,402.0,99.27,76.35
2016,9,7,16,15,509.0,136.0,2.75,31.0,351.0,93.81,72.44
2016,9,7,16,30,470.0,125.0,2.7,30.0,300.0,88.07,68.21
2016,9,7,16,45,411.0,112.5,2.7,29.5,248.0,80.84,62.47
2016,9,7,17,0,352.0,100.0,2.7,29.0,196.0,73.3,56.27
2016,9,7,17,15,287.0,81.5,2.45,27.5,148.5,60.88,45.92
2016,9,7,17,30,222.0,63.0,2.2,26.0,101.0,49.16,35.79
2016,9,7,17,45,145.0,41.0,2.0,25.0,62.0,32.66,21.15
2016,9,7,18,0,68.0,19.0,1.8,24.0,23.0,15.62,1.84
2016,9,7,18,15,34.0,9.5,1.7,23.5,11.5,8.64,0.0
2016,9,7,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,27.0,7.5,1.05,14.5,9.0,22.28,0.0
2016,9,8,6,0,54.0,15.0,1.1,15.0,18.0,61.51,0.0
2016,9,8,6,15,132.0,37.0,1.15,15.5,55.0,158.87,122.16
2016,9,8,6,30,210.0,59.0,1.2,16.0,92.0,245.11,199.29
2016,9,8,6,45,291.0,76.0,1.25,17.0,140.5,343.59,281.27
2016,9,8,7,0,372.0,93.0,1.3,18.0,189.0,434.01,353.62
2016,9,8,7,15,424.5,106.5,1.2,19.0,239.5,501.26,403.9
2016,9,8,7,30,477.0,120.0,1.1,20.0,290.0,570.2,452.75
2016,9,8,7,45,527.0,127.0,1.05,21.0,342.0,629.88,492.82
2016,9,8,8,0,577.0,134.0,1.0,22.0,394.0,690.0,530.89
2016,9,8,8,15,606.5,141.5,0.95,22.5,443.0,739.62,561.22
2016,9,8,8,30,636.0,149.0,0.9,23.0,492.0,781.25,585.3
2016,9,8,8,45,652.5,158.0,0.9,24.0,536.0,810.48,600.21
2016,9,8,9,0,669.0,167.0,0.9,25.0,580.0,837.04,613.24
2016,9,8,9,15,686.5,172.0,0.9,26.0,620.5,857.31,622.07
2016,9,8,9,30,704.0,177.0,0.9,27.0,661.0,874.57,628.98
2016,9,8,9,45,724.5,177.0,0.95,28.0,697.0,886.04,633.07
2016,9,8,10,0,745.0,177.0,1.0,29.0,733.0,894.21,635.23
2016,9,8,10,15,754.5,180.0,1.05,29.5,761.0,892.21,632.41
2016,9,8,10,30,764.0,183.0,1.1,30.0,789.0,886.87,627.75
2016,9,8,10,45,730.0,208.0,1.2,31.0,798.5,862.68,610.84
2016,9,8,11,0,696.0,233.0,1.3,32.0,808.0,835.71,591.02
2016,9,8,11,15,700.0,234.5,1.4,32.0,820.5,815.71,578.82
2016,9,8,11,30,704.0,236.0,1.5,32.0,833.0,792.96,564.53
2016,9,8,11,45,671.0,256.5,1.6,32.5,828.0,756.7,539.31
2016,9,8,12,0,638.0,277.0,1.7,33.0,823.0,719.66,513.39
2016,9,8,12,15,636.5,276.5,1.75,33.0,819.5,686.19,490.77
2016,9,8,12,30,635.0,276.0,1.8,33.0,816.0,651.22,466.64
2016,9,8,12,45,693.5,239.0,1.9,33.5,821.0,620.47,444.92
2016,9,8,13,0,752.0,202.0,2.0,34.0,826.0,583.7,418.05
2016,9,8,13,15,745.5,199.5,2.05,33.5,806.5,536.48,383.91
2016,9,8,13,30,739.0,197.0,2.1,33.0,787.0,488.71,348.29
2016,9,8,13,45,683.5,217.0,2.2,33.0,748.0,438.69,309.84
2016,9,8,14,0,628.0,237.0,2.3,33.0,709.0,393.39,274.46
2016,9,8,14,15,614.0,231.0,2.4,33.0,675.5,345.41,236.25
2016,9,8,14,30,600.0,225.0,2.5,33.0,642.0,298.51,198.78
2016,9,8,14,45,567.5,223.5,2.6,33.0,599.5,252.53,163.7
2016,9,8,15,0,535.0,222.0,2.7,33.0,557.0,209.98,133.94
2016,9,8,15,15,512.0,211.5,2.75,32.5,513.0,165.75,108.04
2016,9,8,15,30,489.0,201.0,2.8,32.0,469.0,128.7,99.53
2016,9,8,15,45,468.5,186.0,2.9,31.5,423.5,121.96,94.69
2016,9,8,16,0,448.0,171.0,3.0,31.0,378.0,114.8,89.4
2016,9,8,16,15,410.5,156.5,3.05,30.0,328.5,107.44,84.02
2016,9,8,16,30,373.0,142.0,3.1,29.0,279.0,103.62,81.46
2016,9,8,16,45,342.5,122.0,3.15,28.5,232.0,90.6,70.91
2016,9,8,17,0,312.0,102.0,3.2,28.0,185.0,77.06,59.67
2016,9,8,17,15,252.0,81.5,3.05,26.5,139.0,62.57,47.51
2016,9,8,17,30,192.0,61.0,2.9,25.0,93.0,47.61,34.57
2016,9,8,17,45,131.0,39.0,2.8,24.0,57.0,31.12,19.79
2016,9,8,18,0,70.0,17.0,2.7,23.0,21.0,14.05,0.0
2016,9,8,18,15,35.0,8.5,2.65,22.5,10.5,7.73,0.0
2016,9,8,18,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
