Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,9,5,45,60.0,8.0,0.4,15.5,11.0,41.54,0.0
2016,9,9,6,0,120.0,16.0,0.4,16.0,22.0,113.81,0.0
2016,9,9,6,15,232.0,32.0,0.4,16.5,61.0,230.05,175.38
2016,9,9,6,30,344.0,48.0,0.4,17.0,100.0,335.7,268.66
2016,9,9,6,45,423.0,59.5,0.4,17.5,149.5,419.9,337.53
2016,9,9,7,0,502.0,71.0,0.4,18.0,199.0,508.14,405.48
2016,9,9,7,15,554.5,80.0,0.45,19.0,251.5,575.65,453.65
2016,9,9,7,30,607.0,89.0,0.5,20.0,304.0,644.05,500.17
2016,9,9,7,45,647.5,95.0,0.55,21.5,356.5,698.97,534.17
2016,9,9,8,0,688.0,101.0,0.6,23.0,409.0,753.15,566.35
2016,9,9,8,15,715.0,106.0,0.7,24.0,459.0,792.93,589.73
2016,9,9,8,30,742.0,111.0,0.8,25.0,509.0,830.71,611.47
2016,9,9,8,45,764.0,114.5,0.95,26.0,555.0,859.74,627.98
2016,9,9,9,0,786.0,118.0,1.1,27.0,601.0,881.13,639.46
2016,9,9,9,15,801.0,121.5,1.2,27.5,642.0,898.39,648.84
2016,9,9,9,30,816.0,125.0,1.3,28.0,683.0,912.39,656.22
2016,9,9,9,45,850.5,116.0,1.4,29.0,724.0,926.92,662.72
2016,9,9,10,0,885.0,107.0,1.5,30.0,765.0,929.47,661.68
2016,9,9,10,15,892.5,108.5,1.55,30.5,793.0,924.37,656.74
2016,9,9,10,30,900.0,110.0,1.6,31.0,821.0,915.75,649.8
2016,9,9,10,45,899.0,114.5,1.65,32.0,840.0,899.28,636.79
2016,9,9,11,0,898.0,119.0,1.7,33.0,859.0,879.5,621.9
2016,9,9,11,15,901.0,119.5,1.65,33.0,872.0,855.95,606.22
2016,9,9,11,30,904.0,120.0,1.6,33.0,885.0,829.27,588.65
2016,9,9,11,45,899.0,123.5,1.6,33.5,887.5,796.32,566.43
2016,9,9,12,0,894.0,127.0,1.6,34.0,890.0,760.9,542.21
2016,9,9,12,15,893.0,127.0,1.6,34.0,886.5,722.89,516.06
2016,9,9,12,30,892.0,127.0,1.6,34.0,883.0,682.63,487.85
2016,9,9,12,45,878.0,133.0,1.6,34.5,868.0,637.53,454.66
2016,9,9,13,0,864.0,139.0,1.6,35.0,853.0,590.82,419.76
2016,9,9,13,15,858.5,137.5,1.65,35.0,833.0,541.35,383.31
2016,9,9,13,30,853.0,136.0,1.7,35.0,813.0,490.92,345.0
2016,9,9,13,45,837.5,137.5,1.75,35.0,783.5,438.21,303.99
2016,9,9,14,0,822.0,139.0,1.8,35.0,754.0,385.97,262.28
2016,9,9,14,15,810.5,136.5,1.85,34.5,719.5,332.48,219.35
2016,9,9,14,30,799.0,134.0,1.9,34.0,685.0,279.6,176.64
2016,9,9,14,45,782.0,131.0,2.0,34.0,644.0,226.23,134.71
2016,9,9,15,0,765.0,128.0,2.1,34.0,603.0,167.1,92.27
2016,9,9,15,15,744.0,123.5,2.2,33.5,557.5,115.31,63.73
2016,9,9,15,30,723.0,119.0,2.3,33.0,512.0,75.53,56.27
2016,9,9,15,45,693.5,114.0,2.4,32.5,462.0,74.61,55.88
2016,9,9,16,0,664.0,109.0,2.5,32.0,412.0,73.64,55.41
2016,9,9,16,15,626.0,102.0,2.6,31.0,360.0,71.03,53.69
2016,9,9,16,30,588.0,95.0,2.7,30.0,308.0,68.29,51.8
2016,9,9,16,45,532.0,86.5,2.8,29.5,255.5,64.09,48.48
2016,9,9,17,0,476.0,78.0,2.9,29.0,203.0,59.74,44.88
2016,9,9,17,15,399.0,65.5,2.85,27.5,154.0,49.48,36.26
2016,9,9,17,30,322.0,53.0,2.8,26.0,105.0,40.71,28.57
2016,9,9,17,45,214.0,36.0,2.75,24.5,65.0,28.04,17.03
2016,9,9,18,0,106.0,19.0,2.7,23.0,25.0,14.97,0.0
2016,9,9,18,15,53.0,9.5,2.6,22.0,12.5,8.64,0.0
2016,9,9,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,5,45,30.0,7.5,1.0,14.5,9.0,6.82,0.0
2016,9,10,6,0,60.0,15.0,1.1,15.0,18.0,64.93,0.0
2016,9,10,6,15,157.0,34.0,1.1,15.5,54.5,185.2,140.63
2016,9,10,6,30,254.0,53.0,1.1,16.0,91.0,279.69,226.56
2016,9,10,6,45,332.0,67.5,1.15,17.0,138.5,360.79,294.84
2016,9,10,7,0,410.0,82.0,1.2,18.0,186.0,446.92,363.78
2016,9,10,7,15,465.0,93.0,1.2,19.0,236.5,513.99,414.4
2016,9,10,7,30,520.0,104.0,1.2,20.0,287.0,582.9,463.47
2016,9,10,7,45,561.0,112.0,1.2,21.0,338.0,644.24,504.54
2016,9,10,8,0,602.0,120.0,1.2,22.0,389.0,699.52,539.7
2016,9,10,8,15,631.5,126.5,1.2,23.0,437.5,741.85,564.69
2016,9,10,8,30,661.0,133.0,1.2,24.0,486.0,782.35,587.85
2016,9,10,8,45,681.0,139.5,1.25,25.0,530.5,812.06,603.85
2016,9,10,9,0,701.0,146.0,1.3,26.0,575.0,839.17,618.01
2016,9,10,9,15,718.0,150.0,1.4,26.5,615.5,857.83,628.38
2016,9,10,9,30,735.0,154.0,1.5,27.0,656.0,873.47,636.9
2016,9,10,9,45,738.0,162.5,1.65,28.0,688.0,878.09,637.66
2016,9,10,10,0,741.0,171.0,1.8,29.0,720.0,879.4,636.41
2016,9,10,10,15,750.5,173.5,1.9,29.5,747.5,876.8,633.48
2016,9,10,10,30,760.0,176.0,2.0,30.0,775.0,870.91,628.55
2016,9,10,10,45,747.0,189.0,2.1,31.0,790.0,853.09,614.74
2016,9,10,11,0,734.0,202.0,2.2,32.0,805.0,832.39,599.0
2016,9,10,11,15,738.0,203.0,2.3,32.0,817.5,811.3,585.19
2016,9,10,11,30,742.0,204.0,2.4,32.0,830.0,787.4,569.32
2016,9,10,11,45,724.0,216.5,2.55,32.5,829.0,754.94,546.21
2016,9,10,12,0,706.0,229.0,2.7,33.0,828.0,720.91,521.78
2016,9,10,12,15,704.5,228.5,2.75,33.0,824.5,685.49,496.98
2016,9,10,12,30,703.0,228.0,2.8,33.0,821.0,648.37,470.53
2016,9,10,12,45,732.5,208.0,2.9,33.5,818.0,611.56,443.36
2016,9,10,13,0,762.0,188.0,3.0,34.0,815.0,571.12,412.78
2016,9,10,13,15,755.5,185.5,3.05,33.5,795.0,523.6,377.58
2016,9,10,13,30,749.0,183.0,3.1,33.0,775.0,475.51,340.87
2016,9,10,13,45,716.5,192.0,3.2,33.0,742.5,425.9,301.67
2016,9,10,14,0,684.0,201.0,3.3,33.0,710.0,378.64,263.62
2016,9,10,14,15,670.5,196.5,3.35,32.5,676.5,329.17,223.73
2016,9,10,14,30,657.0,192.0,3.4,32.0,643.0,280.85,184.71
2016,9,10,14,45,629.5,190.0,3.45,32.0,601.0,233.43,147.87
2016,9,10,15,0,602.0,188.0,3.5,32.0,559.0,189.29,117.04
2016,9,10,15,15,578.5,180.0,3.5,31.5,515.0,143.48,91.74
2016,9,10,15,30,555.0,172.0,3.5,31.0,471.0,111.45,86.13
2016,9,10,15,45,526.5,162.0,3.55,30.5,423.5,107.33,83.28
2016,9,10,16,0,498.0,152.0,3.6,30.0,376.0,102.97,80.16
2016,9,10,16,15,459.0,139.5,3.55,29.0,326.5,96.55,75.44
2016,9,10,16,30,420.0,127.0,3.5,28.0,277.0,89.8,70.32
2016,9,10,16,45,376.0,110.5,3.45,27.5,228.5,79.78,62.14
2016,9,10,17,0,332.0,94.0,3.4,27.0,180.0,69.28,53.33
2016,9,10,17,15,267.0,75.0,3.25,26.0,134.0,56.32,42.24
2016,9,10,17,30,202.0,56.0,3.1,25.0,88.0,43.99,31.37
2016,9,10,17,45,130.0,35.0,3.0,24.0,52.5,28.07,16.83
2016,9,10,18,0,58.0,14.0,2.9,23.0,17.0,11.63,0.0
2016,9,10,18,15,29.0,7.0,2.75,22.0,8.5,6.37,0.0
2016,9,10,18,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,11,5,45,37.5,7.0,1.5,14.5,8.5,6.37,0.0
2016,9,11,6,0,75.0,14.0,1.7,15.0,17.0,58.29,0.0
2016,9,11,6,15,177.5,32.5,1.75,15.5,54.5,196.14,148.15
2016,9,11,6,30,280.0,51.0,1.8,16.0,92.0,294.39,239.22
2016,9,11,6,45,363.0,64.0,1.85,16.5,140.0,377.77,310.76
2016,9,11,7,0,446.0,77.0,1.9,17.0,188.0,466.61,383.46
2016,9,11,7,15,500.0,87.0,1.85,18.0,239.0,537.93,437.56
2016,9,11,7,30,554.0,97.0,1.8,19.0,290.0,607.16,486.95
2016,9,11,7,45,595.5,104.0,1.8,20.0,341.5,662.85,524.37
2016,9,11,8,0,637.0,111.0,1.8,21.0,393.0,717.84,559.91
2016,9,11,8,15,665.5,117.0,1.75,21.5,442.0,759.09,585.25
2016,9,11,8,30,694.0,123.0,1.7,22.0,491.0,798.43,608.71
2016,9,11,8,45,682.0,135.0,1.7,23.0,523.5,805.88,609.22
2016,9,11,9,0,670.0,147.0,1.7,24.0,556.0,809.99,607.87
2016,9,11,9,15,718.0,144.0,1.75,25.0,608.5,848.86,630.5
2016,9,11,9,30,766.0,141.0,1.8,26.0,661.0,884.8,650.46
2016,9,11,9,45,805.0,130.5,1.9,27.0,702.0,896.37,654.83
2016,9,11,10,0,844.0,120.0,2.0,28.0,743.0,909.71,660.65
2016,9,11,10,15,852.0,121.5,2.1,28.5,770.5,904.61,655.87
2016,9,11,10,30,860.0,123.0,2.2,29.0,798.0,888.24,644.04
2016,9,11,10,45,853.0,131.5,2.35,29.5,815.0,878.4,637.07
2016,9,11,11,0,846.0,140.0,2.5,30.0,832.0,857.58,622.86
2016,9,11,11,15,849.0,140.5,2.6,30.5,844.0,833.97,606.51
2016,9,11,11,30,852.0,141.0,2.7,31.0,856.0,807.33,588.19
2016,9,11,11,45,841.0,148.5,2.85,31.5,857.0,773.97,565.29
2016,9,11,12,0,830.0,156.0,3.0,32.0,858.0,738.49,539.59
2016,9,11,12,15,828.5,155.5,3.15,32.0,854.0,700.41,512.93
2016,9,11,12,30,827.0,155.0,3.3,32.0,850.0,660.31,484.18
2016,9,11,12,45,822.5,155.0,3.45,32.0,837.5,617.06,452.41
2016,9,11,13,0,818.0,155.0,3.6,32.0,825.0,572.4,418.76
2016,9,11,13,15,812.0,153.5,3.7,31.5,805.0,524.59,382.55
2016,9,11,13,30,806.0,152.0,3.8,31.0,785.0,475.99,344.57
2016,9,11,13,45,790.0,153.0,3.95,31.0,755.5,424.97,303.18
2016,9,11,14,0,774.0,154.0,4.1,31.0,726.0,374.6,261.43
2016,9,11,14,15,761.5,151.0,4.15,30.5,692.0,316.89,214.08
2016,9,11,14,30,749.0,148.0,4.2,30.0,658.0,265.28,171.31
2016,9,11,14,45,734.0,143.5,4.3,30.0,618.5,213.2,129.62
2016,9,11,15,0,719.0,139.0,4.4,30.0,579.0,162.66,93.48
2016,9,11,15,15,697.0,133.5,4.4,29.5,533.5,112.81,67.08
2016,9,11,15,30,675.0,128.0,4.4,29.0,488.0,81.98,62.69
2016,9,11,15,45,628.5,126.5,4.45,28.5,436.5,83.8,64.58
2016,9,11,16,0,582.0,125.0,4.5,28.0,385.0,85.9,66.7
2016,9,11,16,15,542.5,116.0,4.4,27.0,334.5,81.18,63.23
2016,9,11,16,30,503.0,107.0,4.3,26.0,284.0,76.38,59.6
2016,9,11,16,45,429.5,98.0,4.2,25.0,231.5,71.18,55.49
2016,9,11,17,0,356.0,89.0,4.1,24.0,179.0,65.83,51.05
2016,9,11,17,15,287.5,71.5,3.95,23.0,132.5,53.86,40.65
2016,9,11,17,30,219.0,54.0,3.8,22.0,86.0,41.42,29.53
2016,9,11,17,45,135.0,33.0,3.65,21.0,50.5,26.55,15.51
2016,9,11,18,0,51.0,12.0,3.5,20.0,15.0,10.91,0.0
2016,9,11,18,15,25.5,6.0,3.4,19.5,7.5,5.46,0.0
2016,9,11,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,9.5,4.5,2.35,12.5,5.0,0.0,0.0
2016,9,12,6,0,19.0,9.0,2.4,13.0,10.0,19.69,0.0
2016,9,12,6,15,69.0,33.0,2.45,13.5,42.0,99.74,72.79
2016,9,12,6,30,119.0,57.0,2.5,14.0,74.0,180.35,146.42
2016,9,12,6,45,200.5,80.0,2.55,14.5,123.0,270.17,224.42
2016,9,12,7,0,282.0,103.0,2.6,15.0,172.0,364.23,303.58
2016,9,12,7,15,141.0,94.0,2.6,15.5,128.5,225.28,187.67
2016,9,12,7,30,0.0,85.0,2.6,16.0,85.0,77.91,60.37
2016,9,12,7,45,0.0,107.0,2.6,17.0,107.0,99.6,78.22
2016,9,12,8,0,0.0,129.0,2.6,18.0,129.0,121.09,95.34
2016,9,12,8,15,6.0,155.0,2.6,18.5,158.0,151.94,120.19
2016,9,12,8,30,12.0,181.0,2.6,19.0,187.0,182.69,144.5
2016,9,12,8,45,15.5,199.5,2.65,20.0,208.5,203.01,159.72
2016,9,12,9,0,19.0,218.0,2.7,21.0,230.0,223.2,174.6
2016,9,12,9,15,162.0,258.5,2.8,21.5,368.0,425.85,334.29
2016,9,12,9,30,305.0,299.0,2.9,22.0,506.0,612.75,472.93
2016,9,12,9,45,534.5,233.0,3.0,23.0,617.5,757.85,578.38
2016,9,12,10,0,764.0,167.0,3.1,24.0,729.0,890.87,668.84
2016,9,12,10,15,773.5,169.5,3.25,24.0,756.5,887.84,665.62
2016,9,12,10,30,783.0,172.0,3.4,24.0,784.0,881.44,661.32
2016,9,12,10,45,691.0,228.5,3.6,24.5,779.0,839.09,630.23
2016,9,12,11,0,599.0,285.0,3.8,25.0,774.0,792.05,594.26
2016,9,12,11,15,603.5,287.0,3.9,25.0,785.5,774.73,582.02
2016,9,12,11,30,608.0,289.0,4.0,25.0,797.0,754.94,567.75
2016,9,12,11,45,540.5,328.0,4.15,25.0,781.5,712.67,536.08
2016,9,12,12,0,473.0,367.0,4.3,25.0,766.0,671.19,504.88
2016,9,12,12,15,471.5,366.0,4.4,25.0,762.5,642.11,483.57
2016,9,12,12,30,470.0,365.0,4.5,25.0,759.0,611.93,461.17
2016,9,12,12,45,563.5,308.5,4.6,25.5,773.5,591.04,445.37
2016,9,12,13,0,657.0,252.0,4.7,26.0,788.0,561.29,421.93
2016,9,12,13,15,650.0,248.5,4.75,25.5,768.0,516.84,387.53
2016,9,12,13,30,643.0,245.0,4.8,25.0,748.0,472.2,352.07
2016,9,12,13,45,558.5,276.0,4.85,25.0,702.0,424.29,313.6
2016,9,12,14,0,474.0,307.0,4.9,25.0,656.0,382.79,280.5
2016,9,12,14,15,460.0,297.5,4.9,24.5,623.0,339.43,245.41
2016,9,12,14,30,446.0,288.0,4.9,24.0,590.0,297.57,211.66
2016,9,12,14,45,406.5,283.0,4.95,23.5,545.5,262.92,185.74
2016,9,12,15,0,367.0,278.0,5.0,23.0,501.0,225.74,160.46
2016,9,12,15,15,345.5,261.5,4.9,22.0,458.5,186.8,137.75
2016,9,12,15,30,324.0,245.0,4.8,21.0,416.0,162.54,132.91
2016,9,12,15,45,312.5,222.0,4.75,20.5,374.0,150.35,123.35
2016,9,12,16,0,301.0,199.0,4.7,20.0,332.0,137.54,113.12
2016,9,12,16,15,269.5,176.5,4.5,19.0,284.5,124.26,102.52
2016,9,12,16,30,238.0,154.0,4.3,18.0,237.0,110.39,91.17
2016,9,12,16,45,228.0,128.0,4.15,17.5,196.5,93.82,77.0
2016,9,12,17,0,218.0,102.0,4.0,17.0,156.0,76.5,61.86
2016,9,12,17,15,168.0,76.0,3.75,16.5,112.0,58.29,45.59
2016,9,12,17,30,118.0,50.0,3.5,16.0,68.0,39.38,28.46
2016,9,12,17,45,75.5,29.5,3.3,15.5,39.5,23.8,13.29
2016,9,12,18,0,33.0,9.0,3.1,15.0,11.0,8.19,0.0
2016,9,12,18,15,16.5,4.5,3.0,14.5,5.5,0.0,0.0
2016,9,12,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,11.0,5.5,1.75,11.0,6.0,0.0,0.0
2016,9,13,6,0,22.0,11.0,1.8,11.0,12.0,23.29,0.0
2016,9,13,6,15,89.0,35.5,1.9,11.5,47.5,132.17,97.19
2016,9,13,6,30,156.0,60.0,2.0,12.0,83.0,212.12,173.7
2016,9,13,6,45,241.5,80.5,2.1,12.5,131.5,300.83,251.28
2016,9,13,7,0,327.0,101.0,2.2,13.0,180.0,394.98,330.67
2016,9,13,7,15,211.0,119.0,2.25,13.5,175.0,331.46,276.8
2016,9,13,7,30,95.0,137.0,2.3,14.0,170.0,245.08,202.94
2016,9,13,7,45,268.5,140.5,2.4,14.5,254.0,406.72,337.79
2016,9,13,8,0,442.0,144.0,2.5,15.0,338.0,579.5,473.4
2016,9,13,8,15,349.0,183.0,2.5,15.5,347.5,531.53,430.93
2016,9,13,8,30,256.0,222.0,2.5,16.0,357.0,496.24,399.13
2016,9,13,8,45,170.5,245.0,2.5,16.5,338.5,426.72,341.71
2016,9,13,9,0,85.0,268.0,2.5,17.0,320.0,355.11,282.32
2016,9,13,9,15,67.5,277.0,2.45,17.5,320.0,344.33,272.27
2016,9,13,9,30,50.0,286.0,2.4,18.0,320.0,333.57,262.09
2016,9,13,9,45,43.5,293.0,2.35,18.5,324.0,330.66,258.51
2016,9,13,10,0,37.0,300.0,2.3,19.0,328.0,327.84,255.04
2016,9,13,10,15,27.0,284.0,2.3,19.0,304.5,298.36,231.77
2016,9,13,10,30,17.0,268.0,2.3,19.0,281.0,259.69,201.48
2016,9,13,10,45,26.0,302.0,2.3,19.5,323.0,308.18,238.35
2016,9,13,11,0,35.0,336.0,2.3,20.0,365.0,344.72,265.28
2016,9,13,11,15,34.0,342.0,2.35,20.0,370.5,344.91,265.04
2016,9,13,11,30,33.0,348.0,2.4,20.0,376.0,344.88,264.82
2016,9,13,11,45,66.0,378.5,2.5,20.5,434.5,391.84,300.15
2016,9,13,12,0,99.0,409.0,2.6,21.0,493.0,434.98,331.81
2016,9,13,12,15,94.5,410.5,2.65,21.0,490.0,424.17,323.35
2016,9,13,12,30,90.0,412.0,2.7,21.0,487.0,413.33,315.14
2016,9,13,12,45,97.0,406.5,2.75,21.5,486.5,403.35,307.13
2016,9,13,13,0,104.0,401.0,2.8,22.0,486.0,392.59,298.46
2016,9,13,13,15,103.0,391.0,2.8,22.0,473.5,373.71,284.13
2016,9,13,13,30,102.0,381.0,2.8,22.0,461.0,354.91,269.79
2016,9,13,13,45,94.5,367.0,2.85,22.0,439.5,330.86,251.53
2016,9,13,14,0,87.0,353.0,2.9,22.0,418.0,307.71,233.92
2016,9,13,14,15,332.5,296.5,2.9,21.5,523.0,308.64,227.23
2016,9,13,14,30,578.0,240.0,2.9,21.0,628.0,289.64,201.69
2016,9,13,14,45,539.5,239.0,2.95,21.0,584.5,244.62,166.78
2016,9,13,15,0,501.0,238.0,3.0,21.0,541.0,203.77,138.94
2016,9,13,15,15,477.0,226.0,2.95,20.5,496.5,160.63,115.6
2016,9,13,15,30,453.0,214.0,2.9,20.0,452.0,138.72,113.17
2016,9,13,15,45,419.5,200.0,2.9,20.0,403.5,138.46,113.37
2016,9,13,16,0,386.0,186.0,2.9,20.0,355.0,130.48,106.98
2016,9,13,16,15,349.0,167.5,2.8,19.5,305.5,119.34,98.0
2016,9,13,16,30,312.0,149.0,2.7,19.0,256.0,107.72,88.44
2016,9,13,16,45,272.0,126.0,2.65,18.5,207.5,92.74,75.71
2016,9,13,17,0,232.0,103.0,2.6,18.0,159.0,77.18,62.14
2016,9,13,17,15,178.5,77.0,2.3,17.5,114.0,58.96,45.92
2016,9,13,17,30,125.0,51.0,2.0,17.0,69.0,40.06,28.83
2016,9,13,17,45,74.0,29.0,1.75,16.5,38.5,23.38,12.33
2016,9,13,18,0,23.0,7.0,1.5,16.0,8.0,6.37,0.0
2016,9,13,18,15,11.5,3.5,1.4,15.5,4.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,9,14,5,45,31.0,6.0,0.35,10.5,7.5,0.0,0.0
2016,9,14,6,0,62.0,12.0,0.4,11.0,15.0,48.23,0.0
2016,9,14,6,15,169.5,31.0,0.35,11.5,51.5,188.48,137.74
2016,9,14,6,30,277.0,50.0,0.3,12.0,88.0,290.24,235.13
2016,9,14,6,45,364.0,63.0,0.3,13.0,136.5,375.48,306.69
2016,9,14,7,0,451.0,76.0,0.3,14.0,185.0,466.58,378.75
2016,9,14,7,15,507.0,86.5,0.45,15.0,237.0,539.07,433.78
2016,9,14,7,30,563.0,97.0,0.6,16.0,289.0,610.25,485.14
2016,9,14,7,45,609.5,103.0,0.8,17.0,341.5,668.85,526.02
2016,9,14,8,0,656.0,109.0,1.0,18.0,394.0,726.8,565.29
2016,9,14,8,15,685.0,115.0,1.05,18.5,444.0,768.43,591.4
2016,9,14,8,30,714.0,121.0,1.1,19.0,494.0,808.09,615.8
2016,9,14,8,45,740.0,124.0,1.15,20.0,540.5,839.17,632.83
2016,9,14,9,0,766.0,127.0,1.2,21.0,587.0,867.61,647.95
2016,9,14,9,15,782.0,130.5,1.15,21.5,628.0,884.65,655.21
2016,9,14,9,30,798.0,134.0,1.1,22.0,669.0,893.43,657.2
2016,9,14,9,45,859.5,112.0,1.05,22.5,715.0,917.21,669.05
2016,9,14,10,0,921.0,90.0,1.0,23.0,761.0,928.93,672.9
2016,9,14,10,15,928.0,91.0,0.9,23.5,789.0,922.27,664.41
2016,9,14,10,30,935.0,92.0,0.8,24.0,817.0,911.98,654.03
2016,9,14,10,45,940.0,93.0,0.75,24.5,837.5,896.37,641.44
2016,9,14,11,0,945.0,94.0,0.7,25.0,858.0,877.23,626.87
2016,9,14,11,15,948.0,94.5,0.7,25.5,870.5,852.53,609.88
2016,9,14,11,30,951.0,95.0,0.7,26.0,883.0,824.56,590.95
2016,9,14,11,45,952.0,95.0,0.7,26.5,887.0,791.49,568.81
2016,9,14,12,0,953.0,95.0,0.7,27.0,891.0,755.53,544.58
2016,9,14,12,15,952.5,95.0,0.8,27.0,887.0,715.85,518.42
2016,9,14,12,30,952.0,95.0,0.9,27.0,883.0,673.7,489.64
2016,9,14,12,45,939.5,100.0,1.05,27.5,868.0,626.73,455.92
2016,9,14,13,0,927.0,105.0,1.2,28.0,853.0,578.55,420.09
2016,9,14,13,15,922.5,104.0,1.35,28.0,832.5,528.33,382.3
2016,9,14,13,30,918.0,103.0,1.5,28.0,812.0,476.85,342.0
2016,9,14,13,45,911.0,101.0,1.65,28.0,784.0,422.62,298.2
2016,9,14,14,0,904.0,99.0,1.8,28.0,756.0,367.84,252.63
2016,9,14,14,15,893.5,97.5,1.95,27.5,721.0,312.18,206.1
2016,9,14,14,30,883.0,96.0,2.1,27.0,686.0,256.77,159.92
2016,9,14,14,45,870.0,93.0,2.25,27.0,644.5,200.38,115.1
2016,9,14,15,0,857.0,90.0,2.4,27.0,603.0,136.45,70.51
2016,9,14,15,15,838.5,87.0,2.45,26.5,556.5,81.72,45.87
2016,9,14,15,30,820.0,84.0,2.5,26.0,510.0,60.14,45.23
2016,9,14,15,45,795.0,80.0,2.6,26.0,459.5,58.67,44.18
2016,9,14,16,0,770.0,76.0,2.7,26.0,409.0,57.14,43.04
2016,9,14,16,15,734.0,71.5,2.7,25.5,355.5,55.07,41.52
2016,9,14,16,30,698.0,67.0,2.7,25.0,302.0,52.97,39.92
2016,9,14,16,45,645.5,61.0,2.7,24.5,248.5,45.17,33.33
2016,9,14,17,0,593.0,55.0,2.7,24.0,195.0,41.91,30.5
2016,9,14,17,15,507.5,46.5,2.45,22.5,144.5,36.34,25.6
2016,9,14,17,30,422.0,38.0,2.2,21.0,94.0,30.64,20.28
2016,9,14,17,45,274.0,25.0,1.95,20.0,55.0,20.46,9.18
2016,9,14,18,0,126.0,12.0,1.7,19.0,16.0,10.91,0.0
2016,9,14,18,15,63.0,6.0,1.7,18.5,8.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,15,5,45,76.5,6.5,0.5,12.5,8.5,0.0,0.0
2016,9,15,6,0,153.0,13.0,0.5,13.0,17.0,103.62,0.0
2016,9,15,6,15,299.5,25.0,0.6,13.5,57.0,262.71,187.93
2016,9,15,6,30,446.0,37.0,0.7,14.0,97.0,388.72,312.16
2016,9,15,6,45,530.5,45.0,0.8,15.0,148.5,473.95,383.58
2016,9,15,7,0,615.0,53.0,0.9,16.0,200.0,563.73,453.45
2016,9,15,7,15,666.5,59.0,1.05,17.0,253.5,623.18,497.44
2016,9,15,7,30,718.0,65.0,1.2,18.0,307.0,689.41,544.28
2016,9,15,7,45,754.5,69.0,1.4,19.5,360.5,740.58,577.76
2016,9,15,8,0,791.0,73.0,1.6,21.0,414.0,790.52,609.2
2016,9,15,8,15,815.5,76.5,1.7,22.0,465.0,827.74,631.08
2016,9,15,8,30,840.0,80.0,1.8,23.0,516.0,862.57,650.97
2016,9,15,8,45,858.5,82.5,1.9,24.0,563.0,879.46,658.5
2016,9,15,9,0,877.0,85.0,2.0,25.0,610.0,902.03,669.97
2016,9,15,9,15,890.5,87.0,2.0,25.5,651.0,916.29,676.13
2016,9,15,9,30,904.0,89.0,2.0,26.0,692.0,927.16,680.22
2016,9,15,9,45,917.0,89.0,2.0,26.5,728.0,931.76,680.38
2016,9,15,10,0,930.0,89.0,2.0,27.0,764.0,932.77,678.42
2016,9,15,10,15,937.0,90.5,2.0,27.5,792.0,926.44,671.94
2016,9,15,10,30,944.0,92.0,2.0,28.0,820.0,916.44,663.33
2016,9,15,10,45,948.0,93.0,2.0,28.5,840.5,899.71,650.58
2016,9,15,11,0,952.0,94.0,2.0,29.0,861.0,879.47,635.77
2016,9,15,11,15,954.5,94.5,2.05,29.0,873.0,854.09,619.46
2016,9,15,11,30,957.0,95.0,2.1,29.0,885.0,825.45,601.02
2016,9,15,11,45,957.0,95.5,2.15,29.5,888.5,791.84,578.06
2016,9,15,12,0,957.0,96.0,2.2,30.0,892.0,755.38,552.69
2016,9,15,12,15,956.0,96.0,2.3,30.0,887.5,715.12,524.39
2016,9,15,12,30,955.0,96.0,2.4,30.0,883.0,672.43,493.62
2016,9,15,12,45,950.5,96.0,2.5,30.0,869.5,625.51,458.97
2016,9,15,13,0,946.0,96.0,2.6,30.0,856.0,576.84,421.99
2016,9,15,13,15,941.0,95.0,2.7,30.0,835.0,525.57,381.95
2016,9,15,13,30,936.0,94.0,2.8,30.0,814.0,473.06,339.7
2016,9,15,13,45,927.5,93.5,2.9,30.0,785.5,418.64,294.79
2016,9,15,14,0,919.0,93.0,3.0,30.0,757.0,363.76,248.48
2016,9,15,14,15,909.0,91.0,3.05,29.5,721.5,307.13,200.76
2016,9,15,14,30,899.0,89.0,3.1,29.0,686.0,250.7,153.66
2016,9,15,14,45,884.5,87.0,3.2,29.0,644.0,194.04,109.03
2016,9,15,15,0,870.0,85.0,3.3,29.0,602.0,138.52,72.03
2016,9,15,15,15,852.0,82.5,3.35,28.5,555.0,74.86,42.21
2016,9,15,15,30,834.0,80.0,3.4,28.0,508.0,57.58,42.74
2016,9,15,15,45,806.0,77.0,3.45,28.0,457.0,56.71,42.17
2016,9,15,16,0,778.0,74.0,3.5,28.0,406.0,55.83,41.59
2016,9,15,16,15,742.0,69.5,3.4,27.0,352.5,53.7,40.1
2016,9,15,16,30,706.0,65.0,3.3,26.0,299.0,51.52,38.52
2016,9,15,16,45,649.0,59.0,3.25,25.5,245.0,43.79,32.0
2016,9,15,17,0,592.0,53.0,3.2,25.0,191.0,40.44,29.08
2016,9,15,17,15,506.5,44.5,2.85,24.0,140.5,34.8,24.07
2016,9,15,17,30,421.0,36.0,2.5,23.0,90.0,29.03,18.63
2016,9,15,17,45,270.5,23.0,2.2,22.0,51.5,18.78,6.94
2016,9,15,18,0,120.0,10.0,1.9,21.0,13.0,9.1,0.0
2016,9,15,18,15,60.0,5.0,1.85,20.0,6.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,5,45,72.5,6.0,0.7,12.5,8.0,0.0,0.0
2016,9,16,6,0,145.0,12.0,0.7,13.0,16.0,97.63,0.0
2016,9,16,6,15,292.5,24.5,0.65,13.5,55.5,255.6,178.6
2016,9,16,6,30,440.0,37.0,0.6,14.0,95.0,383.72,307.24
2016,9,16,6,45,525.5,45.0,0.6,15.0,146.0,469.26,378.41
2016,9,16,7,0,611.0,53.0,0.6,16.0,197.0,559.37,447.42
2016,9,16,7,15,663.5,59.0,0.5,17.0,251.0,619.2,488.7
2016,9,16,7,30,716.0,65.0,0.4,18.0,305.0,685.99,532.11
2016,9,16,7,45,752.5,69.5,0.35,19.0,358.5,737.61,563.02
2016,9,16,8,0,789.0,74.0,0.3,20.0,412.0,787.99,591.7
2016,9,16,8,15,814.0,77.5,0.35,21.0,463.0,825.47,612.47
2016,9,16,8,30,839.0,81.0,0.4,22.0,514.0,860.57,631.38
2016,9,16,8,45,856.0,84.0,0.5,23.5,560.0,885.22,643.04
2016,9,16,9,0,873.0,87.0,0.6,25.0,606.0,898.23,647.36
2016,9,16,9,15,886.5,89.0,0.65,26.0,647.5,912.31,652.82
2016,9,16,9,30,900.0,91.0,0.7,27.0,689.0,923.01,656.21
2016,9,16,9,45,912.0,92.0,0.75,28.0,724.5,927.69,656.0
2016,9,16,10,0,924.0,93.0,0.8,29.0,760.0,928.77,653.77
2016,9,16,10,15,931.0,94.0,0.8,29.5,788.0,921.77,647.13
2016,9,16,10,30,938.0,95.0,0.8,30.0,816.0,911.14,638.54
2016,9,16,10,45,934.0,100.5,0.85,30.5,834.0,892.31,625.96
2016,9,16,11,0,930.0,106.0,0.9,31.0,852.0,870.13,611.45
2016,9,16,11,15,933.0,106.5,0.95,31.0,864.0,845.37,596.59
2016,9,16,11,30,936.0,107.0,1.0,31.0,876.0,817.39,579.65
2016,9,16,11,45,928.5,111.5,1.05,31.5,877.5,782.42,557.01
2016,9,16,12,0,921.0,116.0,1.1,32.0,879.0,745.03,531.44
2016,9,16,12,15,920.0,116.0,1.15,32.0,874.5,705.69,504.75
2016,9,16,12,30,919.0,116.0,1.2,32.0,870.0,664.03,475.75
2016,9,16,12,45,912.5,117.0,1.3,32.5,856.5,617.97,442.33
2016,9,16,13,0,906.0,118.0,1.4,33.0,843.0,570.4,406.85
2016,9,16,13,15,900.5,117.0,1.5,32.5,821.5,520.42,370.09
2016,9,16,13,30,895.0,116.0,1.6,32.0,800.0,469.33,331.01
2016,9,16,13,45,877.5,118.5,1.7,32.0,769.0,415.65,288.18
2016,9,16,14,0,860.0,121.0,1.8,32.0,738.0,357.18,240.93
2016,9,16,14,15,848.0,118.5,1.85,31.5,702.5,301.72,195.51
2016,9,16,14,30,836.0,116.0,1.9,31.0,667.0,246.88,151.0
2016,9,16,14,45,816.0,114.5,2.0,31.0,624.5,192.55,109.57
2016,9,16,15,0,796.0,113.0,2.1,31.0,582.0,140.22,76.09
2016,9,16,15,15,774.5,109.0,2.15,30.5,535.0,88.21,55.84
2016,9,16,15,30,753.0,105.0,2.2,30.0,488.0,68.33,51.24
2016,9,16,15,45,716.0,101.5,2.25,30.0,436.5,67.97,51.15
2016,9,16,16,0,679.0,98.0,2.3,30.0,385.0,67.66,51.08
2016,9,16,16,15,638.0,91.0,2.25,29.0,332.0,64.67,48.95
2016,9,16,16,30,597.0,84.0,2.2,28.0,279.0,61.55,46.64
2016,9,16,16,45,530.5,76.0,2.15,27.5,226.0,57.35,43.19
2016,9,16,17,0,464.0,68.0,2.1,27.0,173.0,53.08,39.49
2016,9,16,17,15,375.5,54.5,1.85,25.5,125.0,41.74,29.71
2016,9,16,17,30,287.0,41.0,1.6,24.0,77.0,31.89,20.8
2016,9,16,17,45,165.5,24.0,1.4,23.0,42.5,18.88,5.64
2016,9,16,18,0,44.0,7.0,1.2,22.0,8.0,6.37,0.0
2016,9,16,18,15,22.0,3.5,1.15,21.0,4.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,5,45,42.0,5.0,0.95,16.5,6.5,0.0,0.0
2016,9,17,6,0,84.0,10.0,0.9,17.0,13.0,59.16,0.0
2016,9,17,6,15,222.0,25.0,0.95,18.0,50.0,209.09,139.33
2016,9,17,6,30,360.0,40.0,1.0,19.0,87.0,331.86,262.57
2016,9,17,6,45,447.0,50.5,1.05,20.0,136.0,419.05,335.68
2016,9,17,7,0,534.0,61.0,1.1,21.0,185.0,510.92,407.44
2016,9,17,7,15,590.0,68.5,1.1,21.5,238.0,578.7,457.49
2016,9,17,7,30,646.0,76.0,1.1,22.0,291.0,647.52,505.75
2016,9,17,7,45,684.0,82.0,1.1,23.0,343.5,699.95,539.17
2016,9,17,8,0,722.0,88.0,1.1,24.0,396.0,751.47,570.63
2016,9,17,8,15,749.5,92.5,1.25,25.0,446.0,790.6,594.39
2016,9,17,8,30,777.0,97.0,1.4,26.0,496.0,823.08,613.29
2016,9,17,8,45,794.5,101.5,1.6,27.5,541.5,849.13,626.98
2016,9,17,9,0,812.0,106.0,1.8,29.0,587.0,872.2,638.49
2016,9,17,9,15,827.0,108.5,1.85,29.5,627.5,887.54,645.86
2016,9,17,9,30,842.0,111.0,1.9,30.0,668.0,899.55,651.22
2016,9,17,9,45,851.0,114.5,1.95,31.0,702.0,903.85,650.44
2016,9,17,10,0,860.0,118.0,2.0,32.0,736.0,904.6,647.58
2016,9,17,10,15,868.0,119.5,2.0,32.5,763.5,898.7,641.49
2016,9,17,10,30,876.0,121.0,2.0,33.0,791.0,881.9,628.67
2016,9,17,10,45,854.0,136.5,2.0,33.5,803.5,865.71,616.51
2016,9,17,11,0,832.0,152.0,2.0,34.0,816.0,839.16,597.84
2016,9,17,11,15,835.5,153.0,1.95,34.0,828.0,816.07,582.37
2016,9,17,11,30,839.0,154.0,1.9,34.0,840.0,789.96,564.8
2016,9,17,11,45,812.5,169.0,1.9,34.5,836.0,752.25,537.46
2016,9,17,12,0,786.0,184.0,1.9,35.0,832.0,714.4,509.87
2016,9,17,12,15,784.5,184.0,1.9,35.0,827.5,676.85,483.66
2016,9,17,12,30,783.0,184.0,1.9,35.0,823.0,637.38,455.57
2016,9,17,12,45,807.0,168.0,1.95,35.5,818.0,598.33,426.69
2016,9,17,13,0,831.0,152.0,2.0,36.0,813.0,555.09,394.01
2016,9,17,13,15,824.5,150.0,2.1,36.0,791.5,505.89,357.05
2016,9,17,13,30,818.0,148.0,2.2,36.0,770.0,455.94,318.41
2016,9,17,13,45,776.0,160.5,2.3,36.0,733.5,399.5,274.62
2016,9,17,14,0,734.0,173.0,2.4,36.0,697.0,349.95,235.26
2016,9,17,14,15,720.0,169.0,2.45,35.5,662.0,298.48,194.17
2016,9,17,14,30,706.0,165.0,2.5,35.0,627.0,248.12,154.48
2016,9,17,14,45,676.0,164.0,2.55,35.0,584.0,199.17,118.64
2016,9,17,15,0,646.0,163.0,2.6,35.0,541.0,153.6,90.91
2016,9,17,15,15,621.0,156.0,2.6,34.5,495.0,107.32,73.17
2016,9,17,15,30,596.0,149.0,2.6,34.0,449.0,99.33,75.48
2016,9,17,15,45,560.0,140.5,2.6,33.5,399.5,95.24,72.59
2016,9,17,16,0,524.0,132.0,2.6,33.0,350.0,91.32,69.8
2016,9,17,16,15,480.5,120.5,2.3,32.0,299.5,85.05,65.14
2016,9,17,16,30,437.0,109.0,2.0,31.0,249.0,78.5,60.1
2016,9,17,16,45,380.5,94.0,1.75,30.0,199.5,69.02,52.43
2016,9,17,17,0,324.0,79.0,1.5,29.0,150.0,59.13,44.15
2016,9,17,17,15,248.0,60.0,1.4,27.5,105.5,45.69,32.66
2016,9,17,17,30,172.0,41.0,1.3,26.0,61.0,31.73,20.31
2016,9,17,17,45,86.0,20.5,1.2,25.0,30.5,16.8,2.61
2016,9,17,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,18,5,45,22.5,3.5,0.65,21.0,4.0,0.0,0.0
2016,9,18,6,0,45.0,7.0,0.7,21.0,8.0,33.1,0.0
2016,9,18,6,15,154.0,24.5,0.7,21.5,42.0,161.23,101.03
2016,9,18,6,30,263.0,42.0,0.7,22.0,76.0,267.21,208.4
2016,9,18,6,45,347.0,56.5,0.7,23.0,123.0,351.48,278.3
2016,9,18,7,0,431.0,71.0,0.7,24.0,170.0,441.13,348.27
2016,9,18,7,15,488.5,81.5,0.85,25.0,221.0,513.89,402.83
2016,9,18,7,30,546.0,92.0,1.0,26.0,272.0,584.96,453.19
2016,9,18,7,45,589.5,99.5,1.15,27.0,323.5,641.64,491.29
2016,9,18,8,0,633.0,107.0,1.3,28.0,375.0,697.69,527.74
2016,9,18,8,15,663.5,113.5,1.25,29.0,424.5,740.28,551.99
2016,9,18,8,30,694.0,120.0,1.2,30.0,474.0,780.98,574.23
2016,9,18,8,45,709.0,127.5,1.2,31.0,518.0,806.89,586.74
2016,9,18,9,0,724.0,135.0,1.2,32.0,562.0,829.98,597.37
2016,9,18,9,15,741.5,139.0,1.1,32.5,602.5,848.28,604.73
2016,9,18,9,30,759.0,143.0,1.0,33.0,643.0,863.47,610.03
2016,9,18,9,45,770.0,147.5,0.9,34.0,677.0,870.15,608.75
2016,9,18,10,0,781.0,152.0,0.8,35.0,711.0,873.45,605.51
2016,9,18,10,15,790.0,154.5,0.75,35.0,738.5,864.73,598.35
2016,9,18,10,30,799.0,157.0,0.7,35.0,766.0,857.77,592.57
2016,9,18,10,45,750.5,187.0,0.65,35.5,770.0,831.55,573.93
2016,9,18,11,0,702.0,217.0,0.6,36.0,774.0,798.44,549.91
2016,9,18,11,15,706.0,218.5,0.6,36.0,786.0,777.82,536.62
2016,9,18,11,30,710.0,220.0,0.6,36.0,798.0,754.47,521.34
2016,9,18,11,45,663.5,245.5,0.6,36.5,787.5,713.94,493.21
2016,9,18,12,0,617.0,271.0,0.6,37.0,777.0,673.38,465.09
2016,9,18,12,15,615.0,270.5,0.65,37.0,772.5,640.2,443.63
2016,9,18,12,30,613.0,270.0,0.7,37.0,768.0,605.63,420.64
2016,9,18,12,45,611.0,266.0,0.8,37.5,756.0,566.9,393.92
2016,9,18,13,0,609.0,262.0,0.9,38.0,744.0,527.38,365.9
2016,9,18,13,15,601.0,258.0,1.0,37.5,723.5,484.28,336.06
2016,9,18,13,30,593.0,254.0,1.1,37.0,703.0,441.09,305.06
2016,9,18,13,45,540.5,266.5,1.2,37.0,664.0,394.56,270.84
2016,9,18,14,0,488.0,279.0,1.3,37.0,625.0,352.44,239.64
2016,9,18,14,15,472.5,269.5,1.4,36.5,591.5,308.58,206.87
2016,9,18,14,30,457.0,260.0,1.5,36.0,558.0,266.36,175.61
2016,9,18,14,45,423.5,252.5,1.6,36.0,515.0,232.08,152.13
2016,9,18,15,0,390.0,245.0,1.7,36.0,472.0,194.44,129.64
2016,9,18,15,15,366.5,229.5,1.6,35.5,428.5,155.9,119.25
2016,9,18,15,30,343.0,214.0,1.5,35.0,385.0,145.67,111.87
2016,9,18,15,45,311.5,195.0,1.45,34.5,338.5,135.01,104.01
2016,9,18,16,0,280.0,176.0,1.4,34.0,292.0,123.88,95.65
2016,9,18,16,15,247.0,153.0,1.3,33.0,245.0,109.77,84.89
2016,9,18,16,30,214.0,130.0,1.2,32.0,198.0,95.06,73.38
2016,9,18,16,45,177.5,104.0,1.1,31.0,153.5,77.76,59.37
2016,9,18,17,0,141.0,78.0,1.0,30.0,109.0,59.73,44.39
2016,9,18,17,15,100.5,52.5,1.0,29.0,71.5,42.9,30.06
2016,9,18,17,30,60.0,27.0,1.0,28.0,34.0,22.0,12.11
2016,9,18,17,45,30.0,13.5,1.05,27.0,17.0,11.84,0.0
2016,9,18,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
