Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,45,15.0,2.5,0.85,22.5,3.0,0.0,0.0
2016,9,19,6,0,30.0,5.0,0.9,23.0,6.0,22.31,0.0
2016,9,19,6,15,117.0,23.5,0.9,23.5,36.5,134.78,78.96
2016,9,19,6,30,204.0,42.0,0.9,24.0,67.0,227.51,175.74
2016,9,19,6,45,278.0,60.0,0.9,25.0,112.5,307.41,242.26
2016,9,19,7,0,352.0,78.0,0.9,26.0,158.0,391.58,308.53
2016,9,19,7,15,407.5,91.5,1.1,26.5,207.5,458.88,360.58
2016,9,19,7,30,463.0,105.0,1.3,27.0,257.0,528.08,412.08
2016,9,19,7,45,501.5,116.5,1.5,28.0,306.0,581.86,449.66
2016,9,19,8,0,540.0,128.0,1.7,29.0,355.0,635.46,485.77
2016,9,19,8,15,571.0,136.5,1.7,30.0,403.0,678.18,511.75
2016,9,19,8,30,602.0,145.0,1.7,31.0,451.0,726.73,541.0
2016,9,19,8,45,613.0,156.5,1.75,32.0,492.5,752.35,554.4
2016,9,19,9,0,624.0,168.0,1.8,33.0,534.0,775.24,566.0
2016,9,19,9,15,642.5,174.0,1.8,33.5,573.5,796.17,576.97
2016,9,19,9,30,661.0,180.0,1.8,34.0,613.0,814.15,585.99
2016,9,19,9,45,675.0,184.5,1.85,34.5,646.5,823.47,589.89
2016,9,19,10,0,689.0,189.0,1.9,35.0,680.0,829.61,591.92
2016,9,19,10,15,699.0,192.5,1.95,35.5,706.5,827.99,589.11
2016,9,19,10,30,709.0,196.0,2.0,36.0,733.0,823.15,584.25
2016,9,19,10,45,648.0,232.5,2.15,36.5,733.5,788.5,559.34
2016,9,19,11,0,587.0,269.0,2.3,37.0,734.0,750.02,532.07
2016,9,19,11,15,591.0,271.5,2.35,37.0,745.0,732.92,520.56
2016,9,19,11,30,595.0,274.0,2.4,37.0,756.0,713.43,507.19
2016,9,19,11,45,542.5,302.0,2.5,37.0,743.0,674.36,479.9
2016,9,19,12,0,490.0,330.0,2.6,37.0,730.0,635.83,452.85
2016,9,19,12,15,488.0,329.0,2.65,37.0,725.0,606.27,432.27
2016,9,19,12,30,486.0,328.0,2.7,37.0,720.0,575.64,410.52
2016,9,19,12,45,526.0,302.5,2.75,37.5,721.0,547.3,389.49
2016,9,19,13,0,566.0,277.0,2.8,38.0,722.0,514.98,364.94
2016,9,19,13,15,557.5,272.5,2.85,37.5,701.5,473.09,334.4
2016,9,19,13,30,549.0,268.0,2.9,37.0,681.0,431.26,303.12
2016,9,19,13,45,479.5,285.5,2.95,37.0,636.5,384.73,268.23
2016,9,19,14,0,410.0,303.0,3.0,37.0,592.0,349.58,241.92
2016,9,19,14,15,395.5,291.5,3.05,36.5,558.5,309.1,211.39
2016,9,19,14,30,381.0,280.0,3.1,36.0,525.0,270.11,182.45
2016,9,19,14,45,341.5,270.0,3.2,35.5,479.0,230.49,155.56
2016,9,19,15,0,302.0,260.0,3.3,35.0,433.0,195.25,134.62
2016,9,19,15,15,281.5,240.0,3.35,34.5,391.0,159.11,122.81
2016,9,19,15,30,261.0,220.0,3.4,34.0,349.0,148.55,115.1
2016,9,19,15,45,232.5,196.5,3.45,33.5,302.5,141.82,110.34
2016,9,19,16,0,204.0,173.0,3.5,33.0,256.0,126.87,98.83
2016,9,19,16,15,178.0,146.0,3.25,32.0,211.0,109.36,85.17
2016,9,19,16,30,152.0,119.0,3.0,31.0,166.0,91.19,70.65
2016,9,19,16,45,125.0,91.5,2.8,30.0,125.5,72.01,54.91
2016,9,19,17,0,98.0,64.0,2.6,29.0,85.0,52.02,38.13
2016,9,19,17,15,69.5,41.5,2.5,28.0,54.0,34.77,23.37
2016,9,19,17,30,41.0,19.0,2.4,27.0,23.0,15.72,6.97
2016,9,19,17,45,20.5,9.5,2.3,26.0,11.5,8.49,0.0
2016,9,19,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,20,6,15,64.5,20.0,0.65,19.5,27.5,79.94,42.71
2016,9,20,6,30,129.0,40.0,0.8,20.0,55.0,158.36,123.32
2016,9,20,6,45,185.0,62.0,1.0,20.5,96.5,229.75,184.6
2016,9,20,7,0,241.0,84.0,1.2,21.0,138.0,302.72,245.15
2016,9,20,7,15,290.0,103.0,1.2,22.0,185.0,367.72,296.35
2016,9,20,7,30,339.0,122.0,1.2,23.0,232.0,434.35,346.47
2016,9,20,7,45,374.5,138.0,1.3,24.0,278.5,503.1,395.93
2016,9,20,8,0,410.0,154.0,1.4,25.0,325.0,556.37,432.65
2016,9,20,8,15,440.5,166.5,1.4,25.5,371.0,600.69,462.24
2016,9,20,8,30,471.0,179.0,1.4,26.0,417.0,643.95,490.36
2016,9,20,8,45,484.5,192.5,1.4,27.0,457.0,671.91,505.94
2016,9,20,9,0,498.0,206.0,1.4,28.0,497.0,697.76,519.87
2016,9,20,9,15,517.0,215.0,1.45,28.5,535.5,721.22,533.66
2016,9,20,9,30,536.0,224.0,1.5,29.0,574.0,742.3,545.76
2016,9,20,9,45,607.5,204.5,1.6,30.0,620.5,782.0,570.84
2016,9,20,10,0,679.0,185.0,1.7,31.0,667.0,814.14,590.21
2016,9,20,10,15,689.0,188.5,1.75,31.5,693.0,812.6,587.25
2016,9,20,10,30,699.0,192.0,1.8,32.0,719.0,807.9,582.44
2016,9,20,10,45,646.0,225.5,1.9,32.5,722.5,777.51,559.83
2016,9,20,11,0,593.0,259.0,2.0,33.0,726.0,742.66,534.5
2016,9,20,11,15,597.0,261.0,2.1,33.0,737.0,725.06,522.85
2016,9,20,11,30,601.0,263.0,2.2,33.0,748.0,705.08,509.29
2016,9,20,11,45,550.5,291.0,2.3,33.5,737.0,667.73,481.8
2016,9,20,12,0,500.0,319.0,2.4,34.0,726.0,630.75,454.53
2016,9,20,12,15,498.5,319.0,2.5,34.0,722.0,602.16,434.51
2016,9,20,12,30,497.0,319.0,2.6,34.0,718.0,572.37,413.2
2016,9,20,12,45,581.0,269.5,2.75,34.0,729.5,547.76,395.87
2016,9,20,13,0,665.0,220.0,2.9,34.0,741.0,515.35,371.73
2016,9,20,13,15,657.0,217.0,3.0,33.5,720.5,470.87,338.26
2016,9,20,13,30,649.0,214.0,3.1,33.0,700.0,426.24,303.72
2016,9,20,13,45,577.5,237.5,3.25,33.0,657.5,380.31,267.94
2016,9,20,14,0,506.0,261.0,3.4,33.0,615.0,339.68,236.47
2016,9,20,14,15,490.5,253.0,3.45,32.5,582.0,296.26,202.4
2016,9,20,14,30,475.0,245.0,3.5,32.0,549.0,254.41,170.24
2016,9,20,14,45,435.5,241.0,3.6,32.0,506.0,214.09,142.02
2016,9,20,15,0,396.0,237.0,3.7,32.0,463.0,185.45,126.75
2016,9,20,15,15,372.0,222.0,3.7,31.5,420.5,149.8,116.99
2016,9,20,15,30,348.0,207.0,3.7,31.0,378.0,141.82,111.19
2016,9,20,15,45,318.5,189.0,3.75,30.5,332.5,131.62,103.49
2016,9,20,16,0,289.0,171.0,3.8,30.0,287.0,120.98,95.3
2016,9,20,16,15,254.5,149.0,3.7,29.0,241.0,107.35,84.63
2016,9,20,16,30,220.0,127.0,3.6,28.0,195.0,93.15,73.22
2016,9,20,16,45,184.5,102.0,3.55,27.5,151.5,76.41,59.21
2016,9,20,17,0,149.0,77.0,3.5,27.0,108.0,59.0,44.31
2016,9,20,17,15,105.0,51.5,3.35,26.0,70.5,40.51,28.33
2016,9,20,17,30,61.0,26.0,3.2,25.0,33.0,21.2,11.28
2016,9,20,17,45,30.5,13.0,3.1,24.0,16.5,10.82,0.0
2016,9,20,18,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,6,15,32.0,21.5,2.3,15.5,25.5,52.86,24.29
2016,9,21,6,30,64.0,43.0,2.3,16.0,51.0,109.01,84.4
2016,9,21,6,45,112.0,67.5,2.3,16.5,89.5,175.6,142.75
2016,9,21,7,0,160.0,92.0,2.3,17.0,128.0,242.64,200.09
2016,9,21,7,15,195.0,114.5,2.35,17.0,169.5,311.69,257.41
2016,9,21,7,30,230.0,137.0,2.4,17.0,211.0,368.45,303.43
2016,9,21,7,45,289.5,144.5,2.45,17.5,253.5,425.4,348.62
2016,9,21,8,0,349.0,152.0,2.5,18.0,296.0,484.98,394.48
2016,9,21,8,15,423.0,157.0,2.55,18.5,353.5,573.19,460.6
2016,9,21,8,30,497.0,162.0,2.6,19.0,411.0,645.16,512.81
2016,9,21,8,45,446.0,194.0,2.7,19.5,433.0,638.25,503.45
2016,9,21,9,0,395.0,226.0,2.8,20.0,455.0,611.35,480.41
2016,9,21,9,15,351.0,255.0,2.85,20.5,469.0,601.33,469.68
2016,9,21,9,30,307.0,284.0,2.9,21.0,483.0,588.81,457.16
2016,9,21,9,45,352.0,289.0,3.0,21.5,528.5,626.09,483.7
2016,9,21,10,0,397.0,294.0,3.1,22.0,574.0,661.31,508.09
2016,9,21,10,15,592.0,223.5,3.25,22.0,659.0,761.96,583.74
2016,9,21,10,30,787.0,153.0,3.4,22.0,744.0,834.49,636.11
2016,9,21,10,45,739.0,184.0,3.6,22.5,750.0,810.11,617.53
2016,9,21,11,0,691.0,215.0,3.8,23.0,756.0,779.08,593.16
2016,9,21,11,15,696.0,216.0,3.95,23.0,768.0,758.89,578.62
2016,9,21,11,30,701.0,217.0,4.1,23.0,780.0,735.97,561.85
2016,9,21,11,45,664.0,238.5,4.25,23.5,773.5,699.35,533.16
2016,9,21,12,0,627.0,260.0,4.4,24.0,767.0,662.3,504.02
2016,9,21,12,15,589.0,275.0,4.5,24.0,749.0,618.96,471.21
2016,9,21,12,30,551.0,290.0,4.6,24.0,731.0,577.47,439.34
2016,9,21,12,45,584.5,269.5,4.7,24.5,730.5,546.89,414.83
2016,9,21,13,0,618.0,249.0,4.8,25.0,730.0,512.88,386.89
2016,9,21,13,15,618.5,239.5,4.85,24.5,710.0,468.92,352.05
2016,9,21,13,30,619.0,230.0,4.9,24.0,690.0,424.19,315.65
2016,9,21,13,45,574.5,240.0,4.95,24.0,654.0,378.32,277.72
2016,9,21,14,0,530.0,250.0,5.0,24.0,618.0,335.98,242.66
2016,9,21,14,15,516.5,242.0,5.05,23.5,585.5,291.92,206.28
2016,9,21,14,30,503.0,234.0,5.1,23.0,553.0,249.17,171.84
2016,9,21,14,45,520.0,214.5,5.2,22.5,525.5,203.6,136.46
2016,9,21,15,0,537.0,195.0,5.3,22.0,498.0,156.43,105.79
2016,9,21,15,15,511.5,185.0,5.25,21.5,454.5,120.23,97.17
2016,9,21,15,30,486.0,175.0,5.2,21.0,411.0,116.24,94.32
2016,9,21,15,45,492.5,153.5,5.2,20.5,370.0,104.47,84.75
2016,9,21,16,0,499.0,132.0,5.2,20.0,329.0,92.05,74.49
2016,9,21,16,15,455.5,119.5,5.05,19.0,280.0,85.03,68.88
2016,9,21,16,30,412.0,107.0,4.9,18.0,231.0,77.69,62.81
2016,9,21,16,45,403.0,86.5,4.75,17.5,188.0,64.21,51.01
2016,9,21,17,0,394.0,66.0,4.6,17.0,145.0,50.07,38.37
2016,9,21,17,15,302.0,50.5,4.3,16.5,100.0,38.91,28.08
2016,9,21,17,30,210.0,35.0,4.0,16.0,55.0,27.39,16.59
2016,9,21,17,45,105.0,17.5,3.75,15.5,27.5,13.84,0.0
2016,9,21,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,6,15,135.5,22.0,4.15,11.0,37.5,140.56,67.41
2016,9,22,6,30,271.0,44.0,4.3,11.0,75.0,275.33,224.29
2016,9,22,6,45,369.5,57.0,4.5,11.5,123.5,365.84,307.52
2016,9,22,7,0,468.0,70.0,4.7,12.0,172.0,464.83,393.61
2016,9,22,7,15,531.0,79.0,4.7,12.5,224.5,537.98,454.53
2016,9,22,7,30,594.0,88.0,4.7,13.0,277.0,612.1,512.99
2016,9,22,7,45,639.0,94.5,4.75,13.5,330.0,669.26,556.02
2016,9,22,8,0,684.0,101.0,4.8,14.0,383.0,725.62,597.08
2016,9,22,8,15,714.5,106.5,4.7,14.0,433.0,767.25,626.24
2016,9,22,8,30,745.0,112.0,4.6,14.0,483.0,806.82,653.29
2016,9,22,8,45,767.0,116.5,4.6,14.5,529.0,835.36,671.05
2016,9,22,9,0,789.0,121.0,4.6,15.0,575.0,861.07,686.6
2016,9,22,9,15,805.0,124.0,4.6,15.5,616.0,871.61,691.03
2016,9,22,9,30,821.0,127.0,4.6,16.0,657.0,884.35,697.24
2016,9,22,9,45,844.5,123.5,4.7,16.5,693.5,893.09,701.38
2016,9,22,10,0,868.0,120.0,4.8,17.0,730.0,898.13,703.01
2016,9,22,10,15,876.0,121.5,4.85,17.5,757.0,891.55,696.15
2016,9,22,10,30,884.0,123.0,4.9,18.0,784.0,881.39,686.98
2016,9,22,10,45,870.0,135.0,5.0,18.5,799.0,860.55,670.64
2016,9,22,11,0,856.0,147.0,5.1,19.0,814.0,836.58,652.2
2016,9,22,11,15,859.5,147.5,5.1,19.0,825.5,812.06,634.16
2016,9,22,11,30,863.0,148.0,5.1,19.0,837.0,784.46,613.3
2016,9,22,11,45,855.0,153.0,5.2,19.5,838.0,750.06,585.8
2016,9,22,12,0,847.0,158.0,5.3,20.0,839.0,713.48,556.39
2016,9,22,12,15,845.5,157.5,5.35,20.0,834.0,674.13,525.49
2016,9,22,12,30,844.0,157.0,5.4,20.0,829.0,632.74,492.4
2016,9,22,12,45,859.0,145.5,5.5,20.5,820.0,588.88,456.07
2016,9,22,13,0,874.0,134.0,5.6,21.0,811.0,542.08,416.53
2016,9,22,13,15,868.0,132.5,5.55,21.0,789.0,491.6,373.62
2016,9,22,13,30,862.0,131.0,5.5,21.0,767.0,440.23,329.03
2016,9,22,13,45,838.5,135.5,5.5,21.0,735.0,387.17,282.63
2016,9,22,14,0,815.0,140.0,5.5,21.0,703.0,335.45,236.97
2016,9,22,14,15,801.5,137.0,5.45,20.5,666.5,281.74,190.21
2016,9,22,14,30,788.0,134.0,5.4,20.0,630.0,222.01,140.3
2016,9,22,14,45,776.5,127.0,5.4,20.0,589.5,166.98,98.17
2016,9,22,15,0,765.0,120.0,5.4,20.0,549.0,113.15,66.39
2016,9,22,15,15,741.0,115.5,5.3,19.5,501.5,74.76,59.08
2016,9,22,15,30,717.0,111.0,5.2,19.0,454.0,74.02,58.78
2016,9,22,15,45,706.5,99.0,5.15,19.0,407.0,67.78,53.57
2016,9,22,16,0,696.0,87.0,5.1,19.0,360.0,61.14,47.96
2016,9,22,16,15,651.0,81.0,4.95,18.5,307.0,58.54,45.91
2016,9,22,16,30,606.0,75.0,4.8,18.0,254.0,55.89,43.72
2016,9,22,16,45,559.0,64.0,4.65,17.5,203.5,48.92,37.57
2016,9,22,17,0,512.0,53.0,4.5,17.0,153.0,41.61,30.92
2016,9,22,17,15,405.0,42.0,4.25,16.5,105.5,33.8,23.59
2016,9,22,17,30,298.0,31.0,4.0,16.0,58.0,25.74,14.79
2016,9,22,17,45,149.0,15.5,3.75,15.5,29.0,14.1,0.0
2016,9,22,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,6,15,198.5,16.5,1.7,10.5,39.0,172.95,72.02
2016,9,23,6,30,397.0,33.0,1.8,11.0,78.0,343.49,277.07
2016,9,23,6,45,497.0,41.0,1.9,12.0,128.0,435.56,360.23
2016,9,23,7,0,597.0,49.0,2.0,13.0,178.0,533.34,440.55
2016,9,23,7,15,653.5,54.5,2.2,14.0,231.0,593.86,488.17
2016,9,23,7,30,710.0,60.0,2.4,15.0,284.0,661.5,538.77
2016,9,23,7,45,751.0,63.5,2.65,16.0,337.5,714.17,576.18
2016,9,23,8,0,792.0,67.0,2.9,17.0,391.0,765.77,611.56
2016,9,23,8,15,721.0,90.5,3.15,18.0,413.5,750.52,597.14
2016,9,23,8,30,650.0,114.0,3.4,19.0,436.0,724.99,575.55
2016,9,23,8,45,766.0,96.0,3.65,20.0,510.0,802.67,629.38
2016,9,23,9,0,882.0,78.0,3.9,21.0,584.0,875.83,677.95
2016,9,23,9,15,895.0,80.0,4.0,21.5,624.5,888.82,684.01
2016,9,23,9,30,908.0,82.0,4.1,22.0,665.0,898.38,688.2
2016,9,23,9,45,921.5,81.5,4.25,22.5,699.5,901.93,688.6
2016,9,23,10,0,935.0,81.0,4.4,23.0,734.0,901.88,686.68
2016,9,23,10,15,941.0,82.5,4.45,23.5,761.0,893.98,678.96
2016,9,23,10,30,947.0,84.0,4.5,24.0,788.0,882.41,669.1
2016,9,23,10,45,949.5,85.5,4.55,24.5,807.0,864.35,654.93
2016,9,23,11,0,952.0,87.0,4.6,25.0,826.0,842.83,638.52
2016,9,23,11,15,954.0,87.0,4.6,25.0,836.5,816.04,619.5
2016,9,23,11,30,956.0,87.0,4.6,25.0,847.0,786.06,598.28
2016,9,23,11,45,954.5,88.0,4.65,25.5,849.0,751.52,572.9
2016,9,23,12,0,953.0,89.0,4.7,26.0,851.0,714.24,543.58
2016,9,23,12,15,951.0,89.0,4.75,26.0,845.5,673.16,512.09
2016,9,23,12,30,949.0,89.0,4.8,26.0,840.0,629.77,478.17
2016,9,23,12,45,937.0,93.0,4.85,26.0,824.0,582.42,440.41
2016,9,23,13,0,925.0,97.0,4.9,26.0,808.0,533.88,400.82
2016,9,23,13,15,919.0,96.0,4.95,26.0,786.0,482.92,358.4
2016,9,23,13,30,913.0,95.0,5.0,26.0,764.0,430.89,314.03
2016,9,23,13,45,903.5,94.0,5.05,26.5,734.5,376.85,266.67
2016,9,23,14,0,894.0,93.0,5.1,27.0,705.0,322.54,218.7
2016,9,23,14,15,882.0,91.0,5.1,26.5,669.0,266.88,170.95
2016,9,23,14,30,870.0,89.0,5.1,26.0,633.0,211.7,125.45
2016,9,23,14,45,853.5,87.0,5.1,26.0,591.0,156.73,85.17
2016,9,23,15,0,837.0,85.0,5.1,26.0,549.0,94.63,49.79
2016,9,23,15,15,815.5,81.5,4.95,25.5,502.0,58.43,43.91
2016,9,23,15,30,794.0,78.0,4.8,25.0,455.0,57.23,43.16
2016,9,23,15,45,765.5,74.0,4.7,24.5,405.0,55.56,41.98
2016,9,23,16,0,737.0,70.0,4.6,24.0,355.0,53.85,40.74
2016,9,23,16,15,695.0,65.0,4.35,23.5,302.5,51.19,38.64
2016,9,23,16,30,653.0,60.0,4.1,23.0,250.0,44.31,32.81
2016,9,23,16,45,595.5,52.5,3.9,22.5,199.0,39.73,28.83
2016,9,23,17,0,538.0,45.0,3.7,22.0,148.0,34.99,24.53
2016,9,23,17,15,432.0,35.5,3.3,21.0,101.5,28.23,18.31
2016,9,23,17,30,326.0,26.0,2.9,20.0,55.0,21.27,10.49
2016,9,23,17,45,163.0,13.0,2.55,19.0,27.5,11.82,0.0
2016,9,23,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,6,15,221.5,14.5,1.0,14.0,39.0,182.3,58.86
2016,9,24,6,30,443.0,29.0,1.2,15.0,78.0,359.44,283.44
2016,9,24,6,45,537.0,36.0,1.45,16.0,128.0,448.91,363.44
2016,9,24,7,0,631.0,43.0,1.7,17.0,178.0,542.84,439.73
2016,9,24,7,15,685.0,48.0,1.85,18.0,231.0,607.64,489.46
2016,9,24,7,30,739.0,53.0,2.0,19.0,284.0,673.1,537.03
2016,9,24,7,45,775.0,57.0,2.15,20.0,337.0,722.74,570.86
2016,9,24,8,0,811.0,61.0,2.3,21.0,390.0,771.15,602.57
2016,9,24,8,15,835.5,63.5,2.5,21.5,440.0,798.1,619.69
2016,9,24,8,30,860.0,66.0,2.7,22.0,490.0,830.75,640.68
2016,9,24,8,45,877.0,68.5,2.9,23.0,535.5,854.26,653.73
2016,9,24,9,0,894.0,71.0,3.1,24.0,581.0,874.72,664.59
2016,9,24,9,15,907.0,73.0,3.15,24.5,621.5,887.79,670.7
2016,9,24,9,30,920.0,75.0,3.2,25.0,662.0,897.38,674.59
2016,9,24,9,45,929.5,76.5,3.25,26.0,696.5,899.74,672.4
2016,9,24,10,0,939.0,78.0,3.3,27.0,731.0,898.44,667.95
2016,9,24,10,15,945.5,79.0,3.25,27.5,758.0,890.32,659.83
2016,9,24,10,30,952.0,80.0,3.2,28.0,785.0,878.54,649.5
2016,9,24,10,45,956.0,81.0,3.2,28.5,804.0,861.08,635.87
2016,9,24,11,0,960.0,82.0,3.2,29.0,823.0,840.09,620.07
2016,9,24,11,15,962.5,82.5,3.15,29.0,834.5,813.99,601.91
2016,9,24,11,30,965.0,83.0,3.1,29.0,846.0,784.63,581.62
2016,9,24,11,45,965.0,83.0,3.05,29.5,848.5,749.9,556.5
2016,9,24,12,0,965.0,83.0,3.0,30.0,851.0,712.33,527.57
2016,9,24,12,15,964.0,83.0,2.95,30.0,846.0,671.46,496.92
2016,9,24,12,30,963.0,83.0,2.9,30.0,841.0,628.17,463.88
2016,9,24,12,45,954.0,85.5,2.9,30.5,826.0,580.61,426.28
2016,9,24,13,0,945.0,88.0,2.9,31.0,811.0,531.62,386.82
2016,9,24,13,15,940.0,87.0,2.9,31.0,789.5,480.26,345.43
2016,9,24,13,30,935.0,86.0,2.9,31.0,768.0,427.69,301.98
2016,9,24,13,45,926.0,85.5,2.95,31.0,738.5,373.22,256.23
2016,9,24,14,0,917.0,85.0,3.0,31.0,709.0,318.38,209.55
2016,9,24,14,15,906.0,83.0,3.0,31.0,673.0,261.84,161.93
2016,9,24,14,30,895.0,81.0,3.0,31.0,637.0,205.64,116.71
2016,9,24,14,45,879.5,79.0,3.05,31.0,594.5,149.57,77.24
2016,9,24,15,0,864.0,77.0,3.1,31.0,552.0,94.77,50.02
2016,9,24,15,15,843.5,74.0,3.05,30.5,505.0,62.1,46.0
2016,9,24,15,30,823.0,71.0,3.0,30.0,458.0,52.48,38.29
2016,9,24,15,45,779.5,71.0,3.0,30.0,404.5,53.53,39.31
2016,9,24,16,0,736.0,71.0,3.0,30.0,351.0,54.84,40.53
2016,9,24,16,15,692.5,66.0,2.6,29.0,298.5,52.21,38.59
2016,9,24,16,30,649.0,61.0,2.2,28.0,246.0,45.26,32.89
2016,9,24,16,45,564.0,55.5,1.85,27.0,192.0,42.25,30.37
2016,9,24,17,0,479.0,50.0,1.5,26.0,138.0,39.34,27.72
2016,9,24,17,15,369.0,38.0,1.4,25.0,93.0,30.53,19.8
2016,9,24,17,30,259.0,26.0,1.3,24.0,48.0,21.38,9.61
2016,9,24,17,45,129.5,13.0,1.2,23.0,24.0,11.82,0.0
2016,9,24,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,6,15,195.0,15.5,1.5,17.0,36.0,166.23,34.33
2016,9,25,6,30,390.0,31.0,1.8,18.0,72.0,334.63,260.66
2016,9,25,6,45,490.5,39.0,2.1,19.0,121.5,425.88,343.13
2016,9,25,7,0,591.0,47.0,2.4,20.0,171.0,523.09,422.35
2016,9,25,7,15,648.0,53.0,2.55,21.0,224.0,584.15,469.5
2016,9,25,7,30,705.0,59.0,2.7,22.0,277.0,652.21,519.31
2016,9,25,7,45,741.5,63.5,2.85,23.0,329.5,702.06,553.44
2016,9,25,8,0,778.0,68.0,3.0,24.0,382.0,750.68,585.43
2016,9,25,8,15,804.0,71.5,3.2,25.0,432.0,787.53,608.31
2016,9,25,8,30,830.0,75.0,3.4,26.0,482.0,822.05,629.08
2016,9,25,8,45,843.0,80.0,3.65,27.0,526.5,844.56,641.4
2016,9,25,9,0,856.0,85.0,3.9,28.0,571.0,863.88,651.47
2016,9,25,9,15,870.5,87.5,4.0,29.0,611.5,870.2,651.87
2016,9,25,9,30,885.0,90.0,4.1,30.0,652.0,881.24,655.7
2016,9,25,9,45,887.5,95.5,4.25,31.0,684.0,881.79,652.7
2016,9,25,10,0,890.0,101.0,4.4,32.0,716.0,878.72,647.48
2016,9,25,10,15,898.0,102.5,4.35,32.5,743.5,872.4,640.7
2016,9,25,10,30,906.0,104.0,4.3,33.0,771.0,862.52,631.75
2016,9,25,10,45,875.5,122.5,4.3,33.5,780.5,841.54,615.75
2016,9,25,11,0,845.0,141.0,4.3,34.0,790.0,811.49,593.86
2016,9,25,11,15,848.5,142.0,4.2,34.0,801.5,787.64,577.15
2016,9,25,11,30,852.0,143.0,4.1,34.0,813.0,760.76,557.42
2016,9,25,11,45,822.5,159.0,4.0,34.5,808.0,722.23,527.76
2016,9,25,12,0,793.0,175.0,3.9,35.0,803.0,683.11,497.6
2016,9,25,12,15,791.5,175.0,3.8,35.0,798.0,645.15,469.44
2016,9,25,12,30,790.0,175.0,3.7,35.0,793.0,605.28,439.39
2016,9,25,12,45,798.0,167.5,3.6,35.0,783.0,564.25,407.95
2016,9,25,13,0,806.0,160.0,3.5,35.0,773.0,519.84,373.3
2016,9,25,13,15,799.0,158.0,3.4,35.0,751.5,471.48,334.98
2016,9,25,13,30,792.0,156.0,3.3,35.0,730.0,418.08,292.23
2016,9,25,13,45,746.5,168.5,3.2,35.0,692.5,366.89,251.04
2016,9,25,14,0,701.0,181.0,3.1,35.0,655.0,319.38,212.7
2016,9,25,14,15,685.0,176.5,3.0,34.5,619.5,269.24,172.71
2016,9,25,14,30,669.0,172.0,2.9,34.0,584.0,220.57,135.5
2016,9,25,14,45,635.0,170.0,2.85,34.0,540.0,173.74,104.34
2016,9,25,15,0,601.0,168.0,2.8,34.0,496.0,130.13,83.59
2016,9,25,15,15,573.0,159.5,2.65,33.5,450.5,105.53,80.62
2016,9,25,15,30,545.0,151.0,2.5,33.0,405.0,101.97,78.19
2016,9,25,15,45,511.5,139.5,2.35,33.0,356.5,96.14,73.69
2016,9,25,16,0,478.0,128.0,2.2,33.0,308.0,90.05,68.92
2016,9,25,16,15,430.5,114.5,1.95,31.5,258.0,82.15,62.97
2016,9,25,16,30,383.0,101.0,1.7,30.0,208.0,73.91,56.52
2016,9,25,16,45,326.5,83.0,1.5,29.0,161.0,61.89,46.52
2016,9,25,17,0,270.0,65.0,1.3,28.0,114.0,49.38,35.78
2016,9,25,17,15,189.0,44.5,1.3,27.0,73.0,34.34,22.62
2016,9,25,17,30,108.0,24.0,1.3,26.0,32.0,18.75,6.73
2016,9,25,17,45,54.0,12.0,1.3,25.0,16.0,10.91,0.0
2016,9,25,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,142.5,17.5,1.1,21.5,32.0,132.1,7.47
2016,9,26,6,30,285.0,35.0,1.1,22.0,64.0,268.72,204.27
2016,9,26,6,45,390.5,46.0,1.1,23.0,112.0,364.2,287.32
2016,9,26,7,0,496.0,57.0,1.1,24.0,160.0,465.76,367.99
2016,9,26,7,15,559.0,65.0,1.3,25.0,211.5,536.62,421.79
2016,9,26,7,30,622.0,73.0,1.5,26.0,263.0,608.86,473.97
2016,9,26,7,45,669.0,78.0,1.75,27.0,316.0,665.19,512.85
2016,9,26,8,0,716.0,83.0,2.0,28.0,369.0,720.95,550.02
2016,9,26,8,15,745.5,87.5,2.1,29.0,418.5,760.33,573.71
2016,9,26,8,30,775.0,92.0,2.2,30.0,468.0,793.31,592.55
2016,9,26,8,45,798.0,95.0,2.35,31.0,514.5,821.22,608.01
2016,9,26,9,0,821.0,98.0,2.5,32.0,561.0,846.21,621.36
2016,9,26,9,15,837.0,100.5,2.5,32.5,601.0,861.39,628.32
2016,9,26,9,30,853.0,103.0,2.5,33.0,641.0,873.2,633.19
2016,9,26,9,45,862.5,106.0,2.5,34.0,675.0,876.47,631.32
2016,9,26,10,0,872.0,109.0,2.5,35.0,709.0,876.16,627.36
2016,9,26,10,15,880.0,110.5,2.4,35.0,736.0,862.36,616.71
2016,9,26,10,30,888.0,112.0,2.3,35.0,763.0,852.5,608.87
2016,9,26,10,45,890.0,115.0,2.25,35.5,781.5,835.85,595.91
2016,9,26,11,0,892.0,118.0,2.2,36.0,800.0,815.9,581.05
2016,9,26,11,15,895.0,118.5,2.1,36.0,811.0,791.08,564.02
2016,9,26,11,30,898.0,119.0,2.0,36.0,822.0,763.2,544.96
2016,9,26,11,45,894.0,121.5,1.95,36.5,824.0,729.39,519.93
2016,9,26,12,0,890.0,124.0,1.9,37.0,826.0,693.16,493.05
2016,9,26,12,15,888.5,124.0,1.9,37.0,820.0,654.01,465.2
2016,9,26,12,30,887.0,124.0,1.9,37.0,814.0,612.7,435.2
2016,9,26,12,45,904.0,112.5,1.9,37.0,805.5,569.36,403.13
2016,9,26,13,0,921.0,101.0,1.9,37.0,797.0,522.73,367.67
2016,9,26,13,15,915.0,100.0,1.95,37.0,775.0,471.85,328.26
2016,9,26,13,30,909.0,99.0,2.0,37.0,753.0,419.91,286.91
2016,9,26,13,45,895.5,99.5,2.15,37.0,722.5,365.93,243.38
2016,9,26,14,0,882.0,100.0,2.3,37.0,692.0,312.07,199.31
2016,9,26,14,15,869.5,98.0,2.4,36.5,656.0,250.09,149.96
2016,9,26,14,30,857.0,96.0,2.5,36.0,620.0,194.92,107.64
2016,9,26,14,45,837.5,94.0,2.7,36.0,577.0,140.0,71.21
2016,9,26,15,0,818.0,92.0,2.9,36.0,534.0,87.01,47.78
2016,9,26,15,15,795.0,88.5,2.95,35.5,486.5,64.0,46.57
2016,9,26,15,30,772.0,85.0,3.0,35.0,439.0,63.0,46.03
2016,9,26,15,45,740.0,80.5,3.15,35.0,388.5,61.12,44.66
2016,9,26,16,0,708.0,76.0,3.3,35.0,338.0,53.9,38.87
2016,9,26,16,15,661.5,70.0,2.9,33.5,285.5,50.94,36.76
2016,9,26,16,30,615.0,64.0,2.5,32.0,233.0,47.9,34.47
2016,9,26,16,45,542.5,56.0,2.2,31.0,181.5,43.01,30.39
2016,9,26,17,0,470.0,48.0,1.9,30.0,130.0,38.0,25.99
2016,9,26,17,15,354.5,36.0,1.75,28.5,85.5,29.12,18.08
2016,9,26,17,30,239.0,24.0,1.6,27.0,41.0,19.89,6.05
2016,9,26,17,45,119.5,12.0,1.5,26.0,20.5,10.91,0.0
2016,9,26,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,27,6,15,177.0,15.5,0.2,23.5,33.5,152.19,0.0
2016,9,27,6,30,354.0,31.0,0.2,24.0,67.0,309.18,229.05
2016,9,27,6,45,455.5,40.5,0.2,25.0,115.5,401.32,308.37
2016,9,27,7,0,557.0,50.0,0.2,26.0,164.0,499.57,383.0
2016,9,27,7,15,617.0,56.5,0.2,26.5,216.5,567.37,431.68
2016,9,27,7,30,677.0,63.0,0.2,27.0,269.0,636.47,478.55
2016,9,27,7,45,718.0,68.0,0.25,28.0,321.5,684.34,508.28
2016,9,27,8,0,759.0,73.0,0.3,29.0,374.0,736.51,539.74
2016,9,27,8,15,786.5,77.0,0.65,30.0,424.0,774.66,565.72
2016,9,27,8,30,814.0,81.0,1.0,31.0,474.0,810.5,589.63
2016,9,27,8,45,833.5,84.0,1.35,32.0,519.5,835.63,605.8
2016,9,27,9,0,853.0,87.0,1.7,33.0,565.0,857.73,619.53
2016,9,27,9,15,867.5,89.5,1.85,33.5,605.5,863.78,621.85
2016,9,27,9,30,882.0,92.0,2.0,34.0,646.0,874.53,627.41
2016,9,27,9,45,896.0,92.5,2.2,34.5,681.0,879.07,629.43
2016,9,27,10,0,910.0,93.0,2.4,35.0,716.0,880.06,629.23
2016,9,27,10,15,917.5,94.0,2.45,35.0,742.5,872.5,623.75
2016,9,27,10,30,925.0,95.0,2.5,35.0,769.0,861.34,616.15
2016,9,27,10,45,927.5,97.0,2.65,35.5,788.0,843.66,603.9
2016,9,27,11,0,930.0,99.0,2.8,36.0,807.0,822.57,589.49
2016,9,27,11,15,932.5,99.5,2.9,36.0,818.0,796.69,572.85
2016,9,27,11,30,935.0,100.0,3.0,36.0,829.0,767.64,554.09
2016,9,27,11,45,927.5,104.5,3.1,36.5,829.5,732.52,528.67
2016,9,27,12,0,920.0,109.0,3.2,37.0,830.0,695.0,500.9
2016,9,27,12,15,918.5,108.5,3.3,36.5,824.0,654.49,472.67
2016,9,27,12,30,917.0,108.0,3.4,36.0,818.0,611.75,441.97
2016,9,27,12,45,898.5,114.5,3.5,36.0,800.0,564.13,405.94
2016,9,27,13,0,880.0,121.0,3.6,36.0,782.0,513.76,367.09
2016,9,27,13,15,873.0,119.5,3.65,36.0,760.0,462.75,326.66
2016,9,27,13,30,866.0,118.0,3.7,36.0,738.0,410.95,284.59
2016,9,27,13,45,844.0,121.5,3.75,36.0,705.5,357.94,241.1
2016,9,27,14,0,822.0,125.0,3.8,36.0,673.0,306.11,198.29
2016,9,27,14,15,807.5,122.0,3.8,35.5,636.5,252.17,154.75
2016,9,27,14,30,793.0,119.0,3.8,35.0,600.0,199.26,114.32
2016,9,27,14,45,751.0,123.0,3.85,35.0,553.0,143.12,77.86
2016,9,27,15,0,709.0,127.0,3.9,35.0,506.0,97.9,60.13
2016,9,27,15,15,682.0,121.0,3.85,34.5,459.5,79.86,59.7
2016,9,27,15,30,655.0,115.0,3.8,34.0,413.0,78.17,58.66
2016,9,27,15,45,590.0,114.0,3.75,33.5,359.0,80.11,60.57
2016,9,27,16,0,525.0,113.0,3.7,33.0,305.0,80.26,60.99
2016,9,27,16,15,475.0,101.5,3.25,31.5,255.0,73.44,55.83
2016,9,27,16,30,425.0,90.0,2.8,30.0,205.0,66.35,50.23
2016,9,27,16,45,338.5,75.5,2.4,29.0,154.5,56.58,42.02
2016,9,27,17,0,252.0,61.0,2.0,28.0,104.0,46.49,33.25
2016,9,27,17,15,172.0,40.5,1.8,27.0,65.0,31.34,19.88
2016,9,27,17,30,92.0,20.0,1.6,26.0,26.0,15.65,2.03
2016,9,27,17,45,46.0,10.0,1.45,25.0,13.0,9.1,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,6,15,127.0,16.5,1.05,21.0,29.0,118.83,0.0
2016,9,28,6,30,254.0,33.0,1.1,22.0,58.0,244.78,183.37
2016,9,28,6,45,350.5,46.0,1.2,23.0,103.5,334.38,263.79
2016,9,28,7,0,447.0,59.0,1.3,24.0,149.0,429.82,341.0
2016,9,28,7,15,510.0,68.5,1.35,24.5,199.5,500.85,396.41
2016,9,28,7,30,573.0,78.0,1.4,25.0,250.0,573.31,449.59
2016,9,28,7,45,618.5,84.5,1.45,26.0,301.0,629.0,487.35
2016,9,28,8,0,664.0,91.0,1.5,27.0,352.0,684.1,523.18
2016,9,28,8,15,695.0,96.5,1.4,28.0,401.0,724.84,546.45
2016,9,28,8,30,726.0,102.0,1.3,29.0,450.0,763.64,567.53
2016,9,28,8,45,750.0,105.5,1.25,30.0,495.0,791.71,581.28
2016,9,28,9,0,774.0,109.0,1.2,31.0,540.0,812.58,590.08
2016,9,28,9,15,790.5,112.5,1.2,31.5,580.0,828.94,597.72
2016,9,28,9,30,807.0,116.0,1.2,32.0,620.0,842.03,603.33
2016,9,28,9,45,827.0,115.0,1.2,33.0,655.5,849.71,604.37
2016,9,28,10,0,847.0,114.0,1.2,34.0,691.0,853.83,603.33
2016,9,28,10,15,855.5,116.0,1.25,34.0,717.5,848.0,599.29
2016,9,28,10,30,864.0,118.0,1.3,34.0,744.0,838.64,593.25
2016,9,28,10,45,871.0,118.5,1.4,34.5,763.5,822.98,582.71
2016,9,28,11,0,878.0,119.0,1.5,35.0,783.0,798.78,566.77
2016,9,28,11,15,881.0,119.5,1.6,35.0,794.0,774.19,551.75
2016,9,28,11,30,884.0,120.0,1.7,35.0,805.0,746.58,534.04
2016,9,28,11,45,885.5,119.5,1.85,35.5,807.5,714.12,511.36
2016,9,28,12,0,887.0,119.0,2.0,36.0,810.0,679.01,486.34
2016,9,28,12,15,885.0,119.0,2.15,36.0,804.5,639.71,458.76
2016,9,28,12,30,883.0,119.0,2.3,36.0,799.0,598.3,428.83
2016,9,28,12,45,864.5,125.0,2.5,36.0,781.0,550.47,393.61
2016,9,28,13,0,846.0,131.0,2.7,36.0,763.0,502.59,357.26
2016,9,28,13,15,838.5,129.5,2.85,35.5,741.0,452.89,319.03
2016,9,28,13,30,831.0,128.0,3.0,35.0,719.0,402.54,279.03
2016,9,28,13,45,820.5,126.0,3.15,35.0,689.5,350.43,236.26
2016,9,28,14,0,810.0,124.0,3.3,35.0,660.0,298.44,193.18
2016,9,28,14,15,795.5,121.0,3.4,34.5,624.0,245.23,150.3
2016,9,28,14,30,781.0,118.0,3.5,34.0,588.0,193.07,110.65
2016,9,28,14,45,757.5,115.5,3.6,33.5,545.5,134.76,72.49
2016,9,28,15,0,734.0,113.0,3.7,33.0,503.0,85.29,52.66
2016,9,28,15,15,708.0,108.5,3.7,32.5,456.5,71.46,53.37
2016,9,28,15,30,682.0,104.0,3.7,32.0,410.0,70.52,52.9
2016,9,28,15,45,637.5,99.5,3.7,31.5,359.0,69.44,52.3
2016,9,28,16,0,593.0,95.0,3.7,31.0,308.0,68.43,51.71
2016,9,28,16,15,542.0,86.0,3.5,30.0,257.5,63.7,48.06
2016,9,28,16,30,491.0,77.0,3.3,29.0,207.0,58.79,44.1
2016,9,28,16,45,409.0,66.0,3.15,28.0,158.0,49.82,36.49
2016,9,28,17,0,327.0,55.0,3.0,27.0,109.0,42.19,29.73
2016,9,28,17,15,224.5,38.0,2.85,25.5,68.5,29.56,18.39
2016,9,28,17,30,122.0,21.0,2.7,24.0,28.0,16.53,0.09
2016,9,28,17,45,61.0,10.5,2.55,23.0,14.0,9.55,0.0
2016,9,28,18,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
