Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,15,139.0,15.5,0.4,16.5,29.0,126.06,0.0
2016,9,29,6,30,278.0,31.0,0.4,17.0,58.0,258.06,194.15
2016,9,29,6,45,379.0,42.5,0.4,17.5,103.5,349.03,277.82
2016,9,29,7,0,480.0,54.0,0.4,18.0,149.0,446.39,356.77
2016,9,29,7,15,543.0,62.0,0.4,18.5,200.0,515.99,410.04
2016,9,29,7,30,606.0,70.0,0.4,19.0,251.0,587.04,461.26
2016,9,29,7,45,651.0,75.5,0.4,20.0,302.0,641.42,497.04
2016,9,29,8,0,696.0,81.0,0.4,21.0,353.0,695.21,530.84
2016,9,29,8,15,726.0,85.5,0.4,22.0,402.0,734.2,553.17
2016,9,29,8,30,756.0,90.0,0.4,23.0,451.0,766.98,570.78
2016,9,29,8,45,780.0,93.0,0.45,24.5,496.0,795.14,584.71
2016,9,29,9,0,804.0,96.0,0.5,26.0,541.0,820.47,596.55
2016,9,29,9,15,820.0,99.0,0.6,27.0,581.0,835.84,603.95
2016,9,29,9,30,836.0,102.0,0.7,28.0,621.0,847.91,609.37
2016,9,29,9,45,853.5,101.0,0.85,29.0,655.5,853.2,611.38
2016,9,29,10,0,871.0,100.0,1.0,30.0,690.0,848.04,606.79
2016,9,29,10,15,879.5,101.5,1.1,30.5,717.0,842.01,602.25
2016,9,29,10,30,888.0,103.0,1.2,31.0,744.0,832.48,595.54
2016,9,29,10,45,893.0,104.0,1.3,31.5,762.5,816.16,584.54
2016,9,29,11,0,898.0,105.0,1.4,32.0,781.0,796.51,571.46
2016,9,29,11,15,901.0,106.0,1.5,32.5,792.0,772.09,555.27
2016,9,29,11,30,904.0,107.0,1.6,33.0,803.0,744.57,536.69
2016,9,29,11,45,905.0,107.0,1.75,33.5,806.0,711.78,513.63
2016,9,29,12,0,906.0,107.0,1.9,34.0,809.0,676.28,488.14
2016,9,29,12,15,904.5,106.5,1.95,34.0,803.0,636.29,459.34
2016,9,29,12,30,903.0,106.0,2.0,34.0,797.0,594.11,428.24
2016,9,29,12,45,900.5,104.5,2.15,34.0,783.5,548.56,394.26
2016,9,29,13,0,898.0,103.0,2.3,34.0,770.0,501.3,357.85
2016,9,29,13,15,892.0,102.0,2.4,33.5,748.0,451.5,318.93
2016,9,29,13,30,886.0,101.0,2.5,33.0,726.0,400.69,277.96
2016,9,29,13,45,878.0,99.0,2.6,33.0,697.0,347.71,233.84
2016,9,29,14,0,870.0,97.0,2.7,33.0,668.0,294.39,189.08
2016,9,29,14,15,857.5,95.0,2.75,32.5,632.5,233.17,139.62
2016,9,29,14,30,845.0,93.0,2.8,32.0,597.0,178.87,98.14
2016,9,29,14,45,828.5,90.0,2.9,32.0,555.0,124.42,63.38
2016,9,29,15,0,812.0,87.0,3.0,32.0,513.0,71.59,43.85
2016,9,29,15,15,789.0,83.5,3.1,31.5,466.5,60.87,44.9
2016,9,29,15,30,766.0,80.0,3.2,31.0,420.0,59.72,44.21
2016,9,29,15,45,734.0,75.0,3.3,30.5,370.0,57.29,42.43
2016,9,29,16,0,702.0,70.0,3.4,30.0,320.0,54.8,40.55
2016,9,29,16,15,655.0,64.5,3.35,29.0,268.5,47.22,34.4
2016,9,29,16,30,608.0,59.0,3.3,28.0,217.0,44.41,32.13
2016,9,29,16,45,534.5,51.0,3.3,27.0,166.5,39.36,27.79
2016,9,29,17,0,461.0,43.0,3.3,26.0,116.0,34.2,23.11
2016,9,29,17,15,337.5,31.0,3.3,24.5,73.5,25.12,14.68
2016,9,29,17,30,214.0,19.0,3.3,23.0,31.0,15.69,0.0
2016,9,29,17,45,107.0,9.5,3.35,22.0,15.5,8.64,0.0
2016,9,29,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,6,15,173.5,14.0,1.8,12.5,30.0,117.66,0.0
2016,9,30,6,30,347.0,28.0,1.9,13.0,60.0,298.66,228.11
2016,9,30,6,45,453.5,37.0,2.05,13.5,107.5,391.77,320.61
2016,9,30,7,0,560.0,46.0,2.2,14.0,155.0,491.64,405.66
2016,9,30,7,15,621.0,52.0,2.15,14.5,207.0,558.73,459.58
2016,9,30,7,30,682.0,58.0,2.1,15.0,259.0,622.54,507.97
2016,9,30,7,45,724.5,62.0,2.1,16.0,311.0,675.14,544.75
2016,9,30,8,0,767.0,66.0,2.1,17.0,363.0,726.74,579.12
2016,9,30,8,15,794.5,69.5,2.1,17.5,412.5,763.89,602.88
2016,9,30,8,30,822.0,73.0,2.1,18.0,462.0,798.77,624.5
2016,9,30,8,45,843.0,75.5,2.1,19.0,508.0,824.26,637.9
2016,9,30,9,0,864.0,78.0,2.1,20.0,554.0,839.08,643.75
2016,9,30,9,15,878.5,80.0,2.1,20.5,594.0,852.43,649.92
2016,9,30,9,30,893.0,82.0,2.1,21.0,634.0,862.42,653.86
2016,9,30,9,45,907.0,82.5,2.15,22.0,668.5,866.74,653.29
2016,9,30,10,0,921.0,83.0,2.2,23.0,703.0,867.46,650.48
2016,9,30,10,15,928.5,84.0,2.3,23.5,729.5,859.69,643.79
2016,9,30,10,30,936.0,85.0,2.4,24.0,756.0,848.29,634.85
2016,9,30,10,45,941.0,86.0,2.55,25.0,775.5,831.31,621.4
2016,9,30,11,0,946.0,87.0,2.7,26.0,795.0,810.83,605.65
2016,9,30,11,15,949.0,87.5,2.85,26.0,806.0,784.93,588.58
2016,9,30,11,30,952.0,88.0,3.0,26.0,817.0,755.8,569.18
2016,9,30,11,45,952.5,88.0,3.2,26.5,819.5,721.39,543.47
2016,9,30,12,0,953.0,88.0,3.4,27.0,822.0,684.17,515.0
2016,9,30,12,15,952.0,88.0,3.55,27.0,816.5,643.41,484.09
2016,9,30,12,30,951.0,88.0,3.7,27.0,811.0,600.27,450.57
2016,9,30,12,45,942.0,90.5,3.9,27.0,796.0,553.12,413.19
2016,9,30,13,0,933.0,93.0,4.1,27.0,781.0,504.59,373.66
2016,9,30,13,15,927.0,92.0,4.2,26.5,759.0,453.25,331.38
2016,9,30,13,30,921.0,91.0,4.3,26.0,737.0,400.84,287.0
2016,9,30,13,45,912.5,89.5,4.4,26.0,707.0,346.45,239.68
2016,9,30,14,0,904.0,88.0,4.5,26.0,677.0,291.71,191.87
2016,9,30,14,15,892.0,86.0,4.55,25.5,641.0,235.82,144.66
2016,9,30,14,30,880.0,84.0,4.6,25.0,605.0,180.41,101.26
2016,9,30,14,45,863.5,81.5,4.65,24.5,562.5,125.03,65.91
2016,9,30,15,0,847.0,79.0,4.7,24.0,520.0,62.55,47.66
2016,9,30,15,15,824.5,76.0,4.65,23.5,472.5,55.8,42.19
2016,9,30,15,30,802.0,73.0,4.6,23.0,425.0,54.8,41.58
2016,9,30,15,45,769.5,69.0,4.6,22.5,374.0,52.94,40.2
2016,9,30,16,0,737.0,65.0,4.6,22.0,323.0,51.06,38.76
2016,9,30,16,15,690.0,60.0,4.55,21.0,270.5,48.23,36.52
2016,9,30,16,30,643.0,55.0,4.5,20.0,218.0,41.52,30.75
2016,9,30,16,45,567.5,47.5,4.45,19.5,167.0,36.72,26.4
2016,9,30,17,0,492.0,40.0,4.4,19.0,116.0,31.82,21.76
2016,9,30,17,15,359.0,29.0,4.25,18.0,72.5,23.52,13.62
2016,9,30,17,30,226.0,18.0,4.1,17.0,29.0,14.93,0.0
2016,9,30,17,45,113.0,9.0,3.95,16.5,14.5,8.19,0.0
2016,9,30,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,6,15,187.5,14.0,2.75,10.5,31.0,125.65,0.0
2016,10,1,6,30,375.0,28.0,3.0,11.0,62.0,315.65,240.48
2016,10,1,6,45,485.0,37.0,3.25,11.5,111.0,411.82,340.46
2016,10,1,7,0,595.0,46.0,3.5,12.0,160.0,514.82,429.9
2016,10,1,7,15,657.5,52.0,3.65,12.5,214.0,578.15,482.78
2016,10,1,7,30,720.0,58.0,3.8,13.0,268.0,649.38,539.08
2016,10,1,7,45,763.5,62.0,3.95,13.5,321.5,703.47,579.66
2016,10,1,8,0,807.0,66.0,4.1,14.0,375.0,756.44,617.96
2016,10,1,8,15,834.0,69.0,4.1,14.5,426.0,793.02,642.26
2016,10,1,8,30,861.0,72.0,4.1,15.0,477.0,827.16,664.24
2016,10,1,8,45,882.0,74.5,4.1,16.0,523.5,845.09,672.7
2016,10,1,9,0,903.0,77.0,4.1,17.0,570.0,867.8,684.63
2016,10,1,9,15,916.5,79.0,4.05,17.5,610.5,880.23,690.09
2016,10,1,9,30,930.0,81.0,4.0,18.0,651.0,889.17,693.2
2016,10,1,9,45,942.5,81.5,4.0,19.0,686.0,891.89,690.99
2016,10,1,10,0,955.0,82.0,4.0,20.0,721.0,890.9,686.38
2016,10,1,10,15,961.5,83.0,3.9,20.5,748.0,881.76,677.08
2016,10,1,10,30,968.0,84.0,3.8,21.0,775.0,868.92,665.44
2016,10,1,10,45,972.5,85.0,3.75,21.5,794.0,850.82,650.62
2016,10,1,11,0,977.0,86.0,3.7,22.0,813.0,829.12,633.5
2016,10,1,11,15,979.0,86.0,3.65,22.5,823.5,801.09,612.12
2016,10,1,11,30,981.0,86.0,3.6,23.0,834.0,769.81,588.6
2016,10,1,11,45,981.0,86.5,3.6,23.5,836.5,734.55,560.77
2016,10,1,12,0,981.0,87.0,3.6,24.0,839.0,696.42,530.35
2016,10,1,12,15,979.5,86.5,3.6,24.0,832.5,653.77,497.15
2016,10,1,12,30,978.0,86.0,3.6,24.0,826.0,608.74,461.41
2016,10,1,12,45,974.5,85.5,3.65,24.0,811.0,560.52,422.47
2016,10,1,13,0,971.0,85.0,3.7,24.0,796.0,510.47,381.04
2016,10,1,13,15,965.0,84.0,3.75,24.0,773.5,457.41,336.17
2016,10,1,13,30,959.0,83.0,3.8,24.0,751.0,403.21,289.28
2016,10,1,13,45,950.0,82.0,3.85,24.0,720.0,347.23,240.21
2016,10,1,14,0,941.0,81.0,3.9,24.0,689.0,290.9,190.7
2016,10,1,14,15,929.0,79.0,3.9,24.0,652.0,233.13,141.47
2016,10,1,14,30,917.0,77.0,3.9,24.0,615.0,175.83,96.63
2016,10,1,14,45,900.0,75.0,3.95,24.0,571.5,118.88,61.09
2016,10,1,15,0,883.0,73.0,4.0,24.0,528.0,63.38,48.38
2016,10,1,15,15,860.5,70.0,4.0,23.5,479.5,59.76,45.58
2016,10,1,15,30,838.0,67.0,4.0,23.0,431.0,50.7,38.07
2016,10,1,15,45,805.5,64.0,4.0,22.5,379.0,49.42,37.18
2016,10,1,16,0,773.0,61.0,4.0,22.0,327.0,48.17,36.27
2016,10,1,16,15,725.5,56.0,3.85,21.0,273.5,45.18,33.86
2016,10,1,16,30,678.0,51.0,3.7,20.0,220.0,42.16,31.29
2016,10,1,16,45,599.5,44.0,3.55,19.5,167.5,37.17,26.77
2016,10,1,17,0,521.0,37.0,3.4,19.0,115.0,32.14,21.98
2016,10,1,17,15,379.5,26.5,3.2,18.0,71.0,21.45,11.66
2016,10,1,17,30,238.0,16.0,3.0,17.0,27.0,13.2,0.0
2016,10,1,17,45,119.0,8.0,2.85,16.5,13.5,7.28,0.0
2016,10,1,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,6,15,180.5,13.5,2.65,10.5,29.0,120.51,0.0
2016,10,2,6,30,361.0,27.0,2.8,11.0,58.0,304.46,228.07
2016,10,2,6,45,470.5,36.0,3.0,11.5,106.5,399.41,329.51
2016,10,2,7,0,580.0,45.0,3.2,12.0,155.0,501.16,418.12
2016,10,2,7,15,642.5,51.0,3.25,12.5,207.5,563.86,470.36
2016,10,2,7,30,705.0,57.0,3.3,13.0,260.0,634.42,525.88
2016,10,2,7,45,750.0,60.5,3.4,13.5,313.0,688.47,566.29
2016,10,2,8,0,795.0,64.0,3.5,14.0,366.0,741.51,604.45
2016,10,2,8,15,821.5,67.5,3.5,14.5,416.0,777.97,628.61
2016,10,2,8,30,848.0,71.0,3.5,15.0,466.0,812.03,650.49
2016,10,2,8,45,868.5,73.0,3.55,16.0,512.0,828.73,658.34
2016,10,2,9,0,889.0,75.0,3.6,17.0,558.0,850.22,669.7
2016,10,2,9,15,902.5,77.0,3.65,17.5,597.5,862.57,675.66
2016,10,2,9,30,916.0,79.0,3.7,18.0,637.0,871.48,679.32
2016,10,2,9,45,926.5,80.0,3.8,18.5,671.0,873.11,678.25
2016,10,2,10,0,937.0,81.0,3.9,19.0,705.0,871.12,674.82
2016,10,2,10,15,943.5,82.0,4.0,19.0,731.0,862.17,667.92
2016,10,2,10,30,950.0,83.0,4.1,19.0,757.0,849.57,658.62
2016,10,2,10,45,952.5,84.5,4.2,19.5,775.0,830.78,643.8
2016,10,2,11,0,955.0,86.0,4.3,20.0,793.0,808.53,626.67
2016,10,2,11,15,956.5,86.5,4.4,20.0,803.0,781.2,607.26
2016,10,2,11,30,958.0,87.0,4.5,20.0,813.0,750.7,585.47
2016,10,2,11,45,957.0,87.5,4.6,20.5,814.5,715.51,557.28
2016,10,2,12,0,956.0,88.0,4.7,21.0,816.0,677.59,526.6
2016,10,2,12,15,953.5,87.5,4.8,21.0,809.0,635.31,493.06
2016,10,2,12,30,951.0,87.0,4.9,21.0,802.0,590.81,456.97
2016,10,2,12,45,937.5,91.5,5.0,21.0,785.5,543.24,417.51
2016,10,2,13,0,924.0,96.0,5.1,21.0,769.0,494.62,376.22
2016,10,2,13,15,917.5,95.0,5.1,20.5,746.5,443.47,332.4
2016,10,2,13,30,911.0,94.0,5.1,20.0,724.0,391.34,286.64
2016,10,2,13,45,903.0,91.5,5.2,20.0,694.0,336.83,237.79
2016,10,2,14,0,895.0,89.0,5.3,20.0,664.0,281.97,188.64
2016,10,2,14,15,883.0,87.0,5.25,19.5,627.5,226.64,140.96
2016,10,2,14,30,871.0,85.0,5.2,19.0,591.0,171.81,97.8
2016,10,2,14,45,858.0,81.0,5.2,19.0,549.5,116.22,62.97
2016,10,2,15,0,845.0,77.0,5.2,19.0,508.0,55.7,42.79
2016,10,2,15,15,822.5,74.0,5.1,18.5,461.0,54.65,42.14
2016,10,2,15,30,800.0,71.0,5.0,18.0,414.0,53.6,41.45
2016,10,2,15,45,770.0,66.5,4.9,17.5,363.5,51.31,39.65
2016,10,2,16,0,740.0,62.0,4.8,17.0,313.0,48.95,37.74
2016,10,2,16,15,692.0,57.0,4.6,16.5,261.0,46.02,35.26
2016,10,2,16,30,644.0,52.0,4.4,16.0,209.0,43.08,32.64
2016,10,2,16,45,565.0,45.0,4.25,15.5,158.0,34.95,25.25
2016,10,2,17,0,486.0,38.0,4.1,15.0,107.0,30.41,20.8
2016,10,2,17,15,341.0,27.0,3.8,14.5,65.5,22.02,11.96
2016,10,2,17,30,196.0,16.0,3.5,14.0,24.0,14.55,0.0
2016,10,2,17,45,98.0,8.0,3.2,13.5,12.0,0.0,0.0
2016,10,2,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,6,15,151.0,13.5,1.45,10.5,26.5,102.43,0.0
2016,10,3,6,30,302.0,27.0,1.6,11.0,53.0,264.25,193.15
2016,10,3,6,45,420.5,36.0,1.8,11.5,99.0,364.63,299.01
2016,10,3,7,0,539.0,45.0,2.0,12.0,145.0,470.68,390.74
2016,10,3,7,15,602.5,51.0,2.0,12.5,196.0,538.25,446.1
2016,10,3,7,30,666.0,57.0,2.0,13.0,247.0,602.57,495.98
2016,10,3,7,45,711.5,60.5,2.05,13.5,298.5,655.94,535.36
2016,10,3,8,0,757.0,64.0,2.1,14.0,350.0,708.43,572.53
2016,10,3,8,15,784.5,67.5,2.15,14.5,398.5,744.95,596.75
2016,10,3,8,30,812.0,71.0,2.2,15.0,447.0,779.23,618.88
2016,10,3,8,45,833.0,73.5,2.25,16.0,491.5,804.22,632.78
2016,10,3,9,0,854.0,76.0,2.3,17.0,536.0,818.76,639.15
2016,10,3,9,15,606.0,163.5,2.35,17.5,502.0,719.96,565.34
2016,10,3,9,30,358.0,251.0,2.4,18.0,468.0,581.1,456.73
2016,10,3,9,45,264.5,282.5,2.5,18.5,447.5,529.98,415.64
2016,10,3,10,0,171.0,314.0,2.6,19.0,427.0,464.94,363.46
2016,10,3,10,15,274.0,308.0,2.7,19.5,497.5,545.92,425.24
2016,10,3,10,30,377.0,302.0,2.8,20.0,568.0,609.93,472.43
2016,10,3,10,45,191.5,246.5,2.95,20.5,382.0,397.83,310.78
2016,10,3,11,0,6.0,191.0,3.1,21.0,196.0,175.77,135.09
2016,10,3,11,15,88.0,280.5,3.15,21.0,347.5,321.74,250.57
2016,10,3,11,30,170.0,370.0,3.2,21.0,499.0,460.55,355.42
2016,10,3,11,45,337.0,325.0,3.3,21.5,580.5,521.24,401.45
2016,10,3,12,0,504.0,280.0,3.4,22.0,662.0,568.38,436.1
2016,10,3,12,15,457.0,297.0,3.4,22.0,641.5,528.53,404.56
2016,10,3,12,30,410.0,314.0,3.4,22.0,621.0,490.03,374.33
2016,10,3,12,45,395.5,312.5,3.45,22.0,604.0,456.74,348.06
2016,10,3,13,0,381.0,311.0,3.5,22.0,587.0,423.93,321.78
2016,10,3,13,15,223.0,309.0,3.5,21.5,470.0,339.35,258.4
2016,10,3,13,30,65.0,307.0,3.5,21.0,353.0,272.18,209.36
2016,10,3,13,45,36.5,253.5,3.5,21.0,279.5,217.49,167.61
2016,10,3,14,0,8.0,200.0,3.5,21.0,206.0,172.0,132.95
2016,10,3,14,15,15.5,208.5,3.45,20.5,218.5,177.67,137.71
2016,10,3,14,30,23.0,217.0,3.4,20.0,231.0,181.53,141.06
2016,10,3,14,45,16.0,194.0,3.4,20.0,203.0,160.59,125.15
2016,10,3,15,0,9.0,171.0,3.4,20.0,175.0,140.97,115.31
2016,10,3,15,15,4.5,128.5,3.3,19.5,130.5,109.09,88.75
2016,10,3,15,30,0.0,86.0,3.2,19.0,86.0,75.44,60.22
2016,10,3,15,45,357.5,73.0,3.15,19.0,192.5,51.11,39.23
2016,10,3,16,0,715.0,60.0,3.1,19.0,299.0,47.31,36.01
2016,10,3,16,15,666.5,55.0,2.9,18.5,248.0,44.34,33.5
2016,10,3,16,30,618.0,50.0,2.7,18.0,197.0,41.35,30.84
2016,10,3,16,45,539.5,42.5,2.55,17.5,148.0,32.92,23.23
2016,10,3,17,0,461.0,35.0,2.4,17.0,99.0,27.87,18.36
2016,10,3,17,15,317.0,24.5,2.2,16.5,59.5,19.86,9.66
2016,10,3,17,30,173.0,14.0,2.0,16.0,20.0,12.73,0.0
2016,10,3,17,45,86.5,7.0,1.85,16.0,10.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,4,6,15,136.0,14.0,1.15,11.5,25.0,93.56,0.0
2016,10,4,6,30,272.0,28.0,1.4,12.0,50.0,243.37,172.51
2016,10,4,6,45,378.0,39.0,1.65,13.0,94.5,338.57,275.49
2016,10,4,7,0,484.0,50.0,1.9,14.0,139.0,436.93,360.33
2016,10,4,7,15,552.0,57.5,1.95,14.5,189.5,508.36,419.42
2016,10,4,7,30,620.0,65.0,2.0,15.0,240.0,581.47,476.37
2016,10,4,7,45,662.5,71.5,2.1,15.5,290.5,634.48,515.72
2016,10,4,8,0,705.0,78.0,2.2,16.0,341.0,686.78,553.13
2016,10,4,8,15,561.0,120.0,2.25,16.5,347.5,628.51,506.93
2016,10,4,8,30,417.0,162.0,2.3,17.0,354.0,557.04,448.34
2016,10,4,8,45,620.0,125.5,2.35,17.5,442.0,690.64,549.72
2016,10,4,9,0,823.0,89.0,2.4,18.0,530.0,813.04,634.67
2016,10,4,9,15,839.5,91.5,2.4,18.5,570.0,827.72,641.07
2016,10,4,9,30,856.0,94.0,2.4,19.0,610.0,839.05,646.14
2016,10,4,9,45,879.5,91.0,2.45,19.5,646.0,839.46,644.13
2016,10,4,10,0,903.0,88.0,2.5,20.0,682.0,843.66,645.02
2016,10,4,10,15,911.5,89.0,2.5,20.5,709.0,836.44,637.74
2016,10,4,10,30,920.0,90.0,2.5,21.0,736.0,825.64,628.26
2016,10,4,10,45,927.5,90.0,2.55,21.5,755.5,809.43,615.6
2016,10,4,11,0,935.0,90.0,2.6,22.0,775.0,789.71,600.66
2016,10,4,11,15,938.5,90.5,2.65,22.0,786.0,764.16,582.89
2016,10,4,11,30,942.0,91.0,2.7,22.0,797.0,735.38,562.08
2016,10,4,11,45,942.5,91.5,2.8,22.5,799.5,701.55,535.68
2016,10,4,12,0,943.0,92.0,2.9,23.0,802.0,664.93,506.79
2016,10,4,12,15,942.0,92.0,3.0,23.0,796.5,624.35,475.33
2016,10,4,12,30,941.0,92.0,3.1,23.0,791.0,581.44,441.26
2016,10,4,12,45,927.0,97.0,3.25,23.5,774.5,534.44,402.47
2016,10,4,13,0,913.0,102.0,3.4,24.0,758.0,486.45,362.0
2016,10,4,13,15,906.5,100.5,3.5,24.0,735.5,435.34,318.76
2016,10,4,13,30,900.0,99.0,3.6,24.0,713.0,383.29,273.73
2016,10,4,13,45,891.0,97.5,3.75,24.0,683.5,329.81,226.97
2016,10,4,14,0,882.0,96.0,3.9,24.0,654.0,276.07,180.08
2016,10,4,14,15,869.0,93.5,4.0,23.5,617.0,213.99,128.72
2016,10,4,14,30,856.0,91.0,4.1,23.0,580.0,158.93,87.23
2016,10,4,14,45,838.5,88.0,4.25,23.0,537.5,104.24,55.67
2016,10,4,15,0,821.0,85.0,4.4,23.0,495.0,61.68,47.21
2016,10,4,15,15,796.0,81.5,4.4,22.5,448.0,60.46,46.44
2016,10,4,15,30,771.0,78.0,4.4,22.0,401.0,59.23,45.63
2016,10,4,15,45,736.0,73.0,4.45,21.5,350.5,56.71,43.69
2016,10,4,16,0,701.0,68.0,4.5,21.0,300.0,49.4,37.51
2016,10,4,16,15,648.5,62.0,4.35,20.0,248.0,46.16,34.86
2016,10,4,16,30,596.0,56.0,4.2,19.0,196.0,42.88,32.0
2016,10,4,16,45,511.5,47.5,4.05,18.5,146.0,37.29,26.86
2016,10,4,17,0,427.0,39.0,3.9,18.0,96.0,31.58,21.35
2016,10,4,17,15,277.5,26.0,3.65,17.0,56.5,21.38,10.1
2016,10,4,17,30,128.0,13.0,3.4,16.0,17.0,11.82,0.0
2016,10,4,17,45,64.0,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,6,15,133.5,14.0,2.1,9.5,24.5,91.73,0.0
2016,10,5,6,30,267.0,28.0,2.3,10.0,49.0,237.45,164.71
2016,10,5,6,45,392.0,38.5,2.5,10.5,95.5,346.08,284.76
2016,10,5,7,0,517.0,49.0,2.7,11.0,142.0,457.13,382.25
2016,10,5,7,15,587.5,56.0,2.8,11.5,194.0,530.4,444.03
2016,10,5,7,30,658.0,63.0,2.9,12.0,246.0,605.34,503.79
2016,10,5,7,45,707.0,67.5,3.05,13.0,299.0,661.34,545.42
2016,10,5,8,0,756.0,72.0,3.2,14.0,352.0,712.36,581.58
2016,10,5,8,15,786.5,76.0,3.2,14.5,402.5,751.67,608.17
2016,10,5,8,30,817.0,80.0,3.2,15.0,453.0,788.7,632.42
2016,10,5,8,45,841.5,82.0,3.25,16.0,499.5,815.69,647.92
2016,10,5,9,0,866.0,84.0,3.3,17.0,546.0,839.67,661.07
2016,10,5,9,15,882.0,86.5,3.3,17.5,586.5,846.52,662.83
2016,10,5,9,30,898.0,89.0,3.3,18.0,627.0,857.52,667.8
2016,10,5,9,45,914.5,88.5,3.35,19.0,662.0,861.96,667.22
2016,10,5,10,0,931.0,88.0,3.4,20.0,697.0,862.77,664.29
2016,10,5,10,15,939.0,89.5,3.45,20.0,724.5,855.21,658.21
2016,10,5,10,30,947.0,91.0,3.5,20.0,752.0,843.96,649.75
2016,10,5,10,45,954.0,91.0,3.6,20.5,771.5,826.69,636.23
2016,10,5,11,0,961.0,91.0,3.7,21.0,791.0,805.84,620.33
2016,10,5,11,15,964.5,91.5,3.75,21.5,802.0,779.47,600.4
2016,10,5,11,30,968.0,92.0,3.8,22.0,813.0,749.8,577.21
2016,10,5,11,45,971.0,91.0,3.9,22.5,816.0,715.19,549.7
2016,10,5,12,0,974.0,90.0,4.0,23.0,819.0,677.58,519.53
2016,10,5,12,15,973.0,90.0,4.1,23.0,813.0,635.78,486.59
2016,10,5,12,30,972.0,90.0,4.2,23.0,807.0,591.57,450.96
2016,10,5,12,45,968.0,89.5,4.35,23.0,792.5,543.26,411.37
2016,10,5,13,0,964.0,89.0,4.5,23.0,778.0,493.2,369.41
2016,10,5,13,15,958.5,88.0,4.55,23.0,755.5,440.62,324.1
2016,10,5,13,30,953.0,87.0,4.6,23.0,733.0,386.89,276.84
2016,10,5,13,45,946.0,85.0,4.7,23.0,703.0,331.03,227.33
2016,10,5,14,0,939.0,83.0,4.8,23.0,673.0,274.64,177.59
2016,10,5,14,15,927.5,81.0,4.8,23.0,635.5,217.22,129.17
2016,10,5,14,30,916.0,79.0,4.8,23.0,598.0,160.22,86.39
2016,10,5,14,45,900.5,76.5,4.8,23.0,555.0,103.29,54.91
2016,10,5,15,0,885.0,74.0,4.8,23.0,512.0,62.6,48.02
2016,10,5,15,15,861.5,71.0,4.7,22.5,463.0,53.24,40.27
2016,10,5,15,30,838.0,68.0,4.6,22.0,414.0,52.07,39.48
2016,10,5,15,45,804.5,64.0,4.6,21.5,362.0,50.03,37.91
2016,10,5,16,0,771.0,60.0,4.6,21.0,310.0,47.96,36.27
2016,10,5,16,15,719.0,55.0,4.15,20.0,256.0,44.94,33.78
2016,10,5,16,30,667.0,50.0,3.7,19.0,202.0,41.91,31.14
2016,10,5,16,45,578.0,42.5,3.3,18.5,150.0,36.44,26.09
2016,10,5,17,0,489.0,35.0,2.9,18.0,98.0,28.29,18.45
2016,10,5,17,15,321.0,23.5,2.6,17.0,57.0,19.29,7.69
2016,10,5,17,30,153.0,12.0,2.3,16.0,16.0,10.91,0.0
2016,10,5,17,45,76.5,6.0,2.0,15.0,8.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,156.0,12.5,1.3,10.0,24.0,103.26,0.0
2016,10,6,6,30,312.0,25.0,1.4,11.0,48.0,260.72,172.61
2016,10,6,6,45,431.5,34.5,1.55,12.0,94.5,366.33,297.16
2016,10,6,7,0,551.0,44.0,1.7,13.0,141.0,472.76,388.91
2016,10,6,7,15,618.0,50.5,1.85,14.0,193.0,543.14,446.28
2016,10,6,7,30,685.0,57.0,2.0,15.0,245.0,610.02,497.84
2016,10,6,7,45,729.5,61.0,2.15,16.0,297.0,663.15,536.47
2016,10,6,8,0,774.0,65.0,2.3,17.0,349.0,715.23,572.68
2016,10,6,8,15,802.5,68.5,2.4,18.0,398.5,752.35,596.4
2016,10,6,8,30,831.0,72.0,2.5,19.0,448.0,787.16,617.86
2016,10,6,8,45,852.5,74.5,2.7,20.0,493.5,812.28,632.65
2016,10,6,9,0,874.0,77.0,2.9,21.0,539.0,826.98,639.94
2016,10,6,9,15,889.0,79.0,2.95,21.5,579.0,840.01,646.41
2016,10,6,9,30,904.0,81.0,3.0,22.0,619.0,849.65,650.59
2016,10,6,9,45,920.0,80.0,3.05,22.5,654.0,853.09,650.6
2016,10,6,10,0,936.0,79.0,3.1,23.0,689.0,852.93,648.32
2016,10,6,10,15,943.5,80.5,3.1,23.5,715.0,845.03,640.58
2016,10,6,10,30,951.0,82.0,3.1,24.0,741.0,833.46,630.56
2016,10,6,10,45,955.5,82.5,3.1,24.5,759.5,814.86,615.89
2016,10,6,11,0,960.0,83.0,3.1,25.0,778.0,792.78,599.01
2016,10,6,11,15,962.5,83.5,3.1,25.0,788.5,765.87,580.06
2016,10,6,11,30,965.0,84.0,3.1,25.0,799.0,735.72,557.91
2016,10,6,11,45,965.5,84.0,3.15,25.5,801.0,700.7,530.42
2016,10,6,12,0,966.0,84.0,3.2,26.0,803.0,662.85,500.45
2016,10,6,12,15,964.5,84.0,3.2,26.0,796.5,621.2,467.93
2016,10,6,12,30,963.0,84.0,3.2,26.0,790.0,577.2,432.87
2016,10,6,12,45,959.5,83.0,3.2,26.5,775.0,529.21,393.18
2016,10,6,13,0,956.0,82.0,3.2,27.0,760.0,479.48,351.27
2016,10,6,13,15,950.0,81.0,3.2,27.0,737.0,427.27,307.18
2016,10,6,13,30,944.0,80.0,3.2,27.0,714.0,373.97,261.25
2016,10,6,13,45,934.5,78.5,3.2,27.0,683.5,318.47,213.14
2016,10,6,14,0,925.0,77.0,3.2,27.0,653.0,262.72,165.13
2016,10,6,14,15,912.5,75.5,3.15,26.5,616.0,206.47,119.18
2016,10,6,14,30,900.0,74.0,3.1,26.0,579.0,150.76,78.9
2016,10,6,14,45,882.0,72.0,3.1,26.0,536.0,95.17,49.9
2016,10,6,15,0,864.0,70.0,3.1,26.0,493.0,59.69,44.97
2016,10,6,15,15,840.0,67.0,3.0,25.5,445.0,50.25,37.23
2016,10,6,15,30,816.0,64.0,2.9,25.0,397.0,48.98,36.36
2016,10,6,15,45,781.0,60.5,2.85,25.0,346.0,47.23,34.96
2016,10,6,16,0,746.0,57.0,2.8,25.0,295.0,45.48,33.53
2016,10,6,16,15,694.5,52.0,2.4,23.5,242.5,42.38,31.07
2016,10,6,16,30,643.0,47.0,2.0,22.0,190.0,39.26,28.43
2016,10,6,16,45,556.0,39.5,1.6,21.0,140.0,33.71,23.42
2016,10,6,17,0,469.0,32.0,1.2,20.0,90.0,28.08,18.02
2016,10,6,17,15,309.0,21.0,1.15,19.0,51.5,17.12,5.03
2016,10,6,17,30,149.0,10.0,1.1,18.0,13.0,9.1,0.0
2016,10,6,17,45,74.5,5.0,1.1,17.5,6.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,6,15,112.0,12.0,1.1,12.0,20.0,76.58,0.0
2016,10,7,6,30,224.0,24.0,1.2,13.0,40.0,202.37,125.38
2016,10,7,6,45,305.0,38.0,1.35,14.0,79.5,285.69,229.78
2016,10,7,7,0,386.0,52.0,1.5,15.0,119.0,366.62,300.75
2016,10,7,7,15,437.0,64.0,1.65,15.5,164.0,427.87,352.74
2016,10,7,7,30,488.0,76.0,1.8,16.0,209.0,490.21,403.21
2016,10,7,7,45,525.0,84.5,2.0,17.0,253.5,538.27,439.86
2016,10,7,8,0,562.0,93.0,2.2,18.0,298.0,585.56,474.14
2016,10,7,8,15,677.5,80.0,2.25,19.0,360.5,667.87,532.6
2016,10,7,8,30,793.0,67.0,2.3,20.0,423.0,746.79,586.11
2016,10,7,8,45,825.0,72.5,2.35,21.0,475.5,783.96,608.32
2016,10,7,9,0,857.0,78.0,2.4,22.0,528.0,810.85,623.21
2016,10,7,9,15,872.0,80.5,2.35,22.5,567.5,824.32,629.16
2016,10,7,9,30,887.0,83.0,2.3,23.0,607.0,834.43,632.92
2016,10,7,9,45,894.5,86.0,2.25,24.0,639.5,835.47,629.37
2016,10,7,10,0,902.0,89.0,2.2,25.0,672.0,832.95,623.64
2016,10,7,10,15,909.5,90.5,2.15,25.5,698.0,825.2,615.81
2016,10,7,10,30,917.0,92.0,2.1,26.0,724.0,813.9,605.82
2016,10,7,10,45,887.0,107.0,2.1,27.0,731.5,784.69,583.17
2016,10,7,11,0,857.0,122.0,2.1,28.0,739.0,757.6,562.24
2016,10,7,11,15,893.5,109.0,2.0,28.0,760.0,738.73,548.06
2016,10,7,11,30,930.0,96.0,1.9,28.0,781.0,719.88,533.39
2016,10,7,11,45,929.5,96.5,1.8,28.5,782.5,685.61,506.34
2016,10,7,12,0,929.0,97.0,1.7,29.0,784.0,648.67,477.23
2016,10,7,12,15,817.5,143.5,1.55,29.0,744.5,589.07,431.82
2016,10,7,12,30,706.0,190.0,1.4,29.0,705.0,531.58,388.03
2016,10,7,12,45,700.5,187.0,1.3,29.5,689.5,488.97,354.28
2016,10,7,13,0,695.0,184.0,1.2,30.0,674.0,445.52,319.21
2016,10,7,13,15,692.5,178.0,1.1,30.0,653.0,400.1,282.67
2016,10,7,13,30,690.0,172.0,1.0,30.0,632.0,354.0,244.93
2016,10,7,13,45,776.0,135.0,0.9,30.0,631.5,306.61,203.19
2016,10,7,14,0,862.0,98.0,0.8,30.0,631.0,255.11,157.38
2016,10,7,14,15,847.5,95.5,0.75,29.5,594.0,200.34,114.48
2016,10,7,14,30,833.0,93.0,0.7,29.0,557.0,146.52,77.23
2016,10,7,14,45,731.5,105.5,0.7,29.0,490.5,94.83,53.82
2016,10,7,15,0,630.0,118.0,0.7,29.0,424.0,78.02,59.5
2016,10,7,15,15,507.0,130.0,0.75,28.5,360.5,88.56,68.58
2016,10,7,15,30,384.0,142.0,0.8,28.0,297.0,97.81,76.6
2016,10,7,15,45,356.5,128.5,0.85,28.0,257.5,90.33,70.57
2016,10,7,16,0,329.0,115.0,0.9,28.0,218.0,85.92,67.01
2016,10,7,16,15,436.5,85.5,0.85,26.5,196.5,63.17,48.24
2016,10,7,16,30,544.0,56.0,0.8,25.0,175.0,43.3,31.46
2016,10,7,16,45,450.5,46.5,0.8,24.0,127.0,36.86,25.73
2016,10,7,17,0,357.0,37.0,0.8,23.0,79.0,30.27,19.44
2016,10,7,17,15,178.5,18.5,0.85,22.5,39.5,14.82,2.15
2016,10,7,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,101.5,12.5,1.05,16.5,19.5,70.6,0.0
2016,10,8,6,30,203.0,25.0,1.0,17.0,39.0,187.94,106.21
2016,10,8,6,45,326.0,37.5,1.0,18.0,82.5,297.79,234.59
2016,10,8,7,0,449.0,50.0,1.0,19.0,126.0,406.32,325.52
2016,10,8,7,15,523.5,58.0,1.15,19.5,176.5,481.27,386.89
2016,10,8,7,30,598.0,66.0,1.3,20.0,227.0,558.1,446.21
2016,10,8,7,45,646.5,72.0,1.45,21.0,278.0,613.82,486.31
2016,10,8,8,0,695.0,78.0,1.6,22.0,329.0,669.03,524.45
2016,10,8,8,15,728.5,82.5,1.75,23.0,378.0,709.31,550.6
2016,10,8,8,30,762.0,87.0,1.9,24.0,427.0,743.34,571.72
2016,10,8,8,45,785.5,91.0,2.05,25.5,472.0,771.04,586.86
2016,10,8,9,0,809.0,95.0,2.2,27.0,517.0,795.83,599.71
2016,10,8,9,15,826.5,97.5,2.3,27.5,556.5,810.79,607.71
2016,10,8,9,30,844.0,100.0,2.4,28.0,596.0,822.41,613.57
2016,10,8,9,45,892.5,87.0,2.5,29.0,637.0,831.37,616.5
2016,10,8,10,0,941.0,74.0,2.6,30.0,678.0,843.59,621.71
2016,10,8,10,15,948.5,75.0,2.6,30.5,704.5,835.03,613.66
2016,10,8,10,30,956.0,76.0,2.6,31.0,731.0,822.79,603.52
2016,10,8,10,45,961.0,76.5,2.6,31.5,749.5,804.47,589.51
2016,10,8,11,0,966.0,77.0,2.6,32.0,768.0,782.64,573.34
2016,10,8,11,15,969.0,77.5,2.55,32.0,778.5,755.94,554.9
2016,10,8,11,30,972.0,78.0,2.5,32.0,789.0,725.97,533.09
2016,10,8,11,45,973.0,77.5,2.45,32.5,791.0,690.61,505.79
2016,10,8,12,0,974.0,77.0,2.4,33.0,793.0,652.38,476.13
2016,10,8,12,15,972.5,77.0,2.3,33.0,786.5,610.53,444.14
2016,10,8,12,30,971.0,77.0,2.2,33.0,780.0,566.32,409.75
2016,10,8,12,45,965.0,78.0,2.1,33.0,765.0,518.73,372.11
2016,10,8,13,0,959.0,79.0,2.0,33.0,750.0,469.54,332.36
2016,10,8,13,15,953.0,78.0,1.9,33.0,727.5,417.28,289.42
2016,10,8,13,30,947.0,77.0,1.8,33.0,705.0,363.93,244.78
2016,10,8,13,45,937.5,76.0,1.75,33.0,674.5,308.82,198.53
2016,10,8,14,0,928.0,75.0,1.7,33.0,644.0,253.44,152.53
2016,10,8,14,15,916.0,73.5,1.65,32.5,607.0,197.26,108.6
2016,10,8,14,30,904.0,72.0,1.6,32.0,570.0,141.57,70.75
2016,10,8,14,45,886.0,70.0,1.6,32.0,527.0,85.98,45.02
2016,10,8,15,0,868.0,68.0,1.6,32.0,484.0,58.4,42.75
2016,10,8,15,15,844.0,65.0,1.6,31.5,436.5,56.28,41.26
2016,10,8,15,30,820.0,62.0,1.6,31.0,389.0,47.75,34.38
2016,10,8,15,45,784.0,58.5,1.6,30.5,337.5,45.93,33.04
2016,10,8,16,0,748.0,55.0,1.6,30.0,286.0,44.12,31.64
2016,10,8,16,15,694.5,50.0,1.4,28.5,234.0,40.95,29.15
2016,10,8,16,30,641.0,45.0,1.2,27.0,182.0,37.77,26.48
2016,10,8,16,45,549.5,37.5,1.05,26.0,132.0,32.14,21.47
2016,10,8,17,0,458.0,30.0,0.9,25.0,82.0,26.45,15.97
2016,10,8,17,15,229.0,15.0,0.9,24.0,41.0,11.88,0.0
2016,10,8,17,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,6,15,160.0,10.5,0.95,18.5,21.0,102.47,0.0
2016,10,9,6,30,320.0,21.0,0.9,19.0,42.0,253.93,129.94
2016,10,9,6,45,440.0,30.5,0.9,19.5,88.0,362.86,281.83
2016,10,9,7,0,560.0,40.0,0.9,20.0,134.0,461.36,365.58
2016,10,9,7,15,627.5,46.0,1.05,20.5,185.5,532.23,422.53
2016,10,9,7,30,695.0,52.0,1.2,21.0,237.0,604.18,477.33
2016,10,9,7,45,737.0,57.0,1.35,22.0,288.5,656.12,514.05
2016,10,9,8,0,779.0,62.0,1.5,23.0,340.0,706.99,548.47
2016,10,9,8,15,807.5,65.0,1.5,24.0,389.0,743.05,569.88
2016,10,9,8,30,836.0,68.0,1.5,25.0,438.0,776.79,589.04
