Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,45,855.5,71.0,1.55,26.5,482.5,793.24,595.25
2016,10,9,9,0,875.0,74.0,1.6,28.0,527.0,814.09,604.44
2016,10,9,9,15,889.0,76.5,1.65,28.5,566.5,826.61,610.32
2016,10,9,9,30,903.0,79.0,1.7,29.0,606.0,835.72,614.09
2016,10,9,9,45,915.5,79.5,1.75,30.0,639.5,837.74,612.09
2016,10,9,10,0,928.0,80.0,1.8,31.0,673.0,836.18,607.95
2016,10,9,10,15,935.0,81.5,1.8,31.0,698.5,827.73,601.46
2016,10,9,10,30,942.0,83.0,1.8,31.0,724.0,815.65,592.81
2016,10,9,10,45,946.5,83.5,1.85,31.5,742.0,797.03,579.28
2016,10,9,11,0,951.0,84.0,1.9,32.0,760.0,774.97,563.63
2016,10,9,11,15,568.5,219.5,1.9,32.0,625.0,614.81,449.89
2016,10,9,11,30,186.0,355.0,1.9,32.0,490.0,452.11,330.73
2016,10,9,11,45,571.0,220.0,1.95,32.5,637.0,567.76,416.47
2016,10,9,12,0,956.0,85.0,2.0,33.0,784.0,645.1,469.72
2016,10,9,12,15,954.0,85.0,2.0,33.0,777.0,603.51,437.67
2016,10,9,12,30,952.0,85.0,2.0,33.0,770.0,559.66,404.04
2016,10,9,12,45,935.0,90.5,2.0,33.0,752.0,511.65,366.56
2016,10,9,13,0,918.0,96.0,2.0,33.0,734.0,462.89,327.6
2016,10,9,13,15,911.0,94.5,2.05,33.0,711.0,411.57,285.85
2016,10,9,13,30,904.0,93.0,2.1,33.0,688.0,359.37,242.47
2016,10,9,13,45,892.5,92.0,2.15,33.0,657.0,305.72,197.64
2016,10,9,14,0,881.0,91.0,2.2,33.0,626.0,252.08,153.32
2016,10,9,14,15,867.0,88.5,2.25,32.5,589.0,190.23,105.53
2016,10,9,14,30,853.0,86.0,2.3,32.0,552.0,135.62,68.89
2016,10,9,14,45,833.0,83.0,2.4,31.5,509.0,81.55,44.63
2016,10,9,15,0,813.0,80.0,2.5,31.0,466.0,58.89,43.38
2016,10,9,15,15,786.0,76.5,2.5,30.5,419.0,57.51,42.5
2016,10,9,15,30,759.0,73.0,2.5,30.0,372.0,56.14,41.57
2016,10,9,15,45,720.0,68.5,2.55,29.5,321.5,53.87,39.87
2016,10,9,16,0,681.0,64.0,2.6,29.0,271.0,47.11,34.31
2016,10,9,16,15,622.5,57.5,2.4,27.5,220.0,43.35,31.3
2016,10,9,16,30,564.0,51.0,2.2,26.0,169.0,39.51,28.04
2016,10,9,16,45,468.0,42.0,2.0,25.0,121.0,33.32,22.5
2016,10,9,17,0,372.0,33.0,1.8,24.0,73.0,27.0,16.3
2016,10,9,17,15,186.0,16.5,1.75,23.0,36.5,13.28,0.0
2016,10,9,17,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,15,44.0,11.0,1.0,13.5,14.0,35.44,0.0
2016,10,10,6,30,88.0,22.0,1.1,14.0,28.0,97.07,41.46
2016,10,10,6,45,141.5,40.5,1.25,15.0,59.5,166.19,130.87
2016,10,10,7,0,195.0,59.0,1.4,16.0,91.0,227.4,185.57
2016,10,10,7,15,224.0,78.5,1.45,16.5,127.5,274.92,226.47
2016,10,10,7,30,253.0,98.0,1.5,17.0,164.0,322.7,265.95
2016,10,10,7,45,274.5,115.0,1.6,17.5,200.5,361.36,296.74
2016,10,10,8,0,296.0,132.0,1.7,18.0,237.0,399.77,326.32
2016,10,10,8,15,273.0,156.0,1.8,19.0,263.5,411.44,332.63
2016,10,10,8,30,250.0,180.0,1.9,20.0,290.0,420.6,336.84
2016,10,10,8,45,313.0,189.5,2.05,21.0,341.0,479.53,380.92
2016,10,10,9,0,376.0,199.0,2.2,22.0,392.0,538.13,423.28
2016,10,10,9,15,617.5,141.0,2.3,22.5,487.0,687.58,534.94
2016,10,10,9,30,859.0,83.0,2.4,23.0,582.0,801.13,612.37
2016,10,10,9,45,884.5,85.5,2.55,24.0,623.5,815.99,619.05
2016,10,10,10,0,910.0,88.0,2.7,25.0,665.0,827.05,623.99
2016,10,10,10,15,917.0,89.0,2.75,25.5,690.5,818.04,615.82
2016,10,10,10,30,924.0,90.0,2.8,26.0,716.0,805.49,605.56
2016,10,10,10,45,878.5,109.0,2.9,26.5,716.5,773.9,582.62
2016,10,10,11,0,833.0,128.0,3.0,27.0,717.0,735.25,554.03
2016,10,10,11,15,885.0,111.0,3.05,27.0,744.0,723.2,545.35
2016,10,10,11,30,937.0,94.0,3.1,27.0,771.0,710.33,535.38
2016,10,10,11,45,936.5,94.0,3.15,27.5,772.0,675.32,507.77
2016,10,10,12,0,936.0,94.0,3.2,28.0,773.0,637.65,477.92
2016,10,10,12,15,934.0,93.5,3.25,28.0,766.0,596.22,445.68
2016,10,10,12,30,932.0,93.0,3.3,28.0,759.0,552.6,410.99
2016,10,10,12,45,922.0,95.0,3.35,28.0,742.5,505.5,372.79
2016,10,10,13,0,912.0,97.0,3.4,28.0,726.0,457.21,332.72
2016,10,10,13,15,904.5,96.0,3.4,27.5,703.0,406.43,290.29
2016,10,10,13,30,897.0,95.0,3.4,27.0,680.0,354.81,246.22
2016,10,10,13,45,882.5,94.5,3.4,27.0,649.0,301.18,199.94
2016,10,10,14,0,868.0,94.0,3.4,27.0,618.0,241.61,149.89
2016,10,10,14,15,853.5,92.0,3.4,26.5,581.0,187.19,106.74
2016,10,10,14,30,839.0,90.0,3.4,26.0,544.0,133.71,70.56
2016,10,10,14,45,814.5,81.5,3.4,26.0,494.0,76.29,43.89
2016,10,10,15,0,790.0,73.0,3.4,26.0,444.0,53.67,39.97
2016,10,10,15,15,448.0,117.5,3.35,25.5,323.5,80.33,62.78
2016,10,10,15,30,106.0,162.0,3.3,25.0,203.0,119.24,95.91
2016,10,10,15,45,96.5,141.5,3.25,24.5,175.0,105.68,84.81
2016,10,10,16,0,87.0,121.0,3.2,24.0,147.0,94.78,75.81
2016,10,10,16,15,75.5,99.0,2.9,23.0,118.5,78.63,62.2
2016,10,10,16,30,64.0,77.0,2.6,22.0,90.0,62.14,47.93
2016,10,10,16,45,45.0,56.0,2.35,21.0,64.0,45.95,33.59
2016,10,10,17,0,26.0,35.0,2.1,20.0,38.0,29.46,18.39
2016,10,10,17,15,13.0,17.5,2.0,19.0,19.0,15.18,0.0
2016,10,10,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,6,15,113.0,10.5,1.1,10.5,17.5,74.58,0.0
2016,10,11,6,30,226.0,21.0,1.2,11.0,35.0,191.55,71.36
2016,10,11,6,45,353.0,32.0,1.3,11.5,78.0,306.08,244.64
2016,10,11,7,0,480.0,43.0,1.4,12.0,121.0,414.61,341.1
2016,10,11,7,15,240.0,58.0,1.4,12.5,97.0,270.53,225.7
2016,10,11,7,30,0.0,73.0,1.4,13.0,73.0,68.99,53.37
2016,10,11,7,45,0.0,90.0,1.4,14.0,90.0,85.37,67.37
2016,10,11,8,0,0.0,107.0,1.4,15.0,107.0,101.53,80.56
2016,10,11,8,15,5.0,129.5,1.45,15.5,131.5,127.57,102.02
2016,10,11,8,30,10.0,152.0,1.5,16.0,156.0,153.4,122.89
2016,10,11,8,45,32.0,182.0,1.55,16.5,198.0,213.99,172.04
2016,10,11,9,0,54.0,212.0,1.6,17.0,240.0,262.53,210.3
2016,10,11,9,15,120.5,237.5,1.6,17.5,305.5,354.92,283.01
2016,10,11,9,30,187.0,263.0,1.6,18.0,371.0,431.62,341.2
2016,10,11,9,45,113.0,261.0,1.65,19.0,327.5,363.42,285.3
2016,10,11,10,0,39.0,259.0,1.7,20.0,284.0,284.51,221.7
2016,10,11,10,15,481.0,172.0,1.65,20.5,495.0,567.33,443.5
2016,10,11,10,30,923.0,85.0,1.6,21.0,706.0,795.48,603.88
2016,10,11,10,45,928.0,86.0,1.6,21.5,724.5,778.01,587.68
2016,10,11,11,0,933.0,87.0,1.6,22.0,743.0,757.11,571.89
2016,10,11,11,15,936.0,87.5,1.55,22.5,753.0,730.98,551.61
2016,10,11,11,30,939.0,88.0,1.5,23.0,763.0,701.7,528.18
2016,10,11,11,45,937.0,89.5,1.5,23.5,764.0,667.25,501.23
2016,10,11,12,0,935.0,91.0,1.5,24.0,765.0,630.18,472.0
2016,10,11,12,15,933.0,91.0,1.55,24.0,758.5,589.31,440.68
2016,10,11,12,30,931.0,91.0,1.6,24.0,752.0,546.22,406.82
2016,10,11,12,45,717.0,168.5,1.7,24.0,671.5,467.97,347.47
2016,10,11,13,0,503.0,246.0,1.8,24.0,591.0,405.11,300.19
2016,10,11,13,15,557.5,218.0,1.9,24.0,589.0,371.37,271.59
2016,10,11,13,30,612.0,190.0,2.0,24.0,587.0,332.68,237.69
2016,10,11,13,45,724.0,147.5,2.1,24.0,596.5,289.55,197.32
2016,10,11,14,0,836.0,105.0,2.2,24.0,606.0,240.34,151.19
2016,10,11,14,15,791.0,104.0,2.3,23.5,554.5,184.23,108.22
2016,10,11,14,30,746.0,103.0,2.4,23.0,503.0,126.39,69.68
2016,10,11,14,45,640.0,121.0,2.5,23.0,445.0,90.73,60.56
2016,10,11,15,0,534.0,139.0,2.6,23.0,387.0,93.87,74.69
2016,10,11,15,15,618.0,111.5,2.65,22.5,370.0,77.27,60.92
2016,10,11,15,30,702.0,84.0,2.7,22.0,353.0,59.29,45.78
2016,10,11,15,45,658.5,78.0,2.8,21.5,303.0,56.45,43.53
2016,10,11,16,0,615.0,72.0,2.9,21.0,253.0,53.55,41.14
2016,10,11,16,15,549.5,64.5,2.85,20.0,203.0,49.25,37.48
2016,10,11,16,30,484.0,57.0,2.8,19.0,153.0,44.9,33.55
2016,10,11,16,45,379.0,45.5,2.75,18.5,107.0,36.7,25.95
2016,10,11,17,0,274.0,34.0,2.7,18.0,61.0,28.25,17.26
2016,10,11,17,15,137.0,17.0,2.65,17.0,30.5,13.45,0.0
2016,10,11,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,15,74.0,11.0,1.2,11.0,15.5,52.39,0.0
2016,10,12,6,30,148.0,22.0,1.2,11.0,31.0,143.13,36.34
2016,10,12,6,45,278.0,35.5,1.3,11.5,72.0,260.1,206.9
2016,10,12,7,0,408.0,49.0,1.4,12.0,113.0,370.96,305.62
2016,10,12,7,15,485.5,58.0,1.3,12.5,162.0,447.15,369.92
2016,10,12,7,30,563.0,67.0,1.2,13.0,211.0,525.36,432.19
2016,10,12,7,45,623.5,71.5,1.2,14.0,262.0,586.7,477.31
2016,10,12,8,0,684.0,76.0,1.2,15.0,313.0,647.88,520.12
2016,10,12,8,15,718.0,80.5,1.1,15.5,361.0,687.69,545.5
2016,10,12,8,30,752.0,85.0,1.0,16.0,409.0,721.3,565.56
2016,10,12,8,45,783.0,86.0,0.95,17.0,454.5,750.88,581.67
2016,10,12,9,0,814.0,87.0,0.9,18.0,500.0,777.64,595.38
2016,10,12,9,15,831.0,89.5,0.95,19.0,539.0,791.79,601.66
2016,10,12,9,30,848.0,92.0,1.0,20.0,578.0,802.61,605.84
2016,10,12,9,45,863.5,93.0,1.05,21.0,611.0,807.03,605.81
2016,10,12,10,0,879.0,94.0,1.1,22.0,644.0,801.84,599.52
2016,10,12,10,15,887.5,95.5,1.25,22.5,670.0,794.69,594.55
2016,10,12,10,30,896.0,97.0,1.4,23.0,696.0,784.04,587.19
2016,10,12,10,45,903.0,97.5,1.55,24.0,714.5,767.75,574.88
2016,10,12,11,0,910.0,98.0,1.7,25.0,733.0,748.06,560.26
2016,10,12,11,15,913.0,98.5,1.85,25.0,743.0,722.3,542.37
2016,10,12,11,30,916.0,99.0,2.0,25.0,753.0,693.46,521.66
2016,10,12,11,45,916.5,99.0,2.2,25.5,754.5,659.64,496.14
2016,10,12,12,0,917.0,99.0,2.4,26.0,756.0,623.17,467.99
2016,10,12,12,15,915.5,98.5,2.45,26.0,749.5,582.67,436.43
2016,10,12,12,30,914.0,98.0,2.5,26.0,743.0,539.98,402.41
2016,10,12,12,45,913.5,95.5,2.65,26.0,729.0,494.03,365.24
2016,10,12,13,0,913.0,93.0,2.8,26.0,715.0,446.22,325.45
2016,10,12,13,15,906.0,92.0,2.8,26.0,692.0,395.71,282.34
2016,10,12,13,30,899.0,91.0,2.8,26.0,669.0,344.32,237.75
2016,10,12,13,45,893.5,87.5,2.85,26.0,640.0,290.66,191.18
2016,10,12,14,0,888.0,84.0,2.9,26.0,611.0,236.47,145.06
2016,10,12,14,15,874.5,82.0,2.9,25.5,574.0,181.99,102.39
2016,10,12,14,30,861.0,80.0,2.9,25.0,537.0,120.64,61.37
2016,10,12,14,45,854.5,71.0,2.95,25.0,494.0,70.58,43.82
2016,10,12,15,0,848.0,62.0,3.0,25.0,451.0,54.1,40.55
2016,10,12,15,15,466.0,108.5,3.15,24.5,319.0,74.78,58.37
2016,10,12,15,30,84.0,155.0,3.3,24.0,187.0,119.42,96.51
2016,10,12,15,45,386.5,106.5,3.5,23.5,222.0,75.92,59.83
2016,10,12,16,0,689.0,58.0,3.7,23.0,257.0,46.98,35.1
2016,10,12,16,15,628.0,52.0,3.45,22.0,206.5,39.42,28.63
2016,10,12,16,30,567.0,46.0,3.2,21.0,156.0,35.81,25.38
2016,10,12,16,45,467.0,37.0,2.95,20.0,109.0,29.44,19.52
2016,10,12,17,0,367.0,28.0,2.7,19.0,62.0,22.92,12.55
2016,10,12,17,15,183.5,14.0,2.4,18.0,31.0,12.73,0.0
2016,10,12,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,13,6,15,134.0,9.0,0.5,11.5,16.0,84.56,0.0
2016,10,13,6,30,268.0,18.0,0.5,12.0,32.0,209.56,25.93
2016,10,13,6,45,391.0,28.0,0.5,12.5,75.0,323.19,252.02
2016,10,13,7,0,514.0,38.0,0.5,13.0,118.0,427.71,344.94
2016,10,13,7,15,585.5,45.0,0.55,13.5,167.5,492.87,399.34
2016,10,13,7,30,657.0,52.0,0.6,14.0,217.0,566.81,456.65
2016,10,13,7,45,406.0,95.5,0.7,14.5,205.0,446.57,363.43
2016,10,13,8,0,155.0,139.0,0.8,15.0,193.0,284.89,232.68
2016,10,13,8,15,77.5,101.5,0.8,15.5,128.5,173.49,141.5
2016,10,13,8,30,0.0,64.0,0.8,16.0,64.0,56.56,42.14
2016,10,13,8,45,4.0,117.0,0.85,16.5,119.0,110.01,86.62
2016,10,13,9,0,8.0,170.0,0.9,17.0,174.0,166.16,131.79
2016,10,13,9,15,201.5,196.5,0.95,17.5,311.0,372.08,298.11
2016,10,13,9,30,395.0,223.0,1.0,18.0,448.0,565.17,442.37
2016,10,13,9,45,639.0,156.5,1.05,18.5,544.0,699.24,539.16
2016,10,13,10,0,883.0,90.0,1.1,19.0,640.0,796.91,604.55
2016,10,13,10,15,798.5,125.5,1.1,19.5,637.5,760.54,576.42
2016,10,13,10,30,714.0,161.0,1.1,20.0,635.0,718.72,544.74
2016,10,13,10,45,699.0,173.0,1.15,20.5,647.5,699.51,529.7
2016,10,13,11,0,684.0,185.0,1.2,21.0,660.0,677.94,512.69
2016,10,13,11,15,684.0,188.5,1.25,21.0,669.0,656.38,496.84
2016,10,13,11,30,684.0,192.0,1.3,21.0,678.0,632.43,479.01
2016,10,13,11,45,689.5,188.5,1.4,21.5,679.5,603.18,456.72
2016,10,13,12,0,695.0,185.0,1.5,22.0,681.0,571.63,432.27
2016,10,13,12,15,557.0,237.0,1.55,22.5,632.0,508.44,383.45
2016,10,13,12,30,419.0,289.0,1.6,23.0,583.0,453.77,341.19
2016,10,13,12,45,455.5,267.5,1.65,23.5,581.0,427.13,319.38
2016,10,13,13,0,492.0,246.0,1.7,24.0,579.0,396.13,293.28
2016,10,13,13,15,438.5,255.0,1.7,24.0,544.5,354.14,260.11
2016,10,13,13,30,385.0,264.0,1.7,24.0,510.0,319.63,232.88
2016,10,13,13,45,496.5,215.0,1.75,24.5,516.5,280.15,196.57
2016,10,13,14,0,608.0,166.0,1.8,25.0,523.0,232.85,153.33
2016,10,13,14,15,442.5,195.5,1.85,24.5,447.0,193.95,130.16
2016,10,13,14,30,277.0,225.0,1.9,24.0,371.0,177.22,127.09
2016,10,13,14,45,319.5,198.5,1.95,24.0,354.0,139.74,112.31
2016,10,13,15,0,362.0,172.0,2.0,24.0,337.0,121.47,97.49
2016,10,13,15,15,269.5,163.0,2.0,23.5,278.5,115.74,93.19
2016,10,13,15,30,177.0,154.0,2.0,23.0,220.0,114.56,92.64
2016,10,13,15,45,164.5,134.0,2.0,23.0,188.5,101.08,81.38
2016,10,13,16,0,152.0,114.0,2.0,23.0,157.0,87.2,69.58
2016,10,13,16,15,135.5,92.5,1.8,22.0,125.5,71.94,56.6
2016,10,13,16,30,119.0,71.0,1.6,21.0,94.0,56.24,42.9
2016,10,13,16,45,90.0,50.5,1.45,20.0,65.0,40.76,29.07
2016,10,13,17,0,61.0,30.0,1.3,19.0,36.0,24.9,13.66
2016,10,13,17,15,30.5,15.0,1.25,18.5,18.0,13.64,0.0
2016,10,13,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,11.5,1.2,12.5,11.5,10.46,0.0
2016,10,14,6,30,0.0,23.0,1.5,13.0,23.0,27.26,0.0
2016,10,14,6,45,120.5,37.0,1.8,13.5,55.0,147.91,114.03
2016,10,14,7,0,241.0,51.0,2.1,14.0,87.0,258.86,212.5
2016,10,14,7,15,276.0,68.0,2.2,14.5,125.0,308.33,256.11
2016,10,14,7,30,311.0,85.0,2.3,15.0,163.0,358.57,298.58
2016,10,14,7,45,334.5,101.5,2.4,15.5,201.0,399.88,332.03
2016,10,14,8,0,358.0,118.0,2.5,16.0,239.0,440.58,363.76
2016,10,14,8,15,224.0,148.5,2.6,16.5,228.0,360.6,296.21
2016,10,14,8,30,90.0,179.0,2.7,17.0,217.0,262.13,213.08
2016,10,14,8,45,150.0,198.5,2.85,17.5,270.0,342.32,277.86
2016,10,14,9,0,210.0,218.0,3.0,18.0,323.0,408.3,329.43
2016,10,14,9,15,479.5,165.0,3.1,18.0,428.5,587.01,471.41
2016,10,14,9,30,749.0,112.0,3.2,18.0,534.0,743.12,588.37
2016,10,14,9,45,526.0,192.0,3.3,18.5,497.0,639.3,505.73
2016,10,14,10,0,303.0,272.0,3.4,19.0,460.0,527.61,415.99
2016,10,14,10,15,306.5,281.5,3.45,19.0,478.0,529.91,417.4
2016,10,14,10,30,310.0,291.0,3.5,19.0,496.0,530.66,417.1
2016,10,14,10,45,232.5,311.5,3.6,19.5,468.0,472.83,370.63
2016,10,14,11,0,155.0,332.0,3.7,20.0,440.0,427.51,333.67
2016,10,14,11,15,153.0,337.0,3.75,20.0,444.5,420.72,328.13
2016,10,14,11,30,151.0,342.0,3.8,20.0,449.0,413.37,322.03
2016,10,14,11,45,80.5,281.0,3.85,20.5,338.0,301.15,234.56
2016,10,14,12,0,10.0,220.0,3.9,21.0,227.0,199.95,154.66
2016,10,14,12,15,110.5,277.0,3.95,21.0,354.0,302.77,235.54
2016,10,14,12,30,211.0,334.0,4.0,21.0,481.0,388.35,300.1
2016,10,14,12,45,111.0,276.0,4.05,21.0,353.5,283.46,219.14
2016,10,14,13,0,11.0,218.0,4.1,21.0,226.0,192.85,149.27
2016,10,14,13,15,157.0,249.5,4.1,21.0,350.0,258.75,198.3
2016,10,14,13,30,303.0,281.0,4.1,21.0,474.0,306.63,230.2
2016,10,14,13,45,322.0,263.0,4.1,21.0,459.0,275.96,203.65
2016,10,14,14,0,341.0,245.0,4.1,21.0,444.0,243.43,176.03
2016,10,14,14,15,303.5,234.5,4.1,21.0,403.5,206.88,148.94
2016,10,14,14,30,266.0,224.0,4.1,21.0,363.0,174.35,127.55
2016,10,14,14,45,201.5,209.5,4.1,21.0,309.5,150.81,123.36
2016,10,14,15,0,137.0,195.0,4.1,21.0,256.0,140.17,114.76
2016,10,14,15,15,158.0,173.0,4.05,20.5,236.5,126.67,103.82
2016,10,14,15,30,179.0,151.0,4.0,20.0,217.0,112.64,92.28
2016,10,14,15,45,167.5,130.5,3.95,20.0,185.5,98.82,80.53
2016,10,14,16,0,156.0,110.0,3.9,20.0,154.0,84.56,68.22
2016,10,14,16,15,137.0,89.0,3.65,19.5,122.0,69.54,55.11
2016,10,14,16,30,118.0,68.0,3.4,19.0,90.0,54.1,41.35
2016,10,14,16,45,84.0,48.0,3.15,18.5,61.5,38.89,27.55
2016,10,14,17,0,50.0,28.0,2.9,18.0,33.0,23.32,11.89
2016,10,14,17,15,25.0,14.0,2.75,17.5,16.5,12.73,0.0
2016,10,14,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,97.5,9.0,1.5,13.5,13.5,63.22,0.0
2016,10,15,6,30,195.0,18.0,1.8,14.0,27.0,161.32,0.0
2016,10,15,6,45,328.5,28.5,2.15,14.5,67.5,282.06,217.74
2016,10,15,7,0,462.0,39.0,2.5,15.0,108.0,391.21,319.34
2016,10,15,7,15,538.0,46.5,2.7,15.5,156.0,464.02,382.87
2016,10,15,7,30,614.0,54.0,2.9,16.0,204.0,539.22,444.54
2016,10,15,7,45,661.5,59.0,3.1,16.5,253.0,586.76,481.84
2016,10,15,8,0,709.0,64.0,3.3,17.0,302.0,639.25,521.42
2016,10,15,8,15,375.5,115.5,3.5,17.5,243.5,451.13,370.76
2016,10,15,8,30,42.0,167.0,3.7,18.0,185.0,209.42,168.65
2016,10,15,8,45,187.0,182.5,3.9,19.0,274.0,351.55,285.96
2016,10,15,9,0,332.0,198.0,4.1,20.0,363.0,495.08,398.36
2016,10,15,9,15,173.5,198.5,4.25,20.5,285.5,350.77,281.11
2016,10,15,9,30,15.0,199.0,4.4,21.0,208.0,197.58,154.96
2016,10,15,9,45,447.0,140.5,4.6,21.5,415.0,518.6,415.89
2016,10,15,10,0,879.0,82.0,4.8,22.0,622.0,777.58,609.31
2016,10,15,10,15,887.0,83.5,4.95,22.0,647.0,770.12,602.22
2016,10,15,10,30,895.0,85.0,5.1,22.0,672.0,759.2,594.19
2016,10,15,10,45,901.0,85.0,5.25,22.5,689.5,741.8,580.35
2016,10,15,11,0,907.0,85.0,5.4,23.0,707.0,721.08,564.19
2016,10,15,11,15,485.5,199.0,5.5,23.0,532.5,524.67,410.92
2016,10,15,11,30,64.0,313.0,5.6,23.0,358.0,325.63,252.1
2016,10,15,11,45,64.0,313.5,5.7,23.0,358.5,319.99,247.94
2016,10,15,12,0,64.0,314.0,5.8,23.0,359.0,314.14,243.25
2016,10,15,12,15,62.5,311.5,5.85,23.0,355.5,304.72,235.77
2016,10,15,12,30,61.0,309.0,5.9,23.0,352.0,295.27,228.27
2016,10,15,12,45,61.5,301.5,6.0,23.0,343.5,282.63,218.33
2016,10,15,13,0,62.0,294.0,6.1,23.0,335.0,269.94,208.29
2016,10,15,13,15,465.0,191.0,6.1,22.5,484.5,309.28,230.97
2016,10,15,13,30,868.0,88.0,6.1,22.0,634.0,321.56,226.02
2016,10,15,13,45,857.0,86.5,6.15,22.0,604.0,270.01,179.84
2016,10,15,14,0,846.0,85.0,6.2,22.0,574.0,212.04,130.13
2016,10,15,14,15,831.0,83.0,6.15,21.5,538.5,159.34,88.89
2016,10,15,14,30,816.0,81.0,6.1,21.0,503.0,107.67,56.69
2016,10,15,14,45,482.0,137.5,6.1,21.0,381.5,91.59,73.34
2016,10,15,15,0,148.0,194.0,6.1,21.0,260.0,139.56,114.55
2016,10,15,15,15,147.0,172.0,5.95,20.5,231.5,125.86,103.33
2016,10,15,15,30,146.0,150.0,5.8,20.0,203.0,111.68,91.58
2016,10,15,15,45,136.0,129.5,5.7,20.0,173.5,97.86,79.79
2016,10,15,16,0,126.0,109.0,5.6,20.0,144.0,83.62,67.43
2016,10,15,16,15,110.5,88.0,5.2,19.5,114.0,68.62,54.29
2016,10,15,16,30,95.0,67.0,4.8,19.0,84.0,53.2,40.51
2016,10,15,16,45,65.5,47.0,4.4,18.5,57.0,38.01,26.68
2016,10,15,17,0,36.0,27.0,4.0,18.0,30.0,22.46,10.48
2016,10,15,17,15,18.0,13.5,3.8,17.5,15.0,12.28,0.0
2016,10,15,17,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,4.6,15.5,1.5,1.31,0.0
2016,10,16,7,0,0.0,3.0,4.8,16.0,3.0,2.63,0.0
2016,10,16,7,15,0.0,5.0,4.95,16.0,5.0,4.38,0.0
2016,10,16,7,30,0.0,7.0,5.1,16.0,7.0,6.14,0.0
2016,10,16,7,45,0.0,9.0,5.3,16.5,9.0,7.9,1.09
2016,10,16,8,0,0.0,11.0,5.5,17.0,11.0,9.67,2.58
2016,10,16,8,15,0.0,51.0,5.7,17.0,51.0,45.01,32.53
2016,10,16,8,30,0.0,91.0,5.9,17.0,91.0,81.89,63.41
2016,10,16,8,45,0.0,110.0,6.15,17.5,110.0,100.02,78.18
2016,10,16,9,0,0.0,129.0,6.4,18.0,129.0,118.05,92.69
2016,10,16,9,15,0.0,100.0,6.55,18.0,100.0,89.25,68.68
2016,10,16,9,30,0.0,71.0,6.7,18.0,71.0,62.83,46.67
2016,10,16,9,45,0.0,74.0,6.9,18.5,74.0,65.51,48.69
2016,10,16,10,0,0.0,77.0,7.1,19.0,77.0,68.2,50.7
2016,10,16,10,15,28.0,181.0,7.2,19.0,199.0,192.57,152.63
2016,10,16,10,30,56.0,285.0,7.3,19.0,321.0,314.65,250.21
2016,10,16,10,45,30.5,237.5,7.4,19.5,257.5,244.78,193.33
2016,10,16,11,0,5.0,190.0,7.5,20.0,194.0,173.85,135.62
2016,10,16,11,15,2.5,113.0,7.55,20.0,115.0,102.05,77.7
2016,10,16,11,30,0.0,36.0,7.6,20.0,36.0,31.85,20.48
2016,10,16,11,45,0.0,43.0,7.65,20.0,43.0,38.06,25.56
2016,10,16,12,0,0.0,50.0,7.7,20.0,50.0,44.27,30.64
2016,10,16,12,15,0.0,41.0,7.65,20.0,41.0,36.29,24.12
2016,10,16,12,30,0.0,32.0,7.6,20.0,32.0,28.3,17.59
2016,10,16,12,45,0.0,31.5,7.6,20.0,31.5,27.86,17.24
2016,10,16,13,0,0.0,31.0,7.6,20.0,31.0,27.41,16.9
2016,10,16,13,15,2.5,108.0,7.5,20.0,110.0,96.24,73.18
2016,10,16,13,30,5.0,185.0,7.4,20.0,189.0,160.6,125.3
2016,10,16,13,45,2.5,116.0,7.35,20.0,118.0,102.42,78.37
2016,10,16,14,0,0.0,47.0,7.3,20.0,47.0,41.54,28.7
2016,10,16,14,15,8.0,116.0,7.2,19.5,120.5,102.07,78.39
2016,10,16,14,30,16.0,185.0,7.1,19.0,194.0,153.4,120.62
2016,10,16,14,45,8.0,151.0,7.0,19.0,155.5,125.93,103.5
2016,10,16,15,0,0.0,117.0,6.9,19.0,117.0,99.88,81.35
2016,10,16,15,15,0.0,64.5,6.7,18.5,64.5,57.0,44.4
2016,10,16,15,30,0.0,12.0,6.5,18.0,12.0,10.55,3.68
2016,10,16,15,45,0.0,10.0,6.35,18.0,10.0,8.79,2.13
2016,10,16,16,0,0.0,8.0,6.2,18.0,8.0,7.02,0.56
2016,10,16,16,15,266.0,24.5,5.85,17.5,71.0,17.32,9.64
2016,10,16,16,30,532.0,41.0,5.5,17.0,134.0,32.07,22.4
2016,10,16,16,45,430.0,32.0,5.15,16.5,90.5,25.56,16.18
2016,10,16,17,0,328.0,23.0,4.8,16.0,47.0,18.88,7.13
2016,10,16,17,15,164.0,11.5,4.6,15.5,23.5,10.46,0.0
2016,10,16,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,15,105.0,8.0,1.15,11.5,12.0,7.28,0.0
2016,10,17,6,30,210.0,16.0,1.3,12.0,24.0,138.59,0.0
2016,10,17,6,45,350.5,26.0,1.45,12.5,65.0,290.79,220.05
2016,10,17,7,0,491.0,36.0,1.6,13.0,106.0,403.22,328.24
2016,10,17,7,15,568.0,43.0,1.7,13.5,154.5,469.99,387.15
2016,10,17,7,30,645.0,50.0,1.8,14.0,203.0,546.21,449.04
2016,10,17,7,45,694.5,54.5,1.95,14.5,253.0,600.4,491.25
2016,10,17,8,0,744.0,59.0,2.1,15.0,303.0,653.84,531.16
2016,10,17,8,15,775.5,62.5,2.2,15.5,351.0,691.05,557.26
2016,10,17,8,30,807.0,66.0,2.3,16.0,399.0,726.11,581.12
2016,10,17,8,45,830.5,68.0,2.45,16.5,443.0,750.5,597.0
2016,10,17,9,0,854.0,70.0,2.6,17.0,487.0,765.25,605.76
2016,10,17,9,15,870.0,72.5,2.65,17.5,525.5,778.56,612.9
2016,10,17,9,30,886.0,75.0,2.7,18.0,564.0,788.54,617.69
2016,10,17,9,45,886.0,81.5,2.75,18.5,594.0,787.22,614.51
2016,10,17,10,0,886.0,88.0,2.8,19.0,624.0,782.33,609.03
2016,10,17,10,15,894.5,89.5,2.85,19.0,649.5,774.87,603.06
2016,10,17,10,30,903.0,91.0,2.9,19.0,675.0,763.92,594.74
2016,10,17,10,45,909.5,91.5,2.95,19.5,693.0,746.98,581.17
2016,10,17,11,0,916.0,92.0,3.0,20.0,711.0,726.68,564.72
2016,10,17,11,15,918.5,92.0,3.05,20.0,720.5,699.91,543.85
2016,10,17,11,30,921.0,92.0,3.1,20.0,730.0,670.12,520.43
2016,10,17,11,45,922.0,92.0,3.15,20.5,731.5,636.54,492.8
2016,10,17,12,0,923.0,92.0,3.2,21.0,733.0,600.25,462.67
2016,10,17,12,15,921.0,91.5,3.25,21.0,725.5,559.43,429.38
2016,10,17,12,30,919.0,91.0,3.3,21.0,718.0,516.48,393.58
2016,10,17,12,45,919.5,88.5,3.4,21.0,704.0,470.89,354.87
2016,10,17,13,0,920.0,86.0,3.5,21.0,690.0,423.37,313.52
2016,10,17,13,15,912.5,84.5,3.55,21.0,667.0,372.3,268.51
2016,10,17,13,30,905.0,83.0,3.6,21.0,644.0,320.42,222.22
2016,10,17,13,45,894.5,81.5,3.7,21.0,613.5,267.27,175.2
2016,10,17,14,0,884.0,80.0,3.8,21.0,583.0,214.04,129.8
2016,10,17,14,15,869.0,78.0,3.8,20.5,546.0,160.09,88.67
2016,10,17,14,30,854.0,76.0,3.8,20.0,509.0,99.48,51.41
2016,10,17,14,45,833.0,73.5,3.85,20.0,466.5,54.29,41.53
2016,10,17,15,0,812.0,71.0,3.9,20.0,424.0,53.47,40.96
2016,10,17,15,15,783.0,67.5,3.85,19.5,377.5,51.83,39.75
2016,10,17,15,30,754.0,64.0,3.8,19.0,331.0,50.19,38.49
2016,10,17,15,45,711.5,59.5,3.8,19.0,281.5,47.64,36.31
2016,10,17,16,0,669.0,55.0,3.8,19.0,232.0,45.09,34.05
2016,10,17,16,15,601.5,48.5,3.4,18.0,182.5,37.21,27.1
2016,10,17,16,30,534.0,42.0,3.0,17.0,133.0,33.09,23.26
2016,10,17,16,45,416.5,32.5,2.6,16.0,88.5,26.13,16.63
2016,10,17,17,0,299.0,23.0,2.2,15.0,44.0,19.01,6.09
2016,10,17,17,15,149.5,11.5,2.05,14.5,22.0,10.46,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,18,6,15,85.0,8.0,2.35,9.5,11.0,0.0,0.0
2016,10,18,6,30,170.0,16.0,2.5,10.0,22.0,114.43,0.0
2016,10,18,6,45,323.0,27.0,2.7,10.5,63.0,273.83,206.26
2016,10,18,7,0,476.0,38.0,2.9,11.0,104.0,394.31,325.25
2016,10,18,7,15,556.5,45.5,3.2,11.5,153.5,469.67,392.98
2016,10,18,7,30,637.0,53.0,3.5,12.0,203.0,547.53,458.82
2016,10,18,7,45,694.0,56.5,3.8,12.5,254.0,599.87,501.23
2016,10,18,8,0,751.0,60.0,4.1,13.0,305.0,657.48,546.03
2016,10,18,8,15,783.0,64.0,4.25,13.5,353.0,695.66,574.02
2016,10,18,8,30,815.0,68.0,4.4,14.0,401.0,731.65,599.73
2016,10,18,8,45,839.0,70.0,4.6,15.0,445.0,756.35,615.48
2016,10,18,9,0,863.0,72.0,4.8,16.0,489.0,771.38,623.73
2016,10,18,9,15,878.5,74.0,4.85,16.5,527.5,783.53,630.24
2016,10,18,9,30,894.0,76.0,4.9,17.0,566.0,792.35,634.33
2016,10,18,9,45,905.5,77.5,5.0,17.5,598.5,794.01,633.48
2016,10,18,10,0,917.0,79.0,5.1,18.0,631.0,792.12,630.19
2016,10,18,10,15,924.5,80.0,5.1,18.0,656.0,783.07,622.5
2016,10,18,10,30,932.0,81.0,5.1,18.0,681.0,770.48,612.37
2016,10,18,10,45,937.5,81.5,5.15,18.5,698.5,752.4,597.41
2016,10,18,11,0,943.0,82.0,5.2,19.0,716.0,730.9,579.63
2016,10,18,11,15,945.0,82.5,5.2,19.0,725.0,703.75,557.44
2016,10,18,11,30,947.0,83.0,5.2,19.0,734.0,673.51,532.6
2016,10,18,11,45,947.0,83.0,5.2,19.5,735.0,638.63,502.87
2016,10,18,12,0,947.0,83.0,5.2,20.0,736.0,601.06,470.62
2016,10,18,12,15,944.5,83.0,5.15,20.0,728.5,559.69,435.63
2016,10,18,12,30,942.0,83.0,5.1,20.0,721.0,516.15,398.16
2016,10,18,12,45,931.5,84.5,5.1,20.0,704.0,468.59,356.84
2016,10,18,13,0,921.0,86.0,5.1,20.0,687.0,419.91,313.73
2016,10,18,13,15,913.0,85.0,5.05,19.5,663.5,369.1,268.59
2016,10,18,13,30,905.0,84.0,5.0,19.0,640.0,317.5,222.18
2016,10,18,13,45,895.5,82.0,4.95,19.0,610.0,264.22,174.33
2016,10,18,14,0,886.0,80.0,4.9,19.0,580.0,210.79,128.3
2016,10,18,14,15,871.0,78.0,4.85,18.5,543.0,156.81,87.16
2016,10,18,14,30,856.0,76.0,4.8,18.0,506.0,96.21,50.47
2016,10,18,14,45,811.5,73.0,4.8,18.0,453.0,53.9,41.56
2016,10,18,15,0,767.0,70.0,4.8,18.0,400.0,52.51,40.49
2016,10,18,15,15,730.5,69.5,4.7,18.0,356.0,53.2,41.21
2016,10,18,15,30,694.0,69.0,4.6,18.0,312.0,49.37,37.94
2016,10,18,15,45,691.5,60.0,4.5,18.0,271.5,48.12,36.89
2016,10,18,16,0,689.0,51.0,4.4,18.0,231.0,41.82,31.3
2016,10,18,16,15,622.5,45.0,3.9,17.0,181.0,37.68,27.61
2016,10,18,16,30,556.0,39.0,3.4,16.0,131.0,33.52,23.69
2016,10,18,16,45,437.5,30.0,2.9,15.5,86.5,24.09,14.82
2016,10,18,17,0,319.0,21.0,2.4,15.0,42.0,17.3,3.55
2016,10,18,17,15,159.5,10.5,2.25,14.5,21.0,9.55,0.0
2016,10,18,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,15,110.0,7.0,1.45,8.5,10.5,0.0,0.0
2016,10,19,6,30,220.0,14.0,1.6,9.0,21.0,141.29,0.0
2016,10,19,6,45,364.5,23.5,1.8,10.0,61.5,284.46,209.87
2016,10,19,7,0,509.0,33.0,2.0,11.0,102.0,400.52,328.36
2016,10,19,7,15,586.0,39.5,2.2,11.5,150.5,473.95,394.08
2016,10,19,7,30,663.0,46.0,2.4,12.0,199.0,549.18,456.74
2016,10,19,7,45,710.0,50.5,2.65,13.0,249.0,601.32,497.73
2016,10,19,8,0,757.0,55.0,2.9,14.0,299.0,652.67,536.21
2016,10,19,8,15,788.0,58.5,3.1,15.0,346.0,689.34,561.82
