Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,30,819.0,62.0,3.3,16.0,393.0,723.85,585.0
2016,10,19,8,45,841.5,64.0,3.5,17.0,436.5,740.53,594.35
2016,10,19,9,0,864.0,66.0,3.7,18.0,480.0,761.28,606.62
2016,10,19,9,15,879.5,68.0,3.75,18.5,518.5,773.48,612.98
2016,10,19,9,30,895.0,70.0,3.8,19.0,557.0,782.36,617.0
2016,10,19,9,45,908.0,70.5,3.85,19.5,589.5,784.07,615.93
2016,10,19,10,0,921.0,71.0,3.9,20.0,622.0,782.25,612.5
2016,10,19,10,15,928.5,72.0,3.85,20.5,646.5,773.29,603.68
2016,10,19,10,30,936.0,73.0,3.8,21.0,671.0,760.77,592.54
2016,10,19,10,45,940.5,74.0,3.8,21.5,688.5,742.59,577.73
2016,10,19,11,0,945.0,75.0,3.8,22.0,706.0,721.01,560.23
2016,10,19,11,15,947.5,75.5,3.75,22.0,715.0,694.28,538.77
2016,10,19,11,30,950.0,76.0,3.7,22.0,724.0,664.42,514.72
2016,10,19,11,45,950.0,76.0,3.7,22.5,725.5,629.61,485.81
2016,10,19,12,0,950.0,76.0,3.7,23.0,727.0,592.09,454.43
2016,10,19,12,15,948.0,76.0,3.7,23.0,719.5,551.03,420.62
2016,10,19,12,30,946.0,76.0,3.7,23.0,712.0,507.75,384.27
2016,10,19,12,45,939.5,76.5,3.7,23.5,696.5,461.02,343.72
2016,10,19,13,0,933.0,77.0,3.7,24.0,681.0,412.83,301.23
2016,10,19,13,15,926.0,76.0,3.65,24.0,658.5,361.99,256.5
2016,10,19,13,30,919.0,75.0,3.6,24.0,636.0,310.25,210.57
2016,10,19,13,45,909.0,73.5,3.6,24.0,605.5,256.79,163.78
2016,10,19,14,0,899.0,72.0,3.6,24.0,575.0,203.19,118.9
2016,10,19,14,15,884.5,70.5,3.55,24.0,538.5,149.2,78.96
2016,10,19,14,30,870.0,69.0,3.5,24.0,502.0,95.99,50.08
2016,10,19,14,45,850.0,66.5,3.45,24.0,460.0,57.28,43.41
2016,10,19,15,0,830.0,64.0,3.4,24.0,418.0,48.6,36.13
2016,10,19,15,15,802.0,61.0,3.15,23.5,371.5,47.16,35.09
2016,10,19,15,30,774.0,58.0,2.9,23.0,325.0,45.72,34.01
2016,10,19,15,45,732.5,53.5,2.65,22.5,275.5,42.99,31.75
2016,10,19,16,0,691.0,49.0,2.4,22.0,226.0,40.23,29.38
2016,10,19,16,15,624.5,43.5,2.1,20.5,176.5,36.47,26.12
2016,10,19,16,30,558.0,38.0,1.8,19.0,127.0,32.73,22.66
2016,10,19,16,45,439.0,29.0,1.5,18.0,83.0,25.46,15.67
2016,10,19,17,0,320.0,20.0,1.2,17.0,39.0,16.51,1.14
2016,10,19,17,15,160.0,10.0,1.2,16.5,19.5,9.1,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,108.5,6.5,1.2,10.5,10.0,0.0,0.0
2016,10,20,6,30,217.0,13.0,1.2,11.0,20.0,137.93,0.0
2016,10,20,6,45,364.5,23.0,1.25,12.0,60.0,281.12,199.84
2016,10,20,7,0,512.0,33.0,1.3,13.0,100.0,400.42,323.25
2016,10,20,7,15,590.5,39.5,1.55,14.0,149.0,474.77,388.54
2016,10,20,7,30,669.0,46.0,1.8,15.0,198.0,550.88,450.39
2016,10,20,7,45,717.0,50.5,2.1,16.0,248.0,603.68,491.59
2016,10,20,8,0,765.0,55.0,2.4,17.0,298.0,655.68,530.29
2016,10,20,8,15,797.0,58.0,2.45,17.5,346.0,692.41,555.83
2016,10,20,8,30,829.0,61.0,2.5,18.0,394.0,726.97,579.03
2016,10,20,8,45,851.0,63.5,2.55,19.0,438.0,743.92,587.72
2016,10,20,9,0,873.0,66.0,2.6,20.0,482.0,764.81,599.19
2016,10,20,9,15,888.5,68.0,2.6,20.5,520.5,776.91,605.03
2016,10,20,9,30,904.0,70.0,2.6,21.0,559.0,785.66,608.58
2016,10,20,9,45,918.0,70.5,2.6,22.0,591.5,787.98,606.54
2016,10,20,10,0,932.0,71.0,2.6,23.0,624.0,786.72,602.18
2016,10,20,10,15,939.5,72.0,2.55,23.5,649.0,777.54,593.33
2016,10,20,10,30,947.0,73.0,2.5,24.0,674.0,764.77,582.23
2016,10,20,10,45,952.0,74.0,2.45,24.5,691.5,746.67,567.62
2016,10,20,11,0,957.0,75.0,2.4,25.0,709.0,725.11,550.21
2016,10,20,11,15,959.0,75.0,2.4,25.5,718.0,697.19,527.74
2016,10,20,11,30,961.0,75.0,2.4,26.0,727.0,666.17,502.82
2016,10,20,11,45,961.5,75.5,2.4,26.5,728.0,631.78,475.11
2016,10,20,12,0,962.0,76.0,2.4,27.0,729.0,594.6,444.9
2016,10,20,12,15,959.5,75.5,2.45,27.0,722.0,552.37,411.42
2016,10,20,12,30,957.0,75.0,2.5,27.0,715.0,507.96,375.4
2016,10,20,12,45,945.0,78.5,2.55,27.0,698.5,461.19,336.64
2016,10,20,13,0,933.0,82.0,2.6,27.0,682.0,413.32,296.07
2016,10,20,13,15,925.5,81.0,2.65,27.0,658.5,362.28,252.2
2016,10,20,13,30,918.0,80.0,2.7,27.0,635.0,310.38,207.13
2016,10,20,13,45,907.5,78.0,2.75,27.5,604.5,256.43,160.6
2016,10,20,14,0,897.0,76.0,2.8,28.0,574.0,202.41,116.24
2016,10,20,14,15,882.0,74.0,2.8,27.5,537.0,148.1,77.48
2016,10,20,14,30,867.0,72.0,2.8,27.0,500.0,94.64,49.89
2016,10,20,14,45,846.0,69.5,2.8,27.0,457.5,51.89,38.32
2016,10,20,15,0,825.0,67.0,2.8,27.0,415.0,50.96,37.67
2016,10,20,15,15,795.5,63.5,2.5,26.0,368.0,49.2,36.45
2016,10,20,15,30,766.0,60.0,2.2,25.0,321.0,47.43,35.18
2016,10,20,15,45,722.0,55.5,1.9,24.5,271.5,44.75,32.99
2016,10,20,16,0,678.0,51.0,1.6,24.0,222.0,42.06,30.69
2016,10,20,16,15,607.5,45.0,1.45,22.5,172.5,37.93,27.12
2016,10,20,16,30,537.0,39.0,1.3,21.0,123.0,30.95,20.89
2016,10,20,16,45,411.0,29.5,1.2,20.0,79.5,23.87,14.05
2016,10,20,17,0,285.0,20.0,1.1,19.0,36.0,16.63,0.0
2016,10,20,17,15,142.5,10.0,1.1,18.5,18.0,9.1,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,92.5,6.0,0.85,12.5,8.5,0.0,0.0
2016,10,21,6,30,185.0,12.0,0.8,13.0,17.0,117.83,0.0
2016,10,21,6,45,336.0,22.5,0.75,13.5,56.5,268.31,182.41
2016,10,21,7,0,487.0,33.0,0.7,14.0,96.0,382.29,304.94
2016,10,21,7,15,568.5,40.0,0.85,15.0,144.5,458.36,370.6
2016,10,21,7,30,650.0,47.0,1.0,16.0,193.0,536.37,433.01
2016,10,21,7,45,699.0,52.0,1.2,17.0,242.5,589.99,474.08
2016,10,21,8,0,748.0,57.0,1.4,18.0,292.0,642.86,512.71
2016,10,21,8,15,780.5,60.5,1.45,18.5,339.5,680.23,538.28
2016,10,21,8,30,813.0,64.0,1.5,19.0,387.0,715.46,561.56
2016,10,21,8,45,835.5,66.5,1.6,20.0,430.5,739.25,575.5
2016,10,21,9,0,858.0,69.0,1.7,21.0,474.0,753.56,582.57
2016,10,21,9,15,874.5,71.5,1.75,21.5,512.5,766.85,589.61
2016,10,21,9,30,891.0,74.0,1.8,22.0,551.0,776.82,594.37
2016,10,21,9,45,902.0,75.5,1.85,22.5,583.0,777.94,593.09
2016,10,21,10,0,913.0,77.0,1.9,23.0,615.0,775.55,589.61
2016,10,21,10,15,921.5,78.0,1.9,23.5,640.0,767.18,581.76
2016,10,21,10,30,930.0,79.0,1.9,24.0,665.0,755.27,571.7
2016,10,21,10,45,934.5,80.0,1.9,24.5,682.5,737.01,557.45
2016,10,21,11,0,939.0,81.0,1.9,25.0,700.0,715.39,540.01
2016,10,21,11,15,941.5,81.5,1.85,25.5,709.0,688.67,518.23
2016,10,21,11,30,944.0,82.0,1.8,26.0,718.0,658.84,494.07
2016,10,21,11,45,944.0,82.0,1.8,26.5,719.0,624.12,466.44
2016,10,21,12,0,944.0,82.0,1.8,27.0,720.0,586.72,436.4
2016,10,21,12,15,942.0,82.0,1.85,27.0,713.0,545.82,404.24
2016,10,21,12,30,940.0,82.0,1.9,27.0,706.0,502.72,369.51
2016,10,21,12,45,934.0,81.5,2.0,27.5,690.0,455.54,330.28
2016,10,21,13,0,928.0,81.0,2.1,28.0,674.0,406.93,288.99
2016,10,21,13,15,921.0,80.0,2.2,28.0,651.0,356.37,245.91
2016,10,21,13,30,914.0,79.0,2.3,28.0,628.0,304.92,201.57
2016,10,21,13,45,901.5,78.0,2.45,28.0,597.0,251.65,156.41
2016,10,21,14,0,889.0,77.0,2.6,28.0,566.0,198.49,113.47
2016,10,21,14,15,874.0,75.0,2.7,28.0,529.0,144.68,75.46
2016,10,21,14,30,859.0,73.0,2.8,28.0,492.0,91.73,49.06
2016,10,21,14,45,835.5,70.5,2.9,28.0,449.5,52.69,38.84
2016,10,21,15,0,812.0,68.0,3.0,28.0,407.0,51.76,38.2
2016,10,21,15,15,781.5,64.5,2.8,27.0,360.0,50.03,37.0
2016,10,21,15,30,751.0,61.0,2.6,26.0,313.0,48.3,35.77
2016,10,21,15,45,703.0,57.0,2.45,25.5,263.5,46.08,33.97
2016,10,21,16,0,655.0,53.0,2.3,25.0,214.0,43.9,32.1
2016,10,21,16,15,582.5,46.0,2.05,23.5,165.5,35.64,25.0
2016,10,21,16,30,510.0,39.0,1.8,22.0,117.0,31.02,20.79
2016,10,21,16,45,380.0,29.0,1.6,21.0,74.5,23.51,13.49
2016,10,21,17,0,250.0,19.0,1.4,20.0,32.0,15.79,0.0
2016,10,21,17,15,125.0,9.5,1.4,19.5,16.0,8.64,0.0
2016,10,21,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,89.0,5.5,0.8,13.5,8.0,0.0,0.0
2016,10,22,6,30,178.0,11.0,0.8,14.0,16.0,112.31,0.0
2016,10,22,6,45,329.5,22.0,0.8,14.5,54.5,261.0,169.01
2016,10,22,7,0,481.0,33.0,0.8,15.0,93.0,376.39,298.78
2016,10,22,7,15,563.0,40.0,1.0,15.5,141.5,452.49,365.75
2016,10,22,7,30,645.0,47.0,1.2,16.0,190.0,530.43,429.67
2016,10,22,7,45,693.0,52.5,1.4,17.0,239.0,583.67,470.73
2016,10,22,8,0,741.0,58.0,1.6,18.0,288.0,636.13,509.27
2016,10,22,8,15,774.0,62.0,1.65,19.0,335.5,674.27,534.65
2016,10,22,8,30,807.0,66.0,1.7,20.0,383.0,710.27,557.58
2016,10,22,8,45,827.5,65.0,1.8,21.0,422.0,727.93,567.14
2016,10,22,9,0,848.0,64.0,1.9,22.0,461.0,736.26,570.04
2016,10,22,9,15,865.0,70.5,1.95,22.5,503.5,754.87,580.95
2016,10,22,9,30,882.0,77.0,2.0,23.0,546.0,769.91,589.22
2016,10,22,9,45,892.5,79.0,2.15,24.0,577.5,771.15,587.57
2016,10,22,10,0,903.0,81.0,2.3,25.0,609.0,768.91,583.69
2016,10,22,10,15,911.0,82.5,2.25,25.5,634.0,760.73,575.62
2016,10,22,10,30,919.0,84.0,2.2,26.0,659.0,749.03,565.36
2016,10,22,10,45,922.0,85.5,2.2,26.5,675.5,730.37,550.69
2016,10,22,11,0,925.0,87.0,2.2,27.0,692.0,708.42,532.71
2016,10,22,11,15,927.5,87.5,2.15,27.0,701.5,681.95,512.16
2016,10,22,11,30,930.0,88.0,2.1,27.0,711.0,652.44,489.17
2016,10,22,11,45,928.0,89.0,2.05,27.0,711.0,617.89,462.2
2016,10,22,12,0,926.0,90.0,2.0,27.0,711.0,580.83,432.9
2016,10,22,12,15,924.0,90.0,2.0,27.0,704.0,540.5,400.78
2016,10,22,12,30,922.0,90.0,2.0,27.0,697.0,498.03,366.23
2016,10,22,12,45,897.0,97.5,2.0,27.5,677.0,450.76,326.78
2016,10,22,13,0,872.0,105.0,2.0,28.0,657.0,400.38,284.48
2016,10,22,13,15,863.5,103.5,2.05,27.5,634.0,350.5,242.77
2016,10,22,13,30,855.0,102.0,2.1,27.0,611.0,300.06,199.99
2016,10,22,13,45,842.0,99.5,2.15,27.0,580.5,247.58,155.76
2016,10,22,14,0,829.0,97.0,2.2,27.0,550.0,195.51,114.0
2016,10,22,14,15,809.5,88.0,2.25,26.5,505.5,138.36,73.9
2016,10,22,14,30,790.0,79.0,2.3,26.0,461.0,83.0,45.42
2016,10,22,14,45,743.0,85.5,2.35,26.0,420.0,63.59,48.41
2016,10,22,15,0,696.0,92.0,2.4,26.0,379.0,63.8,48.74
2016,10,22,15,15,660.5,87.0,2.35,25.0,334.0,61.81,47.38
2016,10,22,15,30,625.0,82.0,2.3,24.0,289.0,59.83,45.97
2016,10,22,15,45,577.0,74.5,2.25,23.5,242.0,55.72,42.56
2016,10,22,16,0,529.0,67.0,2.2,23.0,195.0,51.53,38.94
2016,10,22,16,15,455.5,56.5,1.95,21.5,149.0,44.48,32.81
2016,10,22,16,30,382.0,46.0,1.7,20.0,103.0,37.22,26.22
2016,10,22,16,45,191.0,36.0,1.5,19.0,64.5,28.12,17.13
2016,10,22,17,0,0.0,26.0,1.3,18.0,26.0,21.23,0.0
2016,10,22,17,15,0.0,13.0,1.25,17.5,13.0,11.82,0.0
2016,10,22,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,10,23,6,30,0.0,14.0,1.2,11.0,14.0,12.73,0.0
2016,10,23,6,45,213.5,25.0,1.25,12.0,50.5,191.11,117.47
2016,10,23,7,0,427.0,36.0,1.3,13.0,87.0,352.22,282.66
2016,10,23,7,15,513.5,44.0,1.65,13.5,134.5,429.28,352.01
2016,10,23,7,30,600.0,52.0,2.0,14.0,182.0,509.18,419.91
2016,10,23,7,45,653.5,58.0,2.35,15.0,231.5,564.99,464.79
2016,10,23,8,0,707.0,64.0,2.7,16.0,281.0,615.76,503.57
2016,10,23,8,15,741.0,68.0,2.9,17.0,327.5,654.16,530.83
2016,10,23,8,30,775.0,72.0,3.1,18.0,374.0,690.42,555.58
2016,10,23,8,45,796.5,76.0,3.3,19.0,416.5,714.76,570.82
2016,10,23,9,0,818.0,80.0,3.5,20.0,459.0,736.2,583.66
2016,10,23,9,15,834.5,82.5,3.65,20.5,496.5,748.91,590.89
2016,10,23,9,30,851.0,85.0,3.8,21.0,534.0,758.33,595.78
2016,10,23,9,45,865.0,86.0,4.0,21.5,565.5,760.68,595.82
2016,10,23,10,0,879.0,87.0,4.2,22.0,597.0,754.22,589.61
2016,10,23,10,15,886.5,88.0,4.3,22.5,621.0,745.3,581.44
2016,10,23,10,30,894.0,89.0,4.4,23.0,645.0,732.99,570.97
2016,10,23,10,45,893.0,92.5,4.5,23.5,660.0,714.07,555.38
2016,10,23,11,0,892.0,96.0,4.6,24.0,675.0,692.07,536.88
2016,10,23,11,15,894.0,96.5,4.65,24.0,684.0,666.01,516.13
2016,10,23,11,30,896.0,97.0,4.7,24.0,693.0,637.05,492.87
2016,10,23,11,45,888.5,100.5,4.8,24.5,692.0,602.74,464.35
2016,10,23,12,0,881.0,104.0,4.9,25.0,691.0,566.4,433.83
2016,10,23,12,15,878.0,103.5,4.9,24.5,683.0,525.82,400.98
2016,10,23,12,30,875.0,103.0,4.9,24.0,675.0,483.32,365.75
2016,10,23,12,45,754.0,140.5,4.9,24.0,625.5,422.28,316.07
2016,10,23,13,0,633.0,178.0,4.9,24.0,576.0,371.1,274.47
2016,10,23,13,15,626.5,173.0,4.9,24.0,555.5,328.99,238.04
2016,10,23,13,30,620.0,168.0,4.9,24.0,535.0,286.71,201.31
2016,10,23,13,45,728.5,128.0,4.9,24.0,538.0,239.49,156.71
2016,10,23,14,0,837.0,88.0,4.9,24.0,541.0,186.43,108.53
2016,10,23,14,15,820.0,85.5,4.85,23.5,504.5,134.4,72.07
2016,10,23,14,30,803.0,83.0,4.8,23.0,468.0,83.66,47.89
2016,10,23,14,45,780.5,79.5,4.8,23.0,426.5,59.4,45.48
2016,10,23,15,0,758.0,76.0,4.8,23.0,385.0,57.97,44.39
2016,10,23,15,15,724.5,72.0,4.6,22.5,339.0,56.06,42.96
2016,10,23,15,30,691.0,68.0,4.4,22.0,293.0,49.42,37.37
2016,10,23,15,45,638.5,62.5,4.2,21.5,245.0,46.45,34.89
2016,10,23,16,0,586.0,57.0,4.0,21.0,197.0,43.47,32.26
2016,10,23,16,15,508.5,49.0,3.6,20.0,150.0,38.25,27.59
2016,10,23,16,30,431.0,41.0,3.2,19.0,103.0,32.94,22.6
2016,10,23,16,45,215.5,33.0,2.8,18.5,64.0,25.83,15.0
2016,10,23,17,0,0.0,25.0,2.4,18.0,25.0,20.37,0.0
2016,10,23,17,15,0.0,12.5,2.3,17.0,12.5,11.37,0.0
2016,10,23,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,3.5,2.25,12.0,3.5,0.0,0.0
2016,10,24,6,30,0.0,7.0,2.5,12.0,7.0,6.37,0.0
2016,10,24,6,45,39.0,24.5,2.75,12.5,29.0,61.79,31.21
2016,10,24,7,0,78.0,42.0,3.0,13.0,51.0,112.37,88.07
2016,10,24,7,15,99.5,62.5,3.25,13.0,80.0,152.31,124.66
2016,10,24,7,30,121.0,83.0,3.5,13.0,109.0,191.55,159.58
2016,10,24,7,45,134.0,103.5,3.75,13.5,139.0,224.58,187.97
2016,10,24,8,0,147.0,124.0,4.0,14.0,169.0,257.08,215.1
2016,10,24,8,15,158.0,142.5,4.05,14.0,198.0,284.81,237.92
2016,10,24,8,30,169.0,161.0,4.1,14.0,227.0,312.0,259.85
2016,10,24,8,45,219.5,176.0,4.15,14.5,271.0,363.89,301.84
2016,10,24,9,0,270.0,191.0,4.2,15.0,315.0,429.03,353.18
2016,10,24,9,15,151.5,199.5,4.15,15.5,270.5,330.45,270.14
2016,10,24,9,30,33.0,208.0,4.1,16.0,226.0,233.19,187.69
2016,10,24,9,45,85.0,237.0,4.05,16.5,285.5,299.68,241.75
2016,10,24,10,0,137.0,266.0,4.0,17.0,345.0,375.33,301.21
2016,10,24,10,15,137.0,278.0,3.9,17.0,360.0,380.67,304.29
2016,10,24,10,30,137.0,290.0,3.8,17.0,375.0,385.21,306.98
2016,10,24,10,45,122.0,296.5,3.75,17.5,373.5,373.24,296.12
2016,10,24,11,0,107.0,303.0,3.7,18.0,372.0,353.86,279.74
2016,10,24,11,15,61.0,267.0,3.6,18.5,306.5,284.03,223.78
2016,10,24,11,30,15.0,231.0,3.5,19.0,241.0,214.8,168.16
2016,10,24,11,45,37.0,262.0,3.4,19.5,287.0,256.0,200.46
2016,10,24,12,0,59.0,293.0,3.3,20.0,333.0,290.14,226.4
2016,10,24,12,15,123.0,301.5,3.25,20.0,382.5,323.51,251.87
2016,10,24,12,30,187.0,310.0,3.2,20.0,432.0,347.86,269.48
2016,10,24,12,45,310.0,278.0,3.2,20.5,474.5,356.35,273.01
2016,10,24,13,0,433.0,246.0,3.2,21.0,517.0,352.23,265.09
2016,10,24,13,15,331.5,257.0,3.25,21.0,460.0,304.86,228.37
2016,10,24,13,30,230.0,268.0,3.3,21.0,403.0,268.6,201.63
2016,10,24,13,45,194.5,256.0,3.35,21.0,366.0,235.64,176.28
2016,10,24,14,0,159.0,244.0,3.4,21.0,329.0,206.32,154.61
2016,10,24,14,15,243.0,217.0,3.4,21.0,337.0,175.75,128.35
2016,10,24,14,30,327.0,190.0,3.4,21.0,345.0,141.86,105.17
2016,10,24,14,45,380.5,162.5,3.45,21.0,327.5,109.75,88.97
2016,10,24,15,0,434.0,135.0,3.5,21.0,310.0,93.32,75.18
2016,10,24,15,15,407.5,124.0,3.35,20.5,273.0,87.27,70.31
2016,10,24,15,30,381.0,113.0,3.2,20.0,236.0,81.01,65.15
2016,10,24,15,45,485.0,85.0,3.05,19.5,215.0,62.7,49.36
2016,10,24,16,0,589.0,57.0,2.9,19.0,194.0,43.66,32.69
2016,10,24,16,15,508.5,49.0,2.45,18.0,147.0,38.43,27.97
2016,10,24,16,30,428.0,41.0,2.0,17.0,100.0,33.12,22.91
2016,10,24,16,45,288.0,29.0,1.6,16.5,61.5,23.85,13.21
2016,10,24,17,0,148.0,17.0,1.2,16.0,23.0,15.46,0.0
2016,10,24,17,15,74.0,8.5,1.15,15.5,11.5,0.0,0.0
2016,10,24,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,25,6,45,30.0,20.0,2.05,12.5,23.5,47.11,19.52
2016,10,25,7,0,60.0,40.0,2.3,13.0,47.0,97.83,75.52
2016,10,25,7,15,80.0,60.0,2.4,13.5,74.0,135.63,109.92
2016,10,25,7,30,100.0,80.0,2.5,14.0,101.0,172.74,142.55
2016,10,25,7,45,113.0,100.5,2.65,14.5,130.0,205.49,170.56
2016,10,25,8,0,126.0,121.0,2.8,15.0,159.0,237.71,197.34
2016,10,25,8,15,132.5,140.5,2.9,15.5,186.5,263.28,217.79
2016,10,25,8,30,139.0,160.0,3.0,16.0,214.0,288.15,237.18
2016,10,25,8,45,90.5,171.5,3.1,17.0,208.5,247.98,202.04
2016,10,25,9,0,42.0,183.0,3.2,18.0,203.0,220.32,177.12
2016,10,25,9,15,35.0,192.0,3.2,18.5,209.5,220.95,176.64
2016,10,25,9,30,28.0,201.0,3.2,19.0,216.0,221.73,176.25
2016,10,25,9,45,31.5,216.0,3.25,19.5,233.5,236.9,187.63
2016,10,25,10,0,35.0,231.0,3.3,20.0,251.0,251.6,198.52
2016,10,25,10,15,334.5,200.5,3.2,20.5,405.0,451.19,358.91
2016,10,25,10,30,634.0,170.0,3.1,21.0,559.0,634.8,497.16
2016,10,25,10,45,480.0,226.5,3.05,21.5,525.5,563.17,438.32
2016,10,25,11,0,326.0,283.0,3.0,22.0,492.0,491.78,381.19
2016,10,25,11,15,223.5,297.0,2.9,22.5,441.5,419.43,324.4
2016,10,25,11,30,121.0,311.0,2.8,23.0,391.0,359.65,276.97
2016,10,25,11,45,123.5,310.0,2.75,23.5,391.5,350.6,269.32
2016,10,25,12,0,126.0,309.0,2.7,24.0,392.0,341.04,261.08
2016,10,25,12,15,509.0,195.0,2.65,24.0,524.5,420.39,320.21
2016,10,25,12,30,892.0,81.0,2.6,24.0,657.0,466.12,348.84
2016,10,25,12,45,885.0,81.5,2.55,24.0,641.5,421.84,310.52
2016,10,25,13,0,878.0,82.0,2.5,24.0,626.0,376.27,270.83
2016,10,25,13,15,870.5,80.5,2.45,24.0,603.5,327.84,228.32
2016,10,25,13,30,863.0,79.0,2.4,24.0,581.0,278.67,185.04
2016,10,25,13,45,849.5,78.0,2.4,24.0,551.5,228.22,141.85
2016,10,25,14,0,836.0,77.0,2.4,24.0,522.0,171.61,96.55
2016,10,25,14,15,820.0,75.0,2.35,23.5,486.5,120.49,61.97
2016,10,25,14,30,804.0,73.0,2.3,23.0,451.0,70.51,40.36
2016,10,25,14,45,779.5,70.5,2.25,23.0,410.0,52.81,39.87
2016,10,25,15,0,755.0,68.0,2.2,23.0,369.0,51.92,39.23
2016,10,25,15,15,722.0,64.0,2.15,22.5,324.0,49.8,37.59
2016,10,25,15,30,689.0,60.0,2.1,22.0,279.0,47.68,35.89
2016,10,25,15,45,640.5,55.0,2.05,22.0,232.5,44.62,33.22
2016,10,25,16,0,592.0,50.0,2.0,22.0,186.0,38.03,27.4
2016,10,25,16,15,514.0,43.0,1.75,21.0,140.5,33.43,23.27
2016,10,25,16,30,436.0,36.0,1.5,20.0,95.0,28.78,18.85
2016,10,25,16,45,301.5,25.0,1.25,19.0,57.5,20.29,9.88
2016,10,25,17,0,167.0,14.0,1.0,18.0,20.0,12.73,0.0
2016,10,25,17,15,83.5,7.0,1.0,17.5,10.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,6,45,236.0,14.5,0.8,12.5,40.5,180.68,76.01
2016,10,26,7,0,472.0,29.0,0.8,13.0,81.0,359.51,283.63
2016,10,26,7,15,559.0,36.0,0.95,13.5,128.5,436.8,354.06
2016,10,26,7,30,646.0,43.0,1.1,14.0,176.0,516.49,420.69
2016,10,26,7,45,696.5,47.5,1.25,15.0,224.5,569.26,462.04
2016,10,26,8,0,747.0,52.0,1.4,16.0,273.0,621.37,500.8
2016,10,26,8,15,780.5,55.5,1.55,17.0,320.0,658.64,526.85
2016,10,26,8,30,814.0,59.0,1.7,18.0,367.0,693.83,550.49
2016,10,26,8,45,836.0,62.0,1.9,19.5,410.0,710.91,559.64
2016,10,26,9,0,858.0,65.0,2.1,21.0,453.0,731.67,571.22
2016,10,26,9,15,875.0,67.0,2.3,21.5,491.0,744.35,578.95
2016,10,26,9,30,892.0,69.0,2.5,22.0,529.0,753.76,584.37
2016,10,26,9,45,899.0,72.5,2.7,22.5,560.0,754.07,583.35
2016,10,26,10,0,906.0,76.0,2.9,23.0,591.0,750.87,579.95
2016,10,26,10,15,915.0,77.5,2.95,23.5,616.0,743.32,572.82
2016,10,26,10,30,924.0,79.0,3.0,24.0,641.0,732.23,563.35
2016,10,26,10,45,928.5,80.5,3.15,24.5,658.5,714.55,549.04
2016,10,26,11,0,933.0,82.0,3.3,25.0,676.0,693.53,531.72
2016,10,26,11,15,936.0,82.5,3.4,25.0,685.5,667.26,511.21
2016,10,26,11,30,939.0,83.0,3.5,25.0,695.0,637.92,488.04
2016,10,26,11,45,939.0,83.5,3.6,25.5,696.0,603.92,460.03
2016,10,26,12,0,939.0,84.0,3.7,26.0,697.0,567.27,429.49
2016,10,26,12,15,937.0,83.5,3.7,26.0,689.5,526.24,395.66
2016,10,26,12,30,935.0,83.0,3.7,26.0,682.0,483.07,359.35
2016,10,26,12,45,932.0,81.5,3.75,26.0,667.0,436.67,319.77
2016,10,26,13,0,929.0,80.0,3.8,26.0,652.0,388.61,277.97
2016,10,26,13,15,921.0,79.0,3.75,26.0,628.5,338.06,233.57
2016,10,26,13,30,913.0,78.0,3.7,26.0,605.0,286.71,188.43
2016,10,26,13,45,900.5,77.0,3.7,26.0,574.5,233.95,143.38
2016,10,26,14,0,888.0,76.0,3.7,26.0,544.0,181.3,101.55
2016,10,26,14,15,872.0,74.0,3.65,25.5,507.0,127.96,66.35
2016,10,26,14,30,856.0,72.0,3.6,25.0,470.0,68.3,39.38
2016,10,26,14,45,832.0,69.0,3.55,25.0,427.5,52.22,39.04
2016,10,26,15,0,808.0,66.0,3.5,25.0,385.0,50.87,38.0
2016,10,26,15,15,775.5,62.5,3.2,24.5,338.5,49.07,36.63
2016,10,26,15,30,743.0,59.0,2.9,24.0,292.0,47.28,35.23
2016,10,26,15,45,695.0,54.0,2.6,23.5,243.5,44.15,32.59
2016,10,26,16,0,647.0,49.0,2.3,23.0,195.0,41.01,29.82
2016,10,26,16,15,566.5,42.0,2.05,21.5,147.0,35.9,25.29
2016,10,26,16,30,486.0,35.0,1.8,20.0,99.0,28.15,18.24
2016,10,26,16,45,339.0,24.5,1.6,19.0,59.5,20.03,9.18
2016,10,26,17,0,192.0,14.0,1.4,18.0,20.0,12.73,0.0
2016,10,26,17,15,96.0,7.0,1.4,17.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.0,1.1,14.0,8.0,7.02,0.0
2016,10,27,7,0,0.0,16.0,1.1,15.0,16.0,14.07,5.73
2016,10,27,7,15,0.0,26.0,1.45,15.5,26.0,22.89,13.57
2016,10,27,7,30,0.0,36.0,1.8,16.0,36.0,31.73,21.28
2016,10,27,7,45,0.0,46.0,2.2,17.0,46.0,40.59,28.83
2016,10,27,8,0,0.0,56.0,2.6,18.0,56.0,49.46,36.24
2016,10,27,8,15,0.0,66.0,2.7,18.5,66.0,58.34,43.59
2016,10,27,8,30,0.0,76.0,2.8,19.0,76.0,67.65,51.18
2016,10,27,8,45,10.0,121.5,2.9,19.5,126.0,120.41,94.83
2016,10,27,9,0,20.0,167.0,3.0,20.0,176.0,174.15,138.27
2016,10,27,9,15,84.5,198.5,2.9,20.0,241.0,265.62,212.68
2016,10,27,9,30,149.0,230.0,2.8,20.0,306.0,356.69,284.45
2016,10,27,9,45,74.5,190.0,2.7,20.5,228.0,240.52,190.61
2016,10,27,10,0,0.0,150.0,2.6,21.0,150.0,135.88,104.96
2016,10,27,10,15,0.5,159.5,2.7,21.0,160.0,144.59,111.95
2016,10,27,10,30,1.0,169.0,2.8,21.0,170.0,153.19,118.66
2016,10,27,10,45,0.5,116.5,2.9,21.5,117.0,104.05,79.01
2016,10,27,11,0,0.0,64.0,3.0,22.0,64.0,56.66,40.59
2016,10,27,11,15,0.0,41.0,3.2,22.0,41.0,36.26,24.0
2016,10,27,11,30,0.0,18.0,3.4,22.0,18.0,15.9,7.37
2016,10,27,11,45,0.0,18.0,3.6,22.0,18.0,15.9,7.37
2016,10,27,12,0,0.0,18.0,3.8,22.0,18.0,15.9,7.37
2016,10,27,12,15,0.0,33.0,3.9,21.5,33.0,29.17,18.27
2016,10,27,12,30,0.0,48.0,4.0,21.0,48.0,42.46,29.2
2016,10,27,12,45,5.5,127.0,4.1,20.5,130.0,113.98,87.4
2016,10,27,13,0,11.0,206.0,4.2,20.0,212.0,181.28,141.5
2016,10,27,13,15,5.5,156.0,4.0,19.5,159.0,137.13,106.44
2016,10,27,13,30,0.0,106.0,3.8,19.0,106.0,93.38,71.43
2016,10,27,13,45,0.0,80.5,3.65,18.5,80.5,71.27,53.56
2016,10,27,14,0,0.0,55.0,3.5,18.0,55.0,48.6,34.99
2016,10,27,14,15,0.0,39.0,3.1,17.5,39.0,34.42,23.3
2016,10,27,14,30,0.0,23.0,2.7,17.0,23.0,20.27,11.49
2016,10,27,14,45,0.0,55.0,2.3,17.0,55.0,48.57,37.25
2016,10,27,15,0,0.0,87.0,1.9,17.0,87.0,75.84,61.24
2016,10,27,15,15,0.0,76.0,1.7,17.0,76.0,66.57,53.21
2016,10,27,15,30,0.0,65.0,1.5,17.0,65.0,57.22,45.07
2016,10,27,15,45,0.0,54.0,1.35,17.0,54.0,47.69,36.65
2016,10,27,16,0,0.0,43.0,1.2,17.0,43.0,37.94,27.91
2016,10,27,16,15,0.0,32.0,1.05,16.5,32.0,28.2,19.13
2016,10,27,16,30,0.0,21.0,0.9,16.0,21.0,18.48,10.26
2016,10,27,16,45,0.0,12.5,0.8,16.0,12.5,10.99,2.26
2016,10,27,17,0,0.0,4.0,0.7,16.0,4.0,3.64,0.0
2016,10,27,17,15,0.0,2.0,0.7,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,6,45,86.5,17.5,2.35,14.5,26.5,93.93,14.08
2016,10,28,7,0,173.0,35.0,2.6,15.0,53.0,186.12,144.52
2016,10,28,7,15,214.5,52.5,2.75,15.0,87.0,236.49,193.13
2016,10,28,7,30,256.0,70.0,2.9,15.0,121.0,288.08,238.96
2016,10,28,7,45,281.5,87.0,3.1,15.0,156.5,314.7,263.05
2016,10,28,8,0,307.0,104.0,3.3,15.0,192.0,354.85,296.83
2016,10,28,8,15,322.5,120.0,3.4,15.5,227.0,385.83,321.36
2016,10,28,8,30,338.0,136.0,3.5,16.0,262.0,415.73,344.29
2016,10,28,8,45,252.5,164.5,3.65,16.5,264.5,385.15,316.53
2016,10,28,9,0,167.0,193.0,3.8,17.0,267.0,338.34,276.01
2016,10,28,9,15,510.0,132.5,3.8,17.0,385.5,545.05,445.07
2016,10,28,9,30,853.0,72.0,3.8,17.0,504.0,721.57,579.82
2016,10,28,9,45,572.5,157.5,3.85,17.5,455.5,604.83,485.76
2016,10,28,10,0,292.0,243.0,3.9,18.0,407.0,471.6,377.04
2016,10,28,10,15,203.5,261.0,3.9,18.0,377.5,407.81,325.69
2016,10,28,10,30,115.0,279.0,3.9,18.0,348.0,347.59,276.46
2016,10,28,10,45,63.0,245.0,3.95,18.5,283.5,272.76,216.12
2016,10,28,11,0,11.0,211.0,4.0,19.0,219.0,196.94,154.54
2016,10,28,11,15,49.5,254.0,3.9,19.0,286.0,263.93,208.16
2016,10,28,11,30,88.0,297.0,3.8,19.0,353.0,321.17,252.8
2016,10,28,11,45,44.0,163.5,3.7,19.5,191.5,170.99,133.55
2016,10,28,12,0,0.0,30.0,3.6,20.0,30.0,26.51,16.18
2016,10,28,12,15,0.0,48.5,3.45,20.0,48.5,42.9,29.7
2016,10,28,12,30,0.0,67.0,3.3,20.0,67.0,59.32,43.16
2016,10,28,12,45,59.5,175.0,3.2,20.0,211.0,174.39,135.32
2016,10,28,13,0,119.0,283.0,3.1,20.0,355.0,272.46,210.73
2016,10,28,13,15,128.5,273.0,2.95,20.0,348.0,256.4,196.89
2016,10,28,13,30,138.0,263.0,2.8,20.0,341.0,239.33,182.48
2016,10,28,13,45,69.0,210.5,2.7,20.5,249.5,182.68,139.82
2016,10,28,14,0,0.0,158.0,2.6,21.0,158.0,134.19,104.06
2016,10,28,14,15,0.0,147.0,2.5,20.5,147.0,124.37,96.62
2016,10,28,14,30,0.0,136.0,2.4,20.0,136.0,114.58,89.09
2016,10,28,14,45,0.0,75.0,2.3,20.0,75.0,66.34,52.1
2016,10,28,15,0,0.0,14.0,2.2,20.0,14.0,12.32,5.16
2016,10,28,15,15,0.0,12.0,2.0,19.5,12.0,10.55,3.66
2016,10,28,15,30,0.0,10.0,1.8,19.0,10.0,8.78,2.12
2016,10,28,15,45,299.0,29.5,1.65,19.0,94.5,20.53,12.5
2016,10,28,16,0,598.0,49.0,1.5,19.0,179.0,37.63,27.39
2016,10,28,16,15,513.5,41.5,1.3,18.5,133.0,32.55,22.68
2016,10,28,16,30,429.0,34.0,1.1,18.0,87.0,27.4,17.65
2016,10,28,16,45,214.5,24.5,0.9,17.5,51.0,20.14,7.96
2016,10,28,17,0,0.0,15.0,0.7,17.0,15.0,13.64,0.0
2016,10,28,17,15,0.0,7.5,0.7,16.5,7.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,45,204.0,14.0,1.5,13.5,34.5,159.2,0.0
2016,10,29,7,0,408.0,28.0,1.7,14.0,69.0,322.16,249.84
2016,10,29,7,15,501.0,35.5,1.95,14.0,114.0,392.56,320.27
2016,10,29,7,30,594.0,43.0,2.2,14.0,159.0,474.47,391.62
2016,10,29,7,45,649.5,48.0,2.45,14.5,206.5,529.71,437.97
2016,10,29,8,0,705.0,53.0,2.7,15.0,254.0,584.54,481.49
2016,10,29,8,15,355.5,90.5,2.8,15.5,192.5,385.78,320.48
2016,10,29,8,30,6.0,128.0,2.9,16.0,131.0,127.44,101.65
2016,10,29,8,45,3.0,92.5,3.05,16.5,94.0,85.68,66.76
