Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,0,0.0,57.0,3.2,17.0,57.0,50.35,36.85
2016,10,29,9,15,5.0,116.0,3.2,17.5,118.5,108.88,85.5
2016,10,29,9,30,10.0,175.0,3.2,18.0,180.0,170.49,135.48
2016,10,29,9,45,44.0,210.5,3.2,18.5,235.0,240.25,191.72
2016,10,29,10,0,78.0,246.0,3.2,19.0,290.0,298.57,237.56
2016,10,29,10,15,48.0,232.0,3.15,19.0,259.0,257.81,204.13
2016,10,29,10,30,18.0,218.0,3.1,19.0,228.0,211.34,166.37
2016,10,29,10,45,19.0,225.5,3.1,19.5,237.0,217.27,170.63
2016,10,29,11,0,20.0,233.0,3.1,20.0,246.0,223.03,174.63
2016,10,29,11,15,84.0,268.5,3.05,20.0,322.0,298.29,234.22
2016,10,29,11,30,148.0,304.0,3.0,20.0,398.0,366.73,286.81
2016,10,29,11,45,410.5,237.0,2.95,20.5,499.0,446.77,348.0
2016,10,29,12,0,673.0,170.0,2.9,21.0,600.0,500.84,386.17
2016,10,29,12,15,788.0,127.5,2.85,21.0,626.0,485.94,371.38
2016,10,29,12,30,903.0,85.0,2.8,21.0,652.0,461.09,347.76
2016,10,29,12,45,766.5,126.5,2.75,21.5,599.5,398.0,296.06
2016,10,29,13,0,630.0,168.0,2.7,22.0,547.0,347.81,255.23
2016,10,29,13,15,643.5,156.0,2.65,22.0,531.0,306.19,218.67
2016,10,29,13,30,657.0,144.0,2.6,22.0,515.0,262.56,180.25
2016,10,29,13,45,722.5,116.0,2.6,22.0,504.0,213.67,136.21
2016,10,29,14,0,788.0,88.0,2.6,22.0,493.0,163.06,93.19
2016,10,29,14,15,712.5,98.5,2.6,21.5,445.5,114.63,64.29
2016,10,29,14,30,637.0,109.0,2.6,21.0,398.0,78.44,62.14
2016,10,29,14,45,606.5,106.5,2.6,21.0,361.0,73.73,58.3
2016,10,29,15,0,576.0,104.0,2.6,21.0,324.0,74.08,58.75
2016,10,29,15,15,553.0,93.5,2.4,20.5,283.5,68.05,53.76
2016,10,29,15,30,530.0,83.0,2.2,20.0,243.0,61.8,48.49
2016,10,29,15,45,486.5,73.0,2.0,20.0,200.5,55.64,43.07
2016,10,29,16,0,443.0,63.0,1.8,20.0,158.0,49.27,37.32
2016,10,29,16,15,380.5,50.5,1.6,19.0,117.0,40.32,29.28
2016,10,29,16,30,318.0,38.0,1.4,18.0,76.0,31.03,20.6
2016,10,29,16,45,159.0,25.0,1.2,17.0,44.0,19.66,6.67
2016,10,29,17,0,0.0,12.0,1.0,16.0,12.0,10.91,0.0
2016,10,29,17,15,0.0,6.0,1.0,15.5,6.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,45,154.5,16.5,2.9,13.0,31.5,132.19,0.0
2016,10,30,7,0,309.0,33.0,3.1,13.0,63.0,265.26,205.29
2016,10,30,7,15,409.0,42.5,3.4,13.0,106.5,347.35,285.99
2016,10,30,7,30,509.0,52.0,3.7,13.0,150.0,433.18,361.76
2016,10,30,7,45,571.0,58.5,4.05,13.5,196.5,492.14,412.52
2016,10,30,8,0,633.0,65.0,4.4,14.0,243.0,551.23,461.65
2016,10,30,8,15,359.5,107.5,4.6,14.5,212.0,408.78,342.59
2016,10,30,8,30,86.0,150.0,4.8,15.0,181.0,223.61,184.61
2016,10,30,8,45,429.5,115.0,5.05,15.5,299.0,467.65,390.62
2016,10,30,9,0,773.0,80.0,5.3,16.0,417.0,680.28,559.68
2016,10,30,9,15,792.0,83.0,5.45,16.0,453.5,694.91,569.25
2016,10,30,9,30,811.0,86.0,5.6,16.0,490.0,706.38,577.28
2016,10,30,9,45,405.5,99.0,5.8,16.5,301.0,421.79,348.51
2016,10,30,10,0,0.0,112.0,6.0,17.0,112.0,100.1,77.6
2016,10,30,10,15,0.0,122.5,6.0,17.0,122.5,109.62,85.5
2016,10,30,10,30,0.0,133.0,6.0,17.0,133.0,119.06,93.12
2016,10,30,10,45,0.0,111.5,6.0,17.5,111.5,99.19,76.53
2016,10,30,11,0,0.0,90.0,6.0,18.0,90.0,79.78,60.38
2016,10,30,11,15,0.0,72.0,5.95,18.0,72.0,63.77,47.17
2016,10,30,11,30,0.0,54.0,5.9,18.0,54.0,47.78,33.97
2016,10,30,11,45,0.0,52.5,5.85,18.0,52.5,46.45,32.87
2016,10,30,12,0,0.0,51.0,5.8,18.0,51.0,45.12,31.77
2016,10,30,12,15,0.0,40.0,5.7,18.0,40.0,35.36,23.71
2016,10,30,12,30,0.0,29.0,5.6,18.0,29.0,25.62,15.65
2016,10,30,12,45,197.5,136.0,5.5,18.0,254.0,191.09,148.32
2016,10,30,13,0,395.0,243.0,5.4,18.0,479.0,328.73,251.91
2016,10,30,13,15,349.0,242.5,5.25,18.0,445.0,290.92,220.26
2016,10,30,13,30,303.0,242.0,5.1,18.0,411.0,256.86,192.64
2016,10,30,13,45,582.5,159.5,5.0,18.0,463.5,220.42,150.35
2016,10,30,14,0,862.0,77.0,4.9,18.0,516.0,160.8,90.16
2016,10,30,14,15,845.5,74.5,4.7,17.5,480.0,108.39,56.59
2016,10,30,14,30,829.0,72.0,4.5,17.0,444.0,57.15,44.64
2016,10,30,14,45,414.5,88.0,4.3,17.0,274.0,58.62,46.07
2016,10,30,15,0,0.0,104.0,4.1,17.0,104.0,88.75,72.58
2016,10,30,15,15,0.0,91.0,3.75,16.5,91.0,78.04,63.44
2016,10,30,15,30,0.0,78.0,3.4,16.0,78.0,67.24,54.09
2016,10,30,15,45,300.0,63.5,3.1,16.0,126.5,46.69,35.87
2016,10,30,16,0,600.0,49.0,2.8,16.0,175.0,37.89,27.91
2016,10,30,16,15,509.0,41.5,2.35,15.0,129.0,32.8,23.17
2016,10,30,16,30,418.0,34.0,1.9,14.0,83.0,27.67,18.0
2016,10,30,16,45,209.0,17.0,1.5,13.5,41.5,13.49,2.05
2016,10,30,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,6,45,170.0,15.5,0.9,10.0,31.5,138.14,0.0
2016,10,31,7,0,340.0,31.0,1.0,10.0,63.0,281.1,215.39
2016,10,31,7,15,443.0,40.0,1.05,10.5,107.5,364.5,297.99
2016,10,31,7,30,546.0,49.0,1.1,11.0,152.0,451.94,372.69
2016,10,31,7,45,606.5,55.0,1.15,11.5,199.0,509.59,420.47
2016,10,31,8,0,667.0,61.0,1.2,12.0,246.0,567.31,465.99
2016,10,31,8,15,707.0,65.5,1.2,12.5,292.0,603.67,492.31
2016,10,31,8,30,747.0,70.0,1.2,13.0,338.0,643.35,520.14
2016,10,31,8,45,782.5,71.0,1.25,13.5,382.0,673.34,540.35
2016,10,31,9,0,818.0,72.0,1.3,14.0,426.0,700.6,558.21
2016,10,31,9,15,417.5,127.0,1.2,14.5,308.0,465.25,375.76
2016,10,31,9,30,17.0,182.0,1.1,15.0,190.0,183.02,145.57
2016,10,31,9,45,451.5,131.0,1.05,15.5,377.0,481.85,389.1
2016,10,31,10,0,886.0,80.0,1.0,16.0,564.0,723.56,564.9
2016,10,31,10,15,895.0,81.0,0.9,16.5,588.5,715.52,553.06
2016,10,31,10,30,904.0,82.0,0.8,17.0,613.0,704.05,541.36
2016,10,31,10,45,913.5,81.5,0.75,17.5,631.0,687.88,526.79
2016,10,31,11,0,923.0,81.0,0.7,18.0,649.0,668.29,509.74
2016,10,31,11,15,926.0,81.5,0.8,18.0,658.0,642.41,490.73
2016,10,31,11,30,929.0,82.0,0.9,18.0,667.0,613.5,468.97
2016,10,31,11,45,930.5,81.5,1.0,18.5,668.0,579.88,442.26
2016,10,31,12,0,932.0,81.0,1.1,19.0,669.0,543.59,412.8
2016,10,31,12,15,929.0,81.0,1.3,19.0,661.0,503.15,380.63
2016,10,31,12,30,926.0,81.0,1.5,19.0,653.0,460.67,345.55
2016,10,31,12,45,909.5,84.5,1.75,19.0,635.5,414.39,306.56
2016,10,31,13,0,893.0,88.0,2.0,19.0,618.0,367.49,265.92
2016,10,31,13,15,883.0,86.5,2.2,19.0,594.0,317.94,222.2
2016,10,31,13,30,873.0,85.0,2.4,19.0,570.0,262.89,174.04
2016,10,31,13,45,856.5,84.0,2.6,19.0,539.0,211.24,130.03
2016,10,31,14,0,840.0,83.0,2.8,19.0,508.0,160.28,90.29
2016,10,31,14,15,822.0,80.5,2.85,18.5,471.5,108.98,58.39
2016,10,31,14,30,804.0,78.0,2.9,18.0,435.0,59.06,46.13
2016,10,31,14,45,782.5,74.0,3.0,18.0,394.5,56.43,43.98
2016,10,31,15,0,761.0,70.0,3.1,18.0,354.0,54.44,42.35
2016,10,31,15,15,725.0,65.5,3.0,17.5,308.5,51.93,40.3
2016,10,31,15,30,689.0,61.0,2.9,17.0,263.0,49.41,38.19
2016,10,31,15,45,638.5,55.0,2.85,16.5,216.5,41.6,31.29
2016,10,31,16,0,588.0,49.0,2.8,16.0,170.0,37.98,27.96
2016,10,31,16,15,496.0,41.0,2.45,15.0,124.5,32.46,22.83
2016,10,31,16,30,404.0,33.0,2.1,14.0,79.0,26.87,17.2
2016,10,31,16,45,202.0,16.5,1.8,13.5,39.5,13.12,0.77
2016,10,31,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,6,45,162.0,15.0,1.55,10.5,29.5,106.26,0.0
2016,11,1,7,0,324.0,30.0,1.7,11.0,59.0,269.19,203.2
2016,11,1,7,15,429.5,39.0,1.8,11.0,103.0,353.18,289.59
2016,11,1,7,30,535.0,48.0,1.9,11.0,147.0,441.47,366.96
2016,11,1,7,45,601.5,53.5,2.0,11.5,194.5,502.01,418.3
2016,11,1,8,0,668.0,59.0,2.1,12.0,242.0,562.86,467.54
2016,11,1,8,15,708.5,63.5,2.1,12.5,288.0,599.64,494.96
2016,11,1,8,30,749.0,68.0,2.1,13.0,334.0,639.51,523.72
2016,11,1,8,45,785.0,69.0,2.15,13.5,377.5,669.7,544.53
2016,11,1,9,0,821.0,70.0,2.2,14.0,421.0,697.18,562.9
2016,11,1,9,15,840.0,72.0,2.2,14.0,458.5,710.54,571.27
2016,11,1,9,30,859.0,74.0,2.2,14.0,496.0,720.66,577.35
2016,11,1,9,45,489.0,160.5,2.25,14.5,404.0,539.44,435.13
2016,11,1,10,0,119.0,247.0,2.3,15.0,312.0,339.01,272.17
2016,11,1,10,15,92.0,251.5,2.3,15.5,303.0,308.38,247.29
2016,11,1,10,30,65.0,256.0,2.3,16.0,294.0,289.35,230.86
2016,11,1,10,45,234.0,252.0,2.35,16.5,394.0,406.71,324.45
2016,11,1,11,0,403.0,248.0,2.4,17.0,494.0,496.86,393.2
2016,11,1,11,15,268.5,272.0,2.45,17.0,436.5,423.05,334.01
2016,11,1,11,30,134.0,296.0,2.5,17.0,379.0,349.84,275.9
2016,11,1,11,45,532.5,188.0,2.6,17.5,521.0,462.56,364.15
2016,11,1,12,0,931.0,80.0,2.7,18.0,663.0,538.87,418.51
2016,11,1,12,15,929.0,80.0,2.75,18.0,656.0,499.01,383.91
2016,11,1,12,30,927.0,80.0,2.8,18.0,649.0,457.02,347.4
2016,11,1,12,45,915.5,82.0,2.9,18.0,632.5,411.35,307.3
2016,11,1,13,0,904.0,84.0,3.0,18.0,616.0,364.68,265.57
2016,11,1,13,15,896.0,82.5,3.0,18.0,593.5,315.31,221.03
2016,11,1,13,30,888.0,81.0,3.0,18.0,571.0,265.22,176.09
2016,11,1,13,45,876.5,79.0,3.05,18.0,541.0,213.63,131.66
2016,11,1,14,0,865.0,77.0,3.1,18.0,511.0,155.88,86.29
2016,11,1,14,15,848.0,75.0,3.05,17.5,474.5,103.88,54.47
2016,11,1,14,30,831.0,73.0,3.0,17.0,438.0,54.95,42.73
2016,11,1,14,45,806.0,70.0,3.0,17.0,396.5,53.59,41.69
2016,11,1,15,0,781.0,67.0,3.0,17.0,355.0,52.27,40.63
2016,11,1,15,15,744.5,63.0,2.8,16.5,309.5,50.08,38.85
2016,11,1,15,30,708.0,59.0,2.6,16.0,264.0,47.91,37.02
2016,11,1,15,45,650.0,54.0,2.45,16.0,216.0,44.78,34.17
2016,11,1,16,0,592.0,49.0,2.3,16.0,168.0,38.13,28.07
2016,11,1,16,15,497.5,41.0,2.0,15.0,122.0,32.6,22.91
2016,11,1,16,30,403.0,33.0,1.7,14.0,76.0,27.01,17.2
2016,11,1,16,45,201.5,16.5,1.4,13.0,38.0,13.2,0.0
2016,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,6,45,170.5,14.0,1.05,7.5,29.0,109.64,0.0
2016,11,2,7,0,341.0,28.0,1.1,8.0,58.0,275.76,205.72
2016,11,2,7,15,447.5,37.0,1.35,8.5,102.0,360.49,296.46
2016,11,2,7,30,554.0,46.0,1.6,9.0,146.0,449.32,374.59
2016,11,2,7,45,617.0,52.0,1.9,10.0,194.0,508.2,424.87
2016,11,2,8,0,680.0,58.0,2.2,11.0,242.0,562.4,469.2
2016,11,2,8,15,720.5,62.5,2.2,12.0,288.0,604.13,499.86
2016,11,2,8,30,761.0,67.0,2.2,13.0,334.0,643.97,527.72
2016,11,2,8,45,789.5,70.0,2.25,14.0,377.0,671.11,545.25
2016,11,2,9,0,818.0,73.0,2.3,15.0,420.0,695.48,560.3
2016,11,2,9,15,837.0,75.5,2.35,15.5,457.5,709.35,568.34
2016,11,2,9,30,856.0,78.0,2.4,16.0,495.0,719.96,574.01
2016,11,2,9,45,878.5,77.0,2.5,17.0,528.0,720.36,571.49
2016,11,2,10,0,901.0,76.0,2.6,18.0,561.0,722.84,570.65
2016,11,2,10,15,910.0,77.0,2.55,18.5,585.5,714.63,562.39
2016,11,2,10,30,919.0,78.0,2.5,19.0,610.0,702.96,550.95
2016,11,2,10,45,925.0,79.0,2.45,19.5,627.0,685.87,535.43
2016,11,2,11,0,931.0,80.0,2.4,20.0,644.0,665.43,517.37
2016,11,2,11,15,933.5,80.0,2.3,20.0,653.0,638.6,495.19
2016,11,2,11,30,936.0,80.0,2.2,20.0,662.0,608.77,470.49
2016,11,2,11,45,937.0,80.0,2.1,20.5,662.5,575.26,441.78
2016,11,2,12,0,938.0,80.0,2.0,21.0,663.0,539.07,410.6
2016,11,2,12,15,935.5,79.5,1.85,21.0,655.5,498.31,376.03
2016,11,2,12,30,933.0,79.0,1.7,21.0,648.0,455.46,339.12
2016,11,2,12,45,930.5,77.5,1.6,21.5,633.0,409.83,298.87
2016,11,2,13,0,928.0,76.0,1.5,22.0,618.0,362.52,256.67
2016,11,2,13,15,920.0,74.5,1.4,22.0,595.0,312.25,212.43
2016,11,2,13,30,912.0,73.0,1.3,22.0,572.0,261.21,167.81
2016,11,2,13,45,900.0,71.5,1.2,22.5,542.0,208.97,123.78
2016,11,2,14,0,888.0,70.0,1.1,23.0,512.0,156.81,84.22
2016,11,2,14,15,871.5,68.0,1.1,22.5,475.5,104.3,53.74
2016,11,2,14,30,855.0,66.0,1.1,22.0,439.0,57.08,43.66
2016,11,2,14,45,830.0,63.5,1.15,22.0,397.0,48.84,36.74
2016,11,2,15,0,805.0,61.0,1.2,22.0,355.0,47.73,35.88
2016,11,2,15,15,770.0,57.5,1.15,21.0,309.0,45.78,34.4
2016,11,2,15,30,735.0,54.0,1.1,20.0,263.0,43.86,32.88
2016,11,2,15,45,679.0,49.0,1.1,19.5,215.0,40.55,29.98
2016,11,2,16,0,623.0,44.0,1.1,19.0,167.0,37.26,26.94
2016,11,2,16,15,531.0,36.5,1.1,18.0,121.0,31.5,21.63
2016,11,2,16,30,439.0,29.0,1.1,17.0,75.0,25.69,15.72
2016,11,2,16,45,219.5,14.5,1.15,16.0,37.5,11.51,0.0
2016,11,2,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,194.5,12.5,1.0,9.5,29.0,121.26,0.0
2016,11,3,7,0,389.0,25.0,1.0,10.0,58.0,288.88,208.66
2016,11,3,7,15,495.0,33.5,1.2,11.0,103.0,376.61,305.6
2016,11,3,7,30,601.0,42.0,1.4,12.0,148.0,466.14,382.84
2016,11,3,7,45,661.5,47.5,1.65,13.0,196.5,524.6,432.04
2016,11,3,8,0,722.0,53.0,1.9,14.0,245.0,582.65,478.15
2016,11,3,8,15,761.0,56.5,1.9,14.5,291.5,622.37,507.49
2016,11,3,8,30,800.0,60.0,1.9,15.0,338.0,660.12,534.17
2016,11,3,8,45,826.0,63.5,1.95,16.0,381.0,686.24,550.61
2016,11,3,9,0,852.0,67.0,2.0,17.0,424.0,709.49,564.54
2016,11,3,9,15,870.5,69.0,2.0,18.0,462.0,716.67,566.15
2016,11,3,9,30,889.0,71.0,2.0,19.0,500.0,726.51,569.81
2016,11,3,9,45,902.0,72.5,2.05,20.0,531.5,728.47,568.15
2016,11,3,10,0,915.0,74.0,2.1,21.0,563.0,726.95,564.18
2016,11,3,10,15,923.5,75.5,2.1,21.5,587.5,718.78,556.39
2016,11,3,10,30,932.0,77.0,2.1,22.0,612.0,707.11,545.3
2016,11,3,10,45,936.5,78.0,2.1,22.5,629.0,688.82,529.41
2016,11,3,11,0,941.0,79.0,2.1,23.0,646.0,667.21,511.05
2016,11,3,11,15,944.0,79.5,2.05,23.5,655.0,640.95,488.88
2016,11,3,11,30,947.0,80.0,2.0,24.0,664.0,611.62,464.22
2016,11,3,11,45,946.5,80.0,1.95,24.5,664.5,576.99,435.37
2016,11,3,12,0,946.0,80.0,1.9,25.0,665.0,539.77,404.13
2016,11,3,12,15,944.0,80.0,1.8,25.0,657.5,499.44,370.54
2016,11,3,12,30,942.0,80.0,1.7,25.0,650.0,456.94,334.55
2016,11,3,12,45,933.5,80.5,1.6,25.5,634.0,410.56,294.36
2016,11,3,13,0,925.0,81.0,1.5,26.0,618.0,362.94,252.69
2016,11,3,13,15,916.5,79.5,1.4,26.0,594.5,312.65,209.18
2016,11,3,13,30,908.0,78.0,1.3,26.0,571.0,261.66,165.41
2016,11,3,13,45,894.5,77.0,1.2,26.0,540.5,209.74,122.82
2016,11,3,14,0,881.0,76.0,1.1,26.0,510.0,151.84,79.84
2016,11,3,14,15,863.0,73.5,1.0,25.5,473.0,98.78,49.78
2016,11,3,14,30,845.0,71.0,0.9,25.0,436.0,53.79,40.32
2016,11,3,14,45,818.5,68.0,0.85,25.0,394.0,52.37,39.28
2016,11,3,15,0,792.0,65.0,0.8,25.0,352.0,50.97,38.18
2016,11,3,15,15,755.0,61.0,0.75,24.0,306.0,48.72,36.47
2016,11,3,15,30,718.0,57.0,0.7,23.0,260.0,46.48,34.71
2016,11,3,15,45,660.5,52.0,0.65,22.5,212.0,43.28,31.93
2016,11,3,16,0,603.0,47.0,0.6,22.0,164.0,36.72,26.1
2016,11,3,16,15,506.5,39.0,0.7,21.0,118.0,31.11,20.97
2016,11,3,16,30,410.0,31.0,0.8,20.0,72.0,25.44,15.12
2016,11,3,16,45,205.0,15.5,0.9,19.0,36.0,12.46,0.0
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,159.0,13.5,1.1,12.5,26.0,101.57,0.0
2016,11,4,7,0,318.0,27.0,1.1,13.0,52.0,254.74,175.99
2016,11,4,7,15,428.0,36.5,1.05,13.5,96.0,344.52,276.14
2016,11,4,7,30,538.0,46.0,1.0,14.0,140.0,434.92,353.17
2016,11,4,7,45,602.5,52.5,1.0,15.0,187.0,494.69,401.67
2016,11,4,8,0,667.0,59.0,1.0,16.0,234.0,554.73,447.64
2016,11,4,8,15,709.0,64.0,1.15,16.5,280.0,592.3,476.41
2016,11,4,8,30,751.0,69.0,1.3,17.0,326.0,633.4,506.45
2016,11,4,8,45,779.5,72.0,1.45,17.5,369.0,660.33,525.21
2016,11,4,9,0,808.0,75.0,1.6,18.0,412.0,684.48,541.63
2016,11,4,9,15,828.0,78.0,1.5,18.5,449.0,699.52,549.21
2016,11,4,9,30,848.0,81.0,1.4,19.0,486.0,711.31,554.34
2016,11,4,9,45,775.0,99.5,1.3,20.0,488.5,671.49,521.21
2016,11,4,10,0,702.0,118.0,1.2,21.0,491.0,632.12,488.25
2016,11,4,10,15,797.5,103.0,1.2,21.5,544.0,664.47,510.28
2016,11,4,10,30,893.0,88.0,1.2,22.0,597.0,689.9,526.12
2016,11,4,10,45,898.0,89.0,1.3,22.5,614.0,672.52,511.75
2016,11,4,11,0,903.0,90.0,1.4,23.0,631.0,651.93,495.27
2016,11,4,11,15,797.0,121.5,1.3,23.0,603.5,595.6,451.72
2016,11,4,11,30,691.0,153.0,1.2,23.0,576.0,538.6,407.92
2016,11,4,11,45,698.5,150.5,1.2,23.5,578.5,511.8,386.04
2016,11,4,12,0,706.0,148.0,1.2,24.0,581.0,482.6,361.69
2016,11,4,12,15,706.5,145.5,1.15,24.0,574.5,447.95,333.32
2016,11,4,12,30,707.0,143.0,1.1,24.0,568.0,411.64,303.08
2016,11,4,12,45,801.0,115.5,1.1,24.0,586.0,388.54,280.49
2016,11,4,13,0,895.0,88.0,1.1,24.0,604.0,356.75,249.56
2016,11,4,13,15,847.0,90.5,1.1,24.0,563.5,296.69,200.11
2016,11,4,13,30,799.0,93.0,1.1,24.0,523.0,243.4,156.42
2016,11,4,13,45,825.0,87.0,1.15,24.0,510.5,198.57,117.98
2016,11,4,14,0,851.0,81.0,1.2,24.0,498.0,150.2,80.79
2016,11,4,14,15,842.5,70.5,1.2,23.5,457.5,93.1,47.13
2016,11,4,14,30,834.0,60.0,1.2,23.0,417.0,52.65,39.73
2016,11,4,14,45,672.5,81.5,1.2,22.5,351.5,56.67,43.41
2016,11,4,15,0,511.0,103.0,1.2,22.0,286.0,73.38,57.97
2016,11,4,15,15,474.0,95.5,1.1,21.0,248.0,69.07,54.55
2016,11,4,15,30,437.0,88.0,1.0,20.0,210.0,64.66,50.94
2016,11,4,15,45,396.0,75.5,0.95,19.5,170.5,56.38,43.72
2016,11,4,16,0,355.0,63.0,0.9,19.0,131.0,47.83,36.05
2016,11,4,16,15,294.5,48.0,0.9,18.0,93.5,37.0,26.26
2016,11,4,16,30,234.0,33.0,0.9,17.0,56.0,25.81,15.45
2016,11,4,16,45,117.0,16.5,0.95,16.5,28.0,13.0,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,6,45,173.5,12.5,0.7,10.5,25.5,108.23,0.0
2016,11,5,7,0,347.0,25.0,0.7,11.0,51.0,267.0,177.61
2016,11,5,7,15,457.0,34.0,0.85,11.5,95.0,357.84,287.07
2016,11,5,7,30,567.0,43.0,1.0,12.0,139.0,447.72,365.3
2016,11,5,7,45,632.5,48.5,1.15,13.0,186.5,501.49,410.77
2016,11,5,8,0,698.0,54.0,1.3,14.0,234.0,562.1,458.9
2016,11,5,8,15,738.0,58.0,1.35,14.5,280.0,602.59,489.17
2016,11,5,8,30,778.0,62.0,1.4,15.0,326.0,641.17,516.79
2016,11,5,8,45,805.5,65.0,1.45,16.0,368.5,667.39,533.4
2016,11,5,9,0,833.0,68.0,1.5,17.0,411.0,690.83,547.56
2016,11,5,9,15,851.5,70.5,1.65,18.0,448.0,704.21,554.97
2016,11,5,9,30,870.0,73.0,1.8,19.0,485.0,714.3,559.99
2016,11,5,9,45,883.5,74.0,1.95,20.0,516.5,710.68,555.14
2016,11,5,10,0,897.0,75.0,2.1,21.0,548.0,709.05,551.88
2016,11,5,10,15,905.5,76.5,2.15,21.0,572.0,701.11,545.16
2016,11,5,10,30,914.0,78.0,2.2,21.0,596.0,689.75,535.57
2016,11,5,10,45,919.5,79.0,2.25,21.5,612.5,672.49,520.58
2016,11,5,11,0,925.0,80.0,2.3,22.0,629.0,651.94,503.06
2016,11,5,11,15,927.0,80.0,2.35,22.0,637.5,625.09,481.65
2016,11,5,11,30,929.0,80.0,2.4,22.0,646.0,595.31,457.66
2016,11,5,11,45,929.5,80.0,2.5,22.5,646.5,561.92,429.79
2016,11,5,12,0,930.0,80.0,2.6,23.0,647.0,525.92,399.32
2016,11,5,12,15,927.0,79.5,2.7,23.0,639.0,485.45,365.51
2016,11,5,12,30,924.0,79.0,2.8,23.0,631.0,442.97,329.21
2016,11,5,12,45,911.0,81.0,2.9,23.5,614.5,397.31,289.14
2016,11,5,13,0,898.0,83.0,3.0,24.0,598.0,350.79,247.82
2016,11,5,13,15,889.0,82.0,3.05,23.5,574.5,302.23,205.37
2016,11,5,13,30,880.0,81.0,3.1,23.0,551.0,253.02,162.64
2016,11,5,13,45,866.5,79.0,3.15,23.0,521.0,196.31,115.66
2016,11,5,14,0,853.0,77.0,3.2,23.0,491.0,144.97,77.54
2016,11,5,14,15,834.0,74.5,3.15,22.5,455.0,93.59,49.0
2016,11,5,14,30,815.0,72.0,3.1,22.0,419.0,54.58,41.58
2016,11,5,14,45,788.5,69.0,3.1,21.5,377.5,53.19,40.6
2016,11,5,15,0,762.0,66.0,3.1,21.0,336.0,51.84,39.61
2016,11,5,15,15,723.5,62.0,2.9,20.5,291.0,49.63,37.82
2016,11,5,15,30,685.0,58.0,2.7,20.0,246.0,47.44,35.98
2016,11,5,15,45,625.5,52.0,2.5,19.5,199.0,39.7,29.17
2016,11,5,16,0,566.0,46.0,2.3,19.0,152.0,35.98,25.73
2016,11,5,16,15,466.5,37.5,2.0,17.5,108.0,29.92,20.16
2016,11,5,16,30,367.0,29.0,1.7,16.0,64.0,23.76,13.62
2016,11,5,16,45,183.5,14.5,1.4,15.0,32.0,11.69,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,151.5,12.0,0.7,11.5,23.0,94.99,0.0
2016,11,6,7,0,303.0,24.0,0.7,12.0,46.0,237.31,148.51
2016,11,6,7,15,411.5,32.5,0.7,12.0,87.0,326.62,260.84
2016,11,6,7,30,520.0,41.0,0.7,12.0,128.0,413.29,336.58
2016,11,6,7,45,582.5,47.0,0.75,12.5,172.5,469.96,384.25
2016,11,6,8,0,645.0,53.0,0.8,13.0,217.0,522.67,426.67
2016,11,6,8,15,553.0,78.0,0.85,13.0,237.5,501.57,409.79
2016,11,6,8,30,461.0,103.0,0.9,13.0,258.0,464.79,380.6
2016,11,6,8,45,365.0,134.0,1.0,13.5,266.5,433.44,354.11
2016,11,6,9,0,269.0,165.0,1.1,14.0,275.0,385.97,314.63
2016,11,6,9,15,311.5,174.5,1.15,14.5,313.0,422.01,342.42
2016,11,6,9,30,354.0,184.0,1.2,15.0,351.0,456.7,367.98
2016,11,6,9,45,414.5,184.0,1.3,16.0,391.5,503.43,401.84
2016,11,6,10,0,475.0,184.0,1.4,17.0,432.0,535.69,424.23
2016,11,6,10,15,349.5,220.0,1.25,17.5,407.0,466.8,367.93
2016,11,6,10,30,224.0,256.0,1.1,18.0,382.0,401.45,314.99
2016,11,6,10,45,446.5,203.5,1.0,19.0,463.5,497.08,387.14
2016,11,6,11,0,669.0,151.0,0.9,20.0,545.0,568.86,437.0
2016,11,6,11,15,483.0,210.0,0.75,20.5,497.0,490.24,374.27
2016,11,6,11,30,297.0,269.0,0.6,21.0,449.0,417.01,317.2
2016,11,6,11,45,475.0,216.0,0.5,21.5,503.5,449.18,339.48
2016,11,6,12,0,653.0,163.0,0.4,22.0,558.0,466.45,348.04
2016,11,6,12,15,763.5,122.5,0.5,22.0,579.5,447.64,331.51
2016,11,6,12,30,874.0,82.0,0.6,22.0,601.0,423.18,309.3
2016,11,6,12,45,535.5,172.0,0.75,22.0,487.5,334.46,245.33
2016,11,6,13,0,197.0,262.0,0.9,22.0,374.0,275.37,206.51
2016,11,6,13,15,513.5,173.0,1.0,22.0,449.0,269.42,191.19
2016,11,6,13,30,830.0,84.0,1.1,22.0,524.0,237.86,151.9
2016,11,6,13,45,818.0,81.5,1.2,22.0,495.5,188.59,111.38
2016,11,6,14,0,806.0,79.0,1.3,22.0,467.0,139.63,75.48
2016,11,6,14,15,577.0,119.5,1.35,22.0,387.0,108.23,68.35
2016,11,6,14,30,348.0,160.0,1.4,22.0,307.0,114.36,92.48
2016,11,6,14,45,424.5,131.0,1.5,22.0,292.5,91.2,73.02
2016,11,6,15,0,501.0,102.0,1.6,22.0,278.0,72.85,57.5
2016,11,6,15,15,472.0,92.0,1.4,21.5,240.0,66.76,52.46
2016,11,6,15,30,443.0,82.0,1.2,21.0,202.0,60.48,47.12
2016,11,6,15,45,403.0,69.5,1.0,20.5,163.0,52.09,39.79
2016,11,6,16,0,363.0,57.0,0.8,20.0,124.0,43.42,32.03
2016,11,6,16,15,295.0,43.5,0.8,19.0,87.5,33.61,23.14
2016,11,6,16,30,227.0,30.0,0.8,18.0,51.0,23.5,13.05
2016,11,6,16,45,113.5,15.0,0.8,17.5,25.5,11.84,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,157.5,11.0,0.55,12.5,22.0,96.89,0.0
2016,11,7,7,0,315.0,22.0,0.5,13.0,44.0,239.48,137.87
2016,11,7,7,15,424.0,30.5,0.6,13.5,84.5,330.24,260.77
2016,11,7,7,30,533.0,39.0,0.7,14.0,125.0,417.0,336.49
2016,11,7,7,45,596.0,44.0,0.85,14.5,170.0,467.84,380.35
2016,11,7,8,0,659.0,49.0,1.0,15.0,215.0,524.84,426.66
2016,11,7,8,15,699.5,53.0,0.9,15.5,259.0,564.68,455.71
2016,11,7,8,30,740.0,57.0,0.8,16.0,303.0,602.88,481.71
2016,11,7,8,45,769.5,59.5,0.75,17.0,344.0,629.42,497.61
2016,11,7,9,0,799.0,62.0,0.7,18.0,385.0,653.39,511.09
2016,11,7,9,15,818.0,64.0,0.6,18.5,421.0,666.49,516.76
2016,11,7,9,30,837.0,66.0,0.5,19.0,457.0,671.27,516.52
2016,11,7,9,45,703.0,110.0,0.4,20.0,453.0,627.73,479.93
2016,11,7,10,0,569.0,154.0,0.3,21.0,449.0,566.28,431.06
2016,11,7,10,15,572.5,161.0,0.35,21.5,469.0,563.5,428.23
2016,11,7,10,30,576.0,168.0,0.4,22.0,489.0,558.3,422.93
2016,11,7,10,45,496.0,200.0,0.45,22.5,482.0,523.09,395.33
2016,11,7,11,0,416.0,232.0,0.5,23.0,475.0,480.69,363.05
2016,11,7,11,15,503.5,206.5,0.55,23.0,505.5,497.09,375.02
2016,11,7,11,30,591.0,181.0,0.6,23.0,536.0,499.98,376.23
2016,11,7,11,45,733.5,133.0,0.65,23.5,574.0,506.42,378.74
2016,11,7,12,0,876.0,85.0,0.7,24.0,612.0,499.32,370.18
2016,11,7,12,15,873.5,84.5,0.75,24.0,605.0,461.23,339.26
2016,11,7,12,30,871.0,84.0,0.8,24.0,598.0,421.21,306.23
2016,11,7,12,45,697.0,136.5,0.9,24.5,541.0,360.47,259.64
2016,11,7,13,0,523.0,189.0,1.0,25.0,484.0,313.23,224.41
2016,11,7,13,15,682.5,134.5,1.05,25.0,504.0,280.78,191.89
2016,11,7,13,30,842.0,80.0,1.1,25.0,524.0,234.78,147.07
2016,11,7,13,45,829.0,78.5,1.15,25.0,495.0,185.73,107.32
2016,11,7,14,0,816.0,77.0,1.2,25.0,466.0,137.03,72.39
2016,11,7,14,15,797.0,74.5,1.2,24.5,431.5,87.86,46.57
2016,11,7,14,30,778.0,72.0,1.2,24.0,397.0,54.55,41.21
2016,11,7,14,45,751.5,68.5,1.2,24.0,357.0,52.78,39.84
2016,11,7,15,0,725.0,65.0,1.2,24.0,317.0,51.03,38.42
2016,11,7,15,15,686.0,61.0,1.05,23.5,273.5,48.81,36.64
2016,11,7,15,30,647.0,57.0,0.9,23.0,230.0,42.63,31.37
2016,11,7,15,45,586.5,51.0,0.8,22.5,185.0,38.94,28.13
2016,11,7,16,0,526.0,45.0,0.7,22.0,140.0,35.22,24.71
2016,11,7,16,15,425.0,36.5,0.7,21.0,98.0,29.16,19.12
2016,11,7,16,30,324.0,28.0,0.7,20.0,56.0,23.0,12.25
2016,11,7,16,45,162.0,14.0,0.75,19.0,28.0,12.73,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,6,45,146.5,11.0,0.5,14.0,20.5,90.35,0.0
2016,11,8,7,0,293.0,22.0,0.5,14.0,41.0,224.01,114.98
2016,11,8,7,15,405.5,31.0,0.55,14.5,82.0,318.33,249.28
2016,11,8,7,30,518.0,40.0,0.6,15.0,123.0,407.08,326.5
2016,11,8,7,45,581.0,46.5,0.65,15.5,167.5,464.22,374.24
2016,11,8,8,0,644.0,53.0,0.7,16.0,212.0,517.13,416.53
2016,11,8,8,15,685.5,57.5,0.65,16.5,256.0,558.11,446.72
2016,11,8,8,30,727.0,62.0,0.6,17.0,300.0,597.38,473.88
2016,11,8,8,45,754.5,65.5,0.55,18.0,341.0,623.61,489.38
2016,11,8,9,0,782.0,69.0,0.5,19.0,382.0,647.23,502.46
2016,11,8,9,15,802.0,71.5,0.55,19.5,418.0,661.51,510.87
2016,11,8,9,30,822.0,74.0,0.6,20.0,454.0,672.7,517.14
2016,11,8,9,45,832.5,77.0,0.7,21.0,483.5,674.63,516.56
2016,11,8,10,0,843.0,80.0,0.8,22.0,513.0,673.27,513.3
2016,11,8,10,15,852.5,81.5,0.75,22.5,536.5,666.19,505.26
2016,11,8,10,30,862.0,83.0,0.7,23.0,560.0,655.78,494.91
2016,11,8,10,45,865.5,84.5,0.7,23.5,576.0,635.31,478.17
2016,11,8,11,0,869.0,86.0,0.7,24.0,592.0,615.37,461.62
2016,11,8,11,15,872.0,86.5,0.75,24.5,600.5,591.15,442.35
2016,11,8,11,30,875.0,87.0,0.8,25.0,609.0,564.1,420.7
2016,11,8,11,45,873.0,88.0,0.85,25.5,609.0,532.24,395.14
2016,11,8,12,0,871.0,89.0,0.9,26.0,609.0,498.07,367.32
2016,11,8,12,15,868.5,88.5,0.85,26.0,602.0,460.15,336.23
2016,11,8,12,30,866.0,88.0,0.8,26.0,595.0,418.25,301.51
2016,11,8,12,45,855.0,88.5,0.8,26.5,579.0,373.9,264.03
2016,11,8,13,0,844.0,89.0,0.8,27.0,563.0,328.75,225.39
