Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,15,835.0,87.5,0.75,27.0,541.0,281.82,185.42
2016,11,8,13,30,826.0,86.0,0.7,27.0,519.0,234.44,145.54
2016,11,8,13,45,811.0,84.5,0.65,27.0,489.5,185.91,106.96
2016,11,8,14,0,796.0,83.0,0.6,27.0,460.0,137.97,73.39
2016,11,8,14,15,776.5,80.0,0.55,26.5,425.0,89.48,48.7
2016,11,8,14,30,757.0,77.0,0.5,26.0,390.0,58.46,44.14
2016,11,8,14,45,729.5,73.5,0.45,26.0,350.5,56.81,42.91
2016,11,8,15,0,702.0,70.0,0.4,26.0,311.0,50.34,37.5
2016,11,8,15,15,661.5,65.0,0.3,25.5,268.0,47.69,35.37
2016,11,8,15,30,621.0,60.0,0.2,25.0,225.0,45.03,33.16
2016,11,8,15,45,560.5,53.5,0.15,24.5,180.5,41.03,29.67
2016,11,8,16,0,500.0,47.0,0.1,24.0,136.0,36.99,26.0
2016,11,8,16,15,399.5,37.5,0.15,23.0,94.5,30.11,19.72
2016,11,8,16,30,299.0,28.0,0.2,22.0,53.0,23.08,11.89
2016,11,8,16,45,149.5,14.0,0.3,21.5,26.5,12.73,0.0
2016,11,8,17,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,6,45,134.0,10.5,0.6,12.5,19.0,82.61,0.0
2016,11,9,7,0,268.0,21.0,0.6,13.0,38.0,206.06,90.29
2016,11,9,7,15,383.5,31.0,0.8,13.5,78.5,303.77,238.44
2016,11,9,7,30,499.0,41.0,1.0,14.0,119.0,394.68,319.41
2016,11,9,7,45,569.0,47.5,1.2,15.0,164.0,455.79,371.21
2016,11,9,8,0,639.0,54.0,1.4,16.0,209.0,517.62,421.11
2016,11,9,8,15,682.5,58.5,1.45,16.5,253.5,554.73,450.03
2016,11,9,8,30,726.0,63.0,1.5,17.0,298.0,595.23,480.09
2016,11,9,8,45,756.5,66.0,1.55,18.0,339.5,622.87,498.22
2016,11,9,9,0,787.0,69.0,1.6,19.0,381.0,647.91,513.92
2016,11,9,9,15,807.5,71.5,1.65,20.0,417.5,662.5,521.65
2016,11,9,9,30,828.0,74.0,1.7,21.0,454.0,673.96,527.07
2016,11,9,9,45,847.0,74.5,1.8,22.0,485.5,678.75,527.94
2016,11,9,10,0,866.0,75.0,1.9,23.0,517.0,675.69,523.02
2016,11,9,10,15,875.5,76.0,1.95,23.5,540.5,668.32,515.47
2016,11,9,10,30,885.0,77.0,2.0,24.0,564.0,657.64,505.47
2016,11,9,10,45,891.0,78.5,2.1,24.5,580.5,641.97,492.02
2016,11,9,11,0,897.0,80.0,2.2,25.0,597.0,623.07,476.02
2016,11,9,11,15,900.0,80.0,2.2,25.5,606.0,597.76,454.71
2016,11,9,11,30,903.0,80.0,2.2,26.0,615.0,569.54,430.99
2016,11,9,11,45,902.5,80.5,2.25,26.5,615.5,537.25,404.06
2016,11,9,12,0,902.0,81.0,2.3,27.0,616.0,502.48,374.75
2016,11,9,12,15,899.5,80.5,2.25,27.0,608.5,463.59,342.2
2016,11,9,12,30,897.0,80.0,2.2,27.0,601.0,422.72,307.41
2016,11,9,12,45,891.5,79.0,2.2,27.0,586.5,378.58,269.54
2016,11,9,13,0,886.0,78.0,2.2,27.0,572.0,333.09,229.95
2016,11,9,13,15,877.0,77.0,2.1,27.0,549.5,285.57,188.57
2016,11,9,13,30,868.0,76.0,2.0,27.0,527.0,237.44,147.34
2016,11,9,13,45,854.0,74.5,1.9,27.5,497.5,182.15,102.77
2016,11,9,14,0,840.0,73.0,1.8,28.0,468.0,132.31,67.63
2016,11,9,14,15,821.0,70.5,1.6,27.5,432.5,82.14,42.61
2016,11,9,14,30,802.0,68.0,1.4,27.0,397.0,51.85,38.43
2016,11,9,14,45,774.5,65.0,1.25,27.0,356.5,50.37,37.29
2016,11,9,15,0,747.0,62.0,1.1,27.0,316.0,48.92,36.13
2016,11,9,15,15,707.5,58.0,0.9,26.0,272.5,46.59,34.35
2016,11,9,15,30,668.0,54.0,0.7,25.0,229.0,44.3,32.5
2016,11,9,15,45,607.0,48.5,0.55,24.5,183.5,40.59,29.26
2016,11,9,16,0,546.0,43.0,0.4,24.0,138.0,33.77,23.21
2016,11,9,16,15,445.0,34.5,0.45,23.0,96.0,27.63,17.57
2016,11,9,16,30,344.0,26.0,0.5,22.0,54.0,21.38,10.24
2016,11,9,16,45,172.0,13.0,0.6,21.0,27.0,11.82,0.0
2016,11,9,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,6,45,129.0,10.0,0.75,16.0,17.5,79.02,0.0
2016,11,10,7,0,258.0,20.0,0.8,16.0,35.0,196.84,65.64
2016,11,10,7,15,374.5,30.0,0.9,16.5,75.0,295.92,228.52
2016,11,10,7,30,491.0,40.0,1.0,17.0,115.0,386.73,309.17
2016,11,10,7,45,559.0,47.0,1.1,18.0,159.5,446.75,359.3
2016,11,10,8,0,627.0,54.0,1.2,19.0,204.0,507.49,407.38
2016,11,10,8,15,671.5,58.5,1.45,19.5,248.5,544.83,437.39
2016,11,10,8,30,716.0,63.0,1.7,20.0,293.0,585.79,468.79
2016,11,10,8,45,745.5,67.0,2.0,21.0,334.0,613.78,488.69
2016,11,10,9,0,775.0,71.0,2.3,22.0,375.0,639.2,505.99
2016,11,10,9,15,796.0,73.5,2.5,22.5,411.5,654.08,515.67
2016,11,10,9,30,817.0,76.0,2.7,23.0,448.0,665.87,522.97
2016,11,10,9,45,838.0,76.0,2.9,24.0,480.0,671.48,524.5
2016,11,10,10,0,859.0,76.0,3.1,25.0,512.0,673.68,523.41
2016,11,10,10,15,869.0,77.5,3.25,25.5,535.5,662.85,513.58
2016,11,10,10,30,879.0,79.0,3.4,26.0,559.0,653.12,504.35
2016,11,10,10,45,884.5,80.5,3.55,26.5,575.5,637.25,490.45
2016,11,10,11,0,890.0,82.0,3.7,27.0,592.0,618.2,474.03
2016,11,10,11,15,893.0,82.5,3.65,27.0,601.0,593.58,453.69
2016,11,10,11,30,896.0,83.0,3.6,27.0,610.0,566.07,430.86
2016,11,10,11,45,895.5,83.5,3.55,27.5,610.5,534.01,403.42
2016,11,10,12,0,895.0,84.0,3.5,28.0,611.0,499.49,373.68
2016,11,10,12,15,892.5,83.5,3.35,28.0,604.0,460.88,340.92
2016,11,10,12,30,890.0,83.0,3.2,28.0,597.0,420.31,305.98
2016,11,10,12,45,877.5,84.5,3.05,28.0,581.0,376.3,267.95
2016,11,10,13,0,865.0,86.0,2.9,28.0,565.0,327.95,226.21
2016,11,10,13,15,754.0,108.5,2.7,27.5,514.0,271.7,181.95
2016,11,10,13,30,643.0,131.0,2.5,27.0,463.0,227.14,148.35
2016,11,10,13,45,419.0,168.0,2.3,27.0,379.5,185.18,123.81
2016,11,10,14,0,195.0,205.0,2.1,27.0,296.0,172.03,124.1
2016,11,10,14,15,314.5,172.0,1.85,26.5,305.5,134.44,95.89
2016,11,10,14,30,434.0,139.0,1.6,26.0,315.0,95.83,75.59
2016,11,10,14,45,413.0,128.5,1.4,26.0,283.0,90.0,70.9
2016,11,10,15,0,392.0,118.0,1.2,26.0,251.0,84.01,65.97
2016,11,10,15,15,373.5,103.5,1.05,25.0,215.5,74.95,58.62
2016,11,10,15,30,355.0,89.0,0.9,24.0,180.0,65.59,50.82
2016,11,10,15,45,320.5,74.0,0.8,23.5,144.0,55.44,42.04
2016,11,10,16,0,286.0,59.0,0.7,23.0,108.0,44.95,32.77
2016,11,10,16,15,226.0,43.5,0.75,22.0,74.5,33.63,22.6
2016,11,10,16,30,166.0,28.0,0.8,21.0,41.0,21.95,10.3
2016,11,10,16,45,83.0,14.0,0.85,20.5,20.5,12.73,0.0
2016,11,10,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,123.0,10.0,1.3,13.5,17.0,75.39,0.0
2016,11,11,7,0,246.0,20.0,1.3,14.0,34.0,187.59,39.13
2016,11,11,7,15,367.5,30.5,1.35,15.0,73.5,291.07,225.12
2016,11,11,7,30,489.0,41.0,1.4,16.0,113.0,384.95,309.58
2016,11,11,7,45,560.5,47.5,1.45,17.0,158.5,446.41,361.43
2016,11,11,8,0,632.0,54.0,1.5,18.0,204.0,508.59,411.02
2016,11,11,8,15,677.0,59.0,1.75,18.5,248.5,546.63,441.77
2016,11,11,8,30,722.0,64.0,2.0,19.0,293.0,588.46,474.0
2016,11,11,8,45,752.5,67.5,2.25,20.0,334.0,616.54,493.87
2016,11,11,9,0,783.0,71.0,2.5,21.0,375.0,642.0,511.05
2016,11,11,9,15,804.0,73.5,2.65,21.5,411.5,656.85,520.5
2016,11,11,9,30,825.0,76.0,2.8,22.0,448.0,668.57,527.43
2016,11,11,9,45,843.5,77.0,2.95,23.0,479.5,673.56,528.23
2016,11,11,10,0,862.0,78.0,3.1,24.0,511.0,675.14,526.42
2016,11,11,10,15,872.0,79.5,3.25,24.5,535.0,668.19,519.27
2016,11,11,10,30,882.0,81.0,3.4,25.0,559.0,654.4,507.13
2016,11,11,10,45,840.0,92.0,3.55,25.5,558.5,622.31,480.93
2016,11,11,11,0,798.0,103.0,3.7,26.0,558.0,585.27,451.11
2016,11,11,11,15,850.0,93.5,3.75,26.0,584.5,579.57,445.24
2016,11,11,11,30,902.0,84.0,3.8,26.0,611.0,567.63,434.06
2016,11,11,11,45,797.5,113.5,3.85,26.5,580.0,511.87,388.98
2016,11,11,12,0,693.0,143.0,3.9,27.0,549.0,457.15,344.95
2016,11,11,12,15,620.0,164.0,3.85,27.0,524.0,413.46,309.63
2016,11,11,12,30,547.0,185.0,3.8,27.0,499.0,370.73,275.14
2016,11,11,12,45,485.5,198.0,3.8,27.0,471.5,331.72,243.61
2016,11,11,13,0,424.0,211.0,3.8,27.0,444.0,296.58,215.44
2016,11,11,13,15,336.5,218.0,3.6,26.5,398.5,256.5,185.38
2016,11,11,13,30,249.0,225.0,3.4,26.0,353.0,222.7,161.4
2016,11,11,13,45,247.0,211.5,3.25,26.0,332.5,194.56,139.24
2016,11,11,14,0,245.0,198.0,3.1,26.0,312.0,166.65,118.81
2016,11,11,14,15,358.5,164.0,2.75,25.5,316.5,130.13,92.48
2016,11,11,14,30,472.0,130.0,2.4,25.0,321.0,90.06,71.14
2016,11,11,14,45,442.5,123.0,2.1,24.5,287.5,86.47,68.43
2016,11,11,15,0,413.0,116.0,1.8,24.0,254.0,82.84,65.57
2016,11,11,15,15,390.5,102.0,1.6,23.0,218.0,74.06,58.38
2016,11,11,15,30,368.0,88.0,1.4,22.0,182.0,64.99,50.75
2016,11,11,15,45,327.5,73.5,1.25,21.0,145.0,55.16,42.24
2016,11,11,16,0,287.0,59.0,1.1,20.0,108.0,45.01,33.22
2016,11,11,16,15,220.5,43.5,1.1,19.5,74.0,33.66,22.82
2016,11,11,16,30,154.0,28.0,1.1,19.0,40.0,21.96,9.96
2016,11,11,16,45,77.0,14.0,1.1,18.5,20.0,12.73,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,15.0,0.9,11.5,15.0,13.64,0.0
2016,11,12,7,0,0.0,30.0,0.9,12.0,30.0,42.03,0.0
2016,11,12,7,15,223.5,36.5,1.1,12.5,68.5,212.75,164.4
2016,11,12,7,30,447.0,43.0,1.3,13.0,107.0,359.61,292.47
2016,11,12,7,45,522.0,50.0,1.5,14.0,151.5,423.15,346.9
2016,11,12,8,0,597.0,57.0,1.7,15.0,196.0,487.44,399.71
2016,11,12,8,15,644.0,62.5,1.75,15.5,240.0,531.35,434.53
2016,11,12,8,30,691.0,68.0,1.8,16.0,284.0,573.99,466.91
2016,11,12,8,45,723.0,72.0,1.85,16.5,325.0,602.73,487.54
2016,11,12,9,0,755.0,76.0,1.9,17.0,366.0,625.88,503.45
2016,11,12,9,15,777.0,79.0,1.8,17.5,402.5,641.96,512.62
2016,11,12,9,30,799.0,82.0,1.7,18.0,439.0,654.97,519.17
2016,11,12,9,45,827.5,80.0,1.65,19.0,471.5,663.44,521.71
2016,11,12,10,0,856.0,78.0,1.6,20.0,504.0,668.37,521.52
2016,11,12,10,15,866.0,79.5,1.45,20.5,528.0,661.52,512.78
2016,11,12,10,30,876.0,81.0,1.3,21.0,552.0,647.88,499.26
2016,11,12,10,45,882.5,81.5,1.15,22.0,568.5,631.65,482.81
2016,11,12,11,0,889.0,82.0,1.0,23.0,585.0,612.26,464.02
2016,11,12,11,15,892.5,82.5,1.05,23.5,594.0,588.05,444.25
2016,11,12,11,30,896.0,83.0,1.1,24.0,603.0,560.93,422.01
2016,11,12,11,45,896.5,83.0,1.2,24.5,604.0,529.02,396.13
2016,11,12,12,0,897.0,83.0,1.3,25.0,605.0,494.6,367.71
2016,11,12,12,15,894.5,82.5,1.3,25.0,598.0,456.09,335.78
2016,11,12,12,30,892.0,82.0,1.3,25.0,591.0,415.62,301.56
2016,11,12,12,45,884.5,82.0,1.35,25.0,575.5,372.11,264.47
2016,11,12,13,0,877.0,82.0,1.4,25.0,560.0,327.4,225.75
2016,11,12,13,15,867.5,80.5,1.35,25.0,538.0,275.69,181.38
2016,11,12,13,30,858.0,79.0,1.3,25.0,516.0,227.11,140.04
2016,11,12,13,45,783.0,87.0,1.3,25.0,468.5,176.9,102.6
2016,11,12,14,0,708.0,95.0,1.3,25.0,421.0,127.83,70.82
2016,11,12,14,15,480.5,129.5,1.3,24.5,343.0,104.43,70.18
2016,11,12,14,30,253.0,164.0,1.3,24.0,265.0,116.39,93.55
2016,11,12,14,45,243.0,148.5,1.3,24.0,237.5,106.88,85.72
2016,11,12,15,0,233.0,133.0,1.3,24.0,210.0,97.09,77.59
2016,11,12,15,15,445.5,93.5,1.15,23.0,215.0,68.26,53.37
2016,11,12,15,30,658.0,54.0,1.0,22.0,220.0,44.56,33.13
2016,11,12,15,45,596.0,48.0,0.85,21.5,175.0,36.98,26.49
2016,11,12,16,0,534.0,42.0,0.7,21.0,130.0,33.16,22.93
2016,11,12,16,15,426.0,33.0,0.75,20.0,89.0,26.53,16.73
2016,11,12,16,30,318.0,24.0,0.8,19.0,48.0,19.75,7.92
2016,11,12,16,45,159.0,12.0,0.85,18.0,24.0,10.91,0.0
2016,11,12,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,45,127.5,9.0,0.6,12.5,15.0,76.13,0.0
2016,11,13,7,0,255.0,18.0,0.6,13.0,30.0,186.13,0.0
2016,11,13,7,15,382.5,27.5,0.7,13.5,69.5,294.0,222.82
2016,11,13,7,30,510.0,37.0,0.8,14.0,109.0,389.52,312.15
2016,11,13,7,45,584.0,43.0,0.95,15.0,154.5,445.88,360.98
2016,11,13,8,0,658.0,49.0,1.1,16.0,200.0,509.87,412.77
2016,11,13,8,15,702.5,53.5,1.1,16.5,244.5,552.32,445.52
2016,11,13,8,30,747.0,58.0,1.1,17.0,289.0,593.12,475.49
2016,11,13,8,45,777.5,61.0,1.15,18.0,330.5,620.54,493.78
2016,11,13,9,0,808.0,64.0,1.2,19.0,372.0,645.36,509.37
2016,11,13,9,15,829.0,66.5,1.2,19.5,409.0,660.16,517.85
2016,11,13,9,30,850.0,69.0,1.2,20.0,446.0,671.82,523.9
2016,11,13,9,45,865.5,70.5,1.3,21.0,477.0,670.53,520.52
2016,11,13,10,0,881.0,72.0,1.4,22.0,508.0,670.97,518.17
2016,11,13,10,15,891.0,73.5,1.4,22.5,532.0,664.39,510.84
2016,11,13,10,30,901.0,75.0,1.4,23.0,556.0,654.43,501.06
2016,11,13,10,45,907.0,75.5,1.45,23.5,572.5,637.54,486.65
2016,11,13,11,0,913.0,76.0,1.5,24.0,589.0,617.44,469.76
2016,11,13,11,15,916.0,76.5,1.5,24.0,598.0,592.5,449.67
2016,11,13,11,30,919.0,77.0,1.5,24.0,607.0,564.6,427.04
2016,11,13,11,45,917.5,77.5,1.55,24.5,607.5,531.62,399.68
2016,11,13,12,0,916.0,78.0,1.6,25.0,608.0,496.2,369.93
2016,11,13,12,15,913.0,77.5,1.65,25.0,600.5,456.94,337.33
2016,11,13,12,30,910.0,77.0,1.7,25.0,593.0,415.71,302.35
2016,11,13,12,45,902.0,77.0,1.75,25.0,577.5,371.46,264.32
2016,11,13,13,0,894.0,77.0,1.8,25.0,562.0,326.02,224.7
2016,11,13,13,15,884.5,76.0,1.8,24.5,539.5,278.4,183.56
2016,11,13,13,30,875.0,75.0,1.8,24.0,517.0,230.18,142.58
2016,11,13,13,45,861.5,73.0,1.85,24.0,487.5,174.71,98.22
2016,11,13,14,0,848.0,71.0,1.9,24.0,458.0,124.56,63.67
2016,11,13,14,15,829.0,68.5,1.85,23.5,423.0,74.43,40.38
2016,11,13,14,30,810.0,66.0,1.8,23.0,388.0,50.75,38.21
2016,11,13,14,45,784.5,62.5,1.75,23.0,348.0,48.82,36.65
2016,11,13,15,0,759.0,59.0,1.7,23.0,308.0,46.89,35.05
2016,11,13,15,15,719.0,55.0,1.5,22.0,264.0,44.48,33.12
2016,11,13,15,30,679.0,51.0,1.3,21.0,220.0,42.08,31.13
2016,11,13,15,45,620.0,45.0,1.1,20.5,175.5,37.82,27.32
2016,11,13,16,0,561.0,39.0,0.9,20.0,131.0,33.53,23.32
2016,11,13,16,15,453.0,31.0,0.9,19.0,89.0,24.88,15.36
2016,11,13,16,30,345.0,23.0,0.9,18.0,47.0,18.94,6.88
2016,11,13,16,45,172.5,11.5,0.95,17.0,23.5,10.46,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,140.5,8.0,0.6,11.5,14.5,81.74,0.0
2016,11,14,7,0,281.0,16.0,0.6,12.0,29.0,191.28,0.0
2016,11,14,7,15,409.5,25.0,0.6,12.5,69.0,297.74,223.35
2016,11,14,7,30,538.0,34.0,0.6,13.0,109.0,394.4,315.67
2016,11,14,7,45,609.0,40.0,0.65,13.5,154.0,456.18,368.75
2016,11,14,8,0,680.0,46.0,0.7,14.0,199.0,518.24,419.11
2016,11,14,8,15,724.0,50.0,0.7,14.5,244.0,559.8,451.06
2016,11,14,8,30,768.0,54.0,0.7,15.0,289.0,599.71,480.21
2016,11,14,8,45,798.0,57.0,0.7,16.0,330.5,626.84,497.62
2016,11,14,9,0,828.0,60.0,0.7,17.0,372.0,651.33,512.36
2016,11,14,9,15,848.5,62.0,0.75,17.5,409.0,659.92,516.87
2016,11,14,9,30,869.0,64.0,0.8,18.0,446.0,670.89,523.18
2016,11,14,9,45,885.0,65.0,0.9,19.0,477.0,674.38,523.46
2016,11,14,10,0,901.0,66.0,1.0,20.0,508.0,674.49,521.09
2016,11,14,10,15,910.5,67.5,1.0,20.5,532.5,667.49,513.45
2016,11,14,10,30,920.0,69.0,1.0,21.0,557.0,657.06,503.34
2016,11,14,10,45,927.0,69.0,1.05,21.5,573.5,640.02,488.98
2016,11,14,11,0,934.0,69.0,1.1,22.0,590.0,619.69,472.06
2016,11,14,11,15,937.0,69.5,1.1,22.5,599.0,594.4,450.87
2016,11,14,11,30,940.0,70.0,1.1,23.0,608.0,566.09,427.17
2016,11,14,11,45,941.0,70.0,1.15,23.5,609.5,533.38,400.17
2016,11,14,12,0,942.0,70.0,1.2,24.0,611.0,498.03,370.57
2016,11,14,12,15,939.5,69.5,1.2,24.0,604.0,458.23,337.42
2016,11,14,12,30,937.0,69.0,1.2,24.0,597.0,416.36,301.85
2016,11,14,12,45,925.0,71.0,1.2,24.5,581.0,371.69,262.97
2016,11,14,13,0,913.0,73.0,1.2,25.0,565.0,326.03,222.9
2016,11,14,13,15,904.5,72.0,1.2,25.0,542.5,277.94,181.23
2016,11,14,13,30,896.0,71.0,1.2,25.0,520.0,229.11,139.77
2016,11,14,13,45,883.0,69.0,1.2,25.0,491.0,178.37,99.6
2016,11,14,14,0,870.0,67.0,1.2,25.0,462.0,127.81,65.42
2016,11,14,14,15,851.0,65.0,1.2,24.5,426.5,70.99,37.82
2016,11,14,14,30,832.0,63.0,1.2,24.0,391.0,48.66,36.27
2016,11,14,14,45,805.5,60.0,1.2,24.0,350.5,47.04,34.98
2016,11,14,15,0,779.0,57.0,1.2,24.0,310.0,45.45,33.66
2016,11,14,15,15,738.5,53.0,1.05,23.0,265.5,42.96,31.67
2016,11,14,15,30,698.0,49.0,0.9,22.0,221.0,40.48,29.61
2016,11,14,15,45,634.5,44.0,0.8,21.0,175.5,37.04,26.58
2016,11,14,16,0,571.0,39.0,0.7,20.0,130.0,33.65,23.41
2016,11,14,16,15,459.5,30.5,0.75,19.0,88.0,26.76,16.89
2016,11,14,16,30,348.0,22.0,0.8,18.0,46.0,19.75,6.8
2016,11,14,16,45,174.0,11.0,0.85,17.5,23.0,10.01,0.0
2016,11,14,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,124.0,8.5,0.95,9.5,13.5,73.1,0.0
2016,11,15,7,0,248.0,17.0,1.0,10.0,27.0,152.43,0.0
2016,11,15,7,15,384.0,26.5,1.05,10.5,66.5,291.35,217.46
2016,11,15,7,30,520.0,36.0,1.1,11.0,106.0,383.14,310.5
2016,11,15,7,45,596.0,42.5,1.2,11.5,152.0,448.57,368.11
2016,11,15,8,0,672.0,49.0,1.3,12.0,198.0,514.21,422.77
2016,11,15,8,15,717.5,53.0,1.4,12.5,243.0,556.74,457.13
2016,11,15,8,30,763.0,57.0,1.5,13.0,288.0,597.53,488.66
2016,11,15,8,45,420.0,106.0,1.65,13.5,236.0,426.45,351.54
2016,11,15,9,0,77.0,155.0,1.8,14.0,184.0,214.61,175.52
2016,11,15,9,15,218.0,161.0,1.9,15.0,253.5,335.0,275.22
2016,11,15,9,30,359.0,167.0,2.0,16.0,323.0,431.13,350.82
2016,11,15,9,45,300.0,189.5,2.1,17.0,326.5,410.04,330.72
2016,11,15,10,0,241.0,212.0,2.2,18.0,330.0,387.96,310.65
2016,11,15,10,15,578.0,142.5,2.25,18.5,442.5,538.08,428.81
2016,11,15,10,30,915.0,73.0,2.3,19.0,555.0,655.71,516.48
2016,11,15,10,45,922.0,73.0,2.35,19.5,571.5,638.73,500.35
2016,11,15,11,0,929.0,73.0,2.4,20.0,588.0,618.48,482.6
2016,11,15,11,15,930.5,73.5,2.45,20.0,596.0,592.46,461.17
2016,11,15,11,30,932.0,74.0,2.5,20.0,604.0,563.54,437.11
2016,11,15,11,45,932.0,73.5,2.6,20.5,604.5,530.11,408.47
2016,11,15,12,0,932.0,73.0,2.7,21.0,605.0,494.14,377.26
2016,11,15,12,15,927.5,72.5,2.75,21.0,596.5,453.93,342.69
2016,11,15,12,30,923.0,72.0,2.8,21.0,588.0,411.83,305.82
2016,11,15,12,45,913.0,72.5,2.9,21.5,572.0,367.12,265.75
2016,11,15,13,0,903.0,73.0,3.0,22.0,556.0,321.34,224.41
2016,11,15,13,15,892.0,71.5,3.05,21.5,533.0,272.81,181.71
2016,11,15,13,30,881.0,70.0,3.1,21.0,510.0,223.84,139.43
2016,11,15,13,45,865.0,68.5,3.15,21.0,480.0,173.97,99.11
2016,11,15,14,0,849.0,67.0,3.2,21.0,450.0,124.59,65.27
2016,11,15,14,15,828.5,65.0,3.2,20.5,414.5,68.97,38.05
2016,11,15,14,30,808.0,63.0,3.2,20.0,379.0,48.57,36.83
2016,11,15,14,45,778.0,60.5,3.25,20.0,338.5,47.34,35.84
2016,11,15,15,0,748.0,58.0,3.3,20.0,298.0,46.17,34.87
2016,11,15,15,15,706.5,54.0,3.25,19.0,255.0,43.72,32.88
2016,11,15,15,30,665.0,50.0,3.2,18.0,212.0,41.3,30.81
2016,11,15,15,45,592.5,45.0,3.15,17.5,167.0,37.89,27.68
2016,11,15,16,0,520.0,40.0,3.1,17.0,122.0,31.63,21.9
2016,11,15,16,15,408.5,31.0,3.0,16.5,82.0,24.94,15.45
2016,11,15,16,30,297.0,22.0,2.9,16.0,42.0,18.1,5.18
2016,11,15,16,45,148.5,11.0,2.8,15.5,21.0,10.01,0.0
2016,11,15,17,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,6,45,110.5,8.5,2.2,8.0,12.5,7.73,0.0
2016,11,16,7,0,221.0,17.0,2.4,8.0,25.0,136.82,0.0
2016,11,16,7,15,365.5,27.0,2.7,8.5,64.5,278.88,206.97
2016,11,16,7,30,510.0,37.0,3.0,9.0,104.0,384.4,316.57
2016,11,16,7,45,598.0,42.5,3.4,9.5,150.5,447.64,375.36
2016,11,16,8,0,686.0,48.0,3.8,10.0,197.0,519.7,438.01
2016,11,16,8,15,732.0,52.0,3.95,10.5,242.5,562.6,474.19
2016,11,16,8,30,778.0,56.0,4.1,11.0,288.0,603.74,507.39
2016,11,16,8,45,814.0,57.5,4.35,11.5,331.0,633.0,530.51
2016,11,16,9,0,850.0,59.0,4.6,12.0,374.0,659.59,550.73
2016,11,16,9,15,869.5,61.5,4.7,12.0,411.0,668.16,556.72
2016,11,16,9,30,889.0,64.0,4.8,12.0,448.0,678.95,564.33
2016,11,16,9,45,902.5,65.5,4.9,12.5,479.0,681.21,563.85
2016,11,16,10,0,916.0,67.0,5.0,13.0,510.0,680.09,560.6
2016,11,16,10,15,924.5,68.0,5.05,13.0,534.0,671.7,552.43
2016,11,16,10,30,933.0,69.0,5.1,13.0,558.0,659.9,541.46
2016,11,16,10,45,937.0,70.5,5.2,13.5,574.0,642.51,525.09
2016,11,16,11,0,941.0,72.0,5.3,14.0,590.0,621.86,505.94
2016,11,16,11,15,943.5,72.5,5.35,14.0,599.0,596.16,483.34
2016,11,16,11,30,946.0,73.0,5.4,14.0,608.0,567.46,457.91
2016,11,16,11,45,944.5,73.5,5.45,14.0,608.5,533.92,428.11
2016,11,16,12,0,943.0,74.0,5.5,14.0,609.0,497.87,395.63
2016,11,16,12,15,939.5,73.5,5.55,14.0,601.5,457.71,359.14
2016,11,16,12,30,936.0,73.0,5.6,14.0,594.0,415.55,320.23
2016,11,16,12,45,928.5,73.0,5.65,14.0,578.5,370.72,278.48
2016,11,16,13,0,921.0,73.0,5.7,14.0,563.0,324.6,235.18
2016,11,16,13,15,912.0,72.0,5.65,14.0,540.5,276.2,190.09
2016,11,16,13,30,903.0,71.0,5.6,14.0,518.0,227.1,145.63
2016,11,16,13,45,887.5,70.0,5.6,14.0,488.5,176.65,103.53
2016,11,16,14,0,872.0,69.0,5.6,14.0,459.0,126.58,68.41
2016,11,16,14,15,853.0,66.5,5.5,13.5,423.5,69.57,40.1
2016,11,16,14,30,834.0,64.0,5.4,13.0,388.0,49.61,38.85
2016,11,16,14,45,805.5,61.5,5.35,13.0,347.5,48.4,37.85
2016,11,16,15,0,777.0,59.0,5.3,13.0,307.0,47.24,36.87
2016,11,16,15,15,735.5,55.0,5.1,12.5,262.5,44.81,34.76
2016,11,16,15,30,694.0,51.0,4.9,12.0,218.0,42.4,32.58
2016,11,16,15,45,618.5,46.0,4.7,11.5,172.0,39.0,29.37
2016,11,16,16,0,543.0,41.0,4.5,11.0,126.0,32.65,23.37
2016,11,16,16,15,424.5,32.0,4.1,10.5,84.5,25.95,16.71
2016,11,16,16,30,306.0,23.0,3.7,10.0,43.0,19.13,5.3
2016,11,16,16,45,153.0,11.5,3.3,9.5,21.5,10.46,0.0
2016,11,16,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,114.5,7.5,0.85,3.5,11.5,0.0,0.0
2016,11,17,7,0,229.0,15.0,0.9,4.0,23.0,138.69,0.0
2016,11,17,7,15,367.5,25.0,0.95,4.5,61.0,275.05,200.24
2016,11,17,7,30,506.0,35.0,1.0,5.0,99.0,378.01,310.92
2016,11,17,7,45,588.0,40.5,1.1,6.0,144.5,437.36,365.09
2016,11,17,8,0,670.0,46.0,1.2,7.0,190.0,505.0,422.09
2016,11,17,8,15,716.0,50.5,1.35,7.5,234.5,548.05,458.04
2016,11,17,8,30,762.0,55.0,1.5,8.0,279.0,589.49,491.21
2016,11,17,8,45,796.0,57.0,1.7,9.0,321.0,617.83,512.42
2016,11,17,9,0,830.0,59.0,1.9,10.0,363.0,643.58,530.82
2016,11,17,9,15,850.5,61.5,1.95,10.5,400.0,652.83,536.14
2016,11,17,9,30,871.0,64.0,2.0,11.0,437.0,664.33,542.83
2016,11,17,9,45,888.0,64.5,2.15,12.0,468.5,667.85,542.89
2016,11,17,10,0,905.0,65.0,2.3,13.0,500.0,668.03,540.27
2016,11,17,10,15,915.0,66.5,2.3,13.5,524.0,661.4,532.51
2016,11,17,10,30,925.0,68.0,2.3,14.0,548.0,651.33,522.08
2016,11,17,10,45,930.5,69.0,2.35,14.5,565.0,634.54,506.74
2016,11,17,11,0,936.0,70.0,2.4,15.0,582.0,614.48,488.73
2016,11,17,11,15,939.5,70.0,2.35,15.0,591.0,589.06,466.86
2016,11,17,11,30,943.0,70.0,2.3,15.0,600.0,560.63,442.29
2016,11,17,11,45,943.0,70.5,2.3,15.5,601.5,528.06,413.45
2016,11,17,12,0,943.0,71.0,2.3,16.0,603.0,492.9,382.03
2016,11,17,12,15,940.5,70.5,2.3,16.0,596.0,453.3,347.23
2016,11,17,12,30,938.0,70.0,2.3,16.0,589.0,411.63,309.95
2016,11,17,12,45,931.5,70.0,2.3,16.0,574.0,367.21,269.77
2016,11,17,13,0,925.0,70.0,2.3,16.0,559.0,321.4,227.91
2016,11,17,13,15,915.5,69.0,2.3,16.0,536.5,272.86,183.94
2016,11,17,13,30,906.0,68.0,2.3,16.0,514.0,223.67,140.49
2016,11,17,13,45,892.5,66.5,2.35,16.0,484.5,173.12,99.16
2016,11,17,14,0,879.0,65.0,2.4,16.0,455.0,122.77,64.57
2016,11,17,14,15,860.0,62.5,2.35,15.5,420.0,71.92,42.4
2016,11,17,14,30,841.0,60.0,2.3,15.0,385.0,46.62,35.91
2016,11,17,14,45,812.5,57.5,2.3,15.0,344.5,45.31,34.83
2016,11,17,15,0,784.0,55.0,2.3,15.0,304.0,44.04,33.75
2016,11,17,15,15,743.5,51.5,2.0,14.5,260.0,41.92,31.93
2016,11,17,15,30,703.0,48.0,1.7,14.0,216.0,39.84,30.06
2016,11,17,15,45,638.5,42.5,1.4,13.5,170.5,35.91,26.41
2016,11,17,16,0,574.0,37.0,1.1,13.0,125.0,31.98,22.6
2016,11,17,16,15,461.5,28.5,1.1,12.0,83.5,25.02,15.77
2016,11,17,16,30,349.0,20.0,1.1,11.0,42.0,17.92,3.81
2016,11,17,16,45,174.5,10.0,1.1,10.0,21.0,9.1,0.0
2016,11,17,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,45,113.5,6.5,1.55,4.5,10.5,0.0,0.0
2016,11,18,7,0,227.0,13.0,1.6,5.0,21.0,135.08,0.0
2016,11,18,7,15,371.0,23.0,1.95,6.0,59.0,264.33,186.3
2016,11,18,7,30,515.0,33.0,2.3,7.0,97.0,371.76,306.11
2016,11,18,7,45,592.0,39.5,2.7,8.5,142.0,436.73,365.66
2016,11,18,8,0,669.0,46.0,3.1,10.0,187.0,502.13,421.68
2016,11,18,8,15,716.5,50.0,3.3,11.0,232.0,545.46,457.69
2016,11,18,8,30,764.0,54.0,3.5,12.0,277.0,587.17,490.6
2016,11,18,8,45,795.0,57.5,3.75,13.0,319.0,615.32,511.53
2016,11,18,9,0,826.0,61.0,4.0,14.0,361.0,640.87,529.56
2016,11,18,9,15,847.5,63.5,4.25,14.5,398.0,655.92,539.95
2016,11,18,9,30,869.0,66.0,4.5,15.0,435.0,662.91,544.2
2016,11,18,9,45,882.0,68.5,4.8,16.0,466.0,666.13,544.27
2016,11,18,10,0,895.0,71.0,5.1,17.0,497.0,665.99,541.53
2016,11,18,10,15,905.5,72.5,5.15,17.5,522.0,659.69,534.04
2016,11,18,10,30,916.0,74.0,5.2,18.0,547.0,649.97,523.8
2016,11,18,10,45,921.0,75.5,5.3,18.5,563.5,633.52,508.4
2016,11,18,11,0,926.0,77.0,5.4,19.0,580.0,613.82,490.28
2016,11,18,11,15,929.0,77.5,5.4,19.0,589.0,588.82,468.47
2016,11,18,11,30,932.0,78.0,5.4,19.0,598.0,560.84,443.93
2016,11,18,11,45,931.0,78.5,5.45,19.5,599.0,528.05,414.46
2016,11,18,12,0,930.0,79.0,5.5,20.0,600.0,492.76,382.5
2016,11,18,12,15,926.5,78.5,5.45,20.0,592.5,453.17,347.14
2016,11,18,12,30,923.0,78.0,5.4,20.0,585.0,411.61,309.52
2016,11,18,12,45,919.0,76.5,5.4,20.0,570.5,367.23,269.05
2016,11,18,13,0,915.0,75.0,5.4,20.0,556.0,321.32,226.89
2016,11,18,13,15,905.0,73.5,5.3,20.0,533.0,272.7,182.81
2016,11,18,13,30,895.0,72.0,5.2,20.0,510.0,223.51,139.51
2016,11,18,13,45,881.0,70.0,5.1,20.0,481.0,173.04,98.58
2016,11,18,14,0,867.0,68.0,5.0,20.0,452.0,122.85,64.55
2016,11,18,14,15,847.5,66.0,4.7,19.5,416.5,66.74,38.3
2016,11,18,14,30,828.0,64.0,4.4,19.0,381.0,49.72,38.01
2016,11,18,14,45,800.0,61.0,4.1,19.0,340.5,48.11,36.68
2016,11,18,15,0,772.0,58.0,3.8,19.0,300.0,46.53,35.34
