Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,15,730.0,54.0,3.25,18.0,256.0,44.06,33.32
2016,11,18,15,30,688.0,50.0,2.7,17.0,212.0,41.63,31.22
2016,11,18,15,45,620.5,44.0,2.15,16.0,167.0,37.3,27.31
2016,11,18,16,0,553.0,38.0,1.6,15.0,122.0,32.97,23.21
2016,11,18,16,15,435.0,29.5,1.5,14.0,81.0,23.85,14.55
2016,11,18,16,30,317.0,21.0,1.4,13.0,40.0,17.39,2.61
2016,11,18,16,45,158.5,10.5,1.35,12.0,20.0,9.55,0.0
2016,11,18,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,84.0,6.5,3.8,9.0,9.0,0.0,0.0
2016,11,19,7,0,168.0,13.0,3.9,9.0,18.0,102.53,0.0
2016,11,19,7,15,310.0,23.0,4.15,9.5,53.0,234.71,156.77
2016,11,19,7,30,452.0,33.0,4.4,10.0,88.0,340.58,278.71
2016,11,19,7,45,533.0,39.0,4.65,10.5,130.5,398.21,334.08
2016,11,19,8,0,614.0,45.0,4.9,11.0,173.0,464.32,392.71
2016,11,19,8,15,661.5,49.5,5.05,11.5,215.5,507.32,429.97
2016,11,19,8,30,709.0,54.0,5.2,12.0,258.0,548.94,464.48
2016,11,19,8,45,743.0,56.5,5.35,13.0,298.5,577.4,486.19
2016,11,19,9,0,777.0,59.0,5.5,14.0,339.0,603.46,505.09
2016,11,19,9,15,798.5,61.5,5.55,14.5,374.5,618.51,515.23
2016,11,19,9,30,820.0,64.0,5.6,15.0,410.0,630.57,522.67
2016,11,19,9,45,487.5,137.5,5.7,15.5,347.0,483.9,399.89
2016,11,19,10,0,155.0,211.0,5.8,16.0,284.0,319.29,260.93
2016,11,19,10,15,496.5,146.5,5.8,16.0,397.5,479.48,394.28
2016,11,19,10,30,838.0,82.0,5.8,16.0,511.0,611.97,500.2
2016,11,19,10,45,850.5,81.0,5.85,16.5,528.5,598.19,486.18
2016,11,19,11,0,863.0,80.0,5.9,17.0,546.0,579.03,468.31
2016,11,19,11,15,867.0,80.5,5.9,17.0,555.0,556.28,447.99
2016,11,19,11,30,871.0,81.0,5.9,17.0,564.0,530.68,425.04
2016,11,19,11,45,544.0,168.5,5.9,17.0,470.5,422.61,337.03
2016,11,19,12,0,217.0,256.0,5.9,17.0,377.0,325.01,258.63
2016,11,19,12,15,549.0,166.0,5.85,17.0,467.0,372.9,292.5
2016,11,19,12,30,881.0,76.0,5.8,17.0,557.0,392.92,299.53
2016,11,19,12,45,455.5,141.5,5.8,17.0,390.0,267.4,203.38
2016,11,19,13,0,30.0,207.0,5.8,17.0,223.0,182.37,144.43
2016,11,19,13,15,407.0,150.0,5.7,17.0,349.0,212.84,155.19
2016,11,19,13,30,784.0,93.0,5.6,17.0,475.0,215.23,139.21
2016,11,19,13,45,781.5,87.0,5.6,17.0,449.0,167.69,99.82
2016,11,19,14,0,779.0,81.0,5.6,17.0,423.0,119.61,66.16
2016,11,19,14,15,492.0,120.0,5.45,16.5,330.0,92.9,66.17
2016,11,19,14,30,205.0,159.0,5.3,16.0,237.0,117.99,98.44
2016,11,19,14,45,199.0,143.0,5.15,16.0,212.0,107.38,89.29
2016,11,19,15,0,193.0,127.0,5.0,16.0,187.0,96.46,79.81
2016,11,19,15,15,402.0,90.0,4.7,15.5,192.0,66.02,53.1
2016,11,19,15,30,611.0,53.0,4.4,15.0,197.0,40.33,30.3
2016,11,19,15,45,551.5,46.0,4.1,14.5,155.0,35.69,26.03
2016,11,19,16,0,492.0,39.0,3.8,14.0,113.0,30.97,21.52
2016,11,19,16,15,373.0,30.0,3.55,13.5,74.5,24.25,14.82
2016,11,19,16,30,254.0,21.0,3.3,13.0,36.0,17.38,1.7
2016,11,19,16,45,127.0,10.5,3.1,12.5,18.0,9.55,0.0
2016,11,19,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,5.5,0.8,11.0,5.5,0.0,0.0
2016,11,20,7,0,0.0,11.0,0.8,11.0,11.0,10.01,0.0
2016,11,20,7,15,71.5,26.0,0.95,11.5,34.5,89.42,52.75
2016,11,20,7,30,143.0,41.0,1.1,12.0,58.0,154.04,122.38
2016,11,20,7,45,166.0,59.0,1.25,12.5,86.5,191.01,156.43
2016,11,20,8,0,189.0,77.0,1.4,13.0,115.0,227.34,188.32
2016,11,20,8,15,204.5,94.0,1.4,13.0,144.5,256.92,213.77
2016,11,20,8,30,220.0,111.0,1.4,13.0,174.0,285.78,237.8
2016,11,20,8,45,229.0,127.0,1.45,13.5,201.0,308.17,255.44
2016,11,20,9,0,238.0,143.0,1.5,14.0,228.0,329.48,271.71
2016,11,20,9,15,119.0,134.5,1.5,14.0,177.0,224.46,184.41
2016,11,20,9,30,0.0,126.0,1.5,14.0,126.0,116.1,92.43
2016,11,20,9,45,0.0,130.0,1.5,14.5,130.0,118.91,94.63
2016,11,20,10,0,0.0,134.0,1.5,15.0,134.0,121.87,96.72
2016,11,20,10,15,41.5,179.5,1.45,15.0,200.5,198.95,160.38
2016,11,20,10,30,83.0,225.0,1.4,15.0,267.0,267.69,215.36
2016,11,20,10,45,93.0,234.5,1.4,15.5,283.0,277.98,222.41
2016,11,20,11,0,103.0,244.0,1.4,16.0,299.0,287.32,228.88
2016,11,20,11,15,60.5,224.5,1.5,15.5,257.0,239.77,191.05
2016,11,20,11,30,18.0,205.0,1.6,15.0,215.0,191.99,152.87
2016,11,20,11,45,18.0,205.0,1.75,15.0,215.0,190.21,151.55
2016,11,20,12,0,18.0,205.0,1.9,15.0,215.0,188.39,150.06
2016,11,20,12,15,9.0,146.5,2.0,15.0,151.5,132.56,104.72
2016,11,20,12,30,0.0,88.0,2.1,15.0,88.0,77.95,59.85
2016,11,20,12,45,81.0,163.0,2.25,15.0,205.0,166.7,131.26
2016,11,20,13,0,162.0,238.0,2.4,15.0,322.0,240.41,187.73
2016,11,20,13,15,106.5,220.5,2.4,14.5,274.5,204.89,160.4
2016,11,20,13,30,51.0,203.0,2.4,14.0,227.0,173.62,137.36
2016,11,20,13,45,25.5,123.5,2.4,14.0,135.5,107.22,83.82
2016,11,20,14,0,0.0,44.0,2.4,14.0,44.0,38.82,27.52
2016,11,20,14,15,66.5,102.5,2.35,13.5,127.5,82.72,64.14
2016,11,20,14,30,133.0,161.0,2.3,13.0,211.0,118.59,99.94
2016,11,20,14,45,124.5,145.0,2.25,13.0,188.0,108.03,90.74
2016,11,20,15,0,116.0,129.0,2.2,13.0,165.0,97.16,81.25
2016,11,20,15,15,105.5,111.0,2.0,12.5,140.0,84.76,70.38
2016,11,20,15,30,95.0,93.0,1.8,12.0,115.0,72.0,58.99
2016,11,20,15,45,79.5,74.0,1.6,12.0,89.5,58.24,46.37
2016,11,20,16,0,64.0,55.0,1.4,12.0,64.0,44.11,33.27
2016,11,20,16,15,32.0,37.5,1.3,11.5,42.0,31.32,20.91
2016,11,20,16,30,0.0,20.0,1.2,11.0,20.0,17.33,0.81
2016,11,20,16,45,0.0,10.0,1.1,11.0,10.0,9.1,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,45,44.5,6.0,1.25,8.5,7.0,0.0,0.0
2016,11,21,7,0,89.0,12.0,1.3,9.0,14.0,58.45,0.0
2016,11,21,7,15,231.5,24.5,1.6,9.0,47.0,187.0,108.32
2016,11,21,7,30,374.0,37.0,1.9,9.0,80.0,296.29,239.5
2016,11,21,7,45,464.0,45.5,2.2,9.5,122.5,367.01,305.06
2016,11,21,8,0,554.0,54.0,2.5,10.0,165.0,439.38,368.14
2016,11,21,8,15,608.0,59.5,2.6,10.0,208.0,486.09,408.54
2016,11,21,8,30,662.0,65.0,2.7,10.0,251.0,531.77,446.59
2016,11,21,8,45,711.0,66.5,2.8,10.5,293.5,563.87,471.95
2016,11,21,9,0,760.0,68.0,2.9,11.0,336.0,598.58,498.33
2016,11,21,9,15,783.5,70.5,3.0,11.5,372.0,614.92,509.47
2016,11,21,9,30,807.0,73.0,3.1,12.0,408.0,628.23,517.98
2016,11,21,9,45,445.5,138.0,3.25,12.5,325.0,454.72,375.85
2016,11,21,10,0,84.0,203.0,3.4,13.0,242.0,255.12,208.7
2016,11,21,10,15,235.0,200.5,3.45,13.0,318.0,360.41,296.39
2016,11,21,10,30,386.0,198.0,3.5,13.0,394.0,440.72,360.9
2016,11,21,10,45,201.0,197.0,3.6,13.5,299.0,311.22,254.0
2016,11,21,11,0,16.0,196.0,3.7,14.0,204.0,186.05,149.59
2016,11,21,11,15,77.5,225.0,3.75,14.0,267.0,249.3,201.7
2016,11,21,11,30,139.0,254.0,3.8,14.0,330.0,306.89,247.67
2016,11,21,11,45,267.5,237.0,3.85,14.5,384.5,347.42,278.67
2016,11,21,12,0,396.0,220.0,3.9,15.0,439.0,374.04,297.07
2016,11,21,12,15,285.0,234.5,3.9,15.0,391.0,322.32,255.07
2016,11,21,12,30,174.0,249.0,3.9,15.0,343.0,276.72,218.97
2016,11,21,12,45,173.0,243.0,3.95,15.0,334.5,259.51,204.24
2016,11,21,13,0,172.0,237.0,4.0,15.0,326.0,242.09,189.22
2016,11,21,13,15,521.5,155.0,3.95,15.0,409.0,241.3,174.48
2016,11,21,13,30,871.0,73.0,3.9,15.0,492.0,216.41,136.95
2016,11,21,13,45,857.5,71.0,3.9,15.0,463.5,162.15,92.58
2016,11,21,14,0,844.0,69.0,3.9,15.0,435.0,113.0,59.23
2016,11,21,14,15,824.5,66.5,3.85,14.5,401.0,63.89,39.04
2016,11,21,14,30,805.0,64.0,3.8,14.0,367.0,49.77,38.88
2016,11,21,14,45,776.0,61.0,3.75,14.0,327.5,48.16,37.52
2016,11,21,15,0,747.0,58.0,3.7,14.0,288.0,46.59,36.16
2016,11,21,15,15,704.0,54.0,3.35,13.5,245.0,44.14,34.02
2016,11,21,15,30,661.0,50.0,3.0,13.0,202.0,41.72,31.81
2016,11,21,15,45,585.0,44.5,2.7,12.5,158.0,37.85,28.17
2016,11,21,16,0,509.0,39.0,2.4,12.0,114.0,31.15,21.84
2016,11,21,16,15,386.5,29.5,2.1,11.0,74.5,23.94,14.62
2016,11,21,16,30,264.0,20.0,1.8,10.0,35.0,16.55,0.0
2016,11,21,16,45,132.0,10.0,1.5,9.5,17.5,9.1,0.0
2016,11,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,6,45,56.0,5.5,0.45,6.0,6.5,0.0,0.0
2016,11,22,7,0,112.0,11.0,0.4,6.0,13.0,69.51,0.0
2016,11,22,7,15,264.5,22.5,0.35,6.5,46.5,201.43,105.84
2016,11,22,7,30,417.0,34.0,0.3,7.0,80.0,317.16,253.0
2016,11,22,7,45,503.5,42.0,0.3,7.5,123.0,385.33,314.99
2016,11,22,8,0,590.0,50.0,0.3,8.0,166.0,455.21,373.3
2016,11,22,8,15,643.0,55.0,0.3,8.5,209.5,500.85,410.01
2016,11,22,8,30,696.0,60.0,0.3,9.0,253.0,541.16,441.05
2016,11,22,8,45,732.0,63.5,0.3,10.0,294.0,572.09,462.58
2016,11,22,9,0,768.0,67.0,0.3,11.0,335.0,600.54,481.28
2016,11,22,9,15,792.0,70.0,0.4,11.5,371.5,617.77,493.14
2016,11,22,9,30,816.0,73.0,0.5,12.0,408.0,631.97,502.56
2016,11,22,9,45,836.0,74.0,0.65,13.0,439.5,638.03,505.57
2016,11,22,10,0,856.0,75.0,0.8,14.0,471.0,640.74,505.91
2016,11,22,10,15,867.0,76.5,0.85,14.0,495.0,634.93,500.52
2016,11,22,10,30,878.0,78.0,0.9,14.0,519.0,625.76,492.59
2016,11,22,10,45,885.0,79.0,1.0,14.5,536.0,607.65,477.56
2016,11,22,11,0,892.0,80.0,1.1,15.0,553.0,589.59,462.18
2016,11,22,11,15,895.5,80.5,1.1,15.0,562.5,566.0,442.37
2016,11,22,11,30,899.0,81.0,1.1,15.0,572.0,539.51,419.99
2016,11,22,11,45,900.5,81.0,1.1,15.5,573.5,508.78,393.18
2016,11,22,12,0,902.0,81.0,1.1,16.0,575.0,475.48,363.86
2016,11,22,12,15,900.0,80.5,1.1,16.0,569.0,437.88,331.29
2016,11,22,12,30,898.0,80.0,1.1,16.0,563.0,398.26,296.35
2016,11,22,12,45,784.5,102.0,1.1,16.0,516.0,339.13,248.23
2016,11,22,13,0,671.0,124.0,1.1,16.0,469.0,285.54,205.11
2016,11,22,13,15,677.5,116.0,1.1,16.0,452.5,244.91,168.93
2016,11,22,13,30,684.0,108.0,1.1,16.0,436.0,202.84,132.2
2016,11,22,13,45,764.0,89.5,1.1,16.0,435.5,164.99,98.1
2016,11,22,14,0,844.0,71.0,1.1,16.0,435.0,113.8,59.67
2016,11,22,14,15,771.5,72.0,1.1,15.5,384.5,66.42,42.11
2016,11,22,14,30,699.0,73.0,1.1,15.0,334.0,51.4,40.19
2016,11,22,14,45,658.0,73.5,1.1,15.0,298.0,52.8,41.52
2016,11,22,15,0,617.0,74.0,1.1,15.0,262.0,54.52,43.07
2016,11,22,15,15,581.5,66.5,1.0,14.5,223.0,49.96,39.08
2016,11,22,15,30,546.0,59.0,0.9,14.0,184.0,45.29,34.88
2016,11,22,15,45,481.5,51.0,0.8,13.5,144.0,39.98,29.96
2016,11,22,16,0,417.0,43.0,0.7,13.0,104.0,34.58,24.77
2016,11,22,16,15,317.5,31.5,0.75,12.0,68.0,25.72,16.0
2016,11,22,16,30,218.0,20.0,0.8,11.0,32.0,16.56,0.0
2016,11,22,16,45,109.0,10.0,0.85,10.5,16.0,9.1,0.0
2016,11,22,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,15,204.0,17.5,1.6,7.0,39.5,160.0,72.11
2016,11,23,7,30,408.0,35.0,1.8,7.0,79.0,311.47,250.87
2016,11,23,7,45,502.5,43.0,2.0,7.5,123.0,384.34,319.99
2016,11,23,8,0,597.0,51.0,2.2,8.0,167.0,458.98,385.31
2016,11,23,8,15,651.0,56.5,2.35,8.5,211.0,505.95,425.65
2016,11,23,8,30,705.0,62.0,2.5,9.0,255.0,551.83,463.36
2016,11,23,8,45,741.0,65.5,2.7,9.5,296.0,578.1,484.4
2016,11,23,9,0,777.0,69.0,2.9,10.0,337.0,606.59,506.24
2016,11,23,9,15,800.5,72.0,3.0,10.5,374.0,623.52,517.93
2016,11,23,9,30,824.0,75.0,3.1,11.0,411.0,637.36,526.85
2016,11,23,9,45,833.0,79.5,3.25,11.5,440.5,640.27,527.1
2016,11,23,10,0,842.0,84.0,3.4,12.0,470.0,639.91,524.69
2016,11,23,10,15,853.0,85.5,3.35,12.5,494.0,634.21,517.46
2016,11,23,10,30,864.0,87.0,3.3,13.0,518.0,625.18,507.55
2016,11,23,10,45,870.5,88.5,3.3,13.5,535.0,610.16,493.06
2016,11,23,11,0,877.0,90.0,3.3,14.0,552.0,591.96,475.95
2016,11,23,11,15,880.5,90.5,3.3,14.0,561.0,568.0,455.02
2016,11,23,11,30,884.0,91.0,3.3,14.0,570.0,541.16,431.45
2016,11,23,11,45,882.5,91.5,3.3,14.0,571.0,509.17,403.38
2016,11,23,12,0,881.0,92.0,3.3,14.0,572.0,474.83,372.86
2016,11,23,12,15,878.0,91.5,3.35,14.0,565.5,436.77,338.81
2016,11,23,12,30,875.0,91.0,3.4,14.0,559.0,396.82,302.49
2016,11,23,12,45,864.5,91.5,3.5,14.0,544.0,353.73,263.17
2016,11,23,13,0,854.0,92.0,3.6,14.0,529.0,309.75,222.72
2016,11,23,13,15,844.0,90.5,3.6,14.0,507.5,263.5,180.52
2016,11,23,13,30,834.0,89.0,3.6,14.0,486.0,216.84,139.24
2016,11,23,13,45,819.0,87.0,3.65,14.0,457.5,168.97,100.4
2016,11,23,14,0,804.0,85.0,3.7,14.0,429.0,121.66,68.63
2016,11,23,14,15,782.0,82.0,3.7,13.5,395.0,74.19,49.44
2016,11,23,14,30,760.0,79.0,3.7,13.0,361.0,56.34,44.91
2016,11,23,14,45,726.5,75.0,3.7,13.0,321.0,54.45,43.31
2016,11,23,15,0,693.0,71.0,3.7,13.0,281.0,52.61,41.7
2016,11,23,15,15,644.5,65.5,3.35,12.5,238.0,49.51,38.97
2016,11,23,15,30,596.0,60.0,3.0,12.0,195.0,46.43,36.15
2016,11,23,15,45,521.5,52.5,2.65,11.5,151.5,41.51,31.53
2016,11,23,16,0,447.0,45.0,2.3,11.0,108.0,36.57,26.68
2016,11,23,16,15,318.5,33.5,2.05,10.0,70.0,27.68,17.69
2016,11,23,16,30,190.0,22.0,1.8,9.0,32.0,18.53,0.0
2016,11,23,16,45,95.0,11.0,1.55,8.5,16.0,10.01,0.0
2016,11,23,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,15,181.0,18.5,0.85,3.5,37.5,146.98,53.32
2016,11,24,7,30,362.0,37.0,0.9,4.0,75.0,284.99,229.4
2016,11,24,7,45,457.0,47.0,0.95,5.0,118.5,359.71,299.43
2016,11,24,8,0,552.0,57.0,1.0,6.0,162.0,436.23,364.79
2016,11,24,8,15,611.0,63.5,1.05,6.5,206.5,487.27,407.59
2016,11,24,8,30,670.0,70.0,1.1,7.0,251.0,537.18,447.67
2016,11,24,8,45,703.0,76.0,1.2,8.0,292.5,568.18,470.86
2016,11,24,9,0,736.0,82.0,1.3,9.0,334.0,596.8,491.35
2016,11,24,9,15,763.0,86.0,1.35,9.5,371.5,616.51,504.85
2016,11,24,9,30,790.0,90.0,1.4,10.0,409.0,633.25,515.7
2016,11,24,9,45,779.0,85.0,1.45,11.0,419.5,609.79,495.28
2016,11,24,10,0,768.0,80.0,1.5,12.0,430.0,586.95,475.51
2016,11,24,10,15,809.0,90.0,1.5,12.5,476.0,610.05,490.47
2016,11,24,10,30,850.0,100.0,1.5,13.0,522.0,628.6,501.16
2016,11,24,10,45,864.0,99.5,1.5,14.0,540.5,616.05,487.86
2016,11,24,11,0,878.0,99.0,1.5,15.0,559.0,600.04,472.08
2016,11,24,11,15,882.0,99.5,1.45,15.5,568.5,576.25,450.84
2016,11,24,11,30,886.0,100.0,1.4,16.0,578.0,549.53,427.14
2016,11,24,11,45,892.5,98.5,1.35,16.5,581.0,519.21,400.35
2016,11,24,12,0,899.0,97.0,1.3,17.0,584.0,486.04,370.89
2016,11,24,12,15,896.5,96.5,1.15,17.0,577.5,447.49,337.05
2016,11,24,12,30,894.0,96.0,1.0,17.0,571.0,406.98,301.09
2016,11,24,12,45,890.0,94.0,0.9,17.0,557.0,362.88,261.99
2016,11,24,13,0,886.0,92.0,0.8,17.0,543.0,317.35,221.35
2016,11,24,13,15,875.5,90.5,0.8,17.0,521.0,269.59,179.51
2016,11,24,13,30,865.0,89.0,0.8,17.0,499.0,221.42,138.42
2016,11,24,13,45,850.0,86.5,0.8,17.0,469.5,171.67,99.33
2016,11,24,14,0,835.0,84.0,0.8,17.0,440.0,122.45,67.22
2016,11,24,14,15,812.5,81.0,0.8,16.5,405.0,73.45,48.24
2016,11,24,14,30,790.0,78.0,0.8,16.0,370.0,61.36,48.79
2016,11,24,14,45,758.0,74.0,0.8,16.0,329.5,53.95,42.36
2016,11,24,15,0,726.0,70.0,0.8,16.0,289.0,52.07,40.74
2016,11,24,15,15,678.0,64.5,0.8,15.0,245.0,48.92,38.08
2016,11,24,15,30,630.0,59.0,0.8,14.0,201.0,45.78,35.31
2016,11,24,15,45,554.0,51.5,0.8,13.5,156.0,40.8,30.66
2016,11,24,16,0,478.0,44.0,0.8,13.0,111.0,35.8,25.78
2016,11,24,16,15,345.0,32.5,0.85,12.0,71.5,26.84,16.77
2016,11,24,16,30,212.0,21.0,0.9,11.0,32.0,17.62,0.0
2016,11,24,16,45,106.0,10.5,0.95,10.5,16.0,9.55,0.0
2016,11,24,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,7,15,204.5,17.0,0.85,3.5,37.5,156.29,39.08
2016,11,25,7,30,409.0,34.0,0.8,4.0,75.0,308.37,245.89
2016,11,25,7,45,495.0,43.0,0.8,5.0,118.5,376.84,312.03
2016,11,25,8,0,581.0,52.0,0.8,6.0,162.0,446.92,371.87
2016,11,25,8,15,639.0,58.5,1.05,6.5,206.5,497.28,415.39
2016,11,25,8,30,697.0,65.0,1.3,7.0,251.0,546.64,456.41
2016,11,25,8,45,736.0,69.0,1.55,8.0,293.0,579.2,481.97
2016,11,25,9,0,775.0,73.0,1.8,9.0,335.0,605.63,501.91
2016,11,25,9,15,800.5,76.0,1.8,9.5,372.5,623.94,514.14
2016,11,25,9,30,826.0,79.0,1.8,10.0,410.0,639.11,523.52
2016,11,25,9,45,843.5,81.5,1.85,11.0,442.0,645.26,525.1
2016,11,25,10,0,861.0,84.0,1.9,12.0,474.0,648.02,523.96
2016,11,25,10,15,872.5,86.0,2.0,12.5,498.5,643.04,518.09
2016,11,25,10,30,884.0,88.0,2.1,13.0,523.0,634.63,509.5
2016,11,25,10,45,890.5,89.0,2.25,14.0,540.5,618.81,494.47
2016,11,25,11,0,897.0,90.0,2.4,15.0,558.0,599.77,476.76
2016,11,25,11,15,790.5,109.5,2.45,15.0,527.0,536.5,426.34
2016,11,25,11,30,684.0,129.0,2.5,15.0,496.0,475.34,377.34
2016,11,25,11,45,795.5,110.0,2.55,15.5,538.0,483.71,380.32
2016,11,25,12,0,907.0,91.0,2.6,16.0,580.0,482.51,374.2
2016,11,25,12,15,904.0,90.5,2.6,16.0,573.5,443.67,339.7
2016,11,25,12,30,901.0,90.0,2.6,16.0,567.0,402.89,303.09
2016,11,25,12,45,892.0,89.5,2.6,16.0,552.0,358.48,263.06
2016,11,25,13,0,883.0,89.0,2.6,16.0,537.0,313.03,221.77
2016,11,25,13,15,704.5,120.0,2.55,15.5,468.0,252.24,175.08
2016,11,25,13,30,526.0,151.0,2.5,15.0,399.0,207.19,143.73
2016,11,25,13,45,417.0,160.5,2.45,15.0,350.0,170.31,118.52
2016,11,25,14,0,308.0,170.0,2.4,15.0,301.0,146.89,106.93
2016,11,25,14,15,189.0,161.0,2.1,14.5,239.5,122.77,96.32
2016,11,25,14,30,70.0,152.0,1.8,14.0,178.0,117.12,98.19
2016,11,25,14,45,63.5,136.5,1.55,14.0,158.0,106.1,88.67
2016,11,25,15,0,57.0,121.0,1.3,14.0,138.0,94.82,78.82
2016,11,25,15,15,50.5,103.5,1.15,13.0,117.0,82.05,67.78
2016,11,25,15,30,44.0,86.0,1.0,12.0,96.0,68.99,56.23
2016,11,25,15,45,34.0,68.0,0.9,11.5,74.5,55.32,43.78
2016,11,25,16,0,24.0,50.0,0.8,11.0,53.0,41.38,30.88
2016,11,25,16,15,12.0,32.5,0.85,10.5,34.0,27.51,17.37
2016,11,25,16,30,0.0,15.0,0.9,10.0,15.0,13.22,0.0
2016,11,25,16,45,0.0,7.5,0.95,9.5,7.5,6.82,0.0
2016,11,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.9,8.0,4.0,3.5,0.0
2016,11,26,7,30,0.0,8.0,2.8,8.0,8.0,7.02,0.03
2016,11,26,7,45,0.0,13.5,2.75,8.5,13.5,11.86,4.49
2016,11,26,8,0,0.0,19.0,2.7,9.0,19.0,16.7,8.84
2016,11,26,8,15,0.0,24.5,2.75,9.0,24.5,21.55,13.19
2016,11,26,8,30,0.0,30.0,2.8,9.0,30.0,26.41,17.5
2016,11,26,8,45,0.0,35.5,2.9,9.5,35.5,31.28,21.72
2016,11,26,9,0,0.0,41.0,3.0,10.0,41.0,36.15,25.89
2016,11,26,9,15,0.0,25.5,3.1,10.0,25.5,22.45,13.94
2016,11,26,9,30,0.0,10.0,3.2,10.0,10.0,8.8,2.01
2016,11,26,9,45,0.0,9.0,3.35,10.0,9.0,7.92,1.23
2016,11,26,10,0,0.0,8.0,3.5,10.0,8.0,7.04,0.46
2016,11,26,10,15,0.0,51.0,3.5,9.5,51.0,45.04,33.38
2016,11,26,10,30,0.0,94.0,3.5,9.0,94.0,83.51,66.41
2016,11,26,10,45,0.0,88.5,3.55,9.0,88.5,78.42,61.95
2016,11,26,11,0,0.0,83.0,3.6,9.0,83.0,73.48,57.67
2016,11,26,11,15,0.0,100.5,3.5,9.0,100.5,89.16,71.0
2016,11,26,11,30,0.0,118.0,3.4,9.0,118.0,104.73,84.17
2016,11,26,11,45,9.0,158.5,3.35,9.0,163.5,144.67,117.84
2016,11,26,12,0,18.0,199.0,3.3,9.0,209.0,183.03,149.74
2016,11,26,12,15,45.5,215.5,3.15,9.0,240.0,206.86,169.02
2016,11,26,12,30,73.0,232.0,3.0,9.0,271.0,225.57,183.63
2016,11,26,12,45,88.0,229.5,2.9,9.0,275.0,221.8,179.66
2016,11,26,13,0,103.0,227.0,2.8,9.0,279.0,216.39,174.18
2016,11,26,13,15,324.0,186.0,2.85,9.0,340.0,221.5,169.27
2016,11,26,13,30,545.0,145.0,2.9,9.0,401.0,205.49,144.95
2016,11,26,13,45,331.5,164.5,2.95,9.0,317.5,166.14,121.69
2016,11,26,14,0,118.0,184.0,3.0,9.0,234.0,146.84,116.28
2016,11,26,14,15,343.5,141.0,3.0,9.0,270.0,107.4,83.97
2016,11,26,14,30,569.0,98.0,3.0,9.0,306.0,70.14,58.1
2016,11,26,14,45,512.0,99.0,3.0,9.0,271.0,71.3,59.26
2016,11,26,15,0,455.0,100.0,3.0,9.0,236.0,72.81,60.66
2016,11,26,15,15,416.5,89.0,2.8,8.5,199.0,65.73,54.31
2016,11,26,15,30,378.0,78.0,2.6,8.0,162.0,58.47,47.64
2016,11,26,15,45,308.0,65.5,2.45,8.0,124.0,49.76,39.38
2016,11,26,16,0,238.0,53.0,2.3,8.0,86.0,40.84,30.73
2016,11,26,16,15,119.0,38.0,2.15,7.5,54.5,30.19,19.74
2016,11,26,16,30,0.0,23.0,2.0,7.0,23.0,19.33,0.0
2016,11,26,16,45,0.0,11.5,1.95,7.0,11.5,10.46,0.0
2016,11,26,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,108.0,19.5,4.5,8.0,29.5,102.54,0.0
2016,11,27,7,30,216.0,39.0,4.6,8.0,59.0,206.12,160.35
2016,11,27,7,45,319.5,50.0,4.75,8.5,98.5,279.36,232.75
2016,11,27,8,0,423.0,61.0,4.9,9.0,138.0,356.74,302.14
2016,11,27,8,15,488.5,69.0,5.0,9.0,180.0,411.94,351.43
2016,11,27,8,30,554.0,77.0,5.1,9.0,222.0,466.3,398.52
2016,11,27,8,45,605.0,81.5,5.2,9.5,263.0,506.45,431.78
2016,11,27,9,0,656.0,86.0,5.3,10.0,304.0,544.54,462.31
2016,11,27,9,15,686.5,90.0,5.3,10.0,340.5,566.49,479.45
2016,11,27,9,30,717.0,94.0,5.3,10.0,377.0,585.67,493.95
2016,11,27,9,45,778.0,85.5,5.35,10.5,414.5,604.47,507.59
2016,11,27,10,0,839.0,77.0,5.4,11.0,452.0,622.99,520.48
2016,11,27,10,15,852.0,78.5,5.3,11.0,476.5,618.88,515.1
2016,11,27,10,30,865.0,80.0,5.2,11.0,501.0,611.42,506.97
2016,11,27,10,45,879.0,79.5,5.15,11.5,520.0,598.96,493.95
2016,11,27,11,0,893.0,79.0,5.1,12.0,539.0,581.03,476.42
2016,11,27,11,15,897.5,79.5,5.0,12.0,549.0,558.36,455.53
2016,11,27,11,30,902.0,80.0,4.9,12.0,559.0,532.75,431.91
2016,11,27,11,45,904.0,80.0,4.8,12.5,561.0,502.6,403.47
2016,11,27,12,0,906.0,80.0,4.7,13.0,563.0,469.86,372.48
2016,11,27,12,15,493.0,156.5,4.6,13.0,419.0,336.54,266.49
2016,11,27,12,30,80.0,233.0,4.5,13.0,275.0,228.77,183.75
2016,11,27,12,45,40.0,176.0,4.45,13.0,197.0,164.04,131.28
2016,11,27,13,0,0.0,119.0,4.4,13.0,119.0,104.24,82.66
2016,11,27,13,15,328.0,116.0,4.3,13.0,269.0,165.44,121.02
2016,11,27,13,30,656.0,113.0,4.2,13.0,419.0,199.59,133.53
2016,11,27,13,45,487.0,140.0,4.15,13.0,360.0,163.07,110.74
2016,11,27,14,0,318.0,167.0,4.1,13.0,301.0,145.24,106.38
2016,11,27,14,15,363.0,146.0,3.9,12.5,287.0,110.84,85.75
2016,11,27,14,30,408.0,125.0,3.7,12.0,273.0,87.86,73.21
2016,11,27,14,45,379.5,116.5,3.55,12.0,242.5,83.03,69.03
2016,11,27,15,0,351.0,108.0,3.4,12.0,212.0,78.13,64.7
2016,11,27,15,15,482.0,81.5,2.95,11.5,201.0,60.55,49.01
2016,11,27,15,30,613.0,55.0,2.5,11.0,190.0,42.48,32.72
2016,11,27,15,45,534.5,48.0,2.1,10.5,147.0,37.82,28.32
2016,11,27,16,0,456.0,41.0,1.7,10.0,104.0,33.14,23.69
2016,11,27,16,15,228.0,35.0,1.55,9.0,66.5,27.41,17.23
2016,11,27,16,30,0.0,29.0,1.4,8.0,29.0,23.35,0.0
2016,11,27,16,45,0.0,14.5,1.25,7.5,14.5,13.19,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,15,1.5,15.5,2.65,9.0,15.5,14.85,0.0
2016,11,28,7,30,3.0,31.0,2.9,9.0,31.0,34.22,21.43
2016,11,28,7,45,14.5,48.5,3.2,9.5,50.5,65.99,50.4
2016,11,28,8,0,26.0,66.0,3.5,10.0,70.0,91.58,73.32
2016,11,28,8,15,35.5,83.5,3.7,10.0,91.5,115.45,94.62
2016,11,28,8,30,45.0,101.0,3.9,10.0,113.0,138.99,115.32
2016,11,28,8,45,51.0,116.5,4.1,10.0,132.0,157.32,131.19
2016,11,28,9,0,57.0,132.0,4.3,10.0,151.0,175.46,146.66
2016,11,28,9,15,41.5,141.5,4.4,10.0,156.0,172.24,143.34
2016,11,28,9,30,26.0,151.0,4.5,10.0,161.0,160.09,132.45
2016,11,28,9,45,17.0,153.5,4.65,10.5,160.0,154.45,127.0
2016,11,28,10,0,8.0,156.0,4.8,11.0,159.0,149.37,122.07
2016,11,28,10,15,33.5,181.0,4.95,11.0,197.0,196.18,161.61
2016,11,28,10,30,59.0,206.0,5.1,11.0,235.0,233.81,192.95
2016,11,28,10,45,89.5,219.5,5.25,11.5,265.0,260.6,214.7
2016,11,28,11,0,120.0,233.0,5.4,12.0,295.0,292.08,239.92
2016,11,28,11,15,151.5,237.5,5.45,12.0,317.0,305.48,250.45
2016,11,28,11,30,183.0,242.0,5.5,12.0,339.0,316.55,258.82
2016,11,28,11,45,340.0,214.5,5.55,12.0,395.0,358.15,291.51
2016,11,28,12,0,497.0,187.0,5.6,12.0,451.0,387.88,312.66
2016,11,28,12,15,475.5,195.5,5.6,12.0,446.0,363.2,290.11
2016,11,28,12,30,454.0,204.0,5.6,12.0,441.0,338.59,267.67
2016,11,28,12,45,291.5,215.0,5.6,12.5,366.0,272.49,214.58
2016,11,28,13,0,129.0,226.0,5.6,13.0,291.0,221.14,175.56
2016,11,28,13,15,80.5,205.5,5.55,12.5,245.5,186.94,148.9
2016,11,28,13,30,32.0,185.0,5.5,12.0,200.0,156.68,125.93
2016,11,28,13,45,16.0,125.5,5.45,12.0,133.0,109.72,87.34
2016,11,28,14,0,0.0,66.0,5.4,12.0,66.0,58.33,44.5
2016,11,28,14,15,43.0,108.5,5.3,12.0,124.0,90.25,71.49
2016,11,28,14,30,86.0,151.0,5.2,12.0,182.0,116.37,98.61
2016,11,28,14,45,77.0,136.5,5.15,12.0,162.5,105.94,89.45
2016,11,28,15,0,68.0,122.0,5.1,12.0,143.0,95.26,79.99
2016,11,28,15,15,59.0,104.0,4.8,11.5,120.5,82.19,68.39
2016,11,28,15,30,50.0,86.0,4.5,11.0,98.0,68.83,56.31
2016,11,28,15,45,40.5,67.5,4.2,10.5,75.5,54.86,43.47
2016,11,28,16,0,31.0,49.0,3.9,10.0,53.0,40.59,30.19
2016,11,28,16,15,15.5,31.5,3.55,9.5,33.5,26.71,16.5
2016,11,28,16,30,0.0,14.0,3.2,9.0,14.0,12.33,0.0
2016,11,28,16,45,0.0,7.0,2.85,8.5,7.0,6.37,0.0
2016,11,28,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
