Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,7,15,225.0,13.5,1.3,3.5,33.5,153.12,0.0
2016,11,29,7,30,450.0,27.0,1.5,4.0,67.0,310.82,238.39
2016,11,29,7,45,550.0,33.5,1.7,4.5,110.5,385.95,320.62
2016,11,29,8,0,650.0,40.0,1.9,5.0,154.0,462.32,389.24
2016,11,29,8,15,704.0,44.0,2.05,5.5,198.0,508.37,430.05
2016,11,29,8,30,758.0,48.0,2.2,6.0,242.0,553.05,467.78
2016,11,29,8,45,796.5,50.5,2.35,7.0,283.5,584.3,492.3
2016,11,29,9,0,835.0,53.0,2.5,8.0,325.0,608.14,509.97
2016,11,29,9,15,857.5,55.0,2.6,8.5,362.0,623.46,520.71
2016,11,29,9,30,880.0,57.0,2.7,9.0,399.0,635.84,528.7
2016,11,29,9,45,897.0,58.5,2.85,10.0,430.5,640.94,529.92
2016,11,29,10,0,914.0,60.0,3.0,11.0,462.0,642.69,528.32
2016,11,29,10,15,924.0,61.0,3.0,11.0,486.5,636.13,521.44
2016,11,29,10,30,934.0,62.0,3.0,11.0,511.0,626.18,511.78
2016,11,29,10,45,939.0,63.0,3.0,11.5,528.5,609.94,496.15
2016,11,29,11,0,944.0,64.0,3.0,12.0,546.0,590.47,477.8
2016,11,29,11,15,947.0,64.5,2.95,12.0,555.5,566.22,456.17
2016,11,29,11,30,950.0,65.0,2.9,12.0,565.0,538.97,431.77
2016,11,29,11,45,949.0,65.5,2.9,12.5,566.5,506.95,402.51
2016,11,29,12,0,948.0,66.0,2.9,13.0,568.0,472.37,370.69
2016,11,29,12,15,945.0,66.0,2.9,13.0,561.5,434.13,336.0
2016,11,29,12,30,942.0,66.0,2.9,13.0,555.0,393.8,298.87
2016,11,29,12,45,930.5,67.5,2.9,13.5,540.5,350.31,258.23
2016,11,29,13,0,919.0,69.0,2.9,14.0,526.0,305.74,216.53
2016,11,29,13,15,909.0,68.0,2.85,14.0,504.5,258.54,173.37
2016,11,29,13,30,899.0,67.0,2.8,14.0,483.0,210.7,131.12
2016,11,29,13,45,882.5,66.0,2.8,14.0,454.5,161.64,91.76
2016,11,29,14,0,866.0,65.0,2.8,14.0,426.0,112.98,59.98
2016,11,29,14,15,845.5,62.5,2.75,13.5,392.0,57.78,36.51
2016,11,29,14,30,825.0,60.0,2.7,13.0,358.0,47.13,36.73
2016,11,29,14,45,793.5,57.5,2.7,13.0,318.5,45.8,35.59
2016,11,29,15,0,762.0,55.0,2.7,13.0,279.0,44.53,34.47
2016,11,29,15,15,718.0,51.0,2.3,12.0,236.5,41.96,32.27
2016,11,29,15,30,674.0,47.0,1.9,11.0,194.0,39.43,29.99
2016,11,29,15,45,602.0,41.5,1.55,10.0,150.5,35.47,26.27
2016,11,29,16,0,530.0,36.0,1.2,9.0,107.0,31.55,22.37
2016,11,29,16,15,402.5,27.0,1.2,8.5,68.5,21.99,12.65
2016,11,29,16,30,275.0,18.0,1.2,8.0,30.0,14.95,0.0
2016,11,29,16,45,137.5,9.0,1.2,7.5,15.0,8.19,0.0
2016,11,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,188.5,13.5,0.3,4.5,30.0,112.9,0.0
2016,11,30,7,30,377.0,27.0,0.3,5.0,60.0,277.72,206.68
2016,11,30,7,45,477.0,34.5,0.3,6.0,101.0,350.18,284.57
2016,11,30,8,0,577.0,42.0,0.3,7.0,142.0,419.13,343.99
2016,11,30,8,15,634.0,47.5,0.45,7.5,184.5,467.88,385.85
2016,11,30,8,30,691.0,53.0,0.6,8.0,227.0,515.53,425.13
2016,11,30,8,45,727.0,56.5,0.8,8.5,267.0,546.07,450.15
2016,11,30,9,0,763.0,60.0,1.0,9.0,307.0,574.27,472.47
2016,11,30,9,15,788.0,63.0,1.2,9.5,343.5,592.25,486.15
2016,11,30,9,30,813.0,66.0,1.4,10.0,380.0,607.28,497.11
2016,11,30,9,45,833.5,67.0,1.6,11.0,411.0,613.98,500.43
2016,11,30,10,0,854.0,68.0,1.8,12.0,442.0,617.4,500.97
2016,11,30,10,15,729.0,99.5,1.9,12.5,431.0,564.64,457.54
2016,11,30,10,30,604.0,131.0,2.0,13.0,420.0,508.5,411.7
2016,11,30,10,45,750.5,101.5,2.15,13.5,473.5,545.89,439.98
2016,11,30,11,0,897.0,72.0,2.3,14.0,527.0,572.09,458.02
2016,11,30,11,15,901.5,72.5,2.35,14.0,537.0,549.74,438.26
2016,11,30,11,30,906.0,73.0,2.4,14.0,547.0,524.44,416.07
2016,11,30,11,45,909.0,72.5,2.45,14.5,550.0,494.57,389.07
2016,11,30,12,0,912.0,72.0,2.5,15.0,553.0,462.04,359.42
2016,11,30,12,15,910.0,72.0,2.55,15.0,547.5,425.48,326.62
2016,11,30,12,30,908.0,72.0,2.6,15.0,542.0,386.84,291.39
2016,11,30,12,45,899.0,72.5,2.65,15.0,528.0,344.58,252.76
2016,11,30,13,0,890.0,73.0,2.7,15.0,514.0,301.15,212.81
2016,11,30,13,15,880.0,72.0,2.7,14.5,493.0,255.27,171.43
2016,11,30,13,30,870.0,71.0,2.7,14.0,472.0,204.19,127.01
2016,11,30,13,45,851.0,70.5,2.75,14.0,444.0,156.17,88.61
2016,11,30,14,0,832.0,70.0,2.8,14.0,416.0,108.93,57.8
2016,11,30,14,15,810.5,67.5,2.75,13.5,382.0,61.09,39.69
2016,11,30,14,30,789.0,65.0,2.7,13.0,348.0,50.95,40.14
2016,11,30,14,45,751.0,63.0,2.7,13.0,308.5,50.14,39.48
2016,11,30,15,0,713.0,61.0,2.7,13.0,269.0,49.46,38.88
2016,11,30,15,15,666.0,56.5,2.35,12.5,227.5,46.63,36.38
2016,11,30,15,30,619.0,52.0,2.0,12.0,186.0,40.1,30.45
2016,11,30,15,45,532.0,46.0,1.7,11.5,143.0,36.17,26.72
2016,11,30,16,0,445.0,40.0,1.4,11.0,100.0,32.31,22.82
2016,11,30,16,15,222.5,34.0,1.3,10.5,64.0,26.64,16.29
2016,11,30,16,30,0.0,28.0,1.2,10.0,28.0,22.59,0.0
2016,11,30,16,45,0.0,14.0,1.1,9.5,14.0,12.73,0.0
2016,11,30,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,7,15,171.5,14.0,1.55,5.5,28.5,103.87,0.0
2016,12,1,7,30,343.0,28.0,1.7,6.0,57.0,257.3,188.92
2016,12,1,7,45,458.5,35.5,1.9,6.5,98.5,339.63,279.88
2016,12,1,8,0,574.0,43.0,2.1,7.0,140.0,423.25,354.53
2016,12,1,8,15,633.0,48.5,2.2,7.5,183.0,466.82,393.4
2016,12,1,8,30,692.0,54.0,2.3,8.0,226.0,515.71,434.51
2016,12,1,8,45,738.0,56.5,2.45,8.5,268.0,551.43,463.59
2016,12,1,9,0,784.0,59.0,2.6,9.0,310.0,584.82,489.72
2016,12,1,9,15,809.5,61.5,2.7,9.5,347.0,602.57,502.43
2016,12,1,9,30,835.0,64.0,2.8,10.0,384.0,617.32,512.35
2016,12,1,9,45,855.5,65.0,2.9,10.5,415.5,623.94,515.62
2016,12,1,10,0,876.0,66.0,3.0,11.0,447.0,623.28,513.12
2016,12,1,10,15,888.0,67.5,3.05,11.5,472.0,618.97,507.28
2016,12,1,10,30,900.0,69.0,3.1,12.0,497.0,611.31,498.68
2016,12,1,10,45,909.0,70.0,3.15,12.5,515.0,598.0,485.52
2016,12,1,11,0,918.0,71.0,3.2,13.0,533.0,581.39,469.57
2016,12,1,11,15,922.0,71.5,3.25,13.0,543.5,558.35,449.19
2016,12,1,11,30,926.0,72.0,3.3,13.0,554.0,532.33,426.03
2016,12,1,11,45,927.5,72.0,3.4,13.0,556.5,501.74,398.85
2016,12,1,12,0,929.0,72.0,3.5,13.0,559.0,468.52,368.88
2016,12,1,12,15,927.0,71.5,3.5,13.0,553.5,430.96,334.58
2016,12,1,12,30,925.0,71.0,3.5,13.0,548.0,391.29,297.86
2016,12,1,12,45,917.5,71.5,3.55,13.5,534.5,348.9,257.97
2016,12,1,13,0,910.0,72.0,3.6,14.0,521.0,305.16,216.76
2016,12,1,13,15,902.0,70.5,3.55,13.5,500.5,258.49,174.21
2016,12,1,13,30,894.0,69.0,3.5,13.0,480.0,211.0,132.29
2016,12,1,13,45,882.5,67.0,3.45,13.0,453.0,162.1,92.64
2016,12,1,14,0,871.0,65.0,3.4,13.0,426.0,113.14,60.29
2016,12,1,14,15,851.0,63.0,3.35,12.5,392.0,58.28,37.1
2016,12,1,14,30,831.0,61.0,3.3,12.0,358.0,48.04,37.69
2016,12,1,14,45,803.0,57.5,3.25,12.0,319.0,45.92,35.84
2016,12,1,15,0,775.0,54.0,3.2,12.0,280.0,43.81,33.96
2016,12,1,15,15,731.0,50.0,2.8,11.0,237.5,41.21,31.71
2016,12,1,15,30,687.0,46.0,2.4,10.0,195.0,38.63,29.38
2016,12,1,15,45,617.0,40.5,2.0,9.5,151.5,34.63,25.55
2016,12,1,16,0,547.0,35.0,1.6,9.0,108.0,30.66,21.55
2016,12,1,16,15,418.0,26.0,1.5,8.0,69.0,23.08,13.48
2016,12,1,16,30,289.0,17.0,1.4,7.0,30.0,15.34,0.0
2016,12,1,16,45,144.5,8.5,1.3,6.5,15.0,7.73,0.0
2016,12,1,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,227.5,12.0,1.5,1.0,30.0,131.3,0.0
2016,12,2,7,30,455.0,24.0,1.7,2.0,60.0,305.19,221.93
2016,12,2,7,45,554.0,30.5,1.95,3.0,103.0,381.08,316.57
2016,12,2,8,0,653.0,37.0,2.2,4.0,146.0,456.06,385.11
2016,12,2,8,15,708.5,41.5,2.3,4.5,190.0,503.27,427.46
2016,12,2,8,30,764.0,46.0,2.4,5.0,234.0,549.32,466.69
2016,12,2,8,45,800.5,48.5,2.55,6.0,275.5,579.3,490.57
2016,12,2,9,0,837.0,51.0,2.7,7.0,317.0,601.89,507.54
2016,12,2,9,15,860.0,53.5,2.9,7.5,354.0,618.29,519.7
2016,12,2,9,30,883.0,56.0,3.1,8.0,391.0,631.74,529.0
2016,12,2,9,45,895.0,59.0,3.3,9.0,422.5,635.69,529.43
2016,12,2,10,0,907.0,62.0,3.5,10.0,454.0,636.32,527.01
2016,12,2,10,15,917.5,63.0,3.55,10.0,478.5,630.31,520.67
2016,12,2,10,30,928.0,64.0,3.6,10.0,503.0,620.94,511.52
2016,12,2,10,45,934.0,65.5,3.7,10.5,521.0,606.15,497.11
2016,12,2,11,0,940.0,67.0,3.8,11.0,539.0,588.07,479.87
2016,12,2,11,15,943.5,67.5,3.8,11.0,549.0,564.4,458.55
2016,12,2,11,30,947.0,68.0,3.8,11.0,559.0,537.7,434.4
2016,12,2,11,45,947.0,68.0,3.85,11.5,561.0,505.96,405.08
2016,12,2,12,0,947.0,68.0,3.9,12.0,563.0,471.62,373.12
2016,12,2,12,15,944.5,67.5,3.9,12.0,557.0,433.39,338.0
2016,12,2,12,30,942.0,67.0,3.9,12.0,551.0,393.05,300.43
2016,12,2,12,45,934.5,67.5,3.9,12.0,537.5,350.14,260.23
2016,12,2,13,0,927.0,68.0,3.9,12.0,524.0,305.86,218.55
2016,12,2,13,15,917.5,67.0,3.9,12.0,502.5,258.69,174.88
2016,12,2,13,30,908.0,66.0,3.9,12.0,481.0,210.8,132.11
2016,12,2,13,45,892.0,64.5,3.9,12.0,453.0,161.22,91.9
2016,12,2,14,0,876.0,63.0,3.9,12.0,425.0,112.0,59.4
2016,12,2,14,15,856.0,61.0,3.8,11.5,391.0,62.9,41.13
2016,12,2,14,30,836.0,59.0,3.7,11.0,357.0,46.5,36.46
2016,12,2,14,45,803.5,56.5,3.65,11.0,317.5,45.13,35.28
2016,12,2,15,0,771.0,54.0,3.6,11.0,278.0,43.81,34.1
2016,12,2,15,15,726.0,50.0,3.1,10.0,235.5,41.21,31.84
2016,12,2,15,30,681.0,46.0,2.6,9.0,193.0,38.63,29.49
2016,12,2,15,45,605.5,40.5,2.1,8.5,149.5,34.61,25.64
2016,12,2,16,0,530.0,35.0,1.6,8.0,106.0,30.63,21.61
2016,12,2,16,15,398.5,26.0,1.5,7.0,67.5,23.06,13.5
2016,12,2,16,30,267.0,17.0,1.4,6.0,29.0,14.04,0.0
2016,12,2,16,45,133.5,8.5,1.35,5.5,14.5,7.73,0.0
2016,12,2,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,7,15,205.0,11.5,0.95,5.5,27.5,118.47,0.0
2016,12,3,7,30,410.0,23.0,0.9,6.0,55.0,277.48,192.19
2016,12,3,7,45,509.0,30.0,0.9,7.0,96.0,353.52,286.79
2016,12,3,8,0,608.0,37.0,0.9,8.0,137.0,428.05,352.34
2016,12,3,8,15,665.5,42.0,1.05,8.5,180.0,476.38,394.58
2016,12,3,8,30,723.0,47.0,1.2,9.0,223.0,523.76,434.11
2016,12,3,8,45,759.5,50.0,1.4,10.0,263.5,554.08,458.19
2016,12,3,9,0,796.0,53.0,1.6,11.0,304.0,582.1,479.37
2016,12,3,9,15,820.0,55.5,1.75,11.5,340.5,598.99,491.67
2016,12,3,9,30,844.0,58.0,1.9,12.0,377.0,608.32,497.86
2016,12,3,9,45,857.0,61.0,2.1,13.0,407.5,613.11,499.39
2016,12,3,10,0,870.0,64.0,2.3,14.0,438.0,614.7,498.16
2016,12,3,10,15,881.5,65.5,2.4,14.5,462.5,610.35,492.68
2016,12,3,10,30,893.0,67.0,2.5,15.0,487.0,602.72,484.51
2016,12,3,10,45,901.5,67.5,2.6,15.5,505.0,588.93,471.47
2016,12,3,11,0,910.0,68.0,2.7,16.0,523.0,571.91,455.71
2016,12,3,11,15,914.0,68.5,2.75,16.0,533.0,549.34,436.04
2016,12,3,11,30,918.0,69.0,2.8,16.0,543.0,523.81,413.63
2016,12,3,11,45,919.5,69.0,2.9,16.5,545.5,493.74,386.58
2016,12,3,12,0,921.0,69.0,3.0,17.0,548.0,461.05,356.89
2016,12,3,12,15,918.5,69.0,3.1,17.0,543.0,424.32,324.04
2016,12,3,12,30,916.0,69.0,3.2,17.0,538.0,385.53,288.78
2016,12,3,12,45,908.0,69.0,3.3,17.5,524.5,343.15,249.64
2016,12,3,13,0,900.0,69.0,3.4,18.0,511.0,299.5,209.25
2016,12,3,13,15,891.0,68.0,3.4,17.5,490.5,253.73,168.17
2016,12,3,13,30,882.0,67.0,3.4,17.0,470.0,207.24,127.76
2016,12,3,13,45,869.0,65.5,3.4,17.0,443.0,159.33,89.54
2016,12,3,14,0,856.0,64.0,3.4,17.0,416.0,105.95,53.82
2016,12,3,14,15,836.5,61.5,3.2,16.5,383.0,57.19,35.52
2016,12,3,14,30,817.0,59.0,3.0,16.0,350.0,46.41,35.63
2016,12,3,14,45,790.5,56.0,2.8,16.0,312.0,44.67,34.14
2016,12,3,15,0,764.0,53.0,2.6,16.0,274.0,42.95,32.64
2016,12,3,15,15,721.0,49.0,2.2,15.0,232.5,40.33,30.4
2016,12,3,15,30,678.0,45.0,1.8,14.0,191.0,37.74,28.08
2016,12,3,15,45,609.5,39.5,1.45,13.0,148.0,33.71,24.34
2016,12,3,16,0,541.0,34.0,1.1,12.0,105.0,29.7,20.42
2016,12,3,16,15,413.0,25.5,1.1,11.0,67.0,22.59,12.83
2016,12,3,16,30,285.0,17.0,1.1,10.0,29.0,15.36,0.0
2016,12,3,16,45,142.5,8.5,1.15,9.5,14.5,7.73,0.0
2016,12,3,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,7,15,170.5,12.5,0.3,7.5,25.0,100.83,0.0
2016,12,4,7,30,341.0,25.0,0.3,8.0,50.0,246.94,162.65
2016,12,4,7,45,448.5,32.5,0.35,8.5,90.0,327.42,261.76
2016,12,4,8,0,556.0,40.0,0.4,9.0,130.0,399.16,325.24
2016,12,4,8,15,617.5,45.5,0.5,9.5,172.0,450.06,368.75
2016,12,4,8,30,679.0,51.0,0.6,10.0,214.0,500.04,409.63
2016,12,4,8,45,719.0,54.5,0.7,11.0,254.5,532.95,434.93
2016,12,4,9,0,759.0,58.0,0.8,12.0,295.0,563.63,457.45
2016,12,4,9,15,785.5,61.0,1.0,12.5,332.0,582.68,472.02
2016,12,4,9,30,812.0,64.0,1.2,13.0,369.0,598.83,483.89
2016,12,4,9,45,797.0,75.0,1.4,14.0,394.5,595.22,479.18
2016,12,4,10,0,782.0,86.0,1.6,15.0,420.0,588.38,471.88
2016,12,4,10,15,796.0,88.0,1.75,15.5,445.0,586.53,468.98
2016,12,4,10,30,810.0,90.0,1.9,16.0,470.0,581.46,463.34
2016,12,4,10,45,820.0,91.0,2.1,16.5,487.5,569.8,452.73
2016,12,4,11,0,830.0,92.0,2.3,17.0,505.0,555.0,439.4
2016,12,4,11,15,834.5,93.0,2.4,17.0,515.0,534.22,421.59
2016,12,4,11,30,839.0,94.0,2.5,17.0,525.0,510.62,401.19
2016,12,4,11,45,776.0,104.5,2.6,17.5,505.0,461.79,360.59
2016,12,4,12,0,713.0,115.0,2.7,18.0,485.0,414.9,321.33
2016,12,4,12,15,773.5,104.0,2.7,17.5,502.0,397.91,304.43
2016,12,4,12,30,834.0,93.0,2.7,17.0,519.0,377.1,283.16
2016,12,4,12,45,607.5,142.5,2.7,17.0,448.5,311.22,231.97
2016,12,4,13,0,381.0,192.0,2.7,17.0,378.0,259.68,194.59
2016,12,4,13,15,431.5,173.0,2.7,16.5,376.0,232.66,169.33
2016,12,4,13,30,482.0,154.0,2.7,16.0,374.0,201.14,140.38
2016,12,4,13,45,501.5,140.0,2.7,16.0,356.5,164.76,110.15
2016,12,4,14,0,521.0,126.0,2.7,16.0,339.0,126.29,82.45
2016,12,4,14,15,469.5,123.0,2.45,15.5,303.5,92.22,68.21
2016,12,4,14,30,418.0,120.0,2.2,15.0,268.0,84.75,69.64
2016,12,4,14,45,363.5,118.0,1.95,15.0,236.5,84.34,69.36
2016,12,4,15,0,309.0,116.0,1.7,15.0,205.0,86.44,71.21
2016,12,4,15,15,274.5,101.5,1.5,14.0,171.5,76.49,62.6
2016,12,4,15,30,240.0,87.0,1.3,13.0,138.0,66.29,53.56
2016,12,4,15,45,191.5,70.0,1.15,12.5,105.0,54.05,42.38
2016,12,4,16,0,143.0,53.0,1.0,12.0,72.0,41.49,30.69
2016,12,4,16,15,71.5,35.0,1.0,11.5,44.5,28.56,17.63
2016,12,4,16,30,0.0,17.0,1.0,11.0,17.0,14.76,0.0
2016,12,4,16,45,0.0,8.5,1.0,10.5,8.5,7.73,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,62.0,13.5,1.4,8.0,18.0,44.68,0.0
2016,12,5,7,30,124.0,27.0,1.6,8.0,36.0,129.01,80.08
2016,12,5,7,45,179.5,43.0,1.8,8.5,66.0,186.65,150.42
2016,12,5,8,0,235.0,59.0,2.0,9.0,96.0,238.39,198.15
2016,12,5,8,15,270.0,74.0,2.0,9.0,128.5,277.55,233.41
2016,12,5,8,30,305.0,89.0,2.0,9.0,161.0,316.53,267.35
2016,12,5,8,45,336.5,100.5,2.0,9.5,194.0,348.54,293.98
2016,12,5,9,0,368.0,112.0,2.0,10.0,227.0,379.59,318.92
2016,12,5,9,15,392.5,120.0,2.0,10.5,255.0,400.93,335.27
2016,12,5,9,30,417.0,128.0,2.0,11.0,283.0,420.68,349.89
2016,12,5,9,45,630.5,100.5,2.05,11.5,357.0,522.08,430.62
2016,12,5,10,0,844.0,73.0,2.1,12.0,431.0,610.95,498.26
2016,12,5,10,15,856.5,74.5,2.1,12.0,455.5,607.1,492.93
2016,12,5,10,30,869.0,76.0,2.1,12.0,480.0,599.93,485.61
2016,12,5,10,45,882.0,75.0,2.15,12.5,499.0,586.95,473.08
2016,12,5,11,0,895.0,74.0,2.2,13.0,518.0,568.63,456.27
2016,12,5,11,15,899.0,74.5,2.2,13.0,528.0,546.48,436.73
2016,12,5,11,30,903.0,75.0,2.2,13.0,538.0,521.42,414.52
2016,12,5,11,45,906.0,74.5,2.25,13.5,541.0,492.06,387.9
2016,12,5,12,0,909.0,74.0,2.3,14.0,544.0,460.05,358.63
2016,12,5,12,15,907.0,74.0,2.35,14.0,539.0,424.02,326.23
2016,12,5,12,30,905.0,74.0,2.4,14.0,534.0,385.91,291.4
2016,12,5,12,45,893.0,75.0,2.45,14.5,520.0,343.71,252.41
2016,12,5,13,0,881.0,76.0,2.5,15.0,506.0,297.33,209.88
2016,12,5,13,15,871.5,75.0,2.45,15.0,485.5,251.71,168.47
2016,12,5,13,30,862.0,74.0,2.4,15.0,465.0,205.48,127.91
2016,12,5,13,45,846.0,72.5,2.4,15.0,438.0,157.69,89.72
2016,12,5,14,0,830.0,71.0,2.4,15.0,411.0,110.39,58.71
2016,12,5,14,15,809.0,68.5,2.3,14.5,378.0,62.94,40.51
2016,12,5,14,30,788.0,66.0,2.2,14.0,345.0,51.92,40.85
2016,12,5,14,45,754.0,63.5,2.1,13.5,306.5,50.73,39.93
2016,12,5,15,0,720.0,61.0,2.0,13.0,268.0,49.63,39.05
2016,12,5,15,15,673.5,56.0,1.7,12.5,226.5,46.35,36.13
2016,12,5,15,30,627.0,51.0,1.4,12.0,185.0,39.39,29.81
2016,12,5,15,45,548.0,45.0,1.1,11.5,142.5,35.45,26.07
2016,12,5,16,0,469.0,39.0,0.8,11.0,100.0,31.54,22.13
2016,12,5,16,15,338.0,28.5,0.75,10.5,63.5,23.36,13.48
2016,12,5,16,30,207.0,18.0,0.7,10.0,27.0,14.96,0.0
2016,12,5,16,45,103.5,9.0,0.7,9.5,13.5,8.19,0.0
2016,12,5,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,15,117.5,12.5,1.4,3.5,20.5,72.55,0.0
2016,12,6,7,30,235.0,25.0,1.7,4.0,41.0,185.2,112.5
2016,12,6,7,45,316.0,37.0,2.05,5.0,76.0,255.31,208.96
2016,12,6,8,0,397.0,49.0,2.4,6.0,111.0,320.3,269.57
2016,12,6,8,15,452.0,57.0,2.55,6.5,148.0,367.25,312.05
2016,12,6,8,30,507.0,65.0,2.7,7.0,185.0,413.67,352.39
2016,12,6,8,45,546.0,71.5,2.9,7.5,221.0,447.56,381.01
2016,12,6,9,0,585.0,78.0,3.1,8.0,257.0,479.74,407.21
2016,12,6,9,15,609.5,82.5,3.2,8.5,289.5,498.53,421.5
2016,12,6,9,30,634.0,87.0,3.3,9.0,322.0,514.92,433.38
2016,12,6,9,45,755.5,75.5,3.4,9.5,378.5,568.1,475.12
2016,12,6,10,0,877.0,64.0,3.5,10.0,435.0,615.8,511.23
2016,12,6,10,15,889.5,65.5,3.5,10.0,460.5,612.19,506.37
2016,12,6,10,30,902.0,67.0,3.5,10.0,486.0,605.25,498.98
2016,12,6,10,45,911.5,67.5,3.55,10.5,504.0,592.12,485.78
2016,12,6,11,0,921.0,68.0,3.6,11.0,522.0,575.69,469.77
2016,12,6,11,15,925.5,68.5,3.65,11.0,533.0,553.38,449.66
2016,12,6,11,30,930.0,69.0,3.7,11.0,544.0,528.05,426.71
2016,12,6,11,45,932.0,69.0,3.75,11.5,547.0,498.12,398.85
2016,12,6,12,0,934.0,69.0,3.8,12.0,550.0,465.51,368.28
2016,12,6,12,15,932.0,69.0,3.8,12.0,545.0,428.78,334.4
2016,12,6,12,30,930.0,69.0,3.8,12.0,540.0,389.9,298.07
2016,12,6,12,45,918.0,70.5,3.8,12.0,526.5,347.34,258.37
2016,12,6,13,0,906.0,72.0,3.8,12.0,513.0,303.74,217.54
2016,12,6,13,15,896.5,71.0,3.8,12.0,492.5,257.75,174.99
2016,12,6,13,30,887.0,70.0,3.8,12.0,472.0,211.05,133.3
2016,12,6,13,45,873.5,68.0,3.8,12.0,445.0,157.59,89.64
2016,12,6,14,0,860.0,66.0,3.8,12.0,418.0,108.82,56.98
2016,12,6,14,15,839.5,64.0,3.7,11.5,384.5,60.36,38.21
2016,12,6,14,30,819.0,62.0,3.6,11.0,351.0,48.88,38.61
2016,12,6,14,45,789.5,58.5,3.5,10.5,312.5,46.77,36.84
2016,12,6,15,0,760.0,55.0,3.4,10.0,274.0,44.67,35.02
2016,12,6,15,15,714.5,51.0,3.0,9.5,232.0,42.09,32.7
2016,12,6,15,30,669.0,47.0,2.6,9.0,190.0,39.55,30.31
2016,12,6,15,45,596.5,41.0,2.25,8.5,147.0,35.1,26.06
2016,12,6,16,0,524.0,35.0,1.9,8.0,104.0,30.66,21.61
2016,12,6,16,15,393.5,26.0,1.7,7.5,66.5,21.14,11.83
2016,12,6,16,30,263.0,17.0,1.5,7.0,29.0,14.05,0.0
2016,12,6,16,45,131.5,8.5,1.35,6.5,14.5,7.73,0.0
2016,12,6,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,15,177.5,11.0,0.45,2.0,23.0,102.1,0.0
2016,12,7,7,30,355.0,22.0,0.4,2.0,46.0,238.6,136.32
2016,12,7,7,45,464.5,29.5,0.4,2.5,85.5,323.29,261.91
2016,12,7,8,0,574.0,37.0,0.4,3.0,125.0,403.2,334.31
2016,12,7,8,15,633.5,42.0,0.5,3.5,166.5,452.22,377.62
2016,12,7,8,30,693.0,47.0,0.6,4.0,208.0,500.33,418.24
2016,12,7,8,45,522.0,77.5,0.75,4.5,211.5,438.41,368.74
2016,12,7,9,0,351.0,108.0,0.9,5.0,215.0,363.46,307.36
2016,12,7,9,15,359.5,120.5,1.05,5.0,242.0,379.97,321.68
2016,12,7,9,30,368.0,133.0,1.2,5.0,269.0,394.81,333.51
2016,12,7,9,45,363.5,147.0,1.35,5.5,290.5,390.62,329.12
2016,12,7,10,0,359.0,161.0,1.5,6.0,312.0,396.23,332.44
2016,12,7,10,15,179.5,146.5,1.6,6.0,222.0,265.25,222.87
2016,12,7,10,30,0.0,132.0,1.7,6.0,132.0,119.32,97.65
2016,12,7,10,45,11.0,160.0,1.85,6.5,165.5,151.34,125.04
2016,12,7,11,0,22.0,188.0,2.0,7.0,199.0,182.44,150.87
2016,12,7,11,15,213.5,192.5,1.95,7.5,301.0,300.04,248.59
2016,12,7,11,30,405.0,197.0,1.9,8.0,403.0,387.18,316.75
2016,12,7,11,45,448.5,188.0,1.85,8.5,417.5,386.63,313.15
2016,12,7,12,0,492.0,179.0,1.8,9.0,432.0,376.77,302.09
2016,12,7,12,15,373.5,200.5,1.6,8.5,392.0,324.41,259.33
2016,12,7,12,30,255.0,222.0,1.4,8.0,352.0,282.56,225.96
2016,12,7,12,45,277.0,213.5,1.25,8.0,351.0,266.81,210.98
2016,12,7,13,0,299.0,205.0,1.1,8.0,350.0,248.89,193.77
2016,12,7,13,15,237.5,202.5,1.25,8.0,315.0,215.22,167.17
2016,12,7,13,30,176.0,200.0,1.4,8.0,280.0,188.95,147.54
2016,12,7,13,45,124.0,186.0,1.55,8.0,241.0,159.82,125.88
2016,12,7,14,0,72.0,172.0,1.7,8.0,202.0,139.97,112.42
2016,12,7,14,15,36.0,143.5,1.8,8.0,158.5,113.53,92.39
2016,12,7,14,30,0.0,115.0,1.9,8.0,115.0,96.28,81.89
2016,12,7,14,45,0.0,102.5,2.0,8.0,102.5,86.25,72.98
2016,12,7,15,0,0.0,90.0,2.1,8.0,90.0,76.09,63.83
2016,12,7,15,15,0.0,76.0,1.9,7.5,76.0,64.71,53.56
2016,12,7,15,30,0.0,62.0,1.7,7.0,62.0,53.2,42.99
2016,12,7,15,45,0.0,48.0,1.5,7.0,48.0,41.56,32.08
2016,12,7,16,0,0.0,34.0,1.3,7.0,34.0,29.8,20.96
2016,12,7,16,15,0.0,21.5,1.25,6.5,21.5,18.95,10.09
2016,12,7,16,30,0.0,9.0,1.2,6.0,9.0,7.91,0.0
2016,12,7,16,45,0.0,4.5,1.2,6.0,4.5,4.09,0.0
2016,12,7,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,3.75,10.0,5.5,5.0,0.0
2016,12,8,7,30,0.0,11.0,3.8,10.0,11.0,9.67,0.0
2016,12,8,7,45,0.0,21.5,3.9,10.5,21.5,18.93,9.91
2016,12,8,8,0,0.0,32.0,4.0,11.0,32.0,28.22,18.33
2016,12,8,8,15,0.0,43.5,4.0,11.0,43.5,38.57,27.54
2016,12,8,8,30,0.0,55.0,4.0,11.0,55.0,49.53,37.22
2016,12,8,8,45,0.0,66.0,4.0,11.5,66.0,59.85,46.15
2016,12,8,9,0,0.0,77.0,4.0,12.0,77.0,70.08,54.87
2016,12,8,9,15,0.0,87.0,4.0,12.0,87.0,79.22,62.65
2016,12,8,9,30,0.0,97.0,4.0,12.0,97.0,88.33,70.33
2016,12,8,9,45,0.0,76.0,4.0,12.5,76.0,67.33,52.19
2016,12,8,10,0,0.0,55.0,4.0,13.0,55.0,48.57,36.02
2016,12,8,10,15,0.0,77.0,3.95,13.0,77.0,68.12,52.6
2016,12,8,10,30,0.0,99.0,3.9,13.0,99.0,88.27,69.55
2016,12,8,10,45,0.5,128.5,3.9,13.5,129.0,115.73,92.35
2016,12,8,11,0,1.0,158.0,3.9,14.0,159.0,142.93,114.67
2016,12,8,11,15,128.0,190.5,3.85,14.0,256.0,248.16,201.79
2016,12,8,11,30,255.0,223.0,3.8,14.0,353.0,338.82,273.98
2016,12,8,11,45,253.5,225.0,3.75,14.5,354.5,327.2,262.69
2016,12,8,12,0,252.0,227.0,3.7,15.0,356.0,314.88,251.1
2016,12,8,12,15,157.5,222.5,3.6,15.0,303.0,258.2,205.51
2016,12,8,12,30,63.0,218.0,3.5,15.0,250.0,210.62,167.97
2016,12,8,12,45,31.5,172.5,3.45,15.0,188.5,158.63,126.08
2016,12,8,13,0,0.0,127.0,3.4,15.0,127.0,110.89,87.62
2016,12,8,13,15,6.5,146.0,3.3,15.0,149.0,127.28,101.12
2016,12,8,13,30,13.0,165.0,3.2,15.0,171.0,141.85,112.98
2016,12,8,13,45,6.5,131.0,3.15,15.0,134.0,112.75,89.24
2016,12,8,14,0,0.0,97.0,3.1,15.0,97.0,84.33,65.9
2016,12,8,14,15,0.0,89.0,2.95,14.5,89.0,77.39,60.31
2016,12,8,14,30,0.0,81.0,2.8,14.0,81.0,70.61,57.44
2016,12,8,14,45,0.0,72.0,2.65,14.0,72.0,63.02,50.77
2016,12,8,15,0,0.0,63.0,2.5,14.0,63.0,55.37,43.98
2016,12,8,15,15,0.0,53.5,2.25,13.5,53.5,47.25,36.77
2016,12,8,15,30,0.0,44.0,2.0,13.0,44.0,38.83,29.16
2016,12,8,15,45,0.0,34.0,1.8,13.0,34.0,29.97,21.02
2016,12,8,16,0,0.0,24.0,1.6,13.0,24.0,21.13,12.83
2016,12,8,16,15,0.0,15.0,1.55,12.5,15.0,13.19,5.08
2016,12,8,16,30,0.0,6.0,1.5,12.0,6.0,5.26,0.0
2016,12,8,16,45,0.0,3.0,1.45,12.0,3.0,2.73,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,15,58.5,11.0,0.85,11.0,14.5,40.14,0.0
2016,12,9,7,30,117.0,22.0,0.8,11.0,29.0,113.18,49.06
