Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,7,45,171.5,36.5,0.75,11.5,57.0,172.35,134.6
2016,12,9,8,0,226.0,51.0,0.7,12.0,85.0,221.42,180.01
2016,12,9,8,15,252.5,66.5,0.9,12.5,115.0,256.35,211.08
2016,12,9,8,30,279.0,82.0,1.1,13.0,145.0,290.77,240.6
2016,12,9,8,45,299.5,95.5,1.3,14.0,175.0,306.3,253.58
2016,12,9,9,0,320.0,109.0,1.5,15.0,205.0,332.87,274.58
2016,12,9,9,15,328.0,122.5,1.55,15.0,231.5,350.45,288.3
2016,12,9,9,30,336.0,136.0,1.6,15.0,258.0,366.56,300.53
2016,12,9,9,45,179.5,147.5,1.7,15.5,213.5,267.39,218.38
2016,12,9,10,0,23.0,159.0,1.8,16.0,169.0,162.74,130.49
2016,12,9,10,15,44.5,177.5,1.8,16.5,197.5,200.33,161.17
2016,12,9,10,30,66.0,196.0,1.8,17.0,226.0,228.49,183.33
2016,12,9,10,45,43.0,190.5,1.85,17.5,210.0,205.62,163.95
2016,12,9,11,0,20.0,185.0,1.9,18.0,194.0,178.63,141.53
2016,12,9,11,15,173.0,198.0,1.9,18.0,285.0,278.53,221.95
2016,12,9,11,30,326.0,211.0,1.9,18.0,376.0,362.08,285.95
2016,12,9,11,45,394.0,198.0,1.95,18.0,398.5,366.41,287.36
2016,12,9,12,0,462.0,185.0,2.0,18.0,421.0,369.67,287.51
2016,12,9,12,15,661.0,128.5,1.85,18.0,462.5,377.23,288.16
2016,12,9,12,30,860.0,72.0,1.7,18.0,504.0,368.86,273.91
2016,12,9,12,45,632.5,128.0,1.6,18.0,442.0,307.03,226.09
2016,12,9,13,0,405.0,184.0,1.5,18.0,380.0,260.2,192.63
2016,12,9,13,15,415.5,173.5,1.3,18.0,367.5,230.77,166.65
2016,12,9,13,30,426.0,163.0,1.1,18.0,355.0,199.98,140.04
2016,12,9,13,45,474.5,143.5,0.9,18.0,345.5,165.71,110.55
2016,12,9,14,0,523.0,124.0,0.7,18.0,336.0,126.76,81.34
2016,12,9,14,15,514.0,114.5,0.6,17.5,309.0,88.96,63.3
2016,12,9,14,30,505.0,105.0,0.5,17.0,282.0,74.84,60.35
2016,12,9,14,45,491.0,94.0,0.45,17.0,251.0,67.95,54.45
2016,12,9,15,0,477.0,83.0,0.4,17.0,220.0,62.18,49.42
2016,12,9,15,15,550.0,63.5,0.4,16.5,198.0,48.01,37.0
2016,12,9,15,30,623.0,44.0,0.4,16.0,176.0,36.66,26.92
2016,12,9,15,45,555.5,38.0,0.4,16.0,136.5,32.16,22.71
2016,12,9,16,0,488.0,32.0,0.4,16.0,97.0,27.63,18.3
2016,12,9,16,15,368.0,24.0,0.45,15.5,62.0,21.01,11.31
2016,12,9,16,30,248.0,16.0,0.5,15.0,27.0,13.08,0.0
2016,12,9,16,45,124.0,8.0,0.55,15.0,13.5,7.28,0.0
2016,12,9,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,15,141.5,10.0,1.4,12.5,18.5,81.76,0.0
2016,12,10,7,30,283.0,20.0,1.6,13.0,37.0,200.32,77.5
2016,12,10,7,45,398.5,28.0,1.85,13.5,74.0,289.5,225.71
2016,12,10,8,0,514.0,36.0,2.1,14.0,111.0,364.48,295.86
2016,12,10,8,15,578.5,41.0,2.35,14.0,151.0,415.48,341.76
2016,12,10,8,30,643.0,46.0,2.6,14.0,191.0,465.88,385.33
2016,12,10,8,45,334.0,79.5,2.85,14.5,155.5,319.47,265.71
2016,12,10,9,0,25.0,113.0,3.1,15.0,120.0,134.3,108.47
2016,12,10,9,15,28.0,127.0,3.25,15.0,136.0,148.77,120.84
2016,12,10,9,30,31.0,141.0,3.4,15.0,152.0,163.04,132.58
2016,12,10,9,45,416.5,104.0,3.6,15.5,275.5,385.56,319.66
2016,12,10,10,0,802.0,67.0,3.8,16.0,399.0,574.84,469.89
2016,12,10,10,15,565.5,125.5,3.85,16.0,366.5,487.19,396.77
2016,12,10,10,30,329.0,184.0,3.9,16.0,334.0,384.95,312.92
2016,12,10,10,45,275.0,200.0,4.0,16.5,328.5,360.76,291.98
2016,12,10,11,0,221.0,216.0,4.1,17.0,323.0,330.01,265.77
2016,12,10,11,15,252.0,217.0,4.05,17.0,342.0,343.71,275.87
2016,12,10,11,30,283.0,218.0,4.0,17.0,361.0,347.91,278.06
2016,12,10,11,45,150.0,204.0,3.95,17.0,280.0,256.96,204.86
2016,12,10,12,0,17.0,190.0,3.9,17.0,199.0,174.91,138.92
2016,12,10,12,15,23.0,194.5,3.85,17.0,206.5,179.33,142.49
2016,12,10,12,30,29.0,199.0,3.8,17.0,214.0,183.23,145.43
2016,12,10,12,45,96.0,208.0,3.8,17.0,255.0,207.2,163.05
2016,12,10,13,0,163.0,217.0,3.8,17.0,296.0,223.74,173.66
2016,12,10,13,15,115.5,204.5,3.75,17.0,259.5,192.34,149.18
2016,12,10,13,30,68.0,192.0,3.7,17.0,223.0,167.89,131.02
2016,12,10,13,45,39.5,169.5,3.7,17.0,187.5,141.91,111.17
2016,12,10,14,0,11.0,147.0,3.7,17.0,152.0,123.33,97.39
2016,12,10,14,15,5.5,76.0,3.55,16.5,78.5,67.09,51.1
2016,12,10,14,30,0.0,5.0,3.4,16.0,5.0,4.39,0.0
2016,12,10,14,45,0.0,4.5,3.3,16.0,4.5,3.95,0.0
2016,12,10,15,0,0.0,4.0,3.2,16.0,4.0,3.51,0.0
2016,12,10,15,15,0.0,3.0,3.0,15.5,3.0,2.63,0.0
2016,12,10,15,30,0.0,2.0,2.8,15.0,2.0,1.75,0.0
2016,12,10,15,45,0.0,1.5,2.65,15.0,1.5,1.31,0.0
2016,12,10,16,0,0.0,1.0,2.5,15.0,1.0,0.88,0.0
2016,12,10,16,15,0.0,0.5,2.35,14.5,0.5,0.44,0.0
2016,12,10,16,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,15,166.0,9.5,0.55,7.5,19.0,93.65,0.0
2016,12,11,7,30,332.0,19.0,0.6,8.0,38.0,218.23,70.97
2016,12,11,7,45,447.5,26.5,0.7,8.5,76.5,307.71,240.94
2016,12,11,8,0,563.0,34.0,0.8,9.0,115.0,389.86,317.51
2016,12,11,8,15,626.5,39.0,0.85,9.5,157.0,440.73,362.12
2016,12,11,8,30,690.0,44.0,0.9,10.0,199.0,491.01,403.94
2016,12,11,8,45,735.0,46.5,1.0,10.5,239.5,525.72,432.16
2016,12,11,9,0,780.0,49.0,1.1,11.0,280.0,558.43,457.61
2016,12,11,9,15,805.5,51.5,1.15,11.5,316.5,571.88,467.08
2016,12,11,9,30,831.0,54.0,1.2,12.0,353.0,587.47,477.61
2016,12,11,9,45,565.0,110.0,1.3,13.0,321.0,488.28,396.88
2016,12,11,10,0,299.0,166.0,1.4,14.0,289.0,364.98,296.8
2016,12,11,10,15,590.5,114.5,1.4,14.0,376.5,490.61,397.32
2016,12,11,10,30,882.0,63.0,1.4,14.0,464.0,586.53,469.61
2016,12,11,10,45,889.0,64.5,1.45,14.5,482.0,574.04,456.72
2016,12,11,11,0,896.0,66.0,1.5,15.0,500.0,558.38,442.17
2016,12,11,11,15,900.5,66.5,1.6,15.0,510.5,537.23,424.25
2016,12,11,11,30,905.0,67.0,1.7,15.0,521.0,513.13,403.57
2016,12,11,11,45,906.0,67.0,1.85,15.5,524.5,484.05,377.96
2016,12,11,12,0,907.0,67.0,2.0,16.0,528.0,452.41,349.67
2016,12,11,12,15,905.0,67.0,2.0,16.0,523.5,417.17,318.12
2016,12,11,12,30,903.0,67.0,2.0,16.0,519.0,379.83,284.21
2016,12,11,12,45,658.5,124.0,2.0,16.5,450.0,312.26,231.48
2016,12,11,13,0,414.0,181.0,2.0,17.0,381.0,260.84,194.18
2016,12,11,13,15,642.0,123.0,2.0,16.5,418.5,241.83,168.49
2016,12,11,13,30,870.0,65.0,2.0,16.0,456.0,206.67,128.12
2016,12,11,13,45,479.5,119.5,2.0,16.0,333.0,149.2,98.08
2016,12,11,14,0,89.0,174.0,2.0,16.0,210.0,142.84,110.87
2016,12,11,14,15,60.5,155.5,2.0,15.5,179.0,121.77,96.27
2016,12,11,14,30,32.0,137.0,2.0,15.0,148.0,107.12,89.19
2016,12,11,14,45,28.5,123.0,2.05,15.0,132.0,96.99,80.45
2016,12,11,15,0,25.0,109.0,2.1,15.0,116.0,86.64,71.39
2016,12,11,15,15,19.5,93.0,1.8,14.0,98.5,77.05,63.1
2016,12,11,15,30,14.0,77.0,1.5,13.0,81.0,64.24,51.74
2016,12,11,15,45,7.0,60.5,1.25,12.5,62.5,50.93,39.63
2016,12,11,16,0,0.0,44.0,1.0,12.0,44.0,37.47,27.21
2016,12,11,16,15,0.0,28.0,0.95,11.5,28.0,24.26,14.27
2016,12,11,16,30,0.0,12.0,0.9,11.0,12.0,10.56,0.0
2016,12,11,16,45,0.0,6.0,0.9,10.5,6.0,5.46,0.0
2016,12,11,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,7,15,47.5,10.0,0.5,8.0,12.5,33.35,0.0
2016,12,12,7,30,95.0,20.0,0.5,8.0,25.0,95.98,20.59
2016,12,12,7,45,145.5,34.5,0.5,8.5,51.0,155.16,120.15
2016,12,12,8,0,196.0,49.0,0.5,9.0,77.0,201.16,164.36
2016,12,12,8,15,218.0,65.0,0.65,9.5,105.5,221.58,183.96
2016,12,12,8,30,240.0,81.0,0.8,10.0,134.0,253.74,212.01
2016,12,12,8,45,251.5,96.5,0.95,10.5,161.5,278.02,232.48
2016,12,12,9,0,263.0,112.0,1.1,11.0,189.0,301.2,251.39
2016,12,12,9,15,270.0,126.5,1.05,11.5,214.5,319.12,264.96
2016,12,12,9,30,277.0,141.0,1.0,12.0,240.0,335.74,277.04
2016,12,12,9,45,211.0,159.5,1.0,12.5,239.0,300.63,246.86
2016,12,12,10,0,145.0,178.0,1.0,13.0,238.0,275.63,224.94
2016,12,12,10,15,114.0,187.5,0.95,13.0,236.5,261.66,212.76
2016,12,12,10,30,83.0,197.0,0.9,13.0,235.0,239.75,194.23
2016,12,12,10,45,185.0,201.5,0.85,13.5,290.0,304.19,245.72
2016,12,12,11,0,287.0,206.0,0.8,14.0,345.0,362.9,290.25
2016,12,12,11,15,322.0,205.0,0.75,14.0,364.0,368.24,292.73
2016,12,12,11,30,357.0,204.0,0.7,14.0,383.0,370.91,293.22
2016,12,12,11,45,426.0,190.0,0.7,14.5,405.0,378.85,296.95
2016,12,12,12,0,495.0,176.0,0.7,15.0,427.0,376.23,291.81
2016,12,12,12,15,439.0,187.0,0.65,14.5,408.0,341.64,263.74
2016,12,12,12,30,383.0,198.0,0.6,14.0,389.0,307.8,236.59
2016,12,12,12,45,221.5,201.5,0.55,14.0,312.0,240.92,185.96
2016,12,12,13,0,60.0,205.0,0.5,14.0,235.0,188.49,148.25
2016,12,12,13,15,77.0,200.5,0.5,14.0,237.0,182.88,143.14
2016,12,12,13,30,94.0,196.0,0.5,14.0,239.0,175.41,136.23
2016,12,12,13,45,142.0,185.0,0.5,14.0,245.0,162.19,123.6
2016,12,12,14,0,190.0,174.0,0.5,14.0,251.0,146.61,110.5
2016,12,12,14,15,237.5,155.5,0.5,13.5,244.0,116.88,90.12
2016,12,12,14,30,285.0,137.0,0.5,13.0,237.0,99.89,83.29
2016,12,12,14,45,273.5,123.5,0.55,13.0,211.0,91.18,75.79
2016,12,12,15,0,262.0,110.0,0.6,13.0,185.0,82.23,67.96
2016,12,12,15,15,244.5,94.5,0.6,12.5,156.5,71.65,58.65
2016,12,12,15,30,227.0,79.0,0.6,12.0,128.0,60.77,48.88
2016,12,12,15,45,200.5,63.0,0.6,12.0,99.0,49.2,38.21
2016,12,12,16,0,174.0,47.0,0.6,12.0,70.0,37.3,27.1
2016,12,12,16,15,87.0,33.5,0.6,11.5,45.0,26.82,16.44
2016,12,12,16,30,0.0,20.0,0.6,11.0,20.0,17.1,0.0
2016,12,12,16,45,0.0,10.0,0.65,11.0,10.0,9.1,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,105.0,10.0,1.0,8.5,15.5,62.57,0.0
2016,12,13,7,30,210.0,20.0,1.1,9.0,31.0,157.49,22.41
2016,12,13,7,45,329.0,29.0,1.25,9.5,66.0,250.84,194.7
2016,12,13,8,0,448.0,38.0,1.4,10.0,101.0,333.29,272.63
2016,12,13,8,15,516.5,44.5,1.5,10.5,140.5,386.15,319.64
2016,12,13,8,30,585.0,51.0,1.6,11.0,180.0,439.23,364.7
2016,12,13,8,45,629.5,55.5,1.7,11.5,218.5,474.58,393.89
2016,12,13,9,0,674.0,60.0,1.8,12.0,257.0,505.09,418.17
2016,12,13,9,15,703.5,63.5,1.8,12.5,292.0,526.92,434.17
2016,12,13,9,30,733.0,67.0,1.8,13.0,327.0,546.13,447.5
2016,12,13,9,45,428.0,122.0,1.8,13.5,277.5,412.43,338.29
2016,12,13,10,0,123.0,177.0,1.8,14.0,228.0,261.35,213.08
2016,12,13,10,15,146.5,188.5,1.8,14.5,252.5,282.12,229.76
2016,12,13,10,30,170.0,200.0,1.8,15.0,277.0,301.55,244.36
2016,12,13,10,45,489.5,141.0,1.85,15.5,374.5,429.47,346.48
2016,12,13,11,0,809.0,82.0,1.9,16.0,472.0,530.76,422.58
2016,12,13,11,15,815.0,82.5,1.9,16.0,483.0,511.76,404.97
2016,12,13,11,30,821.0,83.0,1.9,16.0,494.0,489.95,385.68
2016,12,13,11,45,823.0,83.5,1.9,16.5,497.5,463.55,361.76
2016,12,13,12,0,825.0,84.0,1.9,17.0,501.0,434.71,335.5
2016,12,13,12,15,823.5,83.5,1.85,17.0,497.5,401.24,305.66
2016,12,13,12,30,822.0,83.0,1.8,17.0,494.0,365.85,273.71
2016,12,13,12,45,821.5,81.0,1.8,17.0,483.5,327.64,239.03
2016,12,13,13,0,821.0,79.0,1.8,17.0,473.0,287.78,202.61
2016,12,13,13,15,623.5,121.0,1.75,17.0,413.5,237.35,165.18
2016,12,13,13,30,426.0,163.0,1.7,17.0,354.0,201.85,142.58
2016,12,13,13,45,416.5,155.5,1.7,17.0,333.5,169.65,116.99
2016,12,13,14,0,407.0,148.0,1.7,17.0,313.0,137.99,94.82
2016,12,13,14,15,568.0,108.0,1.6,16.5,318.5,88.96,61.44
2016,12,13,14,30,729.0,68.0,1.5,16.0,324.0,53.25,41.67
2016,12,13,14,45,698.5,64.5,1.45,16.0,288.0,51.29,40.02
2016,12,13,15,0,668.0,61.0,1.4,16.0,252.0,45.11,34.56
2016,12,13,15,15,622.0,56.0,1.2,15.5,213.5,42.13,31.95
2016,12,13,15,30,576.0,51.0,1.0,15.0,175.0,39.15,29.24
2016,12,13,15,45,505.0,44.5,0.85,14.5,135.5,34.81,25.19
2016,12,13,16,0,434.0,38.0,0.7,14.0,96.0,30.45,20.93
2016,12,13,16,15,314.5,28.0,0.7,13.5,61.5,22.74,13.0
2016,12,13,16,30,195.0,18.0,0.7,13.0,27.0,14.83,0.0
2016,12,13,16,45,97.5,9.0,0.75,12.5,13.5,8.19,0.0
2016,12,13,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,13.5,1.35,9.5,13.5,12.28,0.0
2016,12,14,7,30,0.0,27.0,1.6,10.0,27.0,34.15,0.0
2016,12,14,7,45,168.5,35.5,1.85,10.5,58.5,170.0,130.09
2016,12,14,8,0,337.0,44.0,2.1,11.0,90.0,275.63,225.74
2016,12,14,8,15,383.5,55.5,2.15,11.0,125.5,319.79,265.96
2016,12,14,8,30,430.0,67.0,2.2,11.0,161.0,361.11,302.39
2016,12,14,8,45,462.5,76.5,2.3,11.5,195.5,392.99,329.24
2016,12,14,9,0,495.0,86.0,2.4,12.0,230.0,427.8,357.27
2016,12,14,9,15,523.5,91.5,2.5,12.5,261.5,450.54,374.88
2016,12,14,9,30,552.0,97.0,2.6,13.0,293.0,471.07,390.18
2016,12,14,9,45,432.0,129.5,2.75,13.5,291.0,423.08,349.28
2016,12,14,10,0,312.0,162.0,2.9,14.0,289.0,368.43,303.1
2016,12,14,10,15,238.5,180.5,2.95,14.0,281.5,337.26,276.54
2016,12,14,10,30,165.0,199.0,3.0,14.0,274.0,297.75,243.23
2016,12,14,10,45,203.0,205.0,3.1,14.5,300.5,318.11,259.02
2016,12,14,11,0,241.0,211.0,3.2,15.0,327.0,343.49,278.17
2016,12,14,11,15,353.0,195.0,3.25,15.0,369.5,374.8,302.53
2016,12,14,11,30,465.0,179.0,3.3,15.0,412.0,406.07,325.71
2016,12,14,11,45,334.0,204.0,3.35,15.5,371.5,345.66,275.84
2016,12,14,12,0,203.0,229.0,3.4,16.0,331.0,293.66,233.55
2016,12,14,12,15,304.5,211.0,3.4,16.0,363.0,308.52,243.2
2016,12,14,12,30,406.0,193.0,3.4,16.0,395.0,314.16,243.99
2016,12,14,12,45,437.5,181.0,3.4,16.0,394.5,292.2,223.17
2016,12,14,13,0,469.0,169.0,3.4,16.0,394.0,267.06,199.31
2016,12,14,13,15,439.0,167.5,3.35,16.0,372.0,233.46,170.64
2016,12,14,13,30,409.0,166.0,3.3,16.0,350.0,201.8,144.46
2016,12,14,13,45,313.0,169.0,3.3,16.0,305.0,169.87,122.53
2016,12,14,14,0,217.0,172.0,3.3,16.0,260.0,148.01,110.55
2016,12,14,14,15,440.0,124.0,3.1,15.5,284.5,96.95,69.89
2016,12,14,14,30,663.0,76.0,2.9,15.0,309.0,54.18,42.66
2016,12,14,14,45,627.5,74.0,2.7,15.0,275.5,53.76,42.37
2016,12,14,15,0,592.0,72.0,2.5,15.0,242.0,53.5,42.15
2016,12,14,15,15,549.0,66.0,2.15,14.5,205.0,50.02,39.08
2016,12,14,15,30,506.0,60.0,1.8,14.0,168.0,46.54,35.9
2016,12,14,15,45,457.0,49.5,1.45,13.5,131.0,39.01,28.99
2016,12,14,16,0,408.0,39.0,1.1,13.0,94.0,31.26,21.73
2016,12,14,16,15,204.0,33.0,1.1,12.5,60.5,25.79,15.62
2016,12,14,16,30,0.0,27.0,1.1,12.0,27.0,22.1,0.0
2016,12,14,16,45,0.0,13.5,1.1,11.5,13.5,12.28,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,2.55,11.0,2.0,1.82,0.0
2016,12,15,7,30,0.0,4.0,2.6,11.0,4.0,3.5,0.0
2016,12,15,7,45,0.0,9.5,2.7,11.5,9.5,8.34,0.93
2016,12,15,8,0,0.0,15.0,2.8,12.0,15.0,13.18,5.44
2016,12,15,8,15,0.0,21.0,2.9,12.0,21.0,18.47,10.16
2016,12,15,8,30,0.0,27.0,3.0,12.0,27.0,23.76,14.86
2016,12,15,8,45,0.0,33.0,3.2,12.5,33.0,29.06,19.48
2016,12,15,9,0,0.0,39.0,3.4,13.0,39.0,34.37,24.04
2016,12,15,9,15,0.0,44.5,3.55,13.0,44.5,39.25,28.22
2016,12,15,9,30,0.0,50.0,3.7,13.0,50.0,44.12,32.37
2016,12,15,9,45,0.0,45.0,3.9,13.0,45.0,39.7,28.52
2016,12,15,10,0,0.0,40.0,4.1,13.0,40.0,35.27,24.68
2016,12,15,10,15,0.0,63.5,4.1,13.0,63.5,56.11,42.43
2016,12,15,10,30,0.0,87.0,4.1,13.0,87.0,77.22,60.27
2016,12,15,10,45,0.0,80.5,4.2,13.5,80.5,71.24,55.01
2016,12,15,11,0,0.0,74.0,4.3,14.0,74.0,65.46,49.96
2016,12,15,11,15,0.0,90.0,4.4,14.0,90.0,79.76,61.96
2016,12,15,11,30,0.0,106.0,4.5,14.0,106.0,94.08,73.93
2016,12,15,11,45,0.0,106.5,4.6,14.5,106.5,94.39,74.02
2016,12,15,12,0,0.0,107.0,4.7,15.0,107.0,94.71,74.13
2016,12,15,12,15,0.5,133.0,4.7,15.0,133.5,117.49,93.11
2016,12,15,12,30,1.0,159.0,4.7,15.0,160.0,139.55,111.4
2016,12,15,12,45,0.5,132.5,4.75,15.0,133.0,116.2,92.08
2016,12,15,13,0,0.0,106.0,4.8,15.0,106.0,93.19,73.0
2016,12,15,13,15,0.0,84.0,4.7,14.5,84.0,74.3,57.35
2016,12,15,13,30,0.0,62.0,4.6,14.0,62.0,54.79,41.05
2016,12,15,13,45,0.0,67.0,4.55,14.0,67.0,59.22,44.89
2016,12,15,14,0,0.0,72.0,4.5,14.0,72.0,63.67,48.73
2016,12,15,14,15,0.0,50.5,4.35,14.0,50.5,44.57,32.55
2016,12,15,14,30,0.0,29.0,4.2,14.0,29.0,25.54,17.28
2016,12,15,14,45,0.0,26.0,4.1,14.0,26.0,22.89,14.92
2016,12,15,15,0,0.0,23.0,4.0,14.0,23.0,20.23,12.55
2016,12,15,15,15,0.0,19.5,4.0,13.5,19.5,17.14,9.78
2016,12,15,15,30,0.0,16.0,4.0,13.0,16.0,14.06,6.98
2016,12,15,15,45,0.0,12.5,4.05,13.0,12.5,10.97,4.12
2016,12,15,16,0,0.0,9.0,4.1,13.0,9.0,7.9,1.26
2016,12,15,16,15,0.0,5.5,4.1,13.0,5.5,4.82,0.0
2016,12,15,16,30,0.0,2.0,4.1,13.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,4.2,13.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,7,15,61.5,11.0,3.4,6.0,14.0,41.11,0.0
2016,12,16,7,30,123.0,22.0,3.5,6.0,28.0,111.96,0.0
2016,12,16,7,45,263.5,34.0,3.65,6.5,64.0,220.22,170.06
2016,12,16,8,0,404.0,46.0,3.8,7.0,100.0,314.4,261.64
2016,12,16,8,15,484.0,54.0,3.95,7.0,141.5,376.26,318.57
2016,12,16,8,30,564.0,62.0,4.1,7.0,183.0,438.03,373.47
2016,12,16,8,45,621.0,66.5,4.3,7.5,224.5,481.41,410.92
2016,12,16,9,0,678.0,71.0,4.5,8.0,266.0,523.06,445.62
2016,12,16,9,15,339.0,89.0,4.6,8.0,186.5,328.62,281.56
2016,12,16,9,30,0.0,107.0,4.7,8.0,107.0,99.11,80.62
2016,12,16,9,45,0.0,117.5,4.85,8.5,117.5,108.45,88.57
2016,12,16,10,0,0.0,128.0,5.0,9.0,128.0,117.74,96.22
2016,12,16,10,15,419.0,106.0,5.0,9.0,293.5,374.02,317.81
2016,12,16,10,30,838.0,84.0,5.0,9.0,459.0,587.25,491.93
2016,12,16,10,45,850.5,84.5,5.05,9.5,478.5,577.13,480.11
2016,12,16,11,0,863.0,85.0,5.1,10.0,498.0,563.7,466.32
2016,12,16,11,15,685.5,127.0,5.1,10.0,460.0,491.24,405.16
2016,12,16,11,30,508.0,169.0,5.1,10.0,422.0,418.34,343.97
2016,12,16,11,45,500.5,175.0,5.15,10.0,425.5,400.56,327.61
2016,12,16,12,0,493.0,181.0,5.2,10.0,429.0,381.55,309.84
2016,12,16,12,15,328.0,204.0,5.25,10.0,368.5,312.29,252.77
2016,12,16,12,30,163.0,227.0,5.3,10.0,308.0,255.27,206.99
2016,12,16,12,45,81.5,149.0,5.35,10.0,189.5,155.63,125.06
2016,12,16,13,0,0.0,71.0,5.4,10.0,71.0,62.79,48.44
2016,12,16,13,15,424.0,75.5,5.35,9.5,265.5,156.87,112.23
2016,12,16,13,30,848.0,80.0,5.3,9.0,460.0,215.97,141.67
2016,12,16,13,45,584.0,120.0,5.3,9.0,375.0,167.26,111.69
2016,12,16,14,0,320.0,160.0,5.3,9.0,290.0,145.04,107.15
2016,12,16,14,15,545.5,116.0,5.2,8.5,317.0,95.69,68.28
2016,12,16,14,30,771.0,72.0,5.1,8.0,344.0,56.81,46.27
2016,12,16,14,45,740.0,68.5,5.05,8.0,307.0,54.9,44.6
2016,12,16,15,0,709.0,65.0,5.0,8.0,270.0,48.41,38.7
2016,12,16,15,15,662.5,60.0,4.8,7.5,229.5,45.49,36.07
2016,12,16,15,30,616.0,55.0,4.6,7.0,189.0,42.59,33.33
2016,12,16,15,45,531.5,49.0,4.4,7.0,146.5,38.73,29.52
2016,12,16,16,0,447.0,43.0,4.2,7.0,104.0,34.94,25.57
2016,12,16,16,15,223.5,37.0,4.1,6.5,67.5,28.97,18.86
2016,12,16,16,30,0.0,31.0,4.0,6.0,31.0,24.83,0.0
2016,12,16,16,45,0.0,15.5,3.9,6.0,15.5,14.1,0.0
2016,12,16,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,165.5,9.0,1.15,0.5,16.0,91.76,0.0
2016,12,17,7,30,331.0,18.0,1.2,1.0,32.0,209.41,0.0
2016,12,17,7,45,459.0,26.5,1.25,1.5,72.0,309.79,240.05
2016,12,17,8,0,587.0,35.0,1.3,2.0,112.0,400.08,333.1
2016,12,17,8,15,656.5,41.0,1.45,2.5,156.5,456.46,385.21
2016,12,17,8,30,726.0,47.0,1.6,3.0,201.0,512.16,433.88
2016,12,17,8,45,769.0,50.5,1.8,4.0,243.5,547.75,463.76
2016,12,17,9,0,812.0,54.0,2.0,5.0,286.0,581.08,490.33
2016,12,17,9,15,840.0,57.0,2.1,5.5,324.5,601.99,506.25
2016,12,17,9,30,868.0,60.0,2.2,6.0,363.0,619.91,519.14
2016,12,17,9,45,888.0,62.0,2.3,6.5,396.5,624.28,521.04
2016,12,17,10,0,908.0,64.0,2.4,7.0,430.0,629.79,523.42
2016,12,17,10,15,920.0,65.5,2.45,7.5,456.5,626.53,518.43
2016,12,17,10,30,932.0,67.0,2.5,8.0,483.0,619.89,510.63
2016,12,17,10,45,940.5,68.0,2.6,8.5,502.5,607.27,498.19
2016,12,17,11,0,949.0,69.0,2.7,9.0,522.0,591.3,482.86
2016,12,17,11,15,953.5,69.5,2.75,9.0,533.5,569.38,463.22
2016,12,17,11,30,958.0,70.0,2.8,9.0,545.0,544.34,440.68
2016,12,17,11,45,958.5,70.0,2.85,9.0,549.0,513.93,413.36
2016,12,17,12,0,959.0,70.0,2.9,9.0,553.0,480.82,383.22
2016,12,17,12,15,957.0,70.0,2.9,9.0,549.0,444.16,349.42
2016,12,17,12,30,955.0,70.0,2.9,9.0,545.0,405.26,313.04
2016,12,17,12,45,948.0,70.0,2.9,9.0,532.5,362.71,273.11
2016,12,17,13,0,941.0,70.0,2.9,9.0,520.0,318.65,231.5
2016,12,17,13,15,932.5,69.0,2.85,9.0,501.0,272.1,187.94
2016,12,17,13,30,924.0,68.0,2.8,9.0,482.0,224.61,144.77
2016,12,17,13,45,911.0,66.0,2.8,9.0,455.5,175.02,103.1
2016,12,17,14,0,898.0,64.0,2.8,9.0,429.0,125.38,67.77
2016,12,17,14,15,879.0,62.0,2.65,9.0,396.0,75.73,44.53
2016,12,17,14,30,860.0,60.0,2.5,9.0,363.0,47.52,37.69
2016,12,17,14,45,833.5,57.0,2.4,9.0,325.0,45.74,36.14
2016,12,17,15,0,807.0,54.0,2.3,9.0,287.0,43.99,34.56
2016,12,17,15,15,765.5,50.0,2.0,8.0,245.0,41.34,32.25
2016,12,17,15,30,724.0,46.0,1.7,7.0,203.0,38.71,29.85
2016,12,17,15,45,658.0,40.5,1.4,6.0,159.5,34.64,26.0
2016,12,17,16,0,592.0,35.0,1.1,5.0,116.0,30.59,21.97
2016,12,17,16,15,296.0,35.5,1.1,4.5,76.0,29.66,19.77
2016,12,17,16,30,0.0,36.0,1.1,4.0,36.0,27.96,0.3
2016,12,17,16,45,0.0,18.0,1.15,3.5,18.0,16.37,0.0
2016,12,17,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,162.5,8.5,1.15,-1.0,15.5,89.66,0.0
2016,12,18,7,30,325.0,17.0,1.3,0.0,31.0,205.03,0.0
2016,12,18,7,45,454.5,25.0,1.5,0.5,70.0,305.97,236.42
2016,12,18,8,0,584.0,33.0,1.7,1.0,109.0,396.14,331.91
2016,12,18,8,15,653.5,38.5,1.8,1.5,152.5,451.6,383.79
2016,12,18,8,30,723.0,44.0,1.9,2.0,196.0,506.57,432.2
2016,12,18,8,45,766.0,47.5,2.05,3.0,238.5,542.02,462.02
2016,12,18,9,0,809.0,51.0,2.2,4.0,281.0,575.35,488.57
2016,12,18,9,15,837.0,54.0,2.3,4.5,319.0,596.33,504.69
2016,12,18,9,30,865.0,57.0,2.4,5.0,357.0,609.89,514.36
2016,12,18,9,45,881.0,59.5,2.55,5.5,390.0,617.01,518.55
2016,12,18,10,0,897.0,62.0,2.7,6.0,423.0,620.93,519.86
2016,12,18,10,15,910.5,63.5,2.7,6.5,449.5,618.83,515.57
2016,12,18,10,30,924.0,65.0,2.7,7.0,476.0,613.35,508.41
2016,12,18,10,45,933.0,66.0,2.7,7.5,496.0,601.32,495.93
2016,12,18,11,0,942.0,67.0,2.7,8.0,516.0,585.92,480.6
2016,12,18,11,15,947.0,67.5,2.7,8.0,528.0,564.58,461.17
2016,12,18,11,30,952.0,68.0,2.7,8.0,540.0,540.12,438.86
2016,12,18,11,45,953.5,68.5,2.7,8.5,544.5,510.98,411.59
2016,12,18,12,0,955.0,69.0,2.7,9.0,549.0,479.08,381.59
2016,12,18,12,15,953.5,68.5,2.65,9.0,545.5,442.39,347.75
2016,12,18,12,30,952.0,68.0,2.6,9.0,542.0,403.45,311.36
2016,12,18,12,45,947.0,67.5,2.6,9.5,530.5,361.3,271.34
2016,12,18,13,0,942.0,67.0,2.6,10.0,519.0,317.51,229.62
2016,12,18,13,15,933.5,66.0,2.55,10.0,499.5,271.04,186.33
2016,12,18,13,30,925.0,65.0,2.5,10.0,480.0,223.64,143.36
2016,12,18,13,45,911.5,64.0,2.5,10.0,454.0,174.85,102.44
2016,12,18,14,0,898.0,63.0,2.5,10.0,428.0,126.01,67.69
2016,12,18,14,15,879.0,61.0,2.4,9.5,395.0,76.4,44.19
2016,12,18,14,30,860.0,59.0,2.3,9.0,362.0,46.7,36.95
2016,12,18,14,45,831.5,56.0,2.2,9.0,324.0,44.89,35.37
2016,12,18,15,0,803.0,53.0,2.1,9.0,286.0,43.1,33.76
2016,12,18,15,15,761.0,49.5,1.85,8.0,244.5,40.86,31.81
2016,12,18,15,30,719.0,46.0,1.6,7.0,203.0,38.66,29.81
2016,12,18,15,45,651.0,40.5,1.35,6.0,159.5,34.59,25.96
2016,12,18,16,0,583.0,35.0,1.1,5.0,116.0,30.53,21.93
2016,12,18,16,15,459.5,27.0,1.1,4.0,76.0,23.89,14.95
2016,12,18,16,30,336.0,19.0,1.1,3.0,36.0,17.17,0.0
2016,12,18,16,45,168.0,9.5,1.15,2.5,18.0,8.64,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,19,7,15,155.5,8.0,0.55,1.5,14.5,85.54,0.0
2016,12,19,7,30,311.0,16.0,0.5,2.0,29.0,196.43,0.0
2016,12,19,7,45,443.5,24.5,0.5,3.0,68.0,299.09,225.03
2016,12,19,8,0,576.0,33.0,0.5,4.0,107.0,391.13,319.5
2016,12,19,8,15,646.0,38.5,0.55,4.5,150.5,446.84,369.61
2016,12,19,8,30,716.0,44.0,0.6,5.0,194.0,502.07,416.31
2016,12,19,8,45,758.5,48.0,0.7,6.0,236.0,537.84,445.29
2016,12,19,9,0,801.0,52.0,0.8,7.0,278.0,571.52,471.2
2016,12,19,9,15,829.0,54.5,0.85,7.5,316.0,591.95,486.17
2016,12,19,9,30,857.0,57.0,0.9,8.0,354.0,605.0,495.04
2016,12,19,9,45,874.5,59.5,1.0,8.5,386.5,613.16,500.11
2016,12,19,10,0,892.0,62.0,1.1,9.0,419.0,618.13,502.42
2016,12,19,10,15,905.0,63.5,1.1,9.5,446.0,615.9,498.16
2016,12,19,10,30,918.0,65.0,1.1,10.0,473.0,610.32,491.21
2016,12,19,10,45,926.5,66.0,1.15,11.0,492.5,598.21,478.75
2016,12,19,11,0,935.0,67.0,1.2,12.0,512.0,582.79,463.59
2016,12,19,11,15,939.5,67.5,1.2,12.0,524.0,561.46,445.02
2016,12,19,11,30,944.0,68.0,1.2,12.0,536.0,537.05,423.72
2016,12,19,11,45,945.0,68.5,1.2,12.5,540.0,508.01,397.67
2016,12,19,12,0,946.0,69.0,1.2,13.0,544.0,476.27,369.0
2016,12,19,12,15,944.0,68.5,1.1,13.0,540.0,439.78,336.29
2016,12,19,12,30,942.0,68.0,1.0,13.0,536.0,401.1,301.22
2016,12,19,12,45,937.5,67.0,0.9,13.5,525.0,359.13,262.51
