Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,0,933.0,66.0,0.8,14.0,514.0,315.51,222.19
2016,12,19,13,15,924.5,65.0,0.95,14.0,494.5,269.51,181.13
2016,12,19,13,30,916.0,64.0,1.1,14.0,475.0,222.59,139.96
2016,12,19,13,45,902.0,63.0,1.25,14.0,449.0,174.23,100.35
2016,12,19,14,0,888.0,62.0,1.4,14.0,423.0,125.87,66.44
2016,12,19,14,15,868.5,60.0,1.3,13.5,391.0,76.79,43.15
2016,12,19,14,30,849.0,58.0,1.2,13.0,359.0,45.81,35.56
2016,12,19,14,45,819.0,56.0,1.2,12.5,321.0,44.79,34.79
2016,12,19,15,0,789.0,54.0,1.2,12.0,283.0,43.84,34.03
2016,12,19,15,15,746.5,50.0,1.15,11.0,241.5,41.19,31.74
2016,12,19,15,30,704.0,46.0,1.1,10.0,200.0,38.56,29.37
2016,12,19,15,45,637.5,40.5,1.05,9.0,157.5,34.5,25.57
2016,12,19,16,0,571.0,35.0,1.0,8.0,115.0,30.45,21.6
2016,12,19,16,15,450.0,27.0,1.0,7.5,75.5,23.83,14.71
2016,12,19,16,30,329.0,19.0,1.0,7.0,36.0,17.11,0.0
2016,12,19,16,45,164.5,9.5,1.05,6.5,18.0,8.64,0.0
2016,12,19,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,7,15,151.5,8.0,0.95,2.5,14.0,83.41,0.0
2016,12,20,7,30,303.0,16.0,0.9,3.0,28.0,173.27,0.0
2016,12,20,7,45,433.5,24.0,0.85,4.0,66.0,292.32,218.23
2016,12,20,8,0,564.0,32.0,0.8,5.0,104.0,383.05,313.24
2016,12,20,8,15,635.5,37.5,0.95,5.5,146.5,439.32,364.79
2016,12,20,8,30,707.0,43.0,1.1,6.0,189.0,495.3,413.15
2016,12,20,8,45,750.0,46.5,1.3,7.0,231.0,530.71,442.73
2016,12,20,9,0,793.0,50.0,1.5,8.0,273.0,564.09,469.25
2016,12,20,9,15,822.0,53.0,1.5,8.5,311.5,585.82,485.1
2016,12,20,9,30,851.0,56.0,1.5,9.0,350.0,600.17,494.66
2016,12,20,9,45,865.0,59.5,1.5,10.0,382.0,607.58,497.34
2016,12,20,10,0,879.0,63.0,1.5,11.0,414.0,611.79,497.27
2016,12,20,10,15,893.0,64.5,1.45,11.5,441.0,610.37,493.29
2016,12,20,10,30,907.0,66.0,1.4,12.0,468.0,605.61,486.62
2016,12,20,10,45,915.5,67.0,1.4,13.0,488.0,593.77,473.94
2016,12,20,11,0,924.0,68.0,1.4,14.0,508.0,578.66,458.65
2016,12,20,11,15,929.0,69.0,1.3,14.0,520.0,558.45,440.34
2016,12,20,11,30,934.0,70.0,1.2,14.0,532.0,535.14,419.35
2016,12,20,11,45,935.5,70.0,1.1,14.5,536.5,506.18,392.97
2016,12,20,12,0,937.0,70.0,1.0,15.0,541.0,474.51,364.14
2016,12,20,12,15,936.0,70.0,0.8,15.0,537.5,439.27,332.18
2016,12,20,12,30,935.0,70.0,0.6,15.0,534.0,401.75,297.88
2016,12,20,12,45,931.5,68.5,0.45,15.0,523.5,359.94,260.08
2016,12,20,13,0,928.0,67.0,0.3,15.0,513.0,316.43,220.59
2016,12,20,13,15,920.0,66.0,0.3,15.0,494.0,270.79,180.17
2016,12,20,13,30,912.0,65.0,0.3,15.0,475.0,224.19,139.74
2016,12,20,13,45,899.5,63.5,0.35,15.0,449.5,175.81,100.6
2016,12,20,14,0,887.0,62.0,0.4,15.0,424.0,127.32,66.76
2016,12,20,14,15,868.0,60.0,0.45,14.5,391.5,78.31,43.35
2016,12,20,14,30,849.0,58.0,0.5,14.0,359.0,45.79,35.4
2016,12,20,14,45,822.0,55.5,0.6,14.0,322.0,44.38,34.23
2016,12,20,15,0,795.0,53.0,0.7,14.0,285.0,43.0,33.01
2016,12,20,15,15,753.5,49.0,0.75,13.0,243.5,40.33,30.72
2016,12,20,15,30,712.0,45.0,0.8,12.0,202.0,37.66,28.33
2016,12,20,15,45,646.5,40.0,0.9,11.0,159.0,34.03,24.94
2016,12,20,16,0,581.0,35.0,1.0,10.0,116.0,30.43,21.4
2016,12,20,16,15,461.5,27.0,1.05,9.5,76.5,23.8,14.61
2016,12,20,16,30,342.0,19.0,1.1,9.0,37.0,17.07,0.81
2016,12,20,16,45,171.0,9.5,1.15,8.5,18.5,8.64,0.0
2016,12,20,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,10.0,1.0,6.5,10.0,9.1,0.0
2016,12,21,7,30,0.0,20.0,0.9,7.0,20.0,18.19,0.0
2016,12,21,7,45,144.0,31.0,0.85,7.5,49.0,149.23,108.11
2016,12,21,8,0,288.0,42.0,0.8,8.0,78.0,243.44,198.59
2016,12,21,8,15,333.0,54.5,0.7,8.5,111.5,286.26,237.19
2016,12,21,8,30,378.0,67.0,0.6,9.0,145.0,329.44,273.96
2016,12,21,8,45,405.5,78.0,0.55,9.5,177.5,359.77,298.82
2016,12,21,9,0,433.0,89.0,0.5,10.0,210.0,389.03,321.66
2016,12,21,9,15,454.0,98.0,0.5,10.5,240.5,410.43,337.67
2016,12,21,9,30,475.0,107.0,0.5,11.0,271.0,430.13,351.79
2016,12,21,9,45,479.5,118.5,0.5,11.5,297.0,440.58,358.13
2016,12,21,10,0,484.0,130.0,0.5,12.0,323.0,448.86,362.63
2016,12,21,10,15,550.5,123.0,0.4,12.5,356.5,471.83,378.02
2016,12,21,10,30,617.0,116.0,0.3,13.0,390.0,496.97,394.04
2016,12,21,10,45,759.5,92.0,0.2,13.5,443.0,536.47,420.46
2016,12,21,11,0,902.0,68.0,0.1,14.0,496.0,567.58,439.33
2016,12,21,11,15,907.0,68.5,0.15,14.5,508.0,547.46,421.44
2016,12,21,11,30,912.0,69.0,0.2,15.0,520.0,524.34,401.71
2016,12,21,11,45,913.0,69.5,0.3,16.0,524.5,496.41,377.78
2016,12,21,12,0,914.0,70.0,0.4,17.0,529.0,465.85,351.35
2016,12,21,12,15,912.5,70.0,0.35,17.0,526.0,431.3,321.42
2016,12,21,12,30,911.0,70.0,0.3,17.0,523.0,394.56,289.18
2016,12,21,12,45,905.5,69.5,0.3,17.0,512.0,354.05,253.79
2016,12,21,13,0,900.0,69.0,0.3,17.0,501.0,312.01,216.64
2016,12,21,13,15,891.5,68.0,0.3,17.0,482.5,267.49,177.5
2016,12,21,13,30,883.0,67.0,0.3,17.0,464.0,222.1,138.35
2016,12,21,13,45,869.0,65.5,0.3,17.0,438.5,174.87,100.29
2016,12,21,14,0,855.0,64.0,0.3,17.0,413.0,122.49,63.1
2016,12,21,14,15,836.0,62.0,0.3,16.5,381.5,74.67,39.74
2016,12,21,14,30,817.0,60.0,0.3,16.0,350.0,47.14,36.3
2016,12,21,14,45,788.5,57.5,0.35,16.0,313.5,45.78,35.19
2016,12,21,15,0,760.0,55.0,0.4,16.0,277.0,44.47,34.04
2016,12,21,15,15,718.0,51.0,0.5,15.0,237.0,41.86,31.83
2016,12,21,15,30,676.0,47.0,0.6,14.0,197.0,39.27,29.53
2016,12,21,15,45,610.0,41.5,0.7,13.0,155.0,35.25,25.83
2016,12,21,16,0,544.0,36.0,0.8,12.0,113.0,31.25,21.96
2016,12,21,16,15,427.0,28.0,0.9,11.5,75.0,24.68,15.29
2016,12,21,16,30,310.0,20.0,1.0,11.0,37.0,16.5,1.4
2016,12,21,16,45,155.0,10.0,1.1,10.5,18.5,9.1,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,7,15,130.5,7.5,0.25,7.5,12.0,72.24,0.0
2016,12,22,7,30,261.0,15.0,0.2,8.0,24.0,150.03,0.0
2016,12,22,7,45,394.5,23.5,0.15,8.5,61.0,269.03,192.35
2016,12,22,8,0,528.0,32.0,0.1,9.0,98.0,362.13,288.57
2016,12,22,8,15,601.5,38.0,0.15,9.5,140.5,419.7,339.01
2016,12,22,8,30,675.0,44.0,0.2,10.0,183.0,477.16,386.33
2016,12,22,8,45,720.0,48.0,0.3,10.5,224.0,514.3,416.48
2016,12,22,9,0,765.0,52.0,0.4,11.0,265.0,549.52,443.96
2016,12,22,9,15,795.5,55.0,0.35,11.5,303.5,572.29,459.31
2016,12,22,9,30,826.0,58.0,0.3,12.0,342.0,592.28,471.85
2016,12,22,9,45,845.0,60.5,0.3,13.0,374.5,601.56,475.7
2016,12,22,10,0,864.0,63.0,0.3,14.0,407.0,603.64,474.18
2016,12,22,10,15,878.5,64.5,0.35,14.5,434.0,602.88,471.84
2016,12,22,10,30,893.0,66.0,0.4,15.0,461.0,598.83,466.91
2016,12,22,10,45,901.5,67.5,0.45,15.5,481.0,587.99,456.88
2016,12,22,11,0,910.0,69.0,0.5,16.0,501.0,573.89,444.28
2016,12,22,11,15,915.0,69.5,0.65,16.0,513.5,553.66,428.71
2016,12,22,11,30,920.0,70.0,0.8,16.0,526.0,530.39,410.23
2016,12,22,11,45,920.5,70.5,0.95,16.5,530.0,502.06,386.47
2016,12,22,12,0,921.0,71.0,1.1,17.0,534.0,471.1,359.92
2016,12,22,12,15,919.0,71.0,1.25,17.0,530.5,436.16,330.12
2016,12,22,12,30,917.0,71.0,1.4,17.0,527.0,399.04,297.64
2016,12,22,12,45,911.0,70.5,1.6,17.0,516.0,358.17,261.5
2016,12,22,13,0,905.0,70.0,1.8,17.0,505.0,315.78,223.37
2016,12,22,13,15,896.5,69.0,1.85,16.5,486.5,271.06,183.39
2016,12,22,13,30,888.0,68.0,1.9,16.0,468.0,225.44,143.3
2016,12,22,13,45,874.5,66.5,1.95,16.0,443.0,178.04,104.04
2016,12,22,14,0,861.0,65.0,2.0,16.0,418.0,125.46,65.72
2016,12,22,14,15,842.5,63.0,1.75,15.5,386.5,77.34,41.29
2016,12,22,14,30,824.0,61.0,1.5,15.0,355.0,47.95,37.15
2016,12,22,14,45,798.0,58.0,1.3,15.0,318.5,46.21,35.68
2016,12,22,15,0,772.0,55.0,1.1,15.0,282.0,44.49,34.18
2016,12,22,15,15,730.5,51.0,0.95,14.0,241.0,41.87,31.96
2016,12,22,15,30,689.0,47.0,0.8,13.0,200.0,39.27,29.66
2016,12,22,15,45,623.5,41.5,0.7,12.5,158.0,35.25,25.9
2016,12,22,16,0,558.0,36.0,0.6,12.0,116.0,31.23,21.98
2016,12,22,16,15,442.0,28.0,0.55,11.5,77.0,24.64,15.35
2016,12,22,16,30,326.0,20.0,0.5,11.0,38.0,17.97,2.92
2016,12,22,16,45,163.0,10.0,0.5,10.5,19.0,9.1,0.0
2016,12,22,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,3.0,3.75,7.0,3.0,2.73,0.0
2016,12,23,7,30,0.0,6.0,3.9,7.0,6.0,5.46,0.0
2016,12,23,7,45,0.0,16.0,4.1,7.5,16.0,14.08,4.85
2016,12,23,8,0,0.0,26.0,4.3,8.0,26.0,22.91,13.71
2016,12,23,8,15,0.0,38.0,4.35,8.0,38.0,33.55,23.33
2016,12,23,8,30,0.0,50.0,4.4,8.0,50.0,45.14,33.7
2016,12,23,8,45,0.0,61.5,4.5,8.5,61.5,56.01,43.29
2016,12,23,9,0,0.0,73.0,4.6,9.0,73.0,66.77,52.64
2016,12,23,9,15,0.0,84.0,4.6,9.0,84.0,76.93,61.44
2016,12,23,9,30,0.0,95.0,4.6,9.0,95.0,87.02,70.1
2016,12,23,9,45,0.0,55.0,4.65,9.0,55.0,48.56,36.71
2016,12,23,10,0,0.0,15.0,4.7,9.0,15.0,13.2,5.88
2016,12,23,10,15,0.0,12.5,4.65,9.0,12.5,11.0,3.94
2016,12,23,10,30,0.0,10.0,4.6,9.0,10.0,8.8,2.01
2016,12,23,10,45,0.0,76.5,4.55,9.5,76.5,67.68,52.88
2016,12,23,11,0,0.0,143.0,4.5,10.0,143.0,128.79,104.71
2016,12,23,11,15,0.0,95.5,4.35,10.0,95.5,84.74,67.16
2016,12,23,11,30,0.0,48.0,4.2,10.0,48.0,42.39,30.91
2016,12,23,11,45,23.5,129.5,4.05,10.5,141.5,128.28,103.89
2016,12,23,12,0,47.0,211.0,3.9,11.0,235.0,209.82,171.2
2016,12,23,12,15,23.5,148.5,3.75,11.0,160.5,141.65,114.38
2016,12,23,12,30,0.0,86.0,3.6,11.0,86.0,76.14,59.51
2016,12,23,12,45,0.0,81.0,3.45,11.0,81.0,71.69,55.81
2016,12,23,13,0,0.0,76.0,3.3,11.0,76.0,67.24,52.07
2016,12,23,13,15,0.0,49.5,3.35,11.0,49.5,43.71,32.0
2016,12,23,13,30,0.0,23.0,3.4,11.0,23.0,20.27,11.87
2016,12,23,13,45,0.0,19.0,3.5,11.0,19.0,16.73,8.84
2016,12,23,14,0,0.0,15.0,3.6,11.0,15.0,13.2,5.8
2016,12,23,14,15,0.0,44.0,3.7,10.5,44.0,38.81,28.06
2016,12,23,14,30,0.0,73.0,3.8,10.0,73.0,64.32,52.7
2016,12,23,14,45,0.0,65.0,3.9,10.0,65.0,57.45,46.55
2016,12,23,15,0,0.0,57.0,4.0,10.0,57.0,50.34,40.15
2016,12,23,15,15,0.0,49.0,3.85,9.5,49.0,43.25,33.76
2016,12,23,15,30,0.0,41.0,3.7,9.0,41.0,36.16,27.29
2016,12,23,15,45,0.0,32.0,3.55,8.5,32.0,28.19,19.92
2016,12,23,16,0,0.0,23.0,3.4,8.0,23.0,20.24,12.5
2016,12,23,16,15,0.0,15.0,3.3,7.5,15.0,13.18,5.75
2016,12,23,16,30,0.0,7.0,3.2,7.0,7.0,6.14,0.0
2016,12,23,16,45,0.0,3.5,3.15,7.0,3.5,3.18,0.0
2016,12,23,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,7,15,66.0,8.0,2.9,3.5,10.5,7.28,0.0
2016,12,24,7,30,132.0,16.0,3.0,4.0,21.0,83.43,0.0
2016,12,24,7,45,280.0,27.0,3.15,4.5,55.5,216.41,156.22
2016,12,24,8,0,428.0,38.0,3.3,5.0,90.0,318.84,264.7
2016,12,24,8,15,510.5,45.5,3.5,5.0,131.5,381.12,323.45
2016,12,24,8,30,593.0,53.0,3.7,5.0,173.0,444.04,380.03
2016,12,24,8,45,652.5,56.5,3.9,5.5,215.0,488.02,418.39
2016,12,24,9,0,712.0,60.0,4.1,6.0,257.0,526.76,451.27
2016,12,24,9,15,745.0,63.5,4.2,6.0,295.0,551.81,472.13
2016,12,24,9,30,778.0,67.0,4.3,6.0,333.0,574.14,490.09
2016,12,24,9,45,813.0,66.5,4.4,6.5,368.0,590.11,501.58
2016,12,24,10,0,848.0,66.0,4.5,7.0,403.0,602.77,509.97
2016,12,24,10,15,863.0,67.5,4.5,7.0,430.0,602.28,507.93
2016,12,24,10,30,878.0,69.0,4.5,7.0,457.0,595.18,500.49
2016,12,24,10,45,553.0,139.0,4.55,7.5,387.5,467.39,392.26
2016,12,24,11,0,228.0,209.0,4.6,8.0,318.0,330.14,275.67
2016,12,24,11,15,571.0,140.0,4.55,8.0,420.5,450.02,374.9
2016,12,24,11,30,914.0,71.0,4.5,8.0,523.0,530.93,437.63
2016,12,24,11,45,917.0,71.0,4.5,8.0,528.5,503.58,411.76
2016,12,24,12,0,920.0,71.0,4.5,8.0,534.0,473.47,383.5
2016,12,24,12,15,919.0,71.0,4.5,8.0,531.5,439.11,351.17
2016,12,24,12,30,918.0,71.0,4.5,8.0,529.0,402.48,316.28
2016,12,24,12,45,905.0,73.0,4.5,8.0,517.0,361.7,277.58
2016,12,24,13,0,892.0,75.0,4.5,8.0,505.0,319.84,237.63
2016,12,24,13,15,883.5,74.0,4.45,8.0,487.0,272.19,192.74
2016,12,24,13,30,875.0,73.0,4.4,8.0,469.0,226.55,150.37
2016,12,24,13,45,473.0,123.5,4.4,8.0,336.5,161.86,112.18
2016,12,24,14,0,71.0,174.0,4.4,8.0,204.0,144.45,116.25
2016,12,24,14,15,35.5,93.5,4.25,7.5,108.5,80.5,63.73
2016,12,24,14,30,0.0,13.0,4.1,7.0,13.0,11.43,4.87
2016,12,24,14,45,0.0,11.5,4.0,7.0,11.5,10.11,3.67
2016,12,24,15,0,0.0,10.0,3.9,7.0,10.0,8.78,2.45
2016,12,24,15,15,0.0,8.5,3.45,6.5,8.5,7.46,1.24
2016,12,24,15,30,0.0,7.0,3.0,6.0,7.0,6.14,0.01
2016,12,24,15,45,278.0,22.5,2.6,5.5,63.0,16.23,9.26
2016,12,24,16,0,556.0,38.0,2.2,5.0,119.0,33.03,24.3
2016,12,24,16,15,439.0,29.5,1.95,4.0,80.0,23.82,15.28
2016,12,24,16,30,322.0,21.0,1.7,3.0,41.0,17.27,4.39
2016,12,24,16,45,161.0,10.5,1.5,2.5,20.5,9.55,0.0
2016,12,24,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,9.5,0.9,2.0,9.5,8.64,0.0
2016,12,25,7,30,0.0,19.0,1.0,2.0,19.0,17.28,0.0
2016,12,25,7,45,169.5,29.5,1.15,2.5,50.0,159.22,113.27
2016,12,25,8,0,339.0,40.0,1.3,3.0,81.0,270.43,224.46
2016,12,25,8,15,399.5,50.5,1.4,3.5,117.5,321.93,272.5
2016,12,25,8,30,460.0,61.0,1.5,4.0,154.0,373.84,318.49
2016,12,25,8,45,511.0,67.0,1.6,4.5,191.0,414.88,353.85
2016,12,25,9,0,562.0,73.0,1.7,5.0,228.0,454.55,386.77
2016,12,25,9,15,598.0,76.0,1.75,5.5,261.5,479.84,406.76
2016,12,25,9,30,634.0,79.0,1.8,6.0,295.0,502.89,424.29
2016,12,25,9,45,739.5,72.5,1.85,6.5,348.0,552.53,462.91
2016,12,25,10,0,845.0,66.0,1.9,7.0,401.0,601.72,499.73
2016,12,25,10,15,859.0,67.5,1.9,7.5,427.5,600.77,496.13
2016,12,25,10,30,873.0,69.0,1.9,8.0,454.0,596.52,490.18
2016,12,25,10,45,884.5,69.5,1.95,8.5,474.5,583.56,477.67
2016,12,25,11,0,896.0,70.0,2.0,9.0,495.0,570.61,464.87
2016,12,25,11,15,901.0,70.5,1.95,9.0,507.5,550.97,446.94
2016,12,25,11,30,906.0,71.0,1.9,9.0,520.0,528.32,426.33
2016,12,25,11,45,600.5,144.0,1.9,9.0,442.5,428.29,345.61
2016,12,25,12,0,295.0,217.0,1.9,9.0,365.0,330.68,267.57
2016,12,25,12,15,599.5,144.0,1.9,9.0,444.0,378.95,301.9
2016,12,25,12,30,904.0,71.0,1.9,9.0,523.0,399.07,309.18
2016,12,25,12,45,768.0,99.0,1.9,9.5,477.5,338.32,257.61
2016,12,25,13,0,632.0,127.0,1.9,10.0,432.0,288.76,216.48
2016,12,25,13,15,623.5,124.0,1.9,9.5,416.0,252.29,183.63
2016,12,25,13,30,615.0,121.0,1.9,9.0,400.0,215.57,150.93
2016,12,25,13,45,732.0,93.0,1.95,9.0,407.5,176.21,111.66
2016,12,25,14,0,849.0,65.0,2.0,9.0,415.0,129.66,70.62
2016,12,25,14,15,830.5,63.0,1.95,9.0,384.5,82.09,44.2
2016,12,25,14,30,812.0,61.0,1.9,9.0,354.0,47.76,37.89
2016,12,25,14,45,786.0,58.0,1.9,9.0,318.0,46.01,36.38
2016,12,25,15,0,760.0,55.0,1.9,9.0,282.0,44.29,34.85
2016,12,25,15,15,719.5,51.0,1.65,8.0,242.0,41.68,32.59
2016,12,25,15,30,679.0,47.0,1.4,7.0,202.0,39.08,30.25
2016,12,25,15,45,617.0,41.5,1.2,6.5,160.0,35.06,26.43
2016,12,25,16,0,555.0,36.0,1.0,6.0,118.0,31.03,22.45
2016,12,25,16,15,444.0,28.5,1.0,5.5,79.5,24.95,16.25
2016,12,25,16,30,333.0,21.0,1.0,5.0,41.0,17.22,4.96
2016,12,25,16,45,166.5,10.5,1.05,4.5,20.5,9.55,0.0
2016,12,25,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,7,15,113.0,6.5,1.0,1.5,10.5,5.91,0.0
2016,12,26,7,30,226.0,13.0,1.1,2.0,21.0,129.66,0.0
2016,12,26,7,45,361.5,22.0,1.2,2.5,56.0,247.97,176.21
2016,12,26,8,0,497.0,31.0,1.3,3.0,91.0,343.43,283.9
2016,12,26,8,15,572.0,37.0,1.5,3.5,132.0,401.52,338.57
2016,12,26,8,30,647.0,43.0,1.7,4.0,173.0,459.75,390.14
2016,12,26,8,45,694.5,47.0,1.9,5.0,214.0,498.45,423.03
2016,12,26,9,0,742.0,51.0,2.1,6.0,255.0,535.41,452.98
2016,12,26,9,15,772.5,54.0,2.2,6.5,293.0,558.5,470.99
2016,12,26,9,30,803.0,57.0,2.3,7.0,331.0,578.93,486.16
2016,12,26,9,45,823.0,59.5,2.45,8.0,363.5,589.35,492.18
2016,12,26,10,0,843.0,62.0,2.6,9.0,396.0,596.65,495.38
2016,12,26,10,15,857.5,63.5,2.5,9.0,423.0,592.48,490.25
2016,12,26,10,30,872.0,65.0,2.4,9.0,450.0,589.17,485.5
2016,12,26,10,45,881.5,66.0,2.35,9.5,470.0,579.13,474.63
2016,12,26,11,0,891.0,67.0,2.3,10.0,490.0,565.89,461.09
2016,12,26,11,15,896.5,68.0,2.15,10.0,503.0,547.31,443.59
2016,12,26,11,30,902.0,69.0,2.0,10.0,516.0,525.7,423.41
2016,12,26,11,45,904.0,69.0,1.95,10.5,521.0,498.45,398.11
2016,12,26,12,0,906.0,69.0,1.9,11.0,526.0,468.53,370.29
2016,12,26,12,15,905.0,69.0,1.8,11.0,523.5,434.83,339.48
2016,12,26,12,30,904.0,69.0,1.7,11.0,521.0,398.91,306.26
2016,12,26,12,45,899.5,68.5,1.65,11.0,511.0,359.29,269.65
2016,12,26,13,0,895.0,68.0,1.6,11.0,501.0,318.04,231.2
2016,12,26,13,15,887.0,67.0,1.5,11.0,483.5,274.06,190.46
2016,12,26,13,30,879.0,66.0,1.4,11.0,466.0,229.15,149.64
2016,12,26,13,45,866.0,65.0,1.3,11.0,441.5,182.75,109.99
2016,12,26,14,0,853.0,64.0,1.2,11.0,417.0,136.27,75.03
2016,12,26,14,15,834.5,62.0,1.1,11.0,386.0,83.32,43.89
2016,12,26,14,30,816.0,60.0,1.0,11.0,355.0,46.95,36.86
2016,12,26,14,45,788.5,57.5,0.95,11.0,319.0,45.58,35.72
2016,12,26,15,0,761.0,55.0,0.9,11.0,283.0,44.25,34.55
2016,12,26,15,15,721.0,51.0,0.85,10.0,243.0,41.64,32.31
2016,12,26,15,30,681.0,47.0,0.8,9.0,203.0,39.03,29.98
2016,12,26,15,45,617.5,42.0,0.8,8.5,161.5,35.46,26.6
2016,12,26,16,0,554.0,37.0,0.8,8.0,120.0,31.92,23.08
2016,12,26,16,15,445.0,29.0,0.85,7.5,81.5,25.37,16.54
2016,12,26,16,30,336.0,21.0,0.9,7.0,43.0,18.73,6.46
2016,12,26,16,45,168.0,10.5,0.95,6.5,21.5,9.55,0.0
2016,12,26,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,10.0,0.8,2.5,10.0,0.0,0.0
2016,12,27,7,30,0.0,20.0,0.7,3.0,20.0,18.19,0.0
2016,12,27,7,45,250.0,26.0,0.65,4.0,56.0,197.89,138.06
2016,12,27,8,0,500.0,32.0,0.6,5.0,92.0,345.99,281.97
2016,12,27,8,15,576.5,38.5,0.65,5.5,134.0,405.86,335.97
2016,12,27,8,30,653.0,45.0,0.7,6.0,176.0,465.83,387.02
2016,12,27,8,45,698.5,49.5,0.75,7.0,217.0,504.2,418.05
2016,12,27,9,0,744.0,54.0,0.8,8.0,258.0,540.72,446.08
2016,12,27,9,15,775.0,57.0,0.75,8.5,296.5,564.27,462.73
2016,12,27,9,30,806.0,60.0,0.7,9.0,335.0,585.11,476.5
2016,12,27,9,45,825.0,63.0,0.65,9.5,367.5,595.58,481.79
2016,12,27,10,0,844.0,66.0,0.6,10.0,400.0,602.89,484.42
2016,12,27,10,15,858.5,67.5,0.8,10.5,427.5,602.47,483.86
2016,12,27,10,30,873.0,69.0,1.0,11.0,455.0,598.73,480.42
2016,12,27,10,45,884.0,70.0,1.25,12.0,475.5,586.2,469.52
2016,12,27,11,0,895.0,71.0,1.5,13.0,496.0,573.73,458.01
2016,12,27,11,15,900.0,71.5,1.55,13.0,509.0,554.26,441.18
2016,12,27,11,30,905.0,72.0,1.6,13.0,522.0,531.8,421.68
2016,12,27,11,45,908.0,72.5,1.7,13.5,527.0,505.44,398.16
2016,12,27,12,0,911.0,73.0,1.8,14.0,532.0,476.31,371.89
2016,12,27,12,15,909.5,72.5,1.85,14.0,529.5,441.73,341.29
2016,12,27,12,30,908.0,72.0,1.9,14.0,527.0,404.96,308.19
2016,12,27,12,45,904.0,71.5,2.0,14.0,517.0,365.33,272.2
2016,12,27,13,0,900.0,71.0,2.1,14.0,507.0,324.0,234.17
2016,12,27,13,15,891.5,70.0,2.1,14.0,489.0,279.64,193.49
2016,12,27,13,30,883.0,69.0,2.1,14.0,471.0,234.36,152.66
2016,12,27,13,45,871.0,67.0,2.1,14.0,446.5,187.03,112.36
2016,12,27,14,0,859.0,65.0,2.1,14.0,422.0,134.43,72.22
2016,12,27,14,15,840.5,63.0,1.95,13.5,391.0,86.32,45.03
2016,12,27,14,30,822.0,61.0,1.8,13.0,360.0,47.73,37.24
2016,12,27,14,45,796.0,58.0,1.65,13.0,324.0,45.98,35.76
2016,12,27,15,0,770.0,55.0,1.5,13.0,288.0,44.25,34.24
2016,12,27,15,15,730.0,51.5,1.35,12.0,247.5,42.05,32.4
2016,12,27,15,30,690.0,48.0,1.2,11.0,207.0,39.9,30.5
2016,12,27,15,45,628.5,42.5,1.1,10.0,165.0,35.9,26.81
2016,12,27,16,0,567.0,37.0,1.0,9.0,123.0,31.89,22.96
2016,12,27,16,15,459.0,29.5,1.0,8.0,84.0,25.82,16.94
2016,12,27,16,30,351.0,22.0,1.0,7.0,45.0,19.7,7.7
2016,12,27,16,45,175.5,11.0,1.05,6.5,22.5,10.01,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,10.5,1.1,3.0,10.5,0.0,0.0
2016,12,28,7,30,0.0,21.0,1.1,4.0,21.0,19.1,0.0
2016,12,28,7,45,275.0,25.5,1.1,5.0,58.0,210.77,145.65
2016,12,28,8,0,550.0,30.0,1.1,6.0,95.0,372.62,303.46
2016,12,28,8,15,624.5,35.5,1.3,6.5,138.0,430.78,357.49
2016,12,28,8,30,699.0,41.0,1.5,7.0,181.0,488.98,408.42
2016,12,28,8,45,744.0,44.5,1.7,8.0,223.0,526.2,439.72
2016,12,28,9,0,789.0,48.0,1.9,9.0,265.0,561.57,467.95
2016,12,28,9,15,818.5,51.0,1.9,9.5,304.0,579.67,481.38
2016,12,28,9,30,848.0,54.0,1.9,10.0,343.0,599.89,495.59
2016,12,28,9,45,868.0,56.0,1.95,11.0,376.5,610.05,500.79
2016,12,28,10,0,888.0,58.0,2.0,12.0,410.0,617.08,503.23
2016,12,28,10,15,901.5,59.5,2.05,12.5,437.5,616.28,500.35
2016,12,28,10,30,915.0,61.0,2.1,13.0,465.0,612.13,494.74
2016,12,28,10,45,924.5,62.0,2.15,13.5,485.5,601.68,484.15
2016,12,28,11,0,934.0,63.0,2.2,14.0,506.0,587.89,470.8
2016,12,28,11,15,939.5,63.5,2.2,14.0,519.5,568.08,453.24
2016,12,28,11,30,945.0,64.0,2.2,14.0,533.0,545.12,432.9
2016,12,28,11,45,947.5,64.0,2.2,14.5,538.5,517.13,407.47
2016,12,28,12,0,950.0,64.0,2.2,15.0,544.0,486.3,379.36
2016,12,28,12,15,949.0,64.0,2.2,15.0,542.0,451.34,348.13
2016,12,28,12,30,948.0,64.0,2.2,15.0,540.0,414.01,314.31
2016,12,28,12,45,942.0,64.5,2.25,15.0,530.0,373.3,277.25
2016,12,28,13,0,936.0,65.0,2.3,15.0,520.0,330.92,238.24
2016,12,28,13,15,929.0,64.0,2.3,15.0,502.5,285.51,196.55
2016,12,28,13,30,922.0,63.0,2.3,15.0,485.0,238.99,154.51
2016,12,28,13,45,910.5,62.0,2.3,15.0,460.0,190.87,113.39
2016,12,28,14,0,899.0,61.0,2.3,15.0,435.0,142.45,76.68
2016,12,28,14,15,882.0,59.0,2.1,14.5,404.0,92.9,48.4
2016,12,28,14,30,865.0,57.0,1.9,14.0,373.0,50.73,39.74
2016,12,28,14,45,840.0,54.5,1.75,14.0,336.5,48.67,37.99
2016,12,28,15,0,815.0,52.0,1.6,14.0,300.0,41.97,32.05
2016,12,28,15,15,778.0,48.5,1.45,13.0,259.0,39.68,30.13
2016,12,28,15,30,741.0,45.0,1.3,12.0,218.0,37.42,28.14
2016,12,28,15,45,681.5,40.5,1.15,11.0,175.0,34.2,25.19
2016,12,28,16,0,622.0,36.0,1.0,10.0,132.0,31.02,22.11
2016,12,28,16,15,517.0,28.5,1.0,9.0,91.0,24.89,16.11
2016,12,28,16,30,412.0,21.0,1.0,8.0,50.0,18.68,7.48
2016,12,28,16,45,206.0,10.5,1.05,7.5,25.0,9.55,0.0
2016,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,7,15,111.0,6.5,1.3,5.5,10.0,0.0,0.0
2016,12,29,7,30,222.0,13.0,1.2,6.0,20.0,127.59,0.0
2016,12,29,7,45,368.0,22.5,1.15,7.0,56.5,251.01,170.87
2016,12,29,8,0,514.0,32.0,1.1,8.0,93.0,354.15,286.26
2016,12,29,8,15,592.0,38.5,1.25,9.0,136.0,415.37,341.89
2016,12,29,8,30,670.0,45.0,1.4,10.0,179.0,476.7,393.86
2016,12,29,8,45,716.0,49.5,1.55,11.5,221.0,515.78,425.21
2016,12,29,9,0,762.0,54.0,1.7,13.0,263.0,552.98,453.4
2016,12,29,9,15,793.5,57.0,1.7,13.5,302.0,577.14,471.1
2016,12,29,9,30,825.0,60.0,1.7,14.0,341.0,598.55,485.91
2016,12,29,9,45,834.5,65.5,1.7,14.5,373.0,606.26,489.63
2016,12,29,10,0,844.0,71.0,1.7,15.0,405.0,610.77,490.69
2016,12,29,10,15,859.0,72.5,1.7,15.5,432.5,610.81,488.3
2016,12,29,10,30,874.0,74.0,1.7,16.0,460.0,607.5,483.22
2016,12,29,10,45,883.0,76.0,1.7,16.5,480.5,597.88,473.24
2016,12,29,11,0,892.0,78.0,1.7,17.0,501.0,584.94,460.63
2016,12,29,11,15,897.5,78.5,1.7,17.5,514.5,565.26,442.81
2016,12,29,11,30,903.0,79.0,1.7,18.0,528.0,542.52,422.42
2016,12,29,11,45,903.5,79.5,1.75,18.5,533.0,513.72,397.36
2016,12,29,12,0,904.0,80.0,1.8,19.0,538.0,483.61,370.77
2016,12,29,12,15,902.5,80.0,1.75,19.0,535.5,449.71,341.08
2016,12,29,12,30,901.0,80.0,1.7,19.0,533.0,412.27,308.03
2016,12,29,12,45,902.5,77.5,1.65,19.0,524.0,374.16,273.71
2016,12,29,13,0,904.0,75.0,1.6,19.0,515.0,332.66,236.14
2016,12,29,13,15,895.0,74.0,1.5,19.0,497.0,287.95,196.05
2016,12,29,13,30,886.0,73.0,1.4,19.0,479.0,238.38,152.65
2016,12,29,13,45,870.0,72.0,1.3,19.0,453.5,190.51,112.71
2016,12,29,14,0,854.0,71.0,1.2,19.0,428.0,142.92,77.19
2016,12,29,14,15,696.5,88.0,1.0,18.5,365.5,97.83,56.03
2016,12,29,14,30,539.0,105.0,0.8,18.0,303.0,75.23,60.41
2016,12,29,14,45,508.0,100.5,0.65,18.0,272.5,72.07,57.78
2016,12,29,15,0,477.0,96.0,0.5,18.0,242.0,69.68,55.75
2016,12,29,15,15,450.5,85.5,0.5,17.0,208.0,62.93,50.06
2016,12,29,15,30,424.0,75.0,0.5,16.0,174.0,56.0,44.07
2016,12,29,15,45,376.5,64.0,0.55,15.5,139.0,48.43,37.25
2016,12,29,16,0,329.0,53.0,0.6,15.0,104.0,40.67,30.08
2016,12,29,16,15,260.0,39.0,0.7,14.5,71.5,30.29,20.36
2016,12,29,16,30,191.0,25.0,0.8,14.0,39.0,19.64,8.33
2016,12,29,16,45,95.5,12.5,0.9,13.5,19.5,11.37,0.0
2016,12,29,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.5,1.25,7.0,0.5,0.0,0.0
2016,12,30,7,30,0.0,1.0,1.2,7.0,1.0,0.91,0.0
2016,12,30,7,45,0.0,3.5,1.2,7.5,3.5,3.07,0.0
2016,12,30,8,0,0.0,6.0,1.2,8.0,6.0,5.26,0.0
2016,12,30,8,15,0.0,9.0,1.2,8.5,9.0,7.9,1.17
2016,12,30,8,30,0.0,12.0,1.2,9.0,12.0,10.54,3.54
2016,12,30,8,45,0.0,15.0,1.25,9.5,15.0,13.18,5.89
2016,12,30,9,0,0.0,18.0,1.3,10.0,18.0,15.82,8.21
2016,12,30,9,15,0.0,21.0,1.4,10.0,21.0,18.47,10.53
2016,12,30,9,30,0.0,24.0,1.5,10.0,24.0,21.12,12.83
2016,12,30,9,45,0.0,26.5,1.6,10.5,26.5,23.34,14.7
2016,12,30,10,0,0.0,29.0,1.7,11.0,29.0,25.55,16.54
2016,12,30,10,15,0.0,18.5,1.75,11.0,18.5,16.29,8.49
2016,12,30,10,30,0.0,8.0,1.8,11.0,8.0,7.04,0.45
2016,12,30,10,45,0.0,8.5,1.85,11.5,8.5,7.48,0.81
2016,12,30,11,0,0.0,9.0,1.9,12.0,9.0,7.92,1.17
2016,12,30,11,15,0.0,9.5,1.9,12.0,9.5,8.37,1.55
2016,12,30,11,30,0.0,10.0,1.9,12.0,10.0,8.81,1.92
2016,12,30,11,45,0.0,39.0,1.9,12.5,39.0,34.42,23.84
2016,12,30,12,0,0.0,68.0,1.9,13.0,68.0,60.14,45.58
2016,12,30,12,15,0.0,67.5,1.9,13.0,67.5,59.7,45.18
2016,12,30,12,30,0.0,67.0,1.9,13.0,67.0,59.25,44.81
2016,12,30,12,45,1.0,113.5,1.9,13.0,114.0,100.31,79.35
2016,12,30,13,0,2.0,160.0,1.9,13.0,161.0,139.46,111.9
2016,12,30,13,15,159.5,175.0,1.85,13.0,248.0,186.86,145.44
2016,12,30,13,30,317.0,190.0,1.8,13.0,335.0,217.15,162.79
2016,12,30,13,45,179.5,180.5,1.8,13.0,262.0,172.0,130.96
2016,12,30,14,0,42.0,171.0,1.8,13.0,189.0,141.42,112.17
2016,12,30,14,15,199.5,154.0,1.65,13.0,229.0,129.02,97.84
2016,12,30,14,30,357.0,137.0,1.5,13.0,269.0,100.24,83.68
2016,12,30,14,45,336.0,127.5,1.4,13.0,242.0,94.1,78.43
2016,12,30,15,0,315.0,118.0,1.3,13.0,215.0,87.82,72.95
2016,12,30,15,15,296.0,104.0,1.2,12.0,185.0,78.38,64.84
2016,12,30,15,30,277.0,90.0,1.1,11.0,155.0,68.68,56.31
2016,12,30,15,45,250.5,74.0,1.05,10.5,124.0,57.3,45.95
2016,12,30,16,0,224.0,58.0,1.0,10.0,93.0,44.17,33.85
2016,12,30,16,15,170.0,42.5,1.05,9.5,64.0,32.81,23.08
2016,12,30,16,30,116.0,27.0,1.1,9.0,35.0,21.1,10.1
2016,12,30,16,45,58.0,13.5,1.15,8.5,17.5,12.28,0.0
2016,12,30,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
